date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:06:07.781,600.862443E-6,72.801399E+0,3.979845E-3,997.412313E-3,1.008011E+0,0.000000E+0,998.310467E-3,3.080775E+0,0.000000E+0,72.177654E+0,3.982115E-3,997.025691E-3,983.225553E-3,0.000000E+0,1.054321E+0,2.804480E+0,0.000000E+0,80.108634E+0,31.124617E+0,70.927983E+0,3.970701E-3,3.966681E-3,0.000000E+0,1.025279E+0,1.000000E+0,44.000000E+0,97.482647E+0,24.235621E+0,9.187095E-3,12.851367E-3,1.000000E+0,2.662124E+0,1.000000E+0,20.000000E+0,6.914161E-3,42.412701E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.952621E+0,0.000000E+0,-135.336562E-3,0.000000E+0,135.720840E-3,0.000000E+0,137.394630E-3,0.000000E+0,463.700513E-3,0.000000E+0,-100.713783E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.007255E+0,3.124381E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.007979E+0,3.042987E+0,0.000000E+0,243.578877E+0,7.019119E-3,3.980805E-3,90.087314E+0,73.741944E+0,75.241166E+0,106.015325E+0,80.567686E+0,3.972631E-3,3.977432E-3,67.507903E+0,5.403277E+0,2.131303E+0,74.938818E+0,76.704165E+0,0.000000E+0,75.568815E+0,81.419627E+0,0.000000E+0,74.028594E+0,1.057226E+0,1.007023E+0,2.548660E+0,60.000000E+0,43.000000E+0,72.500000E+0,10.865462E-3,67.820982E+0,30.834876E+0,0.000000E+0,1.307095E+0,1.313751E+0,1.004676E+0,60.000000E+0,1.000000E+0,1.330496E+0,655.957895E-3,2.024346E+0,60.000000E+0,1.884050E+0,0.000000E+0,72.922375E+0,1.044613E+0,1.045833E+0,1.010920E+0,50.000000E+0,1.000000E+0,86.334926E+0,2.488471E+0,2.273782E+0,1.287229E+0,30.000000E+0,0.000000E+0,1.309141E+0,1.302164E+0,1.001964E+0,60.000000E+0,3.987162E-3,48.176146E+0,9.279768E-3,24.478065E+0,2.282561E+0,30.924115E+0,0.000000E+0,8.488965E-3,0.000000E+0,41.460311E-3,0.000000E+0,25.644897E-3,0.000000E+0,21.006568E-3,0.000000E+0,16.078343E-3,2.021028E+0,2.013490E+0,2.018225E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017081E+0,5.702626E+0,0.000000E+0,83.500781E-3,0.000000E+0,40.821088E-3,9.500000E+0,9.675997E+0,0.000000E+0,25.999214E-3,10.000000E+0,9.701219E+0,0.000000E+0,48.256751E-3,996.506838E-3,3.049311E+0,997.182701E-3,3.042536E+0,997.021781E-3,3.039141E+0,996.651665E-3,3.035134E+0,25.653164E-3,8.294339E+0,1.000000E+0,1.000000E+0,72.460294E+0,72.575600E+0,2.533665E+0,72.045370E+0,72.038211E+0,2.560956E+0,72.090618E+0,72.196137E+0,2.581531E+0,72.483551E+0,72.312888E+0,2.570321E+0
 10/20/2017,17:06:17.781,-43.211183E-6,72.800791E+0,3.982180E-3,998.362759E-3,999.804012E-3,0.000000E+0,996.122718E-3,3.082402E+0,0.000000E+0,72.177654E+0,3.980818E-3,997.798935E-3,1.006913E+0,0.000000E+0,1.053539E+0,2.798407E+0,0.000000E+0,80.105916E+0,31.127729E+0,70.927749E+0,3.972128E-3,3.967264E-3,0.000000E+0,1.023336E+0,1.000000E+0,44.000000E+0,97.555080E+0,24.242210E+0,9.170493E-3,12.856750E-3,1.000000E+0,2.669391E+0,1.000000E+0,20.000000E+0,6.879846E-3,42.424990E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.951913E+0,0.000000E+0,-133.855902E-3,0.000000E+0,136.976182E-3,0.000000E+0,136.268041E-3,0.000000E+0,466.310558E-3,0.000000E+0,-99.747099E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.005147E+0,3.123657E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.006700E+0,3.042552E+0,0.000000E+0,243.576513E+0,7.032611E-3,3.979832E-3,90.088769E+0,73.739603E+0,75.239106E+0,106.026199E+0,80.569560E+0,3.976913E-3,3.980805E-3,67.503695E+0,5.405210E+0,2.130964E+0,74.978519E+0,76.699716E+0,0.000000E+0,75.569470E+0,81.409503E+0,0.000000E+0,74.026440E+0,1.058472E+0,1.007550E+0,2.543829E+0,60.000000E+0,43.000000E+0,72.500000E+0,10.866435E-3,67.821964E+0,30.830881E+0,0.000000E+0,1.311549E+0,1.317072E+0,1.007825E+0,60.000000E+0,1.000000E+0,1.337596E+0,656.612977E-3,2.009775E+0,60.000000E+0,1.876362E+0,0.000000E+0,72.923545E+0,1.044709E+0,1.043821E+0,1.001751E+0,50.000000E+0,1.000000E+0,86.344496E+0,2.487689E+0,2.274980E+0,1.265543E+0,30.000000E+0,0.000000E+0,1.310642E+0,1.308060E+0,1.009261E+0,60.000000E+0,3.988459E-3,48.173956E+0,9.225747E-3,24.474585E+0,2.259686E+0,30.926763E+0,0.000000E+0,6.587076E-3,0.000000E+0,44.616951E-3,0.000000E+0,25.451633E-3,0.000000E+0,21.038778E-3,0.000000E+0,16.464871E-3,2.020834E+0,2.013555E+0,2.018161E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.018437E+0,5.698403E+0,0.000000E+0,83.565252E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.675707E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.700092E+0,0.000000E+0,43.554001E-3,997.134425E-3,3.049520E+0,997.842473E-3,3.041024E+0,998.727532E-3,3.039318E+0,997.198793E-3,3.037033E+0,25.653164E-3,8.198323E+0,1.000000E+0,1.000000E+0,72.457018E+0,72.577378E+0,2.532962E+0,72.047990E+0,72.040644E+0,2.560014E+0,72.094409E+0,72.198383E+0,2.580908E+0,72.486593E+0,72.313310E+0,2.564846E+0
 10/20/2017,17:06:27.781,1.244936E-3,72.803645E+0,3.981272E-3,998.282212E-3,1.003365E+0,0.000000E+0,1.000722E+0,3.081403E+0,0.000000E+0,72.176624E+0,3.973879E-3,997.943918E-3,1.004010E+0,0.000000E+0,1.059192E+0,2.801322E+0,0.000000E+0,80.107884E+0,31.120807E+0,70.927749E+0,3.976278E-3,3.964930E-3,0.000000E+0,1.027461E+0,1.000000E+0,44.000000E+0,97.631369E+0,24.231260E+0,9.161219E-3,12.851691E-3,1.000000E+0,2.660798E+0,1.000000E+0,20.000000E+0,6.925773E-3,42.434207E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.953683E+0,0.000000E+0,-134.467479E-3,0.000000E+0,138.295901E-3,0.000000E+0,138.714349E-3,0.000000E+0,465.762771E-3,0.000000E+0,-96.943716E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.011568E+0,3.124381E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.010855E+0,3.042585E+0,0.000000E+0,243.590604E+0,7.031249E-3,3.982037E-3,90.093276E+0,73.739556E+0,75.241120E+0,106.033590E+0,80.571716E+0,3.977302E-3,3.978470E-3,67.504256E+0,5.398766E+0,2.125388E+0,74.890972E+0,76.695970E+0,0.000000E+0,75.568627E+0,81.393426E+0,0.000000E+0,74.026253E+0,1.061858E+0,1.009673E+0,2.548851E+0,60.000000E+0,43.000000E+0,72.500000E+0,10.863193E-3,67.817943E+0,30.829766E+0,0.000000E+0,1.308085E+0,1.311324E+0,999.434123E-3,60.000000E+0,1.000000E+0,1.328502E+0,657.060350E-3,2.017396E+0,60.000000E+0,1.889997E+0,0.000000E+0,72.923404E+0,1.041644E+0,1.042480E+0,1.004323E+0,50.000000E+0,1.000000E+0,86.331877E+0,2.489749E+0,2.269916E+0,1.275875E+0,30.000000E+0,0.000000E+0,1.314155E+0,1.310185E+0,999.233503E-3,60.000000E+0,3.988394E-3,48.173769E+0,9.216538E-3,24.475513E+0,2.288682E+0,30.925276E+0,0.000000E+0,-31.773070E-3,0.000000E+0,40.558413E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.081285E-3,2.020673E+0,2.013426E+0,2.018483E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017959E+0,5.815775E+0,0.000000E+0,83.307369E-3,0.000000E+0,40.498734E-3,9.500000E+0,9.675095E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.700833E+0,0.000000E+0,45.325585E-3,996.941321E-3,3.049440E+0,997.504541E-3,3.043099E+0,998.534428E-3,3.038851E+0,998.598796E-3,3.036663E+0,29.519383E-3,8.247297E+0,1.000000E+0,1.000000E+0,72.460668E+0,72.576442E+0,2.532866E+0,72.047195E+0,72.040269E+0,2.554506E+0,72.092443E+0,72.194733E+0,2.581260E+0,72.482475E+0,72.312233E+0,2.568932E+0
 10/20/2017,17:06:37.781,1.083918E-3,72.798919E+0,3.979975E-3,997.492860E-3,1.009528E+0,0.000000E+0,997.240546E-3,3.081436E+0,0.000000E+0,72.175267E+0,3.978548E-3,997.235112E-3,1.006786E+0,0.000000E+0,1.052197E+0,2.782458E+0,0.000000E+0,80.108634E+0,31.118949E+0,70.926393E+0,3.974981E-3,3.968950E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,97.649372E+0,24.225970E+0,9.191375E-3,12.872639E-3,1.000000E+0,2.653770E+0,1.000000E+0,20.000000E+0,6.953731E-3,42.435370E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987101E+0,10.000000E+0,8.938393E+0,0.000000E+0,-143.608947E-3,0.000000E+0,137.233689E-3,0.000000E+0,139.036232E-3,0.000000E+0,476.267399E-3,0.000000E+0,-85.697964E-3,0.000000E+0,205.596013E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,997.479532E-3,3.124269E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.006237E+0,3.042681E+0,0.000000E+0,243.601123E+0,7.034039E-3,3.975486E-3,90.099942E+0,73.739744E+0,75.245474E+0,106.044464E+0,80.572981E+0,3.978664E-3,3.980870E-3,67.500702E+0,5.397800E+0,2.128724E+0,74.934090E+0,76.691614E+0,0.000000E+0,75.567878E+0,81.388833E+0,0.000000E+0,74.026487E+0,1.058056E+0,1.004756E+0,2.548724E+0,60.000000E+0,43.000000E+0,72.500000E+0,10.857550E-3,67.818130E+0,30.828605E+0,0.000000E+0,1.305706E+0,1.314885E+0,1.002199E+0,60.000000E+0,1.000000E+0,1.333208E+0,657.811297E-3,1.992824E+0,60.000000E+0,1.885645E+0,0.000000E+0,72.920035E+0,1.043368E+0,1.042097E+0,1.001479E+0,50.000000E+0,1.000000E+0,86.214554E+0,2.495129E+0,2.271690E+0,1.277552E+0,30.000000E+0,0.000000E+0,1.310243E+0,1.305359E+0,1.005477E+0,60.000000E+0,3.988848E-3,48.170182E+0,9.123670E-3,24.478344E+0,2.343776E+0,30.928063E+0,0.000000E+0,9.327086E-3,0.000000E+0,42.619893E-3,0.000000E+0,20.362355E-3,0.000000E+0,17.076872E-3,0.000000E+0,15.498552E-3,2.020834E+0,2.013168E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008736E+0,5.816871E+0,0.000000E+0,83.017250E-3,0.000000E+0,40.788853E-3,9.500000E+0,9.675643E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.700059E+0,0.000000E+0,42.716525E-3,996.104538E-3,3.049939E+0,998.083852E-3,3.041828E+0,997.086149E-3,3.038578E+0,997.826381E-3,3.035407E+0,32.096862E-3,8.280806E+0,1.000000E+0,1.000000E+0,72.459498E+0,72.576957E+0,2.534688E+0,72.046119E+0,72.040129E+0,2.555640E+0,72.091273E+0,72.195108E+0,2.588256E+0,72.485236E+0,72.310642E+0,2.572955E+0
 10/20/2017,17:06:47.781,1.083918E-3,72.801539E+0,3.977705E-3,998.249994E-3,992.921877E-3,0.000000E+0,985.279787E-3,3.080453E+0,0.000000E+0,72.176343E+0,3.980494E-3,996.929036E-3,1.015511E+0,0.000000E+0,1.043733E+0,2.772970E+0,0.000000E+0,80.110649E+0,31.119274E+0,70.922978E+0,3.976992E-3,3.968172E-3,0.000000E+0,1.023814E+0,1.000000E+0,44.000000E+0,97.613272E+0,24.236874E+0,9.232556E-3,12.871471E-3,1.000000E+0,2.662603E+0,1.000000E+0,20.000000E+0,6.911112E-3,42.445285E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.932663E+0,0.000000E+0,-151.913521E-3,0.000000E+0,137.137124E-3,0.000000E+0,138.939667E-3,0.000000E+0,483.775307E-3,0.000000E+0,-109.478381E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,691.882691E-3,3.123722E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.004927E+0,3.042327E+0,0.000000E+0,243.609182E+0,11.689557E-3,3.984502E-3,90.100411E+0,73.742973E+0,75.245287E+0,106.053691E+0,80.575043E+0,3.975421E-3,3.981324E-3,67.498832E+0,5.413909E+0,2.131528E+0,74.950756E+0,76.690116E+0,0.000000E+0,75.570828E+0,81.386115E+0,0.000000E+0,74.027143E+0,1.043728E+0,977.277507E-3,2.548405E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.863063E-3,67.816868E+0,30.830788E+0,0.000000E+0,1.311118E+0,1.316322E+0,1.004980E+0,60.000000E+0,1.000000E+0,1.334421E+0,651.596010E-3,2.011516E+0,60.000000E+0,1.856167E+0,0.000000E+0,72.920924E+0,1.042107E+0,1.043757E+0,1.011208E+0,50.000000E+0,1.000000E+0,86.209816E+0,2.492160E+0,2.272600E+0,1.280666E+0,30.000000E+0,0.000000E+0,1.314123E+0,1.305903E+0,1.002603E+0,60.000000E+0,3.988459E-3,48.166640E+0,9.054344E-3,24.472868E+0,2.352797E+0,30.927041E+0,0.000000E+0,53.586314E-3,0.000000E+0,43.425158E-3,0.000000E+0,18.204244E-3,0.000000E+0,16.625924E-3,0.000000E+0,17.817717E-3,2.020802E+0,2.013490E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008698E+0,5.815839E+0,0.000000E+0,84.306667E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.677576E+0,0.000000E+0,15.691816E-3,10.000000E+0,9.700800E+0,0.000000E+0,44.327056E-3,996.989597E-3,3.049890E+0,996.635573E-3,3.041040E+0,998.888452E-3,3.036936E+0,996.587297E-3,3.034667E+0,35.640896E-3,8.322370E+0,1.000000E+0,1.000000E+0,72.458281E+0,72.575693E+0,2.531364E+0,72.047008E+0,72.041720E+0,2.561228E+0,72.092771E+0,72.196137E+0,2.574903E+0,72.481866E+0,72.311906E+0,2.566267E+0
 10/20/2017,17:06:57.781,600.862443E-6,72.801493E+0,3.980105E-3,998.346649E-3,1.004786E+0,0.000000E+0,985.838701E-3,3.081468E+0,0.000000E+0,72.176156E+0,3.980040E-3,997.879481E-3,1.009960E+0,0.000000E+0,1.041114E+0,2.753993E+0,0.000000E+0,80.111305E+0,31.113421E+0,70.918627E+0,3.974852E-3,3.969599E-3,0.000000E+0,1.027446E+0,1.000000E+0,44.000000E+0,97.535996E+0,24.236178E+0,9.244943E-3,12.873028E-3,1.000000E+0,2.658402E+0,1.000000E+0,20.000000E+0,6.968716E-3,42.457853E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.925775E+0,0.000000E+0,-140.969509E-3,0.000000E+0,136.976182E-3,0.000000E+0,135.913970E-3,0.000000E+0,468.372816E-3,0.000000E+0,-111.766199E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002203E+0,0.000000E+0,865.318306E-3,3.123786E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.013284E+0,3.042424E+0,0.000000E+0,243.621198E+0,11.704606E-3,3.980480E-3,90.103791E+0,73.742224E+0,75.244397E+0,106.068567E+0,80.574528E+0,3.975291E-3,3.977367E-3,67.492427E+0,5.412298E+0,2.123115E+0,74.928753E+0,76.689273E+0,0.000000E+0,75.568112E+0,81.387755E+0,0.000000E+0,74.029717E+0,1.048616E+0,995.622839E-3,2.547130E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.862479E-3,67.817476E+0,30.825307E+0,0.000000E+0,1.309889E+0,1.310398E+0,1.001688E+0,60.000000E+0,1.000000E+0,1.335665E+0,657.539678E-3,2.018003E+0,60.000000E+0,1.878570E+0,0.000000E+0,72.919707E+0,1.041532E+0,1.044204E+0,1.006719E+0,50.000000E+0,1.000000E+0,86.219714E+0,2.497700E+0,2.277041E+0,1.275619E+0,30.000000E+0,0.000000E+0,1.307544E+0,1.305359E+0,1.009309E+0,60.000000E+0,3.988005E-3,48.165289E+0,9.114267E-3,24.468274E+0,2.267740E+0,30.926391E+0,0.000000E+0,52.877134E-3,0.000000E+0,45.003479E-3,0.000000E+0,13.501494E-3,0.000000E+0,18.526350E-3,0.000000E+0,22.713731E-3,2.020931E+0,2.013684E+0,2.018129E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009873E+0,5.815936E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.674355E+0,0.000000E+0,14.500023E-3,10.000000E+0,9.700575E+0,0.000000E+0,42.007891E-3,996.249366E-3,3.049681E+0,998.679256E-3,3.042665E+0,997.472357E-3,3.039093E+0,999.821787E-3,3.033106E+0,35.318711E-3,8.397443E+0,1.000000E+0,1.000000E+0,72.458983E+0,72.576208E+0,2.534992E+0,72.046774E+0,72.042469E+0,2.557061E+0,72.090993E+0,72.196558E+0,2.579247E+0,72.480697E+0,72.313590E+0,2.570593E+0
 10/20/2017,17:07:07.781,439.844037E-6,72.801118E+0,3.979780E-3,998.072792E-3,1.002135E+0,0.000000E+0,980.153747E-3,3.080405E+0,0.000000E+0,72.177139E+0,3.979067E-3,997.251221E-3,1.031415E+0,0.000000E+0,1.039580E+0,2.766123E+0,0.000000E+0,80.117209E+0,31.110680E+0,70.912311E+0,3.971350E-3,3.967718E-3,0.000000E+0,1.018732E+0,1.000000E+0,44.000000E+0,97.470849E+0,24.233673E+0,9.259599E-3,12.874844E-3,1.000000E+0,2.660814E+0,1.000000E+0,20.000000E+0,6.926162E-3,42.453478E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.980267E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.930346E+0,0.000000E+0,-136.656281E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.778725E-3,0.000000E+0,458.802649E-3,0.000000E+0,-127.329805E-3,0.000000E+0,209.623861E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,1.004013E+0,3.124301E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.006589E+0,3.042391E+0,0.000000E+0,243.614973E+0,11.712456E-3,3.981778E-3,90.108438E+0,73.741990E+0,75.248330E+0,106.075205E+0,80.576168E+0,3.980351E-3,3.982491E-3,67.489996E+0,5.401666E+0,2.130513E+0,74.954829E+0,76.687400E+0,0.000000E+0,75.568440E+0,81.379412E+0,0.000000E+0,74.027658E+0,1.037467E+0,1.005362E+0,2.539254E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.860858E-3,67.817008E+0,30.824285E+0,0.000000E+0,1.305419E+0,1.316130E+0,1.005763E+0,60.000000E+0,1.000000E+0,1.334947E+0,655.334769E-3,2.016102E+0,60.000000E+0,1.880343E+0,0.000000E+0,72.919848E+0,1.043528E+0,1.047876E+0,1.001335E+0,50.000000E+0,1.000000E+0,86.202779E+0,2.493070E+0,2.274325E+0,1.280729E+0,30.000000E+0,0.000000E+0,1.312622E+0,1.305072E+0,1.014579E+0,60.000000E+0,3.989757E-3,48.165103E+0,9.274126E-3,24.474771E+0,2.193960E+0,30.926670E+0,0.000000E+0,36.243659E-3,0.000000E+0,44.906847E-3,0.000000E+0,17.527821E-3,0.000000E+0,25.097316E-3,0.000000E+0,23.680049E-3,2.020931E+0,2.013265E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008828E+0,5.816677E+0,0.000000E+0,81.050889E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.675514E+0,0.000000E+0,18.010980E-3,10.000000E+0,9.699834E+0,0.000000E+0,43.296316E-3,995.975802E-3,3.049118E+0,998.148220E-3,3.043470E+0,996.587297E-3,3.036840E+0,996.909137E-3,3.034619E+0,35.963081E-3,8.292728E+0,1.000000E+0,1.000000E+0,72.460528E+0,72.578314E+0,2.531348E+0,72.047382E+0,72.039614E+0,2.553069E+0,72.091227E+0,72.195576E+0,2.579854E+0,72.483598E+0,72.314573E+0,2.569379E+0
 10/20/2017,17:07:17.781,-204.229589E-6,72.801352E+0,3.975306E-3,998.394977E-3,994.758178E-3,0.000000E+0,988.361798E-3,3.081146E+0,0.000000E+0,72.177888E+0,3.981077E-3,996.800162E-3,1.004138E+0,0.000000E+0,1.045969E+0,2.793848E+0,0.000000E+0,80.116366E+0,31.110308E+0,70.906744E+0,3.974722E-3,3.967394E-3,0.000000E+0,1.024132E+0,1.000000E+0,44.000000E+0,97.363540E+0,24.239287E+0,9.293517E-3,12.890408E-3,1.000000E+0,2.655192E+0,1.000000E+0,20.000000E+0,6.970338E-3,42.439653E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.937331E+0,0.000000E+0,-124.424739E-3,0.000000E+0,137.201500E-3,0.000000E+0,137.008371E-3,0.000000E+0,451.165849E-3,0.000000E+0,-113.764011E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000691E+0,0.000000E+0,1.008725E+0,3.123287E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.005518E+0,3.041844E+0,0.000000E+0,243.640838E+0,11.709796E-3,3.983010E-3,90.111959E+0,73.744939E+0,75.250109E+0,106.085185E+0,80.579589E+0,3.979118E-3,3.976523E-3,67.485180E+0,5.421642E+0,2.130271E+0,74.989567E+0,76.686135E+0,0.000000E+0,75.571296E+0,81.376694E+0,0.000000E+0,74.025692E+0,1.050549E+0,1.007103E+0,2.545057E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.860534E-3,67.815746E+0,30.825957E+0,0.000000E+0,1.295777E+0,1.310972E+0,993.616719E-3,60.000000E+0,1.000000E+0,1.338585E+0,660.495534E-3,2.010078E+0,60.000000E+0,1.882325E+0,0.000000E+0,72.917508E+0,1.044214E+0,1.046663E+0,969.289035E-3,50.000000E+0,1.000000E+0,86.233974E+0,2.498067E+0,2.277472E+0,1.285424E+0,30.000000E+0,0.000000E+0,1.306729E+0,1.304129E+0,991.984007E-3,60.000000E+0,3.988524E-3,48.162913E+0,9.219521E-3,24.474910E+0,2.238099E+0,30.929782E+0,0.000000E+0,-536.951492E-6,0.000000E+0,44.874636E-3,0.000000E+0,23.454575E-3,0.000000E+0,25.193948E-3,0.000000E+0,19.782564E-3,2.020931E+0,2.013684E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011765E+0,5.815839E+0,0.000000E+0,82.340306E-3,0.000000E+0,51.136422E-3,9.500000E+0,9.676223E+0,0.000000E+0,22.262782E-3,10.000000E+0,9.698835E+0,0.000000E+0,39.205567E-3,996.716033E-3,3.049343E+0,996.973505E-3,3.040927E+0,998.260864E-3,3.036614E+0,999.467763E-3,3.032591E+0,15.343246E-3,8.290150E+0,1.000000E+0,1.000000E+0,72.459264E+0,72.575038E+0,2.536973E+0,72.047943E+0,72.039989E+0,2.555241E+0,72.092350E+0,72.197120E+0,2.584327E+0,72.483411E+0,72.313590E+0,2.573450E+0
 10/20/2017,17:07:27.781,761.880850E-6,72.802288E+0,3.977186E-3,998.282212E-3,1.017800E+0,0.000000E+0,995.180549E-3,3.081242E+0,0.000000E+0,72.175922E+0,3.977381E-3,997.106238E-3,969.842271E-3,0.000000E+0,1.050712E+0,2.796731E+0,0.000000E+0,80.113179E+0,31.103433E+0,70.900615E+0,3.975630E-3,3.967199E-3,0.000000E+0,1.023782E+0,1.000000E+0,44.000000E+0,97.321473E+0,24.240633E+0,9.317966E-3,12.874584E-3,1.000000E+0,2.659233E+0,1.000000E+0,20.000000E+0,6.973905E-3,42.421871E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.949917E+0,0.000000E+0,-136.398775E-3,0.000000E+0,135.785217E-3,0.000000E+0,135.978346E-3,0.000000E+0,465.569434E-3,0.000000E+0,-101.100456E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000610E+0,0.000000E+0,1.007351E+0,3.122772E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.003041E+0,3.042408E+0,0.000000E+0,243.646581E+0,9.078704E-3,3.981129E-3,90.114729E+0,73.743722E+0,75.250249E+0,106.097330E+0,80.580058E+0,3.978080E-3,3.979248E-3,67.480504E+0,5.411654E+0,2.128498E+0,74.988257E+0,76.685480E+0,0.000000E+0,75.567831E+0,81.368445E+0,0.000000E+0,74.024006E+0,1.053408E+0,1.005171E+0,2.541040E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.858847E-3,67.815886E+0,30.820708E+0,0.000000E+0,1.308755E+0,1.310909E+0,1.004836E+0,60.000000E+0,1.000000E+0,1.327593E+0,654.711642E-3,2.018243E+0,60.000000E+0,1.887112E+0,0.000000E+0,72.915121E+0,1.042075E+0,1.048754E+0,1.010920E+0,50.000000E+0,1.000000E+0,86.209347E+0,2.491856E+0,2.273702E+0,1.274805E+0,30.000000E+0,0.000000E+0,1.313053E+0,1.301014E+0,1.007393E+0,60.000000E+0,3.989238E-3,48.159558E+0,9.250196E-3,24.474585E+0,2.298348E+0,30.928528E+0,0.000000E+0,10.294148E-3,0.000000E+0,41.879049E-3,0.000000E+0,26.128056E-3,0.000000E+0,67.035541E-3,0.000000E+0,16.046133E-3,2.020931E+0,2.013619E+0,2.018258E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010103E+0,5.816162E+0,0.000000E+0,83.790900E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.675289E+0,0.000000E+0,25.934793E-3,10.000000E+0,9.695711E+0,0.000000E+0,40.526203E-3,996.297642E-3,3.049134E+0,997.311437E-3,3.041313E+0,998.663164E-3,3.038738E+0,997.585001E-3,3.035601E+0,32.741232E-3,8.246653E+0,1.000000E+0,1.000000E+0,72.457626E+0,72.577425E+0,2.532659E+0,72.046493E+0,72.039334E+0,2.555544E+0,72.092303E+0,72.195201E+0,2.580717E+0,72.482662E+0,72.309660E+0,2.565229E+0
 10/20/2017,17:07:37.781,117.807224E-6,72.802709E+0,3.985876E-3,997.992246E-3,1.012291E+0,0.000000E+0,995.819308E-3,3.081532E+0,0.000000E+0,72.177513E+0,3.983347E-3,997.009582E-3,1.008301E+0,0.000000E+0,1.052708E+0,2.789256E+0,0.000000E+0,80.117163E+0,31.110308E+0,70.898370E+0,3.975630E-3,3.966356E-3,0.000000E+0,1.026315E+0,1.000000E+0,44.000000E+0,97.313294E+0,24.230657E+0,9.355126E-3,12.842093E-3,1.000000E+0,2.648340E+0,1.000000E+0,20.000000E+0,6.981300E-3,42.404183E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.990131E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.937459E+0,0.000000E+0,-146.409327E-3,0.000000E+0,136.847429E-3,0.000000E+0,135.913970E-3,0.000000E+0,478.394102E-3,0.000000E+0,-107.835019E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000626E+0,0.000000E+0,888.111893E-3,3.123690E+0,0.000000E+0,997.906840E-3,0.000000E+0,989.074243E-3,3.042456E+0,0.000000E+0,243.662071E+0,10.064842E-3,3.978599E-3,90.119611E+0,73.741382E+0,75.252216E+0,106.105286E+0,80.582495E+0,3.974253E-3,3.980999E-3,67.478400E+0,5.414876E+0,2.130851E+0,74.974726E+0,76.691287E+0,0.000000E+0,75.569985E+0,81.366523E+0,0.000000E+0,74.026675E+0,1.066155E+0,1.002568E+0,2.548325E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.860858E-3,67.812005E+0,30.821219E+0,0.000000E+0,1.308420E+0,1.315523E+0,1.002551E+0,60.000000E+0,1.000000E+0,1.333767E+0,658.562244E-3,1.999550E+0,60.000000E+0,1.884098E+0,0.000000E+0,72.914325E+0,1.042570E+0,1.040389E+0,1.002741E+0,50.000000E+0,1.000000E+0,86.183218E+0,2.493325E+0,2.273798E+0,1.281464E+0,30.000000E+0,0.000000E+0,1.309859E+0,1.306510E+0,1.003736E+0,60.000000E+0,3.988784E-3,48.156156E+0,9.123800E-3,24.477508E+0,2.377284E+0,30.928203E+0,0.000000E+0,22.479136E-3,0.000000E+0,44.069371E-3,0.000000E+0,18.945088E-3,0.000000E+0,14.757708E-3,0.000000E+0,16.690345E-3,2.020834E+0,2.013748E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008275E+0,5.812841E+0,0.000000E+0,82.694896E-3,0.000000E+0,41.659209E-3,9.500000E+0,9.678381E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.696226E+0,0.000000E+0,44.133792E-3,997.311437E-3,3.048506E+0,998.019484E-3,3.041152E+0,998.453968E-3,3.036679E+0,996.426378E-3,3.036405E+0,33.063417E-3,8.200578E+0,1.000000E+0,1.000000E+0,72.459358E+0,72.577706E+0,2.534752E+0,72.045697E+0,72.041580E+0,2.551728E+0,72.091741E+0,72.192815E+0,2.587473E+0,72.483972E+0,72.311391E+0,2.570321E+0
 10/20/2017,17:07:47.781,278.825630E-6,72.804488E+0,3.979067E-3,998.394977E-3,1.009481E+0,0.000000E+0,1.000658E+0,3.081436E+0,0.000000E+0,72.175314E+0,3.977965E-3,997.412313E-3,1.030585E+0,0.000000E+0,1.056270E+0,2.762015E+0,0.000000E+0,80.117584E+0,31.104176E+0,70.895656E+0,3.970831E-3,3.966162E-3,0.000000E+0,1.028640E+0,1.000000E+0,44.000000E+0,97.323682E+0,24.232049E+0,9.357007E-3,12.849681E-3,1.000000E+0,2.652013E+0,1.000000E+0,20.000000E+0,6.971116E-3,42.398643E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.927738E+0,0.000000E+0,-148.276246E-3,0.000000E+0,136.203664E-3,0.000000E+0,136.364605E-3,0.000000E+0,467.921697E-3,0.000000E+0,-109.865054E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,763.729559E-3,3.123802E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.001890E+0,3.042327E+0,0.000000E+0,243.662650E+0,10.311215E-3,3.978534E-3,90.123225E+0,73.744003E+0,75.254697E+0,106.116396E+0,80.584557E+0,3.978015E-3,3.979961E-3,67.476951E+0,5.414554E+0,2.128643E+0,74.958153E+0,76.691380E+0,0.000000E+0,75.567597E+0,81.360899E+0,0.000000E+0,74.026628E+0,1.067784E+0,988.326218E-3,2.543319E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.862544E-3,67.814951E+0,30.819082E+0,0.000000E+0,1.309298E+0,1.309743E+0,1.005731E+0,60.000000E+0,1.000000E+0,1.331358E+0,653.065950E-3,2.018850E+0,60.000000E+0,1.875379E+0,0.000000E+0,72.913998E+0,1.041357E+0,1.044970E+0,1.001239E+0,50.000000E+0,1.000000E+0,86.152117E+0,2.488072E+0,2.274325E+0,1.286926E+0,30.000000E+0,0.000000E+0,1.308725E+0,1.304161E+0,1.009357E+0,60.000000E+0,3.989303E-3,48.155364E+0,9.275358E-3,24.479736E+0,2.296093E+0,30.924719E+0,0.000000E+0,54.617847E-3,0.000000E+0,45.486638E-3,0.000000E+0,13.469283E-3,0.000000E+0,17.882138E-3,0.000000E+0,23.615628E-3,2.020963E+0,2.013748E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005988E+0,5.809263E+0,0.000000E+0,81.534421E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792797E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.692941E+0,0.000000E+0,41.653574E-3,997.134425E-3,3.049939E+0,998.711440E-3,3.041362E+0,998.341324E-3,3.038787E+0,997.456265E-3,3.033332E+0,36.285266E-3,8.142905E+0,1.000000E+0,1.000000E+0,72.461229E+0,72.577565E+0,2.531700E+0,72.042515E+0,72.038491E+0,2.544432E+0,72.089027E+0,72.191037E+0,2.578944E+0,72.481492E+0,72.314152E+0,2.569731E+0
 10/20/2017,17:07:57.781,1.083918E-3,72.802475E+0,3.979845E-3,997.976137E-3,1.009017E+0,0.000000E+0,994.078690E-3,3.082064E+0,0.000000E+0,72.175361E+0,3.979586E-3,997.106238E-3,1.002128E+0,0.000000E+0,1.051526E+0,2.750014E+0,0.000000E+0,80.116366E+0,31.105709E+0,70.901832E+0,3.971480E-3,3.966810E-3,0.000000E+0,1.013954E+0,1.000000E+0,44.000000E+0,97.302719E+0,24.230239E+0,9.354996E-3,12.870109E-3,1.000000E+0,2.656214E+0,1.000000E+0,20.000000E+0,6.951980E-3,42.390404E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.921912E+0,0.000000E+0,-143.029559E-3,0.000000E+0,136.493358E-3,0.000000E+0,135.978346E-3,0.000000E+0,468.276148E-3,0.000000E+0,-123.817521E-3,0.000000E+0,208.850514E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000626E+0,0.000000E+0,1.012031E+0,3.123432E+0,0.000000E+0,998.663164E-3,0.000000E+0,999.605223E-3,3.042279E+0,0.000000E+0,243.656715E+0,7.530414E-3,3.979767E-3,90.125525E+0,73.747326E+0,75.258349E+0,106.124399E+0,80.586619E+0,3.976523E-3,3.978470E-3,67.479803E+0,5.403599E+0,2.126596E+0,74.969577E+0,76.696766E+0,0.000000E+0,75.567925E+0,81.358602E+0,0.000000E+0,74.023492E+0,1.055357E+0,1.009482E+0,2.543814E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.859431E-3,67.816213E+0,30.816480E+0,0.000000E+0,1.304062E+0,1.313431E+0,1.011932E+0,60.000000E+0,1.000000E+0,1.335282E+0,656.581022E-3,2.002330E+0,60.000000E+0,1.885710E+0,0.000000E+0,72.913062E+0,1.043592E+0,1.043422E+0,1.010776E+0,50.000000E+0,1.000000E+0,86.157558E+0,2.487976E+0,2.268000E+0,1.285297E+0,30.000000E+0,0.000000E+0,1.304669E+0,1.303602E+0,1.014116E+0,60.000000E+0,3.987227E-3,48.152755E+0,9.239820E-3,24.473425E+0,2.216835E+0,30.926902E+0,0.000000E+0,38.500138E-3,0.000000E+0,44.649162E-3,0.000000E+0,15.530763E-3,0.000000E+0,22.552678E-3,0.000000E+0,24.195419E-3,2.020867E+0,2.013651E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006695E+0,5.802687E+0,0.000000E+0,89.174215E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.793151E+0,0.000000E+0,16.915819E-3,10.000000E+0,9.690299E+0,0.000000E+0,39.237778E-3,996.104538E-3,3.049392E+0,997.842473E-3,3.042681E+0,998.518336E-3,3.039624E+0,998.663164E-3,3.032865E+0,32.741232E-3,8.111007E+0,1.000000E+0,1.000000E+0,72.461791E+0,72.574196E+0,2.534560E+0,72.044294E+0,72.039287E+0,2.555815E+0,72.089168E+0,72.193002E+0,2.581420E+0,72.481679E+0,72.313029E+0,2.565373E+0
 10/20/2017,17:08:07.781,117.807224E-6,72.800744E+0,3.982310E-3,998.056683E-3,970.103849E-3,0.000000E+0,990.230168E-3,3.081758E+0,0.000000E+0,72.175735E+0,3.979845E-3,998.137229E-3,1.007918E+0,0.000000E+0,1.045569E+0,2.772647E+0,0.000000E+0,80.124941E+0,31.100134E+0,70.905340E+0,3.977122E-3,3.962141E-3,0.000000E+0,1.026522E+0,1.000000E+0,44.000000E+0,97.270146E+0,24.228801E+0,9.373609E-3,12.864662E-3,1.000000E+0,2.653834E+0,1.000000E+0,20.000000E+0,7.008286E-3,42.382817E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.985135E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.938747E+0,0.000000E+0,-130.411757E-3,0.000000E+0,136.589923E-3,0.000000E+0,136.300229E-3,0.000000E+0,457.707075E-3,0.000000E+0,-121.851931E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.009891E+0,3.122547E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.014003E+0,3.041748E+0,0.000000E+0,243.645616E+0,10.969962E-3,3.982816E-3,90.131534E+0,73.742318E+0,75.256617E+0,106.135226E+0,80.587275E+0,3.977367E-3,3.980675E-3,67.481767E+0,5.396511E+0,2.129530E+0,74.966159E+0,76.694471E+0,0.000000E+0,75.566099E+0,81.361742E+0,0.000000E+0,74.021385E+0,1.044271E+0,995.574940E-3,2.544148E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.858847E-3,67.814015E+0,30.814251E+0,0.000000E+0,1.313656E+0,1.312729E+0,987.687441E-3,60.000000E+0,1.000000E+0,1.335027E+0,658.098894E-3,2.010174E+0,60.000000E+0,1.860696E+0,0.000000E+0,72.911892E+0,1.041261E+0,1.043502E+0,1.007358E+0,50.000000E+0,1.000000E+0,86.193116E+0,2.487689E+0,2.269629E+0,1.280522E+0,30.000000E+0,0.000000E+0,1.310993E+0,1.310296E+0,980.455072E-3,60.000000E+0,3.989951E-3,48.152196E+0,9.307849E-3,24.468878E+0,2.228434E+0,30.926159E+0,0.000000E+0,35.566715E-3,0.000000E+0,45.067900E-3,0.000000E+0,17.946559E-3,0.000000E+0,20.072460E-3,0.000000E+0,23.486786E-3,2.020738E+0,2.013716E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009921E+0,5.796949E+0,0.000000E+0,84.338902E-3,0.000000E+0,49.621357E-3,9.500000E+0,9.795148E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.666978E+0,0.000000E+0,48.482225E-3,996.844769E-3,3.049215E+0,998.116036E-3,3.043357E+0,998.357416E-3,3.039205E+0,996.893045E-3,3.034748E+0,34.352156E-3,8.047211E+0,1.000000E+0,1.000000E+0,72.460340E+0,72.574196E+0,2.531093E+0,72.043311E+0,72.042890E+0,2.555496E+0,72.088793E+0,72.192113E+0,2.584518E+0,72.482147E+0,72.314292E+0,2.570880E+0
 10/20/2017,17:08:17.781,761.880850E-6,72.802662E+0,3.981531E-3,997.106238E-3,987.109587E-3,0.000000E+0,979.626771E-3,3.080066E+0,0.000000E+0,72.175641E+0,3.974852E-3,997.541187E-3,1.016102E+0,0.000000E+0,1.039884E+0,2.781588E+0,0.000000E+0,80.124098E+0,31.098462E+0,70.912077E+0,3.976019E-3,3.965059E-3,0.000000E+0,1.023782E+0,1.000000E+0,44.000000E+0,97.253978E+0,24.227594E+0,9.371209E-3,12.876724E-3,1.000000E+0,2.647573E+0,1.000000E+0,20.000000E+0,6.966381E-3,42.383050E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.938940E+0,0.000000E+0,-125.454764E-3,0.000000E+0,135.720840E-3,0.000000E+0,137.587760E-3,0.000000E+0,453.485890E-3,0.000000E+0,-117.759637E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.006153E+0,3.123899E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.007659E+0,3.041909E+0,0.000000E+0,243.642334E+0,10.978265E-3,3.981648E-3,90.132144E+0,73.747233E+0,75.256664E+0,106.147513E+0,80.588446E+0,3.976978E-3,3.976913E-3,67.489248E+0,5.421964E+0,2.127821E+0,74.961431E+0,76.693160E+0,0.000000E+0,75.565397E+0,81.368351E+0,0.000000E+0,74.024568E+0,1.034080E+0,1.007550E+0,2.543941E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.862155E-3,67.813969E+0,30.812067E+0,0.000000E+0,1.304078E+0,1.314709E+0,982.525294E-3,60.000000E+0,1.000000E+0,1.332219E+0,657.555655E-3,2.009152E+0,60.000000E+0,1.876652E+0,0.000000E+0,72.909552E+0,1.041564E+0,1.045992E+0,994.881224E-3,50.000000E+0,1.000000E+0,86.238994E+0,2.490930E+0,2.272536E+0,1.280506E+0,30.000000E+0,0.000000E+0,1.306841E+0,1.304017E+0,978.938107E-3,60.000000E+0,3.987811E-3,48.150192E+0,9.286643E-3,24.469852E+0,2.212002E+0,30.925880E+0,0.000000E+0,10.971092E-3,0.000000E+0,45.035689E-3,0.000000E+0,21.328674E-3,0.000000E+0,25.193948E-3,0.000000E+0,22.069518E-3,2.020738E+0,2.013651E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014066E+0,5.776124E+0,0.000000E+0,81.083125E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.791315E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.660890E+0,0.000000E+0,45.100111E-3,996.780401E-3,3.048684E+0,997.375805E-3,3.043454E+0,997.263161E-3,3.038481E+0,998.630980E-3,3.032672E+0,29.197198E-3,7.998237E+0,1.000000E+0,1.000000E+0,72.460200E+0,72.574102E+0,2.526011E+0,72.043451E+0,72.041112E+0,2.554873E+0,72.090197E+0,72.190990E+0,2.582058E+0,72.479714E+0,72.308958E+0,2.569715E+0
 10/20/2017,17:08:27.781,1.566973E-3,72.802054E+0,3.983931E-3,997.960028E-3,996.833996E-3,0.000000E+0,990.725206E-3,3.078745E+0,0.000000E+0,72.175454E+0,3.978029E-3,997.251221E-3,1.013485E+0,0.000000E+0,1.048268E+0,2.785132E+0,0.000000E+0,80.123067E+0,31.088845E+0,70.910299E+0,3.975500E-3,3.966356E-3,0.000000E+0,1.027732E+0,1.000000E+0,44.000000E+0,97.259524E+0,24.227455E+0,9.355126E-3,12.879448E-3,1.000000E+0,2.667507E+0,1.000000E+0,20.000000E+0,6.949320E-3,42.389892E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.939938E+0,0.000000E+0,-123.555656E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.523383E-3,0.000000E+0,448.491358E-3,0.000000E+0,-109.446158E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,1.004635E+0,3.122724E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.013045E+0,3.042456E+0,0.000000E+0,243.629402E+0,10.979498E-3,3.978988E-3,90.137120E+0,73.746671E+0,75.261018E+0,106.155469E+0,80.590368E+0,3.978534E-3,3.980870E-3,67.488546E+0,5.422608E+0,2.129256E+0,74.965831E+0,76.690912E+0,0.000000E+0,75.565631E+0,81.365211E+0,0.000000E+0,74.021666E+0,1.048121E+0,1.005554E+0,2.546205E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.840105E-3,67.814109E+0,30.808165E+0,0.000000E+0,1.298331E+0,1.316162E+0,997.468352E-3,60.000000E+0,1.000000E+0,1.331741E+0,655.206948E-3,2.031759E+0,60.000000E+0,1.874798E+0,0.000000E+0,72.908429E+0,1.043368E+0,1.046790E+0,993.171883E-3,50.000000E+0,1.000000E+0,86.247344E+0,2.491441E+0,2.276817E+0,1.285648E+0,30.000000E+0,0.000000E+0,1.304573E+0,1.305359E+0,999.009950E-3,60.000000E+0,3.987811E-3,48.145486E+0,9.165370E-3,24.471151E+0,2.256142E+0,30.923557E+0,0.000000E+0,-601.422326E-6,0.000000E+0,45.293374E-3,0.000000E+0,23.422364E-3,0.000000E+0,25.355001E-3,0.000000E+0,20.136881E-3,2.020963E+0,2.013394E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015160E+0,5.778381E+0,0.000000E+0,81.953481E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.794117E+0,0.000000E+0,19.492669E-3,10.000000E+0,9.661599E+0,0.000000E+0,42.555472E-3,996.217182E-3,3.048426E+0,997.424081E-3,3.042198E+0,998.276956E-3,3.038240E+0,996.458562E-3,3.032961E+0,23.075684E-3,7.964406E+0,1.000000E+0,1.000000E+0,72.461417E+0,72.574991E+0,2.534736E+0,72.044574E+0,72.041065E+0,2.553979E+0,72.088793E+0,72.195014E+0,2.581899E+0,72.479433E+0,72.313029E+0,2.568741E+0
 10/20/2017,17:08:37.781,-204.229589E-6,72.801633E+0,3.978937E-3,998.169448E-3,992.075582E-3,0.000000E+0,1.004203E+0,3.081291E+0,0.000000E+0,72.173957E+0,3.978094E-3,998.491633E-3,993.785425E-3,0.000000E+0,1.059751E+0,2.782571E+0,0.000000E+0,80.125597E+0,31.096975E+0,70.905153E+0,3.966810E-3,3.965773E-3,0.000000E+0,1.022906E+0,1.000000E+0,44.000000E+0,97.270146E+0,24.221423E+0,9.369134E-3,12.852534E-3,1.000000E+0,2.651918E+0,1.000000E+0,20.000000E+0,6.980133E-3,42.404974E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.947728E+0,0.000000E+0,-116.731743E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.233689E-3,0.000000E+0,457.094842E-3,0.000000E+0,-109.381712E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.014906E+0,3.123094E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.005614E+0,3.042472E+0,0.000000E+0,243.640259E+0,10.980665E-3,3.978080E-3,90.140500E+0,73.745173E+0,75.262469E+0,106.166014E+0,80.592523E+0,3.981518E-3,3.979183E-3,67.487097E+0,5.415842E+0,2.128047E+0,74.958528E+0,76.694705E+0,0.000000E+0,75.565162E+0,81.364367E+0,0.000000E+0,74.021479E+0,1.059925E+0,1.003606E+0,2.543064E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.844645E-3,67.811491E+0,30.809280E+0,0.000000E+0,1.302434E+0,1.315731E+0,1.005667E+0,60.000000E+0,1.000000E+0,1.333623E+0,657.587611E-3,2.022908E+0,60.000000E+0,1.876233E+0,0.000000E+0,72.908990E+0,1.044965E+0,1.042001E+0,999.641819E-3,50.000000E+0,1.000000E+0,86.268360E+0,2.492287E+0,2.271019E+0,1.281720E+0,30.000000E+0,0.000000E+0,1.315273E+0,1.305136E+0,1.003130E+0,60.000000E+0,3.989303E-3,48.142690E+0,9.109338E-3,24.467625E+0,2.300281E+0,30.926205E+0,0.000000E+0,-2.857901E-3,0.000000E+0,45.744323E-3,0.000000E+0,24.581947E-3,0.000000E+0,24.130998E-3,0.000000E+0,18.107612E-3,2.021092E+0,2.013458E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017324E+0,5.776769E+0,0.000000E+0,83.984312E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.792475E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.661277E+0,0.000000E+0,43.747265E-3,996.313734E-3,3.050261E+0,998.856268E-3,3.041812E+0,996.265458E-3,3.037274E+0,1.000465E+0,3.034442E+0,28.230643E-3,7.915432E+0,1.000000E+0,1.000000E+0,72.462914E+0,72.573447E+0,2.537037E+0,72.044060E+0,72.040129E+0,2.558050E+0,72.088840E+0,72.193423E+0,2.586850E+0,72.479901E+0,72.310783E+0,2.565788E+0
 10/20/2017,17:08:47.781,1.889010E-3,72.802709E+0,3.980105E-3,998.427196E-3,1.017097E+0,0.000000E+0,1.000770E+0,3.081129E+0,0.000000E+0,72.174331E+0,3.979132E-3,997.766717E-3,1.000341E+0,0.000000E+0,1.058090E+0,2.805092E+0,0.000000E+0,80.126956E+0,31.095953E+0,70.897434E+0,3.976797E-3,3.966486E-3,0.000000E+0,1.025853E+0,1.000000E+0,44.000000E+0,97.338488E+0,24.223743E+0,9.346630E-3,12.876595E-3,1.000000E+0,2.660575E+0,1.000000E+0,20.000000E+0,6.912410E-3,42.417123E+0,0.000000E+0,1.986840E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.949724E+0,0.000000E+0,-135.594068E-3,0.000000E+0,137.104936E-3,0.000000E+0,139.068420E-3,0.000000E+0,467.567247E-3,0.000000E+0,-100.133772E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.006137E+0,3.123432E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.011127E+0,3.042198E+0,0.000000E+0,243.645954E+0,11.076866E-3,3.980480E-3,90.144255E+0,73.748965E+0,75.263218E+0,106.176089E+0,80.595569E+0,3.973021E-3,3.982426E-3,67.484011E+0,5.411332E+0,2.130642E+0,74.920560E+0,76.699342E+0,0.000000E+0,75.565912E+0,81.360196E+0,0.000000E+0,74.022275E+0,1.066075E+0,1.006879E+0,2.537166E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.855540E-3,67.811537E+0,30.805192E+0,0.000000E+0,1.305499E+0,1.315683E+0,1.001272E+0,60.000000E+0,1.000000E+0,1.327896E+0,655.718231E-3,2.023818E+0,60.000000E+0,1.868916E+0,0.000000E+0,72.909131E+0,1.045124E+0,1.042081E+0,1.004083E+0,50.000000E+0,1.000000E+0,86.210238E+0,2.496167E+0,2.271737E+0,1.289976E+0,30.000000E+0,0.000000E+0,1.305451E+0,1.306797E+0,1.007569E+0,60.000000E+0,3.988135E-3,48.141246E+0,9.178405E-3,24.466743E+0,2.319612E+0,30.925508E+0,0.000000E+0,-3.180256E-3,0.000000E+0,44.810215E-3,0.000000E+0,26.740058E-3,0.000000E+0,22.133940E-3,0.000000E+0,17.688874E-3,2.020770E+0,2.013523E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012927E+0,5.777511E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.793183E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.660697E+0,0.000000E+0,42.394419E-3,996.168906E-3,3.049021E+0,998.502244E-3,3.042263E+0,998.968912E-3,3.036711E+0,996.844769E-3,3.032704E+0,33.063417E-3,7.878379E+0,1.000000E+0,1.000000E+0,72.462025E+0,72.576161E+0,2.528344E+0,72.041580E+0,72.040316E+0,2.555624E+0,72.088747E+0,72.193610E+0,2.577139E+0,72.477561E+0,72.310268E+0,2.564910E+0
 10/20/2017,17:08:57.781,1.083918E-3,72.805517E+0,3.980753E-3,997.315658E-3,1.001720E+0,0.000000E+0,1.007157E+0,3.082322E+0,0.000000E+0,72.173723E+0,3.975046E-3,996.800162E-3,980.545706E-3,0.000000E+0,1.065820E+0,2.810247E+0,0.000000E+0,80.127003E+0,31.097068E+0,70.897060E+0,3.973101E-3,3.971090E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,97.484715E+0,24.212700E+0,9.312518E-3,12.873287E-3,1.000000E+0,2.662156E+0,1.000000E+0,20.000000E+0,6.904755E-3,42.430110E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.954906E+0,0.000000E+0,-136.109081E-3,0.000000E+0,136.750865E-3,0.000000E+0,136.750865E-3,0.000000E+0,462.604938E-3,0.000000E+0,-99.360425E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.001297E+0,3.123754E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.007052E+0,3.042182E+0,0.000000E+0,243.645519E+0,10.867728E-3,3.982167E-3,90.150546E+0,73.749948E+0,75.263171E+0,106.185410E+0,80.594913E+0,3.977886E-3,3.980480E-3,67.483590E+0,5.401666E+0,2.128547E+0,74.939286E+0,76.704025E+0,0.000000E+0,75.567878E+0,81.352275E+0,0.000000E+0,74.023726E+0,1.071682E+0,1.002568E+0,2.539764E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.872920E-3,67.809293E+0,30.841333E+0,0.000000E+0,1.304685E+0,1.311835E+0,1.003861E+0,60.000000E+0,1.000000E+0,1.336942E+0,655.893985E-3,2.012603E+0,60.000000E+0,1.904905E+0,0.000000E+0,72.906463E+0,1.044087E+0,1.042751E+0,1.009275E+0,50.000000E+0,1.000000E+0,86.142172E+0,2.493341E+0,2.272728E+0,1.277424E+0,30.000000E+0,0.000000E+0,1.311568E+0,1.303139E+0,1.005701E+0,60.000000E+0,3.989108E-3,48.137611E+0,9.257265E-3,24.463170E+0,2.326378E+0,30.924208E+0,0.000000E+0,-8.402393E-3,0.000000E+0,49.480754E-3,0.000000E+0,25.129527E-3,0.000000E+0,19.396037E-3,0.000000E+0,14.500023E-3,2.020834E+0,2.013265E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007606E+0,5.777994E+0,0.000000E+0,84.016548E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.792217E+0,0.000000E+0,25.161738E-3,10.000000E+0,9.778624E+0,0.000000E+0,41.846838E-3,996.474654E-3,3.050164E+0,998.196496E-3,3.042922E+0,998.470060E-3,3.037918E+0,998.502244E-3,3.033653E+0,28.552828E-3,7.996626E+0,1.000000E+0,1.000000E+0,72.457533E+0,72.574851E+0,2.531412E+0,72.042515E+0,72.039240E+0,2.558769E+0,72.087062E+0,72.194593E+0,2.580190E+0,72.478778E+0,72.309285E+0,2.571024E+0
