date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:09:07.781,1.727991E-3,72.803177E+0,3.982375E-3,998.282212E-3,999.979658E-3,0.000000E+0,1.001616E+0,3.082773E+0,0.000000E+0,72.176063E+0,3.975630E-3,996.912927E-3,1.011188E+0,0.000000E+0,1.058330E+0,2.802595E+0,0.000000E+0,80.130564E+0,31.101156E+0,70.894066E+0,3.975889E-3,3.966681E-3,0.000000E+0,1.027079E+0,1.000000E+0,44.000000E+0,97.508452E+0,24.210473E+0,9.323608E-3,12.874195E-3,1.000000E+0,2.653898E+0,1.000000E+0,20.000000E+0,6.925902E-3,42.461251E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.941773E+0,0.000000E+0,-144.381466E-3,0.000000E+0,136.750865E-3,0.000000E+0,138.231525E-3,0.000000E+0,476.879631E-3,0.000000E+0,-104.483849E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,861.245174E-3,3.124864E+0,0.000000E+0,998.164312E-3,0.000000E+0,991.487260E-3,3.042311E+0,0.000000E+0,243.665932E+0,9.283171E-3,3.980026E-3,90.150546E+0,73.744097E+0,75.265091E+0,106.195908E+0,80.593133E+0,3.977237E-3,3.975810E-3,67.479195E+0,5.421964E+0,2.131367E+0,74.953191E+0,76.706179E+0,0.000000E+0,75.568721E+0,81.358789E+0,0.000000E+0,74.021432E+0,1.059606E+0,1.012898E+0,2.537995E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.874542E-3,67.810789E+0,30.894709E+0,0.000000E+0,1.307366E+0,1.317934E+0,1.009471E+0,60.000000E+0,1.000000E+0,1.331390E+0,654.376113E-3,2.001771E+0,60.000000E+0,1.895106E+0,0.000000E+0,72.906042E+0,1.041564E+0,1.042017E+0,1.010169E+0,50.000000E+0,1.000000E+0,86.107131E+0,2.493325E+0,2.275268E+0,1.283556E+0,30.000000E+0,0.000000E+0,1.308246E+0,1.306318E+0,1.005860E+0,60.000000E+0,3.987940E-3,48.138124E+0,9.281130E-3,24.459319E+0,2.367940E+0,30.925741E+0,0.000000E+0,21.705486E-3,0.000000E+0,44.294845E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.822129E-3,0.000000E+0,16.303817E-3,2.020834E+0,2.013716E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004922E+0,5.763101E+0,0.000000E+0,83.371839E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.792829E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.777142E+0,0.000000E+0,42.652104E-3,996.925229E-3,3.049215E+0,997.955116E-3,3.042762E+0,996.506838E-3,3.037033E+0,996.490746E-3,3.036711E+0,30.163752E-3,8.050755E+0,1.000000E+0,1.000000E+0,72.464178E+0,72.573868E+0,2.528104E+0,72.043545E+0,72.035684E+0,2.555368E+0,72.086360E+0,72.191364E+0,2.578960E+0,72.480041E+0,72.307554E+0,2.568677E+0
 10/20/2017,17:09:17.781,1.566973E-3,72.803926E+0,3.987238E-3,997.976137E-3,1.000411E+0,0.000000E+0,999.076978E-3,3.082982E+0,0.000000E+0,72.179666E+0,3.984255E-3,997.508969E-3,1.023328E+0,0.000000E+0,1.053794E+0,2.793799E+0,0.000000E+0,80.130424E+0,31.087916E+0,70.887890E+0,3.976084E-3,3.971544E-3,0.000000E+0,1.027589E+0,1.000000E+0,44.000000E+0,97.463140E+0,24.208199E+0,9.280157E-3,12.868358E-3,1.000000E+0,2.658482E+0,1.000000E+0,20.000000E+0,6.900279E-3,42.473680E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.925163E+0,0.000000E+0,-137.589741E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.521219E-3,0.000000E+0,468.018366E-3,0.000000E+0,-119.177440E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,920.393461E-3,3.123883E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.006876E+0,3.041957E+0,0.000000E+0,243.709846E+0,9.177629E-3,3.980351E-3,90.156461E+0,73.745220E+0,75.267479E+0,106.203676E+0,80.596554E+0,3.977432E-3,3.981583E-3,67.475408E+0,5.411976E+0,2.131915E+0,74.931140E+0,76.711283E+0,0.000000E+0,75.570687E+0,81.371022E+0,0.000000E+0,74.023866E+0,1.057337E+0,1.004963E+0,2.547034E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.873115E-3,67.810649E+0,30.894012E+0,0.000000E+0,1.306520E+0,1.318413E+0,1.004756E+0,60.000000E+0,1.000000E+0,1.337372E+0,653.577233E-3,2.014009E+0,60.000000E+0,1.876426E+0,0.000000E+0,72.903655E+0,1.043049E+0,1.039127E+0,1.008332E+0,50.000000E+0,1.000000E+0,86.130773E+0,2.496758E+0,2.275859E+0,1.267571E+0,30.000000E+0,0.000000E+0,1.312255E+0,1.308012E+0,1.003768E+0,60.000000E+0,3.987486E-3,48.135002E+0,9.326786E-3,24.454679E+0,2.349253E+0,30.924765E+0,0.000000E+0,50.975245E-3,0.000000E+0,44.906847E-3,0.000000E+0,14.081285E-3,0.000000E+0,19.621511E-3,0.000000E+0,21.296463E-3,2.020867E+0,2.013394E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007071E+0,5.753205E+0,0.000000E+0,82.469248E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.792185E+0,0.000000E+0,15.079814E-3,10.000000E+0,9.778978E+0,0.000000E+0,40.590624E-3,996.732125E-3,3.050244E+0,996.619481E-3,3.042488E+0,997.713737E-3,3.037966E+0,999.934431E-3,3.033267E+0,26.297533E-3,7.991471E+0,1.000000E+0,1.000000E+0,72.464318E+0,72.575693E+0,2.531828E+0,72.044481E+0,72.038117E+0,2.552303E+0,72.086875E+0,72.192768E+0,2.584582E+0,72.479059E+0,72.310034E+0,2.565516E+0
 10/20/2017,17:09:27.781,117.807224E-6,72.799574E+0,3.981467E-3,998.105011E-3,965.952214E-3,0.000000E+0,994.573728E-3,3.082450E+0,0.000000E+0,72.175829E+0,3.982828E-3,998.185557E-3,990.244199E-3,0.000000E+0,1.052373E+0,2.799083E+0,0.000000E+0,80.129533E+0,31.094049E+0,70.888545E+0,3.976732E-3,3.962854E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,97.413128E+0,24.208710E+0,9.279638E-3,12.881070E-3,1.000000E+0,2.654537E+0,1.000000E+0,20.000000E+0,6.862655E-3,42.466698E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.934756E+0,0.000000E+0,-130.637075E-3,0.000000E+0,133.564226E-3,0.000000E+0,133.596414E-3,0.000000E+0,455.902599E-3,0.000000E+0,-125.170878E-3,0.000000E+0,208.818292E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000723E+0,0.000000E+0,1.011440E+0,3.123191E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.006317E+0,3.042504E+0,0.000000E+0,243.759888E+0,9.813021E-3,3.977951E-3,90.159934E+0,73.748309E+0,75.268977E+0,106.216339E+0,80.598100E+0,3.979053E-3,3.981908E-3,67.474099E+0,5.402632E+0,2.127241E+0,74.934090E+0,76.710956E+0,0.000000E+0,75.571811E+0,81.385411E+0,0.000000E+0,74.023538E+0,1.053727E+0,1.005889E+0,2.544116E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.862544E-3,67.810228E+0,30.890203E+0,0.000000E+0,1.311166E+0,1.312697E+0,988.774209E-3,60.000000E+0,1.000000E+0,1.334947E+0,655.830074E-3,2.018322E+0,60.000000E+0,1.870125E+0,0.000000E+0,72.903608E+0,1.041915E+0,1.045130E+0,1.007150E+0,50.000000E+0,1.000000E+0,86.179747E+0,2.492431E+0,2.272281E+0,1.286782E+0,30.000000E+0,0.000000E+0,1.309300E+0,1.306382E+0,972.263461E-3,60.000000E+0,3.988524E-3,48.132952E+0,9.203827E-3,24.448507E+0,2.233266E+0,30.925741E+0,0.000000E+0,34.438476E-3,0.000000E+0,41.750206E-3,0.000000E+0,17.624453E-3,0.000000E+0,25.322791E-3,0.000000E+0,23.100258E-3,2.020867E+0,2.013716E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011370E+0,5.740761E+0,0.000000E+0,84.596785E-3,0.000000E+0,45.527459E-3,9.500000E+0,9.791218E+0,0.000000E+0,19.879196E-3,10.000000E+0,9.779203E+0,0.000000E+0,44.101581E-3,996.876953E-3,3.050212E+0,997.633277E-3,3.043212E+0,997.343621E-3,3.038401E+0,997.440173E-3,3.034571E+0,54.327621E-3,7.991793E+0,1.000000E+0,1.000000E+0,72.462727E+0,72.572043E+0,2.529478E+0,72.043685E+0,72.038819E+0,2.560206E+0,72.086968E+0,72.193376E+0,2.582554E+0,72.477514E+0,72.310315E+0,2.570736E+0
 10/20/2017,17:09:37.781,1.566973E-3,72.803505E+0,3.984125E-3,997.798935E-3,1.002982E+0,0.000000E+0,1.009137E+0,3.081629E+0,0.000000E+0,72.174706E+0,3.981272E-3,996.832381E-3,1.023120E+0,0.000000E+0,1.065038E+0,2.809264E+0,0.000000E+0,80.133610E+0,31.122015E+0,70.887937E+0,3.971480E-3,3.965902E-3,0.000000E+0,1.022316E+0,1.000000E+0,44.000000E+0,97.386948E+0,24.223511E+0,9.280611E-3,12.881588E-3,1.000000E+0,2.660255E+0,1.000000E+0,20.000000E+0,6.908972E-3,42.460693E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.948114E+0,0.000000E+0,-116.023601E-3,0.000000E+0,138.038395E-3,0.000000E+0,137.587760E-3,0.000000E+0,461.090467E-3,0.000000E+0,-104.193844E-3,0.000000E+0,206.401583E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.006345E+0,3.123191E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.008362E+0,3.042343E+0,0.000000E+0,243.770119E+0,9.813410E-3,3.982362E-3,90.164065E+0,73.748871E+0,75.272676E+0,106.225096E+0,80.600068E+0,3.978275E-3,3.979572E-3,67.471715E+0,5.412298E+0,2.129449E+0,74.936805E+0,76.710768E+0,0.000000E+0,75.571717E+0,81.389724E+0,0.000000E+0,74.022509E+0,1.071650E+0,1.000748E+0,2.541199E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.863971E-3,67.807469E+0,30.887183E+0,0.000000E+0,1.305946E+0,1.317088E+0,1.004484E+0,60.000000E+0,1.000000E+0,1.337580E+0,659.568833E-3,2.020751E+0,60.000000E+0,1.880536E+0,0.000000E+0,72.900753E+0,1.042921E+0,1.042959E+0,1.000632E+0,50.000000E+0,1.000000E+0,86.220605E+0,2.490148E+0,2.275491E+0,1.285552E+0,30.000000E+0,0.000000E+0,1.310754E+0,1.304928E+0,1.003130E+0,60.000000E+0,3.986967E-3,48.130156E+0,9.323154E-3,24.451431E+0,2.300281E+0,30.922117E+0,0.000000E+0,-4.501908E-3,0.000000E+0,45.712112E-3,0.000000E+0,25.483844E-3,0.000000E+0,23.390154E-3,0.000000E+0,17.495610E-3,2.021350E+0,2.013523E+0,2.018547E+0,2.024056E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015075E+0,5.739762E+0,0.000000E+0,85.177023E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.791798E+0,0.000000E+0,27.158796E-3,10.000000E+0,9.778108E+0,0.000000E+0,43.972739E-3,995.750514E-3,3.049118E+0,996.490746E-3,3.043035E+0,998.341324E-3,3.037145E+0,1.000272E+0,3.034715E+0,36.285266E-3,7.967306E+0,1.000000E+0,1.000000E+0,72.463101E+0,72.575413E+0,2.527161E+0,72.044200E+0,72.038819E+0,2.557364E+0,72.086079E+0,72.192768E+0,2.583288E+0,72.479714E+0,72.310174E+0,2.569204E+0
 10/20/2017,17:09:47.781,922.899256E-6,72.802382E+0,3.980105E-3,998.121120E-3,1.014191E+0,0.000000E+0,999.923333E-3,3.083063E+0,0.000000E+0,72.175361E+0,3.977251E-3,998.394977E-3,992.796435E-3,0.000000E+0,1.058186E+0,2.808813E+0,0.000000E+0,80.133751E+0,31.137439E+0,70.885270E+0,3.971155E-3,3.966097E-3,0.000000E+0,1.023830E+0,1.000000E+0,44.000000E+0,97.429251E+0,24.253114E+0,9.291312E-3,12.853313E-3,1.000000E+0,2.660048E+0,1.000000E+0,20.000000E+0,6.925384E-3,42.457155E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.958125E+0,0.000000E+0,-137.203482E-3,0.000000E+0,137.394630E-3,0.000000E+0,138.778725E-3,0.000000E+0,466.568340E-3,0.000000E+0,-101.100456E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.007447E+0,3.125057E+0,0.000000E+0,998.019484E-3,0.000000E+0,999.429440E-3,3.043502E+0,0.000000E+0,243.741213E+0,8.969983E-3,3.980870E-3,90.164816E+0,73.748450E+0,75.272582E+0,106.237194E+0,80.599881E+0,3.977691E-3,3.979961E-3,67.465636E+0,5.402955E+0,2.130577E+0,74.953425E+0,76.709925E+0,0.000000E+0,75.575604E+0,81.393192E+0,0.000000E+0,74.023445E+0,1.068327E+0,1.005937E+0,2.540625E+0,60.000000E+0,44.000000E+0,72.700000E+0,10.836149E-3,67.807703E+0,30.884303E+0,0.000000E+0,1.304956E+0,1.316705E+0,1.010637E+0,60.000000E+0,1.000000E+0,1.331932E+0,655.286836E-3,2.014632E+0,60.000000E+0,1.880278E+0,0.000000E+0,72.904310E+0,1.040590E+0,1.050478E+0,1.008732E+0,50.000000E+0,1.000000E+0,86.215164E+0,2.495097E+0,2.277057E+0,1.280426E+0,30.000000E+0,0.000000E+0,1.308230E+0,1.308171E+0,1.012487E+0,60.000000E+0,3.989173E-3,48.128665E+0,9.306163E-3,24.450642E+0,2.355697E+0,30.920863E+0,0.000000E+0,-25.777282E-3,0.000000E+0,50.350441E-3,0.000000E+0,24.581947E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.467812E-3,2.020963E+0,2.013490E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014989E+0,5.738892E+0,0.000000E+0,85.048081E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.792507E+0,0.000000E+0,24.098787E-3,10.000000E+0,9.777206E+0,0.000000E+0,40.912730E-3,996.506838E-3,3.050019E+0,998.276956E-3,3.043920E+0,997.279253E-3,3.038771E+0,1.000031E+0,3.034876E+0,34.352156E-3,8.056555E+0,1.000000E+0,1.000000E+0,72.460855E+0,72.575600E+0,2.530501E+0,72.042001E+0,72.041767E+0,2.558450E+0,72.087951E+0,72.192300E+0,2.579519E+0,72.481165E+0,72.308115E+0,2.575701E+0
 10/20/2017,17:09:57.781,1.083918E-3,72.800042E+0,3.986720E-3,998.056683E-3,993.704301E-3,0.000000E+0,1.009377E+0,3.082918E+0,0.000000E+0,72.171383E+0,3.975695E-3,997.444532E-3,1.018510E+0,0.000000E+0,1.065485E+0,2.786759E+0,0.000000E+0,80.134407E+0,31.141527E+0,70.888592E+0,3.970636E-3,3.968042E-3,0.000000E+0,1.025168E+0,1.000000E+0,44.000000E+0,97.466007E+0,24.267405E+0,9.297084E-3,12.895272E-3,1.000000E+0,2.656310E+0,1.000000E+0,20.000000E+0,6.944585E-3,42.454176E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.939938E+0,0.000000E+0,-142.804241E-3,0.000000E+0,138.585596E-3,0.000000E+0,136.879618E-3,0.000000E+0,475.945171E-3,0.000000E+0,-95.042572E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.002399E+0,3.123529E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.006077E+0,3.042198E+0,0.000000E+0,243.695175E+0,8.806643E-3,3.981259E-3,90.171435E+0,73.748216E+0,75.273799E+0,106.246563E+0,80.601474E+0,3.980675E-3,3.976005E-3,67.461803E+0,5.407788E+0,2.131560E+0,74.937882E+0,76.713157E+0,0.000000E+0,75.575182E+0,81.397879E+0,0.000000E+0,74.021900E+0,1.075339E+0,1.008396E+0,2.541103E+0,60.000000E+0,44.000000E+0,72.700000E+0,10.847109E-3,67.807329E+0,30.877846E+0,0.000000E+0,1.313449E+0,1.313352E+0,1.002503E+0,60.000000E+0,1.000000E+0,1.331055E+0,656.037783E-3,1.982119E+0,60.000000E+0,1.879537E+0,0.000000E+0,72.902157E+0,1.041500E+0,1.045689E+0,1.008604E+0,50.000000E+0,1.000000E+0,86.203483E+0,2.492144E+0,2.277792E+0,1.289433E+0,30.000000E+0,0.000000E+0,1.312430E+0,1.307820E+0,1.001230E+0,60.000000E+0,3.988524E-3,48.125217E+0,9.200973E-3,24.465166E+0,2.387271E+0,30.919284E+0,0.000000E+0,10.745444E-3,0.000000E+0,44.198213E-3,0.000000E+0,19.814775E-3,0.000000E+0,16.303817E-3,0.000000E+0,15.498552E-3,2.020802E+0,2.013587E+0,2.018290E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014374E+0,5.738408E+0,0.000000E+0,81.663362E-3,0.000000E+0,41.530267E-3,9.500000E+0,9.793054E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.778140E+0,0.000000E+0,43.231895E-3,996.281550E-3,3.048587E+0,997.858565E-3,3.042247E+0,999.435579E-3,3.038384E+0,1.000401E+0,3.034748E+0,29.519383E-3,7.880634E+0,1.000000E+0,1.000000E+0,72.463242E+0,72.573587E+0,2.530821E+0,72.042843E+0,72.038725E+0,2.550914E+0,72.087062E+0,72.192113E+0,2.588320E+0,72.478825E+0,72.307975E+0,2.571550E+0
 10/20/2017,17:10:07.781,2.211047E-3,72.803037E+0,3.982375E-3,998.088901E-3,1.028099E+0,0.000000E+0,1.000993E+0,3.082563E+0,0.000000E+0,72.173442E+0,3.979002E-3,996.735725E-3,1.020616E+0,0.000000E+0,1.058665E+0,2.782104E+0,0.000000E+0,80.136094E+0,31.152258E+0,70.891680E+0,3.973166E-3,3.967264E-3,0.000000E+0,1.027605E+0,1.000000E+0,44.000000E+0,97.474092E+0,24.276453E+0,9.291571E-3,12.886906E-3,1.000000E+0,2.663002E+0,1.000000E+0,20.000000E+0,6.926227E-3,42.448963E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.985199E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.940228E+0,0.000000E+0,-148.920012E-3,0.000000E+0,136.654300E-3,0.000000E+0,136.943994E-3,0.000000E+0,478.071875E-3,0.000000E+0,-109.349490E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,636.200590E-3,3.124140E+0,0.000000E+0,998.051668E-3,0.000000E+0,993.500770E-3,3.042118E+0,0.000000E+0,243.670034E+0,9.295301E-3,3.980999E-3,90.173360E+0,73.747280E+0,75.273144E+0,106.257626E+0,80.605411E+0,3.977691E-3,3.979961E-3,67.459932E+0,5.424541E+0,2.130948E+0,74.965457E+0,76.715311E+0,0.000000E+0,75.578273E+0,81.423939E+0,0.000000E+0,74.024428E+0,1.065180E+0,998.879974E-3,2.539461E+0,60.000000E+0,44.000000E+0,72.700000E+0,10.842245E-3,67.808031E+0,30.874734E+0,0.000000E+0,1.309394E+0,1.314166E+0,1.002151E+0,60.000000E+0,1.000000E+0,1.331230E+0,655.734209E-3,2.020815E+0,60.000000E+0,1.883872E+0,0.000000E+0,72.902017E+0,1.041947E+0,1.045194E+0,1.010904E+0,50.000000E+0,1.000000E+0,86.231723E+0,2.484416E+0,2.273543E+0,1.281336E+0,30.000000E+0,0.000000E+0,1.307559E+0,1.309482E+0,1.007361E+0,60.000000E+0,3.989627E-3,48.126661E+0,9.249223E-3,24.485629E+0,2.393715E+0,30.917286E+0,0.000000E+0,51.200893E-3,0.000000E+0,44.939057E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.435602E-3,0.000000E+0,18.172033E-3,2.020995E+0,2.013362E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017067E+0,5.737602E+0,0.000000E+0,82.501483E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.794150E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.779010E+0,0.000000E+0,45.390006E-3,995.943618E-3,3.048684E+0,999.339027E-3,3.040702E+0,997.617185E-3,3.039028E+0,1.000256E+0,3.035086E+0,29.197198E-3,8.059133E+0,1.000000E+0,1.000000E+0,72.463195E+0,72.574804E+0,2.527721E+0,72.044434E+0,72.038632E+0,2.553852E+0,72.084395E+0,72.188182E+0,2.576628E+0,72.477889E+0,72.310034E+0,2.567336E+0
 10/20/2017,17:10:17.781,-204.229589E-6,72.799808E+0,3.981531E-3,998.056683E-3,993.640430E-3,0.000000E+0,1.008339E+0,3.081677E+0,0.000000E+0,72.175407E+0,3.979975E-3,996.880708E-3,978.025374E-3,0.000000E+0,1.065517E+0,2.778382E+0,0.000000E+0,80.136328E+0,31.161735E+0,70.895235E+0,3.975371E-3,3.971026E-3,0.000000E+0,1.027270E+0,1.000000E+0,44.000000E+0,97.492329E+0,24.280444E+0,9.278471E-3,12.894040E-3,1.000000E+0,2.660287E+0,1.000000E+0,20.000000E+0,6.920648E-3,42.444028E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.929798E+0,0.000000E+0,-155.582983E-3,0.000000E+0,133.177967E-3,0.000000E+0,138.424655E-3,0.000000E+0,481.616381E-3,0.000000E+0,-109.510603E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,654.122363E-3,3.123867E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.012485E+0,3.042424E+0,0.000000E+0,243.627327E+0,9.290955E-3,3.979897E-3,90.178148E+0,73.747467E+0,75.276515E+0,106.265911E+0,80.605083E+0,3.979702E-3,3.979897E-3,67.459745E+0,5.419709E+0,2.127322E+0,74.971262E+0,76.716294E+0,0.000000E+0,75.576681E+0,81.434766E+0,0.000000E+0,74.025130E+0,1.069461E+0,977.357339E-3,2.535731E+0,60.000000E+0,44.000000E+0,72.700000E+0,10.828886E-3,67.806955E+0,30.871528E+0,0.000000E+0,1.314582E+0,1.307396E+0,1.006099E+0,60.000000E+0,1.000000E+0,1.333496E+0,653.928740E-3,2.017588E+0,60.000000E+0,1.857634E+0,0.000000E+0,72.899443E+0,1.044486E+0,1.041506E+0,1.005888E+0,50.000000E+0,1.000000E+0,86.261792E+0,2.494044E+0,2.272680E+0,1.285904E+0,30.000000E+0,0.000000E+0,1.310131E+0,1.304497E+0,1.000016E+0,60.000000E+0,3.989238E-3,48.122421E+0,9.306812E-3,24.503122E+0,2.342487E+0,30.916914E+0,0.000000E+0,54.198786E-3,0.000000E+0,41.073783E-3,0.000000E+0,15.820658E-3,0.000000E+0,15.852869E-3,0.000000E+0,20.974357E-3,2.021092E+0,2.013651E+0,2.018580E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019959E+0,5.737022E+0,0.000000E+0,83.694194E-3,0.000000E+0,40.079674E-3,9.500000E+0,9.792668E+0,0.000000E+0,13.179387E-3,10.000000E+0,9.777818E+0,0.000000E+0,43.135263E-3,995.750514E-3,3.048941E+0,997.810289E-3,3.040316E+0,998.775808E-3,3.037355E+0,996.458562E-3,3.033380E+0,28.230643E-3,8.090708E+0,1.000000E+0,1.000000E+0,72.459966E+0,72.574523E+0,2.535279E+0,72.044715E+0,72.042469E+0,2.556693E+0,72.085097E+0,72.190990E+0,2.573450E+0,72.478918E+0,72.308162E+0,2.571838E+0
 10/20/2017,17:10:27.781,1.083918E-3,72.800931E+0,3.980948E-3,998.459414E-3,1.010471E+0,0.000000E+0,1.010271E+0,3.083804E+0,0.000000E+0,72.174378E+0,3.978483E-3,997.396204E-3,1.013071E+0,0.000000E+0,1.067433E+0,2.778753E+0,0.000000E+0,80.139280E+0,31.152584E+0,70.899960E+0,3.976408E-3,3.965383E-3,0.000000E+0,1.026697E+0,1.000000E+0,44.000000E+0,97.506337E+0,24.281001E+0,9.279574E-3,12.912393E-3,1.000000E+0,2.661054E+0,1.000000E+0,20.000000E+0,6.926940E-3,42.439327E+0,0.000000E+0,1.990224E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.928092E+0,0.000000E+0,-142.031722E-3,0.000000E+0,136.557735E-3,0.000000E+0,134.594251E-3,0.000000E+0,466.955014E-3,0.000000E+0,-109.800609E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,907.918489E-3,3.124414E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.006045E+0,3.042295E+0,0.000000E+0,243.579408E+0,9.501195E-3,3.976264E-3,90.180167E+0,73.746952E+0,75.275391E+0,106.275845E+0,80.607988E+0,3.978145E-3,3.978988E-3,67.455631E+0,5.416809E+0,2.128305E+0,74.986946E+0,76.719104E+0,0.000000E+0,75.578507E+0,81.448967E+0,0.000000E+0,74.025130E+0,1.070244E+0,992.637132E-3,2.545567E+0,60.000000E+0,44.000000E+0,72.700000E+0,10.847823E-3,67.806955E+0,30.867719E+0,0.000000E+0,1.304700E+0,1.315220E+0,1.006674E+0,60.000000E+0,1.000000E+0,1.333352E+0,654.408068E-3,2.022508E+0,60.000000E+0,1.877651E+0,0.000000E+0,72.901736E+0,1.046561E+0,1.045817E+0,1.005553E+0,50.000000E+0,1.000000E+0,86.279712E+0,2.490276E+0,2.276945E+0,1.270541E+0,30.000000E+0,0.000000E+0,1.310227E+0,1.305056E+0,1.011752E+0,60.000000E+0,3.987227E-3,48.122142E+0,9.255125E-3,24.516393E+0,2.298348E+0,30.917379E+0,0.000000E+0,54.424434E-3,0.000000E+0,44.391477E-3,0.000000E+0,13.437072E-3,0.000000E+0,18.945088E-3,0.000000E+0,23.196890E-3,2.020834E+0,2.013716E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.021888E+0,5.737763E+0,0.000000E+0,86.724323E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.792700E+0,0.000000E+0,13.565915E-3,10.000000E+0,9.777722E+0,0.000000E+0,44.101581E-3,996.699941E-3,3.050003E+0,997.247069E-3,3.040332E+0,998.116036E-3,3.037451E+0,996.764309E-3,3.034265E+0,34.996526E-3,8.124539E+0,1.000000E+0,1.000000E+0,72.461791E+0,72.571294E+0,2.533857E+0,72.042843E+0,72.038959E+0,2.554602E+0,72.085050E+0,72.189071E+0,2.576740E+0,72.477374E+0,72.309566E+0,2.569252E+0
 10/20/2017,17:10:37.781,1.083918E-3,72.802896E+0,3.983996E-3,998.169448E-3,1.013648E+0,0.000000E+0,996.298377E-3,3.088749E+0,0.000000E+0,72.174799E+0,3.977835E-3,997.718389E-3,1.007392E+0,0.000000E+0,1.052740E+0,2.796216E+0,0.000000E+0,80.139280E+0,31.154117E+0,70.896358E+0,3.974138E-3,3.962595E-3,0.000000E+0,1.013508E+0,1.000000E+0,44.000000E+0,97.522929E+0,24.276221E+0,9.264204E-3,12.912134E-3,1.000000E+0,2.655400E+0,1.000000E+0,20.000000E+0,6.915848E-3,42.427783E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.922427E+0,0.000000E+0,-137.847247E-3,0.000000E+0,136.911806E-3,0.000000E+0,134.014862E-3,0.000000E+0,468.856158E-3,0.000000E+0,-119.435222E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.004476E+0,3.123722E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.001906E+0,3.041555E+0,0.000000E+0,243.562374E+0,9.507747E-3,3.980480E-3,90.184204E+0,73.748590E+0,75.278388E+0,106.286531E+0,80.606817E+0,3.977821E-3,3.981778E-3,67.456473E+0,5.409398E+0,2.129256E+0,74.978519E+0,76.717840E+0,0.000000E+0,75.582393E+0,81.476808E+0,0.000000E+0,74.026628E+0,1.056507E+0,1.008955E+0,2.541789E+0,60.000000E+0,44.000000E+0,72.700000E+0,10.838614E-3,67.805599E+0,30.866372E+0,0.000000E+0,1.305690E+0,1.318861E+0,1.011708E+0,60.000000E+0,1.000000E+0,1.333767E+0,661.901563E-3,2.017092E+0,60.000000E+0,1.893817E+0,0.000000E+0,72.897477E+0,1.043672E+0,1.044412E+0,1.013285E+0,50.000000E+0,1.000000E+0,86.325075E+0,2.491760E+0,2.270412E+0,1.277264E+0,30.000000E+0,0.000000E+0,1.310562E+0,1.300630E+0,1.007888E+0,60.000000E+0,3.986773E-3,48.119672E+0,9.274904E-3,24.520894E+0,2.285460E+0,30.919005E+0,0.000000E+0,47.945115E-3,0.000000E+0,45.164532E-3,0.000000E+0,14.854340E-3,0.000000E+0,18.816246E-3,0.000000E+0,23.164679E-3,2.021414E+0,2.013684E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.026135E+0,5.715069E+0,0.000000E+0,78.955587E-3,0.000000E+0,49.008884E-3,9.500000E+0,9.786741E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.778913E+0,0.000000E+0,41.911259E-3,996.941321E-3,3.049392E+0,997.021781E-3,3.041522E+0,999.081556E-3,3.037789E+0,996.603389E-3,3.034941E+0,30.808122E-3,8.165459E+0,1.000000E+0,1.000000E+0,72.461931E+0,72.575038E+0,2.528839E+0,72.046399E+0,72.042188E+0,2.555863E+0,72.085939E+0,72.193610E+0,2.576245E+0,72.479995E+0,72.311765E+0,2.566506E+0
 10/20/2017,17:10:47.781,439.844037E-6,72.801212E+0,3.979327E-3,997.637843E-3,1.014063E+0,0.000000E+0,999.987209E-3,3.086864E+0,0.000000E+0,72.173161E+0,3.979262E-3,997.444532E-3,1.022020E+0,0.000000E+0,1.057452E+0,2.793542E+0,0.000000E+0,80.142045E+0,31.144547E+0,70.899586E+0,3.972193E-3,3.967718E-3,0.000000E+0,1.019051E+0,1.000000E+0,44.000000E+0,97.526830E+0,24.273437E+0,9.276266E-3,12.908632E-3,1.000000E+0,2.662954E+0,1.000000E+0,20.000000E+0,6.945104E-3,42.428248E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.983168E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.917534E+0,0.000000E+0,-130.862393E-3,0.000000E+0,134.819569E-3,0.000000E+0,137.459006E-3,0.000000E+0,464.441637E-3,0.000000E+0,-119.886341E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.000610E+0,3.124430E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.005390E+0,3.042408E+0,0.000000E+0,243.571687E+0,9.505866E-3,3.983335E-3,90.187208E+0,73.748637E+0,75.281150E+0,106.295241E+0,80.611784E+0,3.979378E-3,3.978794E-3,67.455491E+0,5.401666E+0,2.130287E+0,74.979408E+0,76.718683E+0,0.000000E+0,75.580426E+0,81.490963E+0,0.000000E+0,74.029109E+0,1.065436E+0,1.004101E+0,2.535635E+0,60.000000E+0,44.000000E+0,72.700000E+0,10.842375E-3,67.808124E+0,30.861308E+0,0.000000E+0,1.302673E+0,1.314070E+0,1.005923E+0,60.000000E+0,1.000000E+0,1.330225E+0,652.059361E-3,2.029410E+0,60.000000E+0,1.877345E+0,0.000000E+0,72.899443E+0,1.043624E+0,1.044412E+0,1.004962E+0,50.000000E+0,1.000000E+0,86.362510E+0,2.488663E+0,2.275955E+0,1.267028E+0,30.000000E+0,0.000000E+0,1.309923E+0,1.308507E+0,1.007920E+0,60.000000E+0,3.987097E-3,48.115665E+0,9.298640E-3,24.520569E+0,2.264196E+0,30.914406E+0,0.000000E+0,37.887665E-3,0.000000E+0,41.911259E-3,0.000000E+0,15.305288E-3,0.000000E+0,22.649309E-3,0.000000E+0,24.871842E-3,2.020995E+0,2.013651E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.029796E+0,5.699080E+0,0.000000E+0,84.629021E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.773309E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.777174E+0,0.000000E+0,37.852721E-3,997.247069E-3,3.048474E+0,997.359713E-3,3.041201E+0,996.378102E-3,3.038030E+0,999.162016E-3,3.032897E+0,33.063417E-3,8.192201E+0,1.000000E+0,1.000000E+0,72.463569E+0,72.574898E+0,2.530549E+0,72.043358E+0,72.038585E+0,2.559360E+0,72.085424E+0,72.191458E+0,2.581755E+0,72.474707E+0,72.309239E+0,2.569443E+0
 10/20/2017,17:10:57.781,439.844037E-6,72.803645E+0,3.980234E-3,998.105011E-3,999.436752E-3,0.000000E+0,1.001568E+0,3.083643E+0,0.000000E+0,72.174659E+0,3.978094E-3,997.202893E-3,992.780483E-3,0.000000E+0,1.055631E+0,2.796006E+0,0.000000E+0,80.141764E+0,31.145383E+0,70.897574E+0,3.974981E-3,3.967913E-3,0.000000E+0,1.017139E+0,1.000000E+0,44.000000E+0,97.571438E+0,24.267545E+0,9.262193E-3,12.894559E-3,1.000000E+0,2.659968E+0,1.000000E+0,20.000000E+0,6.876473E-3,42.433369E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.924809E+0,0.000000E+0,-143.029559E-3,0.000000E+0,135.366769E-3,0.000000E+0,137.780889E-3,0.000000E+0,461.767146E-3,0.000000E+0,-123.559739E-3,0.000000E+0,209.204965E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.008741E+0,3.124333E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.006589E+0,3.042279E+0,0.000000E+0,243.607735E+0,11.286199E-3,3.980351E-3,90.191011E+0,73.749713E+0,75.282461E+0,106.302914E+0,80.612206E+0,3.974188E-3,3.978470E-3,67.461101E+0,5.399411E+0,2.128966E+0,74.929408E+0,76.721165E+0,0.000000E+0,75.584968E+0,81.499588E+0,0.000000E+0,74.030606E+0,1.062209E+0,1.009402E+0,2.536990E+0,60.000000E+0,44.000000E+0,72.700000E+0,10.841337E-3,67.805506E+0,30.857917E+0,0.000000E+0,1.305068E+0,1.311164E+0,1.002630E+0,60.000000E+0,1.000000E+0,1.334549E+0,658.418446E-3,2.019025E+0,60.000000E+0,1.884614E+0,0.000000E+0,72.895091E+0,1.044613E+0,1.044236E+0,1.006527E+0,50.000000E+0,1.000000E+0,86.385215E+0,2.494155E+0,2.277488E+0,1.284307E+0,30.000000E+0,0.000000E+0,1.308598E+0,1.302244E+0,1.002283E+0,60.000000E+0,3.989367E-3,48.115665E+0,9.336579E-3,24.518156E+0,2.251631E+0,30.911108E+0,0.000000E+0,36.598249E-3,0.000000E+0,45.583270E-3,0.000000E+0,15.885079E-3,0.000000E+0,23.873313E-3,0.000000E+0,24.549736E-3,2.020673E+0,2.013297E+0,2.018386E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.032292E+0,5.699531E+0,0.000000E+0,81.856775E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.753821E+0,0.000000E+0,17.624453E-3,10.000000E+0,9.777883E+0,0.000000E+0,41.299258E-3,996.265458E-3,3.049987E+0,997.874657E-3,3.043518E+0,997.311437E-3,3.037982E+0,998.276956E-3,3.034748E+0,28.552828E-3,8.218944E+0,1.000000E+0,1.000000E+0,72.462353E+0,72.573073E+0,2.531860E+0,72.045183E+0,72.039380E+0,2.552351E+0,72.082523E+0,72.193189E+0,2.580829E+0,72.475783E+0,72.309987E+0,2.565676E+0
 10/20/2017,17:11:07.781,1.566973E-3,72.801914E+0,3.982439E-3,997.170675E-3,1.011365E+0,0.000000E+0,998.518064E-3,3.083659E+0,0.000000E+0,72.173629E+0,3.972777E-3,997.074019E-3,990.563229E-3,0.000000E+0,1.053523E+0,2.790255E+0,0.000000E+0,80.140452E+0,31.144547E+0,70.895282E+0,3.976214E-3,3.965254E-3,0.000000E+0,1.022922E+0,1.000000E+0,44.000000E+0,97.609652E+0,24.269169E+0,9.242997E-3,12.890862E-3,1.000000E+0,2.659281E+0,1.000000E+0,20.000000E+0,6.908064E-3,42.419171E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.936816E+0,0.000000E+0,-133.952467E-3,0.000000E+0,137.845266E-3,0.000000E+0,134.529874E-3,0.000000E+0,460.929353E-3,0.000000E+0,-123.656407E-3,0.000000E+0,209.140519E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.006936E+0,3.124478E+0,0.000000E+0,997.906841E-3,0.000000E+0,995.913786E-3,3.042037E+0,0.000000E+0,243.661203E+0,11.285680E-3,3.978794E-3,90.197629E+0,73.748169E+0,75.281290E+0,106.314213E+0,80.613799E+0,3.974772E-3,3.977432E-3,67.460353E+0,5.400055E+0,2.125388E+0,74.937226E+0,76.717840E+0,0.000000E+0,75.585998E+0,81.508259E+0,0.000000E+0,74.030560E+0,1.052450E+0,1.007566E+0,2.537213E+0,60.000000E+0,44.000000E+0,72.700000E+0,10.845618E-3,67.802653E+0,30.855966E+0,0.000000E+0,1.306121E+0,1.308897E+0,1.011293E+0,60.000000E+0,1.000000E+0,1.334979E+0,658.993639E-3,2.026598E+0,60.000000E+0,1.880020E+0,0.000000E+0,72.895699E+0,1.042027E+0,1.045529E+0,1.003092E+0,50.000000E+0,1.000000E+0,86.371141E+0,2.492926E+0,2.277872E+0,1.264505E+0,30.000000E+0,0.000000E+0,1.306633E+0,1.301253E+0,1.016495E+0,60.000000E+0,3.989238E-3,48.111518E+0,9.121984E-3,24.518435E+0,2.313491E+0,30.910457E+0,0.000000E+0,35.502244E-3,0.000000E+0,48.578857E-3,0.000000E+0,18.333086E-3,0.000000E+0,23.229101E-3,0.000000E+0,24.098787E-3,2.020867E+0,2.013684E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.031762E+0,5.700950E+0,0.000000E+0,82.985014E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.754497E+0,0.000000E+0,17.398979E-3,10.000000E+0,9.777528E+0,0.000000E+0,41.975681E-3,996.522930E-3,3.050228E+0,996.957413E-3,3.041587E+0,998.164312E-3,3.037274E+0,998.630980E-3,3.034555E+0,63.670984E-3,8.230543E+0,1.000000E+0,1.000000E+0,72.461697E+0,72.573868E+0,2.534416E+0,72.045042E+0,72.041720E+0,2.551920E+0,72.085097E+0,72.190615E+0,2.580413E+0,72.477421E+0,72.312514E+0,2.567799E+0
 10/20/2017,17:11:17.781,922.899256E-6,72.804488E+0,3.978029E-3,998.298322E-3,972.642733E-3,0.000000E+0,993.934969E-3,3.082692E+0,0.000000E+0,72.175875E+0,3.982115E-3,997.863372E-3,984.964263E-3,0.000000E+0,1.051015E+0,2.800823E+0,0.000000E+0,80.145934E+0,31.142363E+0,70.893270E+0,3.975306E-3,3.967783E-3,0.000000E+0,1.025518E+0,1.000000E+0,44.000000E+0,97.644201E+0,24.264297E+0,9.238652E-3,12.874973E-3,1.000000E+0,2.665798E+0,1.000000E+0,20.000000E+0,6.910529E-3,42.401995E+0,0.000000E+0,1.988097E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.931054E+0,0.000000E+0,-126.645730E-3,0.000000E+0,134.272368E-3,0.000000E+0,136.268041E-3,0.000000E+0,455.451480E-3,0.000000E+0,-103.388274E-3,0.000000E+0,208.947183E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000305E+0,0.000000E+0,1.014651E+0,3.122998E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.010440E+0,3.042408E+0,0.000000E+0,243.680312E+0,15.622738E-3,3.982167E-3,90.200446E+0,73.748637E+0,75.284474E+0,106.325370E+0,80.614221E+0,3.972566E-3,3.980091E-3,67.460213E+0,5.430663E+0,2.130336E+0,74.970653E+0,76.716294E+0,0.000000E+0,75.589791E+0,81.514399E+0,0.000000E+0,74.030138E+0,1.050964E+0,1.003814E+0,2.545822E+0,60.000000E+0,44.000000E+0,72.700000E+0,10.864944E-3,67.801812E+0,30.849927E+0,0.000000E+0,1.311421E+0,1.320952E+0,982.045838E-3,60.000000E+0,1.000000E+0,1.338665E+0,657.268059E-3,2.019744E+0,60.000000E+0,1.890206E+0,0.000000E+0,72.894623E+0,1.042953E+0,1.044444E+0,1.009051E+0,50.000000E+0,1.000000E+0,86.369452E+0,2.499217E+0,2.282041E+0,1.277743E+0,30.000000E+0,0.000000E+0,1.316040E+0,1.307373E+0,985.900178E-3,60.000000E+0,3.990081E-3,48.109421E+0,9.323932E-3,24.512403E+0,2.298670E+0,30.908692E+0,0.000000E+0,9.262615E-3,0.000000E+0,44.584741E-3,0.000000E+0,21.103200E-3,0.000000E+0,24.839632E-3,0.000000E+0,21.682991E-3,2.021028E+0,2.013523E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.032239E+0,5.699274E+0,0.000000E+0,81.663362E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.753660E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.777689E+0,0.000000E+0,37.433983E-3,997.037873E-3,3.048458E+0,996.941321E-3,3.042842E+0,998.116036E-3,3.036920E+0,1.000144E+0,3.033557E+0,33.385602E-3,8.275007E+0,1.000000E+0,1.000000E+0,72.464084E+0,72.575974E+0,2.530581E+0,72.044621E+0,72.039287E+0,2.557316E+0,72.086454E+0,72.192253E+0,2.577139E+0,72.477514E+0,72.310128E+0,2.568454E+0
 10/20/2017,17:11:27.781,1.083918E-3,72.804066E+0,3.981013E-3,998.910473E-3,1.004882E+0,0.000000E+0,987.627225E-3,3.083256E+0,0.000000E+0,72.171102E+0,3.983477E-3,997.025691E-3,1.026901E+0,0.000000E+0,1.043493E+0,2.820589E+0,0.000000E+0,80.145138E+0,31.137532E+0,70.885551E+0,3.974463E-3,3.964411E-3,0.000000E+0,1.025614E+0,1.000000E+0,44.000000E+0,97.662110E+0,24.258497E+0,9.243646E-3,12.866024E-3,1.000000E+0,2.658402E+0,1.000000E+0,20.000000E+0,6.939395E-3,42.392965E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.951108E+0,0.000000E+0,-137.847247E-3,0.000000E+0,134.787380E-3,0.000000E+0,137.040559E-3,0.000000E+0,467.953920E-3,0.000000E+0,-103.388274E-3,0.000000E+0,205.499345E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000176E+0,0.000000E+0,1.005354E+0,3.123995E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.007228E+0,3.042263E+0,0.000000E+0,243.672591E+0,13.290666E-3,3.980026E-3,90.203263E+0,73.747888E+0,75.287564E+0,106.334409E+0,80.615533E+0,3.979118E-3,3.978599E-3,67.458904E+0,5.408754E+0,2.130787E+0,74.988584E+0,76.716763E+0,0.000000E+0,75.589276E+0,81.518992E+0,0.000000E+0,74.033087E+0,1.038074E+0,1.005634E+0,2.540769E+0,60.000000E+0,44.000000E+0,72.700000E+0,10.831480E-3,67.804898E+0,30.851181E+0,0.000000E+0,1.301843E+0,1.316210E+0,1.003637E+0,60.000000E+0,1.000000E+0,1.335027E+0,657.363924E-3,2.029027E+0,60.000000E+0,1.897298E+0,0.000000E+0,72.892891E+0,1.042346E+0,1.040772E+0,1.003779E+0,50.000000E+0,1.000000E+0,86.397928E+0,2.492160E+0,2.279980E+0,1.275124E+0,30.000000E+0,0.000000E+0,1.311616E+0,1.302548E+0,1.001070E+0,60.000000E+0,3.986319E-3,48.107604E+0,9.329250E-3,24.509943E+0,2.322190E+0,30.907577E+0,0.000000E+0,4.266126E-3,0.000000E+0,43.972739E-3,0.000000E+0,25.773739E-3,0.000000E+0,21.650780E-3,0.000000E+0,17.431189E-3,2.020738E+0,2.013748E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.035228E+0,5.698661E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.755206E+0,0.000000E+0,26.192477E-3,10.000000E+0,9.776659E+0,0.000000E+0,41.750206E-3,996.909137E-3,3.050357E+0,996.136722E-3,3.041474E+0,996.893045E-3,3.037821E+0,999.966615E-3,3.033364E+0,33.385602E-3,8.482182E+0,1.000000E+0,1.000000E+0,72.460247E+0,72.575787E+0,2.526346E+0,72.046119E+0,72.041159E+0,2.559886E+0,72.084067E+0,72.191926E+0,2.577251E+0,72.477936E+0,72.309192E+0,2.571630E+0
 10/20/2017,17:11:37.781,1.083918E-3,72.803832E+0,3.981402E-3,998.217775E-3,1.008123E+0,0.000000E+0,994.541790E-3,3.083562E+0,0.000000E+0,72.171992E+0,3.983542E-3,997.718389E-3,1.026358E+0,0.000000E+0,1.049945E+0,2.814130E+0,0.000000E+0,80.149496E+0,31.136510E+0,70.882931E+0,3.974203E-3,3.971674E-3,0.000000E+0,1.025869E+0,1.000000E+0,44.000000E+0,97.604059E+0,24.265410E+0,9.297213E-3,12.873352E-3,1.000000E+0,2.653978E+0,1.000000E+0,20.000000E+0,6.971570E-3,42.388822E+0,0.000000E+0,1.990224E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.939294E+0,0.000000E+0,-143.963018E-3,0.000000E+0,136.268041E-3,0.000000E+0,138.585596E-3,0.000000E+0,478.329657E-3,0.000000E+0,-107.029449E-3,0.000000E+0,209.301633E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003426E+0,0.000000E+0,866.660052E-3,3.123641E+0,0.000000E+0,998.582704E-3,0.000000E+0,995.434380E-3,3.041780E+0,0.000000E+0,243.690543E+0,12.826588E-3,3.980610E-3,90.208192E+0,73.748216E+0,75.287705E+0,106.343401E+0,80.615252E+0,3.976264E-3,3.977691E-3,67.457641E+0,5.421964E+0,2.128031E+0,75.009699E+0,76.719666E+0,0.000000E+0,75.591008E+0,81.518758E+0,0.000000E+0,74.030232E+0,1.064334E+0,1.005746E+0,2.537134E+0,60.000000E+0,44.000000E+0,72.700000E+0,10.840754E-3,67.799941E+0,30.841844E+0,0.000000E+0,1.308787E+0,1.317695E+0,1.000793E+0,60.000000E+0,1.000000E+0,1.332506E+0,657.379902E-3,1.997409E+0,60.000000E+0,1.864064E+0,0.000000E+0,72.891534E+0,1.041884E+0,1.045753E+0,1.001830E+0,50.000000E+0,1.000000E+0,86.452205E+0,2.496423E+0,2.276562E+0,1.283652E+0,30.000000E+0,0.000000E+0,1.310067E+0,1.303155E+0,1.001868E+0,60.000000E+0,3.989627E-3,48.105926E+0,9.281844E-3,24.504793E+0,2.375028E+0,30.905440E+0,0.000000E+0,7.683080E-3,0.000000E+0,42.329997E-3,0.000000E+0,17.688874E-3,0.000000E+0,12.986124E-3,0.000000E+0,16.368239E-3,2.020963E+0,2.013297E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.040414E+0,5.698532E+0,0.000000E+0,82.372541E-3,0.000000E+0,49.589122E-3,9.500000E+0,9.752693E+0,0.000000E+0,17.398979E-3,10.000000E+0,9.740356E+0,0.000000E+0,43.360737E-3,995.991894E-3,3.048684E+0,997.247069E-3,3.041587E+0,996.828677E-3,3.038224E+0,996.764309E-3,3.035601E+0,30.808122E-3,8.462850E+0,1.000000E+0,1.000000E+0,72.463101E+0,72.574430E+0,2.529558E+0,72.044387E+0,72.038164E+0,2.555847E+0,72.085518E+0,72.192066E+0,2.580445E+0,72.476625E+0,72.307788E+0,2.569651E+0
 10/20/2017,17:11:47.781,-365.247996E-6,72.803739E+0,3.982310E-3,998.443305E-3,1.007820E+0,0.000000E+0,1.005832E+0,3.084367E+0,0.000000E+0,72.173115E+0,3.980494E-3,998.105011E-3,1.004760E+0,0.000000E+0,1.064511E+0,2.798262E+0,0.000000E+0,80.149308E+0,31.133397E+0,70.879282E+0,3.977122E-3,3.968691E-3,0.000000E+0,1.025677E+0,1.000000E+0,44.000000E+0,97.426242E+0,24.265085E+0,9.323867E-3,12.873547E-3,1.000000E+0,2.657668E+0,1.000000E+0,20.000000E+0,6.999853E-3,42.393058E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.926740E+0,0.000000E+0,-139.231343E-3,0.000000E+0,137.748701E-3,0.000000E+0,135.688652E-3,0.000000E+0,467.889475E-3,0.000000E+0,-113.248447E-3,0.000000E+0,206.047132E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001479E+0,0.000000E+0,887.520864E-3,3.123239E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.009625E+0,3.042440E+0,0.000000E+0,243.709218E+0,12.821593E-3,3.982426E-3,90.210914E+0,73.749339E+0,75.290092E+0,106.356018E+0,80.618064E+0,3.977821E-3,3.976264E-3,67.454602E+0,5.408754E+0,2.129159E+0,75.008247E+0,76.720977E+0,0.000000E+0,75.591617E+0,81.524945E+0,0.000000E+0,74.029670E+0,1.066730E+0,990.146382E-3,2.539286E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.835241E-3,67.801484E+0,30.846164E+0,0.000000E+0,1.307159E+0,1.314549E+0,1.008863E+0,60.000000E+0,1.000000E+0,1.333639E+0,660.511511E-3,2.028068E+0,60.000000E+0,1.877007E+0,0.000000E+0,72.890458E+0,1.042554E+0,1.043166E+0,1.003684E+0,50.000000E+0,1.000000E+0,86.546827E+0,2.497636E+0,2.279038E+0,1.270206E+0,30.000000E+0,0.000000E+0,1.313405E+0,1.305136E+0,1.010060E+0,60.000000E+0,3.987551E-3,48.100242E+0,9.084759E-3,24.503818E+0,2.378250E+0,30.907856E+0,0.000000E+0,52.941605E-3,0.000000E+0,50.962443E-3,0.000000E+0,13.147177E-3,0.000000E+0,19.106141E-3,0.000000E+0,22.906994E-3,2.021028E+0,2.013458E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.049053E+0,5.817580E+0,0.000000E+0,82.372541E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.754658E+0,0.000000E+0,14.467812E-3,10.000000E+0,9.739197E+0,0.000000E+0,42.684314E-3,996.925229E-3,3.049665E+0,997.440173E-3,3.043148E+0,996.925229E-3,3.037757E+0,998.276956E-3,3.033734E+0,34.029971E-3,8.522135E+0,1.000000E+0,1.000000E+0,72.463710E+0,72.573821E+0,2.534257E+0,72.042890E+0,72.041767E+0,2.553229E+0,72.081774E+0,72.191271E+0,2.579631E+0,72.474987E+0,72.308864E+0,2.566219E+0
 10/20/2017,17:11:57.781,600.862443E-6,72.804722E+0,3.983736E-3,998.121120E-3,1.015900E+0,0.000000E+0,987.132187E-3,3.082402E+0,0.000000E+0,72.172179E+0,3.980688E-3,997.235112E-3,1.006531E+0,0.000000E+0,1.043349E+0,2.807476E+0,0.000000E+0,80.149589E+0,31.120761E+0,70.872733E+0,3.971804E-3,3.966551E-3,0.000000E+0,1.023304E+0,1.000000E+0,44.000000E+0,97.403493E+0,24.266013E+0,9.356423E-3,12.849876E-3,1.000000E+0,2.658802E+0,1.000000E+0,20.000000E+0,7.018859E-3,42.387937E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.985135E+0,0.000000E+0,1.979461E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.935625E+0,0.000000E+0,-131.087711E-3,0.000000E+0,133.757356E-3,0.000000E+0,134.948322E-3,0.000000E+0,457.127065E-3,0.000000E+0,-133.645471E-3,0.000000E+0,209.946089E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000369E+0,0.000000E+0,1.014890E+0,3.123915E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.003872E+0,3.042327E+0,0.000000E+0,243.693342E+0,12.822631E-3,3.982556E-3,90.212839E+0,73.750088E+0,75.288688E+0,106.362562E+0,80.621438E+0,3.976848E-3,3.982232E-3,67.450394E+0,5.392967E+0,2.128321E+0,75.003191E+0,76.724443E+0,0.000000E+0,75.590587E+0,81.528788E+0,0.000000E+0,74.031262E+0,1.042354E+0,1.009961E+0,2.536400E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.840559E-3,67.799708E+0,30.838732E+0,0.000000E+0,1.313066E+0,1.317312E+0,997.724062E-3,60.000000E+0,1.000000E+0,1.328965E+0,660.431623E-3,2.026854E+0,60.000000E+0,1.873300E+0,0.000000E+0,72.889381E+0,1.044390E+0,1.049105E+0,1.009866E+0,50.000000E+0,1.000000E+0,86.396708E+0,2.498402E+0,2.278223E+0,1.273575E+0,30.000000E+0,0.000000E+0,1.313996E+0,1.308347E+0,1.003002E+0,60.000000E+0,3.988200E-3,48.100195E+0,9.232881E-3,24.503679E+0,2.244865E+0,30.906276E+0,0.000000E+0,35.212126E-3,0.000000E+0,44.713583E-3,0.000000E+0,17.334557E-3,0.000000E+0,22.294993E-3,0.000000E+0,22.391624E-3,2.020738E+0,2.013813E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.037455E+0,5.816935E+0,0.000000E+0,85.725025E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.752983E+0,0.000000E+0,18.075402E-3,10.000000E+0,9.740388E+0,0.000000E+0,44.423688E-3,995.766606E-3,3.050100E+0,997.568909E-3,3.043148E+0,997.150517E-3,3.038352E+0,998.518336E-3,3.032672E+0,27.908458E-3,8.544045E+0,1.000000E+0,1.000000E+0,72.458936E+0,72.577612E+0,2.531524E+0,72.045557E+0,72.038866E+0,2.557172E+0,72.081962E+0,72.191645E+0,2.577490E+0,72.474987E+0,72.310034E+0,2.570178E+0
