date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:12:07.781,1.083918E-3,72.803364E+0,3.980299E-3,998.427196E-3,999.293042E-3,0.000000E+0,1.002047E+0,3.082467E+0,0.000000E+0,72.172366E+0,3.979132E-3,997.718389E-3,1.024524E+0,0.000000E+0,1.057164E+0,2.840001E+0,0.000000E+0,80.149824E+0,31.118903E+0,70.870908E+0,3.970831E-3,3.966616E-3,0.000000E+0,1.022061E+0,1.000000E+0,44.000000E+0,97.433528E+0,24.266477E+0,9.396696E-3,12.871925E-3,1.000000E+0,2.657827E+0,1.000000E+0,20.000000E+0,7.039358E-3,42.382445E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.946794E+0,0.000000E+0,-120.336829E-3,0.000000E+0,138.424655E-3,0.000000E+0,138.456843E-3,0.000000E+0,457.771520E-3,0.000000E+0,-109.575049E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002203E+0,0.000000E+0,1.003661E+0,3.123641E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.013077E+0,3.041828E+0,0.000000E+0,243.668924E+0,12.904043E-3,3.977626E-3,90.220585E+0,73.747794E+0,75.292340E+0,106.375320E+0,80.624812E+0,3.979313E-3,3.981972E-3,67.449833E+0,5.407465E+0,2.126548E+0,74.970700E+0,76.724537E+0,0.000000E+0,75.591336E+0,81.523492E+0,0.000000E+0,74.029998E+0,1.064062E+0,1.010280E+0,2.542985E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.841791E-3,67.803822E+0,30.837199E+0,0.000000E+0,1.303663E+0,1.315891E+0,1.010925E+0,60.000000E+0,1.000000E+0,1.330544E+0,654.583822E-3,2.025895E+0,60.000000E+0,1.868642E+0,0.000000E+0,72.888773E+0,1.046417E+0,1.045050E+0,1.006064E+0,50.000000E+0,1.000000E+0,86.314989E+0,2.489781E+0,2.273878E+0,1.282470E+0,30.000000E+0,0.000000E+0,1.310370E+0,1.305391E+0,1.002986E+0,60.000000E+0,3.985800E-3,48.098658E+0,9.274710E-3,24.503029E+0,2.310591E+0,30.904279E+0,0.000000E+0,-3.599316E-3,0.000000E+0,45.035689E-3,0.000000E+0,25.902582E-3,0.000000E+0,23.390154E-3,0.000000E+0,17.463400E-3,2.021060E+0,2.013780E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.031306E+0,5.817999E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.740743E+0,0.000000E+0,27.094375E-3,10.000000E+0,9.738552E+0,0.000000E+0,40.880520E-3,997.311437E-3,3.048635E+0,997.601093E-3,3.041185E+0,996.651665E-3,3.038143E+0,998.630980E-3,3.034571E+0,26.619718E-3,8.593019E+0,1.000000E+0,1.000000E+0,72.460715E+0,72.576255E+0,2.536654E+0,72.043498E+0,72.039006E+0,2.552080E+0,72.084816E+0,72.194312E+0,2.581627E+0,72.476953E+0,72.308724E+0,2.573035E+0
 10/20/2017,17:12:17.781,-43.211183E-6,72.804581E+0,3.980299E-3,998.346649E-3,1.009225E+0,0.000000E+0,995.978997E-3,3.082918E+0,0.000000E+0,72.172927E+0,3.980429E-3,996.961255E-3,989.271160E-3,0.000000E+0,1.052597E+0,2.839615E+0,0.000000E+0,80.153994E+0,31.117370E+0,70.865481E+0,3.974268E-3,3.963892E-3,0.000000E+0,1.025630E+0,1.000000E+0,44.000000E+0,97.346055E+0,24.266849E+0,9.416670E-3,12.881718E-3,1.000000E+0,2.662667E+0,1.000000E+0,20.000000E+0,7.044547E-3,42.389706E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.948340E+0,0.000000E+0,-136.141269E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.070584E-3,0.000000E+0,474.559591E-3,0.000000E+0,-97.298167E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.003150E+0,3.123335E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.012485E+0,3.041893E+0,0.000000E+0,243.640308E+0,12.068718E-3,3.980545E-3,90.219787E+0,73.749386E+0,75.292574E+0,106.385065E+0,80.624906E+0,3.979507E-3,3.980480E-3,67.443007E+0,5.398444E+0,2.128031E+0,74.969343E+0,76.728096E+0,0.000000E+0,75.596252E+0,81.517398E+0,0.000000E+0,74.031449E+0,1.055628E+0,1.002696E+0,2.538027E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.840819E-3,67.801297E+0,30.833111E+0,0.000000E+0,1.309011E+0,1.312841E+0,1.009838E+0,60.000000E+0,1.000000E+0,1.336894E+0,654.408068E-3,2.017923E+0,60.000000E+0,1.878264E+0,0.000000E+0,72.889241E+0,1.043560E+0,1.043470E+0,1.003556E+0,50.000000E+0,1.000000E+0,86.303543E+0,2.490308E+0,2.269980E+0,1.290215E+0,30.000000E+0,0.000000E+0,1.309859E+0,1.306494E+0,996.550870E-3,60.000000E+0,3.989367E-3,48.096328E+0,9.274904E-3,24.503169E+0,2.325089E+0,30.900980E+0,0.000000E+0,-33.449311E-3,0.000000E+0,41.428100E-3,0.000000E+0,23.325732E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.016864E-3,2.020963E+0,2.013297E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.030877E+0,5.816645E+0,0.000000E+0,82.565954E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.734172E+0,0.000000E+0,22.584888E-3,10.000000E+0,9.741838E+0,0.000000E+0,44.262634E-3,996.378102E-3,3.049939E+0,996.651665E-3,3.041265E+0,998.968912E-3,3.038449E+0,998.389600E-3,3.036582E+0,25.653164E-3,8.477349E+0,1.000000E+0,1.000000E+0,72.459592E+0,72.571809E+0,2.527161E+0,72.045323E+0,72.038632E+0,2.553437E+0,72.083319E+0,72.192908E+0,2.580046E+0,72.476438E+0,72.309379E+0,2.573737E+0
 10/20/2017,17:12:27.781,1.566973E-3,72.801867E+0,3.983607E-3,998.233885E-3,1.008794E+0,0.000000E+0,1.000530E+0,3.082128E+0,0.000000E+0,72.170869E+0,3.974852E-3,997.331767E-3,1.028001E+0,0.000000E+0,1.058490E+0,2.822780E+0,0.000000E+0,80.152354E+0,31.111470E+0,70.865154E+0,3.973425E-3,3.967588E-3,0.000000E+0,1.028369E+0,1.000000E+0,44.000000E+0,97.224366E+0,24.256455E+0,9.427630E-3,12.876660E-3,1.000000E+0,2.655799E+0,1.000000E+0,20.000000E+0,7.031703E-3,42.398597E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.940711E+0,0.000000E+0,-147.535916E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.907479E-3,0.000000E+0,479.457454E-3,0.000000E+0,-106.707221E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,599.238917E-3,3.123223E+0,0.000000E+0,997.874657E-3,0.000000E+0,983.880664E-3,3.043212E+0,0.000000E+0,243.603054E+0,11.793477E-3,3.981324E-3,90.225983E+0,73.746952E+0,75.294915E+0,106.395469E+0,80.624578E+0,3.980221E-3,3.978599E-3,67.442680E+0,5.421964E+0,2.131013E+0,74.993406E+0,76.727393E+0,0.000000E+0,75.594473E+0,81.508821E+0,0.000000E+0,74.032151E+0,1.056523E+0,1.005730E+0,2.539860E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.845229E-3,67.800456E+0,30.830231E+0,0.000000E+0,1.305770E+0,1.316386E+0,1.007281E+0,60.000000E+0,1.000000E+0,1.336766E+0,652.155226E-3,2.012890E+0,60.000000E+0,1.884791E+0,0.000000E+0,72.891206E+0,1.043496E+0,1.042384E+0,997.724801E-3,50.000000E+0,1.000000E+0,86.324512E+0,2.493581E+0,2.274629E+0,1.284498E+0,30.000000E+0,0.000000E+0,1.310402E+0,1.306462E+0,1.004232E+0,60.000000E+0,3.986902E-3,48.095070E+0,9.360444E-3,24.504793E+0,2.410469E+0,30.902513E+0,0.000000E+0,42.207211E-3,0.000000E+0,44.262634E-3,0.000000E+0,15.079814E-3,0.000000E+0,14.145706E-3,0.000000E+0,18.268665E-3,2.020770E+0,2.013458E+0,2.018258E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.033130E+0,5.816774E+0,0.000000E+0,82.823837E-3,0.000000E+0,41.046736E-3,9.500000E+0,9.739422E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.736652E+0,0.000000E+0,44.810215E-3,996.168906E-3,3.049713E+0,997.263161E-3,3.040122E+0,998.309140E-3,3.037515E+0,996.587297E-3,3.034667E+0,27.908458E-3,8.434496E+0,1.000000E+0,1.000000E+0,72.462025E+0,72.577986E+0,2.526858E+0,72.042375E+0,72.040316E+0,2.550770E+0,72.083319E+0,72.192955E+0,2.584534E+0,72.474379E+0,72.311064E+0,2.570481E+0
 10/20/2017,17:12:37.781,1.566973E-3,72.802475E+0,3.981467E-3,998.266103E-3,1.008347E+0,0.000000E+0,998.550002E-3,3.082402E+0,0.000000E+0,72.172974E+0,3.981207E-3,997.090128E-3,1.002543E+0,0.000000E+0,1.055647E+0,2.805124E+0,0.000000E+0,80.155212E+0,31.108450E+0,70.865762E+0,3.976797E-3,3.969599E-3,0.000000E+0,1.023734E+0,1.000000E+0,44.000000E+0,97.170503E+0,24.245551E+0,9.434505E-3,12.871407E-3,1.000000E+0,2.652349E+0,1.000000E+0,20.000000E+0,7.039812E-3,42.396781E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.932921E+0,0.000000E+0,-156.033619E-3,0.000000E+0,137.233689E-3,0.000000E+0,136.268041E-3,0.000000E+0,484.967550E-3,0.000000E+0,-110.026168E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,676.308956E-3,3.123867E+0,0.000000E+0,997.906841E-3,0.000000E+0,998.822191E-3,3.042134E+0,0.000000E+0,243.584234E+0,10.697446E-3,3.981908E-3,90.228988E+0,73.751352E+0,75.296741E+0,106.406298E+0,80.625609E+0,3.975291E-3,3.978340E-3,67.440155E+0,5.412298E+0,2.130851E+0,75.002910E+0,76.724818E+0,0.000000E+0,75.594988E+0,81.499353E+0,0.000000E+0,74.030092E+0,1.060676E+0,972.439704E-3,2.538728E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.845293E-3,67.800316E+0,30.829394E+0,0.000000E+0,1.311134E+0,1.311308E+0,1.009119E+0,60.000000E+0,1.000000E+0,1.332379E+0,656.948506E-3,2.015734E+0,60.000000E+0,1.882454E+0,0.000000E+0,72.884701E+0,1.043448E+0,1.045338E+0,1.010106E+0,50.000000E+0,1.000000E+0,86.359648E+0,2.488360E+0,2.263782E+0,1.276162E+0,27.000000E+0,0.000000E+0,1.312462E+0,1.305823E+0,1.006116E+0,60.000000E+0,3.989303E-3,48.090969E+0,9.278925E-3,24.503447E+0,2.430766E+0,30.903489E+0,0.000000E+0,54.069845E-3,0.000000E+0,45.905376E-3,0.000000E+0,17.044662E-3,0.000000E+0,15.530763E-3,0.000000E+0,19.396037E-3,2.020867E+0,2.013877E+0,2.018515E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.036599E+0,5.814485E+0,0.000000E+0,82.211364E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.723671E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.713910E+0,0.000000E+0,40.043043E-3,996.024078E-3,3.049681E+0,998.228680E-3,3.041732E+0,996.651665E-3,3.037274E+0,998.212588E-3,3.033975E+0,29.841567E-3,8.382622E+0,1.000000E+0,1.000000E+0,72.458281E+0,72.576676E+0,2.528424E+0,72.041767E+0,72.037088E+0,2.554634E+0,72.081073E+0,72.191645E+0,2.576708E+0,72.473303E+0,72.307554E+0,2.574982E+0
 10/20/2017,17:12:47.781,761.880850E-6,72.805096E+0,3.977900E-3,997.718389E-3,1.017784E+0,0.000000E+0,1.000067E+0,3.082950E+0,0.000000E+0,72.171196E+0,3.981985E-3,998.121120E-3,1.018446E+0,0.000000E+0,1.057643E+0,2.798777E+0,0.000000E+0,80.153994E+0,31.115604E+0,70.858090E+0,3.976862E-3,3.961752E-3,0.000000E+0,1.027589E+0,1.000000E+0,44.000000E+0,97.166132E+0,24.238081E+0,9.210831E-3,12.851108E-3,1.000000E+0,2.672506E+0,1.000000E+0,20.000000E+0,6.895025E-3,42.386215E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.925066E+0,0.000000E+0,-137.074729E-3,0.000000E+0,138.392466E-3,0.000000E+0,136.847429E-3,0.000000E+0,467.857252E-3,0.000000E+0,-116.406280E-3,0.000000E+0,208.882737E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,957.163484E-3,3.123609E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.014563E+0,3.042279E+0,0.000000E+0,243.592679E+0,10.691349E-3,3.981518E-3,90.233259E+0,73.749807E+0,75.295336E+0,106.415007E+0,80.628702E+0,3.978599E-3,3.981453E-3,67.435807E+0,5.402310E+0,2.127015E+0,74.978331E+0,76.723647E+0,0.000000E+0,75.601122E+0,81.493213E+0,0.000000E+0,74.033275E+0,1.060708E+0,1.000780E+0,2.535970E+0,60.000000E+0,47.000000E+0,72.800000E+0,10.837446E-3,67.798258E+0,30.827304E+0,0.000000E+0,1.310639E+0,1.319819E+0,1.005411E+0,60.000000E+0,1.000000E+0,1.333176E+0,657.555655E-3,2.023275E+0,60.000000E+0,1.892866E+0,0.000000E+0,72.885122E+0,1.042698E+0,1.039814E+0,1.006687E+0,50.000000E+0,1.000000E+0,86.328265E+0,2.446145E+0,2.266370E+0,1.221723E+0,27.000000E+0,0.000000E+0,1.311983E+0,1.305120E+0,1.010459E+0,60.000000E+0,3.987097E-3,48.089525E+0,9.113943E-3,24.499503E+0,2.319612E+0,30.903071E+0,0.000000E+0,49.589122E-3,0.000000E+0,43.328527E-3,0.000000E+0,14.081285E-3,0.000000E+0,19.718143E-3,0.000000E+0,20.233513E-3,2.020770E+0,2.013426E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.034583E+0,5.815936E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.715972E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.701058E+0,0.000000E+0,43.006420E-3,996.249366E-3,3.049971E+0,997.472357E-3,3.043502E+0,998.405692E-3,3.038916E+0,996.522930E-3,3.035246E+0,32.096862E-3,8.794396E+0,1.000000E+0,1.000000E+0,72.458843E+0,72.577378E+0,2.534912E+0,72.045089E+0,72.038632E+0,2.552798E+0,72.081213E+0,72.196699E+0,2.577634E+0,72.474800E+0,72.305635E+0,2.563792E+0
 10/20/2017,17:12:57.781,-43.211183E-6,72.803364E+0,3.978873E-3,998.137229E-3,992.538650E-3,0.000000E+0,1.002846E+0,3.082773E+0,0.000000E+0,72.172647E+0,3.972841E-3,997.976137E-3,1.027076E+0,0.000000E+0,1.060997E+0,2.813952E+0,0.000000E+0,80.157227E+0,31.104780E+0,70.852476E+0,3.970701E-3,3.966162E-3,0.000000E+0,1.025757E+0,1.000000E+0,44.000000E+0,97.855211E+0,24.230935E+0,8.945003E-3,12.872185E-3,1.000000E+0,2.670941E+0,1.000000E+0,20.000000E+0,6.762433E-3,42.383981E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.989809E+0,10.000000E+0,8.941193E+0,0.000000E+0,-127.868884E-3,0.000000E+0,135.946158E-3,0.000000E+0,135.720840E-3,0.000000E+0,460.574903E-3,0.000000E+0,-125.009764E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.001073E+0,3.125009E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.004080E+0,3.042343E+0,0.000000E+0,243.590073E+0,10.696408E-3,3.982491E-3,90.238188E+0,73.748777E+0,75.300627E+0,106.426071E+0,80.628374E+0,3.975356E-3,3.981194E-3,67.432488E+0,5.397477E+0,2.132157E+0,74.995466E+0,76.723038E+0,0.000000E+0,75.602292E+0,81.483370E+0,0.000000E+0,74.033041E+0,1.063040E+0,1.002281E+0,2.542666E+0,60.000000E+0,47.000000E+0,72.800000E+0,10.840235E-3,67.797136E+0,30.824656E+0,0.000000E+0,1.316354E+0,1.310158E+0,985.370068E-3,60.000000E+0,1.000000E+0,1.335474E+0,651.899585E-3,2.028707E+0,60.000000E+0,1.867933E+0,0.000000E+0,72.882736E+0,1.044342E+0,1.042911E+0,1.007885E+0,50.000000E+0,1.000000E+0,85.858987E+0,2.451701E+0,2.273223E+0,1.229196E+0,27.000000E+0,0.000000E+0,1.312207E+0,1.299911E+0,1.005142E+0,60.000000E+0,3.988978E-3,48.089618E+0,9.314010E-3,24.489387E+0,2.249698E+0,30.902839E+0,0.000000E+0,35.695657E-3,0.000000E+0,45.035689E-3,0.000000E+0,17.495610E-3,0.000000E+0,23.486786E-3,0.000000E+0,24.002155E-3,2.020899E+0,2.013555E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996024E+0,5.817000E+0,0.000000E+0,84.596785E-3,0.000000E+0,48.170763E-3,9.500000E+0,9.715328E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.700671E+0,0.000000E+0,43.843896E-3,996.233274E-3,3.049826E+0,997.649369E-3,3.040316E+0,996.587297E-3,3.039559E+0,998.341324E-3,3.036486E+0,15.343246E-3,8.960975E+0,1.000000E+0,1.000000E+0,72.456550E+0,72.576957E+0,2.531444E+0,72.040550E+0,72.038959E+0,2.551952E+0,72.082991E+0,72.193985E+0,2.582314E+0,72.473303E+0,72.306524E+0,2.572253E+0
 10/20/2017,17:13:07.781,439.844037E-6,72.806313E+0,3.982958E-3,998.088901E-3,1.001624E+0,0.000000E+0,999.364419E-3,3.081500E+0,0.000000E+0,72.171992E+0,3.976992E-3,997.670061E-3,994.694659E-3,0.000000E+0,1.054880E+0,2.829353E+0,0.000000E+0,80.158446E+0,31.110494E+0,70.848265E+0,3.975046E-3,3.965059E-3,0.000000E+0,1.023941E+0,1.000000E+0,44.000000E+0,98.251494E+0,24.216226E+0,8.959530E-3,12.869202E-3,1.000000E+0,2.668225E+0,1.000000E+0,20.000000E+0,6.762693E-3,42.403484E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.945797E+0,0.000000E+0,-117.697391E-3,0.000000E+0,138.167148E-3,0.000000E+0,137.459006E-3,0.000000E+0,453.421444E-3,0.000000E+0,-116.664062E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.008453E+0,3.125106E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.004415E+0,3.042874E+0,0.000000E+0,243.575886E+0,10.868960E-3,3.982362E-3,90.242038E+0,73.753598E+0,75.301189E+0,106.435957E+0,80.630951E+0,3.977496E-3,3.981648E-3,67.434124E+0,5.407788E+0,2.127257E+0,75.005391E+0,76.720790E+0,0.000000E+0,75.601356E+0,81.478074E+0,0.000000E+0,74.031870E+0,1.051012E+0,1.008779E+0,2.539828E+0,60.000000E+0,47.000000E+0,72.800000E+0,10.837706E-3,67.795687E+0,30.823959E+0,0.000000E+0,1.305100E+0,1.314709E+0,1.005108E+0,60.000000E+0,1.000000E+0,1.334277E+0,656.197559E-3,2.023755E+0,60.000000E+0,1.882712E+0,0.000000E+0,72.884327E+0,1.042139E+0,1.044571E+0,1.003396E+0,50.000000E+0,1.000000E+0,85.528960E+0,2.456076E+0,2.275667E+0,1.214105E+0,27.000000E+0,0.000000E+0,1.312766E+0,1.305935E+0,1.008112E+0,60.000000E+0,3.989497E-3,48.087055E+0,9.246240E-3,24.485072E+0,2.291904E+0,30.907252E+0,0.000000E+0,-1.826368E-3,0.000000E+0,46.420746E-3,0.000000E+0,24.710789E-3,0.000000E+0,23.422364E-3,0.000000E+0,18.043191E-3,2.020899E+0,2.013394E+0,2.018483E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968287E+0,5.818289E+0,0.000000E+0,83.887606E-3,0.000000E+0,41.046736E-3,9.500000E+0,9.713524E+0,0.000000E+0,27.448692E-3,10.000000E+0,9.700414E+0,0.000000E+0,42.329997E-3,995.911434E-3,3.048281E+0,997.472357E-3,3.041217E+0,998.051668E-3,3.038996E+0,998.807992E-3,3.033492E+0,29.519383E-3,9.266102E+0,1.000000E+0,1.000000E+0,72.457205E+0,72.576068E+0,2.533138E+0,72.041392E+0,72.039661E+0,2.555336E+0,72.082055E+0,72.195108E+0,2.583831E+0,72.471712E+0,72.308817E+0,2.570066E+0
 10/20/2017,17:13:17.781,1.405954E-3,72.801680E+0,3.981921E-3,997.911700E-3,993.273170E-3,0.000000E+0,996.234501E-3,3.081742E+0,0.000000E+0,72.169979E+0,3.976214E-3,997.106238E-3,966.955055E-3,0.000000E+0,1.052581E+0,2.838197E+0,0.000000E+0,80.161070E+0,31.111655E+0,70.841154E+0,3.974463E-3,3.966356E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,98.154559E+0,24.209359E+0,8.962189E-3,12.869591E-3,1.000000E+0,2.667235E+0,1.000000E+0,20.000000E+0,6.755103E-3,42.411630E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.949885E+0,0.000000E+0,-132.697124E-3,0.000000E+0,134.497686E-3,0.000000E+0,137.201500E-3,0.000000E+0,466.213890E-3,0.000000E+0,-98.264851E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.002974E+0,3.125540E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.010568E+0,3.043148E+0,0.000000E+0,243.583848E+0,10.865976E-3,3.980545E-3,90.244338E+0,73.752709E+0,75.302780E+0,106.442595E+0,80.632920E+0,3.978988E-3,3.980286E-3,67.432207E+0,5.404888E+0,2.128788E+0,74.988116E+0,76.719104E+0,0.000000E+0,75.603369E+0,81.477371E+0,0.000000E+0,74.033555E+0,1.055724E+0,999.231233E-3,2.540083E+0,60.000000E+0,47.000000E+0,72.800000E+0,10.846201E-3,67.794938E+0,30.824099E+0,0.000000E+0,1.305547E+0,1.311084E+0,1.011149E+0,60.000000E+0,1.000000E+0,1.333958E+0,658.897774E-3,2.026806E+0,60.000000E+0,1.872413E+0,0.000000E+0,72.882595E+0,1.042027E+0,1.043997E+0,999.066713E-3,50.000000E+0,1.000000E+0,85.498613E+0,2.455485E+0,2.276035E+0,1.222505E+0,27.000000E+0,0.000000E+0,1.307751E+0,1.304625E+0,1.002267E+0,60.000000E+0,3.986319E-3,48.085425E+0,9.170104E-3,24.471662E+0,2.328956E+0,30.906694E+0,0.000000E+0,849.171454E-6,0.000000E+0,44.552530E-3,0.000000E+0,25.451633E-3,0.000000E+0,19.202773E-3,0.000000E+0,15.305288E-3,2.020963E+0,2.013651E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964973E+0,5.817741E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.714812E+0,0.000000E+0,25.065106E-3,10.000000E+0,9.700188E+0,0.000000E+0,45.196742E-3,996.893045E-3,3.050405E+0,999.162016E-3,3.041040E+0,996.780401E-3,3.039286E+0,996.490746E-3,3.034732E+0,31.130307E-3,9.219382E+0,1.000000E+0,1.000000E+0,72.456971E+0,72.577378E+0,2.529319E+0,72.040363E+0,72.037649E+0,2.560589E+0,72.082149E+0,72.195669E+0,2.575414E+0,72.473864E+0,72.309145E+0,2.570225E+0
 10/20/2017,17:13:27.781,1.244936E-3,72.802475E+0,3.980364E-3,998.121120E-3,999.532559E-3,0.000000E+0,998.086901E-3,3.081822E+0,0.000000E+0,72.167967E+0,3.979456E-3,996.961254E-3,1.016006E+0,0.000000E+0,1.057020E+0,2.840404E+0,0.000000E+0,80.162101E+0,31.117370E+0,70.835400E+0,3.978224E-3,3.967913E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,97.695672E+0,24.206483E+0,8.983396E-3,12.869461E-3,1.000000E+0,2.656086E+0,1.000000E+0,20.000000E+0,6.801809E-3,42.408139E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.936751E+0,0.000000E+0,-142.192664E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.424655E-3,0.000000E+0,471.691763E-3,0.000000E+0,-85.730187E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.004140E+0,3.124156E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.006221E+0,3.042359E+0,0.000000E+0,243.594947E+0,12.267219E-3,3.980740E-3,90.247671E+0,73.752381E+0,75.304887E+0,106.455495E+0,80.632592E+0,3.976913E-3,3.981324E-3,67.430197E+0,5.395222E+0,2.131560E+0,75.009745E+0,76.719573E+0,0.000000E+0,75.601402E+0,81.472918E+0,0.000000E+0,74.031543E+0,1.053568E+0,999.742157E-3,2.543351E+0,60.000000E+0,47.000000E+0,72.800000E+0,10.866305E-3,67.794097E+0,30.824424E+0,0.000000E+0,1.312299E+0,1.317679E+0,999.514032E-3,60.000000E+0,1.000000E+0,1.331358E+0,659.584811E-3,2.017412E+0,60.000000E+0,1.887708E+0,0.000000E+0,72.881659E+0,1.043528E+0,1.047876E+0,1.001671E+0,50.000000E+0,1.000000E+0,85.762594E+0,2.455006E+0,2.277089E+0,1.229005E+0,27.000000E+0,0.000000E+0,1.308326E+0,1.305487E+0,1.004854E+0,60.000000E+0,3.987811E-3,48.081278E+0,9.261091E-3,24.458994E+0,2.397903E+0,30.907531E+0,0.000000E+0,-15.268537E-3,0.000000E+0,43.715054E-3,0.000000E+0,21.715201E-3,0.000000E+0,18.526350E-3,0.000000E+0,15.949501E-3,2.020706E+0,2.013651E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986136E+0,5.815388E+0,0.000000E+0,82.791602E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.712815E+0,0.000000E+0,20.845515E-3,10.000000E+0,9.700639E+0,0.000000E+0,40.944941E-3,996.120630E-3,3.049392E+0,997.778105E-3,3.042890E+0,996.265458E-3,3.036984E+0,1.000208E+0,3.034892E+0,37.251821E-3,9.027026E+0,1.000000E+0,1.000000E+0,72.456456E+0,72.579110E+0,2.530214E+0,72.042890E+0,72.037462E+0,2.554394E+0,72.080605E+0,72.193236E+0,2.578704E+0,72.473396E+0,72.309660E+0,2.570800E+0
 10/20/2017,17:13:37.781,439.844037E-6,72.804254E+0,3.979067E-3,997.766717E-3,1.010039E+0,0.000000E+0,1.002798E+0,3.082225E+0,0.000000E+0,72.167359E+0,3.977965E-3,996.687397E-3,1.007009E+0,0.000000E+0,1.060742E+0,2.826598E+0,0.000000E+0,80.160320E+0,31.109100E+0,70.833482E+0,3.972647E-3,3.968367E-3,0.000000E+0,1.027207E+0,1.000000E+0,44.000000E+0,97.407958E+0,24.208246E+0,8.974122E-3,12.909994E-3,1.000000E+0,2.649506E+0,1.000000E+0,20.000000E+0,6.801160E-3,42.402693E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.989841E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.940389E+0,0.000000E+0,-146.055256E-3,0.000000E+0,136.332417E-3,0.000000E+0,136.235852E-3,0.000000E+0,477.620756E-3,0.000000E+0,-104.902745E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,803.055281E-3,3.123947E+0,0.000000E+0,998.132128E-3,0.000000E+0,977.312783E-3,3.042520E+0,0.000000E+0,243.613188E+0,12.268581E-3,3.981908E-3,90.251802E+0,73.755330E+0,75.306994E+0,106.465617E+0,80.633529E+0,3.977626E-3,3.982426E-3,67.431225E+0,5.412943E+0,2.127596E+0,74.996637E+0,76.722008E+0,0.000000E+0,75.605382E+0,81.463872E+0,0.000000E+0,74.032807E+0,1.058392E+0,1.011030E+0,2.534695E+0,60.000000E+0,47.000000E+0,72.800000E+0,10.836668E-3,67.796201E+0,30.825214E+0,0.000000E+0,1.308723E+0,1.313990E+0,1.006706E+0,60.000000E+0,1.000000E+0,1.334979E+0,658.178782E-3,2.006963E+0,60.000000E+0,1.877039E+0,0.000000E+0,72.884608E+0,1.045092E+0,1.044348E+0,1.006671E+0,50.000000E+0,1.000000E+0,85.942060E+0,2.452164E+0,2.276450E+0,1.221659E+0,27.000000E+0,0.000000E+0,1.310243E+0,1.304880E+0,1.003784E+0,60.000000E+0,3.988005E-3,48.080066E+0,9.277369E-3,24.452869E+0,2.420779E+0,30.909621E+0,0.000000E+0,20.029244E-3,0.000000E+0,44.584741E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.822129E-3,0.000000E+0,16.046133E-3,2.020899E+0,2.013716E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000695E+0,5.804395E+0,0.000000E+0,83.275133E-3,0.000000E+0,41.691445E-3,9.500000E+0,9.715843E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.700188E+0,0.000000E+0,40.622835E-3,996.104538E-3,3.048893E+0,996.812585E-3,3.040718E+0,999.001096E-3,3.037644E+0,996.651665E-3,3.034748E+0,27.908458E-3,8.837571E+0,1.000000E+0,1.000000E+0,72.459451E+0,72.578127E+0,2.530549E+0,72.041112E+0,72.039287E+0,2.544991E+0,72.079294E+0,72.193095E+0,2.576388E+0,72.475268E+0,72.307741E+0,2.567256E+0
 10/20/2017,17:13:47.781,278.825630E-6,72.803364E+0,3.982439E-3,997.927809E-3,1.001928E+0,0.000000E+0,1.000514E+0,3.081983E+0,0.000000E+0,72.168295E+0,3.972777E-3,997.750607E-3,1.014267E+0,0.000000E+0,1.055200E+0,2.818833E+0,0.000000E+0,80.162382E+0,31.102039E+0,70.823517E+0,3.970896E-3,3.970247E-3,0.000000E+0,1.024323E+0,1.000000E+0,44.000000E+0,97.436630E+0,24.205462E+0,8.957195E-3,12.891057E-3,1.000000E+0,2.644379E+0,1.000000E+0,20.000000E+0,6.799798E-3,42.414423E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.940163E+0,0.000000E+0,-144.799913E-3,0.000000E+0,137.716513E-3,0.000000E+0,140.355951E-3,0.000000E+0,477.137414E-3,0.000000E+0,-102.228254E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,927.549401E-3,3.124011E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.009385E+0,3.042649E+0,0.000000E+0,243.652758E+0,14.800251E-3,3.981648E-3,90.253116E+0,73.751913E+0,75.306994E+0,106.474373E+0,80.636762E+0,3.975745E-3,3.981324E-3,67.433002E+0,5.403277E+0,2.128224E+0,74.998743E+0,76.718823E+0,0.000000E+0,75.602948E+0,81.451217E+0,0.000000E+0,74.031824E+0,1.060804E+0,1.008188E+0,2.537229E+0,60.000000E+0,45.000000E+0,72.900000E+0,10.840689E-3,67.795125E+0,30.822426E+0,0.000000E+0,1.314183E+0,1.315220E+0,1.008624E+0,60.000000E+0,1.000000E+0,1.333464E+0,660.048161E-3,2.006659E+0,60.000000E+0,1.869206E+0,0.000000E+0,72.881566E+0,1.044581E+0,1.041474E+0,1.006847E+0,50.000000E+0,1.000000E+0,85.929817E+0,2.451047E+0,2.273431E+0,1.215862E+0,27.000000E+0,0.000000E+0,1.304254E+0,1.308587E+0,1.007792E+0,60.000000E+0,3.988654E-3,48.075826E+0,9.244165E-3,24.449621E+0,2.367296E+0,30.909110E+0,0.000000E+0,8.198846E-3,0.000000E+0,44.230424E-3,0.000000E+0,20.072460E-3,0.000000E+0,15.981711E-3,0.000000E+0,15.369710E-3,2.020963E+0,2.013329E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999579E+0,5.777027E+0,0.000000E+0,84.338902E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.716133E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.701477E+0,0.000000E+0,38.980093E-3,997.391897E-3,3.050373E+0,997.649369E-3,3.042955E+0,997.230977E-3,3.038433E+0,996.522930E-3,3.035488E+0,31.452492E-3,9.080512E+0,1.000000E+0,1.000000E+0,72.456924E+0,72.574289E+0,2.533586E+0,72.041252E+0,72.038211E+0,2.551633E+0,72.077703E+0,72.194219E+0,2.585333E+0,72.472788E+0,72.309098E+0,2.570273E+0
 10/20/2017,17:13:57.781,1.405954E-3,72.804160E+0,3.979975E-3,998.072792E-3,1.005249E+0,0.000000E+0,998.102870E-3,3.081629E+0,0.000000E+0,72.168950E+0,3.981661E-3,997.090128E-3,979.189831E-3,0.000000E+0,1.054417E+0,2.814017E+0,0.000000E+0,80.164491E+0,31.103200E+0,70.816453E+0,3.971026E-3,3.970961E-3,0.000000E+0,1.023384E+0,1.000000E+0,44.000000E+0,97.651205E+0,24.201611E+0,8.950775E-3,12.886063E-3,1.000000E+0,2.659457E+0,1.000000E+0,20.000000E+0,6.789548E-3,42.424431E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.939616E+0,0.000000E+0,-140.357932E-3,0.000000E+0,139.229361E-3,0.000000E+0,137.813077E-3,0.000000E+0,478.168543E-3,0.000000E+0,-98.619301E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000305E+0,0.000000E+0,999.827575E-3,3.125170E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.014259E+0,3.041683E+0,0.000000E+0,243.660624E+0,13.496237E-3,3.979313E-3,90.258186E+0,73.755798E+0,75.306994E+0,106.484919E+0,80.634794E+0,3.974577E-3,3.979053E-3,67.432768E+0,5.391678E+0,2.129207E+0,75.013350E+0,76.716903E+0,0.000000E+0,75.605663E+0,81.440578E+0,0.000000E+0,74.028360E+0,1.053967E+0,1.007310E+0,2.540035E+0,60.000000E+0,45.000000E+0,72.900000E+0,10.834787E-3,67.796061E+0,30.821962E+0,0.000000E+0,1.304748E+0,1.312777E+0,998.555120E-3,60.000000E+0,1.000000E+0,1.333958E+0,654.999239E-3,2.026023E+0,60.000000E+0,1.886451E+0,0.000000E+0,72.879787E+0,1.043512E+0,1.042193E+0,1.000552E+0,50.000000E+0,1.000000E+0,85.784124E+0,2.451558E+0,2.274309E+0,1.232757E+0,27.000000E+0,0.000000E+0,1.311488E+0,1.305248E+0,1.004216E+0,60.000000E+0,3.990405E-3,48.076385E+0,9.179183E-3,24.448600E+0,2.371162E+0,30.911944E+0,0.000000E+0,-32.578955E-3,0.000000E+0,44.004950E-3,0.000000E+0,23.003626E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.371180E-3,2.020770E+0,2.013941E+0,2.018580E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987321E+0,5.780863E+0,0.000000E+0,87.884798E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.696999E+0,0.000000E+0,22.423835E-3,10.000000E+0,9.700349E+0,0.000000E+0,43.038631E-3,996.651665E-3,3.049359E+0,998.389600E-3,3.041812E+0,997.166609E-3,3.038320E+0,998.276956E-3,3.036518E+0,34.352156E-3,9.101455E+0,1.000000E+0,1.000000E+0,72.456363E+0,72.576161E+0,2.534624E+0,72.041299E+0,72.038398E+0,2.551058E+0,72.080417E+0,72.193563E+0,2.575190E+0,72.474987E+0,72.311859E+0,2.571407E+0
 10/20/2017,17:14:07.781,1.727991E-3,72.805470E+0,3.979391E-3,998.201666E-3,1.002471E+0,0.000000E+0,981.463203E-3,3.081403E+0,0.000000E+0,72.173115E+0,3.977640E-3,996.945145E-3,972.857098E-3,0.000000E+0,1.038622E+0,2.816047E+0,0.000000E+0,80.164959E+0,31.096186E+0,70.806395E+0,3.975111E-3,3.970377E-3,0.000000E+0,1.027286E+0,1.000000E+0,44.000000E+0,97.791752E+0,24.191820E+0,8.954731E-3,12.888787E-3,1.000000E+0,2.661245E+0,1.000000E+0,20.000000E+0,6.762044E-3,42.415354E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.954938E+0,0.000000E+0,-134.274349E-3,0.000000E+0,135.785217E-3,0.000000E+0,136.750865E-3,0.000000E+0,466.407227E-3,0.000000E+0,-98.361519E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001656E+0,0.000000E+0,1.010370E+0,3.123448E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.010903E+0,3.042279E+0,0.000000E+0,243.668152E+0,14.740700E-3,3.982167E-3,90.263209E+0,73.754441E+0,75.310927E+0,106.493064E+0,80.641824E+0,3.976718E-3,3.982037E-3,67.434311E+0,5.396189E+0,2.130513E+0,74.984183E+0,76.714000E+0,0.000000E+0,75.604820E+0,81.431297E+0,0.000000E+0,74.032526E+0,1.037435E+0,1.008572E+0,2.547464E+0,60.000000E+0,45.000000E+0,72.900000E+0,10.841402E-3,67.792928E+0,30.822334E+0,0.000000E+0,1.305195E+0,1.320457E+0,1.006003E+0,60.000000E+0,1.000000E+0,1.331629E+0,653.673098E-3,2.025943E+0,60.000000E+0,1.861276E+0,0.000000E+0,72.880068E+0,1.042346E+0,1.042959E+0,1.004674E+0,50.000000E+0,1.000000E+0,85.673989E+0,2.456922E+0,2.270603E+0,1.226066E+0,27.000000E+0,0.000000E+0,1.317988E+0,1.308171E+0,1.002874E+0,60.000000E+0,3.988005E-3,48.073123E+0,9.275812E-3,24.448647E+0,2.360530E+0,30.914081E+0,0.000000E+0,-158.458251E-3,0.000000E+0,45.776533E-3,0.000000E+0,24.839632E-3,0.000000E+0,18.977299E-3,0.000000E+0,14.628865E-3,2.020931E+0,2.013458E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977783E+0,5.779219E+0,0.000000E+0,79.116764E-3,0.000000E+0,47.977351E-3,9.500000E+0,9.673743E+0,0.000000E+0,24.485315E-3,10.000000E+0,9.700317E+0,0.000000E+0,43.876107E-3,996.796493E-3,3.049150E+0,998.019484E-3,3.041072E+0,999.483855E-3,3.037226E+0,996.410286E-3,3.033010E+0,31.774677E-3,9.141086E+0,1.000000E+0,1.000000E+0,72.456550E+0,72.578829E+0,2.529606E+0,72.042937E+0,72.039240E+0,2.555304E+0,72.079341E+0,72.191832E+0,2.580829E+0,72.475175E+0,72.309613E+0,2.574248E+0
 10/20/2017,17:14:17.781,761.880850E-6,72.801820E+0,3.981985E-3,997.734498E-3,999.612398E-3,0.000000E+0,1.004698E+0,3.081291E+0,0.000000E+0,72.170681E+0,3.977640E-3,996.977364E-3,963.318121E-3,0.000000E+0,1.063201E+0,2.816562E+0,0.000000E+0,80.166693E+0,31.090982E+0,70.803962E+0,3.968950E-3,3.967848E-3,0.000000E+0,1.025215E+0,1.000000E+0,44.000000E+0,97.762514E+0,24.198270E+0,8.949543E-3,12.871796E-3,1.000000E+0,2.656342E+0,1.000000E+0,20.000000E+0,6.797592E-3,42.412887E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.983652E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.956451E+0,0.000000E+0,-132.761501E-3,0.000000E+0,136.783053E-3,0.000000E+0,137.104936E-3,0.000000E+0,462.379378E-3,0.000000E+0,-98.780415E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.008325E+0,3.124237E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.000964E+0,3.041876E+0,0.000000E+0,243.648897E+0,14.744916E-3,3.979572E-3,90.264336E+0,73.757530E+0,75.311348E+0,106.502856E+0,80.640746E+0,3.977626E-3,3.981389E-3,67.432113E+0,5.395544E+0,2.127918E+0,75.015410E+0,76.717652E+0,0.000000E+0,75.601871E+0,81.423001E+0,0.000000E+0,74.029623E+0,1.072464E+0,1.007645E+0,2.538569E+0,60.000000E+0,45.000000E+0,72.900000E+0,10.842570E-3,67.791198E+0,30.818385E+0,0.000000E+0,1.308532E+0,1.311835E+0,1.010605E+0,60.000000E+0,1.000000E+0,1.336415E+0,655.989850E-3,2.015750E+0,60.000000E+0,1.892705E+0,0.000000E+0,72.878477E+0,1.042666E+0,1.044619E+0,1.009371E+0,50.000000E+0,1.000000E+0,85.663905E+0,2.449929E+0,2.275396E+0,1.213961E+0,27.000000E+0,0.000000E+0,1.306665E+0,1.303043E+0,1.008303E+0,60.000000E+0,3.988524E-3,48.070141E+0,9.248769E-3,24.440062E+0,2.353442E+0,30.912873E+0,0.000000E+0,-10.755578E-3,0.000000E+0,44.198213E-3,0.000000E+0,25.000685E-3,0.000000E+0,19.492669E-3,0.000000E+0,14.435602E-3,2.020995E+0,2.013523E+0,2.018580E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976399E+0,5.780283E+0,0.000000E+0,89.657746E-3,0.000000E+0,41.304620E-3,9.500000E+0,9.675418E+0,0.000000E+0,24.904053E-3,10.000000E+0,9.699802E+0,0.000000E+0,51.671076E-3,996.313734E-3,3.048989E+0,997.472357E-3,3.042070E+0,998.437876E-3,3.038787E+0,998.470060E-3,3.033026E+0,31.130307E-3,9.171696E+0,1.000000E+0,1.000000E+0,72.454912E+0,72.574196E+0,2.525100E+0,72.044949E+0,72.037977E+0,2.553660E+0,72.077002E+0,72.191879E+0,2.576069E+0,72.472882E+0,72.312701E+0,2.567576E+0
 10/20/2017,17:14:27.781,2.211047E-3,72.801399E+0,3.987692E-3,998.233885E-3,1.009401E+0,0.000000E+0,1.004091E+0,3.082595E+0,0.000000E+0,72.171570E+0,3.973295E-3,997.138456E-3,953.970561E-3,0.000000E+0,1.061907E+0,2.800984E+0,0.000000E+0,80.169130E+0,31.098090E+0,70.798489E+0,3.970766E-3,3.970831E-3,0.000000E+0,1.023447E+0,1.000000E+0,44.000000E+0,97.625023E+0,24.202353E+0,8.975548E-3,12.859863E-3,1.000000E+0,2.662923E+0,1.000000E+0,20.000000E+0,6.772942E-3,42.411165E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.956934E+0,0.000000E+0,-134.403103E-3,0.000000E+0,135.817405E-3,0.000000E+0,136.428982E-3,0.000000E+0,465.891662E-3,0.000000E+0,-98.393742E-3,0.000000E+0,206.208246E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.002783E+0,3.124188E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.014786E+0,3.042198E+0,0.000000E+0,243.620812E+0,12.680891E-3,3.983010E-3,90.271425E+0,73.755611E+0,75.313596E+0,106.513355E+0,80.643792E+0,3.977367E-3,3.975550E-3,67.431365E+0,5.396833E+0,2.129788E+0,75.014989E+0,76.721680E+0,0.000000E+0,75.602292E+0,81.418267E+0,0.000000E+0,74.029670E+0,1.072640E+0,1.004165E+0,2.541295E+0,60.000000E+0,45.000000E+0,72.900000E+0,10.863193E-3,67.795546E+0,30.818060E+0,0.000000E+0,1.306297E+0,1.312074E+0,1.000041E+0,60.000000E+0,1.000000E+0,1.327050E+0,658.418446E-3,2.031663E+0,60.000000E+0,1.870076E+0,0.000000E+0,72.876418E+0,1.042442E+0,1.042480E+0,1.005537E+0,50.000000E+0,1.000000E+0,85.764142E+0,2.454527E+0,2.280076E+0,1.225651E+0,27.000000E+0,0.000000E+0,1.313916E+0,1.300614E+0,1.002874E+0,60.000000E+0,3.988719E-3,48.067532E+0,9.248834E-3,24.439088E+0,2.344421E+0,30.914824E+0,0.000000E+0,-11.690406E-3,0.000000E+0,48.385594E-3,0.000000E+0,25.032895E-3,0.000000E+0,19.041720E-3,0.000000E+0,14.016864E-3,2.021124E+0,2.013362E+0,2.018580E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984192E+0,5.778445E+0,0.000000E+0,82.404777E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.675965E+0,0.000000E+0,25.258370E-3,10.000000E+0,9.702121E+0,0.000000E+0,42.458840E-3,996.812585E-3,3.049086E+0,998.373508E-3,3.043502E+0,997.166609E-3,3.038030E+0,997.585001E-3,3.036550E+0,27.586273E-3,9.073101E+0,1.000000E+0,1.000000E+0,72.455614E+0,72.577893E+0,2.531748E+0,72.041767E+0,72.037275E+0,2.558929E+0,72.080371E+0,72.193189E+0,2.581260E+0,72.473209E+0,72.308817E+0,2.574695E+0
 10/20/2017,17:14:37.781,761.880850E-6,72.803411E+0,3.979327E-3,997.734498E-3,1.001608E+0,0.000000E+0,1.005129E+0,3.081001E+0,0.000000E+0,72.170260E+0,3.979975E-3,996.880708E-3,999.878887E-3,0.000000E+0,1.060550E+0,2.814709E+0,0.000000E+0,80.166178E+0,31.098648E+0,70.793951E+0,3.978094E-3,3.966745E-3,0.000000E+0,1.027175E+0,1.000000E+0,44.000000E+0,97.531155E+0,24.201286E+0,8.990594E-3,12.873417E-3,1.000000E+0,2.659744E+0,1.000000E+0,20.000000E+0,6.785721E-3,42.413167E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.989422E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.956387E+0,0.000000E+0,-135.304374E-3,0.000000E+0,138.006207E-3,0.000000E+0,135.495522E-3,0.000000E+0,471.691763E-3,0.000000E+0,-93.238096E-3,0.000000E+0,205.048226E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.012910E+0,3.125685E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.010600E+0,3.042922E+0,0.000000E+0,243.587370E+0,12.635937E-3,3.979378E-3,90.272410E+0,73.757998E+0,75.314860E+0,106.523100E+0,80.645057E+0,3.976588E-3,3.979637E-3,67.428934E+0,5.392967E+0,2.127757E+0,75.000616E+0,76.725520E+0,0.000000E+0,75.598453E+0,81.418314E+0,0.000000E+0,74.029764E+0,1.066698E+0,1.010264E+0,2.540338E+0,60.000000E+0,45.000000E+0,72.900000E+0,10.863452E-3,67.794237E+0,30.814436E+0,0.000000E+0,1.302561E+0,1.307012E+0,1.007793E+0,60.000000E+0,1.000000E+0,1.335506E+0,655.127060E-3,2.022237E+0,60.000000E+0,1.869673E+0,0.000000E+0,72.876792E+0,1.041612E+0,1.047956E+0,1.011639E+0,50.000000E+0,1.000000E+0,85.866258E+0,2.445921E+0,2.272680E+0,1.215127E+0,27.000000E+0,0.000000E+0,1.311792E+0,1.302643E+0,1.001118E+0,60.000000E+0,3.987421E-3,48.067812E+0,9.296241E-3,24.440294E+0,2.330567E+0,30.913755E+0,0.000000E+0,-27.356818E-3,0.000000E+0,41.041573E-3,0.000000E+0,24.388683E-3,0.000000E+0,18.397508E-3,0.000000E+0,13.920232E-3,2.020899E+0,2.013490E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992309E+0,5.778155E+0,0.000000E+0,82.533719E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.676094E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.700897E+0,0.000000E+0,44.745794E-3,996.603389E-3,3.049054E+0,996.474654E-3,3.040686E+0,998.502244E-3,3.037081E+0,999.886155E-3,3.034152E+0,30.485937E-3,9.020260E+0,1.000000E+0,1.000000E+0,72.456643E+0,72.575787E+0,2.532211E+0,72.042609E+0,72.039802E+0,2.554570E+0,72.075738E+0,72.192066E+0,2.580174E+0,72.472975E+0,72.312233E+0,2.567767E+0
 10/20/2017,17:14:47.781,278.825630E-6,72.803411E+0,3.980299E-3,998.362759E-3,1.009177E+0,0.000000E+0,999.476202E-3,3.080839E+0,0.000000E+0,72.170354E+0,3.979002E-3,997.863372E-3,998.873945E-3,0.000000E+0,1.058953E+0,2.802353E+0,0.000000E+0,80.169551E+0,31.093956E+0,70.783846E+0,3.970507E-3,3.964800E-3,0.000000E+0,1.023750E+0,1.000000E+0,44.000000E+0,97.553012E+0,24.198363E+0,8.993772E-3,12.875557E-3,1.000000E+0,2.665031E+0,1.000000E+0,20.000000E+0,6.796425E-3,42.413120E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.945603E+0,0.000000E+0,-136.785034E-3,0.000000E+0,136.396794E-3,0.000000E+0,139.679997E-3,0.000000E+0,469.565059E-3,0.000000E+0,-93.721438E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,999.044894E-3,3.125073E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.008171E+0,3.043212E+0,0.000000E+0,243.553881E+0,13.943774E-3,3.980675E-3,90.273021E+0,73.758232E+0,75.317154E+0,106.533787E+0,80.648385E+0,3.978210E-3,3.982102E-3,67.428046E+0,5.386201E+0,2.129820E+0,74.987461E+0,76.724068E+0,0.000000E+0,75.600419E+0,81.420751E+0,0.000000E+0,74.031824E+0,1.059174E+0,1.006224E+0,2.537500E+0,60.000000E+0,45.000000E+0,72.900000E+0,10.853076E-3,67.790871E+0,30.814529E+0,0.000000E+0,1.304557E+0,1.315555E+0,1.002742E+0,60.000000E+0,1.000000E+0,1.331501E+0,653.976673E-3,2.026407E+0,60.000000E+0,1.885871E+0,0.000000E+0,72.875856E+0,1.041947E+0,1.042751E+0,1.003652E+0,50.000000E+0,1.000000E+0,85.851013E+0,2.450967E+0,2.280108E+0,1.220685E+0,27.000000E+0,0.000000E+0,1.307048E+0,1.305519E+0,1.013748E+0,60.000000E+0,3.990211E-3,48.065389E+0,9.262193E-3,24.441779E+0,2.369229E+0,30.914917E+0,0.000000E+0,-35.125553E-3,0.000000E+0,43.779475E-3,0.000000E+0,22.842573E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.113495E-3,2.020706E+0,2.013555E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990815E+0,5.778284E+0,0.000000E+0,83.726429E-3,0.000000E+0,41.240149E-3,9.500000E+0,9.675869E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.700671E+0,0.000000E+0,41.943470E-3,997.311437E-3,3.049231E+0,997.601093E-3,3.041104E+0,998.872360E-3,3.037033E+0,998.132128E-3,3.036292E+0,33.707786E-3,8.969030E+0,1.000000E+0,1.000000E+0,72.455754E+0,72.577518E+0,2.532962E+0,72.041720E+0,72.039100E+0,2.550611E+0,72.079669E+0,72.194078E+0,2.577586E+0,72.474566E+0,72.309660E+0,2.567017E+0
 10/20/2017,17:14:57.781,-1.009322E-3,72.803692E+0,3.982893E-3,998.475523E-3,991.516708E-3,0.000000E+0,994.941014E-3,3.080920E+0,0.000000E+0,72.171243E+0,3.978678E-3,997.202893E-3,1.018686E+0,0.000000E+0,1.050105E+0,2.810328E+0,0.000000E+0,80.171145E+0,31.110959E+0,70.778794E+0,3.972517E-3,3.966032E-3,0.000000E+0,1.026840E+0,1.000000E+0,44.000000E+0,97.630664E+0,24.197110E+0,8.982228E-3,12.854350E-3,1.000000E+0,2.657668E+0,1.000000E+0,20.000000E+0,6.758736E-3,42.404462E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.987166E+0,10.000000E+0,8.940775E+0,0.000000E+0,-144.188336E-3,0.000000E+0,138.778725E-3,0.000000E+0,135.817405E-3,0.000000E+0,478.587439E-3,0.000000E+0,-99.038198E-3,0.000000E+0,205.531568E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,996.121820E-3,3.124108E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.003872E+0,3.042890E+0,0.000000E+0,243.557838E+0,12.342273E-3,3.980545E-3,90.281189E+0,73.757156E+0,75.318418E+0,106.544616E+0,80.648338E+0,3.977626E-3,3.980026E-3,67.422015E+0,5.398122E+0,2.130432E+0,74.985401E+0,76.725380E+0,0.000000E+0,75.601730E+0,81.420002E+0,0.000000E+0,74.033181E+0,1.056539E+0,1.006129E+0,2.541295E+0,60.000000E+0,46.000000E+0,73.000000E+0,10.861247E-3,67.790356E+0,30.811835E+0,0.000000E+0,1.310527E+0,1.311340E+0,1.006914E+0,60.000000E+0,1.000000E+0,1.331118E+0,657.747387E-3,1.994869E+0,60.000000E+0,1.878924E+0,0.000000E+0,72.874780E+0,1.041325E+0,1.045386E+0,1.008780E+0,50.000000E+0,1.000000E+0,85.811518E+0,2.454703E+0,2.283734E+0,1.221084E+0,27.000000E+0,0.000000E+0,1.311073E+0,1.304704E+0,1.002906E+0,60.000000E+0,3.987681E-3,48.062313E+0,9.263296E-3,24.443496E+0,2.363752E+0,30.912362E+0,0.000000E+0,11.067799E-3,0.000000E+0,42.201155E-3,0.000000E+0,20.201302E-3,0.000000E+0,16.464871E-3,0.000000E+0,15.144235E-3,2.020706E+0,2.013716E+0,2.018386E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987276E+0,5.776930E+0,0.000000E+0,83.855371E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.676770E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.701509E+0,0.000000E+0,41.621364E-3,996.362010E-3,3.048555E+0,997.955116E-3,3.042198E+0,999.435579E-3,3.037338E+0,998.486152E-3,3.033798E+0,27.908458E-3,9.090823E+0,1.000000E+0,1.000000E+0,72.456690E+0,72.579765E+0,2.527017E+0,72.044668E+0,72.040503E+0,2.555161E+0,72.079294E+0,72.189539E+0,2.579966E+0,72.472694E+0,72.311297E+0,2.571534E+0
