date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:15:07.781,1.889010E-3,72.803926E+0,3.976214E-3,998.298322E-3,1.003333E+0,0.000000E+0,994.541790E-3,3.082740E+0,0.000000E+0,72.170401E+0,3.972128E-3,996.896818E-3,991.966958E-3,0.000000E+0,1.053459E+0,2.795845E+0,0.000000E+0,80.169879E+0,31.113328E+0,70.774209E+0,3.974333E-3,3.970961E-3,0.000000E+0,1.026362E+0,1.000000E+0,44.000000E+0,97.694215E+0,24.193676E+0,9.008947E-3,12.853118E-3,1.000000E+0,2.658498E+0,1.000000E+0,20.000000E+0,6.739600E-3,42.409024E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.986972E+0,10.000000E+0,8.942030E+0,0.000000E+0,-148.984388E-3,0.000000E+0,139.325926E-3,0.000000E+0,138.778725E-3,0.000000E+0,477.910761E-3,0.000000E+0,-114.021794E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,684.263540E-3,3.124929E+0,0.000000E+0,998.502244E-3,0.000000E+0,985.015261E-3,3.042134E+0,0.000000E+0,243.557018E+0,12.343830E-3,3.982037E-3,90.281611E+0,73.754815E+0,75.320010E+0,106.553514E+0,80.650681E+0,3.976394E-3,3.978794E-3,67.417573E+0,5.420031E+0,2.126145E+0,74.982826E+0,76.721118E+0,0.000000E+0,75.597891E+0,81.415830E+0,0.000000E+0,74.033321E+0,1.057322E+0,1.006991E+0,2.540386E+0,60.000000E+0,46.000000E+0,73.000000E+0,10.843931E-3,67.788673E+0,30.813368E+0,0.000000E+0,1.306313E+0,1.309503E+0,1.006754E+0,60.000000E+0,1.000000E+0,1.334820E+0,658.178782E-3,2.011245E+0,60.000000E+0,1.888691E+0,0.000000E+0,72.872861E+0,1.042059E+0,1.043677E+0,1.006096E+0,50.000000E+0,1.000000E+0,85.751196E+0,2.460147E+0,2.287871E+0,1.222281E+0,27.000000E+0,0.000000E+0,1.312127E+0,1.302595E+0,1.009852E+0,60.000000E+0,3.988135E-3,48.060077E+0,9.257978E-3,24.442382E+0,2.415301E+0,30.915892E+0,0.000000E+0,30.957051E-3,0.000000E+0,44.584741E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.661076E-3,0.000000E+0,16.851398E-3,2.020931E+0,2.013490E+0,2.018676E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981935E+0,5.776415E+0,0.000000E+0,82.727131E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.675611E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.701219E+0,0.000000E+0,42.040102E-3,997.086149E-3,3.049392E+0,998.260864E-3,3.042182E+0,996.780401E-3,3.038610E+0,1.000659E+0,3.036711E+0,28.552828E-3,9.122399E+0,1.000000E+0,1.000000E+0,72.453789E+0,72.577097E+0,2.529415E+0,72.045557E+0,72.039006E+0,2.547338E+0,72.079716E+0,72.188042E+0,2.579407E+0,72.476579E+0,72.308396E+0,2.573067E+0
 10/20/2017,17:15:17.781,761.880850E-6,72.804394E+0,3.982569E-3,998.427196E-3,1.012083E+0,0.000000E+0,993.407993E-3,3.081194E+0,0.000000E+0,72.171102E+0,3.981077E-3,997.960028E-3,1.018941E+0,0.000000E+0,1.050137E+0,2.781202E+0,0.000000E+0,80.175878E+0,31.107381E+0,70.774209E+0,3.970831E-3,3.967718E-3,0.000000E+0,1.027461E+0,1.000000E+0,44.000000E+0,97.701689E+0,24.192284E+0,8.991372E-3,12.844558E-3,1.000000E+0,2.662459E+0,1.000000E+0,20.000000E+0,6.786435E-3,42.432065E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.939005E+0,0.000000E+0,-147.117469E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.907479E-3,0.000000E+0,480.778588E-3,0.000000E+0,-107.867241E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,564.864877E-3,3.125315E+0,0.000000E+0,998.003392E-3,0.000000E+0,994.923012E-3,3.042488E+0,0.000000E+0,243.549779E+0,12.343311E-3,3.979378E-3,90.285132E+0,73.759824E+0,75.321368E+0,106.563306E+0,80.650915E+0,3.976069E-3,3.978599E-3,67.418508E+0,5.413587E+0,2.131432E+0,74.983388E+0,76.720509E+0,0.000000E+0,75.598593E+0,81.407815E+0,0.000000E+0,74.031262E+0,1.051938E+0,1.004612E+0,2.535827E+0,60.000000E+0,46.000000E+0,73.000000E+0,10.837511E-3,67.792040E+0,30.809977E+0,0.000000E+0,1.304317E+0,1.312170E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.328981E+0,652.171204E-3,2.006388E+0,60.000000E+0,1.886838E+0,0.000000E+0,72.872019E+0,1.039888E+0,1.043390E+0,1.003412E+0,50.000000E+0,1.000000E+0,85.724788E+0,2.460722E+0,2.283910E+0,1.228845E+0,27.000000E+0,0.000000E+0,1.313245E+0,1.299256E+0,998.834302E-3,60.000000E+0,3.990989E-3,48.058306E+0,9.216214E-3,24.438206E+0,2.423678E+0,30.915242E+0,0.000000E+0,45.269576E-3,0.000000E+0,44.584741E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.403391E-3,0.000000E+0,17.978770E-3,2.020770E+0,2.013426E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979319E+0,5.777833E+0,0.000000E+0,83.694194E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.675707E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.693392E+0,0.000000E+0,43.425158E-3,996.394194E-3,3.049182E+0,997.021781E-3,3.042424E+0,996.699941E-3,3.037290E+0,998.293048E-3,3.033814E+0,33.707786E-3,9.165574E+0,1.000000E+0,1.000000E+0,72.454397E+0,72.580747E+0,2.535279E+0,72.042937E+0,72.037041E+0,2.553884E+0,72.079294E+0,72.190381E+0,2.573561E+0,72.471805E+0,72.308958E+0,2.567129E+0
 10/20/2017,17:15:27.781,117.807224E-6,72.804441E+0,3.979132E-3,998.153338E-3,996.562543E-3,0.000000E+0,1.002462E+0,3.081822E+0,0.000000E+0,72.168435E+0,3.980299E-3,996.912927E-3,1.005669E+0,0.000000E+0,1.059688E+0,2.784730E+0,0.000000E+0,80.173909E+0,31.104780E+0,70.770279E+0,3.976408E-3,3.968042E-3,0.000000E+0,1.025725E+0,1.000000E+0,44.000000E+0,97.643872E+0,24.193027E+0,8.981320E-3,12.849292E-3,1.000000E+0,2.649889E+0,1.000000E+0,20.000000E+0,6.833010E-3,42.464231E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.939391E+0,0.000000E+0,-144.767725E-3,0.000000E+0,134.529874E-3,0.000000E+0,134.851757E-3,0.000000E+0,475.751834E-3,0.000000E+0,-97.588172E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,987.128978E-3,3.124768E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.001890E+0,3.042021E+0,0.000000E+0,243.561554E+0,10.675131E-3,3.981843E-3,90.288747E+0,73.757951E+0,75.322866E+0,106.574088E+0,80.654664E+0,3.978275E-3,3.979313E-3,67.414113E+0,5.399411E+0,2.129820E+0,74.976131E+0,76.717465E+0,0.000000E+0,75.597891E+0,81.403550E+0,0.000000E+0,74.031636E+0,1.062832E+0,1.012132E+0,2.540960E+0,60.000000E+0,46.000000E+0,73.000000E+0,10.841791E-3,67.791572E+0,30.808908E+0,0.000000E+0,1.311262E+0,1.315763E+0,1.003174E+0,60.000000E+0,1.000000E+0,1.330847E+0,654.392090E-3,1.992824E+0,60.000000E+0,1.866869E+0,0.000000E+0,72.870802E+0,1.042889E+0,1.045753E+0,1.008284E+0,50.000000E+0,1.000000E+0,85.727556E+0,2.462223E+0,2.283239E+0,1.216293E+0,27.000000E+0,0.000000E+0,1.312159E+0,1.302931E+0,1.000415E+0,60.000000E+0,3.988654E-3,48.057141E+0,9.207070E-3,24.435654E+0,2.424645E+0,30.914406E+0,0.000000E+0,1.074819E-3,0.000000E+0,49.996124E-3,0.000000E+0,20.909936E-3,0.000000E+0,17.205715E-3,0.000000E+0,14.918761E-3,2.020834E+0,2.013523E+0,2.018515E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979091E+0,5.768549E+0,0.000000E+0,79.858179E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.675289E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.701509E+0,0.000000E+0,42.168944E-3,996.876953E-3,3.050116E+0,998.067760E-3,3.042295E+0,997.472357E-3,3.037451E+0,998.180404E-3,3.034040E+0,21.786944E-3,9.197472E+0,1.000000E+0,1.000000E+0,72.455801E+0,72.579484E+0,2.532307E+0,72.042890E+0,72.038445E+0,2.549190E+0,72.077376E+0,72.191083E+0,2.576340E+0,72.471431E+0,72.309098E+0,2.565101E+0
 10/20/2017,17:15:37.781,600.862443E-6,72.803505E+0,3.984385E-3,998.217775E-3,1.003461E+0,0.000000E+0,997.703646E-3,3.081162E+0,0.000000E+0,72.168716E+0,3.979716E-3,997.605624E-3,995.843165E-3,0.000000E+0,1.053124E+0,2.808411E+0,0.000000E+0,80.174472E+0,31.094467E+0,70.767660E+0,3.974074E-3,3.965383E-3,0.000000E+0,1.025454E+0,1.000000E+0,44.000000E+0,97.617831E+0,24.196785E+0,8.976132E-3,12.871861E-3,1.000000E+0,2.656486E+0,1.000000E+0,20.000000E+0,6.782997E-3,42.460739E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.946215E+0,0.000000E+0,-133.952467E-3,0.000000E+0,137.104936E-3,0.000000E+0,137.233689E-3,0.000000E+0,472.013991E-3,0.000000E+0,-94.913681E-3,0.000000E+0,205.402677E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.025448E+0,3.123834E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.000276E+0,3.042070E+0,0.000000E+0,243.572749E+0,10.653205E-3,3.980351E-3,90.292972E+0,73.758326E+0,75.323334E+0,106.580208E+0,80.656211E+0,3.977302E-3,3.977367E-3,67.413178E+0,5.394255E+0,2.126774E+0,74.981000E+0,76.716107E+0,0.000000E+0,75.597142E+0,81.396238E+0,0.000000E+0,74.027985E+0,1.060692E+0,1.010168E+0,2.535109E+0,60.000000E+0,46.000000E+0,73.000000E+0,10.833620E-3,67.788486E+0,30.807282E+0,0.000000E+0,1.306265E+0,1.316098E+0,1.008160E+0,60.000000E+0,1.000000E+0,1.330337E+0,660.463579E-3,2.007650E+0,60.000000E+0,1.879972E+0,0.000000E+0,72.872299E+0,1.044997E+0,1.046758E+0,1.003364E+0,50.000000E+0,1.000000E+0,85.731214E+0,2.462175E+0,2.284437E+0,1.219535E+0,27.000000E+0,0.000000E+0,1.308645E+0,1.302148E+0,1.007904E+0,60.000000E+0,3.989043E-3,48.053880E+0,9.233205E-3,24.433984E+0,2.371484E+0,30.912919E+0,0.000000E+0,-32.256601E-3,0.000000E+0,42.813157E-3,0.000000E+0,23.969945E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.757708E-3,2.020931E+0,2.013555E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978942E+0,5.737087E+0,0.000000E+0,85.821731E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.676835E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.681957E+0,0.000000E+0,42.974210E-3,995.766606E-3,3.049842E+0,997.343621E-3,3.040879E+0,999.001096E-3,3.036743E+0,998.180404E-3,3.036453E+0,31.130307E-3,9.045392E+0,1.000000E+0,1.000000E+0,72.453274E+0,72.578688E+0,2.525979E+0,72.042469E+0,72.037930E+0,2.553756E+0,72.077937E+0,72.189446E+0,2.577251E+0,72.472741E+0,72.307881E+0,2.573195E+0
 10/20/2017,17:15:47.781,1.244936E-3,72.803926E+0,3.982245E-3,997.943918E-3,1.010774E+0,0.000000E+0,992.689389E-3,3.082289E+0,0.000000E+0,72.167640E+0,3.983736E-3,997.460641E-3,981.917533E-3,0.000000E+0,1.048476E+0,2.791608E+0,0.000000E+0,80.176768E+0,31.087731E+0,70.769671E+0,3.975500E-3,3.964670E-3,0.000000E+0,1.023734E+0,1.000000E+0,44.000000E+0,97.576420E+0,24.191681E+0,8.977818E-3,12.852016E-3,1.000000E+0,2.657732E+0,1.000000E+0,20.000000E+0,6.798371E-3,42.461158E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.956226E+0,0.000000E+0,-135.046868E-3,0.000000E+0,136.332417E-3,0.000000E+0,136.525547E-3,0.000000E+0,464.216077E-3,0.000000E+0,-101.841580E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.006520E+0,3.125138E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.000356E+0,3.042070E+0,0.000000E+0,243.575307E+0,12.124182E-3,3.976653E-3,90.296727E+0,73.756547E+0,75.322304E+0,106.593108E+0,80.657382E+0,3.975615E-3,3.978794E-3,67.411775E+0,5.395866E+0,2.127886E+0,74.951365E+0,76.716248E+0,0.000000E+0,75.595971E+0,81.388739E+0,0.000000E+0,74.030934E+0,1.049574E+0,1.008077E+0,2.539700E+0,60.000000E+0,46.000000E+0,73.000000E+0,10.837446E-3,67.791712E+0,30.805564E+0,0.000000E+0,1.311613E+0,1.313447E+0,1.002646E+0,60.000000E+0,1.000000E+0,1.327991E+0,655.494545E-3,2.040274E+0,60.000000E+0,1.880246E+0,0.000000E+0,72.870147E+0,1.043304E+0,1.044603E+0,999.945346E-3,50.000000E+0,1.000000E+0,85.735670E+0,2.464554E+0,2.283782E+0,1.226274E+0,27.000000E+0,0.000000E+0,1.308278E+0,1.304049E+0,1.008399E+0,60.000000E+0,3.989627E-3,48.051923E+0,9.250390E-3,24.433566E+0,2.314457E+0,30.914359E+0,0.000000E+0,-5.726853E-3,0.000000E+0,49.351912E-3,0.000000E+0,25.129527E-3,0.000000E+0,19.234984E-3,0.000000E+0,14.403391E-3,2.020834E+0,2.013458E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978866E+0,5.738569E+0,0.000000E+0,83.404075E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.675031E+0,0.000000E+0,25.870371E-3,10.000000E+0,9.663532E+0,0.000000E+0,41.009362E-3,996.812585E-3,3.049472E+0,998.003392E-3,3.043325E+0,998.405692E-3,3.036035E+0,997.070057E-3,3.033154E+0,28.552828E-3,9.042170E+0,1.000000E+0,1.000000E+0,72.453508E+0,72.576816E+0,2.528727E+0,72.043030E+0,72.038538E+0,2.555448E+0,72.078359E+0,72.186544E+0,2.576404E+0,72.472882E+0,72.310362E+0,2.569316E+0
 10/20/2017,17:15:57.781,600.862443E-6,72.803271E+0,3.983607E-3,998.475523E-3,1.004355E+0,0.000000E+0,985.215911E-3,3.082418E+0,0.000000E+0,72.164692E+0,3.974722E-3,997.041801E-3,991.169385E-3,0.000000E+0,1.044931E+0,2.798084E+0,0.000000E+0,80.177471E+0,31.095256E+0,70.773180E+0,3.974981E-3,3.972323E-3,0.000000E+0,1.026856E+0,1.000000E+0,44.000000E+0,97.576561E+0,24.188201E+0,8.953499E-3,12.871601E-3,1.000000E+0,2.664791E+0,1.000000E+0,20.000000E+0,6.790132E-3,42.465394E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.956612E+0,0.000000E+0,-138.265695E-3,0.000000E+0,138.328090E-3,0.000000E+0,136.783053E-3,0.000000E+0,456.869282E-3,0.000000E+0,-99.779322E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.010865E+0,3.124446E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.008618E+0,3.042182E+0,0.000000E+0,243.578781E+0,12.595588E-3,3.980805E-3,90.299121E+0,73.756266E+0,75.323990E+0,106.603042E+0,80.657945E+0,3.974513E-3,3.983594E-3,67.407193E+0,5.390711E+0,2.129643E+0,74.952535E+0,76.711939E+0,0.000000E+0,75.595831E+0,81.391973E+0,0.000000E+0,74.028687E+0,1.040342E+0,1.006177E+0,2.534424E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.836084E-3,67.789468E+0,30.802684E+0,0.000000E+0,1.302609E+0,1.314198E+0,1.001879E+0,60.000000E+0,1.000000E+0,1.333065E+0,655.222926E-3,2.032638E+0,60.000000E+0,1.879940E+0,0.000000E+0,72.868041E+0,1.043751E+0,1.040165E+0,1.007390E+0,50.000000E+0,1.000000E+0,85.714985E+0,2.457848E+0,2.278878E+0,1.228158E+0,27.000000E+0,0.000000E+0,1.310131E+0,1.298330E+0,1.006132E+0,60.000000E+0,3.985994E-3,48.050851E+0,9.252790E-3,24.433891E+0,2.383083E+0,30.914174E+0,0.000000E+0,2.138588E-3,0.000000E+0,40.043043E-3,0.000000E+0,25.065106E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.886550E-3,2.020673E+0,2.013394E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976701E+0,5.737892E+0,0.000000E+0,81.373243E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.674516E+0,0.000000E+0,25.193948E-3,10.000000E+0,9.663306E+0,0.000000E+0,45.003479E-3,996.490746E-3,3.049054E+0,999.162016E-3,3.041506E+0,998.888452E-3,3.039447E+0,996.571205E-3,3.033814E+0,33.385602E-3,9.007694E+0,1.000000E+0,1.000000E+0,72.454772E+0,72.578408E+0,2.530373E+0,72.039193E+0,72.035356E+0,2.551760E+0,72.078827E+0,72.184392E+0,2.581308E+0,72.472320E+0,72.306946E+0,2.569332E+0
 10/20/2017,17:16:07.781,600.862443E-6,72.805845E+0,3.982569E-3,997.782826E-3,1.007868E+0,0.000000E+0,996.889229E-3,3.080888E+0,0.000000E+0,72.169418E+0,3.976862E-3,998.040574E-3,972.809244E-3,0.000000E+0,1.056797E+0,2.809989E+0,0.000000E+0,80.178174E+0,31.094188E+0,70.776127E+0,3.972452E-3,3.969015E-3,0.000000E+0,1.024578E+0,1.000000E+0,44.000000E+0,97.597149E+0,24.184304E+0,8.954536E-3,12.874909E-3,1.000000E+0,2.657268E+0,1.000000E+0,20.000000E+0,6.788057E-3,42.468606E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.990099E+0,10.000000E+0,8.949691E+0,0.000000E+0,-134.885927E-3,0.000000E+0,140.195009E-3,0.000000E+0,136.428982E-3,0.000000E+0,466.568340E-3,0.000000E+0,-100.294886E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000868E+0,0.000000E+0,1.005706E+0,3.123384E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.014291E+0,3.042440E+0,0.000000E+0,243.569226E+0,12.596885E-3,3.981259E-3,90.303252E+0,73.755237E+0,75.325909E+0,106.611893E+0,80.660757E+0,3.978988E-3,3.980416E-3,67.407848E+0,5.399088E+0,2.125968E+0,74.950569E+0,76.714936E+0,0.000000E+0,75.594941E+0,81.394973E+0,0.000000E+0,74.032338E+0,1.059558E+0,1.005825E+0,2.538680E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.839586E-3,67.786055E+0,30.800779E+0,0.000000E+0,1.299927E+0,1.314406E+0,1.005044E+0,60.000000E+0,1.000000E+0,1.329890E+0,652.458801E-3,2.022668E+0,60.000000E+0,1.889352E+0,0.000000E+0,72.867760E+0,1.041117E+0,1.040165E+0,1.014690E+0,50.000000E+0,1.000000E+0,85.726805E+0,2.455725E+0,2.279485E+0,1.231272E+0,27.000000E+0,0.000000E+0,1.309668E+0,1.304049E+0,1.000878E+0,60.000000E+0,3.989627E-3,48.047170E+0,9.276785E-3,24.435886E+0,2.340232E+0,30.916403E+0,0.000000E+0,-4.372966E-3,0.000000E+0,45.390006E-3,0.000000E+0,26.063635E-3,0.000000E+0,22.423835E-3,0.000000E+0,18.268665E-3,2.020899E+0,2.013555E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977211E+0,5.739407E+0,0.000000E+0,84.467844E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.792024E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.661695E+0,0.000000E+0,44.520319E-3,996.555113E-3,3.048957E+0,997.810289E-3,3.040927E+0,996.796493E-3,3.039157E+0,998.647072E-3,3.036759E+0,25.008794E-3,8.972252E+0,1.000000E+0,1.000000E+0,72.459124E+0,72.579343E+0,2.521568E+0,72.040035E+0,72.038211E+0,2.552638E+0,72.077984E+0,72.186732E+0,2.576804E+0,72.469934E+0,72.306946E+0,2.572333E+0
 10/20/2017,17:16:17.781,1.083918E-3,72.805611E+0,3.976992E-3,998.024464E-3,994.502693E-3,0.000000E+0,999.412326E-3,3.081758E+0,0.000000E+0,72.166517E+0,3.979845E-3,997.766717E-3,1.021094E+0,0.000000E+0,1.054848E+0,2.791641E+0,0.000000E+0,80.180189E+0,31.096000E+0,70.780525E+0,3.972193E-3,3.972323E-3,0.000000E+0,1.024642E+0,1.000000E+0,44.000000E+0,97.576091E+0,24.188619E+0,8.975289E-3,12.867580E-3,1.000000E+0,2.655767E+0,1.000000E+0,20.000000E+0,6.784100E-3,42.456550E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.984329E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.938168E+0,0.000000E+0,-124.489116E-3,0.000000E+0,135.431146E-3,0.000000E+0,137.362442E-3,0.000000E+0,451.004736E-3,0.000000E+0,-114.956255E-3,0.000000E+0,208.914960E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.018820E+0,3.123609E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.008251E+0,3.042327E+0,0.000000E+0,243.577188E+0,13.074650E-3,3.981908E-3,90.306820E+0,73.755143E+0,75.329702E+0,106.622015E+0,80.662678E+0,3.975810E-3,3.981259E-3,67.408596E+0,5.409076E+0,2.128611E+0,74.999446E+0,76.715732E+0,0.000000E+0,75.596720E+0,81.391551E+0,0.000000E+0,74.030092E+0,1.059270E+0,1.006624E+0,2.539892E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.855994E-3,67.787551E+0,30.798503E+0,0.000000E+0,1.302370E+0,1.308114E+0,987.847261E-3,60.000000E+0,1.000000E+0,1.331773E+0,655.766164E-3,2.018626E+0,60.000000E+0,1.876894E+0,0.000000E+0,72.865560E+0,1.042714E+0,1.042336E+0,992.788480E-3,50.000000E+0,1.000000E+0,85.742050E+0,2.458263E+0,2.280907E+0,1.226338E+0,27.000000E+0,0.000000E+0,1.310929E+0,1.306749E+0,984.255469E-3,60.000000E+0,3.987097E-3,48.045539E+0,9.250974E-3,24.434865E+0,2.306403E+0,30.915149E+0,0.000000E+0,6.329192E-3,0.000000E+0,43.554001E-3,0.000000E+0,22.069518E-3,0.000000E+0,25.193948E-3,0.000000E+0,21.811833E-3,2.020899E+0,2.013941E+0,2.018612E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978026E+0,5.738086E+0,0.000000E+0,83.146191E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.791283E+0,0.000000E+0,23.357943E-3,10.000000E+0,9.659892E+0,0.000000E+0,45.454427E-3,995.975802E-3,3.050309E+0,996.506838E-3,3.043148E+0,999.306843E-3,3.037451E+0,996.748217E-3,3.033251E+0,36.607451E-3,8.972252E+0,1.000000E+0,1.000000E+0,72.459638E+0,72.578501E+0,2.530070E+0,72.039193E+0,72.038679E+0,2.549876E+0,72.076019E+0,72.187153E+0,2.576804E+0,72.473537E+0,72.305074E+0,2.570529E+0
 10/20/2017,17:16:27.781,600.862443E-6,72.801773E+0,3.982310E-3,998.797708E-3,1.015405E+0,0.000000E+0,998.326436E-3,3.082032E+0,0.000000E+0,72.169605E+0,3.980494E-3,997.138456E-3,1.018494E+0,0.000000E+0,1.058059E+0,2.783731E+0,0.000000E+0,80.179439E+0,31.087312E+0,70.786700E+0,3.976732E-3,3.967459E-3,0.000000E+0,1.018621E+0,1.000000E+0,44.000000E+0,97.566032E+0,24.184582E+0,8.992994E-3,12.855907E-3,1.000000E+0,2.654010E+0,1.000000E+0,20.000000E+0,6.787667E-3,42.452454E+0,0.000000E+0,1.990063E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.926225E+0,0.000000E+0,-137.460988E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.493358E-3,0.000000E+0,465.859439E-3,0.000000E+0,-122.399718E-3,0.000000E+0,209.817198E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000449E+0,0.000000E+0,1.015609E+0,3.122611E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.003009E+0,3.042263E+0,0.000000E+0,243.582207E+0,12.036997E-3,3.980999E-3,90.312500E+0,73.757811E+0,75.330404E+0,106.630584E+0,80.665349E+0,3.977107E-3,3.980870E-3,67.407988E+0,5.387167E+0,2.130835E+0,75.007264E+0,76.716341E+0,0.000000E+0,75.595316E+0,81.389911E+0,0.000000E+0,74.029998E+0,1.054239E+0,1.004772E+0,2.538409E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.846850E-3,67.786195E+0,30.796227E+0,0.000000E+0,1.305419E+0,1.313288E+0,1.007505E+0,60.000000E+0,1.000000E+0,1.329619E+0,657.395879E-3,2.020943E+0,60.000000E+0,1.873864E+0,0.000000E+0,72.868555E+0,1.040878E+0,1.041762E+0,1.008061E+0,50.000000E+0,1.000000E+0,85.772679E+0,2.456411E+0,2.279693E+0,1.224054E+0,27.000000E+0,0.000000E+0,1.305260E+0,1.304832E+0,1.002156E+0,60.000000E+0,3.990989E-3,48.043396E+0,9.248445E-3,24.429251E+0,2.358597E+0,30.913616E+0,0.000000E+0,38.629080E-3,0.000000E+0,45.422217E-3,0.000000E+0,15.273078E-3,0.000000E+0,22.230571E-3,0.000000E+0,24.420893E-3,2.020867E+0,2.013362E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980149E+0,5.740020E+0,0.000000E+0,88.626213E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.792636E+0,0.000000E+0,17.463400E-3,10.000000E+0,9.660697E+0,0.000000E+0,40.171886E-3,996.651665E-3,3.049569E+0,997.118333E-3,3.042375E+0,996.941321E-3,3.037564E+0,998.260864E-3,3.035520E+0,30.485937E-3,8.929399E+0,1.000000E+0,1.000000E+0,72.459170E+0,72.575647E+0,2.531572E+0,72.040503E+0,72.036386E+0,2.546795E+0,72.076253E+0,72.184813E+0,2.573370E+0,72.471384E+0,72.305869E+0,2.562547E+0
 10/20/2017,17:16:37.781,439.844037E-6,72.804394E+0,3.982050E-3,998.185557E-3,1.010023E+0,0.000000E+0,988.361798E-3,3.082499E+0,0.000000E+0,72.167031E+0,3.972647E-3,997.202893E-3,1.027076E+0,0.000000E+0,1.049259E+0,2.791850E+0,0.000000E+0,80.182297E+0,31.077371E+0,70.794279E+0,3.970182E-3,3.968302E-3,0.000000E+0,1.028608E+0,1.000000E+0,44.000000E+0,97.564528E+0,24.181798E+0,8.996366E-3,12.871990E-3,1.000000E+0,2.657811E+0,1.000000E+0,20.000000E+0,6.774888E-3,42.456783E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.980461E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.928640E+0,0.000000E+0,-157.031456E-3,0.000000E+0,139.937503E-3,0.000000E+0,138.199337E-3,0.000000E+0,470.531743E-3,0.000000E+0,-105.224973E-3,0.000000E+0,209.784975E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000964E+0,0.000000E+0,686.340035E-3,3.122692E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.002673E+0,3.042359E+0,0.000000E+0,243.591183E+0,12.489462E-3,3.977886E-3,90.315223E+0,73.756454E+0,75.331294E+0,106.643766E+0,80.663943E+0,3.978794E-3,3.979637E-3,67.408175E+0,5.403277E+0,2.130610E+0,74.970560E+0,76.718636E+0,0.000000E+0,75.595409E+0,81.393520E+0,0.000000E+0,74.030232E+0,1.055628E+0,984.190936E-3,2.537596E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.842894E-3,67.785868E+0,30.795251E+0,0.000000E+0,1.311613E+0,1.312649E+0,1.003206E+0,60.000000E+0,1.000000E+0,1.324928E+0,654.823486E-3,2.018754E+0,60.000000E+0,1.873525E+0,0.000000E+0,72.867151E+0,1.041021E+0,1.039303E+0,1.007166E+0,50.000000E+0,1.000000E+0,85.821697E+0,2.455038E+0,2.280332E+0,1.209618E+0,27.000000E+0,0.000000E+0,1.311025E+0,1.306190E+0,999.217535E-3,60.000000E+0,3.986578E-3,48.041392E+0,9.232232E-3,24.429390E+0,2.372773E+0,30.912501E+0,0.000000E+0,53.973139E-3,0.000000E+0,44.906847E-3,0.000000E+0,15.981711E-3,0.000000E+0,15.627394E-3,0.000000E+0,20.845515E-3,2.021092E+0,2.014618E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983855E+0,5.737763E+0,0.000000E+0,86.756558E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.791250E+0,0.000000E+0,13.437072E-3,10.000000E+0,9.662275E+0,0.000000E+0,43.360737E-3,996.281550E-3,3.049440E+0,997.166609E-3,3.042568E+0,997.086149E-3,3.038610E+0,999.660867E-3,3.034313E+0,27.586273E-3,8.870435E+0,1.000000E+0,1.000000E+0,72.457860E+0,72.576489E+0,2.530246E+0,72.037181E+0,72.034888E+0,2.549781E+0,72.076347E+0,72.184673E+0,2.573625E+0,72.470869E+0,72.306618E+0,2.572843E+0
 10/20/2017,17:16:47.781,600.862443E-6,72.803926E+0,3.977770E-3,997.557296E-3,1.003141E+0,0.000000E+0,995.723494E-3,3.081677E+0,0.000000E+0,72.167593E+0,3.975176E-3,997.315658E-3,989.207354E-3,0.000000E+0,1.053555E+0,2.810054E+0,0.000000E+0,80.182110E+0,31.073654E+0,70.799425E+0,3.973814E-3,3.963633E-3,0.000000E+0,1.025184E+0,1.000000E+0,44.000000E+0,97.587325E+0,24.174467E+0,8.981191E-3,12.868034E-3,1.000000E+0,2.668257E+0,1.000000E+0,20.000000E+0,6.790327E-3,42.454502E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.931376E+0,0.000000E+0,-152.621663E-3,0.000000E+0,134.240180E-3,0.000000E+0,138.875290E-3,0.000000E+0,480.778588E-3,0.000000E+0,-107.867241E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001962E+0,0.000000E+0,707.184889E-3,3.122949E+0,0.000000E+0,998.550520E-3,0.000000E+0,998.790230E-3,3.042424E+0,0.000000E+0,243.577961E+0,12.519885E-3,3.981194E-3,90.318181E+0,73.755798E+0,75.335554E+0,106.649604E+0,80.665818E+0,3.975161E-3,3.983140E-3,67.409110E+0,5.404243E+0,2.127821E+0,74.975569E+0,76.719947E+0,0.000000E+0,75.596346E+0,81.405472E+0,0.000000E+0,74.030560E+0,1.059462E+0,971.114497E-3,2.531235E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.846720E-3,67.786896E+0,30.791674E+0,0.000000E+0,1.309186E+0,1.315411E+0,1.009439E+0,60.000000E+0,1.000000E+0,1.332602E+0,654.264270E-3,2.015702E+0,60.000000E+0,1.882422E+0,0.000000E+0,72.864811E+0,1.040910E+0,1.042751E+0,1.001782E+0,50.000000E+0,1.000000E+0,85.849231E+0,2.453122E+0,2.276993E+0,1.218816E+0,27.000000E+0,0.000000E+0,1.308039E+0,1.305264E+0,1.011800E+0,60.000000E+0,3.990470E-3,48.040554E+0,9.169456E-3,24.426235E+0,2.401770E+0,30.910411E+0,0.000000E+0,53.779726E-3,0.000000E+0,44.842426E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.788448E-3,0.000000E+0,17.527821E-3,2.020963E+0,2.013394E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985852E+0,5.732187E+0,0.000000E+0,81.824539E-3,0.000000E+0,51.362070E-3,9.500000E+0,9.794375E+0,0.000000E+0,16.915819E-3,10.000000E+0,9.662758E+0,0.000000E+0,43.328527E-3,996.925229E-3,3.050470E+0,997.407989E-3,3.042166E+0,998.807992E-3,3.037403E+0,998.807992E-3,3.033573E+0,30.485937E-3,8.971607E+0,1.000000E+0,1.000000E+0,72.460668E+0,72.576723E+0,2.533538E+0,72.034888E+0,72.035918E+0,2.552431E+0,72.077002E+0,72.184345E+0,2.564952E+0,72.469559E+0,72.308958E+0,2.569411E+0
 10/20/2017,17:16:57.781,600.862443E-6,72.804722E+0,3.978937E-3,997.927809E-3,1.000299E+0,0.000000E+0,992.481793E-3,3.081516E+0,0.000000E+0,72.171430E+0,3.978548E-3,997.831154E-3,1.018000E+0,0.000000E+0,1.052165E+0,2.798535E+0,0.000000E+0,80.184359E+0,31.068173E+0,70.806021E+0,3.976732E-3,3.972517E-3,0.000000E+0,1.025869E+0,1.000000E+0,44.000000E+0,97.635270E+0,24.172333E+0,8.974900E-3,12.870434E-3,1.000000E+0,2.656230E+0,1.000000E+0,20.000000E+0,6.766455E-3,42.449149E+0,0.000000E+0,1.990192E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.931537E+0,0.000000E+0,-154.617335E-3,0.000000E+0,139.132796E-3,0.000000E+0,137.684324E-3,0.000000E+0,479.457454E-3,0.000000E+0,-111.476193E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,674.983195E-3,3.124060E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.006812E+0,3.041957E+0,0.000000E+0,243.566669E+0,12.520145E-3,3.977432E-3,90.322781E+0,73.752007E+0,75.334384E+0,106.662787E+0,80.665771E+0,3.976459E-3,3.978470E-3,67.407801E+0,5.402310E+0,2.128095E+0,74.979080E+0,76.721539E+0,0.000000E+0,75.599951E+0,81.423517E+0,0.000000E+0,74.028921E+0,1.055021E+0,987.511935E-3,2.539940E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.842764E-3,67.784138E+0,30.791860E+0,0.000000E+0,1.308819E+0,1.311036E+0,999.210377E-3,60.000000E+0,1.000000E+0,1.334437E+0,657.491745E-3,2.029314E+0,60.000000E+0,1.872445E+0,0.000000E+0,72.864344E+0,1.040335E+0,1.045657E+0,1.008220E+0,50.000000E+0,1.000000E+0,85.900078E+0,2.456523E+0,2.275300E+0,1.222297E+0,27.000000E+0,0.000000E+0,1.304956E+0,1.307069E+0,1.006946E+0,60.000000E+0,3.988459E-3,48.036407E+0,9.188587E-3,24.425446E+0,2.345065E+0,30.914917E+0,0.000000E+0,54.714553E-3,0.000000E+0,44.971268E-3,0.000000E+0,16.013922E-3,0.000000E+0,15.305288E-3,0.000000E+0,19.943617E-3,2.021157E+0,2.013426E+0,2.018547E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989838E+0,5.700079E+0,0.000000E+0,81.115360E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.791540E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.661083E+0,0.000000E+0,38.239249E-3,996.249366E-3,3.048941E+0,997.182701E-3,3.041410E+0,996.860861E-3,3.036309E+0,996.539022E-3,3.034329E+0,30.485937E-3,8.991906E+0,1.000000E+0,1.000000E+0,72.460247E+0,72.576208E+0,2.528919E+0,72.036526E+0,72.038070E+0,2.555815E+0,72.071059E+0,72.181912E+0,2.572811E+0,72.471197E+0,72.305963E+0,2.572380E+0
 10/20/2017,17:17:07.781,2.050028E-3,72.805236E+0,3.982310E-3,997.525078E-3,1.003509E+0,0.000000E+0,995.164580E-3,3.081613E+0,0.000000E+0,72.168435E+0,3.977640E-3,998.121120E-3,1.002160E+0,0.000000E+0,1.051431E+0,2.773002E+0,0.000000E+0,80.183563E+0,31.069055E+0,70.812056E+0,3.970831E-3,3.966291E-3,0.000000E+0,1.022412E+0,1.000000E+0,44.000000E+0,97.678703E+0,24.171683E+0,8.953434E-3,12.868358E-3,1.000000E+0,2.657316E+0,1.000000E+0,20.000000E+0,6.784229E-3,42.447007E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.926225E+0,0.000000E+0,-139.714167E-3,0.000000E+0,135.334581E-3,0.000000E+0,135.463334E-3,0.000000E+0,465.569434E-3,0.000000E+0,-115.568487E-3,0.000000E+0,208.786069E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001061E+0,0.000000E+0,1.012814E+0,3.123255E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.000980E+0,3.041893E+0,0.000000E+0,243.559189E+0,12.156551E-3,3.980545E-3,90.325879E+0,73.756313E+0,75.340142E+0,106.674839E+0,80.669473E+0,3.976848E-3,3.980416E-3,67.406913E+0,5.396511E+0,2.131383E+0,75.007451E+0,76.722055E+0,0.000000E+0,75.596908E+0,81.436078E+0,0.000000E+0,74.029343E+0,1.055277E+0,1.003590E+0,2.535763E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.867019E-3,67.787551E+0,30.787958E+0,0.000000E+0,1.308260E+0,1.314390E+0,1.008448E+0,60.000000E+0,1.000000E+0,1.326667E+0,652.362935E-3,2.012555E+0,60.000000E+0,1.863388E+0,0.000000E+0,72.862050E+0,1.041820E+0,1.038936E+0,1.013748E+0,50.000000E+0,1.000000E+0,85.910398E+0,2.450791E+0,2.277041E+0,1.216165E+0,27.000000E+0,0.000000E+0,1.307080E+0,1.302931E+0,1.010459E+0,60.000000E+0,3.986189E-3,48.034543E+0,9.188133E-3,24.420759E+0,2.287071E+0,30.912594E+0,0.000000E+0,47.461584E-3,0.000000E+0,45.808744E-3,0.000000E+0,14.016864E-3,0.000000E+0,17.914348E-3,0.000000E+0,23.068047E-3,2.020834E+0,2.013651E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990532E+0,5.700402E+0,0.000000E+0,82.469248E-3,0.000000E+0,46.720170E-3,9.500000E+0,9.792893E+0,0.000000E+0,14.789918E-3,10.000000E+0,9.660761E+0,0.000000E+0,42.941999E-3,995.718330E-3,3.049552E+0,997.037873E-3,3.042681E+0,999.403395E-3,3.037049E+0,1.000385E+0,3.036534E+0,28.230643E-3,9.020260E+0,1.000000E+0,1.000000E+0,72.458469E+0,72.577425E+0,2.533442E+0,72.035450E+0,72.035684E+0,2.551952E+0,72.073866E+0,72.183269E+0,2.575063E+0,72.469700E+0,72.309005E+0,2.562436E+0
 10/20/2017,17:17:17.781,1.889010E-3,72.803037E+0,3.984644E-3,997.653952E-3,979.269383E-3,0.000000E+0,994.972952E-3,3.082450E+0,0.000000E+0,72.165487E+0,3.978808E-3,996.912927E-3,986.655119E-3,0.000000E+0,1.053108E+0,2.790449E+0,0.000000E+0,80.185015E+0,31.072772E+0,70.816313E+0,3.971804E-3,3.972452E-3,0.000000E+0,1.025311E+0,1.000000E+0,44.000000E+0,97.724910E+0,24.170337E+0,8.955639E-3,12.875363E-3,1.000000E+0,2.660942E+0,1.000000E+0,20.000000E+0,6.790132E-3,42.437418E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.936172E+0,0.000000E+0,-131.763665E-3,0.000000E+0,137.652136E-3,0.000000E+0,138.167148E-3,0.000000E+0,456.675946E-3,0.000000E+0,-127.877592E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.003901E+0,3.123963E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.002434E+0,3.041716E+0,0.000000E+0,243.536654E+0,12.153827E-3,3.981324E-3,90.326724E+0,73.754862E+0,75.339112E+0,106.681242E+0,80.674535E+0,3.978210E-3,3.981713E-3,67.406539E+0,5.394900E+0,2.127418E+0,75.004502E+0,76.723600E+0,0.000000E+0,75.600841E+0,81.441890E+0,0.000000E+0,74.028875E+0,1.057274E+0,1.010152E+0,2.539445E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.841337E-3,67.783530E+0,30.785682E+0,0.000000E+0,1.309474E+0,1.312537E+0,992.274241E-3,60.000000E+0,1.000000E+0,1.332012E+0,657.619566E-3,2.016293E+0,60.000000E+0,1.869705E+0,0.000000E+0,72.861863E+0,1.044534E+0,1.042097E+0,1.008412E+0,50.000000E+0,1.000000E+0,85.917246E+0,2.458822E+0,2.280252E+0,1.203422E+0,27.000000E+0,0.000000E+0,1.312686E+0,1.300726E+0,985.548881E-3,60.000000E+0,3.988719E-3,48.031654E+0,9.186123E-3,24.416908E+0,2.279339E+0,30.910411E+0,0.000000E+0,34.760830E-3,0.000000E+0,42.329997E-3,0.000000E+0,17.205715E-3,0.000000E+0,23.164679E-3,0.000000E+0,22.874784E-3,2.020834E+0,2.013426E+0,2.018129E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990953E+0,5.698887E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.793215E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.662179E+0,0.000000E+0,43.167473E-3,996.893045E-3,3.049842E+0,997.552817E-3,3.042021E+0,998.405692E-3,3.037741E+0,998.679256E-3,3.035150E+0,25.330979E-3,9.064080E+0,1.000000E+0,1.000000E+0,72.458983E+0,72.579671E+0,2.531540E+0,72.035263E+0,72.036900E+0,2.553900E+0,72.074288E+0,72.185468E+0,2.571725E+0,72.470776E+0,72.309987E+0,2.566666E+0
 10/20/2017,17:17:27.781,278.825630E-6,72.804862E+0,3.984774E-3,997.960028E-3,1.001369E+0,0.000000E+0,995.611711E-3,3.081887E+0,0.000000E+0,72.169465E+0,3.979651E-3,997.283439E-3,1.033856E+0,0.000000E+0,1.053507E+0,2.822506E+0,0.000000E+0,80.188389E+0,31.074444E+0,70.825669E+0,3.976927E-3,3.968626E-3,0.000000E+0,1.027605E+0,1.000000E+0,44.000000E+0,97.768014E+0,24.169502E+0,8.951683E-3,12.878540E-3,1.000000E+0,2.662571E+0,1.000000E+0,20.000000E+0,6.756725E-3,42.429738E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.943865E+0,0.000000E+0,-119.113675E-3,0.000000E+0,133.467661E-3,0.000000E+0,137.426818E-3,0.000000E+0,458.029303E-3,0.000000E+0,-106.642775E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.005067E+0,3.124108E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.004479E+0,3.042198E+0,0.000000E+0,243.524638E+0,11.375265E-3,3.983464E-3,90.333954E+0,73.752662E+0,75.338785E+0,106.692071E+0,80.673269E+0,3.977496E-3,3.979961E-3,67.402565E+0,5.399088E+0,2.131190E+0,74.997058E+0,76.721446E+0,0.000000E+0,75.601683E+0,81.440671E+0,0.000000E+0,74.030232E+0,1.057753E+0,1.004197E+0,2.537947E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.829210E-3,67.785727E+0,30.781083E+0,0.000000E+0,1.300151E+0,1.312090E+0,1.005172E+0,60.000000E+0,1.000000E+0,1.330065E+0,659.217326E-3,2.021358E+0,60.000000E+0,1.874041E+0,0.000000E+0,72.859289E+0,1.042714E+0,1.038106E+0,997.772726E-3,50.000000E+0,1.000000E+0,85.932257E+0,2.455230E+0,2.280667E+0,1.217028E+0,27.000000E+0,0.000000E+0,1.304573E+0,1.304049E+0,1.005110E+0,60.000000E+0,3.990730E-3,48.032353E+0,9.182166E-3,24.413382E+0,2.345387E+0,30.913152E+0,0.000000E+0,-5.049910E-3,0.000000E+0,45.228953E-3,0.000000E+0,25.902582E-3,0.000000E+0,22.745941E-3,0.000000E+0,18.010980E-3,2.020609E+0,2.013619E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992066E+0,5.701014E+0,0.000000E+0,84.693492E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.792893E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.656703E+0,0.000000E+0,42.426629E-3,996.683849E-3,3.050679E+0,997.375805E-3,3.042601E+0,998.341324E-3,3.038127E+0,996.522930E-3,3.035198E+0,25.330979E-3,9.110799E+0,1.000000E+0,1.000000E+0,72.462025E+0,72.576863E+0,2.530198E+0,72.035918E+0,72.036900E+0,2.556023E+0,72.073679E+0,72.187574E+0,2.576772E+0,72.469466E+0,72.310876E+0,2.568326E+0
 10/20/2017,17:17:37.781,-204.229589E-6,72.806687E+0,3.976473E-3,997.170675E-3,1.005808E+0,0.000000E+0,994.334193E-3,3.082531E+0,0.000000E+0,72.168716E+0,3.977381E-3,997.831154E-3,994.758466E-3,0.000000E+0,1.052022E+0,2.829659E+0,0.000000E+0,80.188436E+0,31.066593E+0,70.839844E+0,3.972387E-3,3.968950E-3,0.000000E+0,1.023607E+0,1.000000E+0,44.000000E+0,97.774924E+0,24.168760E+0,8.956871E-3,12.889371E-3,1.000000E+0,2.665446E+0,1.000000E+0,20.000000E+0,6.739535E-3,42.425642E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.938522E+0,0.000000E+0,-138.491013E-3,0.000000E+0,138.456843E-3,0.000000E+0,138.263713E-3,0.000000E+0,475.139601E-3,0.000000E+0,-88.114673E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,998.501809E-3,3.123464E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.003696E+0,3.041876E+0,0.000000E+0,243.500607E+0,10.293441E-3,3.983659E-3,90.336066E+0,73.754722E+0,75.341688E+0,106.701723E+0,80.673316E+0,3.976459E-3,3.975875E-3,67.402051E+0,5.384912E+0,2.128095E+0,74.982358E+0,76.720790E+0,0.000000E+0,75.601168E+0,81.436687E+0,0.000000E+0,74.028547E+0,1.054670E+0,1.006783E+0,2.536990E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.827718E-3,67.780865E+0,30.781919E+0,0.000000E+0,1.305435E+0,1.314374E+0,999.945543E-3,60.000000E+0,1.000000E+0,1.329938E+0,659.249281E-3,2.009599E+0,60.000000E+0,1.885758E+0,0.000000E+0,72.861114E+0,1.043065E+0,1.042624E+0,1.012470E+0,50.000000E+0,1.000000E+0,85.952662E+0,2.451126E+0,2.271194E+0,1.221770E+0,27.000000E+0,0.000000E+0,1.307416E+0,1.305056E+0,1.006579E+0,60.000000E+0,3.988135E-3,48.026808E+0,9.267641E-3,24.408881E+0,2.371806E+0,30.909296E+0,0.000000E+0,-23.810922E-3,0.000000E+0,41.653574E-3,0.000000E+0,22.456046E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.145706E-3,2.020770E+0,2.012911E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993653E+0,5.698758E+0,0.000000E+0,77.408287E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793441E+0,0.000000E+0,21.167621E-3,10.000000E+0,9.655028E+0,0.000000E+0,51.220128E-3,997.504541E-3,3.049488E+0,997.697645E-3,3.041828E+0,997.536725E-3,3.039173E+0,998.470060E-3,3.034136E+0,25.653164E-3,9.291878E+0,1.000000E+0,1.000000E+0,72.461370E+0,72.579718E+0,2.523422E+0,72.034327E+0,72.034842E+0,2.545055E+0,72.071714E+0,72.189024E+0,2.570830E+0,72.467781E+0,72.307367E+0,2.567831E+0
 10/20/2017,17:17:47.781,1.083918E-3,72.805236E+0,3.978548E-3,998.217775E-3,994.279143E-3,0.000000E+0,999.524109E-3,3.082708E+0,0.000000E+0,72.168295E+0,3.977186E-3,998.330540E-3,1.017713E+0,0.000000E+0,1.057819E+0,2.798729E+0,0.000000E+0,80.189842E+0,31.065106E+0,70.850932E+0,3.976732E-3,3.967459E-3,0.000000E+0,1.029405E+0,1.000000E+0,44.000000E+0,97.782445E+0,24.162450E+0,8.956223E-3,12.872639E-3,1.000000E+0,2.667698E+0,1.000000E+0,20.000000E+0,6.748357E-3,42.432391E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.980719E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.931215E+0,0.000000E+0,-153.136675E-3,0.000000E+0,135.946158E-3,0.000000E+0,137.426818E-3,0.000000E+0,480.617475E-3,0.000000E+0,-99.231534E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,659.425428E-3,3.123931E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.014515E+0,3.042198E+0,0.000000E+0,243.500703E+0,10.557134E-3,3.983854E-3,90.339869E+0,73.757015E+0,75.340470E+0,106.710574E+0,80.677159E+0,3.978145E-3,3.979248E-3,67.398778E+0,5.408110E+0,2.123566E+0,75.014006E+0,76.719338E+0,0.000000E+0,75.601777E+0,81.422251E+0,0.000000E+0,74.030653E+0,1.058120E+0,992.700998E-3,2.531873E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.820260E-3,67.784745E+0,30.819453E+0,0.000000E+0,1.308883E+0,1.315220E+0,1.001656E+0,60.000000E+0,1.000000E+0,1.332762E+0,660.447601E-3,2.022620E+0,60.000000E+0,1.868174E+0,0.000000E+0,72.860038E+0,1.041676E+0,1.042480E+0,1.006048E+0,50.000000E+0,1.000000E+0,86.009842E+0,2.457385E+0,2.276098E+0,1.227823E+0,27.000000E+0,0.000000E+0,1.304956E+0,1.304944E+0,1.005876E+0,60.000000E+0,3.985865E-3,48.025643E+0,9.166926E-3,24.410505E+0,2.373095E+0,30.911340E+0,0.000000E+0,54.069845E-3,0.000000E+0,45.100111E-3,0.000000E+0,14.886550E-3,0.000000E+0,16.174975E-3,0.000000E+0,22.133940E-3,2.020673E+0,2.013265E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998339E+0,5.699596E+0,0.000000E+0,82.630425E-3,0.000000E+0,40.885559E-3,9.500000E+0,9.794278E+0,0.000000E+0,13.211598E-3,10.000000E+0,9.778366E+0,0.000000E+0,43.006420E-3,996.362010E-3,3.049633E+0,997.279253E-3,3.043389E+0,998.614888E-3,3.037161E+0,999.773511E-3,3.034683E+0,27.264088E-3,9.188450E+0,1.000000E+0,1.000000E+0,72.463008E+0,72.581730E+0,2.529958E+0,72.034654E+0,72.034280E+0,2.550387E+0,72.073726E+0,72.186170E+0,2.569888E+0,72.468062E+0,72.308256E+0,2.571247E+0
 10/20/2017,17:17:57.781,2.694102E-3,72.804768E+0,3.981791E-3,997.122347E-3,1.007644E+0,0.000000E+0,1.000802E+0,3.082305E+0,0.000000E+0,72.168856E+0,3.982180E-3,997.992246E-3,1.019435E+0,0.000000E+0,1.055663E+0,2.808201E+0,0.000000E+0,80.189092E+0,31.065199E+0,70.859166E+0,3.976992E-3,3.970377E-3,0.000000E+0,1.021058E+0,1.000000E+0,44.000000E+0,97.781881E+0,24.162218E+0,8.952656E-3,12.882691E-3,1.000000E+0,2.658882E+0,1.000000E+0,20.000000E+0,6.772618E-3,42.431088E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.979913E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.937331E+0,0.000000E+0,-138.104753E-3,0.000000E+0,136.332417E-3,0.000000E+0,137.330253E-3,0.000000E+0,456.869282E-3,0.000000E+0,-127.362028E-3,0.000000E+0,210.751659E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,1.007495E+0,3.123529E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.005646E+0,3.042794E+0,0.000000E+0,243.503936E+0,9.891188E-3,3.982362E-3,90.344094E+0,73.755096E+0,75.345293E+0,106.721638E+0,80.678799E+0,3.976913E-3,3.975810E-3,67.396300E+0,5.387167E+0,2.127386E+0,75.035823E+0,76.716388E+0,0.000000E+0,75.603790E+0,81.403363E+0,0.000000E+0,74.027002E+0,1.059270E+0,1.002776E+0,2.532255E+0,60.000000E+0,45.000000E+0,73.100000E+0,10.837057E-3,67.782595E+0,30.872457E+0,0.000000E+0,1.303360E+0,1.311962E+0,1.002758E+0,60.000000E+0,1.000000E+0,1.325614E+0,660.048161E-3,2.028372E+0,60.000000E+0,1.869093E+0,0.000000E+0,72.860600E+0,1.041437E+0,1.044396E+0,1.003540E+0,50.000000E+0,1.000000E+0,86.057454E+0,2.448875E+0,2.272472E+0,1.225332E+0,27.000000E+0,0.000000E+0,1.306585E+0,1.302611E+0,1.011497E+0,60.000000E+0,3.987746E-3,48.026482E+0,9.279444E-3,24.410969E+0,2.286105E+0,30.913198E+0,0.000000E+0,33.922709E-3,0.000000E+0,43.554001E-3,0.000000E+0,18.687403E-3,0.000000E+0,24.292051E-3,0.000000E+0,23.164679E-3,2.020931E+0,2.013587E+0,2.018419E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002324E+0,5.700853E+0,0.000000E+0,84.113254E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.791959E+0,0.000000E+0,17.012451E-3,10.000000E+0,9.778624E+0,0.000000E+0,41.846838E-3,997.021781E-3,3.049713E+0,996.989597E-3,3.041136E+0,999.033280E-3,3.037049E+0,998.695348E-3,3.034989E+0,32.419047E-3,9.469413E+0,1.000000E+0,1.000000E+0,72.462821E+0,72.578876E+0,2.524812E+0,72.032362E+0,72.039895E+0,2.548855E+0,72.071199E+0,72.188697E+0,2.581132E+0,72.467921E+0,72.309145E+0,2.566251E+0
