date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:18:07.781,439.844037E-6,72.805143E+0,3.979456E-3,997.992246E-3,1.008586E+0,0.000000E+0,999.987209E-3,3.082644E+0,0.000000E+0,72.170026E+0,3.981337E-3,998.282212E-3,1.022450E+0,0.000000E+0,1.057995E+0,2.815966E+0,0.000000E+0,80.192325E+0,31.059578E+0,70.860663E+0,3.973036E-3,3.965708E-3,0.000000E+0,1.025072E+0,1.000000E+0,44.000000E+0,97.797158E+0,24.164074E+0,8.939167E-3,12.858306E-3,1.000000E+0,2.664009E+0,1.000000E+0,20.000000E+0,6.770477E-3,42.424524E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.945217E+0,0.000000E+0,-123.330338E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.040559E-3,0.000000E+0,444.431288E-3,0.000000E+0,-105.418310E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.005179E+0,3.125363E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.007979E+0,3.042021E+0,0.000000E+0,243.510161E+0,9.893394E-3,3.981518E-3,90.346770E+0,73.759215E+0,75.342998E+0,106.731760E+0,80.682080E+0,3.977561E-3,3.978599E-3,67.390923E+0,5.402310E+0,2.126741E+0,75.030158E+0,76.715873E+0,0.000000E+0,75.605897E+0,81.398676E+0,0.000000E+0,74.029811E+0,1.060069E+0,1.007023E+0,2.537580E+0,60.000000E+0,45.000000E+0,73.100000E+0,10.863193E-3,67.785868E+0,30.872504E+0,0.000000E+0,1.300981E+0,1.314789E+0,1.001400E+0,60.000000E+0,1.000000E+0,1.333288E+0,657.236103E-3,2.020192E+0,60.000000E+0,1.884130E+0,0.000000E+0,72.856013E+0,1.041500E+0,1.043725E+0,995.296578E-3,50.000000E+0,1.000000E+0,86.116137E+0,2.448061E+0,2.274389E+0,1.223208E+0,27.000000E+0,0.000000E+0,1.306426E+0,1.303714E+0,999.840289E-3,60.000000E+0,3.988719E-3,48.023267E+0,9.231778E-3,24.405215E+0,2.331211E+0,30.911386E+0,0.000000E+0,-343.538994E-6,0.000000E+0,45.454427E-3,0.000000E+0,19.750354E-3,0.000000E+0,24.324262E-3,0.000000E+0,18.945088E-3,2.020770E+0,2.013748E+0,2.018097E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007310E+0,5.699531E+0,0.000000E+0,83.533016E-3,0.000000E+0,46.849111E-3,9.500000E+0,9.792668E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.779139E+0,0.000000E+0,47.032748E-3,996.812585E-3,3.049408E+0,998.534428E-3,3.041828E+0,997.247069E-3,3.038079E+0,996.474654E-3,3.034748E+0,31.130307E-3,9.584440E+0,1.000000E+0,1.000000E+0,72.463335E+0,72.577191E+0,2.532355E+0,72.035309E+0,72.036807E+0,2.556470E+0,72.072463E+0,72.190381E+0,2.570287E+0,72.468530E+0,72.306010E+0,2.565500E+0
 10/20/2017,17:18:17.781,1.889010E-3,72.805377E+0,3.982958E-3,998.572179E-3,996.754157E-3,0.000000E+0,995.994966E-3,3.080759E+0,0.000000E+0,72.169231E+0,3.970377E-3,996.784053E-3,980.529755E-3,0.000000E+0,1.050329E+0,2.803997E+0,0.000000E+0,80.194012E+0,31.082853E+0,70.860101E+0,3.974787E-3,3.970118E-3,0.000000E+0,1.026346E+0,1.000000E+0,44.000000E+0,97.830392E+0,24.160686E+0,8.951034E-3,12.842936E-3,1.000000E+0,2.663801E+0,1.000000E+0,20.000000E+0,6.773591E-3,42.412561E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.952782E+0,0.000000E+0,-137.911624E-3,0.000000E+0,136.428982E-3,0.000000E+0,138.392466E-3,0.000000E+0,468.437262E-3,0.000000E+0,-101.841580E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.008293E+0,3.124623E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.005774E+0,3.042327E+0,0.000000E+0,243.517110E+0,9.126577E-3,3.981518E-3,90.350995E+0,73.756688E+0,75.347165E+0,106.739905E+0,80.677346E+0,3.975356E-3,3.978275E-3,67.391437E+0,5.392967E+0,2.130803E+0,75.004502E+0,76.712969E+0,0.000000E+0,75.605757E+0,81.406128E+0,0.000000E+0,74.028875E+0,1.054079E+0,1.008588E+0,2.537532E+0,60.000000E+0,45.000000E+0,73.100000E+0,10.854827E-3,67.782501E+0,30.864235E+0,0.000000E+0,1.306233E+0,1.314533E+0,1.001975E+0,60.000000E+0,1.000000E+0,1.329124E+0,655.766164E-3,2.020895E+0,60.000000E+0,1.878957E+0,0.000000E+0,72.856668E+0,1.039026E+0,1.042065E+0,1.006303E+0,50.000000E+0,1.000000E+0,86.187065E+0,2.447199E+0,2.269134E+0,1.229068E+0,27.000000E+0,0.000000E+0,1.303727E+0,1.305184E+0,1.001740E+0,60.000000E+0,3.988784E-3,48.019260E+0,9.131388E-3,24.407025E+0,2.334755E+0,30.908181E+0,0.000000E+0,2.976709E-3,0.000000E+0,43.231895E-3,0.000000E+0,25.387212E-3,0.000000E+0,19.234984E-3,0.000000E+0,15.820658E-3,2.020963E+0,2.013523E+0,2.018419E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013414E+0,5.698661E+0,0.000000E+0,88.110446E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.794311E+0,0.000000E+0,25.483844E-3,10.000000E+0,9.778656E+0,0.000000E+0,42.233366E-3,996.362010E-3,3.050470E+0,997.987300E-3,3.042585E+0,997.456265E-3,3.037998E+0,997.021781E-3,3.036759E+0,25.653164E-3,9.705912E+0,1.000000E+0,1.000000E+0,72.461463E+0,72.578033E+0,2.528104E+0,72.033391E+0,72.034140E+0,2.553612E+0,72.073071E+0,72.189867E+0,2.577171E+0,72.467079E+0,72.307554E+0,2.569363E+0
 10/20/2017,17:18:27.781,2.211047E-3,72.806687E+0,3.979845E-3,997.992246E-3,1.001608E+0,0.000000E+0,999.476202E-3,3.081838E+0,0.000000E+0,72.169699E+0,3.981207E-3,997.927809E-3,963.637150E-3,0.000000E+0,1.057036E+0,2.810376E+0,0.000000E+0,80.195137E+0,31.107196E+0,70.856546E+0,3.975306E-3,3.969404E-3,0.000000E+0,1.022348E+0,1.000000E+0,44.000000E+0,97.904428E+0,24.179432E+0,8.965756E-3,12.844947E-3,1.000000E+0,2.670925E+0,1.000000E+0,20.000000E+0,6.835346E-3,42.409303E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.947824E+0,0.000000E+0,-134.757174E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.102772E-3,0.000000E+0,470.370629E-3,0.000000E+0,-96.170370E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,999.348382E-3,3.125073E+0,0.000000E+0,997.729829E-3,0.000000E+0,999.013954E-3,3.042295E+0,0.000000E+0,243.502344E+0,9.127939E-3,3.981518E-3,90.353577E+0,73.761462E+0,75.347072E+0,106.751817E+0,80.684704E+0,3.977821E-3,3.978470E-3,67.389193E+0,5.387167E+0,2.131641E+0,74.961103E+0,76.714281E+0,0.000000E+0,75.605804E+0,81.411096E+0,0.000000E+0,74.029717E+0,1.059845E+0,1.004484E+0,2.540163E+0,60.000000E+0,45.000000E+0,73.100000E+0,10.854308E-3,67.782033E+0,30.862888E+0,0.000000E+0,1.306249E+0,1.317376E+0,1.004309E+0,60.000000E+0,1.000000E+0,1.332953E+0,655.334769E-3,2.026343E+0,60.000000E+0,1.876185E+0,0.000000E+0,72.855826E+0,1.041277E+0,1.042177E+0,1.000552E+0,50.000000E+0,1.000000E+0,86.233318E+0,2.444852E+0,2.265300E+0,1.231144E+0,27.000000E+0,0.000000E+0,1.307048E+0,1.306638E+0,1.013253E+0,60.000000E+0,3.986124E-3,48.019074E+0,9.267771E-3,24.403962E+0,2.391782E+0,30.904976E+0,0.000000E+0,-34.029549E-3,0.000000E+0,42.877578E-3,0.000000E+0,23.229101E-3,0.000000E+0,18.461929E-3,0.000000E+0,15.079814E-3,2.020738E+0,2.013362E+0,2.018709E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017580E+0,5.699177E+0,0.000000E+0,81.824539E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.793151E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.778946E+0,0.000000E+0,45.293374E-3,996.635573E-3,3.049939E+0,998.389600E-3,3.042070E+0,998.807992E-3,3.038674E+0,998.180404E-3,3.033299E+0,31.774677E-3,9.844139E+0,1.000000E+0,1.000000E+0,72.462821E+0,72.578408E+0,2.527481E+0,72.034046E+0,72.035777E+0,2.545502E+0,72.074756E+0,72.191130E+0,2.572108E+0,72.465067E+0,72.306337E+0,2.569619E+0
 10/20/2017,17:18:37.781,2.050028E-3,72.805658E+0,3.985228E-3,998.330540E-3,1.008746E+0,0.000000E+0,1.003197E+0,3.080952E+0,0.000000E+0,72.166330E+0,3.975111E-3,997.798935E-3,1.011252E+0,0.000000E+0,1.060263E+0,2.818141E+0,0.000000E+0,80.196449E+0,31.120482E+0,70.854768E+0,3.976278E-3,3.963243E-3,0.000000E+0,1.027127E+0,1.000000E+0,44.000000E+0,97.951294E+0,24.213442E+0,8.981515E-3,12.833208E-3,1.000000E+0,2.668098E+0,1.000000E+0,20.000000E+0,6.777029E-3,42.414377E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.948726E+0,0.000000E+0,-135.336562E-3,0.000000E+0,136.042723E-3,0.000000E+0,137.137124E-3,0.000000E+0,466.600563E-3,0.000000E+0,-95.848142E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.013564E+0,3.124381E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.009753E+0,3.042568E+0,0.000000E+0,243.485696E+0,9.122944E-3,3.982232E-3,90.356205E+0,73.762679E+0,75.347400E+0,106.757937E+0,80.685923E+0,3.980545E-3,3.979378E-3,67.385640E+0,5.384268E+0,2.129288E+0,74.999024E+0,76.714515E+0,0.000000E+0,75.607958E+0,81.418549E+0,0.000000E+0,74.028875E+0,1.062337E+0,1.008220E+0,2.530486E+0,60.000000E+0,45.000000E+0,73.100000E+0,10.849314E-3,67.779041E+0,30.859404E+0,0.000000E+0,1.310304E+0,1.310318E+0,1.002583E+0,60.000000E+0,1.000000E+0,1.333288E+0,654.296225E-3,2.025624E+0,60.000000E+0,1.869625E+0,0.000000E+0,72.854188E+0,1.040527E+0,1.039862E+0,1.008412E+0,50.000000E+0,1.000000E+0,86.315364E+0,2.439535E+0,2.263159E+0,1.219008E+0,27.000000E+0,0.000000E+0,1.304365E+0,1.308251E+0,1.001054E+0,60.000000E+0,3.986838E-3,48.016604E+0,9.159598E-3,24.404380E+0,2.383405E+0,30.906787E+0,0.000000E+0,-30.967184E-3,0.000000E+0,43.650633E-3,0.000000E+0,23.744470E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.112025E-3,2.020706E+0,2.013362E+0,2.018322E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.024806E+0,5.775512E+0,0.000000E+0,83.919842E-3,0.000000E+0,41.111207E-3,9.500000E+0,9.790477E+0,0.000000E+0,23.647839E-3,10.000000E+0,9.779332E+0,0.000000E+0,42.426629E-3,996.973505E-3,3.049215E+0,996.442470E-3,3.040895E+0,996.667757E-3,3.036775E+0,999.693051E-3,3.035069E+0,26.297533E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.463476E+0,72.580513E+0,2.525627E+0,72.034233E+0,72.036386E+0,2.552990E+0,72.073866E+0,72.191972E+0,2.571581E+0,72.467547E+0,72.307601E+0,2.569619E+0
 10/20/2017,17:18:47.781,761.880850E-6,72.803786E+0,3.976927E-3,998.878254E-3,1.006990E+0,0.000000E+0,999.619923E-3,3.080453E+0,0.000000E+0,72.169137E+0,3.975371E-3,996.671288E-3,1.006738E+0,0.000000E+0,1.058777E+0,2.804738E+0,0.000000E+0,80.193169E+0,31.118438E+0,70.856499E+0,3.972258E-3,3.969923E-3,0.000000E+0,1.025757E+0,1.000000E+0,44.000000E+0,98.005353E+0,24.232420E+0,8.988454E-3,12.835089E-3,1.000000E+0,2.667203E+0,1.000000E+0,20.000000E+0,6.812382E-3,42.445658E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.985683E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.956387E+0,0.000000E+0,-134.403103E-3,0.000000E+0,135.753028E-3,0.000000E+0,136.783053E-3,0.000000E+0,469.017272E-3,0.000000E+0,-97.781509E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.001968E+0,3.124381E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.005710E+0,3.042327E+0,0.000000E+0,243.468855E+0,9.120350E-3,3.980480E-3,90.360337E+0,73.763989E+0,75.351754E+0,106.769378E+0,80.688734E+0,3.976329E-3,3.982881E-3,67.386622E+0,5.385879E+0,2.130577E+0,75.021309E+0,76.711002E+0,0.000000E+0,75.608613E+0,81.417096E+0,0.000000E+0,74.028781E+0,1.059989E+0,1.004165E+0,2.537038E+0,60.000000E+0,45.000000E+0,73.100000E+0,10.848731E-3,67.781285E+0,30.856942E+0,0.000000E+0,1.309282E+0,1.313751E+0,1.007393E+0,60.000000E+0,1.000000E+0,1.328582E+0,654.999239E-3,2.032446E+0,60.000000E+0,1.884565E+0,0.000000E+0,72.853626E+0,1.041085E+0,1.045370E+0,1.006272E+0,50.000000E+0,1.000000E+0,86.214554E+0,2.441818E+0,2.266770E+0,1.225555E+0,27.000000E+0,0.000000E+0,1.308294E+0,1.303778E+0,1.012998E+0,60.000000E+0,3.988200E-3,48.013110E+0,9.217575E-3,24.425817E+0,2.357308E+0,30.903071E+0,0.000000E+0,-23.649745E-3,0.000000E+0,42.329997E-3,0.000000E+0,24.775210E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.371180E-3,2.020963E+0,2.013523E+0,2.018709E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016931E+0,5.775738E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.781651E+0,0.000000E+0,24.581947E-3,10.000000E+0,9.779364E+0,0.000000E+0,42.297787E-3,996.088446E-3,3.049585E+0,997.810289E-3,3.042198E+0,998.260864E-3,3.038594E+0,999.226384E-3,3.034184E+0,28.552828E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.464084E+0,72.579250E+0,2.532739E+0,72.035450E+0,72.036620E+0,2.558673E+0,72.072229E+0,72.191411E+0,2.573370E+0,72.467547E+0,72.307507E+0,2.569842E+0
 10/20/2017,17:18:57.781,1.727991E-3,72.805049E+0,3.982504E-3,998.588288E-3,1.000842E+0,0.000000E+0,998.661784E-3,3.082048E+0,0.000000E+0,72.167967E+0,3.981272E-3,997.251221E-3,969.858222E-3,0.000000E+0,1.057547E+0,2.796264E+0,0.000000E+0,80.196074E+0,31.124942E+0,70.856920E+0,3.974657E-3,3.965837E-3,0.000000E+0,1.023256E+0,1.000000E+0,44.000000E+0,98.071588E+0,24.234044E+0,9.014849E-3,12.828474E-3,1.000000E+0,2.673640E+0,1.000000E+0,20.000000E+0,6.792273E-3,42.473121E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.954456E+0,0.000000E+0,-136.978164E-3,0.000000E+0,138.810914E-3,0.000000E+0,136.750865E-3,0.000000E+0,459.092654E-3,0.000000E+0,-100.778228E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.012462E+0,3.124253E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.004415E+0,3.042408E+0,0.000000E+0,243.460941E+0,8.977897E-3,3.980416E-3,90.365735E+0,73.763755E+0,75.352503E+0,106.779924E+0,80.690328E+0,3.979572E-3,3.980156E-3,67.384424E+0,5.389423E+0,2.128821E+0,74.994249E+0,76.709410E+0,0.000000E+0,75.611001E+0,81.415080E+0,0.000000E+0,74.029483E+0,1.061890E+0,1.006113E+0,2.537548E+0,60.000000E+0,44.000000E+0,73.200000E+0,10.863452E-3,67.779976E+0,30.850717E+0,0.000000E+0,1.302721E+0,1.315124E+0,1.007809E+0,60.000000E+0,1.000000E+0,1.334564E+0,655.654321E-3,2.033708E+0,60.000000E+0,1.880246E+0,0.000000E+0,72.854750E+0,1.041468E+0,1.042177E+0,1.005920E+0,50.000000E+0,1.000000E+0,86.176979E+0,2.438066E+0,2.263607E+0,1.228765E+0,27.000000E+0,0.000000E+0,1.303854E+0,1.303378E+0,1.010012E+0,60.000000E+0,3.987162E-3,48.014135E+0,9.166926E-3,24.449528E+0,2.335077E+0,30.902235E+0,0.000000E+0,4.685186E-3,0.000000E+0,44.133792E-3,0.000000E+0,25.193948E-3,0.000000E+0,20.748883E-3,0.000000E+0,15.401920E-3,2.020706E+0,2.013555E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014157E+0,5.777833E+0,0.000000E+0,84.532314E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.752629E+0,0.000000E+0,25.322791E-3,10.000000E+0,9.779364E+0,0.000000E+0,42.136734E-3,996.136722E-3,3.049263E+0,999.017188E-3,3.041748E+0,996.909137E-3,3.037596E+0,1.000111E+0,3.036582E+0,28.552828E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.464131E+0,72.576208E+0,2.528520E+0,72.034233E+0,72.034093E+0,2.556422E+0,72.075691E+0,72.190101E+0,2.571150E+0,72.467126E+0,72.308069E+0,2.568422E+0
 10/20/2017,17:19:07.781,1.405954E-3,72.803552E+0,3.980364E-3,998.040574E-3,1.011173E+0,0.000000E+0,1.003389E+0,3.081742E+0,0.000000E+0,72.168295E+0,3.974528E-3,997.396204E-3,982.491785E-3,0.000000E+0,1.061620E+0,2.802112E+0,0.000000E+0,80.198089E+0,31.122805E+0,70.849528E+0,3.970766E-3,3.971933E-3,0.000000E+0,1.026283E+0,1.000000E+0,44.000000E+0,98.083623E+0,24.238730E+0,9.019194E-3,12.852145E-3,1.000000E+0,2.672250E+0,1.000000E+0,20.000000E+0,6.829767E-3,42.483083E+0,0.000000E+0,1.988162E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.953361E+0,0.000000E+0,-137.493176E-3,0.000000E+0,136.332417E-3,0.000000E+0,139.261549E-3,0.000000E+0,468.147257E-3,0.000000E+0,-98.715970E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.003821E+0,3.124607E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.013796E+0,3.042681E+0,0.000000E+0,243.423882E+0,8.906347E-3,3.982167E-3,90.369209E+0,73.760198E+0,75.352409E+0,106.789341E+0,80.691406E+0,3.973994E-3,3.978145E-3,67.385967E+0,5.391356E+0,2.129449E+0,74.978472E+0,76.712548E+0,0.000000E+0,75.611891E+0,81.413627E+0,0.000000E+0,74.030981E+0,1.066554E+0,1.004612E+0,2.540912E+0,60.000000E+0,44.000000E+0,73.200000E+0,10.857421E-3,67.779555E+0,30.849834E+0,0.000000E+0,1.304509E+0,1.312346E+0,1.001320E+0,60.000000E+0,1.000000E+0,1.332873E+0,655.222926E-3,2.034347E+0,60.000000E+0,1.873380E+0,0.000000E+0,72.852035E+0,1.042905E+0,1.041586E+0,1.006687E+0,50.000000E+0,1.000000E+0,86.188519E+0,2.444660E+0,2.265092E+0,1.222425E+0,27.000000E+0,0.000000E+0,1.307703E+0,1.304497E+0,1.000208E+0,60.000000E+0,3.986838E-3,48.009988E+0,9.277758E-3,24.466929E+0,2.340876E+0,30.900005E+0,0.000000E+0,5.362130E-3,0.000000E+0,50.318231E-3,0.000000E+0,25.580476E-3,0.000000E+0,19.331616E-3,0.000000E+0,15.820658E-3,2.020770E+0,2.013426E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015414E+0,5.776801E+0,0.000000E+0,80.954183E-3,0.000000E+0,48.815472E-3,9.500000E+0,9.754014E+0,0.000000E+0,25.451633E-3,10.000000E+0,9.778205E+0,0.000000E+0,44.810215E-3,997.568909E-3,3.049247E+0,997.086149E-3,3.042166E+0,996.394194E-3,3.037371E+0,997.939024E-3,3.036083E+0,33.063417E-3,9.842850E+0,1.000000E+0,1.000000E+0,72.463476E+0,72.580373E+0,2.530885E+0,72.035356E+0,72.036947E+0,2.553245E+0,72.070825E+0,72.190194E+0,2.575686E+0,72.463242E+0,72.308864E+0,2.569539E+0
 10/20/2017,17:19:17.781,2.372065E-3,72.805096E+0,3.982180E-3,998.105011E-3,1.015884E+0,0.000000E+0,1.013641E+0,3.082740E+0,0.000000E+0,72.164551E+0,3.976019E-3,997.492859E-3,996.752400E-3,0.000000E+0,1.068647E+0,2.810183E+0,0.000000E+0,80.198417E+0,31.125918E+0,70.838862E+0,3.973490E-3,3.971609E-3,0.000000E+0,1.022762E+0,1.000000E+0,44.000000E+0,98.042819E+0,24.237617E+0,9.034369E-3,12.828734E-3,1.000000E+0,2.662188E+0,1.000000E+0,20.000000E+0,6.813161E-3,42.473075E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.990518E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.956001E+0,0.000000E+0,-133.984655E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.843102E-3,0.000000E+0,473.109566E-3,0.000000E+0,-95.751473E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.003278E+0,3.125315E+0,0.000000E+0,997.971208E-3,0.000000E+0,998.997974E-3,3.042247E+0,0.000000E+0,243.385519E+0,8.913937E-3,3.980221E-3,90.372636E+0,73.760573E+0,75.357466E+0,106.798757E+0,80.691031E+0,3.976264E-3,3.976199E-3,67.384845E+0,5.389423E+0,2.128901E+0,74.975476E+0,76.711518E+0,0.000000E+0,75.613248E+0,81.417002E+0,0.000000E+0,74.031449E+0,1.075308E+0,1.005825E+0,2.530677E+0,60.000000E+0,44.000000E+0,73.200000E+0,10.864879E-3,67.776563E+0,30.844353E+0,0.000000E+0,1.307319E+0,1.312617E+0,1.008847E+0,60.000000E+0,1.000000E+0,1.332905E+0,659.185371E-3,2.028979E+0,60.000000E+0,1.882760E+0,0.000000E+0,72.854048E+0,1.046258E+0,1.045226E+0,1.005281E+0,50.000000E+0,1.000000E+0,86.174446E+0,2.452707E+0,2.277856E+0,1.213594E+0,27.000000E+0,0.000000E+0,1.312335E+0,1.307532E+0,1.009006E+0,60.000000E+0,3.987551E-3,48.007378E+0,9.307136E-3,24.470966E+0,2.387593E+0,30.900516E+0,0.000000E+0,-30.354712E-3,0.000000E+0,50.189388E-3,0.000000E+0,24.098787E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.145706E-3,2.020673E+0,2.013523E+0,2.018580E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014555E+0,5.777511E+0,0.000000E+0,88.980802E-3,0.000000E+0,40.208615E-3,9.500000E+0,9.753112E+0,0.000000E+0,23.969945E-3,10.000000E+0,9.778495E+0,0.000000E+0,42.362208E-3,997.021781E-3,3.049585E+0,997.407989E-3,3.043116E+0,999.339027E-3,3.039559E+0,1.000256E+0,3.034635E+0,29.841567E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.464646E+0,72.578408E+0,2.528871E+0,72.034561E+0,72.035590E+0,2.549174E+0,72.073071E+0,72.190194E+0,2.570063E+0,72.464692E+0,72.309566E+0,2.567480E+0
 10/20/2017,17:19:27.781,600.862443E-6,72.806687E+0,3.982050E-3,998.024464E-3,1.010423E+0,0.000000E+0,993.455900E-3,3.081500E+0,0.000000E+0,72.168716E+0,3.974981E-3,997.508969E-3,1.000437E+0,0.000000E+0,1.049929E+0,2.803562E+0,0.000000E+0,80.201604E+0,31.116673E+0,70.830067E+0,3.975889E-3,3.966032E-3,0.000000E+0,1.025343E+0,1.000000E+0,44.000000E+0,98.032242E+0,24.243602E+0,9.044680E-3,12.853637E-3,1.000000E+0,2.651726E+0,1.000000E+0,20.000000E+0,6.794219E-3,42.458738E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.937749E+0,0.000000E+0,-144.960855E-3,0.000000E+0,137.684324E-3,0.000000E+0,135.624275E-3,0.000000E+0,475.590720E-3,0.000000E+0,-91.626957E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,987.592197E-3,3.125299E+0,0.000000E+0,998.083852E-3,0.000000E+0,998.774251E-3,3.042214E+0,0.000000E+0,243.384844E+0,8.910953E-3,3.981972E-3,90.375828E+0,73.759402E+0,75.355499E+0,106.809727E+0,80.692202E+0,3.979572E-3,3.976264E-3,67.384331E+0,5.395866E+0,2.130932E+0,74.994249E+0,76.715077E+0,0.000000E+0,75.613342E+0,81.422298E+0,0.000000E+0,74.032479E+0,1.048185E+0,1.008540E+0,2.538409E+0,60.000000E+0,44.000000E+0,73.200000E+0,10.861636E-3,67.777217E+0,30.842820E+0,0.000000E+0,1.306600E+0,1.317775E+0,1.009694E+0,60.000000E+0,1.000000E+0,1.331852E+0,652.506734E-3,2.004391E+0,60.000000E+0,1.883228E+0,0.000000E+0,72.849368E+0,1.043783E+0,1.041155E+0,1.004754E+0,50.000000E+0,1.000000E+0,86.189973E+0,2.448827E+0,2.272376E+0,1.223878E+0,27.000000E+0,0.000000E+0,1.310482E+0,1.305791E+0,1.003721E+0,60.000000E+0,3.989562E-3,48.003744E+0,9.232686E-3,24.476024E+0,2.432055E+0,30.898147E+0,0.000000E+0,12.937453E-3,0.000000E+0,44.649162E-3,0.000000E+0,19.782564E-3,0.000000E+0,15.691816E-3,0.000000E+0,15.885079E-3,2.020673E+0,2.013619E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016140E+0,5.777285E+0,0.000000E+0,83.468546E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.754723E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.779010E+0,0.000000E+0,43.940528E-3,995.863158E-3,3.048378E+0,996.780401E-3,3.043647E+0,998.985004E-3,3.037853E+0,996.426378E-3,3.034104E+0,26.941903E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.464646E+0,72.577799E+0,2.530198E+0,72.035824E+0,72.037649E+0,2.555017E+0,72.072322E+0,72.190428E+0,2.576724E+0,72.464318E+0,72.306618E+0,2.564990E+0
 10/20/2017,17:19:37.781,1.083918E-3,72.805002E+0,3.977770E-3,997.525078E-3,1.003109E+0,0.000000E+0,1.003405E+0,3.081307E+0,0.000000E+0,72.166142E+0,3.982180E-3,997.138456E-3,1.026853E+0,0.000000E+0,1.063409E+0,2.804883E+0,0.000000E+0,80.198651E+0,31.111516E+0,70.828289E+0,3.971285E-3,3.968302E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,98.023264E+0,24.238081E+0,9.044291E-3,12.867775E-3,1.000000E+0,2.673065E+0,1.000000E+0,20.000000E+0,6.793505E-3,42.460181E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.986940E+0,10.000000E+0,8.932534E+0,0.000000E+0,-151.301944E-3,0.000000E+0,137.426818E-3,0.000000E+0,136.686488E-3,0.000000E+0,486.385353E-3,0.000000E+0,-105.579423E-3,0.000000E+0,206.433806E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,641.248081E-3,3.125508E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.000484E+0,3.042633E+0,0.000000E+0,243.397245E+0,8.047613E-3,3.981453E-3,90.381931E+0,73.760245E+0,75.359713E+0,106.819991E+0,80.696092E+0,3.980221E-3,3.984178E-3,67.386201E+0,5.408432E+0,2.131061E+0,74.988257E+0,76.710815E+0,0.000000E+0,75.614325E+0,81.424970E+0,0.000000E+0,74.029202E+0,1.066666E+0,982.131276E-3,2.534153E+0,60.000000E+0,44.000000E+0,73.200000E+0,10.857745E-3,67.776423E+0,30.838871E+0,0.000000E+0,1.308037E+0,1.318254E+0,1.003494E+0,60.000000E+0,1.000000E+0,1.326938E+0,652.139249E-3,2.013002E+0,60.000000E+0,1.877603E+0,0.000000E+0,72.850304E+0,1.044294E+0,1.043582E+0,1.004434E+0,50.000000E+0,1.000000E+0,86.171772E+0,2.447853E+0,2.276450E+0,1.224932E+0,27.000000E+0,0.000000E+0,1.311201E+0,1.303538E+0,1.005589E+0,60.000000E+0,3.987356E-3,48.002579E+0,9.314399E-3,24.478668E+0,2.407569E+0,30.896707E+0,0.000000E+0,54.134316E-3,0.000000E+0,48.127909E-3,0.000000E+0,17.527821E-3,0.000000E+0,15.401920E-3,0.000000E+0,18.526350E-3,2.021124E+0,2.013877E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014940E+0,5.777188E+0,0.000000E+0,83.275133E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.754400E+0,0.000000E+0,14.725497E-3,10.000000E+0,9.779332E+0,0.000000E+0,43.779475E-3,996.217182E-3,3.048957E+0,996.941321E-3,3.042021E+0,998.695348E-3,3.036534E+0,996.410286E-3,3.035005E+0,31.774677E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.466096E+0,72.577331E+0,2.534544E+0,72.036011E+0,72.034795E+0,2.556342E+0,72.069515E+0,72.193797E+0,2.570607E+0,72.466190E+0,72.308583E+0,2.567624E+0
 10/20/2017,17:19:47.781,117.807224E-6,72.804113E+0,3.984320E-3,998.926582E-3,1.013073E+0,0.000000E+0,997.799460E-3,3.083353E+0,0.000000E+0,72.164130E+0,3.975371E-3,998.443305E-3,1.021190E+0,0.000000E+0,1.054737E+0,2.803465E+0,0.000000E+0,80.203665E+0,31.109054E+0,70.824126E+0,3.971415E-3,3.968756E-3,0.000000E+0,1.013985E+0,1.000000E+0,44.000000E+0,98.033699E+0,24.234137E+0,9.032683E-3,12.864078E-3,1.000000E+0,2.658163E+0,1.000000E+0,20.000000E+0,6.822502E-3,42.457621E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.925131E+0,0.000000E+0,-138.555389E-3,0.000000E+0,137.877454E-3,0.000000E+0,139.551244E-3,0.000000E+0,467.051682E-3,0.000000E+0,-119.983009E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000063E+0,0.000000E+0,1.015194E+0,3.124349E+0,0.000000E+0,998.003392E-3,0.000000E+0,998.103080E-3,3.042359E+0,0.000000E+0,243.419249E+0,8.049559E-3,3.978145E-3,90.382823E+0,73.761790E+0,75.359807E+0,106.827854E+0,80.695858E+0,3.977886E-3,3.982945E-3,67.384284E+0,5.394255E+0,2.128321E+0,74.985869E+0,76.713578E+0,0.000000E+0,75.612265E+0,81.434109E+0,0.000000E+0,74.033134E+0,1.063088E+0,1.005650E+0,2.533961E+0,60.000000E+0,44.000000E+0,73.200000E+0,10.861571E-3,67.776610E+0,30.834226E+0,0.000000E+0,1.310304E+0,1.317360E+0,1.013578E+0,60.000000E+0,1.000000E+0,1.332937E+0,654.312202E-3,2.028084E+0,60.000000E+0,1.889030E+0,0.000000E+0,72.847449E+0,1.043272E+0,1.043502E+0,1.010361E+0,50.000000E+0,1.000000E+0,86.121626E+0,2.452579E+0,2.271833E+0,1.211502E+0,27.000000E+0,0.000000E+0,1.306505E+0,1.302356E+0,1.014691E+0,60.000000E+0,3.989562E-3,48.002346E+0,9.178210E-3,24.481870E+0,2.325412E+0,30.895127E+0,0.000000E+0,45.140634E-3,0.000000E+0,45.067900E-3,0.000000E+0,14.886550E-3,0.000000E+0,18.494140E-3,0.000000E+0,23.196890E-3,2.020995E+0,2.013362E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011047E+0,5.779380E+0,0.000000E+0,82.727131E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.750922E+0,0.000000E+0,15.659605E-3,10.000000E+0,9.778398E+0,0.000000E+0,45.390006E-3,996.603389E-3,3.048973E+0,998.550520E-3,3.042166E+0,996.104538E-3,3.038111E+0,997.568909E-3,3.035681E+0,30.163752E-3,9.868304E+0,1.000000E+0,1.000000E+0,72.467173E+0,72.579390E+0,2.533090E+0,72.036479E+0,72.037602E+0,2.556055E+0,72.068485E+0,72.190475E+0,2.567827E+0,72.464692E+0,72.310315E+0,2.568805E+0
 10/20/2017,17:19:57.781,-1.492377E-3,72.804628E+0,3.981985E-3,998.137229E-3,980.099710E-3,0.000000E+0,1.004714E+0,3.083272E+0,0.000000E+0,72.165862E+0,3.979132E-3,997.363986E-3,1.026757E+0,0.000000E+0,1.063185E+0,2.804287E+0,0.000000E+0,80.205259E+0,31.112585E+0,70.829646E+0,3.972971E-3,3.969080E-3,0.000000E+0,1.024164E+0,1.000000E+0,44.000000E+0,98.025473E+0,24.231074E+0,9.045329E-3,12.854156E-3,1.000000E+0,2.666213E+0,1.000000E+0,20.000000E+0,6.780791E-3,42.453059E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.939037E+0,0.000000E+0,-130.411757E-3,0.000000E+0,135.109263E-3,0.000000E+0,137.748701E-3,0.000000E+0,456.804837E-3,0.000000E+0,-129.714291E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.003581E+0,3.124188E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.005614E+0,3.043099E+0,0.000000E+0,243.410226E+0,8.370141E-3,3.979378E-3,90.386438E+0,73.761275E+0,75.360743E+0,106.837223E+0,80.697920E+0,3.978080E-3,3.982426E-3,67.381526E+0,5.395866E+0,2.127789E+0,74.974446E+0,76.716856E+0,0.000000E+0,75.612827E+0,81.437297E+0,0.000000E+0,74.032666E+0,1.067497E+0,1.009673E+0,2.533642E+0,60.000000E+0,43.000000E+0,73.200000E+0,10.865462E-3,67.778480E+0,30.830974E+0,0.000000E+0,1.313912E+0,1.313575E+0,991.698893E-3,60.000000E+0,1.000000E+0,1.325343E+0,657.140238E-3,2.017556E+0,60.000000E+0,1.866788E+0,0.000000E+0,72.846887E+0,1.042825E+0,1.046902E+0,1.012023E+0,50.000000E+0,1.000000E+0,86.134573E+0,2.446943E+0,2.273463E+0,1.222633E+0,27.000000E+0,0.000000E+0,1.305643E+0,1.306158E+0,982.227526E-3,60.000000E+0,3.986383E-3,48.000669E+0,9.276072E-3,24.479504E+0,2.350220E+0,30.893362E+0,0.000000E+0,34.374005E-3,0.000000E+0,45.164532E-3,0.000000E+0,17.688874E-3,0.000000E+0,24.066577E-3,0.000000E+0,23.551207E-3,2.021157E+0,2.013716E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012329E+0,5.776608E+0,0.000000E+0,84.209960E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.749794E+0,0.000000E+0,19.782564E-3,10.000000E+0,9.770023E+0,0.000000E+0,37.208509E-3,996.844769E-3,3.047718E+0,997.826381E-3,3.042408E+0,997.230977E-3,3.039093E+0,999.017188E-3,3.034313E+0,30.485937E-3,9.864438E+0,1.000000E+0,1.000000E+0,72.465862E+0,72.581403E+0,2.531748E+0,72.035450E+0,72.037930E+0,2.553133E+0,72.070638E+0,72.190054E+0,2.574216E+0,72.462540E+0,72.310315E+0,2.565165E+0
 10/20/2017,17:20:07.781,-848.303215E-6,72.805002E+0,3.981402E-3,998.008355E-3,994.502692E-3,0.000000E+0,1.002414E+0,3.082289E+0,0.000000E+0,72.164271E+0,3.976668E-3,998.298322E-3,991.456511E-3,0.000000E+0,1.058426E+0,2.804303E+0,0.000000E+0,80.204790E+0,31.104315E+0,70.829880E+0,3.974917E-3,3.968950E-3,0.000000E+0,1.021982E+0,1.000000E+0,44.000000E+0,97.984388E+0,24.238081E+0,9.054538E-3,12.859863E-3,1.000000E+0,2.663705E+0,1.000000E+0,20.000000E+0,6.792468E-3,42.445146E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.946891E+0,0.000000E+0,-118.534286E-3,0.000000E+0,136.396794E-3,0.000000E+0,139.197173E-3,0.000000E+0,457.771520E-3,0.000000E+0,-110.896183E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.002783E+0,3.125218E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.007324E+0,3.042890E+0,0.000000E+0,243.418381E+0,8.689360E-3,3.980026E-3,90.388316E+0,73.757905E+0,75.363974E+0,106.846404E+0,80.701716E+0,3.974058E-3,3.978015E-3,67.383816E+0,5.401022E+0,2.130996E+0,74.969858E+0,76.713812E+0,0.000000E+0,75.615917E+0,81.455810E+0,0.000000E+0,74.034070E+0,1.063328E+0,1.000988E+0,2.530996E+0,60.000000E+0,43.000000E+0,73.200000E+0,10.855021E-3,67.774272E+0,30.823820E+0,0.000000E+0,1.301907E+0,1.312026E+0,1.002039E+0,60.000000E+0,1.000000E+0,1.333384E+0,658.897774E-3,2.021885E+0,60.000000E+0,1.869319E+0,0.000000E+0,72.847075E+0,1.043831E+0,1.042528E+0,1.001942E+0,50.000000E+0,1.000000E+0,86.134244E+0,2.451701E+0,2.272073E+0,1.230985E+0,27.000000E+0,0.000000E+0,1.307320E+0,1.304784E+0,1.002188E+0,60.000000E+0,3.988200E-3,47.998060E+0,9.228341E-3,24.475560E+0,2.296415E+0,30.892108E+0,0.000000E+0,-4.727556E-3,0.000000E+0,52.444131E-3,0.000000E+0,25.258370E-3,0.000000E+0,23.712260E-3,0.000000E+0,18.075402E-3,2.020834E+0,2.013651E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012526E+0,5.778381E+0,0.000000E+0,80.567358E-3,0.000000E+0,41.530267E-3,9.500000E+0,9.750503E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.751405E+0,0.000000E+0,44.391477E-3,996.394194E-3,3.049617E+0,996.506838E-3,3.039688E+0,997.166609E-3,3.038658E+0,999.403395E-3,3.035552E+0,27.264088E-3,9.847039E+0,1.000000E+0,1.000000E+0,72.462446E+0,72.579624E+0,2.531940E+0,72.038304E+0,72.036807E+0,2.550100E+0,72.068485E+0,72.190615E+0,2.575526E+0,72.465254E+0,72.309940E+0,2.569763E+0
 10/20/2017,17:20:17.781,-43.211183E-6,72.806594E+0,3.975500E-3,997.428423E-3,1.007261E+0,0.000000E+0,1.002957E+0,3.081790E+0,0.000000E+0,72.163428E+0,3.982180E-3,997.911700E-3,1.009498E+0,0.000000E+0,1.060406E+0,2.817819E+0,0.000000E+0,80.203478E+0,31.099530E+0,70.830956E+0,3.971026E-3,3.961428E-3,0.000000E+0,1.023415E+0,1.000000E+0,44.000000E+0,97.942739E+0,24.235297E+0,9.044680E-3,12.851497E-3,1.000000E+0,2.662491E+0,1.000000E+0,20.000000E+0,6.774434E-3,42.436581E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.955840E+0,0.000000E+0,-134.982491E-3,0.000000E+0,137.941831E-3,0.000000E+0,137.587760E-3,0.000000E+0,463.764958E-3,0.000000E+0,-99.585985E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.006488E+0,3.125991E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.004271E+0,3.043180E+0,0.000000E+0,243.433050E+0,8.699740E-3,3.980610E-3,90.394653E+0,73.760432E+0,75.364910E+0,106.857045E+0,80.702419E+0,3.976848E-3,3.976134E-3,67.380263E+0,5.389423E+0,2.131625E+0,75.004830E+0,76.717606E+0,0.000000E+0,75.620693E+0,81.470903E+0,0.000000E+0,74.033368E+0,1.058711E+0,1.008699E+0,2.536177E+0,60.000000E+0,43.000000E+0,73.200000E+0,10.845034E-3,67.774833E+0,30.823727E+0,0.000000E+0,1.307845E+0,1.312905E+0,1.000872E+0,60.000000E+0,1.000000E+0,1.334150E+0,659.840452E-3,2.025320E+0,60.000000E+0,1.886467E+0,0.000000E+0,72.848666E+0,1.041612E+0,1.045753E+0,1.004482E+0,50.000000E+0,1.000000E+0,86.146582E+0,2.450520E+0,2.274086E+0,1.215654E+0,27.000000E+0,0.000000E+0,1.309300E+0,1.303091E+0,1.009709E+0,60.000000E+0,3.988524E-3,47.997733E+0,9.334244E-3,24.472915E+0,2.378572E+0,30.892340E+0,0.000000E+0,1.719528E-3,0.000000E+0,43.457369E-3,0.000000E+0,25.387212E-3,0.000000E+0,19.524879E-3,0.000000E+0,15.015393E-3,2.021092E+0,2.013651E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013778E+0,5.778445E+0,0.000000E+0,78.633233E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.744093E+0,0.000000E+0,25.161738E-3,10.000000E+0,9.739035E+0,0.000000E+0,42.362208E-3,996.088446E-3,3.048490E+0,997.906841E-3,3.042665E+0,996.265458E-3,3.038867E+0,999.709143E-3,3.036469E+0,28.552828E-3,9.863149E+0,1.000000E+0,1.000000E+0,72.460949E+0,72.581356E+0,2.529159E+0,72.036432E+0,72.035731E+0,2.555528E+0,72.070029E+0,72.188556E+0,2.569009E+0,72.463382E+0,72.309566E+0,2.567592E+0
 10/20/2017,17:20:27.781,439.844037E-6,72.805190E+0,3.977640E-3,998.153338E-3,1.008331E+0,0.000000E+0,1.010974E+0,3.081758E+0,0.000000E+0,72.163662E+0,3.977122E-3,997.186784E-3,981.295425E-3,0.000000E+0,1.067369E+0,2.826292E+0,0.000000E+0,80.207321E+0,31.101482E+0,70.826652E+0,3.974657E-3,3.971026E-3,0.000000E+0,1.024785E+0,1.000000E+0,44.000000E+0,97.952187E+0,24.232791E+0,9.046821E-3,12.851756E-3,1.000000E+0,2.660543E+0,1.000000E+0,20.000000E+0,6.773785E-3,42.438442E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.940743E+0,0.000000E+0,-142.965182E-3,0.000000E+0,137.555571E-3,0.000000E+0,138.875290E-3,0.000000E+0,476.396290E-3,0.000000E+0,-94.398116E-3,0.000000E+0,205.531568E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.013357E+0,3.125894E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.015186E+0,3.042247E+0,0.000000E+0,243.438406E+0,8.702010E-3,3.978145E-3,90.396202E+0,73.758700E+0,75.365847E+0,106.867685E+0,80.704340E+0,3.977237E-3,3.977432E-3,67.375822E+0,5.386523E+0,2.124243E+0,74.986009E+0,76.716107E+0,0.000000E+0,75.617697E+0,81.488526E+0,0.000000E+0,74.032245E+0,1.073391E+0,1.007677E+0,2.540195E+0,60.000000E+0,43.000000E+0,73.200000E+0,10.833879E-3,67.775908E+0,30.823263E+0,0.000000E+0,1.305754E+0,1.311547E+0,1.005443E+0,60.000000E+0,1.000000E+0,1.334293E+0,656.405268E-3,1.981864E+0,60.000000E+0,1.871543E+0,0.000000E+0,72.845203E+0,1.042458E+0,1.045689E+0,1.011735E+0,50.000000E+0,1.000000E+0,86.152211E+0,2.446369E+0,2.273846E+0,1.221148E+0,27.000000E+0,0.000000E+0,1.307336E+0,1.309114E+0,1.003433E+0,60.000000E+0,3.986967E-3,47.993260E+0,9.182815E-3,24.477369E+0,2.426578E+0,30.890389E+0,0.000000E+0,-8.531335E-3,0.000000E+0,44.166003E-3,0.000000E+0,21.264253E-3,0.000000E+0,17.946559E-3,0.000000E+0,14.950971E-3,2.020834E+0,2.013490E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014491E+0,5.776866E+0,0.000000E+0,82.791602E-3,0.000000E+0,47.268172E-3,9.500000E+0,9.746251E+0,0.000000E+0,20.491198E-3,10.000000E+0,9.701316E+0,0.000000E+0,43.811686E-3,996.201090E-3,3.049617E+0,997.134425E-3,3.040267E+0,998.968912E-3,3.037548E+0,996.876953E-3,3.033476E+0,20.176020E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.463569E+0,72.581637E+0,2.527673E+0,72.032923E+0,72.034935E+0,2.544368E+0,72.070872E+0,72.190335E+0,2.571645E+0,72.463429E+0,72.307086E+0,2.571614E+0
 10/20/2017,17:20:37.781,2.050028E-3,72.805751E+0,3.982439E-3,998.040574E-3,1.015133E+0,0.000000E+0,1.006167E+0,3.081935E+0,0.000000E+0,72.164271E+0,3.979845E-3,997.621733E-3,984.932360E-3,0.000000E+0,1.062339E+0,2.829337E+0,0.000000E+0,80.208867E+0,31.097300E+0,70.820336E+0,3.976992E-3,3.970636E-3,0.000000E+0,1.025295E+0,1.000000E+0,44.000000E+0,97.964598E+0,24.234137E+0,9.052527E-3,12.834311E-3,1.000000E+0,2.661245E+0,1.000000E+0,20.000000E+0,6.838135E-3,42.429412E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.932631E+0,0.000000E+0,-152.235403E-3,0.000000E+0,134.465498E-3,0.000000E+0,138.939667E-3,0.000000E+0,485.386447E-3,0.000000E+0,-110.058391E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,629.875248E-3,3.126313E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.009241E+0,3.043260E+0,0.000000E+0,243.397004E+0,7.314726E-3,3.979637E-3,90.399582E+0,73.757811E+0,75.369264E+0,106.876537E+0,80.704762E+0,3.972048E-3,3.979961E-3,67.374466E+0,5.408754E+0,2.127306E+0,74.994670E+0,76.714234E+0,0.000000E+0,75.616432E+0,81.497385E+0,0.000000E+0,74.035147E+0,1.065420E+0,988.230421E-3,2.536018E+0,60.000000E+0,43.000000E+0,73.200000E+0,10.846850E-3,67.773617E+0,30.818292E+0,0.000000E+0,1.311948E+0,1.313479E+0,1.005507E+0,60.000000E+0,1.000000E+0,1.332331E+0,656.804708E-3,2.020543E+0,60.000000E+0,1.882744E+0,0.000000E+0,72.842910E+0,1.042825E+0,1.040548E+0,1.009003E+0,50.000000E+0,1.000000E+0,86.160561E+0,2.451462E+0,2.271993E+0,1.214648E+0,27.000000E+0,0.000000E+0,1.308454E+0,1.303666E+0,1.001693E+0,60.000000E+0,3.987097E-3,47.989766E+0,9.236901E-3,24.477694E+0,2.443332E+0,30.888949E+0,0.000000E+0,54.198786E-3,0.000000E+0,46.517378E-3,0.000000E+0,16.658134E-3,0.000000E+0,15.176446E-3,0.000000E+0,19.299405E-3,2.020995E+0,2.013716E+0,2.018580E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015440E+0,5.776898E+0,0.000000E+0,82.856073E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.734397E+0,0.000000E+0,14.113495E-3,10.000000E+0,9.739937E+0,0.000000E+0,42.233366E-3,996.780401E-3,3.048812E+0,998.856268E-3,3.041040E+0,998.116036E-3,3.038594E+0,996.426378E-3,3.035005E+0,30.163752E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.463803E+0,72.580139E+0,2.533362E+0,72.034654E+0,72.035169E+0,2.551840E+0,72.071386E+0,72.184953E+0,2.569712E+0,72.461370E+0,72.310830E+0,2.570625E+0
 10/20/2017,17:20:47.781,2.050028E-3,72.803926E+0,3.979975E-3,998.298322E-3,1.003269E+0,0.000000E+0,990.262106E-3,3.082241E+0,0.000000E+0,72.163335E+0,3.972387E-3,998.088901E-3,991.456511E-3,0.000000E+0,1.046112E+0,2.812905E+0,0.000000E+0,80.211163E+0,31.097626E+0,70.815892E+0,3.977576E-3,3.969858E-3,0.000000E+0,1.018000E+0,1.000000E+0,44.000000E+0,97.972401E+0,24.227826E+0,9.049739E-3,12.835738E-3,1.000000E+0,2.670525E+0,1.000000E+0,20.000000E+0,6.750498E-3,42.406557E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.921687E+0,0.000000E+0,-137.718494E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.523383E-3,0.000000E+0,464.634973E-3,0.000000E+0,-122.818615E-3,0.000000E+0,209.720530E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.009587E+0,3.126296E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.003856E+0,3.042424E+0,0.000000E+0,243.368437E+0,6.195027E-3,3.977367E-3,90.401366E+0,73.759496E+0,75.368141E+0,106.888401E+0,80.709167E+0,3.972696E-3,3.982426E-3,67.371193E+0,5.389745E+0,2.131222E+0,74.936384E+0,76.715639E+0,0.000000E+0,75.620553E+0,81.500478E+0,0.000000E+0,74.038424E+0,1.050309E+0,1.002760E+0,2.530374E+0,60.000000E+0,43.000000E+0,73.200000E+0,10.845682E-3,67.773711E+0,30.818013E+0,0.000000E+0,1.304397E+0,1.308529E+0,1.006178E+0,60.000000E+0,1.000000E+0,1.326954E+0,658.514311E-3,2.015463E+0,60.000000E+0,1.876974E+0,0.000000E+0,72.842488E+0,1.042187E+0,1.042448E+0,1.004626E+0,50.000000E+0,1.000000E+0,86.152445E+0,2.449674E+0,2.268623E+0,1.219934E+0,27.000000E+0,0.000000E+0,1.310179E+0,1.306781E+0,1.006483E+0,60.000000E+0,3.989886E-3,47.989719E+0,9.283011E-3,24.475235E+0,2.294482E+0,30.889785E+0,0.000000E+0,35.244361E-3,0.000000E+0,45.776534E-3,0.000000E+0,17.012451E-3,0.000000E+0,24.324262E-3,0.000000E+0,24.098787E-3,2.020706E+0,2.013329E+0,2.018612E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015032E+0,5.769806E+0,0.000000E+0,83.597487E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.727922E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.725249E+0,0.000000E+0,41.975681E-3,997.424081E-3,3.049520E+0,998.212588E-3,3.041893E+0,997.874657E-3,3.036711E+0,998.373508E-3,3.036244E+0,29.841567E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.462025E+0,72.580326E+0,2.530246E+0,72.034982E+0,72.037041E+0,2.546077E+0,72.072276E+0,72.189867E+0,2.570782E+0,72.462633E+0,72.309566E+0,2.564527E+0
 10/20/2017,17:20:57.781,761.880850E-6,72.806640E+0,3.981791E-3,997.734498E-3,996.482704E-3,0.000000E+0,998.007057E-3,3.081468E+0,0.000000E+0,72.162960E+0,3.980040E-3,997.895591E-3,1.000868E+0,0.000000E+0,1.056334E+0,2.821540E+0,0.000000E+0,80.211632E+0,31.095024E+0,70.814255E+0,3.977057E-3,3.969599E-3,0.000000E+0,1.023224E+0,1.000000E+0,44.000000E+0,97.978935E+0,24.224022E+0,9.068092E-3,12.832495E-3,1.000000E+0,2.663849E+0,1.000000E+0,20.000000E+0,6.809593E-3,42.394082E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.942320E+0,0.000000E+0,-124.424739E-3,0.000000E+0,135.753028E-3,0.000000E+0,139.036232E-3,0.000000E+0,451.391409E-3,0.000000E+0,-106.900558E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002332E+0,0.000000E+0,1.003965E+0,3.125315E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.000644E+0,3.042440E+0,0.000000E+0,243.340836E+0,5.985826E-3,3.983010E-3,90.408267E+0,73.759777E+0,75.368188E+0,106.896500E+0,80.709823E+0,3.976394E-3,3.977951E-3,67.367827E+0,5.406821E+0,2.129095E+0,74.974586E+0,76.714515E+0,0.000000E+0,75.618399E+0,81.501790E+0,0.000000E+0,74.036832E+0,1.062193E+0,1.004213E+0,2.536161E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.863582E-3,67.774085E+0,30.814018E+0,0.000000E+0,1.301188E+0,1.314134E+0,985.801579E-3,60.000000E+0,1.000000E+0,1.336958E+0,657.939118E-3,2.017651E+0,60.000000E+0,1.872107E+0,0.000000E+0,72.841880E+0,1.043097E+0,1.045417E+0,975.886772E-3,50.000000E+0,1.000000E+0,86.163469E+0,2.452899E+0,2.279996E+0,1.222904E+0,27.000000E+0,0.000000E+0,1.308214E+0,1.305120E+0,990.978020E-3,60.000000E+0,3.989303E-3,47.986551E+0,9.305255E-3,24.474724E+0,2.286749E+0,30.888020E+0,0.000000E+0,-794.834824E-6,0.000000E+0,44.520319E-3,0.000000E+0,23.261311E-3,0.000000E+0,24.678578E-3,0.000000E+0,19.911407E-3,2.020995E+0,2.013813E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016204E+0,5.769806E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.719419E+0,0.000000E+0,24.002155E-3,10.000000E+0,9.718774E+0,0.000000E+0,41.911259E-3,996.651665E-3,3.049198E+0,997.649369E-3,3.041876E+0,998.550520E-3,3.037644E+0,997.987300E-3,3.034764E+0,20.820390E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.462867E+0,72.580139E+0,2.531652E+0,72.034608E+0,72.035965E+0,2.553213E+0,72.070076E+0,72.185936E+0,2.571964E+0,72.463850E+0,72.310830E+0,2.569363E+0
