date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:21:07.781,-43.211183E-6,72.806313E+0,3.978029E-3,997.557296E-3,1.002327E+0,0.000000E+0,992.865048E-3,3.080839E+0,0.000000E+0,72.164364E+0,3.974398E-3,997.718389E-3,954.815988E-3,0.000000E+0,1.052149E+0,2.820718E+0,0.000000E+0,80.210554E+0,31.094374E+0,70.812524E+0,3.975565E-3,3.961103E-3,0.000000E+0,1.024594E+0,1.000000E+0,44.000000E+0,97.976302E+0,24.227641E+0,9.051814E-3,12.845595E-3,1.000000E+0,2.656598E+0,1.000000E+0,20.000000E+0,6.787602E-3,42.395804E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.951719E+0,0.000000E+0,-135.304374E-3,0.000000E+0,137.491195E-3,0.000000E+0,136.171476E-3,0.000000E+0,466.278335E-3,0.000000E+0,-101.003788E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.014587E+0,3.125733E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.003377E+0,3.043244E+0,0.000000E+0,243.321921E+0,4.816311E-3,3.981194E-3,90.410333E+0,73.761041E+0,75.374087E+0,106.906434E+0,80.711370E+0,3.977302E-3,3.978275E-3,67.365021E+0,5.394900E+0,2.127451E+0,74.953940E+0,76.714843E+0,0.000000E+0,75.621676E+0,81.497994E+0,0.000000E+0,74.037768E+0,1.048680E+0,1.007007E+0,2.537596E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.863257E-3,67.774459E+0,30.810720E+0,0.000000E+0,1.303822E+0,1.316146E+0,1.006786E+0,60.000000E+0,1.000000E+0,1.336431E+0,661.693854E-3,2.026455E+0,60.000000E+0,1.880278E+0,0.000000E+0,72.841412E+0,1.040862E+0,1.040564E+0,1.013892E+0,50.000000E+0,1.000000E+0,86.164454E+0,2.453665E+0,2.277872E+0,1.217411E+0,27.000000E+0,0.000000E+0,1.314043E+0,1.305855E+0,1.005333E+0,60.000000E+0,3.986578E-3,47.986318E+0,9.140402E-3,24.469110E+0,2.338943E+0,30.886208E+0,0.000000E+0,7.135078E-3,0.000000E+0,43.811686E-3,0.000000E+0,25.870371E-3,0.000000E+0,21.328674E-3,0.000000E+0,16.561502E-3,2.020770E+0,2.013233E+0,2.018419E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016559E+0,5.738118E+0,0.000000E+0,89.141979E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.715199E+0,0.000000E+0,25.612686E-3,10.000000E+0,9.700961E+0,0.000000E+0,45.067900E-3,996.506838E-3,3.048313E+0,997.697645E-3,3.043083E+0,996.201090E-3,3.038642E+0,997.134425E-3,3.034410E+0,24.042239E-3,9.882804E+0,1.000000E+0,1.000000E+0,72.463242E+0,72.584959E+0,2.521824E+0,72.033391E+0,72.036994E+0,2.549749E+0,72.070731E+0,72.185889E+0,2.568626E+0,72.465628E+0,72.312561E+0,2.566762E+0
 10/20/2017,17:21:17.781,1.405954E-3,72.806500E+0,3.981013E-3,998.040574E-3,1.020658E+0,0.000000E+0,1.015238E+0,3.081129E+0,0.000000E+0,72.164411E+0,3.977316E-3,997.041801E-3,1.009896E+0,0.000000E+0,1.070564E+0,2.818044E+0,0.000000E+0,80.212709E+0,31.105244E+0,70.807003E+0,3.971609E-3,3.966421E-3,0.000000E+0,1.027302E+0,1.000000E+0,44.000000E+0,97.984905E+0,24.219660E+0,9.052592E-3,12.858890E-3,1.000000E+0,2.662156E+0,1.000000E+0,20.000000E+0,6.831259E-3,42.399621E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.942191E+0,0.000000E+0,-136.302210E-3,0.000000E+0,134.851757E-3,0.000000E+0,136.654300E-3,0.000000E+0,474.656259E-3,0.000000E+0,-91.143615E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.004651E+0,3.126811E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.007947E+0,3.042987E+0,0.000000E+0,243.309278E+0,4.014926E-3,3.980999E-3,90.411553E+0,73.761743E+0,75.371605E+0,106.915333E+0,80.712495E+0,3.979313E-3,3.974772E-3,67.365910E+0,5.386845E+0,2.128418E+0,74.975710E+0,76.713625E+0,0.000000E+0,75.618212E+0,81.487495E+0,0.000000E+0,74.037441E+0,1.082639E+0,1.003670E+0,2.537771E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.842894E-3,67.773664E+0,30.806864E+0,0.000000E+0,1.310878E+0,1.314821E+0,999.705815E-3,60.000000E+0,1.000000E+0,1.331868E+0,656.996439E-3,2.022444E+0,60.000000E+0,1.886403E+0,0.000000E+0,72.838791E+0,1.042139E+0,1.043390E+0,1.004578E+0,50.000000E+0,1.000000E+0,86.146441E+0,2.449721E+0,2.274773E+0,1.234370E+0,27.000000E+0,0.000000E+0,1.313852E+0,1.303826E+0,1.000990E+0,60.000000E+0,3.989043E-3,47.982637E+0,9.121790E-3,24.467857E+0,2.434310E+0,30.886533E+0,0.000000E+0,-33.030251E-3,0.000000E+0,43.876107E-3,0.000000E+0,22.745941E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.049074E-3,2.020931E+0,2.013458E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015332E+0,5.738859E+0,0.000000E+0,81.373243E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.715392E+0,0.000000E+0,22.166150E-3,10.000000E+0,9.699576E+0,0.000000E+0,41.170415E-3,997.311437E-3,3.049343E+0,999.097648E-3,3.041265E+0,998.920636E-3,3.036936E+0,999.821787E-3,3.033653E+0,31.452492E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.464973E+0,72.582947E+0,2.528456E+0,72.034186E+0,72.037883E+0,2.552990E+0,72.071574E+0,72.188135E+0,2.571741E+0,72.463101E+0,72.310034E+0,2.574168E+0
 10/20/2017,17:21:27.781,1.083918E-3,72.807062E+0,3.976797E-3,997.927809E-3,1.005872E+0,0.000000E+0,1.016866E+0,3.084899E+0,0.000000E+0,72.165768E+0,3.978937E-3,997.138456E-3,1.011683E+0,0.000000E+0,1.074205E+0,2.808330E+0,0.000000E+0,80.212756E+0,31.087405E+0,70.804805E+0,3.974528E-3,3.965578E-3,0.000000E+0,1.025008E+0,1.000000E+0,44.000000E+0,97.980627E+0,24.212746E+0,9.030672E-3,12.844622E-3,1.000000E+0,2.665718E+0,1.000000E+0,20.000000E+0,6.774758E-3,42.404788E+0,0.000000E+0,1.990192E+0,0.000000E+0,1.990969E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.938876E+0,0.000000E+0,-146.441515E-3,0.000000E+0,135.817405E-3,0.000000E+0,138.649972E-3,0.000000E+0,476.686295E-3,0.000000E+0,-108.479474E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,802.256624E-3,3.127503E+0,0.000000E+0,998.405692E-3,0.000000E+0,995.098794E-3,3.044355E+0,0.000000E+0,243.299917E+0,7.229877E-3,3.981908E-3,90.417891E+0,73.764270E+0,75.371793E+0,106.926585E+0,80.716009E+0,3.978729E-3,3.980480E-3,67.363712E+0,5.408110E+0,2.131544E+0,74.938537E+0,76.710066E+0,0.000000E+0,75.616386E+0,81.484261E+0,0.000000E+0,74.038658E+0,1.079525E+0,1.009338E+0,2.530167E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.839651E-3,67.770484E+0,30.807747E+0,0.000000E+0,1.303950E+0,1.311020E+0,998.730920E-3,60.000000E+0,1.000000E+0,1.337404E+0,657.315991E-3,2.010478E+0,60.000000E+0,1.876072E+0,0.000000E+0,72.839306E+0,1.042522E+0,1.045098E+0,1.003636E+0,50.000000E+0,1.000000E+0,86.152586E+0,2.459445E+0,2.282360E+0,1.214568E+0,27.000000E+0,0.000000E+0,1.309396E+0,1.302276E+0,1.007138E+0,60.000000E+0,3.987356E-3,47.981612E+0,9.297603E-3,24.467346E+0,2.425934E+0,30.883003E+0,0.000000E+0,23.381728E-3,0.000000E+0,43.586211E-3,0.000000E+0,18.912878E-3,0.000000E+0,14.467812E-3,0.000000E+0,16.690345E-3,2.020706E+0,2.013394E+0,2.018515E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016088E+0,5.738408E+0,0.000000E+0,80.857477E-3,0.000000E+0,40.853324E-3,9.500000E+0,9.716101E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.699544E+0,0.000000E+0,44.971268E-3,996.281550E-3,3.049874E+0,997.939024E-3,3.041683E+0,998.759716E-3,3.038996E+0,999.499947E-3,3.034780E+0,27.586273E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.462446E+0,72.582338E+0,2.529399E+0,72.034608E+0,72.038772E+0,2.546715E+0,72.071620E+0,72.186638E+0,2.574056E+0,72.462774E+0,72.311204E+0,2.569300E+0
 10/20/2017,17:21:37.781,278.825630E-6,72.806313E+0,3.981791E-3,998.491633E-3,993.241234E-3,0.000000E+0,988.170170E-3,3.083514E+0,0.000000E+0,72.162914E+0,3.978159E-3,997.315658E-3,997.597827E-3,0.000000E+0,1.046096E+0,2.787645E+0,0.000000E+0,80.212944E+0,31.084572E+0,70.805693E+0,3.971480E-3,3.968107E-3,0.000000E+0,1.029038E+0,1.000000E+0,44.000000E+0,97.995811E+0,24.214092E+0,9.035342E-3,12.857398E-3,1.000000E+0,2.668992E+0,1.000000E+0,20.000000E+0,6.794738E-3,42.411537E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.989809E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.940035E+0,0.000000E+0,-149.692530E-3,0.000000E+0,138.134960E-3,0.000000E+0,136.074911E-3,0.000000E+0,480.295247E-3,0.000000E+0,-106.513884E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,588.872392E-3,3.127182E+0,0.000000E+0,998.164312E-3,0.000000E+0,984.328110E-3,3.043116E+0,0.000000E+0,243.319990E+0,8.775766E-3,3.982426E-3,90.418407E+0,73.766096E+0,75.376568E+0,106.934637E+0,80.717462E+0,3.978340E-3,3.976264E-3,67.362497E+0,5.414554E+0,2.128305E+0,74.969717E+0,76.711237E+0,0.000000E+0,75.611282E+0,81.489651E+0,0.000000E+0,74.043011E+0,1.049223E+0,1.001706E+0,2.536703E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.858523E-3,67.773383E+0,30.804681E+0,0.000000E+0,1.303870E+0,1.314230E+0,1.007553E+0,60.000000E+0,1.000000E+0,1.329523E+0,660.431623E-3,2.016309E+0,60.000000E+0,1.877957E+0,0.000000E+0,72.839774E+0,1.040894E+0,1.050494E+0,1.001942E+0,50.000000E+0,1.000000E+0,86.139451E+0,2.452356E+0,2.279038E+0,1.215494E+0,27.000000E+0,0.000000E+0,1.312399E+0,1.304337E+0,995.736499E-3,60.000000E+0,3.988589E-3,47.980214E+0,9.264204E-3,24.460757E+0,2.465240E+0,30.886394E+0,0.000000E+0,46.365580E-3,0.000000E+0,44.101581E-3,0.000000E+0,13.823600E-3,0.000000E+0,14.532233E-3,0.000000E+0,-20.996080E-3,2.020834E+0,2.013523E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015248E+0,5.738086E+0,0.000000E+0,82.630425E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.716584E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.700059E+0,0.000000E+0,46.614010E-3,996.796493E-3,3.049697E+0,995.943618E-3,3.042295E+0,997.166609E-3,3.037403E+0,997.842473E-3,3.036502E+0,32.419047E-3,9.882159E+0,1.000000E+0,1.000000E+0,72.464084E+0,72.582245E+0,2.530869E+0,72.034935E+0,72.036292E+0,2.554315E+0,72.069421E+0,72.188369E+0,2.566981E+0,72.462727E+0,72.308396E+0,2.568517E+0
 10/20/2017,17:21:47.781,278.825630E-6,72.805938E+0,3.979845E-3,998.362759E-3,1.015405E+0,0.000000E+0,993.296210E-3,3.083369E+0,0.000000E+0,72.164364E+0,3.978483E-3,996.912927E-3,1.016835E+0,0.000000E+0,1.047646E+0,2.790932E+0,0.000000E+0,80.217770E+0,31.079972E+0,70.809623E+0,3.974138E-3,3.967005E-3,0.000000E+0,1.024865E+0,1.000000E+0,44.000000E+0,97.991768E+0,24.217618E+0,9.014006E-3,12.806295E-3,1.000000E+0,2.663657E+0,1.000000E+0,20.000000E+0,6.780013E-3,42.429040E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.941032E+0,0.000000E+0,-147.761234E-3,0.000000E+0,138.392466E-3,0.000000E+0,137.974019E-3,0.000000E+0,481.229707E-3,0.000000E+0,-111.830644E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001962E+0,0.000000E+0,634.731054E-3,3.126119E+0,0.000000E+0,998.341324E-3,0.000000E+0,987.364356E-3,3.042311E+0,0.000000E+0,243.358063E+0,7.750838E-3,3.983270E-3,90.423430E+0,73.766611E+0,75.378628E+0,106.945466E+0,80.719056E+0,3.977626E-3,3.980740E-3,67.364788E+0,5.411009E+0,2.129771E+0,74.978987E+0,76.710721E+0,0.000000E+0,75.609830E+0,81.507977E+0,0.000000E+0,74.043713E+0,1.056060E+0,1.011430E+0,2.537357E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.859237E-3,67.773196E+0,30.804867E+0,0.000000E+0,1.307574E+0,1.314070E+0,1.005283E+0,60.000000E+0,1.000000E+0,1.337085E+0,659.840452E-3,2.012076E+0,60.000000E+0,1.880778E+0,0.000000E+0,72.837387E+0,1.041804E+0,1.046072E+0,1.010010E+0,50.000000E+0,1.000000E+0,86.123127E+0,2.454048E+0,2.276210E+0,1.230554E+0,27.000000E+0,0.000000E+0,1.310881E+0,1.303266E+0,1.006611E+0,60.000000E+0,3.990405E-3,47.977558E+0,9.258432E-3,24.457463E+0,2.470073E+0,30.888391E+0,0.000000E+0,30.280107E-3,0.000000E+0,42.813157E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.435602E-3,0.000000E+0,17.076872E-3,2.020802E+0,2.013104E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014120E+0,5.738892E+0,0.000000E+0,82.404777E-3,0.000000E+0,45.882049E-3,9.500000E+0,9.713524E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.701412E+0,0.000000E+0,44.101581E-3,996.667757E-3,3.049375E+0,997.971208E-3,3.040911E+0,998.695348E-3,3.039318E+0,996.699941E-3,3.036469E+0,12.121397E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.463756E+0,72.583742E+0,2.530965E+0,72.038538E+0,72.037275E+0,2.549014E+0,72.070357E+0,72.186872E+0,2.575286E+0,72.464365E+0,72.309940E+0,2.568853E+0
 10/20/2017,17:21:57.781,439.844037E-6,72.802709E+0,3.980948E-3,998.427196E-3,1.013041E+0,0.000000E+0,988.329860E-3,3.082483E+0,0.000000E+0,72.166470E+0,3.978613E-3,997.750607E-3,985.442807E-3,0.000000E+0,1.046943E+0,2.795877E+0,0.000000E+0,80.220066E+0,31.086848E+0,70.815237E+0,3.976149E-3,3.964540E-3,0.000000E+0,1.027477E+0,1.000000E+0,44.000000E+0,97.991533E+0,24.210798E+0,9.020750E-3,12.829966E-3,1.000000E+0,2.669407E+0,1.000000E+0,20.000000E+0,6.777418E-3,42.431926E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.983813E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.944219E+0,0.000000E+0,-133.437455E-3,0.000000E+0,139.358114E-3,0.000000E+0,136.622112E-3,0.000000E+0,471.756209E-3,0.000000E+0,-96.492597E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.008389E+0,3.125975E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.005422E+0,3.042906E+0,0.000000E+0,243.384265E+0,9.634761E-3,3.980545E-3,90.427468E+0,73.767547E+0,75.377739E+0,106.956012E+0,80.721071E+0,3.979637E-3,3.983659E-3,67.363853E+0,5.385879E+0,2.127837E+0,74.978565E+0,76.708052E+0,0.000000E+0,75.609737E+0,81.510555E+0,0.000000E+0,74.046287E+0,1.047258E+0,1.007997E+0,2.536066E+0,60.000000E+0,44.000000E+0,72.900000E+0,10.860534E-3,67.770812E+0,30.803241E+0,0.000000E+0,1.311501E+0,1.315411E+0,1.009343E+0,60.000000E+0,1.000000E+0,1.331469E+0,655.909962E-3,2.020431E+0,60.000000E+0,1.873638E+0,0.000000E+0,72.840897E+0,1.044182E+0,1.040453E+0,1.004578E+0,50.000000E+0,1.000000E+0,86.133775E+0,2.459301E+0,2.273590E+0,1.225060E+0,27.000000E+0,0.000000E+0,1.309715E+0,1.307452E+0,1.006499E+0,60.000000E+0,3.986643E-3,47.976580E+0,9.102918E-3,24.455514E+0,2.386627E+0,30.888113E+0,0.000000E+0,-29.290943E-3,0.000000E+0,42.265576E-3,0.000000E+0,24.517525E-3,0.000000E+0,17.882138E-3,0.000000E+0,14.596655E-3,2.020738E+0,2.013329E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015213E+0,5.738924E+0,0.000000E+0,83.790900E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.710077E+0,0.000000E+0,24.292051E-3,10.000000E+0,9.700768E+0,0.000000E+0,43.940528E-3,996.281550E-3,3.050341E+0,997.150517E-3,3.039962E+0,996.796493E-3,3.037934E+0,996.957413E-3,3.032736E+0,31.130307E-3,9.875715E+0,1.000000E+0,1.000000E+0,72.460668E+0,72.582666E+0,2.524349E+0,72.036199E+0,72.036152E+0,2.550164E+0,72.070685E+0,72.189305E+0,2.576309E+0,72.463616E+0,72.311064E+0,2.571678E+0
 10/20/2017,17:22:07.781,-687.284809E-6,72.805002E+0,3.980559E-3,998.153338E-3,1.013967E+0,0.000000E+0,992.370010E-3,3.081403E+0,0.000000E+0,72.165253E+0,3.976343E-3,997.750607E-3,978.264646E-3,0.000000E+0,1.049195E+0,2.804061E+0,0.000000E+0,80.217349E+0,31.089496E+0,70.822675E+0,3.974592E-3,3.964281E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,97.963939E+0,24.205137E+0,9.012319E-3,12.851237E-3,1.000000E+0,2.660303E+0,1.000000E+0,20.000000E+0,6.787927E-3,42.420847E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.944348E+0,0.000000E+0,-121.914054E-3,0.000000E+0,133.403285E-3,0.000000E+0,136.718676E-3,0.000000E+0,447.395784E-3,0.000000E+0,-108.028355E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.011344E+0,3.126683E+0,0.000000E+0,998.325232E-3,0.000000E+0,997.447890E-3,3.042617E+0,0.000000E+0,243.382817E+0,9.634890E-3,3.982362E-3,90.431880E+0,73.768811E+0,75.381110E+0,106.966841E+0,80.721680E+0,3.975356E-3,3.982167E-3,67.363198E+0,5.405210E+0,2.128692E+0,74.997948E+0,76.703556E+0,0.000000E+0,75.608379E+0,81.507977E+0,0.000000E+0,74.046849E+0,1.049367E+0,1.005905E+0,2.529753E+0,60.000000E+0,44.000000E+0,72.900000E+0,10.859820E-3,67.769736E+0,30.803520E+0,0.000000E+0,1.297070E+0,1.316912E+0,991.794785E-3,60.000000E+0,1.000000E+0,1.330672E+0,658.242692E-3,2.020479E+0,60.000000E+0,1.874798E+0,0.000000E+0,72.838885E+0,1.044981E+0,1.042384E+0,985.439911E-3,50.000000E+0,1.000000E+0,86.155025E+0,2.452244E+0,2.277632E+0,1.221930E+0,27.000000E+0,0.000000E+0,1.306362E+0,1.306126E+0,995.177617E-3,60.000000E+0,3.988589E-3,47.975135E+0,9.216992E-3,24.456349E+0,2.317035E+0,30.890110E+0,0.000000E+0,-246.832744E-6,0.000000E+0,50.543705E-3,0.000000E+0,23.647839E-3,0.000000E+0,25.548265E-3,0.000000E+0,20.652251E-3,2.020770E+0,2.013555E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017206E+0,5.731542E+0,0.000000E+0,79.471354E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.693810E+0,0.000000E+0,22.198361E-3,10.000000E+0,9.699673E+0,0.000000E+0,41.879049E-3,996.394194E-3,3.050454E+0,997.375805E-3,3.042488E+0,998.904544E-3,3.038481E+0,998.598796E-3,3.036132E+0,18.565095E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.462914E+0,72.584444E+0,2.527001E+0,72.036994E+0,72.033906E+0,2.550132E+0,72.067830E+0,72.188603E+0,2.566566E+0,72.463055E+0,72.305589E+0,2.565532E+0
 10/20/2017,17:22:17.781,-365.247996E-6,72.808091E+0,3.980040E-3,998.282212E-3,1.005265E+0,0.000000E+0,1.003852E+0,3.079921E+0,0.000000E+0,72.162586E+0,3.979910E-3,998.153338E-3,1.007695E+0,0.000000E+0,1.062866E+0,2.783699E+0,0.000000E+0,80.220395E+0,31.084200E+0,70.828617E+0,3.974138E-3,3.968431E-3,0.000000E+0,1.011739E+0,1.000000E+0,44.000000E+0,97.939213E+0,24.210055E+0,9.011476E-3,12.869980E-3,1.000000E+0,2.663657E+0,1.000000E+0,20.000000E+0,6.793570E-3,42.424943E+0,0.000000E+0,1.990192E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.980783E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.924841E+0,0.000000E+0,-135.400939E-3,0.000000E+0,137.619948E-3,0.000000E+0,138.199337E-3,0.000000E+0,474.334032E-3,0.000000E+0,-118.242979E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.004747E+0,3.126264E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.006237E+0,3.042762E+0,0.000000E+0,243.361441E+0,9.635539E-3,3.974837E-3,90.434603E+0,73.770542E+0,75.381812E+0,106.973433E+0,80.723789E+0,3.975615E-3,3.979118E-3,67.363245E+0,5.394900E+0,2.129401E+0,74.962461E+0,76.698920E+0,0.000000E+0,75.606974E+0,81.493166E+0,0.000000E+0,74.047411E+0,1.058024E+0,1.004548E+0,2.531155E+0,60.000000E+0,44.000000E+0,72.900000E+0,10.853724E-3,67.766697E+0,30.802823E+0,0.000000E+0,1.305531E+0,1.318014E+0,1.006338E+0,60.000000E+0,1.000000E+0,1.332299E+0,654.248292E-3,2.022013E+0,60.000000E+0,1.885468E+0,0.000000E+0,72.836498E+0,1.044438E+0,1.043550E+0,1.005824E+0,50.000000E+0,1.000000E+0,86.181764E+0,2.453649E+0,2.274709E+0,1.212061E+0,27.000000E+0,0.000000E+0,1.311328E+0,1.304225E+0,1.006435E+0,60.000000E+0,3.985929E-3,47.971314E+0,9.252206E-3,24.453333E+0,2.346031E+0,30.891597E+0,0.000000E+0,50.040418E-3,0.000000E+0,51.091285E-3,0.000000E+0,14.113495E-3,0.000000E+0,17.849927E-3,0.000000E+0,21.457517E-3,2.020802E+0,2.013877E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019693E+0,5.714038E+0,0.000000E+0,85.177023E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.675869E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.701348E+0,0.000000E+0,43.038631E-3,997.359713E-3,3.050196E+0,996.152814E-3,3.042166E+0,998.405692E-3,3.037322E+0,996.893045E-3,3.033299E+0,33.385602E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.463944E+0,72.585801E+0,2.531156E+0,72.035731E+0,72.035356E+0,2.548008E+0,72.068532E+0,72.184766E+0,2.568770E+0,72.464880E+0,72.309098E+0,2.562021E+0
 10/20/2017,17:22:27.781,922.899256E-6,72.807155E+0,3.981142E-3,998.217775E-3,1.009449E+0,0.000000E+0,999.779612E-3,3.081017E+0,0.000000E+0,72.165815E+0,3.980688E-3,998.105011E-3,1.020664E+0,0.000000E+0,1.056238E+0,2.805672E+0,0.000000E+0,80.221379E+0,31.080576E+0,70.832219E+0,3.974138E-3,3.968237E-3,0.000000E+0,1.025438E+0,1.000000E+0,44.000000E+0,97.962247E+0,24.206251E+0,9.033396E-3,12.852016E-3,1.000000E+0,2.660894E+0,1.000000E+0,20.000000E+0,6.790132E-3,42.430995E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.939584E+0,0.000000E+0,-145.057420E-3,0.000000E+0,137.459006E-3,0.000000E+0,136.493358E-3,0.000000E+0,477.137414E-3,0.000000E+0,-103.742725E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,856.916485E-3,3.125283E+0,0.000000E+0,998.630980E-3,0.000000E+0,994.619387E-3,3.042713E+0,0.000000E+0,243.313235E+0,8.639801E-3,3.978210E-3,90.438547E+0,73.772274E+0,75.382468E+0,106.982708E+0,80.726976E+0,3.974383E-3,3.975940E-3,67.362824E+0,5.397477E+0,2.129417E+0,74.985635E+0,76.697983E+0,0.000000E+0,75.603978E+0,81.479433E+0,0.000000E+0,74.047785E+0,1.060436E+0,1.001850E+0,2.540354E+0,60.000000E+0,44.000000E+0,72.900000E+0,10.863647E-3,67.767352E+0,30.802173E+0,0.000000E+0,1.313337E+0,1.315635E+0,1.001400E+0,60.000000E+0,1.000000E+0,1.332618E+0,657.092305E-3,2.007554E+0,60.000000E+0,1.881632E+0,0.000000E+0,72.834018E+0,1.041500E+0,1.044172E+0,1.006112E+0,50.000000E+0,1.000000E+0,86.191802E+0,2.454990E+0,2.276961E+0,1.232789E+0,27.000000E+0,0.000000E+0,1.314794E+0,1.303346E+0,1.007681E+0,60.000000E+0,3.989886E-3,47.971035E+0,9.310314E-3,24.448693E+0,2.447842E+0,30.894012E+0,0.000000E+0,5.039776E-3,0.000000E+0,44.262634E-3,0.000000E+0,15.369710E-3,0.000000E+0,16.400449E-3,0.000000E+0,23.776681E-3,2.020802E+0,2.013458E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.020832E+0,5.701111E+0,0.000000E+0,83.113956E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.675933E+0,0.000000E+0,14.596655E-3,10.000000E+0,9.699898E+0,0.000000E+0,44.294845E-3,997.568909E-3,3.048893E+0,996.587298E-3,3.042247E+0,998.534428E-3,3.037210E+0,996.426378E-3,3.035955E+0,25.008794E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.461744E+0,72.582292E+0,2.526746E+0,72.036526E+0,72.034654E+0,2.545390E+0,72.066660E+0,72.189867E+0,2.576085E+0,72.463055E+0,72.308630E+0,2.568070E+0
 10/20/2017,17:22:37.781,-1.009322E-3,72.807623E+0,3.977057E-3,997.267330E-3,996.833996E-3,0.000000E+0,998.709691E-3,3.080179E+0,0.000000E+0,72.164130E+0,3.981467E-3,998.266103E-3,985.203535E-3,0.000000E+0,1.054082E+0,2.821298E+0,0.000000E+0,80.221238E+0,31.089635E+0,70.833576E+0,3.968821E-3,3.966421E-3,0.000000E+0,1.025502E+0,1.000000E+0,44.000000E+0,97.978700E+0,24.204023E+0,9.037806E-3,12.873158E-3,1.000000E+0,2.659920E+0,1.000000E+0,20.000000E+0,6.786435E-3,42.439979E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.950078E+0,0.000000E+0,-124.585681E-3,0.000000E+0,134.819569E-3,0.000000E+0,138.392466E-3,0.000000E+0,465.021647E-3,0.000000E+0,-105.772760E-3,0.000000E+0,204.951558E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,1.004508E+0,3.126377E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.004128E+0,3.043083E+0,0.000000E+0,243.239938E+0,8.566434E-3,3.982232E-3,90.441082E+0,73.771806E+0,75.385605E+0,106.996080E+0,80.725242E+0,3.977107E-3,3.979507E-3,67.362450E+0,5.399411E+0,2.125178E+0,74.979923E+0,76.693909E+0,0.000000E+0,75.599764E+0,81.464810E+0,0.000000E+0,74.049096E+0,1.060580E+0,1.000189E+0,2.535954E+0,60.000000E+0,44.000000E+0,72.900000E+0,10.842245E-3,67.770297E+0,30.800268E+0,0.000000E+0,1.302114E+0,1.311531E+0,1.005667E+0,60.000000E+0,1.000000E+0,1.337883E+0,657.715431E-3,2.017396E+0,60.000000E+0,1.858520E+0,0.000000E+0,72.833503E+0,1.042315E+0,1.047062E+0,1.003652E+0,50.000000E+0,1.000000E+0,86.201044E+0,2.451446E+0,2.279661E+0,1.217826E+0,27.000000E+0,0.000000E+0,1.314459E+0,1.303171E+0,1.007409E+0,60.000000E+0,3.988005E-3,47.964651E+0,9.283076E-3,24.446327E+0,2.340876E+0,30.895870E+0,0.000000E+0,-2.245429E-3,0.000000E+0,45.390006E-3,0.000000E+0,24.485315E-3,0.000000E+0,24.034366E-3,0.000000E+0,17.527821E-3,2.021028E+0,2.013104E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.021922E+0,5.699854E+0,0.000000E+0,85.015846E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.675095E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.700671E+0,0.000000E+0,43.006420E-3,996.120630E-3,3.049520E+0,997.472357E-3,3.042150E+0,996.426378E-3,3.039607E+0,998.614888E-3,3.033943E+0,30.485937E-3,9.843172E+0,1.000000E+0,1.000000E+0,72.461931E+0,72.583508E+0,2.530230E+0,72.036994E+0,72.038959E+0,2.546348E+0,72.065537E+0,72.190288E+0,2.573705E+0,72.457345E+0,72.308583E+0,2.565548E+0
 10/20/2017,17:22:47.781,600.862443E-6,72.807155E+0,3.982180E-3,998.008355E-3,977.944053E-3,0.000000E+0,992.976831E-3,3.081436E+0,0.000000E+0,72.163382E+0,3.979586E-3,996.816271E-3,1.017840E+0,0.000000E+0,1.051287E+0,2.805704E+0,0.000000E+0,80.223159E+0,31.082109E+0,70.831330E+0,3.975435E-3,3.964735E-3,0.000000E+0,1.024706E+0,1.000000E+0,44.000000E+0,97.996986E+0,24.203884E+0,9.028467E-3,12.855453E-3,1.000000E+0,2.659824E+0,1.000000E+0,20.000000E+0,6.784943E-3,42.445704E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.938650E+0,0.000000E+0,-129.059850E-3,0.000000E+0,139.679997E-3,0.000000E+0,132.308884E-3,0.000000E+0,456.643723E-3,0.000000E+0,-121.819708E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001447E+0,0.000000E+0,1.014283E+0,3.126216E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.004687E+0,3.042343E+0,0.000000E+0,243.159501E+0,10.995715E-3,3.981778E-3,90.445166E+0,73.772321E+0,75.385277E+0,107.000129E+0,80.727444E+0,3.978145E-3,3.977367E-3,67.357962E+0,5.390067E+0,2.128498E+0,74.994998E+0,76.695923E+0,0.000000E+0,75.601496E+0,81.457029E+0,0.000000E+0,74.050688E+0,1.051843E+0,1.009689E+0,2.535221E+0,60.000000E+0,44.000000E+0,72.900000E+0,10.836279E-3,67.769035E+0,30.800175E+0,0.000000E+0,1.311948E+0,1.313879E+0,1.010446E+0,60.000000E+0,1.000000E+0,1.331852E+0,660.335758E-3,2.028532E+0,60.000000E+0,1.876330E+0,0.000000E+0,72.832380E+0,1.041373E+0,1.040740E+0,1.011831E+0,50.000000E+0,1.000000E+0,86.211317E+0,2.457353E+0,2.277600E+0,1.219343E+0,27.000000E+0,0.000000E+0,1.307192E+0,1.305935E+0,994.698577E-3,60.000000E+0,3.987746E-3,47.963207E+0,9.239301E-3,24.448368E+0,2.277406E+0,30.898054E+0,0.000000E+0,35.244361E-3,0.000000E+0,45.261164E-3,0.000000E+0,17.817717E-3,0.000000E+0,19.653722E-3,0.000000E+0,23.551207E-3,2.021253E+0,2.013587E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.023113E+0,5.697468E+0,0.000000E+0,84.048783E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.674999E+0,0.000000E+0,16.658134E-3,10.000000E+0,9.700414E+0,0.000000E+0,41.943470E-3,996.265458E-3,3.049166E+0,997.295345E-3,3.041764E+0,997.198793E-3,3.039109E+0,997.955116E-3,3.034136E+0,24.686609E-3,9.861538E+0,1.000000E+0,1.000000E+0,72.460294E+0,72.583789E+0,2.528679E+0,72.035637E+0,72.035590E+0,2.555831E+0,72.064414E+0,72.187527E+0,2.572188E+0,72.460949E+0,72.305167E+0,2.568246E+0
 10/20/2017,17:22:57.781,922.899256E-6,72.807389E+0,3.978354E-3,997.380095E-3,992.155421E-3,0.000000E+0,1.004379E+0,3.081226E+0,0.000000E+0,72.163943E+0,3.977965E-3,996.719616E-3,1.020265E+0,0.000000E+0,1.061796E+0,2.781250E+0,0.000000E+0,80.223768E+0,31.073840E+0,70.835166E+0,3.971869E-3,3.965319E-3,0.000000E+0,1.018780E+0,1.000000E+0,44.000000E+0,98.022417E+0,24.201239E+0,9.027430E-3,12.867710E-3,1.000000E+0,2.661453E+0,1.000000E+0,20.000000E+0,6.773785E-3,42.447566E+0,0.000000E+0,1.990804E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.924745E+0,0.000000E+0,-134.692797E-3,0.000000E+0,135.913970E-3,0.000000E+0,136.686488E-3,0.000000E+0,466.471672E-3,0.000000E+0,-119.628559E-3,0.000000E+0,206.014909E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.010945E+0,3.127101E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.000724E+0,3.042939E+0,0.000000E+0,243.120417E+0,11.768178E-3,3.981129E-3,90.450565E+0,73.773913E+0,75.387056E+0,107.011665E+0,80.731756E+0,3.977496E-3,3.982102E-3,67.355998E+0,5.399411E+0,2.127837E+0,74.981234E+0,76.692364E+0,0.000000E+0,75.597376E+0,81.450233E+0,0.000000E+0,74.049658E+0,1.067417E+0,999.247200E-3,2.532877E+0,60.000000E+0,44.000000E+0,72.800000E+0,10.836409E-3,67.766463E+0,30.798317E+0,0.000000E+0,1.305594E+0,1.310302E+0,1.009439E+0,60.000000E+0,1.000000E+0,1.332778E+0,657.971073E-3,2.017603E+0,60.000000E+0,1.863694E+0,0.000000E+0,72.833316E+0,1.042203E+0,1.042225E+0,1.016735E+0,50.000000E+0,1.000000E+0,86.218776E+0,2.460882E+0,2.282153E+0,1.209027E+0,27.000000E+0,0.000000E+0,1.311680E+0,1.309593E+0,1.005301E+0,60.000000E+0,3.988265E-3,47.961763E+0,9.292674E-3,24.444563E+0,2.353120E+0,30.896892E+0,0.000000E+0,54.392199E-3,0.000000E+0,44.810215E-3,0.000000E+0,13.662547E-3,0.000000E+0,19.106141E-3,0.000000E+0,22.520467E-3,2.020834E+0,2.013265E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.024087E+0,5.699080E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.675965E+0,0.000000E+0,15.240867E-3,10.000000E+0,9.699222E+0,0.000000E+0,41.105994E-3,996.152814E-3,3.050421E+0,996.909137E-3,3.041812E+0,998.099944E-3,3.038014E+0,996.635573E-3,3.034828E+0,25.975348E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.462025E+0,72.585380E+0,2.529990E+0,72.037743E+0,72.037462E+0,2.549701E+0,72.067549E+0,72.187340E+0,2.570063E+0,72.463850E+0,72.309566E+0,2.572125E+0
 10/20/2017,17:23:07.781,922.899256E-6,72.807717E+0,3.977900E-3,998.169448E-3,994.678339E-3,0.000000E+0,1.002079E+0,3.080968E+0,0.000000E+0,72.160668E+0,3.970377E-3,996.622960E-3,1.021046E+0,0.000000E+0,1.058298E+0,2.807219E+0,0.000000E+0,80.226393E+0,31.079926E+0,70.828196E+0,3.976019E-3,3.959936E-3,0.000000E+0,1.027621E+0,1.000000E+0,44.000000E+0,98.030785E+0,24.194001E+0,9.029570E-3,12.862457E-3,1.000000E+0,2.663242E+0,1.000000E+0,20.000000E+0,6.808166E-3,42.424618E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.939133E+0,0.000000E+0,-151.044438E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.394630E-3,0.000000E+0,480.681920E-3,0.000000E+0,-111.959535E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,657.476706E-3,3.127455E+0,0.000000E+0,998.099944E-3,0.000000E+0,999.908847E-3,3.043148E+0,0.000000E+0,243.076508E+0,11.860488E-3,3.978534E-3,90.451973E+0,73.775364E+0,75.389444E+0,107.019151E+0,80.731756E+0,3.977042E-3,3.976913E-3,67.355343E+0,5.411009E+0,2.126306E+0,74.998088E+0,76.689601E+0,0.000000E+0,75.595082E+0,81.446577E+0,0.000000E+0,74.049564E+0,1.066251E+0,1.006783E+0,2.535763E+0,60.000000E+0,44.000000E+0,72.800000E+0,10.844385E-3,67.768287E+0,30.797295E+0,0.000000E+0,1.307079E+0,1.310653E+0,1.007393E+0,60.000000E+0,1.000000E+0,1.329092E+0,656.996439E-3,2.014568E+0,60.000000E+0,1.875121E+0,0.000000E+0,72.830321E+0,1.041532E+0,1.039271E+0,1.009706E+0,50.000000E+0,1.000000E+0,86.210848E+0,2.459732E+0,2.280475E+0,1.231400E+0,27.000000E+0,0.000000E+0,1.306697E+0,1.305903E+0,1.006004E+0,60.000000E+0,3.989562E-3,47.962415E+0,9.258043E-3,24.443821E+0,2.459119E+0,30.897961E+0,0.000000E+0,46.268874E-3,0.000000E+0,43.715054E-3,0.000000E+0,13.533704E-3,0.000000E+0,23.808892E-3,0.000000E+0,19.041720E-3,2.020673E+0,2.014167E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.023791E+0,5.816742E+0,0.000000E+0,79.084529E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.675772E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.698481E+0,0.000000E+0,49.190859E-3,996.233274E-3,3.049343E+0,997.955116E-3,3.042037E+0,998.614888E-3,3.038658E+0,999.886155E-3,3.036566E+0,29.841567E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.463569E+0,72.583930E+0,2.534385E+0,72.036666E+0,72.036292E+0,2.550084E+0,72.066473E+0,72.188790E+0,2.568163E+0,72.466283E+0,72.307928E+0,2.568118E+0
 10/20/2017,17:23:17.781,761.880850E-6,72.807810E+0,3.985163E-3,997.025692E-3,998.766103E-3,0.000000E+0,995.563804E-3,3.080839E+0,0.000000E+0,72.161978E+0,3.980624E-3,997.170675E-3,1.010375E+0,0.000000E+0,1.057340E+0,2.801065E+0,0.000000E+0,80.227236E+0,31.084246E+0,70.824406E+0,3.975176E-3,3.968302E-3,0.000000E+0,1.027031E+0,1.000000E+0,44.000000E+0,98.042161E+0,24.199708E+0,9.013681E-3,12.878670E-3,1.000000E+0,2.651438E+0,1.000000E+0,20.000000E+0,6.777548E-3,42.396363E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.937878E+0,0.000000E+0,-145.121796E-3,0.000000E+0,138.360278E-3,0.000000E+0,137.684324E-3,0.000000E+0,477.556310E-3,0.000000E+0,-88.888020E-3,0.000000E+0,205.660459E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.004667E+0,3.128549E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.012102E+0,3.044129E+0,0.000000E+0,243.064735E+0,11.047545E-3,3.977107E-3,90.455822E+0,73.772555E+0,75.391036E+0,107.029604E+0,80.733677E+0,3.978599E-3,3.977172E-3,67.352071E+0,5.387167E+0,2.126935E+0,74.960073E+0,76.686042E+0,0.000000E+0,75.591757E+0,81.442077E+0,0.000000E+0,74.048534E+0,1.059845E+0,1.003846E+0,2.526421E+0,60.000000E+0,44.000000E+0,72.800000E+0,10.838484E-3,67.767165E+0,30.798038E+0,0.000000E+0,1.308755E+0,1.311803E+0,1.007137E+0,60.000000E+0,1.000000E+0,1.330353E+0,655.318791E-3,2.006148E+0,60.000000E+0,1.878860E+0,0.000000E+0,72.830555E+0,1.040606E+0,1.040820E+0,1.007981E+0,50.000000E+0,1.000000E+0,86.081659E+0,2.464043E+0,2.285315E+0,1.215670E+0,27.000000E+0,0.000000E+0,1.312894E+0,1.304497E+0,1.006882E+0,60.000000E+0,3.987356E-3,47.960644E+0,9.216473E-3,24.441315E+0,2.420456E+0,30.895592E+0,0.000000E+0,-16.461247E-3,0.000000E+0,42.555472E-3,0.000000E+0,22.166150E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.047603E-3,2.020545E+0,2.013523E+0,2.018580E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013377E+0,5.815388E+0,0.000000E+0,80.373946E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.676030E+0,0.000000E+0,20.684462E-3,10.000000E+0,9.701767E+0,0.000000E+0,44.166003E-3,996.699941E-3,3.049021E+0,996.716033E-3,3.040283E+0,998.083852E-3,3.037676E+0,998.293048E-3,3.033509E+0,29.519383E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.462540E+0,72.585521E+0,2.522958E+0,72.039146E+0,72.037930E+0,2.544847E+0,72.066754E+0,72.185702E+0,2.571325E+0,72.464833E+0,72.309566E+0,2.567416E+0
 10/20/2017,17:23:27.781,439.844037E-6,72.807717E+0,3.982569E-3,997.750607E-3,1.015181E+0,0.000000E+0,994.813262E-3,3.078246E+0,0.000000E+0,72.160855E+0,3.976538E-3,996.848490E-3,996.178147E-3,0.000000E+0,1.050185E+0,2.812164E+0,0.000000E+0,80.226955E+0,31.077928E+0,70.815892E+0,3.971869E-3,3.969339E-3,0.000000E+0,1.022699E+0,1.000000E+0,44.000000E+0,98.046251E+0,24.199012E+0,9.016016E-3,12.878670E-3,1.000000E+0,2.667443E+0,1.000000E+0,20.000000E+0,6.790327E-3,42.379652E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.958479E+0,0.000000E+0,-132.986819E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.263713E-3,0.000000E+0,465.956108E-3,0.000000E+0,-96.975939E-3,0.000000E+0,205.434899E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.003517E+0,3.129048E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.011495E+0,3.043260E+0,0.000000E+0,243.088957E+0,10.961659E-3,3.981324E-3,90.459531E+0,73.772649E+0,75.391878E+0,107.041798E+0,80.734708E+0,3.976069E-3,3.978145E-3,67.351182E+0,5.390067E+0,2.126306E+0,74.967891E+0,76.683794E+0,0.000000E+0,75.590446E+0,81.436125E+0,0.000000E+0,74.049470E+0,1.053696E+0,1.005586E+0,2.534057E+0,60.000000E+0,44.000000E+0,72.800000E+0,10.843283E-3,67.765762E+0,30.796134E+0,0.000000E+0,1.302737E+0,1.316721E+0,1.001927E+0,60.000000E+0,1.000000E+0,1.330767E+0,651.915562E-3,2.026598E+0,60.000000E+0,1.876120E+0,0.000000E+0,72.831818E+0,1.042714E+0,1.040437E+0,1.002038E+0,50.000000E+0,1.000000E+0,85.915182E+0,2.464602E+0,2.284916E+0,1.232342E+0,27.000000E+0,0.000000E+0,1.309013E+0,1.309498E+0,1.005158E+0,60.000000E+0,3.988200E-3,47.956591E+0,9.181194E-3,24.439459E+0,2.390171E+0,30.898333E+0,0.000000E+0,-22.166916E-3,0.000000E+0,44.037160E-3,0.000000E+0,24.936263E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.242338E-3,2.020963E+0,2.013297E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999640E+0,5.817806E+0,0.000000E+0,83.307369E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.676481E+0,0.000000E+0,24.453104E-3,10.000000E+0,9.700639E+0,0.000000E+0,43.360737E-3,996.458562E-3,3.048973E+0,997.472357E-3,3.040589E+0,997.375805E-3,3.038690E+0,997.134425E-3,3.036630E+0,28.875013E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.462165E+0,72.583742E+0,2.520961E+0,72.039427E+0,72.036947E+0,2.552686E+0,72.067175E+0,72.188089E+0,2.568738E+0,72.463335E+0,72.310315E+0,2.566793E+0
 10/20/2017,17:23:37.781,2.694102E-3,72.808278E+0,3.981337E-3,998.427196E-3,995.412859E-3,0.000000E+0,1.014008E+0,3.080179E+0,0.000000E+0,72.159498E+0,3.980170E-3,997.718389E-3,1.027794E+0,0.000000E+0,1.068647E+0,2.808652E+0,0.000000E+0,80.227611E+0,31.074816E+0,70.806489E+0,3.977640E-3,3.969404E-3,0.000000E+0,1.023240E+0,1.000000E+0,44.000000E+0,98.021712E+0,24.205694E+0,8.994550E-3,12.850459E-3,1.000000E+0,2.667570E+0,1.000000E+0,20.000000E+0,6.796684E-3,42.366385E+0,0.000000E+0,1.988258E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.951140E+0,0.000000E+0,-130.540510E-3,0.000000E+0,140.774398E-3,0.000000E+0,138.617784E-3,0.000000E+0,464.248300E-3,0.000000E+0,-100.101550E-3,0.000000E+0,204.919335E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.003597E+0,3.126860E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.006812E+0,3.042665E+0,0.000000E+0,243.122540E+0,9.585655E-3,3.980740E-3,90.464038E+0,73.770683E+0,75.394219E+0,107.049332E+0,80.738129E+0,3.977561E-3,3.981518E-3,67.346881E+0,5.398766E+0,2.124711E+0,74.980766E+0,76.678783E+0,0.000000E+0,75.590961E+0,81.430641E+0,0.000000E+0,74.047270E+0,1.075116E+0,999.853921E-3,2.531076E+0,60.000000E+0,44.000000E+0,72.800000E+0,10.847109E-3,67.763798E+0,30.795112E+0,0.000000E+0,1.299831E+0,1.312505E+0,1.008496E+0,60.000000E+0,1.000000E+0,1.333767E+0,657.507723E-3,2.027174E+0,60.000000E+0,1.881826E+0,0.000000E+0,72.828589E+0,1.041277E+0,1.042400E+0,1.001782E+0,50.000000E+0,1.000000E+0,85.819773E+0,2.460610E+0,2.287616E+0,1.229452E+0,27.000000E+0,0.000000E+0,1.304924E+0,1.301493E+0,1.004487E+0,60.000000E+0,3.990276E-3,47.954308E+0,9.276266E-3,24.440526E+0,2.371484E+0,30.897218E+0,0.000000E+0,-3.502610E-3,0.000000E+0,45.357796E-3,0.000000E+0,25.612686E-3,0.000000E+0,23.422364E-3,0.000000E+0,18.172033E-3,2.020899E+0,2.013813E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991548E+0,5.816000E+0,0.000000E+0,84.757962E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.675385E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.694680E+0,0.000000E+0,44.262634E-3,996.522930E-3,3.049311E+0,998.711440E-3,3.041297E+0,996.249366E-3,3.039253E+0,999.998799E-3,3.036003E+0,34.996526E-3,9.712356E+0,1.000000E+0,1.000000E+0,72.461557E+0,72.584538E+0,2.531284E+0,72.038351E+0,72.037462E+0,2.551249E+0,72.068906E+0,72.188369E+0,2.576580E+0,72.465862E+0,72.310268E+0,2.568342E+0
 10/20/2017,17:23:47.781,-687.284809E-6,72.806874E+0,3.980818E-3,998.008355E-3,989.041695E-3,0.000000E+0,1.006598E+0,3.083046E+0,0.000000E+0,72.161557E+0,3.973620E-3,997.927809E-3,1.016245E+0,0.000000E+0,1.061524E+0,2.807347E+0,0.000000E+0,80.231079E+0,31.080205E+0,70.800173E+0,3.970572E-3,3.971026E-3,0.000000E+0,1.024100E+0,1.000000E+0,44.000000E+0,97.891031E+0,24.209452E+0,8.990400E-3,12.872704E-3,1.000000E+0,2.657204E+0,1.000000E+0,20.000000E+0,6.756206E-3,42.357495E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.990454E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.938200E+0,0.000000E+0,-125.551329E-3,0.000000E+0,137.459006E-3,0.000000E+0,135.624275E-3,0.000000E+0,453.937009E-3,0.000000E+0,-104.000507E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.008613E+0,3.126634E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.018654E+0,3.043470E+0,0.000000E+0,243.149802E+0,8.510776E-3,3.977951E-3,90.466901E+0,73.772649E+0,75.395062E+0,107.058419E+0,80.737895E+0,3.976329E-3,3.980740E-3,67.345806E+0,5.410043E+0,2.126210E+0,75.005298E+0,76.677378E+0,0.000000E+0,75.591570E+0,81.439968E+0,0.000000E+0,74.049049E+0,1.067752E+0,1.002744E+0,2.535635E+0,60.000000E+0,44.000000E+0,72.800000E+0,10.840559E-3,67.765201E+0,30.794833E+0,0.000000E+0,1.307845E+0,1.312218E+0,992.386114E-3,60.000000E+0,1.000000E+0,1.334022E+0,652.922151E-3,2.020575E+0,60.000000E+0,1.852089E+0,0.000000E+0,72.827700E+0,1.045252E+0,1.042672E+0,974.385108E-3,50.000000E+0,1.000000E+0,85.774462E+0,2.461425E+0,2.282584E+0,1.233684E+0,27.000000E+0,0.000000E+0,1.307272E+0,1.303698E+0,980.455072E-3,60.000000E+0,3.988070E-3,47.949602E+0,9.233983E-3,24.443218E+0,2.330889E+0,30.898983E+0,0.000000E+0,9.327086E-3,0.000000E+0,42.040102E-3,0.000000E+0,21.844044E-3,0.000000E+0,25.677108E-3,0.000000E+0,22.198361E-3,2.020577E+0,2.013394E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987471E+0,5.817096E+0,0.000000E+0,82.533719E-3,0.000000E+0,45.527459E-3,9.500000E+0,9.675965E+0,0.000000E+0,23.293522E-3,10.000000E+0,9.684888E+0,0.000000E+0,42.007891E-3,996.555113E-3,3.049585E+0,997.247069E-3,3.042858E+0,998.405692E-3,3.037338E+0,999.017188E-3,3.036534E+0,10.832657E-3,9.792908E+0,1.000000E+0,1.000000E+0,72.459872E+0,72.585708E+0,2.525068E+0,72.038725E+0,72.034842E+0,2.554474E+0,72.065818E+0,72.187340E+0,2.570622E+0,72.463803E+0,72.311017E+0,2.567384E+0
 10/20/2017,17:23:57.781,1.405954E-3,72.807810E+0,3.983282E-3,998.008355E-3,997.696259E-3,0.000000E+0,1.007572E+0,3.082338E+0,0.000000E+0,72.158889E+0,3.978094E-3,998.427196E-3,989.111645E-3,0.000000E+0,1.064814E+0,2.810086E+0,0.000000E+0,80.231500E+0,31.078300E+0,70.790536E+0,3.972841E-3,3.968885E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,97.730926E+0,24.203374E+0,8.989621E-3,12.849681E-3,1.000000E+0,2.644970E+0,1.000000E+0,20.000000E+0,6.771320E-3,42.355819E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.990293E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.929895E+0,0.000000E+0,-139.392284E-3,0.000000E+0,138.617784E-3,0.000000E+0,137.298065E-3,0.000000E+0,460.381566E-3,0.000000E+0,-120.498574E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.005163E+0,3.126940E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.004527E+0,3.043148E+0,0.000000E+0,243.160128E+0,7.286767E-3,3.979572E-3,90.470188E+0,73.772274E+0,75.397029E+0,107.067647E+0,80.740426E+0,3.974707E-3,3.981518E-3,67.342486E+0,5.384590E+0,2.128434E+0,74.943968E+0,76.675036E+0,0.000000E+0,75.588995E+0,81.454123E+0,0.000000E+0,74.046990E+0,1.068120E+0,1.002568E+0,2.532877E+0,60.000000E+0,44.000000E+0,72.700000E+0,10.855151E-3,67.764359E+0,30.790095E+0,0.000000E+0,1.308596E+0,1.313000E+0,1.002934E+0,60.000000E+0,1.000000E+0,1.330305E+0,656.069738E-3,2.031120E+0,60.000000E+0,1.888047E+0,0.000000E+0,72.829291E+0,1.043703E+0,1.039032E+0,1.003204E+0,50.000000E+0,1.000000E+0,85.776010E+0,2.458647E+0,2.286178E+0,1.214329E+0,27.000000E+0,0.000000E+0,1.309109E+0,1.307085E+0,1.005237E+0,60.000000E+0,3.988978E-3,47.955519E+0,9.257913E-3,24.443589E+0,2.312202E+0,30.899726E+0,0.000000E+0,36.437072E-3,0.000000E+0,46.130850E-3,0.000000E+0,15.885079E-3,0.000000E+0,23.422364E-3,0.000000E+0,24.163209E-3,2.021092E+0,2.013168E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987224E+0,5.816613E+0,0.000000E+0,83.790900E-3,0.000000E+0,41.530267E-3,9.500000E+0,9.676481E+0,0.000000E+0,18.010980E-3,10.000000E+0,9.698030E+0,0.000000E+0,40.558413E-3,996.345918E-3,3.049713E+0,997.263161E-3,3.041490E+0,996.925229E-3,3.039382E+0,1.000111E+0,3.033187E+0,30.808122E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.463897E+0,72.583789E+0,2.532435E+0,72.037743E+0,72.035871E+0,2.549030E+0,72.068298E+0,72.190475E+0,2.570239E+0,72.462493E+0,72.309706E+0,2.565820E+0
