date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:24:07.781,2.372065E-3,72.802896E+0,3.984579E-3,997.492860E-3,1.015580E+0,0.000000E+0,1.010623E+0,3.082160E+0,0.000000E+0,72.157626E+0,3.970961E-3,998.040574E-3,1.027427E+0,0.000000E+0,1.067689E+0,2.797794E+0,0.000000E+0,80.231828E+0,31.073190E+0,70.783238E+0,3.972063E-3,3.971090E-3,0.000000E+0,1.023431E+0,1.000000E+0,44.000000E+0,97.645470E+0,24.198966E+0,8.975678E-3,12.853313E-3,1.000000E+0,2.658099E+0,1.000000E+0,20.000000E+0,6.755038E-3,42.363174E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.987198E+0,10.000000E+0,8.928640E+0,0.000000E+0,-151.366320E-3,0.000000E+0,136.461170E-3,0.000000E+0,138.006207E-3,0.000000E+0,468.856158E-3,0.000000E+0,-110.767292E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,715.618675E-3,3.128598E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.009801E+0,3.043373E+0,0.000000E+0,243.127414E+0,9.522148E-3,3.977561E-3,90.473098E+0,73.770542E+0,75.397591E+0,107.077394E+0,80.744081E+0,3.976523E-3,3.976069E-3,67.341785E+0,5.396189E+0,2.124904E+0,74.975429E+0,76.677893E+0,0.000000E+0,75.589744E+0,81.461904E+0,0.000000E+0,74.051483E+0,1.077208E+0,990.433776E-3,2.532622E+0,60.000000E+0,44.000000E+0,72.700000E+0,10.838484E-3,67.763798E+0,30.789398E+0,0.000000E+0,1.312491E+0,1.307699E+0,1.004612E+0,60.000000E+0,1.000000E+0,1.332905E+0,659.696654E-3,2.023802E+0,60.000000E+0,1.876507E+0,0.000000E+0,72.825641E+0,1.041979E+0,1.042480E+0,999.881446E-3,50.000000E+0,1.000000E+0,85.766722E+0,2.454192E+0,2.284389E+0,1.222617E+0,27.000000E+0,0.000000E+0,1.307975E+0,1.304513E+0,1.009389E+0,60.000000E+0,3.987616E-3,47.949974E+0,9.088780E-3,24.446930E+0,2.473295E+0,30.898611E+0,0.000000E+0,52.812663E-3,0.000000E+0,44.616951E-3,0.000000E+0,15.401920E-3,0.000000E+0,15.369710E-3,0.000000E+0,19.879196E-3,2.020899E+0,2.013555E+0,2.018354E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986077E+0,5.815710E+0,0.000000E+0,87.433502E-3,0.000000E+0,49.653593E-3,9.500000E+0,9.675321E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.678123E+0,0.000000E+0,42.265576E-3,996.442470E-3,3.049907E+0,996.522930E-3,3.041780E+0,997.440173E-3,3.037628E+0,1.000288E+0,3.034490E+0,33.707786E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.463288E+0,72.585614E+0,2.531876E+0,72.037509E+0,72.036292E+0,2.546236E+0,72.065350E+0,72.185655E+0,2.569888E+0,72.460855E+0,72.312795E+0,2.567671E+0
 10/20/2017,17:24:17.781,922.899256E-6,72.805564E+0,3.981142E-3,998.523851E-3,1.017975E+0,0.000000E+0,1.002367E+0,3.081806E+0,0.000000E+0,72.159264E+0,3.979132E-3,997.621733E-3,1.004409E+0,0.000000E+0,1.059192E+0,2.801258E+0,0.000000E+0,80.232906E+0,31.071053E+0,70.775191E+0,3.970182E-3,3.962919E-3,0.000000E+0,1.024339E+0,1.000000E+0,44.000000E+0,97.596491E+0,24.193630E+0,8.972306E-3,12.854545E-3,1.000000E+0,2.657492E+0,1.000000E+0,20.000000E+0,6.819518E-3,42.362196E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987037E+0,10.000000E+0,8.940292E+0,0.000000E+0,-143.673324E-3,0.000000E+0,136.042723E-3,0.000000E+0,139.036232E-3,0.000000E+0,474.301809E-3,0.000000E+0,-92.271412E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,995.227327E-3,3.129161E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.005374E+0,3.044902E+0,0.000000E+0,243.069174E+0,9.982005E-3,3.982751E-3,90.475164E+0,73.771759E+0,75.400821E+0,107.087846E+0,80.743331E+0,3.974123E-3,3.977237E-3,67.340429E+0,5.382012E+0,2.127950E+0,75.003004E+0,76.671992E+0,0.000000E+0,75.588339E+0,81.475496E+0,0.000000E+0,74.051764E+0,1.066985E+0,1.004596E+0,2.540322E+0,60.000000E+0,44.000000E+0,72.700000E+0,10.844645E-3,67.763985E+0,30.787215E+0,0.000000E+0,1.308452E+0,1.311388E+0,1.005587E+0,60.000000E+0,1.000000E+0,1.333448E+0,657.427835E-3,2.001978E+0,60.000000E+0,1.881761E+0,0.000000E+0,72.823207E+0,1.043496E+0,1.043869E+0,998.459658E-3,50.000000E+0,1.000000E+0,85.701945E+0,2.456539E+0,2.282280E+0,1.227711E+0,27.000000E+0,0.000000E+0,1.306489E+0,1.300838E+0,1.010347E+0,60.000000E+0,3.989886E-3,47.950347E+0,9.161868E-3,24.440990E+0,2.442043E+0,30.899169E+0,0.000000E+0,-21.780091E-3,0.000000E+0,42.748735E-3,0.000000E+0,22.230571E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.177917E-3,2.020802E+0,2.013780E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980290E+0,5.815871E+0,0.000000E+0,81.856775E-3,0.000000E+0,41.336855E-3,9.500000E+0,9.675965E+0,0.000000E+0,21.296463E-3,10.000000E+0,9.673904E+0,0.000000E+0,47.580328E-3,997.424081E-3,3.050084E+0,996.345918E-3,3.042263E+0,996.152814E-3,3.038916E+0,999.210292E-3,3.036486E+0,31.130307E-3,9.896336E+0,1.000000E+0,1.000000E+0,72.464365E+0,72.585427E+0,2.524652E+0,72.039521E+0,72.036526E+0,2.550467E+0,72.066988E+0,72.191037E+0,2.570175E+0,72.462633E+0,72.310034E+0,2.570082E+0
 10/20/2017,17:24:27.781,1.083918E-3,72.807062E+0,3.977316E-3,998.459414E-3,1.011045E+0,0.000000E+0,999.284574E-3,3.080727E+0,0.000000E+0,72.161042E+0,3.977316E-3,997.831154E-3,992.971901E-3,0.000000E+0,1.057500E+0,2.814371E+0,0.000000E+0,80.233656E+0,31.071099E+0,70.767285E+0,3.976992E-3,3.970053E-3,0.000000E+0,1.023145E+0,1.000000E+0,44.000000E+0,97.597290E+0,24.193212E+0,8.952915E-3,12.873741E-3,1.000000E+0,2.664216E+0,1.000000E+0,20.000000E+0,6.828794E-3,42.375509E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.950110E+0,0.000000E+0,-136.237834E-3,0.000000E+0,136.364605E-3,0.000000E+0,139.776562E-3,0.000000E+0,469.371723E-3,0.000000E+0,-105.096082E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.003677E+0,3.127825E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.001043E+0,3.043470E+0,0.000000E+0,243.001574E+0,10.136653E-3,3.978988E-3,90.479718E+0,73.770823E+0,75.401851E+0,107.095427E+0,80.746846E+0,3.977432E-3,3.980935E-3,67.340569E+0,5.396189E+0,2.127580E+0,74.995607E+0,76.669370E+0,0.000000E+0,75.588948E+0,81.472731E+0,0.000000E+0,74.053964E+0,1.064030E+0,1.003047E+0,2.531426E+0,60.000000E+0,44.000000E+0,72.700000E+0,10.838160E-3,67.765528E+0,30.784427E+0,0.000000E+0,1.308755E+0,1.311324E+0,1.006994E+0,60.000000E+0,1.000000E+0,1.333639E+0,660.495534E-3,2.019920E+0,60.000000E+0,1.883872E+0,0.000000E+0,72.824377E+0,1.041452E+0,1.042656E+0,1.004195E+0,50.000000E+0,1.000000E+0,85.646690E+0,2.458407E+0,2.282328E+0,1.208133E+0,27.000000E+0,0.000000E+0,1.306521E+0,1.302675E+0,1.008319E+0,60.000000E+0,3.989886E-3,47.948716E+0,9.212776E-3,24.439830E+0,2.408858E+0,30.900005E+0,0.000000E+0,-3.921670E-3,0.000000E+0,45.551059E-3,0.000000E+0,25.838161E-3,0.000000E+0,22.778152E-3,0.000000E+0,17.882138E-3,2.020899E+0,2.013394E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975189E+0,5.816548E+0,0.000000E+0,78.439821E-3,0.000000E+0,41.852622E-3,9.500000E+0,9.792668E+0,0.000000E+0,26.385741E-3,10.000000E+0,9.688882E+0,0.000000E+0,44.713583E-3,996.812585E-3,3.049472E+0,998.437876E-3,3.040557E+0,997.585001E-3,3.038401E+0,998.035576E-3,3.035938E+0,30.808122E-3,9.757465E+0,1.000000E+0,1.000000E+0,72.466237E+0,72.586457E+0,2.523933E+0,72.035122E+0,72.037509E+0,2.545342E+0,72.067971E+0,72.188369E+0,2.570495E+0,72.461183E+0,72.309098E+0,2.564527E+0
 10/20/2017,17:24:37.781,-43.211183E-6,72.805330E+0,3.981337E-3,997.863372E-3,996.323025E-3,0.000000E+0,994.701480E-3,3.082869E+0,0.000000E+0,72.161697E+0,3.978937E-3,998.137229E-3,1.003659E+0,0.000000E+0,1.050552E+0,2.795845E+0,0.000000E+0,80.235624E+0,31.065571E+0,70.759520E+0,3.975954E-3,3.969923E-3,0.000000E+0,1.023750E+0,1.000000E+0,44.000000E+0,97.567959E+0,24.191356E+0,8.953110E-3,12.859798E-3,1.000000E+0,2.656805E+0,1.000000E+0,20.000000E+0,6.782089E-3,42.389334E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.940260E+0,0.000000E+0,-125.808835E-3,0.000000E+0,137.523383E-3,0.000000E+0,138.553408E-3,0.000000E+0,450.875844E-3,0.000000E+0,-110.960629E-3,0.000000E+0,209.237188E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.003965E+0,3.128324E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.007931E+0,3.042890E+0,0.000000E+0,242.977352E+0,10.137950E-3,3.981713E-3,90.483896E+0,73.771479E+0,75.403864E+0,107.106868E+0,80.746237E+0,3.979443E-3,3.980675E-3,67.343795E+0,5.408754E+0,2.123212E+0,74.996637E+0,76.668667E+0,0.000000E+0,75.588339E+0,81.467575E+0,0.000000E+0,74.051671E+0,1.042898E+0,1.004293E+0,2.531538E+0,60.000000E+0,44.000000E+0,72.700000E+0,10.844191E-3,67.761928E+0,30.782848E+0,0.000000E+0,1.296511E+0,1.311531E+0,984.602938E-3,60.000000E+0,1.000000E+0,1.331055E+0,659.009617E-3,2.029826E+0,60.000000E+0,1.861437E+0,0.000000E+0,72.824050E+0,1.042251E+0,1.043805E+0,972.963320E-3,50.000000E+0,1.000000E+0,85.616812E+0,2.460243E+0,2.281050E+0,1.227711E+0,27.000000E+0,0.000000E+0,1.310658E+0,1.302276E+0,976.910165E-3,60.000000E+0,3.988654E-3,47.943172E+0,9.285281E-3,24.435422E+0,2.341843E+0,30.900609E+0,0.000000E+0,5.265423E-3,0.000000E+0,51.993183E-3,0.000000E+0,22.488256E-3,0.000000E+0,24.936263E-3,0.000000E+0,21.232042E-3,2.020931E+0,2.013490E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972110E+0,5.815775E+0,0.000000E+0,81.727833E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.792990E+0,0.000000E+0,23.390154E-3,10.000000E+0,9.662436E+0,0.000000E+0,44.971268E-3,996.104538E-3,3.048217E+0,998.341324E-3,3.041732E+0,996.941321E-3,3.036292E+0,996.667757E-3,3.034876E+0,29.841567E-3,9.728144E+0,1.000000E+0,1.000000E+0,72.465815E+0,72.585848E+0,2.527912E+0,72.035263E+0,72.038445E+0,2.554618E+0,72.065537E+0,72.191177E+0,2.571118E+0,72.465067E+0,72.308162E+0,2.568869E+0
 10/20/2017,17:24:47.781,761.880850E-6,72.806453E+0,3.986006E-3,997.831154E-3,978.375185E-3,0.000000E+0,996.298377E-3,3.080098E+0,0.000000E+0,72.159872E+0,3.973360E-3,996.945145E-3,1.025114E+0,0.000000E+0,1.054226E+0,2.799647E+0,0.000000E+0,80.234593E+0,31.071192E+0,70.751520E+0,3.973749E-3,3.966745E-3,0.000000E+0,1.024913E+0,1.000000E+0,44.000000E+0,97.502905E+0,24.187366E+0,8.937351E-3,12.831717E-3,1.000000E+0,2.661677E+0,1.000000E+0,20.000000E+0,6.787797E-3,42.396083E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.938683E+0,0.000000E+0,-126.645730E-3,0.000000E+0,135.077075E-3,0.000000E+0,138.424655E-3,0.000000E+0,456.224827E-3,0.000000E+0,-110.316173E-3,0.000000E+0,208.818292E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.009411E+0,3.127326E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.003057E+0,3.043437E+0,0.000000E+0,242.976290E+0,9.160633E-3,3.976329E-3,90.489623E+0,73.768904E+0,75.404988E+0,107.116379E+0,80.746331E+0,3.976783E-3,3.978599E-3,67.341458E+0,5.401344E+0,2.127193E+0,75.023884E+0,76.664546E+0,0.000000E+0,75.588480E+0,81.456092E+0,0.000000E+0,74.052654E+0,1.058472E+0,996.660651E-3,2.532383E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.845099E-3,67.764079E+0,30.784195E+0,0.000000E+0,1.311246E+0,1.312250E+0,989.045901E-3,60.000000E+0,1.000000E+0,1.332235E+0,655.893985E-3,2.026455E+0,60.000000E+0,1.887853E+0,0.000000E+0,72.819650E+0,1.041548E+0,1.047237E+0,1.001223E+0,50.000000E+0,1.000000E+0,85.621596E+0,2.456747E+0,2.283111E+0,1.227280E+0,27.000000E+0,0.000000E+0,1.306282E+0,1.305839E+0,976.111761E-3,60.000000E+0,3.988135E-3,47.941075E+0,9.225877E-3,24.432221E+0,2.326378E+0,30.899029E+0,0.000000E+0,30.054459E-3,0.000000E+0,45.615480E-3,0.000000E+0,18.075402E-3,0.000000E+0,24.904053E-3,0.000000E+0,23.196890E-3,2.020802E+0,2.013362E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971870E+0,5.815001E+0,0.000000E+0,83.984312E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.791734E+0,0.000000E+0,21.070989E-3,10.000000E+0,9.660600E+0,0.000000E+0,47.387064E-3,996.297642E-3,3.049359E+0,996.764309E-3,3.040621E+0,997.182701E-3,3.038529E+0,997.472357E-3,3.033042E+0,36.607451E-3,9.677558E+0,1.000000E+0,1.000000E+0,72.464926E+0,72.584866E+0,2.525627E+0,72.037322E+0,72.037649E+0,2.551696E+0,72.067643E+0,72.189071E+0,2.572779E+0,72.462587E+0,72.311204E+0,2.564064E+0
 10/20/2017,17:24:57.781,922.899256E-6,72.808091E+0,3.980299E-3,998.056683E-3,977.161630E-3,0.000000E+0,990.102416E-3,3.081854E+0,0.000000E+0,72.161323E+0,3.975046E-3,997.782826E-3,991.041773E-3,0.000000E+0,1.046368E+0,2.780944E+0,0.000000E+0,80.235671E+0,31.066918E+0,70.740667E+0,3.973101E-3,3.970961E-3,0.000000E+0,1.025438E+0,1.000000E+0,44.000000E+0,97.453927E+0,24.184907E+0,8.957001E-3,12.832625E-3,1.000000E+0,2.651950E+0,1.000000E+0,20.000000E+0,6.743103E-3,42.402088E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.933725E+0,0.000000E+0,-131.634911E-3,0.000000E+0,135.978346E-3,0.000000E+0,138.134960E-3,0.000000E+0,457.771520E-3,0.000000E+0,-130.519861E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.007287E+0,3.127439E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.007787E+0,3.043566E+0,0.000000E+0,242.982467E+0,7.764266E-3,3.979832E-3,90.490233E+0,73.770121E+0,75.408078E+0,107.121700E+0,80.749189E+0,3.974513E-3,3.978470E-3,67.341317E+0,5.386201E+0,2.126919E+0,75.016581E+0,76.660004E+0,0.000000E+0,75.584406E+0,81.444421E+0,0.000000E+0,74.051530E+0,1.046300E+0,1.006129E+0,2.527553E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.841921E-3,67.760245E+0,30.782894E+0,0.000000E+0,1.304301E+0,1.315220E+0,995.758291E-3,60.000000E+0,1.000000E+0,1.332315E+0,657.140238E-3,2.029203E+0,60.000000E+0,1.869029E+0,0.000000E+0,72.822271E+0,1.040159E+0,1.045928E+0,1.014706E+0,50.000000E+0,1.000000E+0,85.622722E+0,2.458583E+0,2.284788E+0,1.226753E+0,27.000000E+0,0.000000E+0,1.308725E+0,1.308571E+0,983.313354E-3,60.000000E+0,3.987356E-3,47.941541E+0,9.290015E-3,24.432824E+0,2.331533E+0,30.900469E+0,0.000000E+0,35.212126E-3,0.000000E+0,46.807273E-3,0.000000E+0,18.622982E-3,0.000000E+0,20.297934E-3,0.000000E+0,23.390154E-3,2.020834E+0,2.013748E+0,2.018290E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971333E+0,5.816484E+0,0.000000E+0,85.015846E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.792442E+0,0.000000E+0,16.368239E-3,10.000000E+0,9.660536E+0,0.000000E+0,43.521790E-3,996.909137E-3,3.047750E+0,998.614888E-3,3.043099E+0,998.309140E-3,3.038384E+0,998.775808E-3,3.034796E+0,31.130307E-3,9.639215E+0,1.000000E+0,1.000000E+0,72.463429E+0,72.586176E+0,2.524349E+0,72.038257E+0,72.037134E+0,2.553548E+0,72.064602E+0,72.191083E+0,2.570750E+0,72.462493E+0,72.311157E+0,2.568438E+0
 10/20/2017,17:25:07.781,439.844037E-6,72.805985E+0,3.986266E-3,997.943918E-3,1.001752E+0,0.000000E+0,999.667830E-3,3.079551E+0,0.000000E+0,72.163569E+0,3.979327E-3,997.911700E-3,990.627034E-3,0.000000E+0,1.057675E+0,2.770779E+0,0.000000E+0,80.239935E+0,31.063202E+0,70.729579E+0,3.970636E-3,3.971933E-3,0.000000E+0,1.022906E+0,1.000000E+0,44.000000E+0,97.428545E+0,24.184907E+0,8.941566E-3,12.866737E-3,1.000000E+0,2.652652E+0,1.000000E+0,20.000000E+0,6.772812E-3,42.413213E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.940743E+0,0.000000E+0,-128.255143E-3,0.000000E+0,136.203664E-3,0.000000E+0,134.562062E-3,0.000000E+0,459.253768E-3,0.000000E+0,-126.363121E-3,0.000000E+0,211.073887E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.009379E+0,3.127729E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.005710E+0,3.043598E+0,0.000000E+0,242.970742E+0,7.188167E-3,3.978275E-3,90.494599E+0,73.770121E+0,75.408734E+0,107.132906E+0,80.754298E+0,3.976134E-3,3.977951E-3,67.340242E+0,5.384268E+0,2.126838E+0,75.018453E+0,76.661549E+0,0.000000E+0,75.583704E+0,81.429797E+0,0.000000E+0,74.053730E+0,1.057194E+0,1.003925E+0,2.535396E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.837187E-3,67.760619E+0,30.780014E+0,0.000000E+0,1.307207E+0,1.310318E+0,1.006099E+0,60.000000E+0,1.000000E+0,1.329970E+0,661.262459E-3,2.015239E+0,60.000000E+0,1.877200E+0,0.000000E+0,72.821382E+0,1.041868E+0,1.043837E+0,1.005920E+0,50.000000E+0,1.000000E+0,85.596174E+0,2.460115E+0,2.284916E+0,1.218672E+0,27.000000E+0,0.000000E+0,1.309508E+0,1.299128E+0,1.008958E+0,60.000000E+0,3.986383E-3,47.938885E+0,9.178470E-3,24.425539E+0,2.325734E+0,30.897543E+0,0.000000E+0,34.374005E-3,0.000000E+0,45.164532E-3,0.000000E+0,18.461929E-3,0.000000E+0,22.391624E-3,0.000000E+0,23.100258E-3,2.020609E+0,2.013716E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968492E+0,5.779445E+0,0.000000E+0,89.335392E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.792829E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.661180E+0,0.000000E+0,43.264105E-3,996.249366E-3,3.049359E+0,996.828677E-3,3.042939E+0,998.389600E-3,3.037467E+0,998.083852E-3,3.033444E+0,29.519383E-3,9.602162E+0,1.000000E+0,1.000000E+0,72.463897E+0,72.586457E+0,2.531844E+0,72.036526E+0,72.034748E+0,2.549190E+0,72.065069E+0,72.187714E+0,2.570958E+0,72.462025E+0,72.310783E+0,2.566793E+0
 10/20/2017,17:25:17.781,761.880850E-6,72.805424E+0,3.983477E-3,998.298322E-3,973.217575E-3,0.000000E+0,1.000466E+0,3.081774E+0,0.000000E+0,72.162726E+0,3.971285E-3,997.476750E-3,985.841594E-3,0.000000E+0,1.060758E+0,2.791190E+0,0.000000E+0,80.237686E+0,31.073376E+0,70.719381E+0,3.975889E-3,3.967134E-3,0.000000E+0,1.024148E+0,1.000000E+0,44.000000E+0,97.441753E+0,24.175302E+0,8.940658E-3,12.867840E-3,1.000000E+0,2.663210E+0,1.000000E+0,20.000000E+0,6.773461E-3,42.425176E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.935238E+0,0.000000E+0,-127.547001E-3,0.000000E+0,136.107099E-3,0.000000E+0,138.070584E-3,0.000000E+0,454.420351E-3,0.000000E+0,-116.857399E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.004907E+0,3.127375E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.009497E+0,3.043051E+0,0.000000E+0,242.989270E+0,7.187518E-3,3.981583E-3,90.496806E+0,73.767266E+0,75.406627E+0,107.144018E+0,80.753641E+0,3.976264E-3,3.975291E-3,67.336736E+0,5.398122E+0,2.120440E+0,75.030532E+0,76.661315E+0,0.000000E+0,75.582955E+0,81.414893E+0,0.000000E+0,74.052654E+0,1.065308E+0,1.002712E+0,2.531267E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.835825E-3,67.760385E+0,30.777924E+0,0.000000E+0,1.311820E+0,1.311212E+0,987.927170E-3,60.000000E+0,1.000000E+0,1.333926E+0,658.945707E-3,2.032733E+0,60.000000E+0,1.883582E+0,0.000000E+0,72.820680E+0,1.043975E+0,1.042719E+0,1.013492E+0,50.000000E+0,1.000000E+0,85.535338E+0,2.455868E+0,2.286673E+0,1.216229E+0,27.000000E+0,0.000000E+0,1.309476E+0,1.304976E+0,973.477033E-3,60.000000E+0,3.988719E-3,47.936183E+0,9.195137E-3,24.427859E+0,2.334433E+0,30.897357E+0,0.000000E+0,30.989286E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.300876E-3,0.000000E+0,24.420893E-3,0.000000E+0,22.971416E-3,2.020706E+0,2.013974E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962750E+0,5.779090E+0,0.000000E+0,83.242898E-3,0.000000E+0,49.911476E-3,9.500000E+0,9.791991E+0,0.000000E+0,20.652251E-3,10.000000E+0,9.661019E+0,0.000000E+0,42.619893E-3,996.329826E-3,3.048346E+0,998.164312E-3,3.041024E+0,998.743624E-3,3.038755E+0,998.775808E-3,3.036115E+0,36.285266E-3,9.573163E+0,1.000000E+0,1.000000E+0,72.462353E+0,72.587252E+0,2.528184E+0,72.036152E+0,72.034608E+0,2.558529E+0,72.067175E+0,72.187527E+0,2.570798E+0,72.461885E+0,72.307507E+0,2.565437E+0
 10/20/2017,17:25:27.781,1.566973E-3,72.808700E+0,3.984255E-3,997.911700E-3,982.558755E-3,0.000000E+0,1.002031E+0,3.081870E+0,0.000000E+0,72.164083E+0,3.978094E-3,998.105011E-3,1.024939E+0,0.000000E+0,1.058346E+0,2.789885E+0,0.000000E+0,80.242841E+0,31.063481E+0,70.726398E+0,3.968950E-3,3.964151E-3,0.000000E+0,1.023782E+0,1.000000E+0,44.000000E+0,97.436442E+0,24.172008E+0,8.975678E-3,12.836970E-3,1.000000E+0,2.659281E+0,1.000000E+0,20.000000E+0,6.811085E-3,42.462043E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.938650E+0,0.000000E+0,-123.362526E-3,0.000000E+0,136.847429E-3,0.000000E+0,135.913970E-3,0.000000E+0,451.616968E-3,0.000000E+0,-107.963910E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.003326E+0,3.127005E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.001779E+0,3.043631E+0,0.000000E+0,243.032020E+0,7.187842E-3,3.981453E-3,90.500374E+0,73.766283E+0,75.408687E+0,107.151928E+0,80.755375E+0,3.976069E-3,3.976199E-3,67.336408E+0,5.408110E+0,2.122470E+0,75.017798E+0,76.659020E+0,0.000000E+0,75.578741E+0,81.405378E+0,0.000000E+0,74.051764E+0,1.058152E+0,1.002009E+0,2.533818E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.859431E-3,67.759450E+0,30.836037E+0,0.000000E+0,1.300566E+0,1.312218E+0,988.134934E-3,60.000000E+0,1.000000E+0,1.333559E+0,655.957895E-3,2.017188E+0,60.000000E+0,1.871865E+0,0.000000E+0,72.818574E+0,1.044214E+0,1.040708E+0,975.727020E-3,50.000000E+0,1.000000E+0,85.514794E+0,2.461425E+0,2.285779E+0,1.215894E+0,27.000000E+0,0.000000E+0,1.314363E+0,1.301349E+0,983.984013E-3,60.000000E+0,3.988589E-3,47.935763E+0,9.189884E-3,24.427488E+0,2.361174E+0,30.898658E+0,0.000000E+0,3.234592E-3,0.000000E+0,41.879049E-3,0.000000E+0,23.518996E-3,0.000000E+0,25.129527E-3,0.000000E+0,20.748883E-3,2.020706E+0,2.013716E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960263E+0,5.777994E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.791669E+0,0.000000E+0,20.684462E-3,10.000000E+0,9.778237E+0,0.000000E+0,43.779475E-3,995.814882E-3,3.048410E+0,996.893045E-3,3.039495E+0,998.470060E-3,3.037242E+0,998.325232E-3,3.033444E+0,22.431314E-3,9.548676E+0,1.000000E+0,1.000000E+0,72.465956E+0,72.589732E+0,2.523326E+0,72.035777E+0,72.036292E+0,2.554155E+0,72.063291E+0,72.189867E+0,2.569425E+0,72.462914E+0,72.307975E+0,2.551501E+0
 10/20/2017,17:25:37.781,-1.009322E-3,72.806640E+0,3.985487E-3,998.201666E-3,1.006574E+0,0.000000E+0,1.001520E+0,3.081242E+0,0.000000E+0,72.164271E+0,3.977057E-3,996.832381E-3,984.485719E-3,0.000000E+0,1.060183E+0,2.809023E+0,0.000000E+0,80.242372E+0,31.068033E+0,70.718258E+0,3.974981E-3,3.964216E-3,0.000000E+0,1.021743E+0,1.000000E+0,44.000000E+0,97.396771E+0,24.168992E+0,8.976975E-3,12.850459E-3,1.000000E+0,2.649570E+0,1.000000E+0,20.000000E+0,6.800252E-3,42.490717E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.983330E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.948050E+0,0.000000E+0,-116.957061E-3,0.000000E+0,135.431146E-3,0.000000E+0,138.263713E-3,0.000000E+0,456.289272E-3,0.000000E+0,-115.020700E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.004604E+0,3.128533E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.006237E+0,3.043985E+0,0.000000E+0,243.073082E+0,7.182458E-3,3.980351E-3,90.503801E+0,73.770168E+0,75.411496E+0,107.160969E+0,80.756922E+0,3.977367E-3,3.976264E-3,67.330003E+0,5.401666E+0,2.126306E+0,75.016113E+0,76.659348E+0,0.000000E+0,75.579677E+0,81.408753E+0,0.000000E+0,74.050828E+0,1.065755E+0,1.004085E+0,2.531969E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.849638E-3,67.762115E+0,30.859125E+0,0.000000E+0,1.303024E+0,1.314294E+0,1.004373E+0,60.000000E+0,1.000000E+0,1.328933E+0,654.487956E-3,2.026902E+0,60.000000E+0,1.880746E+0,0.000000E+0,72.818714E+0,1.042091E+0,1.043677E+0,1.000504E+0,50.000000E+0,1.000000E+0,85.486511E+0,2.458215E+0,2.284149E+0,1.219694E+0,27.000000E+0,0.000000E+0,1.310354E+0,1.309082E+0,1.003896E+0,60.000000E+0,3.988848E-3,47.931244E+0,9.254930E-3,24.421223E+0,2.380828E+0,30.901631E+0,0.000000E+0,-3.244726E-3,0.000000E+0,45.615480E-3,0.000000E+0,25.516055E-3,0.000000E+0,23.390154E-3,0.000000E+0,18.558561E-3,2.020641E+0,2.013748E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957098E+0,5.779574E+0,0.000000E+0,83.855371E-3,0.000000E+0,40.595440E-3,9.500000E+0,9.792700E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.778624E+0,0.000000E+0,43.650633E-3,997.279253E-3,3.049794E+0,997.279253E-3,3.040750E+0,997.472357E-3,3.037371E+0,998.598796E-3,3.036437E+0,29.197198E-3,9.502600E+0,1.000000E+0,1.000000E+0,72.460668E+0,72.588562E+0,2.526762E+0,72.037696E+0,72.035309E+0,2.553532E+0,72.065116E+0,72.190943E+0,2.571613E+0,72.464833E+0,72.313122E+0,2.565772E+0
 10/20/2017,17:25:47.781,1.244936E-3,72.807436E+0,3.980559E-3,998.024464E-3,997.744162E-3,0.000000E+0,994.094659E-3,3.081178E+0,0.000000E+0,72.162586E+0,3.977316E-3,998.121120E-3,971.102437E-3,0.000000E+0,1.050808E+0,2.802080E+0,0.000000E+0,80.242325E+0,31.063573E+0,70.715358E+0,3.972387E-3,3.969599E-3,0.000000E+0,1.023527E+0,1.000000E+0,44.000000E+0,97.344927E+0,24.167878E+0,8.991956E-3,12.860771E-3,1.000000E+0,2.656374E+0,1.000000E+0,20.000000E+0,6.763796E-3,42.493324E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.957256E+0,0.000000E+0,-138.072565E-3,0.000000E+0,136.654300E-3,0.000000E+0,138.328090E-3,0.000000E+0,468.211702E-3,0.000000E+0,-98.683747E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,999.971332E-3,3.128115E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.017903E+0,3.043502E+0,0.000000E+0,243.107437E+0,7.184988E-3,3.982751E-3,90.509387E+0,73.766704E+0,75.411028E+0,107.171327E+0,80.759453E+0,3.975875E-3,3.980935E-3,67.328974E+0,5.387489E+0,2.123695E+0,75.025523E+0,76.654665E+0,0.000000E+0,75.573965E+0,81.401488E+0,0.000000E+0,74.054994E+0,1.053696E+0,1.008156E+0,2.538345E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.836927E-3,67.762255E+0,30.858939E+0,0.000000E+0,1.311341E+0,1.314262E+0,1.005875E+0,60.000000E+0,1.000000E+0,1.329954E+0,655.414657E-3,2.024777E+0,60.000000E+0,1.879392E+0,0.000000E+0,72.815813E+0,1.042123E+0,1.045529E+0,1.000520E+0,50.000000E+0,1.000000E+0,85.477600E+0,2.456938E+0,2.279629E+0,1.228334E+0,27.000000E+0,0.000000E+0,1.306633E+0,1.298905E+0,1.009038E+0,60.000000E+0,3.989432E-3,47.929194E+0,9.219391E-3,24.417929E+0,2.407247E+0,30.897264E+0,0.000000E+0,-17.267133E-3,0.000000E+0,43.682843E-3,0.000000E+0,25.097316E-3,0.000000E+0,18.977299E-3,0.000000E+0,14.886550E-3,2.020577E+0,2.013265E+0,2.018354E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955499E+0,5.777994E+0,0.000000E+0,82.662660E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.793602E+0,0.000000E+0,24.807421E-3,10.000000E+0,9.778495E+0,0.000000E+0,42.394419E-3,996.555113E-3,3.048362E+0,998.566612E-3,3.040782E+0,998.711440E-3,3.037371E+0,999.387303E-3,3.033251E+0,27.264088E-3,9.457169E+0,1.000000E+0,1.000000E+0,72.460621E+0,72.586831E+0,2.529606E+0,72.033952E+0,72.038445E+0,2.549589E+0,72.065818E+0,72.188884E+0,2.568434E+0,72.461370E+0,72.310876E+0,2.567033E+0
 10/20/2017,17:25:57.781,1.083918E-3,72.809635E+0,3.976019E-3,998.088901E-3,1.006990E+0,0.000000E+0,991.938848E-3,3.081033E+0,0.000000E+0,72.161276E+0,3.978354E-3,997.122347E-3,990.260151E-3,0.000000E+0,1.047566E+0,2.809458E+0,0.000000E+0,80.241950E+0,31.079879E+0,70.709136E+0,3.974138E-3,3.969534E-3,0.000000E+0,1.024196E+0,1.000000E+0,44.000000E+0,97.318888E+0,24.169363E+0,8.994291E-3,12.829577E-3,1.000000E+0,2.645129E+0,1.000000E+0,20.000000E+0,6.810566E-3,42.475821E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.939005E+0,0.000000E+0,-143.480194E-3,0.000000E+0,136.332417E-3,0.000000E+0,137.008371E-3,0.000000E+0,473.206234E-3,0.000000E+0,-95.558137E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.006536E+0,3.126634E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.003584E+0,3.042617E+0,0.000000E+0,243.128765E+0,5.481213E-3,3.981648E-3,90.511781E+0,73.767500E+0,75.413650E+0,107.180132E+0,80.758234E+0,3.978340E-3,3.979378E-3,67.328507E+0,5.388778E+0,2.121826E+0,75.044250E+0,76.649888E+0,0.000000E+0,75.571952E+0,81.386443E+0,0.000000E+0,74.053122E+0,1.049574E+0,1.011350E+0,2.533196E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.840300E-3,67.757673E+0,30.851739E+0,0.000000E+0,1.305706E+0,1.316657E+0,1.004277E+0,60.000000E+0,1.000000E+0,1.331916E+0,656.884596E-3,1.993830E+0,60.000000E+0,1.874960E+0,0.000000E+0,72.816889E+0,1.041868E+0,1.045274E+0,1.004802E+0,50.000000E+0,1.000000E+0,85.490217E+0,2.457226E+0,2.280507E+0,1.212636E+0,27.000000E+0,0.000000E+0,1.309715E+0,1.299879E+0,1.005972E+0,60.000000E+0,3.988719E-3,47.928401E+0,9.304477E-3,24.413289E+0,2.469107E+0,30.895174E+0,0.000000E+0,5.458836E-3,0.000000E+0,48.933174E-3,0.000000E+0,20.781094E-3,0.000000E+0,15.756237E-3,0.000000E+0,15.305288E-3,2.020706E+0,2.013490E+0,2.018451E+0,2.024056E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955680E+0,5.775254E+0,0.000000E+0,83.307369E-3,0.000000E+0,41.175678E-3,9.500000E+0,9.792346E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.779107E+0,0.000000E+0,51.735498E-3,995.830974E-3,3.049005E+0,997.134425E-3,3.041474E+0,999.017188E-3,3.036502E+0,998.534428E-3,3.036196E+0,28.230643E-3,9.295422E+0,1.000000E+0,1.000000E+0,72.460340E+0,72.590528E+0,2.525579E+0,72.033017E+0,72.036479E+0,2.548839E+0,72.066099E+0,72.188089E+0,2.574440E+0,72.462119E+0,72.310970E+0,2.564607E+0
 10/20/2017,17:26:07.781,1.083918E-3,72.809214E+0,3.978613E-3,997.815044E-3,1.000379E+0,0.000000E+0,996.218532E-3,3.081854E+0,0.000000E+0,72.159966E+0,3.980040E-3,997.363986E-3,1.026374E+0,0.000000E+0,1.054801E+0,2.799309E+0,0.000000E+0,80.244340E+0,31.102782E+0,70.704785E+0,3.975760E-3,3.967394E-3,0.000000E+0,1.029214E+0,1.000000E+0,44.000000E+0,97.298160E+0,24.193537E+0,8.993123E-3,12.842742E-3,1.000000E+0,2.649793E+0,1.000000E+0,20.000000E+0,6.793246E-3,42.462089E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.934788E+0,0.000000E+0,-150.625990E-3,0.000000E+0,136.911806E-3,0.000000E+0,136.622112E-3,0.000000E+0,485.966457E-3,0.000000E+0,-108.092801E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000401E+0,0.000000E+0,609.653348E-3,3.127503E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.013508E+0,3.043035E+0,0.000000E+0,243.103432E+0,4.876703E-3,3.981129E-3,90.514645E+0,73.766423E+0,75.412713E+0,107.191668E+0,80.761234E+0,3.972566E-3,3.978924E-3,67.325889E+0,5.406821E+0,2.123985E+0,75.041628E+0,76.652604E+0,0.000000E+0,75.574620E+0,81.374210E+0,0.000000E+0,74.054339E+0,1.056571E+0,996.085863E-3,2.535874E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.839132E-3,67.758234E+0,30.850763E+0,0.000000E+0,1.310256E+0,1.316625E+0,1.010206E+0,60.000000E+0,1.000000E+0,1.332905E+0,658.114871E-3,2.028659E+0,60.000000E+0,1.880101E+0,0.000000E+0,72.815579E+0,1.041309E+0,1.045290E+0,1.007374E+0,50.000000E+0,1.000000E+0,85.523894E+0,2.450456E+0,2.278766E+0,1.220541E+0,27.000000E+0,0.000000E+0,1.311488E+0,1.305887E+0,1.007170E+0,60.000000E+0,3.984827E-3,47.924627E+0,9.317836E-3,24.409855E+0,2.495526E+0,30.894756E+0,0.000000E+0,53.747491E-3,0.000000E+0,45.261164E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.369710E-3,0.000000E+0,18.236455E-3,2.020545E+0,2.013458E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957637E+0,5.776705E+0,0.000000E+0,84.951375E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.794021E+0,0.000000E+0,15.788448E-3,10.000000E+0,9.779397E+0,0.000000E+0,43.554001E-3,996.796493E-3,3.051081E+0,998.180404E-3,3.042971E+0,997.005689E-3,3.038916E+0,996.796493E-3,3.036051E+0,29.197198E-3,9.180395E+0,1.000000E+0,1.000000E+0,72.461978E+0,72.589218E+0,2.525979E+0,72.035450E+0,72.035777E+0,2.552127E+0,72.065350E+0,72.187433E+0,2.566677E+0,72.464131E+0,72.311297E+0,2.565309E+0
 10/20/2017,17:26:17.781,117.807224E-6,72.808278E+0,3.982699E-3,998.233885E-3,1.009145E+0,0.000000E+0,997.112794E-3,3.081693E+0,0.000000E+0,72.159732E+0,3.976343E-3,998.378868E-3,992.461453E-3,0.000000E+0,1.052788E+0,2.777094E+0,0.000000E+0,80.242981E+0,31.113560E+0,70.705487E+0,3.970118E-3,3.969599E-3,0.000000E+0,1.027143E+0,1.000000E+0,44.000000E+0,97.283636E+0,24.216830E+0,8.978726E-3,12.830939E-3,1.000000E+0,2.664248E+0,1.000000E+0,20.000000E+0,6.797073E-3,42.447147E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.985070E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.926966E+0,0.000000E+0,-134.145596E-3,0.000000E+0,136.847429E-3,0.000000E+0,135.173640E-3,0.000000E+0,465.666102E-3,0.000000E+0,-116.341834E-3,0.000000E+0,209.204965E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,988.774204E-3,3.128775E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.001187E+0,3.042890E+0,0.000000E+0,243.051031E+0,4.874563E-3,3.983918E-3,90.517790E+0,73.765909E+0,75.416459E+0,107.198589E+0,80.762686E+0,3.972696E-3,3.975680E-3,67.325047E+0,5.394255E+0,2.122841E+0,75.036665E+0,76.653682E+0,0.000000E+0,75.572935E+0,81.362023E+0,0.000000E+0,74.052607E+0,1.059095E+0,1.002137E+0,2.535364E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.846720E-3,67.761460E+0,30.846257E+0,0.000000E+0,1.304796E+0,1.315539E+0,1.002215E+0,60.000000E+0,1.000000E+0,1.331501E+0,655.206948E-3,2.039092E+0,60.000000E+0,1.878763E+0,0.000000E+0,72.816655E+0,1.041931E+0,1.043230E+0,1.002358E+0,50.000000E+0,1.000000E+0,85.555507E+0,2.454176E+0,2.276035E+0,1.214409E+0,27.000000E+0,0.000000E+0,1.310322E+0,1.306462E+0,1.013174E+0,60.000000E+0,3.987875E-3,47.924441E+0,9.255968E-3,24.410273E+0,2.336366E+0,30.894756E+0,0.000000E+0,49.911476E-3,0.000000E+0,44.971268E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.526350E-3,0.000000E+0,22.262782E-3,2.021157E+0,2.013555E+0,2.018129E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959478E+0,5.779541E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.793634E+0,0.000000E+0,14.628865E-3,10.000000E+0,9.779075E+0,0.000000E+0,41.782417E-3,996.876953E-3,3.048973E+0,997.520633E-3,3.042874E+0,998.582704E-3,3.037033E+0,998.453968E-3,3.035971E+0,28.230643E-3,9.062469E+0,1.000000E+0,1.000000E+0,72.460434E+0,72.590013E+0,2.531284E+0,72.029928E+0,72.037743E+0,2.554746E+0,72.066988E+0,72.188369E+0,2.563403E+0,72.464552E+0,72.311064E+0,2.560201E+0
 10/20/2017,17:26:27.781,1.083918E-3,72.805798E+0,3.976862E-3,998.121120E-3,992.889942E-3,0.000000E+0,1.011533E+0,3.081532E+0,0.000000E+0,72.158889E+0,3.982310E-3,996.961254E-3,980.226677E-3,0.000000E+0,1.067258E+0,2.771294E+0,0.000000E+0,80.245980E+0,31.108218E+0,70.703803E+0,3.976797E-3,3.968950E-3,0.000000E+0,1.024562E+0,1.000000E+0,44.000000E+0,97.297596E+0,24.223047E+0,8.991567E-3,12.856490E-3,1.000000E+0,2.655256E+0,1.000000E+0,20.000000E+0,6.800900E-3,42.439280E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.990550E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.931086E+0,0.000000E+0,-127.192930E-3,0.000000E+0,135.302393E-3,0.000000E+0,139.164985E-3,0.000000E+0,456.804837E-3,0.000000E+0,-125.686443E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.008086E+0,3.128115E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.002242E+0,3.043582E+0,0.000000E+0,242.981067E+0,4.872487E-3,3.980935E-3,90.522532E+0,73.764738E+0,75.420579E+0,107.207300E+0,80.763905E+0,3.975226E-3,3.980610E-3,67.322429E+0,5.389745E+0,2.121374E+0,75.054830E+0,76.647172E+0,0.000000E+0,75.574199E+0,81.354946E+0,0.000000E+0,74.054854E+0,1.074653E+0,1.005426E+0,2.529003E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.842894E-3,67.756411E+0,30.842495E+0,0.000000E+0,1.315588E+0,1.314565E+0,981.358617E-3,60.000000E+0,1.000000E+0,1.337771E+0,656.932529E-3,2.019521E+0,60.000000E+0,1.878876E+0,0.000000E+0,72.814362E+0,1.040814E+0,1.040979E+0,1.004083E+0,50.000000E+0,1.000000E+0,85.563012E+0,2.448747E+0,2.277999E+0,1.225891E+0,27.000000E+0,0.000000E+0,1.311856E+0,1.304193E+0,997.221528E-3,60.000000E+0,3.988394E-3,47.920574E+0,9.262258E-3,24.431153E+0,2.309624E+0,30.891364E+0,0.000000E+0,35.695657E-3,0.000000E+0,44.745794E-3,0.000000E+0,17.173504E-3,0.000000E+0,23.712260E-3,0.000000E+0,22.520467E-3,2.020770E+0,2.013104E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959362E+0,5.777091E+0,0.000000E+0,83.113956E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792378E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.778688E+0,0.000000E+0,52.025393E-3,996.394194E-3,3.048458E+0,997.102241E-3,3.042150E+0,997.922932E-3,3.038465E+0,996.619481E-3,3.036196E+0,27.908458E-3,8.920699E+0,1.000000E+0,1.000000E+0,72.458796E+0,72.589405E+0,2.523246E+0,72.031940E+0,72.035497E+0,2.551393E+0,72.065116E+0,72.191551E+0,2.565879E+0,72.464412E+0,72.308303E+0,2.564463E+0
 10/20/2017,17:26:37.781,439.844037E-6,72.807062E+0,3.978029E-3,998.008355E-3,992.107518E-3,0.000000E+0,1.003421E+0,3.082289E+0,0.000000E+0,72.162914E+0,3.979716E-3,997.541187E-3,1.022163E+0,0.000000E+0,1.059815E+0,2.792736E+0,0.000000E+0,80.245652E+0,31.104780E+0,70.703616E+0,3.971090E-3,3.962854E-3,0.000000E+0,1.025932E+0,1.000000E+0,44.000000E+0,97.351836E+0,24.216737E+0,8.974381E-3,12.854026E-3,1.000000E+0,2.658291E+0,1.000000E+0,20.000000E+0,6.796619E-3,42.445983E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.942095E+0,0.000000E+0,-122.590008E-3,0.000000E+0,136.010534E-3,0.000000E+0,136.976182E-3,0.000000E+0,448.749141E-3,0.000000E+0,-118.758543E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.011009E+0,3.128324E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.008586E+0,3.044210E+0,0.000000E+0,242.935953E+0,4.024721E-3,3.982167E-3,90.525208E+0,73.764130E+0,75.420626E+0,107.214504E+0,80.766717E+0,3.975226E-3,3.976913E-3,67.321587E+0,5.401344E+0,2.124421E+0,75.025804E+0,76.648062E+0,0.000000E+0,75.569142E+0,81.342760E+0,0.000000E+0,74.053543E+0,1.062928E+0,1.006975E+0,2.529147E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.834722E-3,67.758655E+0,30.840172E+0,0.000000E+0,1.301332E+0,1.311036E+0,1.003797E+0,60.000000E+0,1.000000E+0,1.329108E+0,653.561255E-3,2.022652E+0,60.000000E+0,1.882035E+0,0.000000E+0,72.813333E+0,1.040303E+0,1.037308E+0,987.309003E-3,50.000000E+0,1.000000E+0,85.587918E+0,2.448859E+0,2.273734E+0,1.222617E+0,27.000000E+0,0.000000E+0,1.309220E+0,1.301413E+0,999.568832E-3,60.000000E+0,3.988719E-3,47.920713E+0,9.227368E-3,24.451895E+0,2.351186E+0,30.890993E+0,0.000000E+0,-730.363992E-6,0.000000E+0,45.035689E-3,0.000000E+0,21.554148E-3,0.000000E+0,24.614157E-3,0.000000E+0,18.494140E-3,2.020834E+0,2.013458E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960709E+0,5.776447E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.792797E+0,0.000000E+0,24.968474E-3,10.000000E+0,9.777947E+0,0.000000E+0,44.198213E-3,996.876953E-3,3.049456E+0,996.876953E-3,3.042601E+0,997.118333E-3,3.039447E+0,999.435579E-3,3.034345E+0,31.774677E-3,9.110155E+0,1.000000E+0,1.000000E+0,72.458188E+0,72.587580E+0,2.522511E+0,72.035871E+0,72.036760E+0,2.552638E+0,72.064368E+0,72.194219E+0,2.569504E+0,72.463663E+0,72.308677E+0,2.565357E+0
 10/20/2017,17:26:47.781,761.880850E-6,72.808746E+0,3.978483E-3,998.072792E-3,998.111422E-3,0.000000E+0,997.432174E-3,3.081581E+0,0.000000E+0,72.160293E+0,3.975046E-3,998.298322E-3,1.030506E+0,0.000000E+0,1.051399E+0,2.802225E+0,0.000000E+0,80.247292E+0,31.111702E+0,70.703148E+0,3.975371E-3,3.965578E-3,0.000000E+0,1.024897E+0,1.000000E+0,44.000000E+0,97.378440E+0,24.220263E+0,8.992734E-3,12.867905E-3,1.000000E+0,2.660048E+0,1.000000E+0,20.000000E+0,6.806868E-3,42.450592E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.949434E+0,0.000000E+0,-133.566208E-3,0.000000E+0,134.401121E-3,0.000000E+0,136.557735E-3,0.000000E+0,461.283804E-3,0.000000E+0,-101.873803E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.006025E+0,3.127761E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.003648E+0,3.043277E+0,0.000000E+0,242.936580E+0,4.014926E-3,3.981972E-3,90.528400E+0,73.765909E+0,75.420158E+0,107.226652E+0,80.769013E+0,3.976329E-3,3.978080E-3,67.319390E+0,5.390711E+0,2.124388E+0,74.997994E+0,76.650965E+0,0.000000E+0,75.571577E+0,81.333246E+0,0.000000E+0,74.051951E+0,1.058647E+0,1.004740E+0,2.532909E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.842699E-3,67.756738E+0,30.835201E+0,0.000000E+0,1.308675E+0,1.312617E+0,1.000841E+0,60.000000E+0,1.000000E+0,1.331390E+0,659.824475E-3,2.033500E+0,60.000000E+0,1.885855E+0,0.000000E+0,72.813052E+0,1.042267E+0,1.040053E+0,1.001112E+0,50.000000E+0,1.000000E+0,85.609073E+0,2.451813E+0,2.276642E+0,1.228845E+0,27.000000E+0,0.000000E+0,1.306841E+0,1.296908E+0,1.010028E+0,60.000000E+0,3.990924E-3,47.917545E+0,9.255644E-3,24.458855E+0,2.396615E+0,30.889971E+0,0.000000E+0,-1.890839E-3,0.000000E+0,43.457369E-3,0.000000E+0,26.160267E-3,0.000000E+0,21.940676E-3,0.000000E+0,18.043191E-3,2.020673E+0,2.012975E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961785E+0,5.770967E+0,0.000000E+0,82.694896E-3,0.000000E+0,40.788853E-3,9.500000E+0,9.791863E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.779976E+0,0.000000E+0,42.619893E-3,996.941321E-3,3.049826E+0,998.035576E-3,3.040396E+0,998.357416E-3,3.036099E+0,998.309140E-3,3.033187E+0,31.774677E-3,8.863991E+0,1.000000E+0,1.000000E+0,72.460808E+0,72.592259E+0,2.519491E+0,72.035918E+0,72.037088E+0,2.546811E+0,72.063572E+0,72.189820E+0,2.566949E+0,72.463710E+0,72.310455E+0,2.568980E+0
 10/20/2017,17:26:57.781,-365.247996E-6,72.808466E+0,3.984969E-3,998.169448E-3,1.001912E+0,0.000000E+0,999.731706E-3,3.081854E+0,0.000000E+0,72.157766E+0,3.970766E-3,997.525078E-3,964.004034E-3,0.000000E+0,1.058522E+0,2.794927E+0,0.000000E+0,80.249870E+0,31.105941E+0,70.708808E+0,3.974398E-3,3.963373E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,97.429157E+0,24.214834E+0,8.953304E-3,12.863495E-3,1.000000E+0,2.650416E+0,1.000000E+0,20.000000E+0,6.768336E-3,42.439187E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.950271E+0,0.000000E+0,-135.883763E-3,0.000000E+0,135.205828E-3,0.000000E+0,139.100608E-3,0.000000E+0,466.342781E-3,0.000000E+0,-98.877084E-3,0.000000E+0,205.789350E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.013117E+0,3.128582E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.011303E+0,3.043566E+0,0.000000E+0,242.953516E+0,4.012590E-3,3.977691E-3,90.535113E+0,73.767079E+0,75.421656E+0,107.234139E+0,80.770700E+0,3.975940E-3,3.982297E-3,67.320325E+0,5.389100E+0,2.122970E+0,74.987414E+0,76.643426E+0,0.000000E+0,75.571483E+0,81.325981E+0,0.000000E+0,74.053917E+0,1.063056E+0,1.009146E+0,2.530757E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.821687E-3,67.756317E+0,30.832275E+0,0.000000E+0,1.304557E+0,1.312426E+0,1.008016E+0,60.000000E+0,1.000000E+0,1.332714E+0,652.474778E-3,2.022924E+0,60.000000E+0,1.887853E+0,0.000000E+0,72.809589E+0,1.040431E+0,1.046056E+0,1.014147E+0,50.000000E+0,1.000000E+0,85.610949E+0,2.456890E+0,2.272936E+0,1.218497E+0,27.000000E+0,0.000000E+0,1.307783E+0,1.303554E+0,1.008846E+0,60.000000E+0,3.987616E-3,47.918011E+0,9.229378E-3,24.458809E+0,2.383405E+0,30.887648E+0,0.000000E+0,6.200251E-3,0.000000E+0,43.940528E-3,0.000000E+0,25.709318E-3,0.000000E+0,21.715201E-3,0.000000E+0,16.368239E-3,2.020963E+0,2.013490E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961290E+0,5.738602E+0,0.000000E+0,83.371839E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792475E+0,0.000000E+0,26.256899E-3,10.000000E+0,9.778849E+0,0.000000E+0,42.104523E-3,996.506838E-3,3.050663E+0,998.534428E-3,3.041909E+0,998.920636E-3,3.038706E+0,1.000176E+0,3.033879E+0,31.774677E-3,8.820494E+0,1.000000E+0,1.000000E+0,72.458328E+0,72.590013E+0,2.527577E+0,72.034514E+0,72.036854E+0,2.550100E+0,72.065912E+0,72.188978E+0,2.569217E+0,72.460340E+0,72.310034E+0,2.568326E+0
