date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:27:07.781,1.083918E-3,72.807717E+0,3.978873E-3,998.378868E-3,1.008810E+0,0.000000E+0,1.009840E+0,3.082789E+0,0.000000E+0,72.159030E+0,3.973814E-3,997.444532E-3,988.010994E-3,0.000000E+0,1.067066E+0,2.782217E+0,0.000000E+0,80.248651E+0,31.102318E+0,70.713486E+0,3.975306E-3,3.970766E-3,0.000000E+0,1.024260E+0,1.000000E+0,44.000000E+0,97.464174E+0,24.211726E+0,8.933719E-3,12.851173E-3,1.000000E+0,2.653132E+0,1.000000E+0,20.000000E+0,6.834113E-3,42.419125E+0,0.000000E+0,1.988162E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.953265E+0,0.000000E+0,-136.076893E-3,0.000000E+0,137.587760E-3,0.000000E+0,137.974019E-3,0.000000E+0,463.474953E-3,0.000000E+0,-100.230441E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.005354E+0,3.127825E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.005310E+0,3.044113E+0,0.000000E+0,242.993323E+0,4.010579E-3,3.978534E-3,90.535301E+0,73.763802E+0,75.423529E+0,107.245063E+0,80.770138E+0,3.977886E-3,3.975875E-3,67.319764E+0,5.392967E+0,2.120424E+0,74.963537E+0,76.641693E+0,0.000000E+0,75.571062E+0,81.326637E+0,0.000000E+0,74.054432E+0,1.069046E+0,1.007278E+0,2.540450E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.828691E-3,67.757767E+0,30.829209E+0,0.000000E+0,1.311900E+0,1.312601E+0,1.007697E+0,60.000000E+0,1.000000E+0,1.328007E+0,657.156215E-3,2.030305E+0,60.000000E+0,1.887869E+0,0.000000E+0,72.810431E+0,1.042698E+0,1.043087E+0,1.006815E+0,50.000000E+0,1.000000E+0,85.625067E+0,2.451206E+0,2.275348E+0,1.224597E+0,27.000000E+0,0.000000E+0,1.312399E+0,1.304577E+0,1.010619E+0,60.000000E+0,3.987356E-3,47.916567E+0,9.206162E-3,24.461453E+0,2.423034E+0,30.891968E+0,0.000000E+0,6.232486E-3,0.000000E+0,44.327056E-3,0.000000E+0,25.580476E-3,0.000000E+0,21.006568E-3,0.000000E+0,17.398979E-3,2.020899E+0,2.013941E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961818E+0,5.737538E+0,0.000000E+0,84.209960E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.785066E+0,0.000000E+0,26.192477E-3,10.000000E+0,9.779268E+0,0.000000E+0,42.072312E-3,996.007986E-3,3.049054E+0,996.748217E-3,3.041619E+0,996.233274E-3,3.038916E+0,997.536725E-3,3.032784E+0,29.841567E-3,8.779574E+0,1.000000E+0,1.000000E+0,72.461463E+0,72.587954E+0,2.524540E+0,72.036620E+0,72.035263E+0,2.551585E+0,72.066801E+0,72.188323E+0,2.567045E+0,72.463288E+0,72.307554E+0,2.567831E+0
 10/20/2017,17:27:17.781,1.083918E-3,72.809495E+0,3.979910E-3,997.960028E-3,1.012019E+0,0.000000E+0,1.004283E+0,3.082338E+0,0.000000E+0,72.158188E+0,3.977576E-3,997.219002E-3,969.874174E-3,0.000000E+0,1.062403E+0,2.795958E+0,0.000000E+0,80.252306E+0,31.104269E+0,70.729252E+0,3.975306E-3,3.968431E-3,0.000000E+0,1.025980E+0,1.000000E+0,44.000000E+0,97.478839E+0,24.210009E+0,8.935470E-3,12.872120E-3,1.000000E+0,2.656645E+0,1.000000E+0,20.000000E+0,6.825356E-3,42.414749E+0,0.000000E+0,1.988355E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.951623E+0,0.000000E+0,-137.332235E-3,0.000000E+0,137.845266E-3,0.000000E+0,137.330253E-3,0.000000E+0,465.021647E-3,0.000000E+0,-101.229347E-3,0.000000E+0,206.562697E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.003086E+0,3.127552E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.014195E+0,3.043260E+0,0.000000E+0,243.022273E+0,4.009736E-3,3.982945E-3,90.542108E+0,73.766330E+0,75.424980E+0,107.253962E+0,80.772434E+0,3.977172E-3,3.979897E-3,67.318548E+0,5.393933E+0,2.122503E+0,74.974211E+0,76.639445E+0,0.000000E+0,75.569564E+0,81.329168E+0,0.000000E+0,74.050407E+0,1.069429E+0,1.005650E+0,2.529450E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.842699E-3,67.756411E+0,30.825446E+0,0.000000E+0,1.307095E+0,1.317024E+0,1.006514E+0,60.000000E+0,1.000000E+0,1.333256E+0,658.019006E-3,2.030465E+0,60.000000E+0,1.879263E+0,0.000000E+0,72.813192E+0,1.044007E+0,1.046120E+0,1.005153E+0,50.000000E+0,1.000000E+0,85.638904E+0,2.453681E+0,2.273814E+0,1.219678E+0,27.000000E+0,0.000000E+0,1.310003E+0,1.302052E+0,1.001405E+0,60.000000E+0,3.986124E-3,47.914610E+0,9.223542E-3,24.453658E+0,2.373739E+0,30.884257E+0,0.000000E+0,3.621417E-3,0.000000E+0,39.946412E-3,0.000000E+0,26.289109E-3,0.000000E+0,20.362355E-3,0.000000E+0,17.753295E-3,2.020931E+0,2.013587E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962347E+0,5.739730E+0,0.000000E+0,84.467844E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.781684E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.778720E+0,0.000000E+0,43.811686E-3,997.150517E-3,3.050084E+0,997.166609E-3,3.042359E+0,998.196496E-3,3.036936E+0,999.950523E-3,3.033267E+0,34.029971E-3,8.730599E+0,1.000000E+0,1.000000E+0,72.459919E+0,72.587720E+0,2.528296E+0,72.038257E+0,72.036713E+0,2.550994E+0,72.062964E+0,72.190522E+0,2.570495E+0,72.463195E+0,72.307835E+0,2.564351E+0
 10/20/2017,17:27:27.781,-687.284809E-6,72.807857E+0,3.979845E-3,998.701053E-3,1.003365E+0,0.000000E+0,1.004363E+0,3.080872E+0,0.000000E+0,72.160948E+0,3.979067E-3,998.169448E-3,1.002304E+0,0.000000E+0,1.059480E+0,2.784552E+0,0.000000E+0,80.251416E+0,31.100320E+0,70.743941E+0,3.976408E-3,3.968107E-3,0.000000E+0,1.022858E+0,1.000000E+0,44.000000E+0,97.470191E+0,24.212654E+0,8.917182E-3,12.838267E-3,1.000000E+0,2.646807E+0,1.000000E+0,20.000000E+0,6.783581E-3,42.410513E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.985199E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.957771E+0,0.000000E+0,-135.883763E-3,0.000000E+0,135.978346E-3,0.000000E+0,137.426818E-3,0.000000E+0,462.798275E-3,0.000000E+0,-99.650431E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.003725E+0,3.130352E+0,0.000000E+0,998.228680E-3,0.000000E+0,999.573262E-3,3.044532E+0,0.000000E+0,243.059475E+0,4.848810E-3,3.981713E-3,90.543517E+0,73.764879E+0,75.426619E+0,107.263190E+0,80.772622E+0,3.976459E-3,3.981518E-3,67.320652E+0,5.387489E+0,2.124920E+0,75.001880E+0,76.638789E+0,0.000000E+0,75.570968E+0,81.330574E+0,0.000000E+0,74.055556E+0,1.064797E+0,1.007023E+0,2.533658E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.838614E-3,67.754307E+0,30.822380E+0,0.000000E+0,1.307638E+0,1.313144E+0,1.001672E+0,60.000000E+0,1.000000E+0,1.331597E+0,655.047172E-3,2.030049E+0,60.000000E+0,1.871301E+0,0.000000E+0,72.809168E+0,1.042873E+0,1.046232E+0,1.002278E+0,50.000000E+0,1.000000E+0,85.703868E+0,2.457018E+0,2.281354E+0,1.225140E+0,27.000000E+0,0.000000E+0,1.308709E+0,1.304353E+0,1.014978E+0,60.000000E+0,3.989367E-3,47.910090E+0,9.216279E-3,24.450410E+0,2.411435E+0,30.884350E+0,0.000000E+0,-22.521505E-3,0.000000E+0,43.554001E-3,0.000000E+0,24.453104E-3,0.000000E+0,18.204244E-3,0.000000E+0,13.759179E-3,2.020609E+0,2.013555E+0,2.018547E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967158E+0,5.738311E+0,0.000000E+0,84.242196E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.754755E+0,0.000000E+0,24.388683E-3,10.000000E+0,9.777979E+0,0.000000E+0,45.357795E-3,997.488449E-3,3.049778E+0,997.134425E-3,3.041571E+0,997.536725E-3,3.038352E+0,998.807992E-3,3.034876E+0,29.197198E-3,8.683880E+0,1.000000E+0,1.000000E+0,72.460995E+0,72.594038E+0,2.529990E+0,72.036245E+0,72.038164E+0,2.551074E+0,72.063057E+0,72.190007E+0,2.570223E+0,72.466237E+0,72.309285E+0,2.570497E+0
 10/20/2017,17:27:37.781,-1.170340E-3,72.806360E+0,3.978937E-3,997.331767E-3,1.002279E+0,0.000000E+0,1.006902E+0,3.082837E+0,0.000000E+0,72.158000E+0,3.978159E-3,998.088901E-3,976.127149E-3,0.000000E+0,1.064431E+0,2.794814E+0,0.000000E+0,80.255118E+0,31.105152E+0,70.754748E+0,3.971285E-3,3.964994E-3,0.000000E+0,1.026872E+0,1.000000E+0,44.000000E+0,97.504503E+0,24.207318E+0,8.928531E-3,12.853572E-3,1.000000E+0,2.660559E+0,1.000000E+0,20.000000E+0,6.786500E-3,42.411165E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.941000E+0,0.000000E+0,-143.222688E-3,0.000000E+0,136.010534E-3,0.000000E+0,138.939667E-3,0.000000E+0,475.622943E-3,0.000000E+0,-93.882552E-3,0.000000E+0,205.724904E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.007351E+0,3.128710E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.005342E+0,3.044387E+0,0.000000E+0,243.043987E+0,4.872033E-3,3.980935E-3,90.546756E+0,73.762960E+0,75.426572E+0,107.272796E+0,80.774637E+0,3.976523E-3,3.976653E-3,67.318034E+0,5.383623E+0,2.124936E+0,75.009465E+0,76.640054E+0,0.000000E+0,75.572748E+0,81.351572E+0,0.000000E+0,74.055509E+0,1.075675E+0,1.006097E+0,2.536193E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.834917E-3,67.753699E+0,30.821962E+0,0.000000E+0,1.306010E+0,1.312921E+0,1.000649E+0,60.000000E+0,1.000000E+0,1.335123E+0,654.232314E-3,1.978189E+0,60.000000E+0,1.887950E+0,0.000000E+0,72.807296E+0,1.042650E+0,1.037052E+0,1.008332E+0,50.000000E+0,1.000000E+0,85.708324E+0,2.452851E+0,2.277728E+0,1.226529E+0,27.000000E+0,0.000000E+0,1.303168E+0,1.299144E+0,1.003864E+0,60.000000E+0,3.987421E-3,47.909624E+0,9.259470E-3,24.453426E+0,2.476195E+0,30.884628E+0,0.000000E+0,-2.213193E-3,0.000000E+0,45.132321E-3,0.000000E+0,21.393095E-3,0.000000E+0,18.655193E-3,0.000000E+0,15.240867E-3,2.020448E+0,2.013426E+0,2.018547E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967036E+0,5.737828E+0,0.000000E+0,85.080317E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.752854E+0,0.000000E+0,20.169092E-3,10.000000E+0,9.774049E+0,0.000000E+0,43.457369E-3,997.440173E-3,3.048828E+0,996.619481E-3,3.042456E+0,998.357416E-3,3.038883E+0,996.683849E-3,3.035102E+0,22.109129E-3,8.653915E+0,1.000000E+0,1.000000E+0,72.460574E+0,72.592119E+0,2.525787E+0,72.034140E+0,72.036620E+0,2.547673E+0,72.064461E+0,72.191504E+0,2.563451E+0,72.463569E+0,72.310876E+0,2.568501E+0
 10/20/2017,17:27:47.781,-43.211183E-6,72.808980E+0,3.981142E-3,998.330540E-3,1.023915E+0,0.000000E+0,1.011788E+0,3.090119E+0,0.000000E+0,72.158328E+0,3.976862E-3,998.298322E-3,985.283292E-3,0.000000E+0,1.066747E+0,2.787855E+0,0.000000E+0,80.254837E+0,31.096325E+0,70.764432E+0,3.971285E-3,3.967524E-3,0.000000E+0,1.028258E+0,1.000000E+0,44.000000E+0,97.564105E+0,24.208663E+0,8.920360E-3,12.858501E-3,1.000000E+0,2.655048E+0,1.000000E+0,20.000000E+0,6.796554E-3,42.411724E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.941000E+0,0.000000E+0,-148.179682E-3,0.000000E+0,138.714349E-3,0.000000E+0,138.810914E-3,0.000000E+0,480.456361E-3,0.000000E+0,-110.090614E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,612.320859E-3,3.128115E+0,0.000000E+0,998.357416E-3,0.000000E+0,998.071120E-3,3.043373E+0,0.000000E+0,243.040126E+0,4.871060E-3,3.981453E-3,90.550793E+0,73.763241E+0,75.429616E+0,107.281318E+0,80.780167E+0,3.977172E-3,3.975875E-3,67.317193E+0,5.403921E+0,2.124582E+0,75.001506E+0,76.642583E+0,0.000000E+0,75.572560E+0,81.382318E+0,0.000000E+0,74.058551E+0,1.074653E+0,1.001530E+0,2.534711E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.839976E-3,67.756925E+0,30.818803E+0,0.000000E+0,1.307159E+0,1.314326E+0,1.001048E+0,60.000000E+0,1.000000E+0,1.335809E+0,657.044372E-3,2.008113E+0,60.000000E+0,1.887015E+0,0.000000E+0,72.806874E+0,1.041660E+0,1.046184E+0,1.009674E+0,50.000000E+0,1.000000E+0,85.705463E+0,2.458056E+0,2.279405E+0,1.232869E+0,27.000000E+0,0.000000E+0,1.307096E+0,1.305695E+0,1.003928E+0,60.000000E+0,3.988265E-3,47.908692E+0,9.165889E-3,24.450224E+0,2.482638E+0,30.882863E+0,0.000000E+0,49.814770E-3,0.000000E+0,44.939057E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.305288E-3,0.000000E+0,18.397508E-3,2.020867E+0,2.013748E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966312E+0,5.740052E+0,0.000000E+0,82.082423E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.754304E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.748763E+0,0.000000E+0,43.199684E-3,996.909137E-3,3.049231E+0,998.614888E-3,3.041024E+0,998.276956E-3,3.036067E+0,999.934431E-3,3.033090E+0,29.519383E-3,8.953242E+0,1.000000E+0,1.000000E+0,72.459077E+0,72.591698E+0,2.529031E+0,72.034280E+0,72.032783E+0,2.554027E+0,72.063900E+0,72.191551E+0,2.560241E+0,72.464458E+0,72.307460E+0,2.566267E+0
 10/20/2017,17:27:57.781,922.899256E-6,72.808419E+0,3.979456E-3,998.394977E-3,1.000443E+0,0.000000E+0,1.009744E+0,3.086961E+0,0.000000E+0,72.156737E+0,3.977640E-3,997.170675E-3,1.020201E+0,0.000000E+0,1.066635E+0,2.774613E+0,0.000000E+0,80.256618E+0,31.094606E+0,70.781413E+0,3.977057E-3,3.968107E-3,0.000000E+0,1.024753E+0,1.000000E+0,44.000000E+0,97.622015E+0,24.203699E+0,8.908427E-3,12.853248E-3,1.000000E+0,2.660575E+0,1.000000E+0,20.000000E+0,6.755233E-3,42.410187E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.925871E+0,0.000000E+0,-138.523201E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.654300E-3,0.000000E+0,466.793900E-3,0.000000E+0,-117.856305E-3,0.000000E+0,208.947183E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,944.480857E-3,3.129177E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.007835E+0,3.043631E+0,0.000000E+0,243.039210E+0,5.189629E-3,3.980286E-3,90.553845E+0,73.762773E+0,75.431535E+0,107.291348E+0,80.779511E+0,3.979637E-3,3.982297E-3,67.318408E+0,5.397477E+0,2.124469E+0,75.018219E+0,76.644081E+0,0.000000E+0,75.574059E+0,81.414049E+0,0.000000E+0,74.059581E+0,1.073343E+0,997.139642E-3,2.529976E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.846915E-3,67.752389E+0,30.815133E+0,0.000000E+0,1.299337E+0,1.310701E+0,1.007169E+0,60.000000E+0,1.000000E+0,1.336782E+0,658.849841E-3,2.018290E+0,60.000000E+0,1.862243E+0,0.000000E+0,72.805985E+0,1.041660E+0,1.043741E+0,1.011863E+0,50.000000E+0,1.000000E+0,85.681729E+0,2.448763E+0,2.275571E+0,1.226593E+0,27.000000E+0,0.000000E+0,1.309141E+0,1.296620E+0,1.009006E+0,60.000000E+0,3.987032E-3,47.902728E+0,9.312908E-3,24.448136E+0,2.361496E+0,30.882120E+0,0.000000E+0,51.781130E-3,0.000000E+0,44.423688E-3,0.000000E+0,13.984653E-3,0.000000E+0,18.365297E-3,0.000000E+0,21.521938E-3,2.020706E+0,2.013651E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963843E+0,5.736764E+0,0.000000E+0,83.307369E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.752403E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.739583E+0,0.000000E+0,43.489580E-3,996.104538E-3,3.048941E+0,998.276956E-3,3.042311E+0,997.182701E-3,3.036663E+0,996.796493E-3,3.034442E+0,28.552828E-3,8.791496E+0,1.000000E+0,1.000000E+0,72.460200E+0,72.592681E+0,2.520577E+0,72.037555E+0,72.037368E+0,2.554107E+0,72.062356E+0,72.191785E+0,2.569760E+0,72.462259E+0,72.309239E+0,2.563760E+0
 10/20/2017,17:28:07.781,1.566973E-3,72.808887E+0,3.982375E-3,998.137229E-3,984.858123E-3,0.000000E+0,1.011724E+0,3.083014E+0,0.000000E+0,72.159498E+0,3.972517E-3,998.378868E-3,1.019515E+0,0.000000E+0,1.066747E+0,2.778415E+0,0.000000E+0,80.255071E+0,31.102736E+0,70.800033E+0,3.972777E-3,3.969664E-3,0.000000E+0,1.023304E+0,1.000000E+0,44.000000E+0,97.645846E+0,24.198641E+0,8.897402E-3,12.872185E-3,1.000000E+0,2.656406E+0,1.000000E+0,20.000000E+0,6.768012E-3,42.400319E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989873E+0,10.000000E+0,8.943801E+0,0.000000E+0,-130.122063E-3,0.000000E+0,135.366769E-3,0.000000E+0,137.716513E-3,0.000000E+0,458.287085E-3,0.000000E+0,-127.942038E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000610E+0,0.000000E+0,1.014491E+0,3.130947E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.012230E+0,3.045352E+0,0.000000E+0,243.025458E+0,5.042961E-3,3.976978E-3,90.557413E+0,73.762679E+0,75.433174E+0,107.301236E+0,80.779886E+0,3.978015E-3,3.982491E-3,67.313499E+0,5.381046E+0,2.123550E+0,75.032124E+0,76.648062E+0,0.000000E+0,75.572654E+0,81.428485E+0,0.000000E+0,74.063279E+0,1.071730E+0,1.008140E+0,2.530406E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.843283E-3,67.753839E+0,30.810813E+0,0.000000E+0,1.310815E+0,1.310302E+0,999.418142E-3,60.000000E+0,1.000000E+0,1.336654E+0,658.753975E-3,2.022508E+0,60.000000E+0,1.873848E+0,0.000000E+0,72.807483E+0,1.042219E+0,1.043039E+0,1.013716E+0,50.000000E+0,1.000000E+0,85.718878E+0,2.450344E+0,2.270348E+0,1.213434E+0,27.000000E+0,0.000000E+0,1.308486E+0,1.301781E+0,993.788397E-3,60.000000E+0,3.990470E-3,47.902169E+0,9.140791E-3,24.448461E+0,2.323478E+0,30.881423E+0,0.000000E+0,33.503649E-3,0.000000E+0,53.056133E-3,0.000000E+0,17.721085E-3,0.000000E+0,22.327203E-3,0.000000E+0,23.808892E-3,2.020899E+0,2.013426E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966408E+0,5.738666E+0,0.000000E+0,82.888308E-3,0.000000E+0,46.107697E-3,9.500000E+0,9.754658E+0,0.000000E+0,22.681520E-3,10.000000E+0,9.737103E+0,0.000000E+0,45.776534E-3,996.040170E-3,3.048619E+0,996.748217E-3,3.041716E+0,998.035576E-3,3.036807E+0,996.828677E-3,3.034876E+0,21.786944E-3,8.823072E+0,1.000000E+0,1.000000E+0,72.461744E+0,72.590949E+0,2.525835E+0,72.033438E+0,72.035497E+0,2.551441E+0,72.061232E+0,72.189071E+0,2.568466E+0,72.460855E+0,72.311999E+0,2.569076E+0
 10/20/2017,17:28:17.781,1.405954E-3,72.808091E+0,3.980948E-3,998.153338E-3,986.902005E-3,0.000000E+0,1.002878E+0,3.090489E+0,0.000000E+0,72.158281E+0,3.977446E-3,997.428423E-3,1.026725E+0,0.000000E+0,1.063249E+0,2.791238E+0,0.000000E+0,80.258164E+0,31.106359E+0,70.818231E+0,3.970701E-3,3.965902E-3,0.000000E+0,1.027860E+0,1.000000E+0,44.000000E+0,97.628360E+0,24.194836E+0,8.930801E-3,12.853442E-3,1.000000E+0,2.653371E+0,1.000000E+0,20.000000E+0,6.779688E-3,42.382119E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.942996E+0,0.000000E+0,-121.302477E-3,0.000000E+0,137.941831E-3,0.000000E+0,136.976182E-3,0.000000E+0,446.525769E-3,0.000000E+0,-114.827363E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,1.005466E+0,3.131301E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.009593E+0,3.043856E+0,0.000000E+0,242.999596E+0,4.224126E-3,3.981259E-3,90.561497E+0,73.760105E+0,75.434906E+0,107.308770E+0,80.779651E+0,3.972372E-3,3.977302E-3,67.313546E+0,5.403599E+0,2.123260E+0,75.031281E+0,76.646797E+0,0.000000E+0,75.575744E+0,81.439640E+0,0.000000E+0,74.066462E+0,1.068311E+0,1.001674E+0,2.533866E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.834982E-3,67.752109E+0,30.806864E+0,0.000000E+0,1.303535E+0,1.315092E+0,993.520827E-3,60.000000E+0,1.000000E+0,1.326635E+0,656.181582E-3,2.027749E+0,60.000000E+0,1.880987E+0,0.000000E+0,72.806126E+0,1.040383E+0,1.041762E+0,989.146146E-3,50.000000E+0,1.000000E+0,85.801198E+0,2.448173E+0,2.277616E+0,1.225220E+0,27.000000E+0,0.000000E+0,1.306601E+0,1.306718E+0,994.059853E-3,60.000000E+0,3.989303E-3,47.899933E+0,9.173541E-3,24.442104E+0,2.367940E+0,30.878311E+0,0.000000E+0,-536.951492E-6,0.000000E+0,53.346029E-3,0.000000E+0,23.486786E-3,0.000000E+0,24.034366E-3,0.000000E+0,18.977299E-3,2.020738E+0,2.013587E+0,2.018258E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972800E+0,5.730446E+0,0.000000E+0,83.790900E-3,0.000000E+0,46.591228E-3,9.500000E+0,9.753756E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.739648E+0,0.000000E+0,48.482225E-3,997.359713E-3,3.049054E+0,997.456265E-3,3.041362E+0,998.566612E-3,3.038143E+0,996.748217E-3,3.035520E+0,29.197198E-3,8.550811E+0,1.000000E+0,1.000000E+0,72.461276E+0,72.594131E+0,2.529862E+0,72.033110E+0,72.035169E+0,2.549972E+0,72.061092E+0,72.192628E+0,2.563930E+0,72.465441E+0,72.310830E+0,2.569236E+0
 10/20/2017,17:28:27.781,600.862443E-6,72.807623E+0,3.976668E-3,998.878254E-3,999.101428E-3,0.000000E+0,1.011325E+0,3.088749E+0,0.000000E+0,72.162914E+0,3.982050E-3,997.074019E-3,979.205783E-3,0.000000E+0,1.068424E+0,2.793187E+0,0.000000E+0,80.260226E+0,31.095721E+0,70.823985E+0,3.976538E-3,3.963568E-3,0.000000E+0,1.025741E+0,1.000000E+0,44.000000E+0,97.652239E+0,24.197295E+0,8.941436E-3,12.852145E-3,1.000000E+0,2.652716E+0,1.000000E+0,20.000000E+0,6.766066E-3,42.368015E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.956194E+0,0.000000E+0,-136.591905E-3,0.000000E+0,135.205828E-3,0.000000E+0,138.521219E-3,0.000000E+0,464.377191E-3,0.000000E+0,-101.454907E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001077E+0,0.000000E+0,1.007543E+0,3.130287E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.012981E+0,3.044886E+0,0.000000E+0,243.002684E+0,4.723808E-3,3.984437E-3,90.563375E+0,73.761181E+0,75.436405E+0,107.316680E+0,80.782276E+0,3.976783E-3,3.978924E-3,67.312704E+0,5.395544E+0,2.121052E+0,74.996028E+0,76.646938E+0,0.000000E+0,75.577102E+0,81.453748E+0,0.000000E+0,74.067539E+0,1.078886E+0,1.009993E+0,2.534742E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.845488E-3,67.753091E+0,30.806214E+0,0.000000E+0,1.308340E+0,1.314549E+0,1.006466E+0,60.000000E+0,1.000000E+0,1.332235E+0,656.756775E-3,2.022396E+0,60.000000E+0,1.890722E+0,0.000000E+0,72.802943E+0,1.042410E+0,1.045114E+0,1.003731E+0,50.000000E+0,1.000000E+0,85.834877E+0,2.452436E+0,2.270044E+0,1.215782E+0,27.000000E+0,0.000000E+0,1.306010E+0,1.300966E+0,1.009134E+0,60.000000E+0,3.987227E-3,47.897463E+0,9.233529E-3,24.438345E+0,2.420134E+0,30.881423E+0,0.000000E+0,5.974603E-3,0.000000E+0,43.489580E-3,0.000000E+0,25.419423E-3,0.000000E+0,19.009509E-3,0.000000E+0,15.530763E-3,2.020963E+0,2.013265E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975275E+0,5.700724E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.753015E+0,0.000000E+0,25.355001E-3,10.000000E+0,9.737908E+0,0.000000E+0,51.574445E-3,996.458562E-3,3.049215E+0,998.293048E-3,3.041088E+0,998.470060E-3,3.037982E+0,998.357416E-3,3.034538E+0,26.619718E-3,8.868824E+0,1.000000E+0,1.000000E+0,72.462867E+0,72.589873E+0,2.526378E+0,72.034795E+0,72.038585E+0,2.553357E+0,72.060297E+0,72.189539E+0,2.569856E+0,72.462165E+0,72.312561E+0,2.568486E+0
 10/20/2017,17:28:37.781,-1.009322E-3,72.806500E+0,3.980170E-3,998.153338E-3,1.016985E+0,0.000000E+0,1.027310E+0,3.093582E+0,0.000000E+0,72.161650E+0,3.978224E-3,998.233885E-3,997.454263E-3,0.000000E+0,1.082382E+0,2.783618E+0,0.000000E+0,80.257742E+0,31.085547E+0,70.822722E+0,3.972128E-3,3.961687E-3,0.000000E+0,1.026299E+0,1.000000E+0,44.000000E+0,97.691441E+0,24.194465E+0,8.932941E-3,12.854026E-3,1.000000E+0,2.668928E+0,1.000000E+0,20.000000E+0,6.756725E-3,42.366897E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.939552E+0,0.000000E+0,-142.063911E-3,0.000000E+0,136.783053E-3,0.000000E+0,136.493358E-3,0.000000E+0,478.587439E-3,0.000000E+0,-91.240283E-3,0.000000E+0,210.171649E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.007431E+0,3.130770E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.014994E+0,3.044306E+0,0.000000E+0,243.015277E+0,4.753842E-3,3.981843E-3,90.566849E+0,73.765300E+0,75.434953E+0,107.325956E+0,80.785463E+0,3.978015E-3,3.976459E-3,67.308216E+0,5.383945E+0,2.119279E+0,75.025429E+0,76.651246E+0,0.000000E+0,75.578788E+0,81.485105E+0,0.000000E+0,74.069505E+0,1.096728E+0,1.011477E+0,2.534009E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.861182E-3,67.752530E+0,30.802869E+0,0.000000E+0,1.308596E+0,1.315779E+0,1.008208E+0,60.000000E+0,1.000000E+0,1.336399E+0,655.925940E-3,1.987615E+0,60.000000E+0,1.881535E+0,0.000000E+0,72.805330E+0,1.040255E+0,1.043741E+0,1.006639E+0,50.000000E+0,1.000000E+0,85.863162E+0,2.447917E+0,2.272297E+0,1.221611E+0,27.000000E+0,0.000000E+0,1.307528E+0,1.301988E+0,1.003625E+0,60.000000E+0,3.988654E-3,47.897277E+0,9.028208E-3,24.438160E+0,2.494559E+0,30.877800E+0,0.000000E+0,-12.496291E-3,0.000000E+0,44.230424E-3,0.000000E+0,21.682991E-3,0.000000E+0,18.043191E-3,0.000000E+0,14.983182E-3,2.020834E+0,2.013490E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977357E+0,5.699370E+0,0.000000E+0,82.952779E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.743642E+0,0.000000E+0,20.620040E-3,10.000000E+0,9.735911E+0,0.000000E+0,43.231895E-3,997.070057E-3,3.049810E+0,998.099944E-3,3.039929E+0,996.893045E-3,3.037918E+0,998.341324E-3,3.034876E+0,26.941903E-3,8.897178E+0,1.000000E+0,1.000000E+0,72.460949E+0,72.592259E+0,2.526682E+0,72.033765E+0,72.035450E+0,2.550084E+0,72.061934E+0,72.187480E+0,2.567668E+0,72.462914E+0,72.311906E+0,2.566043E+0
 10/20/2017,17:28:47.781,1.405954E-3,72.809401E+0,3.988341E-3,998.040574E-3,1.004483E+0,0.000000E+0,1.019996E+0,3.093840E+0,0.000000E+0,72.163803E+0,3.971285E-3,997.541187E-3,1.007583E+0,0.000000E+0,1.075083E+0,2.797456E+0,0.000000E+0,80.261210E+0,31.083735E+0,70.822862E+0,3.973555E-3,3.964086E-3,0.000000E+0,1.028194E+0,1.000000E+0,44.000000E+0,97.753254E+0,24.190892E+0,8.936962E-3,12.880616E-3,1.000000E+0,2.660223E+0,1.000000E+0,20.000000E+0,6.761979E-3,42.366525E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.943962E+0,0.000000E+0,-147.793422E-3,0.000000E+0,137.394630E-3,0.000000E+0,139.551244E-3,0.000000E+0,482.486396E-3,0.000000E+0,-110.509510E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001978E+0,0.000000E+0,564.992662E-3,3.131092E+0,0.000000E+0,998.116036E-3,0.000000E+0,989.202084E-3,3.046028E+0,0.000000E+0,243.034674E+0,5.720449E-3,3.981129E-3,90.570370E+0,73.761649E+0,75.438605E+0,107.337492E+0,80.790055E+0,3.978664E-3,3.974577E-3,67.305598E+0,5.411976E+0,2.121874E+0,75.015691E+0,76.654103E+0,0.000000E+0,75.579115E+0,81.530850E+0,0.000000E+0,74.070441E+0,1.080659E+0,1.001866E+0,2.534551E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.853465E-3,67.752015E+0,30.801940E+0,0.000000E+0,1.306441E+0,1.317934E+0,1.001000E+0,60.000000E+0,1.000000E+0,1.328885E+0,654.935329E-3,2.005637E+0,60.000000E+0,1.882374E+0,0.000000E+0,72.802756E+0,1.041037E+0,1.039191E+0,1.001351E+0,50.000000E+0,1.000000E+0,85.889524E+0,2.449051E+0,2.276130E+0,1.232949E+0,27.000000E+0,0.000000E+0,1.317285E+0,1.302899E+0,999.297375E-3,60.000000E+0,3.987292E-3,47.895739E+0,9.220105E-3,24.435515E+0,2.506480E+0,30.875338E+0,0.000000E+0,45.688636E-3,0.000000E+0,42.072312E-3,0.000000E+0,17.656663E-3,0.000000E+0,13.662547E-3,0.000000E+0,17.688874E-3,2.020834E+0,2.013007E+0,2.018580E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979326E+0,5.700079E+0,0.000000E+0,79.342412E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.742385E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.699866E+0,0.000000E+0,42.587682E-3,996.265458E-3,3.049054E+0,998.727532E-3,3.041506E+0,997.230977E-3,3.037837E+0,998.260864E-3,3.035134E+0,31.774677E-3,8.930687E+0,1.000000E+0,1.000000E+0,72.461604E+0,72.593383E+0,2.522319E+0,72.033999E+0,72.036666E+0,2.548887E+0,72.061888E+0,72.188790E+0,2.566470E+0,72.459498E+0,72.312093E+0,2.559961E+0
 10/20/2017,17:28:57.781,2.533083E-3,72.809682E+0,3.983607E-3,998.588288E-3,1.007884E+0,0.000000E+0,1.007045E+0,3.095805E+0,0.000000E+0,72.162539E+0,3.979002E-3,997.186784E-3,1.004441E+0,0.000000E+0,1.067210E+0,2.793799E+0,0.000000E+0,80.263928E+0,31.077371E+0,70.825857E+0,3.973425E-3,3.968107E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,97.784889E+0,24.188340E+0,8.933460E-3,12.894818E-3,1.000000E+0,2.665574E+0,1.000000E+0,20.000000E+0,6.777872E-3,42.360055E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.979816E+0,0.000000E+0,1.987359E+0,10.000000E+0,8.930700E+0,0.000000E+0,-156.162372E-3,0.000000E+0,135.946158E-3,0.000000E+0,136.976182E-3,0.000000E+0,473.077343E-3,0.000000E+0,-107.061672E-3,0.000000E+0,208.979406E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,741.063766E-3,3.132363E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.003361E+0,3.044419E+0,0.000000E+0,243.047750E+0,5.731411E-3,3.978534E-3,90.574642E+0,73.763755E+0,75.440806E+0,107.343802E+0,80.789868E+0,3.978210E-3,3.982881E-3,67.304148E+0,5.402310E+0,2.117732E+0,75.022012E+0,76.653026E+0,0.000000E+0,75.587122E+0,81.568629E+0,0.000000E+0,74.072781E+0,1.071538E+0,976.814482E-3,2.534073E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.856837E-3,67.752623E+0,30.795948E+0,0.000000E+0,1.312188E+0,1.313639E+0,1.011405E+0,60.000000E+0,1.000000E+0,1.327529E+0,656.628954E-3,2.025991E+0,60.000000E+0,1.869722E+0,0.000000E+0,72.800229E+0,1.040926E+0,1.040309E+0,1.000201E+0,50.000000E+0,1.000000E+0,85.881409E+0,2.450264E+0,2.272999E+0,1.204156E+0,27.000000E+0,0.000000E+0,1.301507E+0,1.308731E+0,1.012503E+0,60.000000E+0,3.985865E-3,47.892897E+0,9.224579E-3,24.432267E+0,2.462341E+0,30.876871E+0,0.000000E+0,53.844197E-3,0.000000E+0,45.486638E-3,0.000000E+0,14.789918E-3,0.000000E+0,16.400449E-3,0.000000E+0,21.715201E-3,2.021092E+0,2.013684E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978465E+0,5.699531E+0,0.000000E+0,82.727131E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.749472E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.699319E+0,0.000000E+0,40.912730E-3,997.005689E-3,3.049890E+0,997.520633E-3,3.042134E+0,998.727532E-3,3.036920E+0,1.000240E+0,3.036276E+0,32.096862E-3,8.960008E+0,1.000000E+0,1.000000E+0,72.462867E+0,72.593804E+0,2.525739E+0,72.034280E+0,72.037555E+0,2.552558E+0,72.062402E+0,72.189820E+0,2.562157E+0,72.460060E+0,72.312748E+0,2.568964E+0
 10/20/2017,17:29:07.781,-526.266402E-6,72.810712E+0,3.982310E-3,998.539960E-3,1.008666E+0,0.000000E+0,1.005624E+0,3.098479E+0,0.000000E+0,72.160246E+0,3.975435E-3,997.154565E-3,1.003133E+0,0.000000E+0,1.060981E+0,2.792881E+0,0.000000E+0,80.261725E+0,31.074305E+0,70.834511E+0,3.975176E-3,3.965708E-3,0.000000E+0,1.024307E+0,1.000000E+0,44.000000E+0,97.803222E+0,24.185046E+0,8.938388E-3,12.874130E-3,1.000000E+0,2.662939E+0,1.000000E+0,20.000000E+0,6.760552E-3,42.347999E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.928543E+0,0.000000E+0,-149.435024E-3,0.000000E+0,136.203664E-3,0.000000E+0,136.976182E-3,0.000000E+0,470.563966E-3,0.000000E+0,-110.445064E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,715.267271E-3,3.131060E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.003169E+0,3.043695E+0,0.000000E+0,243.067967E+0,6.118288E-3,3.982362E-3,90.576708E+0,73.763428E+0,75.440712E+0,107.355197E+0,80.791789E+0,3.976134E-3,3.979572E-3,67.301811E+0,5.403277E+0,2.114025E+0,75.054596E+0,76.653963E+0,0.000000E+0,75.584359E+0,81.600267E+0,0.000000E+0,74.075122E+0,1.065931E+0,993.004358E-3,2.533515E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.848990E-3,67.749023E+0,30.794879E+0,0.000000E+0,1.312555E+0,1.315060E+0,999.402159E-3,60.000000E+0,1.000000E+0,1.332347E+0,657.651521E-3,2.020080E+0,60.000000E+0,1.874412E+0,0.000000E+0,72.802054E+0,1.040670E+0,1.043661E+0,1.009275E+0,50.000000E+0,1.000000E+0,85.928363E+0,2.453921E+0,2.271226E+0,1.223527E+0,27.000000E+0,0.000000E+0,1.312239E+0,1.302739E+0,1.006882E+0,60.000000E+0,3.986578E-3,47.892571E+0,9.242738E-3,24.429761E+0,2.453319E+0,30.877103E+0,0.000000E+0,55.230320E-3,0.000000E+0,43.586211E-3,0.000000E+0,14.242338E-3,0.000000E+0,16.110554E-3,0.000000E+0,22.456046E-3,2.020673E+0,2.013619E+0,2.018419E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982180E+0,5.700112E+0,0.000000E+0,78.407585E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.727697E+0,0.000000E+0,13.630336E-3,10.000000E+0,9.699480E+0,0.000000E+0,43.103052E-3,996.104538E-3,3.050180E+0,997.279253E-3,3.040895E+0,999.145924E-3,3.038336E+0,999.693051E-3,3.035118E+0,31.452492E-3,9.053769E+0,1.000000E+0,1.000000E+0,72.464412E+0,72.594459E+0,2.524988E+0,72.031987E+0,72.037743E+0,2.547833E+0,72.063057E+0,72.190569E+0,2.561566E+0,72.462072E+0,72.312935E+0,2.572636E+0
 10/20/2017,17:29:17.781,1.083918E-3,72.810010E+0,3.979651E-3,997.573406E-3,1.011269E+0,0.000000E+0,1.000546E+0,3.094484E+0,0.000000E+0,72.160387E+0,3.979002E-3,997.573406E-3,984.980214E-3,0.000000E+0,1.058474E+0,2.784923E+0,0.000000E+0,80.263693E+0,31.072679E+0,70.836663E+0,3.972387E-3,3.966162E-3,0.000000E+0,1.029086E+0,1.000000E+0,44.000000E+0,97.823529E+0,24.183886E+0,8.938129E-3,12.880616E-3,1.000000E+0,2.660111E+0,1.000000E+0,20.000000E+0,6.735967E-3,42.353678E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.931891E+0,0.000000E+0,-153.973570E-3,0.000000E+0,135.431146E-3,0.000000E+0,136.686488E-3,0.000000E+0,473.786244E-3,0.000000E+0,-111.862867E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,680.318191E-3,3.130561E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.010903E+0,3.043856E+0,0.000000E+0,243.107437E+0,7.317450E-3,3.978534E-3,90.582294E+0,73.764177E+0,75.441087E+0,107.365179E+0,80.791930E+0,3.977172E-3,3.983659E-3,67.299006E+0,5.401988E+0,2.120988E+0,75.031328E+0,76.659442E+0,0.000000E+0,75.584734E+0,81.648170E+0,0.000000E+0,74.075918E+0,1.068215E+0,983.871608E-3,2.534184E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.842245E-3,67.750753E+0,30.794554E+0,0.000000E+0,1.305243E+0,1.313080E+0,1.004820E+0,60.000000E+0,1.000000E+0,1.333192E+0,653.641143E-3,2.021582E+0,60.000000E+0,1.884098E+0,0.000000E+0,72.801773E+0,1.045316E+0,1.042129E+0,1.008236E+0,50.000000E+0,1.000000E+0,85.949472E+0,2.446544E+0,2.279693E+0,1.216245E+0,27.000000E+0,0.000000E+0,1.311824E+0,1.304113E+0,1.004088E+0,60.000000E+0,3.985929E-3,47.886281E+0,9.248121E-3,24.429019E+0,2.452997E+0,30.873294E+0,0.000000E+0,53.908668E-3,0.000000E+0,43.392948E-3,0.000000E+0,14.918761E-3,0.000000E+0,15.627394E-3,0.000000E+0,21.135410E-3,2.020802E+0,2.013426E+0,2.018676E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983820E+0,5.699660E+0,0.000000E+0,78.214173E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.725023E+0,0.000000E+0,14.661076E-3,10.000000E+0,9.700156E+0,0.000000E+0,42.426629E-3,996.297642E-3,3.049665E+0,996.844769E-3,3.042150E+0,998.824084E-3,3.039189E+0,997.053965E-3,3.033476E+0,27.264088E-3,9.169763E+0,1.000000E+0,1.000000E+0,72.461697E+0,72.596892E+0,2.523054E+0,72.032502E+0,72.037743E+0,2.550004E+0,72.061232E+0,72.190943E+0,2.560400E+0,72.458983E+0,72.314713E+0,2.571151E+0
 10/20/2017,17:29:27.781,1.244936E-3,72.810197E+0,3.981467E-3,998.249994E-3,1.008315E+0,0.000000E+0,1.007445E+0,3.095000E+0,0.000000E+0,72.160059E+0,3.974852E-3,996.800162E-3,1.026279E+0,0.000000E+0,1.067369E+0,2.766977E+0,0.000000E+0,80.265099E+0,31.076070E+0,70.829786E+0,3.977835E-3,3.967264E-3,0.000000E+0,1.024323E+0,1.000000E+0,44.000000E+0,97.814174E+0,24.186531E+0,8.927818E-3,12.873871E-3,1.000000E+0,2.670126E+0,1.000000E+0,20.000000E+0,6.786565E-3,42.364337E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.930024E+0,0.000000E+0,-150.722555E-3,0.000000E+0,136.557735E-3,0.000000E+0,137.233689E-3,0.000000E+0,468.662821E-3,0.000000E+0,-115.117368E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,787.529421E-3,3.130432E+0,0.000000E+0,998.180404E-3,0.000000E+0,999.844926E-3,3.043260E+0,0.000000E+0,243.131274E+0,7.318877E-3,3.983400E-3,90.584923E+0,73.765113E+0,75.443006E+0,107.371677E+0,80.791414E+0,3.978145E-3,3.984048E-3,67.298585E+0,5.403599E+0,2.124130E+0,75.029221E+0,76.660940E+0,0.000000E+0,75.587122E+0,81.670809E+0,0.000000E+0,74.075637E+0,1.069956E+0,985.308578E-3,2.526883E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.838743E-3,67.748555E+0,30.794322E+0,0.000000E+0,1.306664E+0,1.312058E+0,1.006131E+0,60.000000E+0,1.000000E+0,1.332474E+0,654.791530E-3,2.028643E+0,60.000000E+0,1.880810E+0,0.000000E+0,72.799808E+0,1.043320E+0,1.044523E+0,1.002406E+0,50.000000E+0,1.000000E+0,85.992580E+0,2.453234E+0,2.276881E+0,1.211039E+0,27.000000E+0,0.000000E+0,1.310163E+0,1.301797E+0,1.014196E+0,60.000000E+0,3.988459E-3,47.890055E+0,9.247407E-3,24.431942E+0,2.443654E+0,30.876731E+0,0.000000E+0,55.584909E-3,0.000000E+0,45.615480E-3,0.000000E+0,13.372651E-3,0.000000E+0,15.595184E-3,0.000000E+0,23.035837E-3,2.021060E+0,2.013684E+0,2.018225E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987328E+0,5.699499E+0,0.000000E+0,82.598189E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.713459E+0,0.000000E+0,13.726968E-3,10.000000E+0,9.700059E+0,0.000000E+0,40.816098E-3,996.490746E-3,3.050212E+0,997.504541E-3,3.040863E+0,998.405692E-3,3.037902E+0,999.644775E-3,3.034410E+0,34.996526E-3,9.297355E+0,1.000000E+0,1.000000E+0,72.461744E+0,72.596378E+0,2.525787E+0,72.032034E+0,72.039427E+0,2.547625E+0,72.062823E+0,72.190662E+0,2.564841E+0,72.459732E+0,72.312655E+0,2.569507E+0
 10/20/2017,17:29:37.781,1.083918E-3,72.807857E+0,3.979845E-3,998.056683E-3,997.935776E-3,0.000000E+0,1.011325E+0,3.092003E+0,0.000000E+0,72.161791E+0,3.972582E-3,997.798935E-3,983.991223E-3,0.000000E+0,1.069078E+0,2.769264E+0,0.000000E+0,80.267021E+0,31.077092E+0,70.823424E+0,3.973295E-3,3.967978E-3,0.000000E+0,1.020309E+0,1.000000E+0,44.000000E+0,97.801201E+0,24.186345E+0,8.939102E-3,12.875427E-3,1.000000E+0,2.652620E+0,1.000000E+0,20.000000E+0,6.749784E-3,42.372809E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.923682E+0,0.000000E+0,-136.559717E-3,0.000000E+0,137.008371E-3,0.000000E+0,134.175803E-3,0.000000E+0,467.921697E-3,0.000000E+0,-120.659688E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.003469E+0,3.130448E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.013492E+0,3.044966E+0,0.000000E+0,243.166594E+0,7.321018E-3,3.976848E-3,90.590228E+0,73.766611E+0,75.444739E+0,107.382083E+0,80.794180E+0,3.975550E-3,3.977951E-3,67.300782E+0,5.394255E+0,2.123405E+0,75.040926E+0,76.665998E+0,0.000000E+0,75.590072E+0,81.688621E+0,0.000000E+0,74.079194E+0,1.078614E+0,1.003367E+0,2.534057E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.843218E-3,67.750893E+0,30.790606E+0,0.000000E+0,1.306983E+0,1.318876E+0,1.007281E+0,60.000000E+0,1.000000E+0,1.332171E+0,656.708842E-3,2.014424E+0,60.000000E+0,1.885613E+0,0.000000E+0,72.800931E+0,1.043687E+0,1.044172E+0,1.013157E+0,50.000000E+0,1.000000E+0,86.050231E+0,2.449179E+0,2.273223E+0,1.214393E+0,27.000000E+0,0.000000E+0,1.311999E+0,1.304145E+0,1.000335E+0,60.000000E+0,3.987616E-3,47.885349E+0,9.272829E-3,24.426792E+0,2.415301E+0,30.880308E+0,0.000000E+0,46.526757E-3,0.000000E+0,42.265576E-3,0.000000E+0,14.564444E-3,0.000000E+0,19.009509E-3,0.000000E+0,21.360885E-3,2.020802E+0,2.013523E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992120E+0,5.698887E+0,0.000000E+0,81.663362E-3,0.000000E+0,46.655699E-3,9.500000E+0,9.716036E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.700543E+0,0.000000E+0,42.233366E-3,996.378102E-3,3.048233E+0,998.373508E-3,3.041651E+0,998.936728E-3,3.036502E+0,997.890749E-3,3.034667E+0,31.130307E-3,9.390795E+0,1.000000E+0,1.000000E+0,72.465394E+0,72.599513E+0,2.525947E+0,72.035263E+0,72.039240E+0,2.551617E+0,72.063432E+0,72.189399E+0,2.567668E+0,72.460294E+0,72.310455E+0,2.560807E+0
 10/20/2017,17:29:47.781,-1.653395E-3,72.807389E+0,3.977186E-3,997.573406E-3,967.644803E-3,0.000000E+0,1.010255E+0,3.089378E+0,0.000000E+0,72.162165E+0,3.980559E-3,997.315658E-3,1.029820E+0,0.000000E+0,1.069286E+0,2.784005E+0,0.000000E+0,80.265380E+0,31.090425E+0,70.818886E+0,3.969664E-3,3.967653E-3,0.000000E+0,1.025837E+0,1.000000E+0,44.000000E+0,97.800778E+0,24.179061E+0,8.937934E-3,12.912847E-3,1.000000E+0,2.663306E+0,1.000000E+0,20.000000E+0,6.792143E-3,42.373368E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.937620E+0,0.000000E+0,-128.416085E-3,0.000000E+0,135.559899E-3,0.000000E+0,139.873127E-3,0.000000E+0,456.933728E-3,0.000000E+0,-108.930593E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274660E-3,0.000000E+0,1.011025E+0,3.130722E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.007180E+0,3.045578E+0,0.000000E+0,243.200564E+0,7.318683E-3,3.981064E-3,90.591026E+0,73.768483E+0,75.446705E+0,107.393054E+0,80.798819E+0,3.974253E-3,3.982297E-3,67.297463E+0,5.405210E+0,2.119408E+0,75.031843E+0,76.663797E+0,0.000000E+0,75.589744E+0,81.703901E+0,0.000000E+0,74.082143E+0,1.076122E+0,1.003223E+0,2.535795E+0,60.000000E+0,44.000000E+0,72.900000E+0,10.860209E-3,67.747527E+0,30.790095E+0,0.000000E+0,1.308564E+0,1.312665E+0,983.787863E-3,60.000000E+0,1.000000E+0,1.332012E+0,658.050961E-3,2.031615E+0,60.000000E+0,1.872719E+0,0.000000E+0,72.798497E+0,1.045013E+0,1.044539E+0,1.009163E+0,50.000000E+0,1.000000E+0,86.068900E+0,2.451765E+0,2.278431E+0,1.227983E+0,27.000000E+0,0.000000E+0,1.309795E+0,1.304465E+0,983.504970E-3,60.000000E+0,3.987292E-3,47.883345E+0,9.121011E-3,24.428091E+0,2.381150E+0,30.879240E+0,0.000000E+0,14.903813E-3,0.000000E+0,45.583270E-3,0.000000E+0,20.458987E-3,0.000000E+0,24.871842E-3,0.000000E+0,22.198361E-3,2.020899E+0,2.013362E+0,2.018193E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993760E+0,5.700402E+0,0.000000E+0,89.238686E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.715328E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.700607E+0,0.000000E+0,42.265576E-3,997.086149E-3,3.049762E+0,998.791900E-3,3.042391E+0,998.856268E-3,3.036180E+0,1.000192E+0,3.035568E+0,34.029971E-3,9.488423E+0,1.000000E+0,1.000000E+0,72.465581E+0,72.597781E+0,2.520689E+0,72.032829E+0,72.037696E+0,2.547226E+0,72.061326E+0,72.189680E+0,2.563195E+0,72.461229E+0,72.313029E+0,2.564463E+0
 10/20/2017,17:29:57.781,-204.229589E-6,72.807202E+0,3.978029E-3,998.040574E-3,994.215272E-3,0.000000E+0,1.015445E+0,3.093937E+0,0.000000E+0,72.160387E+0,3.985358E-3,997.235112E-3,1.032101E+0,0.000000E+0,1.071857E+0,2.798471E+0,0.000000E+0,80.267395E+0,31.078300E+0,70.812477E+0,3.970442E-3,3.966032E-3,0.000000E+0,1.023001E+0,1.000000E+0,44.000000E+0,97.842801E+0,24.181520E+0,8.935794E-3,12.913885E-3,1.000000E+0,2.668864E+0,1.000000E+0,20.000000E+0,6.834178E-3,42.361032E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.991389E+0,10.000000E+0,8.949563E+0,0.000000E+0,-132.761501E-3,0.000000E+0,134.562062E-3,0.000000E+0,135.913970E-3,0.000000E+0,463.668290E-3,0.000000E+0,-104.451626E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.004635E+0,3.131575E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.000436E+0,3.045481E+0,0.000000E+0,243.215474E+0,8.292298E-3,3.982362E-3,90.593655E+0,73.765628E+0,75.450404E+0,107.398846E+0,80.799616E+0,3.975356E-3,3.982037E-3,67.300174E+0,5.397800E+0,2.121665E+0,75.047340E+0,76.663094E+0,0.000000E+0,75.589837E+0,81.709244E+0,0.000000E+0,74.084952E+0,1.080643E+0,998.688377E-3,2.535524E+0,60.000000E+0,44.000000E+0,72.900000E+0,10.836798E-3,67.747854E+0,30.791953E+0,0.000000E+0,1.308324E+0,1.311324E+0,1.003957E+0,60.000000E+0,1.000000E+0,1.331804E+0,651.675898E-3,2.018882E+0,60.000000E+0,1.867771E+0,0.000000E+0,72.800229E+0,1.043336E+0,1.042528E+0,1.000041E+0,50.000000E+0,1.000000E+0,86.121110E+0,2.452739E+0,2.277536E+0,1.219663E+0,27.000000E+0,0.000000E+0,1.312734E+0,1.305104E+0,1.007904E+0,60.000000E+0,3.988978E-3,47.882880E+0,9.248186E-3,24.424796E+0,2.430122E+0,30.880587E+0,0.000000E+0,-2.825666E-3,0.000000E+0,44.681373E-3,0.000000E+0,26.482373E-3,0.000000E+0,22.423835E-3,0.000000E+0,17.688874E-3,2.020609E+0,2.013458E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998225E+0,5.700305E+0,0.000000E+0,86.369733E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.712429E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.700865E+0,0.000000E+0,42.845367E-3,996.345918E-3,3.048877E+0,997.102241E-3,3.043148E+0,998.614888E-3,3.037290E+0,996.925229E-3,3.034973E+0,33.063417E-3,9.652748E+0,1.000000E+0,1.000000E+0,72.463616E+0,72.599092E+0,2.525899E+0,72.033625E+0,72.038304E+0,2.546300E+0,72.062075E+0,72.191271E+0,2.568067E+0,72.459451E+0,72.310642E+0,2.567624E+0
