date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:30:07.781,1.889010E-3,72.808185E+0,3.976473E-3,997.106238E-3,1.002519E+0,0.000000E+0,1.005129E+0,3.091262E+0,0.000000E+0,72.161650E+0,3.978289E-3,996.864599E-3,993.833280E-3,0.000000E+0,1.061828E+0,2.783554E+0,0.000000E+0,80.267114E+0,31.073097E+0,70.803495E+0,3.971998E-3,3.963308E-3,0.000000E+0,1.024323E+0,1.000000E+0,44.000000E+0,97.880736E+0,24.181148E+0,8.957779E-3,12.913172E-3,1.000000E+0,2.666309E+0,1.000000E+0,20.000000E+0,6.794738E-3,42.364803E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.940357E+0,0.000000E+0,-143.866454E-3,0.000000E+0,138.971855E-3,0.000000E+0,140.162821E-3,0.000000E+0,474.591814E-3,0.000000E+0,-90.563605E-3,0.000000E+0,205.821573E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.000163E+0,3.132653E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.005742E+0,3.044998E+0,0.000000E+0,243.208670E+0,15.194855E-3,3.979637E-3,90.600369E+0,73.767547E+0,75.451247E+0,107.408310E+0,80.798679E+0,3.977172E-3,3.981064E-3,67.298678E+0,5.382657E+0,2.121584E+0,75.059091E+0,76.668152E+0,0.000000E+0,75.594051E+0,81.714354E+0,0.000000E+0,74.086637E+0,1.062305E+0,1.007981E+0,2.532798E+0,60.000000E+0,44.000000E+0,72.900000E+0,10.833036E-3,67.748696E+0,30.786285E+0,0.000000E+0,1.306664E+0,1.315060E+0,1.004229E+0,60.000000E+0,1.000000E+0,1.335091E+0,652.922151E-3,2.005190E+0,60.000000E+0,1.868658E+0,0.000000E+0,72.795970E+0,1.042666E+0,1.044683E+0,1.004898E+0,50.000000E+0,1.000000E+0,86.136168E+0,2.451462E+0,2.273319E+0,1.224310E+0,27.000000E+0,0.000000E+0,1.311073E+0,1.305999E+0,1.009645E+0,60.000000E+0,3.990276E-3,47.881435E+0,9.245397E-3,24.423497E+0,2.449453E+0,30.878961E+0,0.000000E+0,43.286047E-6,0.000000E+0,42.813157E-3,0.000000E+0,20.942147E-3,0.000000E+0,17.141294E-3,0.000000E+0,15.337499E-3,2.020867E+0,2.013845E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999682E+0,5.698790E+0,0.000000E+0,78.278643E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.713588E+0,0.000000E+0,19.621511E-3,10.000000E+0,9.700253E+0,0.000000E+0,45.100111E-3,997.214885E-3,3.048764E+0,998.276956E-3,3.042778E+0,999.001096E-3,3.036518E+0,999.741327E-3,3.036276E+0,37.251821E-3,9.765520E+0,1.000000E+0,1.000000E+0,72.463429E+0,72.597173E+0,2.522415E+0,72.032596E+0,72.038866E+0,2.547498E+0,72.063291E+0,72.192815E+0,2.567396E+0,72.459545E+0,72.311625E+0,2.566426E+0
 10/20/2017,17:30:17.781,1.566973E-3,72.808934E+0,3.983023E-3,998.362759E-3,996.690285E-3,0.000000E+0,1.014327E+0,3.089136E+0,0.000000E+0,72.161463E+0,3.981596E-3,997.347876E-3,1.007711E+0,0.000000E+0,1.072672E+0,2.787162E+0,0.000000E+0,80.269410E+0,31.072632E+0,70.794419E+0,3.977186E-3,3.972452E-3,0.000000E+0,1.028481E+0,1.000000E+0,44.000000E+0,97.903770E+0,24.181102E+0,8.980153E-3,12.894624E-3,1.000000E+0,2.661102E+0,1.000000E+0,20.000000E+0,6.776964E-3,42.381979E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.930313E+0,0.000000E+0,-153.361993E-3,0.000000E+0,139.164985E-3,0.000000E+0,137.813077E-3,0.000000E+0,487.416482E-3,0.000000E+0,-104.612740E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,701.562372E-3,3.131993E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.007611E+0,3.045401E+0,0.000000E+0,243.176052E+0,15.317784E-3,3.978988E-3,90.602200E+0,73.763568E+0,75.450544E+0,107.419234E+0,80.800834E+0,3.975486E-3,3.977302E-3,67.296715E+0,5.401344E+0,2.114428E+0,75.030673E+0,76.665764E+0,0.000000E+0,75.594894E+0,81.714166E+0,0.000000E+0,74.089071E+0,1.083454E+0,969.948954E-3,2.536209E+0,60.000000E+0,44.000000E+0,72.900000E+0,10.847433E-3,67.745002E+0,30.789769E+0,0.000000E+0,1.307303E+0,1.310749E+0,1.008800E+0,60.000000E+0,1.000000E+0,1.330911E+0,656.533089E-3,2.020128E+0,60.000000E+0,1.875975E+0,0.000000E+0,72.792928E+0,1.041021E+0,1.044619E+0,1.004706E+0,50.000000E+0,1.000000E+0,86.180356E+0,2.454543E+0,2.277089E+0,1.216293E+0,27.000000E+0,0.000000E+0,1.306154E+0,1.301845E+0,1.002315E+0,60.000000E+0,3.987875E-3,47.878220E+0,9.251298E-3,24.423497E+0,2.476839E+0,30.882631E+0,0.000000E+0,53.296195E-3,0.000000E+0,45.647691E-3,0.000000E+0,16.948030E-3,0.000000E+0,15.337499E-3,0.000000E+0,18.784035E-3,2.020738E+0,2.013684E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003591E+0,5.697597E+0,0.000000E+0,84.822433E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.714877E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.700478E+0,0.000000E+0,43.682843E-3,997.391897E-3,3.048748E+0,997.810289E-3,3.042890E+0,997.617185E-3,3.037274E+0,997.021781E-3,3.033299E+0,30.808122E-3,9.890215E+0,1.000000E+0,1.000000E+0,72.463288E+0,72.600496E+0,2.526123E+0,72.032408E+0,72.039614E+0,2.549014E+0,72.060250E+0,72.193189E+0,2.559075E+0,72.459077E+0,72.310362E+0,2.567400E+0
 10/20/2017,17:30:27.781,1.083918E-3,72.811320E+0,3.979067E-3,998.813817E-3,1.006718E+0,0.000000E+0,1.008786E+0,3.087815E+0,0.000000E+0,72.161837E+0,3.975630E-3,996.929036E-3,1.001953E+0,0.000000E+0,1.063776E+0,2.784826E+0,0.000000E+0,80.272035E+0,31.067569E+0,70.799050E+0,3.969339E-3,3.969858E-3,0.000000E+0,1.026235E+0,1.000000E+0,44.000000E+0,97.963798E+0,24.178272E+0,9.003759E-3,12.873482E-3,1.000000E+0,2.660016E+0,1.000000E+0,20.000000E+0,6.811085E-3,42.413260E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.987198E+0,10.000000E+0,8.926451E+0,0.000000E+0,-134.660609E-3,0.000000E+0,135.849593E-3,0.000000E+0,138.360278E-3,0.000000E+0,468.985049E-3,0.000000E+0,-114.956255E-3,0.000000E+0,206.401583E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000401E+0,0.000000E+0,994.061293E-3,3.132717E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.019692E+0,3.045224E+0,0.000000E+0,243.143530E+0,8.560207E-3,3.980351E-3,90.605627E+0,73.768062E+0,75.451715E+0,107.426392E+0,80.805989E+0,3.977561E-3,3.980156E-3,67.295686E+0,5.396189E+0,2.114331E+0,75.031094E+0,76.672367E+0,0.000000E+0,75.598125E+0,81.719744E+0,0.000000E+0,74.089914E+0,1.070148E+0,1.005490E+0,2.532335E+0,60.000000E+0,44.000000E+0,72.900000E+0,10.861571E-3,67.746685E+0,30.786285E+0,0.000000E+0,1.308149E+0,1.315220E+0,1.010829E+0,60.000000E+0,1.000000E+0,1.328326E+0,652.011428E-3,2.041984E+0,60.000000E+0,1.859439E+0,0.000000E+0,72.794800E+0,1.040399E+0,1.043582E+0,1.006623E+0,50.000000E+0,1.000000E+0,86.221637E+0,2.446895E+0,2.274022E+0,1.232470E+0,27.000000E+0,0.000000E+0,1.307080E+0,1.304145E+0,1.008814E+0,60.000000E+0,3.989757E-3,47.876310E+0,9.070232E-3,24.421827E+0,2.489726E+0,30.881284E+0,0.000000E+0,48.557588E-3,0.000000E+0,42.909788E-3,0.000000E+0,15.015393E-3,0.000000E+0,18.848456E-3,0.000000E+0,23.164679E-3,2.021028E+0,2.013265E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007332E+0,5.700273E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.714812E+0,0.000000E+0,15.820658E-3,10.000000E+0,9.701638E+0,0.000000E+0,41.975681E-3,996.281550E-3,3.049247E+0,998.148220E-3,3.042858E+0,997.086149E-3,3.037033E+0,996.683849E-3,3.034732E+0,32.096862E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.463382E+0,72.600215E+0,2.527928E+0,72.034935E+0,72.041860E+0,2.545805E+0,72.062964E+0,72.193657E+0,2.564026E+0,72.459638E+0,72.311485E+0,2.564734E+0
 10/20/2017,17:30:37.781,922.899256E-6,72.807576E+0,3.984839E-3,998.459414E-3,1.001337E+0,0.000000E+0,1.011229E+0,3.087042E+0,0.000000E+0,72.159919E+0,3.979586E-3,997.202893E-3,1.023264E+0,0.000000E+0,1.065261E+0,2.787372E+0,0.000000E+0,80.270254E+0,31.070821E+0,70.805693E+0,3.974268E-3,3.969923E-3,0.000000E+0,1.023256E+0,1.000000E+0,44.000000E+0,98.000277E+0,24.176369E+0,8.989881E-3,12.894559E-3,1.000000E+0,2.672554E+0,1.000000E+0,20.000000E+0,6.784229E-3,42.414144E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.939423E+0,0.000000E+0,-132.729313E-3,0.000000E+0,139.036232E-3,0.000000E+0,135.656464E-3,0.000000E+0,457.127065E-3,0.000000E+0,-124.494200E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.003102E+0,3.133441E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.001347E+0,3.045594E+0,0.000000E+0,243.108065E+0,4.024332E-3,3.982686E-3,90.608021E+0,73.764832E+0,75.453494E+0,107.437175E+0,80.805146E+0,3.974837E-3,3.982751E-3,67.295920E+0,5.386523E+0,2.114541E+0,75.055626E+0,76.669604E+0,0.000000E+0,75.597423E+0,81.735681E+0,0.000000E+0,74.090101E+0,1.071490E+0,1.003287E+0,2.531092E+0,60.000000E+0,44.000000E+0,72.900000E+0,10.848212E-3,67.746592E+0,30.784241E+0,0.000000E+0,1.311357E+0,1.318158E+0,995.662399E-3,60.000000E+0,1.000000E+0,1.328598E+0,659.265259E-3,2.032925E+0,60.000000E+0,1.874073E+0,0.000000E+0,72.793209E+0,1.042762E+0,1.045370E+0,1.000121E+0,50.000000E+0,1.000000E+0,86.257383E+0,2.448779E+0,2.269325E+0,1.232278E+0,27.000000E+0,0.000000E+0,1.308614E+0,1.305072E+0,1.007186E+0,60.000000E+0,3.990016E-3,47.874260E+0,9.208431E-3,24.418625E+0,2.344098E+0,30.883606E+0,0.000000E+0,35.534480E-3,0.000000E+0,44.101581E-3,0.000000E+0,18.139823E-3,0.000000E+0,19.234984E-3,0.000000E+0,23.100258E-3,2.020867E+0,2.013780E+0,2.018322E+0,2.023282E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010680E+0,5.698403E+0,0.000000E+0,84.500079E-3,0.000000E+0,47.590526E-3,9.500000E+0,9.684115E+0,0.000000E+0,16.754766E-3,10.000000E+0,9.699931E+0,0.000000E+0,44.391477E-3,996.764309E-3,3.049826E+0,998.196496E-3,3.043051E+0,999.178108E-3,3.035842E+0,998.180404E-3,3.035681E+0,35.963081E-3,9.871204E+0,1.000000E+0,1.000000E+0,72.464271E+0,72.601010E+0,2.523486E+0,72.034093E+0,72.038772E+0,2.548503E+0,72.059548E+0,72.191177E+0,2.565895E+0,72.456831E+0,72.316024E+0,2.560137E+0
 10/20/2017,17:30:47.781,1.244936E-3,72.809542E+0,3.974398E-3,998.008355E-3,999.484656E-3,0.000000E+0,1.007604E+0,3.087106E+0,0.000000E+0,72.160855E+0,3.983607E-3,997.847263E-3,1.002160E+0,0.000000E+0,1.065868E+0,2.814081E+0,0.000000E+0,80.272410E+0,31.070542E+0,70.813927E+0,3.974917E-3,3.963438E-3,0.000000E+0,1.026203E+0,1.000000E+0,44.000000E+0,98.037413E+0,24.175441E+0,8.993837E-3,12.893456E-3,1.000000E+0,2.665590E+0,1.000000E+0,20.000000E+0,6.781245E-3,42.397992E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.941258E+0,0.000000E+0,-119.854005E-3,0.000000E+0,136.557735E-3,0.000000E+0,138.006207E-3,0.000000E+0,451.165849E-3,0.000000E+0,-110.831738E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.006201E+0,3.133490E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.002737E+0,3.046125E+0,0.000000E+0,243.100248E+0,4.015185E-3,3.979313E-3,90.610932E+0,73.766189E+0,75.454571E+0,107.445509E+0,80.807255E+0,3.975940E-3,3.979248E-3,67.293629E+0,5.405854E+0,2.114428E+0,75.047761E+0,76.669698E+0,0.000000E+0,75.598640E+0,81.747352E+0,0.000000E+0,74.094267E+0,1.068024E+0,1.006911E+0,2.534695E+0,60.000000E+0,44.000000E+0,73.000000E+0,10.840170E-3,67.745469E+0,30.782012E+0,0.000000E+0,1.304429E+0,1.312154E+0,998.443247E-3,60.000000E+0,1.000000E+0,1.330608E+0,659.009617E-3,2.019169E+0,60.000000E+0,1.878828E+0,0.000000E+0,72.793584E+0,1.040830E+0,1.041075E+0,977.084908E-3,50.000000E+0,1.000000E+0,86.337365E+0,2.446528E+0,2.269565E+0,1.229931E+0,27.000000E+0,0.000000E+0,1.309316E+0,1.303858E+0,997.221528E-3,60.000000E+0,3.989173E-3,47.872815E+0,9.234437E-3,24.419135E+0,2.350220E+0,30.884489E+0,0.000000E+0,-665.893158E-6,0.000000E+0,44.713583E-3,0.000000E+0,21.457517E-3,0.000000E+0,25.677108E-3,0.000000E+0,19.943617E-3,2.020834E+0,2.013651E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017774E+0,5.772836E+0,0.000000E+0,85.757260E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.675611E+0,0.000000E+0,25.741529E-3,10.000000E+0,9.701573E+0,0.000000E+0,40.912730E-3,996.699941E-3,3.049456E+0,997.745921E-3,3.042311E+0,998.904544E-3,3.036807E+0,999.821787E-3,3.033734E+0,19.209465E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.468857E+0,72.599232E+0,2.527033E+0,72.035169E+0,72.040737E+0,2.549669E+0,72.062356E+0,72.191411E+0,2.568195E+0,72.459966E+0,72.317568E+0,2.564144E+0
 10/20/2017,17:30:57.781,278.825630E-6,72.808512E+0,3.980624E-3,998.185557E-3,1.001034E+0,0.000000E+0,1.002862E+0,3.086188E+0,0.000000E+0,72.159545E+0,3.978224E-3,996.719616E-3,1.024540E+0,0.000000E+0,1.061444E+0,2.809297E+0,0.000000E+0,80.276955E+0,31.070217E+0,70.813553E+0,3.970636E-3,3.966745E-3,0.000000E+0,1.026474E+0,1.000000E+0,44.000000E+0,98.067123E+0,24.180638E+0,8.970036E-3,12.893002E-3,1.000000E+0,2.671244E+0,1.000000E+0,20.000000E+0,6.782608E-3,42.396083E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.983362E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.951687E+0,0.000000E+0,-132.632748E-3,0.000000E+0,136.686488E-3,0.000000E+0,138.360278E-3,0.000000E+0,469.017272E-3,0.000000E+0,-100.746005E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.011520E+0,3.133264E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.018606E+0,3.045883E+0,0.000000E+0,243.081960E+0,4.012525E-3,3.979961E-3,90.616190E+0,73.766189E+0,75.456631E+0,107.454503E+0,80.807302E+0,3.973669E-3,3.980480E-3,67.289702E+0,5.394255E+0,2.120230E+0,75.062274E+0,76.668574E+0,0.000000E+0,75.600232E+0,81.753586E+0,0.000000E+0,74.098339E+0,1.066666E+0,1.002440E+0,2.537405E+0,60.000000E+0,44.000000E+0,73.000000E+0,10.838873E-3,67.744862E+0,30.779596E+0,0.000000E+0,1.308580E+0,1.312921E+0,1.003877E+0,60.000000E+0,1.000000E+0,1.334485E+0,656.405268E-3,2.033612E+0,60.000000E+0,1.875459E+0,0.000000E+0,72.790963E+0,1.041229E+0,1.042847E+0,1.007773E+0,50.000000E+0,1.000000E+0,86.358428E+0,2.446225E+0,2.269038E+0,1.218992E+0,27.000000E+0,0.000000E+0,1.308214E+0,1.301845E+0,1.004679E+0,60.000000E+0,3.988719E-3,47.869134E+0,9.240793E-3,24.417372E+0,2.452675E+0,30.882956E+0,0.000000E+0,-4.663085E-3,0.000000E+0,45.486638E-3,0.000000E+0,26.192477E-3,0.000000E+0,21.811833E-3,0.000000E+0,17.946559E-3,2.021157E+0,2.014006E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.020092E+0,5.779896E+0,0.000000E+0,84.532314E-3,0.000000E+0,45.817578E-3,9.500000E+0,9.674483E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.700607E+0,0.000000E+0,43.972739E-3,997.021781E-3,3.049923E+0,997.826381E-3,3.042102E+0,998.630980E-3,3.039093E+0,1.000079E+0,3.033396E+0,32.096862E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.464880E+0,72.600215E+0,2.522271E+0,72.035918E+0,72.042094E+0,2.545725E+0,72.062449E+0,72.189633E+0,2.570111E+0,72.461042E+0,72.314667E+0,2.559977E+0
 10/20/2017,17:31:07.781,1.405954E-3,72.810384E+0,3.984255E-3,998.105011E-3,1.010646E+0,0.000000E+0,1.009313E+0,3.089539E+0,0.000000E+0,72.157392E+0,3.983088E-3,997.573406E-3,987.006051E-3,0.000000E+0,1.066603E+0,2.814983E+0,0.000000E+0,80.275221E+0,31.058045E+0,70.800688E+0,3.970572E-3,3.965837E-3,0.000000E+0,1.024722E+0,1.000000E+0,44.000000E+0,98.129080E+0,24.178133E+0,8.978921E-3,12.890279E-3,1.000000E+0,2.672474E+0,1.000000E+0,20.000000E+0,6.778521E-3,42.406883E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.952074E+0,0.000000E+0,-137.396612E-3,0.000000E+0,137.748701E-3,0.000000E+0,136.718676E-3,0.000000E+0,468.340594E-3,0.000000E+0,-103.613833E-3,0.000000E+0,206.627142E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.010769E+0,3.132621E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.001523E+0,3.045127E+0,0.000000E+0,243.089536E+0,4.011033E-3,3.982167E-3,90.618584E+0,73.767032E+0,75.457989E+0,107.461754E+0,80.809176E+0,3.978145E-3,3.982037E-3,67.290216E+0,5.389423E+0,2.116298E+0,75.077350E+0,76.667169E+0,0.000000E+0,75.601543E+0,81.752555E+0,0.000000E+0,74.097497E+0,1.074237E+0,1.010104E+0,2.530725E+0,60.000000E+0,44.000000E+0,73.000000E+0,10.819936E-3,67.745049E+0,30.782662E+0,0.000000E+0,1.302242E+0,1.312394E+0,1.006930E+0,60.000000E+0,1.000000E+0,1.332124E+0,655.190970E-3,2.034203E+0,60.000000E+0,1.880456E+0,0.000000E+0,72.787500E+0,1.041085E+0,1.039383E+0,1.012055E+0,50.000000E+0,1.000000E+0,86.233036E+0,2.443766E+0,2.270859E+0,1.210145E+0,27.000000E+0,0.000000E+0,1.314954E+0,1.302228E+0,1.006467E+0,60.000000E+0,3.989238E-3,47.867923E+0,9.194683E-3,24.416073E+0,2.401447E+0,30.883003E+0,0.000000E+0,2.428707E-3,0.000000E+0,44.262634E-3,0.000000E+0,25.934793E-3,0.000000E+0,21.070989E-3,0.000000E+0,17.624453E-3,2.020899E+0,2.013458E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010240E+0,5.777930E+0,0.000000E+0,84.048783E-3,0.000000E+0,50.072653E-3,9.500000E+0,9.676384E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.699383E+0,0.000000E+0,39.688727E-3,996.876953E-3,3.048249E+0,997.906841E-3,3.041104E+0,997.037873E-3,3.037741E+0,997.488449E-3,3.036807E+0,25.653164E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.467500E+0,72.598858E+0,2.521009E+0,72.033251E+0,72.040691E+0,2.549445E+0,72.059735E+0,72.192487E+0,2.568051E+0,72.459311E+0,72.315603E+0,2.565884E+0
 10/20/2017,17:31:17.781,-526.266402E-6,72.809448E+0,3.983153E-3,997.992246E-3,1.005920E+0,0.000000E+0,1.014263E+0,3.091021E+0,0.000000E+0,72.159264E+0,3.977770E-3,997.380095E-3,1.012943E+0,0.000000E+0,1.070468E+0,2.817368E+0,0.000000E+0,80.276205E+0,31.051634E+0,70.789694E+0,3.971933E-3,3.970766E-3,0.000000E+0,1.023017E+0,1.000000E+0,44.000000E+0,98.185915E+0,24.184953E+0,8.999090E-3,12.893845E-3,1.000000E+0,2.671579E+0,1.000000E+0,20.000000E+0,6.772099E-3,42.409024E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.951140E+0,0.000000E+0,-131.667100E-3,0.000000E+0,136.203664E-3,0.000000E+0,139.197173E-3,0.000000E+0,461.896037E-3,0.000000E+0,-107.222786E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,998.038590E-3,3.133715E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.009337E+0,3.045980E+0,0.000000E+0,243.076508E+0,6.475973E-3,3.980610E-3,90.623889E+0,73.769934E+0,75.459253E+0,107.470183E+0,80.811707E+0,3.974837E-3,3.981064E-3,67.282782E+0,5.395222E+0,2.118361E+0,75.032077E+0,76.667543E+0,0.000000E+0,75.603556E+0,81.746883E+0,0.000000E+0,74.099603E+0,1.071091E+0,1.001403E+0,2.529609E+0,60.000000E+0,44.000000E+0,73.000000E+0,10.843542E-3,67.745797E+0,30.780479E+0,0.000000E+0,1.310224E+0,1.312521E+0,1.004708E+0,60.000000E+0,1.000000E+0,1.328326E+0,655.973873E-3,2.017364E+0,60.000000E+0,1.875701E+0,0.000000E+0,72.788015E+0,1.041181E+0,1.043310E+0,1.004626E+0,50.000000E+0,1.000000E+0,86.178996E+0,2.439232E+0,2.267456E+0,1.228765E+0,27.000000E+0,0.000000E+0,1.308071E+0,1.303011E+0,1.007904E+0,60.000000E+0,3.988394E-3,47.865127E+0,9.234437E-3,24.417140E+0,2.357308E+0,30.884164E+0,0.000000E+0,-5.404499E-3,0.000000E+0,45.164532E-3,0.000000E+0,26.160267E-3,0.000000E+0,22.552678E-3,0.000000E+0,17.495610E-3,2.020834E+0,2.013426E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006125E+0,5.778897E+0,0.000000E+0,90.721515E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.676867E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.699898E+0,0.000000E+0,43.167473E-3,996.458562E-3,3.049231E+0,997.826381E-3,3.043180E+0,996.394194E-3,3.038014E+0,997.472357E-3,3.033589E+0,38.540560E-3,9.798063E+0,1.000000E+0,1.000000E+0,72.467360E+0,72.603725E+0,2.521217E+0,72.033344E+0,72.043545E+0,2.557236E+0,72.061700E+0,72.192440E+0,2.566837E+0,72.456784E+0,72.318504E+0,2.566969E+0
 10/20/2017,17:31:27.781,-43.211183E-6,72.809308E+0,3.983672E-3,997.734498E-3,998.207229E-3,0.000000E+0,998.725660E-3,3.084206E+0,0.000000E+0,72.156363E+0,3.981272E-3,996.896818E-3,1.013773E+0,0.000000E+0,1.057643E+0,2.797198E+0,0.000000E+0,80.277049E+0,31.056512E+0,70.787214E+0,3.970182E-3,3.966356E-3,0.000000E+0,1.023623E+0,1.000000E+0,44.000000E+0,98.158132E+0,24.191078E+0,9.008428E-3,12.876076E-3,1.000000E+0,2.665127E+0,1.000000E+0,20.000000E+0,6.769634E-3,42.399481E+0,0.000000E+0,1.988258E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989680E+0,10.000000E+0,8.949659E+0,0.000000E+0,-117.826144E-3,0.000000E+0,137.233689E-3,0.000000E+0,138.167148E-3,0.000000E+0,459.285991E-3,0.000000E+0,-102.067140E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.009316E+0,3.132717E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.016353E+0,3.045916E+0,0.000000E+0,243.080802E+0,6.517943E-3,3.977561E-3,90.625297E+0,73.771806E+0,75.459628E+0,107.483132E+0,80.813066E+0,3.978340E-3,3.975421E-3,67.283998E+0,5.400699E+0,2.117635E+0,75.033950E+0,76.667637E+0,0.000000E+0,75.604025E+0,81.736806E+0,0.000000E+0,74.105220E+0,1.064318E+0,1.006177E+0,2.535938E+0,60.000000E+0,44.000000E+0,73.000000E+0,10.840883E-3,67.743646E+0,30.778481E+0,0.000000E+0,1.300662E+0,1.312234E+0,999.881616E-3,60.000000E+0,1.000000E+0,1.331087E+0,659.409057E-3,2.016086E+0,60.000000E+0,1.868674E+0,0.000000E+0,72.788436E+0,1.045044E+0,1.042751E+0,999.657794E-3,50.000000E+0,1.000000E+0,86.193773E+0,2.449099E+0,2.269757E+0,1.210001E+0,27.000000E+0,0.000000E+0,1.306505E+0,1.302084E+0,1.001709E+0,60.000000E+0,3.990470E-3,47.864009E+0,9.274969E-3,24.421873E+0,2.362785E+0,30.884210E+0,0.000000E+0,-2.632254E-3,0.000000E+0,45.905376E-3,0.000000E+0,24.581947E-3,0.000000E+0,23.873313E-3,0.000000E+0,17.914348E-3,2.020770E+0,2.013813E+0,2.018644E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007655E+0,5.777897E+0,0.000000E+0,81.727833E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.676158E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.699898E+0,0.000000E+0,43.296316E-3,996.378102E-3,3.050180E+0,997.182701E-3,3.043116E+0,999.097648E-3,3.038658E+0,999.081556E-3,3.033315E+0,27.264088E-3,9.867982E+0,1.000000E+0,1.000000E+0,72.466798E+0,72.602368E+0,2.529207E+0,72.033859E+0,72.044762E+0,2.551201E+0,72.061045E+0,72.193376E+0,2.568594E+0,72.461229E+0,72.314199E+0,2.569443E+0
 10/20/2017,17:31:37.781,1.083918E-3,72.809027E+0,3.983542E-3,997.766717E-3,987.029748E-3,0.000000E+0,985.327694E-3,3.083771E+0,0.000000E+0,72.158421E+0,3.981726E-3,997.347876E-3,1.030841E+0,0.000000E+0,1.043557E+0,2.807412E+0,0.000000E+0,80.276955E+0,31.061251E+0,70.782443E+0,3.973555E-3,3.965254E-3,0.000000E+0,1.026601E+0,1.000000E+0,44.000000E+0,98.064960E+0,24.188155E+0,9.010114E-3,12.874844E-3,1.000000E+0,2.670781E+0,1.000000E+0,20.000000E+0,6.783840E-3,42.414004E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.948565E+0,0.000000E+0,-119.789629E-3,0.000000E+0,137.684324E-3,0.000000E+0,137.330253E-3,0.000000E+0,457.127065E-3,0.000000E+0,-111.733976E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.015321E+0,3.133441E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.010152E+0,3.045224E+0,0.000000E+0,243.100923E+0,6.518073E-3,3.978405E-3,90.626612E+0,73.774942E+0,75.462296E+0,107.490148E+0,80.812504E+0,3.979053E-3,3.976329E-3,67.279603E+0,5.401666E+0,2.115218E+0,75.032452E+0,76.664406E+0,0.000000E+0,75.600700E+0,81.727759E+0,0.000000E+0,74.104331E+0,1.033601E+0,1.006799E+0,2.534455E+0,60.000000E+0,44.000000E+0,73.000000E+0,10.842570E-3,67.742711E+0,30.775555E+0,0.000000E+0,1.307622E+0,1.309663E+0,1.004165E+0,60.000000E+0,1.000000E+0,1.331565E+0,655.702254E-3,2.028276E+0,60.000000E+0,1.873332E+0,0.000000E+0,72.789044E+0,1.042554E+0,1.047525E+0,1.004498E+0,50.000000E+0,1.000000E+0,86.230550E+0,2.444006E+0,2.268846E+0,1.217571E+0,27.000000E+0,0.000000E+0,1.310610E+0,1.300710E+0,1.009198E+0,60.000000E+0,3.987551E-3,47.865034E+0,9.128794E-3,24.424611E+0,2.385016E+0,30.880633E+0,0.000000E+0,-2.535547E-3,0.000000E+0,44.359266E-3,0.000000E+0,24.871842E-3,0.000000E+0,23.873313E-3,0.000000E+0,17.527821E-3,2.020802E+0,2.013651E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011042E+0,5.778123E+0,0.000000E+0,80.986418E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.674902E+0,0.000000E+0,28.157325E-3,10.000000E+0,9.670038E+0,0.000000E+0,42.297787E-3,996.539022E-3,3.048893E+0,998.099944E-3,3.043277E+0,998.389600E-3,3.038127E+0,1.000128E+0,3.034635E+0,28.230643E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.469325E+0,72.602368E+0,2.524349E+0,72.033251E+0,72.046072E+0,2.552351E+0,72.063104E+0,72.192019E+0,2.572906E+0,72.459498E+0,72.319487E+0,2.569044E+0
 10/20/2017,17:31:47.781,278.825630E-6,72.810103E+0,3.980040E-3,998.266103E-3,992.554617E-3,0.000000E+0,983.491262E-3,3.083771E+0,0.000000E+0,72.158000E+0,3.981661E-3,998.088901E-3,1.034175E+0,0.000000E+0,1.042567E+0,2.794202E+0,0.000000E+0,80.277564E+0,31.053121E+0,70.782677E+0,3.972323E-3,3.963697E-3,0.000000E+0,1.022730E+0,1.000000E+0,44.000000E+0,98.005683E+0,24.189640E+0,9.013941E-3,12.871212E-3,1.000000E+0,2.673528E+0,1.000000E+0,20.000000E+0,6.775796E-3,42.434393E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.949402E+0,0.000000E+0,-118.727416E-3,0.000000E+0,134.079238E-3,0.000000E+0,137.555571E-3,0.000000E+0,453.969232E-3,0.000000E+0,-108.415029E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.002831E+0,3.133200E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.008506E+0,3.044966E+0,0.000000E+0,243.134989E+0,6.515089E-3,3.980935E-3,90.632715E+0,73.773210E+0,75.462765E+0,107.498906E+0,80.815081E+0,3.972307E-3,3.978924E-3,67.279790E+0,5.400055E+0,2.118377E+0,75.043688E+0,76.664265E+0,0.000000E+0,75.600372E+0,81.712854E+0,0.000000E+0,74.102131E+0,1.037227E+0,1.002185E+0,2.536703E+0,60.000000E+0,44.000000E+0,73.000000E+0,10.861506E-3,67.741308E+0,30.774161E+0,0.000000E+0,1.304700E+0,1.314358E+0,997.644152E-3,60.000000E+0,1.000000E+0,1.327114E+0,655.941918E-3,2.036456E+0,60.000000E+0,1.882793E+0,0.000000E+0,72.787874E+0,1.043815E+0,1.046343E+0,1.000600E+0,50.000000E+0,1.000000E+0,86.241386E+0,2.446464E+0,2.277680E+0,1.213035E+0,27.000000E+0,0.000000E+0,1.304924E+0,1.306670E+0,998.195580E-3,60.000000E+0,3.987811E-3,47.860561E+0,9.226266E-3,24.430318E+0,2.391138E+0,30.884861E+0,0.000000E+0,-375.774411E-6,0.000000E+0,45.325585E-3,0.000000E+0,22.488256E-3,0.000000E+0,24.098787E-3,0.000000E+0,18.494140E-3,2.020899E+0,2.013941E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012330E+0,5.776640E+0,0.000000E+0,83.146191E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.675192E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.675579E+0,0.000000E+0,46.034218E-3,995.991894E-3,3.049536E+0,996.812585E-3,3.042263E+0,997.488449E-3,3.037902E+0,997.794197E-3,3.034635E+0,31.130307E-3,9.866371E+0,1.000000E+0,1.000000E+0,72.468576E+0,72.603257E+0,2.531844E+0,72.033297E+0,72.044995E+0,2.555368E+0,72.062309E+0,72.195154E+0,2.563084E+0,72.458796E+0,72.318738E+0,2.565213E+0
 10/20/2017,17:31:57.781,278.825630E-6,72.808653E+0,3.982180E-3,998.185557E-3,1.000778E+0,0.000000E+0,995.963028E-3,3.083900E+0,0.000000E+0,72.158983E+0,3.981272E-3,997.815044E-3,984.405961E-3,0.000000E+0,1.051463E+0,2.787436E+0,0.000000E+0,80.281172E+0,31.063852E+0,70.779823E+0,3.976019E-3,3.969339E-3,0.000000E+0,1.025359E+0,1.000000E+0,44.000000E+0,98.016259E+0,24.190753E+0,9.017313E-3,12.826594E-3,1.000000E+0,2.662316E+0,1.000000E+0,20.000000E+0,6.821529E-3,42.434812E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.947664E+0,0.000000E+0,-120.755277E-3,0.000000E+0,139.004043E-3,0.000000E+0,136.235852E-3,0.000000E+0,450.585839E-3,0.000000E+0,-111.927313E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000964E+0,0.000000E+0,1.007638E+0,3.131961E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.015841E+0,3.044596E+0,0.000000E+0,243.239456E+0,4.015834E-3,3.980091E-3,90.634781E+0,73.773959E+0,75.464076E+0,107.505498E+0,80.815456E+0,3.976588E-3,3.982491E-3,67.277219E+0,5.410365E+0,2.114154E+0,75.041534E+0,76.662486E+0,0.000000E+0,75.597610E+0,81.698933E+0,0.000000E+0,74.104752E+0,1.048552E+0,1.005586E+0,2.529625E+0,60.000000E+0,44.000000E+0,73.000000E+0,10.856448E-3,67.742898E+0,30.770631E+0,0.000000E+0,1.302641E+0,1.316226E+0,996.845058E-3,60.000000E+0,1.000000E+0,1.332299E+0,655.286836E-3,2.030257E+0,60.000000E+0,1.874573E+0,0.000000E+0,72.786049E+0,1.043512E+0,1.043629E+0,993.683088E-3,50.000000E+0,1.000000E+0,86.205688E+0,2.450296E+0,2.269389E+0,1.226386E+0,27.000000E+0,0.000000E+0,1.307368E+0,1.301429E+0,997.876218E-3,60.000000E+0,3.988394E-3,47.859536E+0,9.141504E-3,24.430689E+0,2.398226E+0,30.883978E+0,0.000000E+0,-408.009828E-6,0.000000E+0,43.521790E-3,0.000000E+0,22.649309E-3,0.000000E+0,25.097316E-3,0.000000E+0,18.816246E-3,2.020899E+0,2.013684E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009757E+0,5.776705E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.673743E+0,0.000000E+0,23.937734E-3,10.000000E+0,9.667365E+0,0.000000E+0,42.716525E-3,996.410286E-3,3.049086E+0,996.828677E-3,3.042633E+0,998.920636E-3,3.036469E+0,998.759716E-3,3.033187E+0,30.163752E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.468202E+0,72.602040E+0,2.530437E+0,72.034888E+0,72.048505E+0,2.549908E+0,72.057723E+0,72.194265E+0,2.564138E+0,72.461417E+0,72.321265E+0,2.566618E+0
 10/20/2017,17:32:07.781,117.807224E-6,72.809963E+0,3.984515E-3,997.686170E-3,994.710274E-3,0.000000E+0,997.959150E-3,3.083014E+0,0.000000E+0,72.159217E+0,3.980753E-3,997.170675E-3,1.018797E+0,0.000000E+0,1.054545E+0,2.806864E+0,0.000000E+0,80.278829E+0,31.061948E+0,70.776080E+0,3.969858E-3,3.968496E-3,0.000000E+0,1.026315E+0,1.000000E+0,44.000000E+0,98.053584E+0,24.187784E+0,9.011411E-3,12.850654E-3,1.000000E+0,2.666676E+0,1.000000E+0,20.000000E+0,6.796879E-3,42.415866E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.945990E+0,0.000000E+0,-119.467746E-3,0.000000E+0,136.139288E-3,0.000000E+0,136.943994E-3,0.000000E+0,451.455855E-3,0.000000E+0,-105.128304E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.007383E+0,3.131478E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.002066E+0,3.045835E+0,0.000000E+0,243.432326E+0,4.011812E-3,3.982297E-3,90.639053E+0,73.774521E+0,75.466698E+0,107.514445E+0,80.820424E+0,3.975615E-3,3.975291E-3,67.277452E+0,5.404888E+0,2.115331E+0,75.069531E+0,76.662158E+0,0.000000E+0,75.598640E+0,81.674371E+0,0.000000E+0,74.101148E+0,1.056092E+0,1.003941E+0,2.533387E+0,60.000000E+0,44.000000E+0,73.000000E+0,10.838419E-3,67.742991E+0,30.770631E+0,0.000000E+0,1.303344E+0,1.312378E+0,1.000473E+0,60.000000E+0,1.000000E+0,1.328438E+0,655.702254E-3,2.023435E+0,60.000000E+0,1.862807E+0,0.000000E+0,72.784926E+0,1.040479E+0,1.038904E+0,981.222471E-3,50.000000E+0,1.000000E+0,86.178855E+0,2.446927E+0,2.273047E+0,1.219391E+0,27.000000E+0,0.000000E+0,1.316838E+0,1.298106E+0,998.898174E-3,60.000000E+0,3.987681E-3,47.855529E+0,9.115953E-3,24.428694E+0,2.396292E+0,30.885372E+0,0.000000E+0,-698.128575E-6,0.000000E+0,44.681373E-3,0.000000E+0,23.390154E-3,0.000000E+0,23.647839E-3,0.000000E+0,19.009509E-3,2.020834E+0,2.013297E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007864E+0,5.777478E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.674483E+0,0.000000E+0,21.006568E-3,10.000000E+0,9.662952E+0,0.000000E+0,44.069371E-3,996.812585E-3,3.049762E+0,998.791900E-3,3.041249E+0,999.145924E-3,3.036389E+0,999.998799E-3,3.033154E+0,22.109129E-3,9.867338E+0,1.000000E+0,1.000000E+0,72.468764E+0,72.604895E+0,2.527753E+0,72.034420E+0,72.046025E+0,2.554171E+0,72.061888E+0,72.193283E+0,2.564633E+0,72.461229E+0,72.320188E+0,2.559147E+0
 10/20/2017,17:32:17.781,439.844037E-6,72.811648E+0,3.980040E-3,998.137229E-3,995.923829E-3,0.000000E+0,1.012299E+0,3.082773E+0,0.000000E+0,72.160808E+0,3.976473E-3,997.750607E-3,987.277226E-3,0.000000E+0,1.071985E+0,2.789981E+0,0.000000E+0,80.281407E+0,31.059485E+0,70.781413E+0,3.974463E-3,3.968107E-3,0.000000E+0,1.027047E+0,1.000000E+0,44.000000E+0,98.040422E+0,24.188851E+0,9.034045E-3,12.840407E-3,1.000000E+0,2.666101E+0,1.000000E+0,20.000000E+0,6.790327E-3,42.398830E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.945732E+0,0.000000E+0,-120.787465E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.879618E-3,0.000000E+0,445.011298E-3,0.000000E+0,-110.348396E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.004859E+0,3.132460E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.000948E+0,3.044982E+0,0.000000E+0,243.649718E+0,4.015834E-3,3.983400E-3,90.644498E+0,73.773304E+0,75.467681E+0,107.526029E+0,80.822299E+0,3.975550E-3,3.978405E-3,67.277032E+0,5.401344E+0,2.116894E+0,75.082734E+0,76.663891E+0,0.000000E+0,75.595456E+0,81.651217E+0,0.000000E+0,74.103395E+0,1.076458E+0,1.002456E+0,2.532574E+0,60.000000E+0,44.000000E+0,73.000000E+0,10.845488E-3,67.741121E+0,30.768076E+0,0.000000E+0,1.302386E+0,1.313208E+0,993.952338E-3,60.000000E+0,1.000000E+0,1.330289E+0,656.325380E-3,2.031327E+0,60.000000E+0,1.875975E+0,0.000000E+0,72.784317E+0,1.041836E+0,1.040884E+0,991.829971E-3,50.000000E+0,1.000000E+0,86.176979E+0,2.449993E+0,2.274325E+0,1.232965E+0,27.000000E+0,0.000000E+0,1.304972E+0,1.303985E+0,995.465042E-3,60.000000E+0,3.990340E-3,47.855110E+0,9.189300E-3,24.431339E+0,2.413691E+0,30.880540E+0,0.000000E+0,-1.020483E-3,0.000000E+0,43.972739E-3,0.000000E+0,21.682991E-3,0.000000E+0,24.549736E-3,0.000000E+0,20.104671E-3,2.020899E+0,2.013265E+0,2.018290E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008006E+0,5.776028E+0,0.000000E+0,81.985716E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.675514E+0,0.000000E+0,22.939205E-3,10.000000E+0,9.661728E+0,0.000000E+0,43.199684E-3,996.442470E-3,3.049633E+0,997.263161E-3,3.042424E+0,998.373508E-3,3.037242E+0,996.732125E-3,3.036357E+0,23.397869E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.469278E+0,72.605082E+0,2.526858E+0,72.031239E+0,72.048084E+0,2.551281E+0,72.060624E+0,72.193610E+0,2.561199E+0,72.461463E+0,72.318691E+0,2.561190E+0
 10/20/2017,17:32:27.781,1.889010E-3,72.810759E+0,3.979002E-3,997.363986E-3,985.065705E-3,0.000000E+0,1.003069E+0,3.082676E+0,0.000000E+0,72.161276E+0,3.971155E-3,997.750607E-3,1.031686E+0,0.000000E+0,1.060885E+0,2.780928E+0,0.000000E+0,80.283890E+0,31.069613E+0,70.789600E+0,3.976019E-3,3.961882E-3,0.000000E+0,1.025598E+0,1.000000E+0,44.000000E+0,98.028058E+0,24.179200E+0,9.035796E-3,12.850070E-3,1.000000E+0,2.669295E+0,1.000000E+0,20.000000E+0,6.768596E-3,42.395385E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.937878E+0,0.000000E+0,-126.452600E-3,0.000000E+0,136.268041E-3,0.000000E+0,139.004043E-3,0.000000E+0,456.192604E-3,0.000000E+0,-107.996133E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.998799E-3,0.000000E+0,1.010210E+0,3.131462E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.008187E+0,3.045529E+0,0.000000E+0,243.938927E+0,4.011293E-3,3.982491E-3,90.648489E+0,73.774708E+0,75.467213E+0,107.535164E+0,80.820893E+0,3.977042E-3,3.975940E-3,67.277499E+0,5.407143E+0,2.115879E+0,75.075805E+0,76.666092E+0,0.000000E+0,75.589931E+0,81.623328E+0,0.000000E+0,74.105548E+0,1.063040E+0,1.000365E+0,2.532447E+0,60.000000E+0,44.000000E+0,73.000000E+0,10.840170E-3,67.738035E+0,30.769237E+0,0.000000E+0,1.303615E+0,1.308513E+0,994.927233E-3,60.000000E+0,1.000000E+0,1.331533E+0,653.065950E-3,2.019776E+0,60.000000E+0,1.882228E+0,0.000000E+0,72.785534E+0,1.041628E+0,1.045178E+0,980.631391E-3,50.000000E+0,1.000000E+0,86.158168E+0,2.451510E+0,2.274741E+0,1.215015E+0,27.000000E+0,0.000000E+0,1.306170E+0,1.300822E+0,985.852274E-3,60.000000E+0,3.989497E-3,47.854830E+0,9.303180E-3,24.429390E+0,2.362463E+0,30.882538E+0,0.000000E+0,5.748955E-3,0.000000E+0,44.423688E-3,0.000000E+0,22.327203E-3,0.000000E+0,25.838161E-3,0.000000E+0,21.038778E-3,2.020802E+0,2.013426E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006733E+0,5.778059E+0,0.000000E+0,81.502185E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.783681E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.660053E+0,0.000000E+0,42.201155E-3,996.555113E-3,3.048764E+0,996.490746E-3,3.041329E+0,998.148220E-3,3.039414E+0,998.647072E-3,3.033235E+0,19.531650E-3,9.881515E+0,1.000000E+0,1.000000E+0,72.467687E+0,72.600309E+0,2.521648E+0,72.032221E+0,72.044528E+0,2.549685E+0,72.061045E+0,72.194406E+0,2.562014E+0,72.460387E+0,72.316117E+0,2.558812E+0
 10/20/2017,17:32:37.781,1.244936E-3,72.809308E+0,3.981467E-3,998.201666E-3,982.702467E-3,0.000000E+0,1.011788E+0,3.082563E+0,0.000000E+0,72.160387E+0,3.981596E-3,997.863372E-3,983.911466E-3,0.000000E+0,1.068360E+0,2.772390E+0,0.000000E+0,80.285531E+0,31.052703E+0,70.801951E+0,3.976797E-3,3.966162E-3,0.000000E+0,1.026346E+0,1.000000E+0,44.000000E+0,98.005541E+0,24.183422E+0,9.033656E-3,12.831068E-3,1.000000E+0,2.662188E+0,1.000000E+0,20.000000E+0,6.796425E-3,42.418659E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.940550E+0,0.000000E+0,-130.154251E-3,0.000000E+0,135.463334E-3,0.000000E+0,136.139288E-3,0.000000E+0,459.704887E-3,0.000000E+0,-126.524235E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.009156E+0,3.133699E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.013955E+0,3.045240E+0,0.000000E+0,244.153781E+0,4.011163E-3,3.980805E-3,90.649522E+0,73.771525E+0,75.474189E+0,107.542368E+0,80.821361E+0,3.977561E-3,3.981583E-3,67.278107E+0,5.383301E+0,2.114895E+0,75.032311E+0,76.660659E+0,0.000000E+0,75.588620E+0,81.598205E+0,0.000000E+0,74.106952E+0,1.073694E+0,1.011014E+0,2.530837E+0,60.000000E+0,44.000000E+0,73.000000E+0,10.867927E-3,67.741729E+0,30.768029E+0,0.000000E+0,1.306265E+0,1.307316E+0,999.817688E-3,60.000000E+0,1.000000E+0,1.329762E+0,658.306603E-3,2.030561E+0,60.000000E+0,1.874331E+0,0.000000E+0,72.782633E+0,1.040335E+0,1.043502E+0,1.014930E+0,50.000000E+0,1.000000E+0,86.157652E+0,2.455405E+0,2.271386E+0,1.224964E+0,27.000000E+0,0.000000E+0,1.308709E+0,1.306478E+0,993.836302E-3,60.000000E+0,3.987551E-3,47.851382E+0,9.237550E-3,24.426513E+0,2.348287E+0,30.885697E+0,0.000000E+0,34.535182E-3,0.000000E+0,45.454427E-3,0.000000E+0,18.204244E-3,0.000000E+0,22.198361E-3,0.000000E+0,22.810363E-3,2.020899E+0,2.013619E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006954E+0,5.777124E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.792603E+0,0.000000E+0,17.334557E-3,10.000000E+0,9.660922E+0,0.000000E+0,39.044514E-3,996.764309E-3,3.049054E+0,997.021781E-3,3.040766E+0,997.182701E-3,3.036469E+0,1.000224E+0,3.034635E+0,32.096862E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.465114E+0,72.602274E+0,2.522974E+0,72.031005E+0,72.043919E+0,2.549174E+0,72.060203E+0,72.193704E+0,2.568802E+0,72.459545E+0,72.319954E+0,2.561701E+0
 10/20/2017,17:32:47.781,-526.266402E-6,72.808980E+0,3.984515E-3,997.621733E-3,1.005632E+0,0.000000E+0,1.001680E+0,3.083143E+0,0.000000E+0,72.157954E+0,3.977835E-3,997.315658E-3,1.001681E+0,0.000000E+0,1.055375E+0,2.787452E+0,0.000000E+0,80.287124E+0,31.049823E+0,70.810746E+0,3.970312E-3,3.962530E-3,0.000000E+0,1.017426E+0,1.000000E+0,44.000000E+0,97.985093E+0,24.181288E+0,9.052398E-3,12.808889E-3,1.000000E+0,2.656438E+0,1.000000E+0,20.000000E+0,6.807452E-3,42.452174E+0,0.000000E+0,1.991835E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.979107E+0,0.000000E+0,1.986908E+0,10.000000E+0,8.917309E+0,0.000000E+0,-138.394448E-3,0.000000E+0,138.907479E-3,0.000000E+0,136.042723E-3,0.000000E+0,470.338406E-3,0.000000E+0,-121.916377E-3,0.000000E+0,210.074980E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001334E+0,0.000000E+0,1.012686E+0,3.134825E+0,0.000000E+0,998.083852E-3,0.000000E+0,996.345253E-3,3.045867E+0,0.000000E+0,244.309762E+0,4.009282E-3,3.982751E-3,90.652245E+0,73.771385E+0,75.471801E+0,107.548301E+0,80.822861E+0,3.973864E-3,3.981778E-3,67.279416E+0,5.393289E+0,2.117877E+0,75.034839E+0,76.659489E+0,0.000000E+0,75.579256E+0,81.577019E+0,0.000000E+0,74.110182E+0,1.061586E+0,1.007039E+0,2.534742E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.863517E-3,67.741215E+0,30.763988E+0,0.000000E+0,1.307303E+0,1.313767E+0,1.012603E+0,60.000000E+0,1.000000E+0,1.329730E+0,653.465390E-3,2.015910E+0,60.000000E+0,1.892398E+0,0.000000E+0,72.781837E+0,1.040686E+0,1.044555E+0,1.010872E+0,50.000000E+0,1.000000E+0,86.155588E+0,2.455022E+0,2.280172E+0,1.225986E+0,27.000000E+0,0.000000E+0,1.314762E+0,1.301062E+0,1.008239E+0,60.000000E+0,3.990211E-3,47.849659E+0,9.226201E-3,24.422987E+0,2.380505E+0,30.885836E+0,0.000000E+0,41.143442E-3,0.000000E+0,46.002008E-3,0.000000E+0,14.628865E-3,0.000000E+0,19.557090E-3,0.000000E+0,23.518996E-3,2.020706E+0,2.013490E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007044E+0,5.778059E+0,0.000000E+0,83.017250E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792442E+0,0.000000E+0,15.659605E-3,10.000000E+0,9.778398E+0,0.000000E+0,43.650633E-3,996.539022E-3,3.048877E+0,997.488449E-3,3.040686E+0,996.909137E-3,3.036984E+0,998.550520E-3,3.033332E+0,31.130307E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.465535E+0,72.602742E+0,2.525883E+0,72.032829E+0,72.046493E+0,2.551026E+0,72.058986E+0,72.194265E+0,2.561518E+0,72.461323E+0,72.320422E+0,2.558509E+0
 10/20/2017,17:32:57.781,600.862443E-6,72.810712E+0,3.977965E-3,998.878254E-3,1.001688E+0,0.000000E+0,1.009201E+0,3.084625E+0,0.000000E+0,72.161837E+0,3.976408E-3,997.621733E-3,1.026215E+0,0.000000E+0,1.065038E+0,2.800678E+0,0.000000E+0,80.286608E+0,31.046013E+0,70.816500E+0,3.974722E-3,3.966940E-3,0.000000E+0,1.018398E+0,1.000000E+0,44.000000E+0,97.960978E+0,24.177576E+0,9.060504E-3,12.833598E-3,1.000000E+0,2.661581E+0,1.000000E+0,20.000000E+0,6.794738E-3,42.452267E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.980751E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.926000E+0,0.000000E+0,-135.304374E-3,0.000000E+0,136.203664E-3,0.000000E+0,135.302393E-3,0.000000E+0,469.017272E-3,0.000000E+0,-120.498574E-3,0.000000E+0,209.108297E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.001010E+0,3.132959E+0,0.000000E+0,998.453968E-3,0.000000E+0,999.509341E-3,3.045513E+0,0.000000E+0,244.513288E+0,4.009347E-3,3.981778E-3,90.655907E+0,73.769513E+0,75.471473E+0,107.558896E+0,80.828110E+0,3.976264E-3,3.979507E-3,67.275863E+0,5.394900E+0,2.117539E+0,75.025663E+0,76.654290E+0,0.000000E+0,75.575370E+0,81.551896E+0,0.000000E+0,74.113740E+0,1.070308E+0,1.003638E+0,2.535284E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.842116E-3,67.738503E+0,30.845793E+0,0.000000E+0,1.307398E+0,1.315763E+0,1.008480E+0,60.000000E+0,1.000000E+0,1.329619E+0,652.650532E-3,2.016309E+0,60.000000E+0,1.870689E+0,0.000000E+0,72.781416E+0,1.039664E+0,1.042352E+0,1.009562E+0,50.000000E+0,1.000000E+0,86.162343E+0,2.451398E+0,2.281066E+0,1.207079E+0,27.000000E+0,0.000000E+0,1.307336E+0,1.305056E+0,1.007904E+0,60.000000E+0,3.990276E-3,47.847049E+0,9.192089E-3,24.425168E+0,2.435599E+0,30.885929E+0,0.000000E+0,46.849111E-3,0.000000E+0,44.939057E-3,0.000000E+0,14.693287E-3,0.000000E+0,18.977299E-3,0.000000E+0,22.906994E-3,2.020867E+0,2.013523E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007867E+0,5.737473E+0,0.000000E+0,80.567358E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.793505E+0,0.000000E+0,15.240867E-3,10.000000E+0,9.778946E+0,0.000000E+0,41.105994E-3,996.217182E-3,3.050325E+0,997.729829E-3,3.041716E+0,997.424081E-3,3.038449E+0,997.826381E-3,3.033525E+0,-3.021294E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.468062E+0,72.604941E+0,2.526522E+0,72.033625E+0,72.045838E+0,2.553724E+0,72.059595E+0,72.194172E+0,2.563435E+0,72.458469E+0,72.321124E+0,2.553289E+0
