date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:33:07.781,2.211047E-3,72.808466E+0,3.982569E-3,998.362759E-3,1.006047E+0,0.000000E+0,998.789536E-3,3.083788E+0,0.000000E+0,72.160855E+0,3.972712E-3,996.800162E-3,983.799806E-3,0.000000E+0,1.054178E+0,2.804915E+0,0.000000E+0,80.289139E+0,31.046803E+0,70.816266E+0,3.974333E-3,3.968885E-3,0.000000E+0,1.024323E+0,1.000000E+0,44.000000E+0,97.959568E+0,24.173817E+0,9.071205E-3,12.839888E-3,1.000000E+0,2.663785E+0,1.000000E+0,20.000000E+0,6.797917E-3,42.444401E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.923682E+0,0.000000E+0,-139.295719E-3,0.000000E+0,137.780889E-3,0.000000E+0,134.594251E-3,0.000000E+0,468.662821E-3,0.000000E+0,-119.789673E-3,0.000000E+0,205.886018E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.009891E+0,3.133924E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.002849E+0,3.045916E+0,0.000000E+0,244.646499E+0,9.734399E-3,3.979832E-3,90.659944E+0,73.771151E+0,75.474095E+0,107.569491E+0,80.830406E+0,3.974577E-3,3.978210E-3,67.274881E+0,5.395544E+0,2.116298E+0,75.052443E+0,76.647828E+0,0.000000E+0,75.571624E+0,81.530194E+0,0.000000E+0,74.117250E+0,1.057529E+0,1.003957E+0,2.527345E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.847174E-3,67.739485E+0,30.851135E+0,0.000000E+0,1.311597E+0,1.313719E+0,1.004948E+0,60.000000E+0,1.000000E+0,1.330337E+0,657.763364E-3,2.033021E+0,60.000000E+0,1.859004E+0,0.000000E+0,72.781697E+0,1.045044E+0,1.046024E+0,1.004370E+0,50.000000E+0,1.000000E+0,86.150194E+0,2.450727E+0,2.278367E+0,1.225635E+0,27.000000E+0,0.000000E+0,1.308965E+0,1.306622E+0,1.002731E+0,60.000000E+0,3.990211E-3,47.846117E+0,9.213166E-3,24.422755E+0,2.379539E+0,30.885279E+0,0.000000E+0,45.334047E-3,0.000000E+0,42.329997E-3,0.000000E+0,14.403391E-3,0.000000E+0,18.333086E-3,0.000000E+0,22.810363E-3,2.020899E+0,2.013426E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007125E+0,5.738118E+0,0.000000E+0,81.985716E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.793119E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.777850E+0,0.000000E+0,39.044514E-3,996.603389E-3,3.049939E+0,998.180404E-3,3.041603E+0,997.247069E-3,3.038787E+0,999.580407E-3,3.034651E+0,33.707786E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.469700E+0,72.605035E+0,2.525563E+0,72.031706E+0,72.044060E+0,2.553484E+0,72.059642E+0,72.194219E+0,2.565448E+0,72.458281E+0,72.318176E+0,2.562867E+0
 10/20/2017,17:33:17.781,-1.331358E-3,72.808606E+0,3.980948E-3,998.411086E-3,1.000235E+0,0.000000E+0,1.008898E+0,3.086011E+0,0.000000E+0,72.161884E+0,3.967913E-3,997.847263E-3,983.847660E-3,0.000000E+0,1.066842E+0,2.805318E+0,0.000000E+0,80.289842E+0,31.063945E+0,70.817716E+0,3.971869E-3,3.969923E-3,0.000000E+0,1.012807E+0,1.000000E+0,44.000000E+0,97.966854E+0,24.169409E+0,9.053954E-3,12.835738E-3,1.000000E+0,2.661677E+0,1.000000E+0,20.000000E+0,6.755038E-3,42.456922E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.989809E+0,0.000000E+0,1.980171E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.918274E+0,0.000000E+0,-137.847247E-3,0.000000E+0,136.139288E-3,0.000000E+0,138.617784E-3,0.000000E+0,469.146163E-3,0.000000E+0,-118.114088E-3,0.000000E+0,206.337137E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.016312E+0,3.134069E+0,0.000000E+0,998.244772E-3,0.000000E+0,996.840641E-3,3.045481E+0,0.000000E+0,244.670439E+0,9.764304E-3,3.978210E-3,90.663418E+0,73.771666E+0,75.476624E+0,107.576319E+0,80.828766E+0,3.977561E-3,3.982297E-3,67.273946E+0,5.394578E+0,2.117522E+0,75.018594E+0,76.639632E+0,0.000000E+0,75.566520E+0,81.515571E+0,0.000000E+0,74.119123E+0,1.067560E+0,1.011318E+0,2.531984E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.850741E-3,67.739859E+0,30.846211E+0,0.000000E+0,1.310080E+0,1.314645E+0,1.018708E+0,60.000000E+0,1.000000E+0,1.331134E+0,661.933518E-3,2.014105E+0,60.000000E+0,1.886225E+0,0.000000E+0,72.780854E+0,1.044374E+0,1.043997E+0,1.008716E+0,50.000000E+0,1.000000E+0,86.127396E+0,2.451957E+0,2.274070E+0,1.221499E+0,27.000000E+0,0.000000E+0,1.306458E+0,1.303378E+0,1.009277E+0,60.000000E+0,3.990276E-3,47.845232E+0,9.244229E-3,24.424889E+0,2.388882E+0,30.884396E+0,0.000000E+0,40.563205E-3,0.000000E+0,42.168944E-3,0.000000E+0,15.015393E-3,0.000000E+0,21.554148E-3,0.000000E+0,24.807421E-3,2.021060E+0,2.013619E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005475E+0,5.739343E+0,0.000000E+0,83.500781E-3,0.000000E+0,51.329834E-3,9.500000E+0,9.793763E+0,0.000000E+0,16.239396E-3,10.000000E+0,9.778301E+0,0.000000E+0,44.166003E-3,996.442470E-3,3.048619E+0,998.148220E-3,3.041603E+0,998.373508E-3,3.037387E+0,998.180404E-3,3.034136E+0,30.485937E-3,9.914702E+0,1.000000E+0,1.000000E+0,72.464880E+0,72.605643E+0,2.525020E+0,72.031847E+0,72.046352E+0,2.549477E+0,72.057255E+0,72.195810E+0,2.562573E+0,72.460528E+0,72.320797E+0,2.555603E+0
 10/20/2017,17:33:27.781,1.566973E-3,72.808653E+0,3.983282E-3,997.202893E-3,1.006143E+0,0.000000E+0,992.306134E-3,3.085592E+0,0.000000E+0,72.160668E+0,3.978873E-3,997.347876E-3,1.012943E+0,0.000000E+0,1.052229E+0,2.816771E+0,0.000000E+0,80.288764E+0,31.088892E+0,70.819634E+0,3.975500E-3,3.966551E-3,0.000000E+0,1.022778E+0,1.000000E+0,44.000000E+0,97.958910E+0,24.177297E+0,9.032748E-3,12.819979E-3,1.000000E+0,2.660175E+0,1.000000E+0,20.000000E+0,6.786629E-3,42.463206E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.990647E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.938168E+0,0.000000E+0,-139.263531E-3,0.000000E+0,138.392466E-3,0.000000E+0,136.042723E-3,0.000000E+0,461.444918E-3,0.000000E+0,-124.751982E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.008549E+0,3.132218E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.015234E+0,3.045079E+0,0.000000E+0,244.603495E+0,4.222764E-3,3.979118E-3,90.666657E+0,73.768389E+0,75.477888E+0,107.590115E+0,80.829938E+0,3.974707E-3,3.982881E-3,67.269551E+0,5.387489E+0,2.113590E+0,75.015176E+0,76.634341E+0,0.000000E+0,75.559544E+0,81.495838E+0,0.000000E+0,74.118561E+0,1.049063E+0,1.000572E+0,2.534902E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.835306E-3,67.739438E+0,30.841751E+0,0.000000E+0,1.310607E+0,1.309408E+0,1.006706E+0,60.000000E+0,1.000000E+0,1.332379E+0,656.389290E-3,2.033404E+0,60.000000E+0,1.880407E+0,0.000000E+0,72.776455E+0,1.043209E+0,1.042368E+0,1.007805E+0,50.000000E+0,1.000000E+0,86.122423E+0,2.454368E+0,2.272392E+0,1.235824E+0,27.000000E+0,0.000000E+0,1.306138E+0,1.304177E+0,1.005094E+0,60.000000E+0,3.989238E-3,47.844580E+0,9.092671E-3,24.412036E+0,2.388238E+0,30.881377E+0,0.000000E+0,35.921305E-3,0.000000E+0,45.357796E-3,0.000000E+0,17.334557E-3,0.000000E+0,24.678578E-3,0.000000E+0,24.292051E-3,2.021189E+0,2.013136E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005273E+0,5.740439E+0,0.000000E+0,82.662660E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.791863E+0,0.000000E+0,18.107612E-3,10.000000E+0,9.778849E+0,0.000000E+0,43.554001E-3,995.653962E-3,3.049810E+0,997.536725E-3,3.040718E+0,998.099944E-3,3.036952E+0,999.355119E-3,3.033154E+0,27.908458E-3,9.887315E+0,1.000000E+0,1.000000E+0,72.462119E+0,72.605456E+0,2.526298E+0,72.031005E+0,72.047569E+0,2.546093E+0,72.059080E+0,72.193423E+0,2.562541E+0,72.459826E+0,72.321592E+0,2.560233E+0
 10/20/2017,17:33:37.781,922.899256E-6,72.810993E+0,3.985033E-3,998.717162E-3,983.101662E-3,0.000000E+0,1.010654E+0,3.083884E+0,0.000000E+0,72.160948E+0,3.977900E-3,996.945145E-3,1.025242E+0,0.000000E+0,1.067657E+0,2.823489E+0,0.000000E+0,80.288811E+0,31.109379E+0,70.824219E+0,3.976343E-3,3.966486E-3,0.000000E+0,1.024706E+0,1.000000E+0,44.000000E+0,97.963610E+0,24.207132E+0,9.028727E-3,12.821016E-3,1.000000E+0,2.659425E+0,1.000000E+0,20.000000E+0,6.792078E-3,42.460972E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.935174E+0,0.000000E+0,-128.770156E-3,0.000000E+0,135.366769E-3,0.000000E+0,133.242344E-3,0.000000E+0,459.640442E-3,0.000000E+0,-127.909815E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.006999E+0,3.132621E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.011207E+0,3.044596E+0,0.000000E+0,244.430999E+0,4.015445E-3,3.980675E-3,90.668864E+0,73.766330E+0,75.479854E+0,107.595060E+0,80.830594E+0,3.973410E-3,3.980416E-3,67.269972E+0,5.387812E+0,2.115540E+0,75.046263E+0,76.628112E+0,0.000000E+0,75.557390E+0,81.490073E+0,0.000000E+0,74.118374E+0,1.074110E+0,1.011174E+0,2.524842E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.827394E-3,67.738877E+0,30.838221E+0,0.000000E+0,1.314454E+0,1.313495E+0,1.001288E+0,60.000000E+0,1.000000E+0,1.339351E+0,659.520900E-3,2.025528E+0,60.000000E+0,1.885823E+0,0.000000E+0,72.777672E+0,1.041628E+0,1.040261E+0,1.004275E+0,50.000000E+0,1.000000E+0,86.131899E+0,2.452803E+0,2.275284E+0,1.225204E+0,27.000000E+0,0.000000E+0,1.313101E+0,1.301317E+0,993.644685E-3,60.000000E+0,3.988070E-3,47.839222E+0,9.271532E-3,24.411433E+0,2.387916E+0,30.879007E+0,0.000000E+0,33.890474E-3,0.000000E+0,47.483696E-3,0.000000E+0,19.202773E-3,0.000000E+0,18.977299E-3,0.000000E+0,23.293522E-3,2.020738E+0,2.013619E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006267E+0,5.726223E+0,0.000000E+0,88.110446E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.791347E+0,0.000000E+0,16.980240E-3,10.000000E+0,9.777496E+0,0.000000E+0,40.944941E-3,997.037873E-3,3.051097E+0,997.987300E-3,3.042005E+0,996.764309E-3,3.036872E+0,997.391897E-3,3.035778E+0,26.941903E-3,9.869915E+0,1.000000E+0,1.000000E+0,72.465535E+0,72.605503E+0,2.527577E+0,72.029039E+0,72.046072E+0,2.553947E+0,72.056694E+0,72.194312E+0,2.563850E+0,72.459498E+0,72.321358E+0,2.559083E+0
 10/20/2017,17:33:47.781,1.083918E-3,72.809448E+0,3.980948E-3,997.363986E-3,979.956000E-3,0.000000E+0,1.006391E+0,3.090054E+0,0.000000E+0,72.157907E+0,3.978094E-3,997.541187E-3,1.019579E+0,0.000000E+0,1.061892E+0,2.832092E+0,0.000000E+0,80.292232E+0,31.115836E+0,70.827634E+0,3.971285E-3,3.969729E-3,0.000000E+0,1.024626E+0,1.000000E+0,44.000000E+0,97.949085E+0,24.230332E+0,9.012319E-3,12.807786E-3,1.000000E+0,2.672011E+0,1.000000E+0,20.000000E+0,6.789484E-3,42.466279E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.985232E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.939777E+0,0.000000E+0,-128.641402E-3,0.000000E+0,134.916133E-3,0.000000E+0,133.371097E-3,0.000000E+0,454.710356E-3,0.000000E+0,-120.240792E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.006249E+0,3.132749E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.011766E+0,3.045803E+0,0.000000E+0,244.205613E+0,4.013628E-3,3.982686E-3,90.671352E+0,73.767126E+0,75.480276E+0,107.605419E+0,80.835936E+0,3.975161E-3,3.978470E-3,67.268149E+0,5.397477E+0,2.115540E+0,75.018688E+0,76.624600E+0,0.000000E+0,75.555517E+0,81.484495E+0,0.000000E+0,74.119544E+0,1.065819E+0,999.774089E-3,2.528493E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.844061E-3,67.742243E+0,30.833668E+0,0.000000E+0,1.312124E+0,1.314932E+0,983.020732E-3,60.000000E+0,1.000000E+0,1.331039E+0,655.174993E-3,2.018914E+0,60.000000E+0,1.881713E+0,0.000000E+0,72.778561E+0,1.041085E+0,1.045018E+0,1.009642E+0,50.000000E+0,1.000000E+0,86.147379E+0,2.447326E+0,2.274948E+0,1.220445E+0,27.000000E+0,0.000000E+0,1.314379E+0,1.305775E+0,974.802381E-3,60.000000E+0,3.989043E-3,47.838896E+0,9.240014E-3,24.419089E+0,2.414979E+0,30.877614E+0,0.000000E+0,36.630484E-3,0.000000E+0,44.842426E-3,0.000000E+0,17.914348E-3,0.000000E+0,21.425306E-3,0.000000E+0,23.100258E-3,2.021060E+0,2.013523E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007777E+0,5.712652E+0,0.000000E+0,83.952077E-3,0.000000E+0,51.748895E-3,9.500000E+0,9.791830E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.779139E+0,0.000000E+0,41.621364E-3,996.780401E-3,3.049585E+0,998.099944E-3,3.041635E+0,998.920636E-3,3.036695E+0,999.837879E-3,3.035568E+0,36.929636E-3,9.866049E+0,1.000000E+0,1.000000E+0,72.465909E+0,72.604052E+0,2.524684E+0,72.027402E+0,72.044808E+0,2.552734E+0,72.059080E+0,72.194265E+0,2.561998E+0,72.458703E+0,72.318925E+0,2.560552E+0
 10/20/2017,17:33:57.781,761.880850E-6,72.812350E+0,3.979716E-3,998.668834E-3,965.952213E-3,0.000000E+0,994.286286E-3,3.085833E+0,0.000000E+0,72.161276E+0,3.978743E-3,998.121120E-3,992.541211E-3,0.000000E+0,1.052213E+0,2.825567E+0,0.000000E+0,80.293403E+0,31.118206E+0,70.818933E+0,3.971739E-3,3.969858E-3,0.000000E+0,1.024100E+0,1.000000E+0,44.000000E+0,97.928261E+0,24.240772E+0,9.013357E-3,12.834116E-3,1.000000E+0,2.661677E+0,1.000000E+0,20.000000E+0,6.801419E-3,42.465767E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.939487E+0,0.000000E+0,-126.677918E-3,0.000000E+0,138.456843E-3,0.000000E+0,133.532038E-3,0.000000E+0,457.578184E-3,0.000000E+0,-117.405186E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.012207E+0,3.134841E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.006349E+0,3.044966E+0,0.000000E+0,243.946455E+0,4.014017E-3,3.982556E-3,90.676422E+0,73.769700E+0,75.481493E+0,107.616673E+0,80.835140E+0,3.981518E-3,3.975356E-3,67.264408E+0,5.392967E+0,2.118457E+0,75.014053E+0,76.625817E+0,0.000000E+0,75.551865E+0,81.487729E+0,0.000000E+0,74.119404E+0,1.052865E+0,1.003622E+0,2.532766E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.824087E-3,67.737427E+0,30.831299E+0,0.000000E+0,1.311725E+0,1.314342E+0,983.468225E-3,60.000000E+0,1.000000E+0,1.336862E+0,661.262459E-3,2.021981E+0,60.000000E+0,1.891576E+0,0.000000E+0,72.776502E+0,1.042027E+0,1.042001E+0,1.009706E+0,50.000000E+0,1.000000E+0,86.184109E+0,2.454527E+0,2.277888E+0,1.228781E+0,27.000000E+0,0.000000E+0,1.307048E+0,1.303602E+0,980.694593E-3,60.000000E+0,3.986708E-3,47.836892E+0,9.246110E-3,24.448415E+0,2.417235E+0,30.876360E+0,0.000000E+0,35.212126E-3,0.000000E+0,44.906847E-3,0.000000E+0,17.237925E-3,0.000000E+0,22.649309E-3,0.000000E+0,23.164679E-3,2.020867E+0,2.013458E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011083E+0,5.699370E+0,0.000000E+0,82.211364E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.792410E+0,0.000000E+0,17.721085E-3,10.000000E+0,9.778366E+0,0.000000E+0,41.911259E-3,996.973505E-3,3.049102E+0,998.244772E-3,3.043856E+0,998.421784E-3,3.038738E+0,999.596499E-3,3.035874E+0,27.586273E-3,9.865727E+0,1.000000E+0,1.000000E+0,72.467313E+0,72.603584E+0,2.521968E+0,72.031145E+0,72.047335E+0,2.554059E+0,72.055945E+0,72.194733E+0,2.568754E+0,72.456082E+0,72.322575E+0,2.559834E+0
 10/20/2017,17:34:07.781,278.825630E-6,72.809916E+0,3.984579E-3,998.137229E-3,974.159678E-3,0.000000E+0,987.228001E-3,3.084158E+0,0.000000E+0,72.161323E+0,3.978808E-3,997.686170E-3,1.019802E+0,0.000000E+0,1.045761E+0,2.807492E+0,0.000000E+0,80.291669E+0,31.105663E+0,70.813506E+0,3.976797E-3,3.966745E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,97.941611E+0,24.244345E+0,9.015367E-3,12.815115E-3,1.000000E+0,2.670877E+0,1.000000E+0,20.000000E+0,6.820815E-3,42.449288E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.939005E+0,0.000000E+0,-128.577026E-3,0.000000E+0,134.755192E-3,0.000000E+0,137.201500E-3,0.000000E+0,457.900411E-3,0.000000E+0,-126.363121E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,1.010849E+0,3.132894E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.001411E+0,3.045465E+0,0.000000E+0,243.727266E+0,19.206903E-3,3.979832E-3,90.680648E+0,73.767687E+0,75.484443E+0,107.628257E+0,80.835186E+0,3.978275E-3,3.979897E-3,67.260808E+0,5.387489E+0,2.117748E+0,75.049446E+0,76.621181E+0,0.000000E+0,75.550695E+0,81.484823E+0,0.000000E+0,74.121089E+0,1.045741E+0,1.010982E+0,2.533690E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.814359E-3,67.738035E+0,30.828558E+0,0.000000E+0,1.317919E+0,1.307715E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.331039E+0,658.162804E-3,2.024170E+0,60.000000E+0,1.888611E+0,0.000000E+0,72.775473E+0,1.040782E+0,1.043965E+0,1.007821E+0,50.000000E+0,1.000000E+0,86.190301E+0,2.449003E+0,2.278798E+0,1.222377E+0,27.000000E+0,0.000000E+0,1.310786E+0,1.306686E+0,1.007633E+0,60.000000E+0,3.989562E-3,47.833071E+0,9.231843E-3,24.466604E+0,2.381794E+0,30.875802E+0,0.000000E+0,34.470711E-3,0.000000E+0,48.804332E-3,0.000000E+0,17.849927E-3,0.000000E+0,21.908465E-3,0.000000E+0,23.518996E-3,2.020867E+0,2.013426E+0,2.018097E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011906E+0,5.700047E+0,0.000000E+0,82.856073E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.794826E+0,0.000000E+0,21.167621E-3,10.000000E+0,9.779751E+0,0.000000E+0,43.392948E-3,996.539022E-3,3.049021E+0,999.242476E-3,3.042311E+0,999.387303E-3,3.036502E+0,996.812585E-3,3.032945E+0,32.096862E-3,9.865405E+0,1.000000E+0,1.000000E+0,72.467173E+0,72.606158E+0,2.522799E+0,72.032315E+0,72.045931E+0,2.549461E+0,72.056460E+0,72.193563E+0,2.562573E+0,72.461089E+0,72.316913E+0,2.560153E+0
 10/20/2017,17:34:17.781,439.844037E-6,72.809308E+0,3.982245E-3,998.040574E-3,1.000012E+0,0.000000E+0,995.867215E-3,3.083723E+0,0.000000E+0,72.158375E+0,3.979521E-3,996.961255E-3,1.015527E+0,0.000000E+0,1.050057E+0,2.811053E+0,0.000000E+0,80.295231E+0,31.105941E+0,70.811775E+0,3.971674E-3,3.965383E-3,0.000000E+0,1.024307E+0,1.000000E+0,44.000000E+0,97.938179E+0,24.242953E+0,9.034239E-3,12.850589E-3,1.000000E+0,2.666309E+0,1.000000E+0,20.000000E+0,6.761655E-3,42.426898E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.941322E+0,0.000000E+0,-135.980328E-3,0.000000E+0,135.849593E-3,0.000000E+0,136.911806E-3,0.000000E+0,459.318214E-3,0.000000E+0,-123.237511E-3,0.000000E+0,206.401583E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000465E+0,0.000000E+0,1.004412E+0,3.132508E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.004943E+0,3.044950E+0,0.000000E+0,243.625541E+0,19.889672E-3,3.982426E-3,90.682056E+0,73.770215E+0,75.483881E+0,107.635179E+0,80.839170E+0,3.978794E-3,3.976653E-3,67.256554E+0,5.384912E+0,2.114783E+0,75.077209E+0,76.617763E+0,0.000000E+0,75.549477E+0,81.472590E+0,0.000000E+0,74.116782E+0,1.051763E+0,1.002488E+0,2.523360E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.818639E-3,67.737381E+0,30.824099E+0,0.000000E+0,1.304812E+0,1.317391E+0,1.005971E+0,60.000000E+0,1.000000E+0,1.334182E+0,656.181582E-3,2.014153E+0,60.000000E+0,1.878522E+0,0.000000E+0,72.775426E+0,1.041437E+0,1.042257E+0,1.010058E+0,50.000000E+0,1.000000E+0,86.223560E+0,2.456156E+0,2.276514E+0,1.211119E+0,27.000000E+0,0.000000E+0,1.304940E+0,1.305663E+0,1.010315E+0,60.000000E+0,3.986708E-3,47.834423E+0,9.247537E-3,24.480664E+0,2.370195E+0,30.875105E+0,0.000000E+0,35.824599E-3,0.000000E+0,45.325585E-3,0.000000E+0,17.302347E-3,0.000000E+0,24.098787E-3,0.000000E+0,23.647839E-3,2.020867E+0,2.013619E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014995E+0,5.701176E+0,0.000000E+0,82.017952E-3,0.000000E+0,51.587718E-3,9.500000E+0,9.792410E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.777754E+0,0.000000E+0,43.682843E-3,996.362010E-3,3.050631E+0,998.244772E-3,3.042826E+0,998.132128E-3,3.037660E+0,998.421784E-3,3.035005E+0,40.473670E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.465114E+0,72.603818E+0,2.522511E+0,72.028665E+0,72.042048E+0,2.549669E+0,72.058472E+0,72.191224E+0,2.562573E+0,72.458422E+0,72.320984E+0,2.558940E+0
 10/20/2017,17:34:27.781,117.807224E-6,72.807904E+0,3.982893E-3,998.153338E-3,995.412859E-3,0.000000E+0,985.279787E-3,3.084367E+0,0.000000E+0,72.155099E+0,3.977770E-3,997.815044E-3,1.025146E+0,0.000000E+0,1.041034E+0,2.821185E+0,0.000000E+0,80.296496E+0,31.098601E+0,70.809389E+0,3.971480E-3,3.972258E-3,0.000000E+0,1.010354E+0,1.000000E+0,44.000000E+0,97.983871E+0,24.236921E+0,9.014978E-3,12.894105E-3,1.000000E+0,2.667954E+0,1.000000E+0,20.000000E+0,6.786565E-3,42.421778E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.922459E+0,0.000000E+0,-135.561880E-3,0.000000E+0,137.426818E-3,0.000000E+0,136.139288E-3,0.000000E+0,470.950639E-3,0.000000E+0,-124.816427E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.008341E+0,3.131816E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.016992E+0,3.045014E+0,0.000000E+0,243.693680E+0,19.900635E-3,3.974967E-3,90.686422E+0,73.770308E+0,75.484162E+0,107.643137E+0,80.841373E+0,3.975486E-3,3.978729E-3,67.259686E+0,5.392645E+0,2.113928E+0,75.041066E+0,76.618512E+0,0.000000E+0,75.551491E+0,81.461435E+0,0.000000E+0,74.117625E+0,1.043744E+0,1.004500E+0,2.525783E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.812413E-3,67.736352E+0,30.821312E+0,0.000000E+0,1.310847E+0,1.313272E+0,1.008144E+0,60.000000E+0,1.000000E+0,1.336559E+0,661.294414E-3,2.039252E+0,60.000000E+0,1.890593E+0,0.000000E+0,72.775426E+0,1.041452E+0,1.043933E+0,1.009498E+0,50.000000E+0,1.000000E+0,86.215070E+0,2.456268E+0,2.282424E+0,1.226481E+0,27.000000E+0,0.000000E+0,1.307048E+0,1.300614E+0,1.004263E+0,60.000000E+0,3.985670E-3,47.830276E+0,9.238198E-3,24.482334E+0,2.367296E+0,30.873015E+0,0.000000E+0,45.140634E-3,0.000000E+0,45.325585E-3,0.000000E+0,14.403391E-3,0.000000E+0,19.234984E-3,0.000000E+0,23.551207E-3,2.020867E+0,2.013136E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014660E+0,5.697726E+0,0.000000E+0,83.371839E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.793570E+0,0.000000E+0,15.595184E-3,10.000000E+0,9.778301E+0,0.000000E+0,41.782417E-3,996.844769E-3,3.049681E+0,997.359713E-3,3.042231E+0,996.426378E-3,3.036582E+0,998.293048E-3,3.035456E+0,34.352156E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.465301E+0,72.604988E+0,2.521264E+0,72.028431E+0,72.046212E+0,2.549461E+0,72.058425E+0,72.191785E+0,2.562173E+0,72.455754E+0,72.320703E+0,2.557280E+0
 10/20/2017,17:34:37.781,761.880850E-6,72.810244E+0,3.986330E-3,998.330540E-3,1.008155E+0,0.000000E+0,991.667375E-3,3.083465E+0,0.000000E+0,72.155193E+0,3.976927E-3,997.186784E-3,1.000804E+0,0.000000E+0,1.051431E+0,2.810521E+0,0.000000E+0,80.298230E+0,31.108218E+0,70.805132E+0,3.975435E-3,3.968172E-3,0.000000E+0,1.028481E+0,1.000000E+0,44.000000E+0,98.024956E+0,24.232281E+0,9.010893E-3,12.874455E-3,1.000000E+0,2.663593E+0,1.000000E+0,20.000000E+0,6.774434E-3,42.433182E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.930346E+0,0.000000E+0,-151.656015E-3,0.000000E+0,138.102772E-3,0.000000E+0,136.396794E-3,0.000000E+0,466.922791E-3,0.000000E+0,-110.767292E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,686.036552E-3,3.132315E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.013476E+0,3.044934E+0,0.000000E+0,243.969282E+0,19.898754E-3,3.982621E-3,90.690178E+0,73.771666E+0,75.485847E+0,107.653214E+0,80.843200E+0,3.979313E-3,3.976394E-3,67.257863E+0,5.405210E+0,2.114525E+0,74.997714E+0,76.618137E+0,0.000000E+0,75.551303E+0,81.449577E+0,0.000000E+0,74.114816E+0,1.052242E+0,995.574940E-3,2.527505E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.821233E-3,67.736165E+0,30.818710E+0,0.000000E+0,1.307047E+0,1.310254E+0,1.003957E+0,60.000000E+0,1.000000E+0,1.331406E+0,655.846052E-3,2.017572E+0,60.000000E+0,1.863887E+0,0.000000E+0,72.772056E+0,1.040910E+0,1.042001E+0,1.010553E+0,50.000000E+0,1.000000E+0,86.169755E+0,2.456459E+0,2.278862E+0,1.216884E+0,27.000000E+0,0.000000E+0,1.310706E+0,1.303778E+0,999.441088E-3,60.000000E+0,3.989303E-3,47.828039E+0,9.293647E-3,24.475606E+0,2.426256E+0,30.872318E+0,0.000000E+0,18.901005E-3,0.000000E+0,43.199684E-3,0.000000E+0,13.114966E-3,0.000000E+0,16.786977E-3,0.000000E+0,28.543853E-3,2.021060E+0,2.014006E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011242E+0,5.698855E+0,0.000000E+0,83.404075E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.792732E+0,0.000000E+0,12.438543E-3,10.000000E+0,9.778462E+0,0.000000E+0,42.201155E-3,997.375805E-3,3.048555E+0,998.775808E-3,3.042134E+0,998.775808E-3,3.036968E+0,997.922932E-3,3.032929E+0,28.875013E-3,9.887959E+0,1.000000E+0,1.000000E+0,72.463990E+0,72.605456E+0,2.522783E+0,72.030490E+0,72.044434E+0,2.546252E+0,72.053699E+0,72.191832E+0,2.560065E+0,72.458281E+0,72.319393E+0,2.564926E+0
 10/20/2017,17:34:47.781,278.825630E-6,72.809729E+0,3.981337E-3,998.330540E-3,992.762199E-3,0.000000E+0,1.004602E+0,3.082821E+0,0.000000E+0,72.155052E+0,3.977835E-3,996.864599E-3,995.237009E-3,0.000000E+0,1.061620E+0,2.811423E+0,0.000000E+0,80.299729E+0,31.108125E+0,70.797460E+0,3.975889E-3,3.968561E-3,0.000000E+0,1.023623E+0,1.000000E+0,44.000000E+0,98.022841E+0,24.228847E+0,9.035018E-3,12.872120E-3,1.000000E+0,2.666069E+0,1.000000E+0,20.000000E+0,6.819777E-3,42.435882E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.934659E+0,0.000000E+0,-150.110978E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.521219E-3,0.000000E+0,489.833191E-3,0.000000E+0,-106.610553E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001769E+0,0.000000E+0,662.045005E-3,3.133812E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.000069E+0,3.044580E+0,0.000000E+0,244.228441E+0,19.894148E-3,3.981324E-3,90.692666E+0,73.775551E+0,75.489780E+0,107.659524E+0,80.839967E+0,3.978470E-3,3.981324E-3,67.258377E+0,5.407143E+0,2.111914E+0,75.015878E+0,76.624366E+0,0.000000E+0,75.550976E+0,81.432375E+0,0.000000E+0,74.112757E+0,1.068199E+0,993.898474E-3,2.529083E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.815267E-3,67.737006E+0,30.814297E+0,0.000000E+0,1.310479E+0,1.309248E+0,1.005459E+0,60.000000E+0,1.000000E+0,1.334756E+0,660.383691E-3,2.024553E+0,60.000000E+0,1.875717E+0,0.000000E+0,72.771307E+0,1.042043E+0,1.040500E+0,1.005329E+0,50.000000E+0,1.000000E+0,86.181858E+0,2.460786E+0,2.280236E+0,1.213626E+0,27.000000E+0,0.000000E+0,1.308246E+0,1.306973E+0,1.007122E+0,60.000000E+0,3.988070E-3,47.826875E+0,9.301948E-3,24.473286E+0,2.553842E+0,30.869391E+0,0.000000E+0,53.586314E-3,0.000000E+0,44.810215E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.240867E-3,0.000000E+0,18.719614E-3,2.020899E+0,2.013555E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012533E+0,5.699854E+0,0.000000E+0,84.693492E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.793634E+0,0.000000E+0,17.431189E-3,10.000000E+0,9.777174E+0,0.000000E+0,43.779475E-3,996.442470E-3,3.050486E+0,997.552817E-3,3.042906E+0,998.614888E-3,3.037467E+0,999.290751E-3,3.034748E+0,30.808122E-3,9.884093E+0,1.000000E+0,1.000000E+0,72.464880E+0,72.606860E+0,2.523230E+0,72.026887E+0,72.043451E+0,2.546651E+0,72.058612E+0,72.192768E+0,2.559266E+0,72.458001E+0,72.317194E+0,2.559658E+0
 10/20/2017,17:34:57.781,-687.284809E-6,72.809729E+0,3.981921E-3,998.217775E-3,1.001992E+0,0.000000E+0,1.006487E+0,3.083159E+0,0.000000E+0,72.155661E+0,3.981207E-3,998.121120E-3,980.944493E-3,0.000000E+0,1.062898E+0,2.815499E+0,0.000000E+0,80.297995E+0,31.099112E+0,70.792033E+0,3.970896E-3,3.970636E-3,0.000000E+0,1.024801E+0,1.000000E+0,44.000000E+0,98.001123E+0,24.227316E+0,9.019777E-3,12.850265E-3,1.000000E+0,2.654841E+0,1.000000E+0,20.000000E+0,6.784100E-3,42.424524E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.940743E+0,0.000000E+0,-144.542407E-3,0.000000E+0,136.396794E-3,0.000000E+0,138.714349E-3,0.000000E+0,474.044026E-3,0.000000E+0,-91.240283E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000514E+0,0.000000E+0,1.013389E+0,3.133458E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.010823E+0,3.045111E+0,0.000000E+0,244.329067E+0,19.790289E-3,3.981453E-3,90.696093E+0,73.777938E+0,75.491513E+0,107.671485E+0,80.841982E+0,3.978470E-3,3.981908E-3,67.258284E+0,5.383301E+0,2.112897E+0,75.006047E+0,76.623757E+0,0.000000E+0,75.552521E+0,81.426188E+0,0.000000E+0,74.111914E+0,1.061650E+0,1.012308E+0,2.533037E+0,60.000000E+0,44.000000E+0,72.500000E+0,10.821752E-3,67.736071E+0,30.812439E+0,0.000000E+0,1.305419E+0,1.315539E+0,1.008512E+0,60.000000E+0,1.000000E+0,1.336447E+0,658.578222E-3,1.994230E+0,60.000000E+0,1.878457E+0,0.000000E+0,72.771307E+0,1.043863E+0,1.042895E+0,1.012007E+0,50.000000E+0,1.000000E+0,86.203905E+0,2.454847E+0,2.274820E+0,1.224517E+0,27.000000E+0,0.000000E+0,1.308438E+0,1.301525E+0,1.001661E+0,60.000000E+0,3.990276E-3,47.824685E+0,9.315242E-3,24.475188E+0,2.494237E+0,30.869438E+0,0.000000E+0,-20.200555E-3,0.000000E+0,44.004950E-3,0.000000E+0,21.940676E-3,0.000000E+0,17.882138E-3,0.000000E+0,16.239396E-3,2.020995E+0,2.013619E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014674E+0,5.699403E+0,0.000000E+0,80.212768E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.787965E+0,0.000000E+0,21.264253E-3,10.000000E+0,9.778656E+0,0.000000E+0,46.195272E-3,996.539022E-3,3.049472E+0,997.794197E-3,3.042311E+0,996.860861E-3,3.037676E+0,998.968912E-3,3.033283E+0,23.397869E-3,9.884093E+0,1.000000E+0,1.000000E+0,72.464505E+0,72.602695E+0,2.522767E+0,72.023939E+0,72.042188E+0,2.546300E+0,72.056132E+0,72.193236E+0,2.562780E+0,72.457767E+0,72.319440E+0,2.559004E+0
 10/20/2017,17:35:07.781,-365.247996E-6,72.811695E+0,3.979910E-3,997.702280E-3,1.008586E+0,0.000000E+0,995.627680E-3,3.083433E+0,0.000000E+0,72.153789E+0,3.977835E-3,997.380095E-3,964.865413E-3,0.000000E+0,1.052660E+0,2.813582E+0,0.000000E+0,80.303244E+0,31.097022E+0,70.786793E+0,3.976862E-3,3.973490E-3,0.000000E+0,1.025518E+0,1.000000E+0,44.000000E+0,97.992990E+0,24.229914E+0,9.015497E-3,12.838851E-3,1.000000E+0,2.664504E+0,1.000000E+0,20.000000E+0,6.782997E-3,42.408838E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.951623E+0,0.000000E+0,-136.881599E-3,0.000000E+0,136.654300E-3,0.000000E+0,136.815241E-3,0.000000E+0,466.632786E-3,0.000000E+0,-98.135960E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.015705E+0,3.132943E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.011894E+0,3.045513E+0,0.000000E+0,244.262272E+0,19.763692E-3,3.979832E-3,90.702431E+0,73.779810E+0,75.493760E+0,107.681656E+0,80.844981E+0,3.976653E-3,3.980935E-3,67.257208E+0,5.395866E+0,2.115879E+0,75.045795E+0,76.629049E+0,0.000000E+0,75.553176E+0,81.412268E+0,0.000000E+0,74.111493E+0,1.056283E+0,1.007518E+0,2.535715E+0,60.000000E+0,44.000000E+0,72.500000E+0,10.843931E-3,67.736632E+0,30.810163E+0,0.000000E+0,1.304828E+0,1.316433E+0,1.009631E+0,60.000000E+0,1.000000E+0,1.335649E+0,660.287825E-3,2.034746E+0,60.000000E+0,1.868336E+0,0.000000E+0,72.772571E+0,1.043544E+0,1.046216E+0,1.017103E+0,50.000000E+0,1.000000E+0,86.245702E+0,2.451031E+0,2.273175E+0,1.218545E+0,27.000000E+0,0.000000E+0,1.305276E+0,1.304577E+0,1.001549E+0,60.000000E+0,3.989562E-3,47.821656E+0,9.229184E-3,24.470270E+0,2.441076E+0,30.870646E+0,0.000000E+0,-3.824964E-3,0.000000E+0,44.391477E-3,0.000000E+0,26.128056E-3,0.000000E+0,22.327203E-3,0.000000E+0,18.075402E-3,2.020802E+0,2.013523E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.018497E+0,5.699499E+0,0.000000E+0,84.113254E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.782714E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.777883E+0,0.000000E+0,43.231895E-3,996.828677E-3,3.050196E+0,996.667757E-3,3.042359E+0,998.582704E-3,3.038626E+0,998.647072E-3,3.034651E+0,25.653164E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.465160E+0,72.604801E+0,2.517940E+0,72.028665E+0,72.041159E+0,2.545773E+0,72.055617E+0,72.195482E+0,2.559266E+0,72.457111E+0,72.317708E+0,2.557280E+0
 10/20/2017,17:35:17.781,1.889010E-3,72.812537E+0,3.976992E-3,997.927809E-3,980.131645E-3,0.000000E+0,1.000690E+0,3.082885E+0,0.000000E+0,72.153134E+0,3.972193E-3,996.832381E-3,1.027459E+0,0.000000E+0,1.059017E+0,2.801274E+0,0.000000E+0,80.301885E+0,31.088520E+0,70.788057E+0,3.976408E-3,3.966486E-3,0.000000E+0,1.023686E+0,1.000000E+0,44.000000E+0,98.004413E+0,24.226063E+0,9.032034E-3,12.813882E-3,1.000000E+0,2.665478E+0,1.000000E+0,20.000000E+0,6.799473E-3,42.414516E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.990067E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.936526E+0,0.000000E+0,-125.165069E-3,0.000000E+0,136.783053E-3,0.000000E+0,137.652136E-3,0.000000E+0,455.290366E-3,0.000000E+0,-106.868335E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.013373E+0,3.132653E+0,0.000000E+0,998.212588E-3,0.000000E+0,998.007198E-3,3.045948E+0,0.000000E+0,244.084864E+0,13.331339E-3,3.981518E-3,90.705060E+0,73.780138E+0,75.493526E+0,107.691545E+0,80.845965E+0,3.977821E-3,3.975031E-3,67.255853E+0,5.415198E+0,2.113638E+0,75.063492E+0,76.625677E+0,0.000000E+0,75.553363E+0,81.407722E+0,0.000000E+0,74.109995E+0,1.055596E+0,1.001546E+0,2.533611E+0,60.000000E+0,44.000000E+0,72.500000E+0,10.825967E-3,67.735463E+0,30.805471E+0,0.000000E+0,1.307414E+0,1.313911E+0,987.927170E-3,60.000000E+0,1.000000E+0,1.336319E+0,656.916551E-3,2.018450E+0,60.000000E+0,1.886161E+0,0.000000E+0,72.770231E+0,1.043240E+0,1.044970E+0,1.009243E+0,50.000000E+0,1.000000E+0,86.259447E+0,2.450216E+0,2.277440E+0,1.220413E+0,27.000000E+0,0.000000E+0,1.311313E+0,1.305248E+0,990.371233E-3,60.000000E+0,3.987940E-3,47.820538E+0,9.145525E-3,24.469249E+0,2.395648E+0,30.866697E+0,0.000000E+0,14.323576E-3,0.000000E+0,45.293374E-3,0.000000E+0,20.877725E-3,0.000000E+0,25.580476E-3,0.000000E+0,22.294993E-3,2.020931E+0,2.013329E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.020052E+0,5.778381E+0,0.000000E+0,83.661958E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.754594E+0,0.000000E+0,22.778152E-3,10.000000E+0,9.776465E+0,0.000000E+0,42.362208E-3,997.053965E-3,3.049826E+0,998.824084E-3,3.042327E+0,996.716033E-3,3.037660E+0,998.373508E-3,3.032849E+0,31.774677E-3,9.882159E+0,1.000000E+0,1.000000E+0,72.467921E+0,72.606486E+0,2.521648E+0,72.026466E+0,72.042703E+0,2.552718E+0,72.055009E+0,72.195622E+0,2.559155E+0,72.456503E+0,72.317989E+0,2.558078E+0
 10/20/2017,17:35:27.781,-365.247996E-6,72.812677E+0,3.980883E-3,997.992246E-3,1.022319E+0,0.000000E+0,1.003804E+0,3.080598E+0,0.000000E+0,72.152011E+0,3.973360E-3,997.267330E-3,1.003819E+0,0.000000E+0,1.058522E+0,2.776868E+0,0.000000E+0,80.300995E+0,31.080994E+0,70.787074E+0,3.975371E-3,3.972128E-3,0.000000E+0,1.018653E+0,1.000000E+0,44.000000E+0,98.020302E+0,24.220866E+0,9.031969E-3,12.838721E-3,1.000000E+0,2.662156E+0,1.000000E+0,20.000000E+0,6.822567E-3,42.430715E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.985457E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.928800E+0,0.000000E+0,-139.295719E-3,0.000000E+0,137.008371E-3,0.000000E+0,135.753028E-3,0.000000E+0,462.959389E-3,0.000000E+0,-123.656407E-3,0.000000E+0,206.047132E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.014171E+0,3.134520E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.005150E+0,3.046720E+0,0.000000E+0,243.878217E+0,12.939007E-3,3.979313E-3,90.703980E+0,73.776815E+0,75.496288E+0,107.699126E+0,80.848684E+0,3.978405E-3,3.977821E-3,67.257208E+0,5.385234E+0,2.113654E+0,75.086947E+0,76.625115E+0,0.000000E+0,75.549430E+0,81.406315E+0,0.000000E+0,74.109527E+0,1.068040E+0,1.009418E+0,2.523997E+0,60.000000E+0,44.000000E+0,72.500000E+0,10.836344E-3,67.734669E+0,30.802033E+0,0.000000E+0,1.308660E+0,1.308737E+0,1.014633E+0,60.000000E+0,1.000000E+0,1.331262E+0,656.373313E-3,2.031040E+0,60.000000E+0,1.871398E+0,0.000000E+0,72.769576E+0,1.042299E+0,1.043837E+0,1.009642E+0,50.000000E+0,1.000000E+0,86.140624E+0,2.444341E+0,2.272664E+0,1.206616E+0,27.000000E+0,0.000000E+0,1.305467E+0,1.307021E+0,1.005988E+0,60.000000E+0,3.989821E-3,47.819140E+0,9.248315E-3,24.471198E+0,2.401125E+0,30.869902E+0,0.000000E+0,37.758724E-3,0.000000E+0,50.801390E-3,0.000000E+0,15.691816E-3,0.000000E+0,23.035837E-3,0.000000E+0,25.548265E-3,2.020802E+0,2.013168E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010582E+0,5.778220E+0,0.000000E+0,79.277941E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.753434E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.739132E+0,0.000000E+0,42.458840E-3,996.587297E-3,3.048796E+0,998.293048E-3,3.041635E+0,998.148220E-3,3.038529E+0,998.116036E-3,3.036132E+0,32.419047E-3,9.884415E+0,1.000000E+0,1.000000E+0,72.465581E+0,72.606813E+0,2.526970E+0,72.027261E+0,72.042188E+0,2.549940E+0,72.054869E+0,72.195014E+0,2.564904E+0,72.457907E+0,72.321031E+0,2.551900E+0
 10/20/2017,17:35:37.781,439.844037E-6,72.810759E+0,3.982115E-3,998.088901E-3,1.006127E+0,0.000000E+0,1.012411E+0,3.080904E+0,0.000000E+0,72.151402E+0,3.979521E-3,997.734498E-3,1.009737E+0,0.000000E+0,1.068376E+0,2.781733E+0,0.000000E+0,80.301510E+0,31.086941E+0,70.781320E+0,3.977576E-3,3.966486E-3,0.000000E+0,1.026410E+0,1.000000E+0,44.000000E+0,98.055464E+0,24.222305E+0,9.015627E-3,12.829188E-3,1.000000E+0,2.665654E+0,1.000000E+0,20.000000E+0,6.796425E-3,42.433555E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.927996E+0,0.000000E+0,-146.344950E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.976182E-3,0.000000E+0,466.439449E-3,0.000000E+0,-113.699566E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,751.605989E-3,3.135002E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.012262E+0,3.045900E+0,0.000000E+0,243.699808E+0,15.816375E-3,3.979961E-3,90.710788E+0,73.782385E+0,75.498302E+0,107.708591E+0,80.850465E+0,3.977042E-3,3.978210E-3,67.254964E+0,5.398766E+0,2.113622E+0,75.093174E+0,76.622071E+0,0.000000E+0,75.547370E+0,81.391364E+0,0.000000E+0,74.109293E+0,1.075883E+0,992.844695E-3,2.526532E+0,60.000000E+0,44.000000E+0,72.500000E+0,10.839327E-3,67.733780E+0,30.799525E+0,0.000000E+0,1.310416E+0,1.312761E+0,1.004500E+0,60.000000E+0,1.000000E+0,1.331342E+0,655.494545E-3,2.018035E+0,60.000000E+0,1.875911E+0,0.000000E+0,72.767002E+0,1.041405E+0,1.041746E+0,1.009818E+0,50.000000E+0,1.000000E+0,86.067821E+0,2.451526E+0,2.272712E+0,1.228318E+0,27.000000E+0,0.000000E+0,1.316487E+0,1.302915E+0,1.004679E+0,60.000000E+0,3.986967E-3,47.819094E+0,9.265047E-3,24.467161E+0,2.484249E+0,30.865443E+0,0.000000E+0,54.553376E-3,0.000000E+0,45.067900E-3,0.000000E+0,13.920232E-3,0.000000E+0,15.498552E-3,0.000000E+0,22.359414E-3,2.020802E+0,2.013845E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004750E+0,5.775963E+0,0.000000E+0,80.825241E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.752436E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.739035E+0,0.000000E+0,39.559884E-3,997.247069E-3,3.048828E+0,997.407989E-3,3.041667E+0,997.681553E-3,3.036614E+0,999.387303E-3,3.035069E+0,25.653164E-3,9.872815E+0,1.000000E+0,1.000000E+0,72.465909E+0,72.602180E+0,2.520833E+0,72.027261E+0,72.044247E+0,2.547146E+0,72.052529E+0,72.195576E+0,2.562748E+0,72.456176E+0,72.319721E+0,2.563250E+0
 10/20/2017,17:35:47.781,-365.247996E-6,72.809823E+0,3.981856E-3,997.718389E-3,1.002423E+0,0.000000E+0,1.006598E+0,3.081645E+0,0.000000E+0,72.151402E+0,3.982245E-3,997.170675E-3,1.000740E+0,0.000000E+0,1.063505E+0,2.801790E+0,0.000000E+0,80.304369E+0,31.079368E+0,70.774583E+0,3.974657E-3,3.970247E-3,0.000000E+0,1.025869E+0,1.000000E+0,44.000000E+0,98.042631E+0,24.214463E+0,8.995458E-3,12.835738E-3,1.000000E+0,2.660111E+0,1.000000E+0,20.000000E+0,6.823086E-3,42.426712E+0,0.000000E+0,1.990288E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.939069E+0,0.000000E+0,-144.799913E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.555571E-3,0.000000E+0,481.197485E-3,0.000000E+0,-101.616021E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,854.552457E-3,3.134986E+0,0.000000E+0,998.244772E-3,0.000000E+0,986.581324E-3,3.046189E+0,0.000000E+0,243.592196E+0,16.662089E-3,3.978534E-3,90.712102E+0,73.780699E+0,75.496663E+0,107.719657E+0,80.854448E+0,3.976199E-3,3.981453E-3,67.253795E+0,5.395544E+0,2.118232E+0,75.093923E+0,76.620666E+0,0.000000E+0,75.546808E+0,81.383443E+0,0.000000E+0,74.109012E+0,1.068599E+0,1.011158E+0,2.532590E+0,60.000000E+0,44.000000E+0,72.500000E+0,10.845423E-3,67.733640E+0,30.799478E+0,0.000000E+0,1.308420E+0,1.314022E+0,1.008991E+0,60.000000E+0,1.000000E+0,1.341377E+0,652.155226E-3,1.989085E+0,60.000000E+0,1.865853E+0,0.000000E+0,72.765785E+0,1.041612E+0,1.042225E+0,1.009291E+0,50.000000E+0,1.000000E+0,86.055813E+0,2.442409E+0,2.267968E+0,1.232614E+0,27.000000E+0,0.000000E+0,1.310338E+0,1.304497E+0,997.445081E-3,60.000000E+0,3.988654E-3,47.819699E+0,9.200260E-3,24.463588E+0,2.512602E+0,30.868416E+0,0.000000E+0,7.650844E-3,0.000000E+0,43.779475E-3,0.000000E+0,20.136881E-3,0.000000E+0,16.368239E-3,0.000000E+0,15.885079E-3,2.021060E+0,2.013426E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003862E+0,5.775254E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.753917E+0,0.000000E+0,19.589301E-3,10.000000E+0,9.739615E+0,0.000000E+0,43.521790E-3,995.686146E-3,3.049617E+0,998.341324E-3,3.042086E+0,997.118333E-3,3.038642E+0,996.796493E-3,3.035053E+0,32.741232E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.468436E+0,72.605175E+0,2.518484E+0,72.026279E+0,72.044013E+0,2.543634E+0,72.054120E+0,72.196979E+0,2.564920E+0,72.456643E+0,72.320001E+0,2.558509E+0
 10/20/2017,17:35:57.781,1.566973E-3,72.810150E+0,3.975306E-3,997.653952E-3,991.245255E-3,0.000000E+0,1.016323E+0,3.082724E+0,0.000000E+0,72.152759E+0,3.978094E-3,998.298322E-3,994.902029E-3,0.000000E+0,1.071506E+0,2.803111E+0,0.000000E+0,80.308867E+0,31.072772E+0,70.766958E+0,3.975371E-3,3.960390E-3,0.000000E+0,1.023941E+0,1.000000E+0,44.000000E+0,97.953034E+0,24.218825E+0,8.992669E-3,12.846374E-3,1.000000E+0,2.657748E+0,1.000000E+0,20.000000E+0,6.843779E-3,42.428062E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.952556E+0,0.000000E+0,-136.559717E-3,0.000000E+0,135.978346E-3,0.000000E+0,137.909642E-3,0.000000E+0,466.117221E-3,0.000000E+0,-99.005975E-3,0.000000E+0,206.047132E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.004715E+0,3.135839E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.004735E+0,3.046962E+0,0.000000E+0,243.547608E+0,16.663387E-3,3.977821E-3,90.716515E+0,73.778078E+0,75.496710E+0,107.727286E+0,80.855198E+0,3.976459E-3,3.982426E-3,67.249494E+0,5.395866E+0,2.117684E+0,75.091254E+0,76.616124E+0,0.000000E+0,75.547792E+0,81.379975E+0,0.000000E+0,74.108871E+0,1.082607E+0,1.007518E+0,2.534535E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.865333E-3,67.734014E+0,30.795205E+0,0.000000E+0,1.304764E+0,1.309807E+0,1.006802E+0,60.000000E+0,1.000000E+0,1.330688E+0,658.242692E-3,2.024649E+0,60.000000E+0,1.874186E+0,0.000000E+0,72.769295E+0,1.042267E+0,1.047780E+0,1.006751E+0,50.000000E+0,1.000000E+0,86.048729E+0,2.448093E+0,2.269373E+0,1.220525E+0,27.000000E+0,0.000000E+0,1.311089E+0,1.305280E+0,1.003178E+0,60.000000E+0,3.987811E-3,47.815366E+0,9.225942E-3,24.463309E+0,2.477483E+0,30.864839E+0,0.000000E+0,-3.051314E-3,0.000000E+0,40.300728E-3,0.000000E+0,26.417952E-3,0.000000E+0,21.876255E-3,0.000000E+0,18.236455E-3,2.020706E+0,2.013523E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003365E+0,5.776995E+0,0.000000E+0,84.306667E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.753563E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.739197E+0,0.000000E+0,43.006420E-3,996.860861E-3,3.049311E+0,995.814882E-3,3.042665E+0,998.437876E-3,3.036872E+0,998.035576E-3,3.033653E+0,32.741232E-3,9.872815E+0,1.000000E+0,1.000000E+0,72.466798E+0,72.605877E+0,2.522655E+0,72.026887E+0,72.044434E+0,2.544783E+0,72.054448E+0,72.197447E+0,2.561103E+0,72.457299E+0,72.320797E+0,2.559770E+0
