date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:36:07.781,-43.211183E-6,72.809963E+0,3.980299E-3,998.475523E-3,980.946005E-3,0.000000E+0,1.001504E+0,3.084480E+0,0.000000E+0,72.154444E+0,3.971609E-3,997.653952E-3,1.009450E+0,0.000000E+0,1.059288E+0,2.811439E+0,0.000000E+0,80.305728E+0,31.064967E+0,70.761438E+0,3.975435E-3,3.964800E-3,0.000000E+0,1.023240E+0,1.000000E+0,44.000000E+0,97.885437E+0,24.213582E+0,8.976845E-3,12.863689E-3,1.000000E+0,2.660143E+0,1.000000E+0,20.000000E+0,6.832621E-3,42.433229E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.944573E+0,0.000000E+0,-125.261634E-3,0.000000E+0,134.111427E-3,0.000000E+0,136.783053E-3,0.000000E+0,452.229201E-3,0.000000E+0,-104.709408E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.018165E+0,3.136499E+0,0.000000E+0,998.196496E-3,0.000000E+0,999.908847E-3,3.046736E+0,0.000000E+0,243.582062E+0,16.667798E-3,3.982426E-3,90.722478E+0,73.775925E+0,75.500175E+0,107.737033E+0,80.855245E+0,3.978340E-3,3.974253E-3,67.250195E+0,5.414231E+0,2.114218E+0,75.062415E+0,76.612658E+0,0.000000E+0,75.548166E+0,81.371866E+0,0.000000E+0,74.113740E+0,1.064893E+0,1.007278E+0,2.535284E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.858069E-3,67.733453E+0,30.795158E+0,0.000000E+0,1.305004E+0,1.313176E+0,993.616719E-3,60.000000E+0,1.000000E+0,1.334931E+0,654.376113E-3,2.034683E+0,60.000000E+0,1.881278E+0,0.000000E+0,72.767330E+0,1.042346E+0,1.043135E+0,997.900528E-3,50.000000E+0,1.000000E+0,86.086116E+0,2.448971E+0,2.279453E+0,1.218545E+0,27.000000E+0,0.000000E+0,1.310115E+0,1.305328E+0,991.712550E-3,60.000000E+0,3.986902E-3,47.812244E+0,9.267900E-3,24.458809E+0,2.423034E+0,30.864281E+0,0.000000E+0,1.526115E-3,0.000000E+0,44.745794E-3,0.000000E+0,23.422364E-3,0.000000E+0,25.548265E-3,0.000000E+0,20.362355E-3,2.020867E+0,2.013523E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006561E+0,5.777543E+0,0.000000E+0,87.465738E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.753724E+0,0.000000E+0,22.552678E-3,10.000000E+0,9.738939E+0,0.000000E+0,43.586211E-3,996.957413E-3,3.050003E+0,998.019484E-3,3.042070E+0,996.233274E-3,3.038996E+0,997.874657E-3,3.036453E+0,8.577363E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.468904E+0,72.606252E+0,2.523837E+0,72.027074E+0,72.042937E+0,2.548663E+0,72.052389E+0,72.196511E+0,2.561726E+0,72.458047E+0,72.320469E+0,2.556944E+0
 10/20/2017,17:36:17.781,1.889010E-3,72.812116E+0,3.979521E-3,998.201666E-3,1.003956E+0,0.000000E+0,1.011485E+0,3.084867E+0,0.000000E+0,72.156550E+0,3.980818E-3,996.977364E-3,1.009179E+0,0.000000E+0,1.067865E+0,2.788612E+0,0.000000E+0,80.307649E+0,31.060554E+0,70.759379E+0,3.973230E-3,3.970182E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,97.861369E+0,24.210055E+0,8.974641E-3,12.854286E-3,1.000000E+0,2.658913E+0,1.000000E+0,20.000000E+0,6.786046E-3,42.441841E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.939584E+0,0.000000E+0,-124.810998E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.459006E-3,0.000000E+0,455.677039E-3,0.000000E+0,-109.800609E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.006664E+0,3.135372E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.003440E+0,3.046044E+0,0.000000E+0,243.681857E+0,16.673117E-3,3.983205E-3,90.722290E+0,73.775504E+0,75.500736E+0,107.745886E+0,80.855104E+0,3.978534E-3,3.977561E-3,67.248980E+0,5.408432E+0,2.114492E+0,75.055345E+0,76.610457E+0,0.000000E+0,75.546855E+0,81.368257E+0,0.000000E+0,74.112008E+0,1.070755E+0,1.012595E+0,2.531363E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.843542E-3,67.732611E+0,30.790977E+0,0.000000E+0,1.306393E+0,1.313831E+0,978.929371E-3,60.000000E+0,1.000000E+0,1.335219E+0,653.161815E-3,2.017588E+0,60.000000E+0,1.879053E+0,0.000000E+0,72.765411E+0,1.040654E+0,1.040516E+0,1.015058E+0,50.000000E+0,1.000000E+0,86.096436E+0,2.452021E+0,2.274613E+0,1.212317E+0,27.000000E+0,0.000000E+0,1.311201E+0,1.305935E+0,989.365246E-3,60.000000E+0,3.990405E-3,47.811266E+0,9.256292E-3,24.456396E+0,2.398548E+0,30.865489E+0,0.000000E+0,30.924815E-3,0.000000E+0,45.035689E-3,0.000000E+0,18.268665E-3,0.000000E+0,24.839632E-3,0.000000E+0,22.681520E-3,2.020641E+0,2.013426E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007565E+0,5.776124E+0,0.000000E+0,83.404075E-3,0.000000E+0,46.591228E-3,9.500000E+0,9.753821E+0,0.000000E+0,20.909936E-3,10.000000E+0,9.707984E+0,0.000000E+0,43.199684E-3,996.860861E-3,3.048925E+0,998.228680E-3,3.041651E+0,998.582704E-3,3.037387E+0,999.757419E-3,3.034522E+0,10.510472E-3,9.863794E+0,1.000000E+0,1.000000E+0,72.467874E+0,72.604005E+0,2.522335E+0,72.024126E+0,72.045744E+0,2.551553E+0,72.054588E+0,72.195763E+0,2.561295E+0,72.455708E+0,72.319814E+0,2.552650E+0
 10/20/2017,17:36:27.781,439.844037E-6,72.811227E+0,3.978159E-3,998.169448E-3,1.005377E+0,0.000000E+0,1.016803E+0,3.081854E+0,0.000000E+0,72.151870E+0,3.981013E-3,997.412313E-3,986.064914E-3,0.000000E+0,1.072544E+0,2.797376E+0,0.000000E+0,80.307649E+0,31.064410E+0,70.755496E+0,3.973749E-3,3.969988E-3,0.000000E+0,1.026506E+0,1.000000E+0,44.000000E+0,97.879655E+0,24.206622E+0,8.964978E-3,12.850394E-3,1.000000E+0,2.669024E+0,1.000000E+0,20.000000E+0,6.770607E-3,42.446449E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.943318E+0,0.000000E+0,-125.422576E-3,0.000000E+0,137.137124E-3,0.000000E+0,134.787380E-3,0.000000E+0,456.643723E-3,0.000000E+0,-112.442877E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.008485E+0,3.135952E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.003089E+0,3.046704E+0,0.000000E+0,243.781797E+0,13.022884E-3,3.981324E-3,90.727736E+0,73.773164E+0,75.501345E+0,107.754645E+0,80.859697E+0,3.977042E-3,3.983789E-3,67.244258E+0,5.404243E+0,2.116781E+0,75.032826E+0,76.608631E+0,0.000000E+0,75.545591E+0,81.378428E+0,0.000000E+0,74.116314E+0,1.082623E+0,997.969892E-3,2.536321E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.834722E-3,67.731957E+0,30.789026E+0,0.000000E+0,1.313640E+0,1.313655E+0,978.657679E-3,60.000000E+0,1.000000E+0,1.334852E+0,653.944718E-3,2.018930E+0,60.000000E+0,1.877168E+0,0.000000E+0,72.764849E+0,1.041836E+0,1.044699E+0,1.004083E+0,50.000000E+0,1.000000E+0,86.035220E+0,2.451925E+0,2.276019E+0,1.214441E+0,27.000000E+0,0.000000E+0,1.309955E+0,1.304593E+0,974.051883E-3,60.000000E+0,3.986383E-3,47.808703E+0,9.236642E-3,24.452544E+0,2.404669E+0,30.865164E+0,0.000000E+0,27.959157E-3,0.000000E+0,44.971268E-3,0.000000E+0,18.494140E-3,0.000000E+0,25.129527E-3,0.000000E+0,22.359414E-3,2.020706E+0,2.013845E+0,2.018483E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002624E+0,5.776834E+0,0.000000E+0,83.339604E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.745188E+0,0.000000E+0,21.521938E-3,10.000000E+0,9.700446E+0,0.000000E+0,44.133792E-3,996.780401E-3,3.048008E+0,997.536725E-3,3.044033E+0,998.357416E-3,3.038690E+0,1.000160E+0,3.034844E+0,31.130307E-3,9.842206E+0,1.000000E+0,1.000000E+0,72.470167E+0,72.605222E+0,2.519555E+0,72.025811E+0,72.041112E+0,2.547897E+0,72.057489E+0,72.196324E+0,2.565192E+0,72.456971E+0,72.320001E+0,2.552523E+0
 10/20/2017,17:36:37.781,761.880850E-6,72.808559E+0,3.978873E-3,998.282212E-3,991.229287E-3,0.000000E+0,1.007125E+0,3.081162E+0,0.000000E+0,72.154959E+0,3.972582E-3,997.492859E-3,996.018631E-3,0.000000E+0,1.063393E+0,2.794363E+0,0.000000E+0,80.308492E+0,31.067708E+0,70.749882E+0,3.973684E-3,3.967978E-3,0.000000E+0,1.027732E+0,1.000000E+0,44.000000E+0,97.910445E+0,24.209452E+0,8.950451E-3,12.846503E-3,1.000000E+0,2.666708E+0,1.000000E+0,20.000000E+0,6.793246E-3,42.432531E+0,0.000000E+0,1.988162E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.940775E+0,0.000000E+0,-124.682245E-3,0.000000E+0,137.459006E-3,0.000000E+0,136.750865E-3,0.000000E+0,454.033677E-3,0.000000E+0,-109.252821E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.010018E+0,3.136177E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.004543E+0,3.047605E+0,0.000000E+0,243.852013E+0,13.224758E-3,3.979118E-3,90.729520E+0,73.774521E+0,75.504857E+0,107.764157E+0,80.857026E+0,3.974318E-3,3.981648E-3,67.242388E+0,5.407465E+0,2.113719E+0,75.054222E+0,76.608162E+0,0.000000E+0,75.544842E+0,81.406550E+0,0.000000E+0,74.117906E+0,1.060644E+0,1.006464E+0,2.525193E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.825060E-3,67.733126E+0,30.785589E+0,0.000000E+0,1.300869E+0,1.316609E+0,994.655541E-3,60.000000E+0,1.000000E+0,1.333049E+0,656.836663E-3,2.023707E+0,60.000000E+0,1.889272E+0,0.000000E+0,72.763165E+0,1.045076E+0,1.042911E+0,988.730792E-3,50.000000E+0,1.000000E+0,85.991736E+0,2.450488E+0,2.275699E+0,1.220237E+0,27.000000E+0,0.000000E+0,1.310163E+0,1.305312E+0,992.415145E-3,60.000000E+0,3.987227E-3,47.806793E+0,9.222634E-3,24.448043E+0,2.443009E+0,30.864281E+0,0.000000E+0,-1.117189E-3,0.000000E+0,44.488109E-3,0.000000E+0,22.713731E-3,0.000000E+0,24.549736E-3,0.000000E+0,19.460458E-3,2.021028E+0,2.012911E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999059E+0,5.776705E+0,0.000000E+0,83.178427E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.743738E+0,0.000000E+0,22.713731E-3,10.000000E+0,9.699737E+0,0.000000E+0,43.231895E-3,995.863158E-3,3.050067E+0,998.083852E-3,3.042214E+0,998.357416E-3,3.036534E+0,998.518336E-3,3.033702E+0,23.720054E-3,9.869593E+0,1.000000E+0,1.000000E+0,72.469606E+0,72.605363E+0,2.521552E+0,72.026513E+0,72.045885E+0,2.548376E+0,72.053325E+0,72.194827E+0,2.564857E+0,72.458094E+0,72.321499E+0,2.556705E+0
 10/20/2017,17:36:47.781,-1.009322E-3,72.812069E+0,3.982699E-3,998.056683E-3,991.404933E-3,0.000000E+0,1.000131E+0,3.081274E+0,0.000000E+0,72.156831E+0,3.979716E-3,997.798935E-3,1.000341E+0,0.000000E+0,1.056270E+0,2.798036E+0,0.000000E+0,80.309758E+0,31.067940E+0,70.744503E+0,3.969729E-3,3.966032E-3,0.000000E+0,1.026378E+0,1.000000E+0,44.000000E+0,97.910304E+0,24.194790E+0,8.931060E-3,12.831782E-3,1.000000E+0,2.658418E+0,1.000000E+0,20.000000E+0,6.782413E-3,42.433788E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.948790E+0,0.000000E+0,-125.358199E-3,0.000000E+0,137.426818E-3,0.000000E+0,138.167148E-3,0.000000E+0,468.243925E-3,0.000000E+0,-105.289418E-3,0.000000E+0,206.562697E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.000403E+0,3.136338E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.011367E+0,3.046640E+0,0.000000E+0,243.870737E+0,10.613570E-3,3.980610E-3,90.734590E+0,73.776346E+0,75.505372E+0,107.773528E+0,80.863165E+0,3.976588E-3,3.981194E-3,67.241172E+0,5.397800E+0,2.118280E+0,75.059699E+0,76.604791E+0,0.000000E+0,75.543484E+0,81.414846E+0,0.000000E+0,74.118748E+0,1.062721E+0,1.000157E+0,2.528668E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.823373E-3,67.730741E+0,30.785078E+0,0.000000E+0,1.305930E+0,1.318286E+0,999.753760E-3,60.000000E+0,1.000000E+0,1.335314E+0,654.807508E-3,2.029171E+0,60.000000E+0,1.863678E+0,0.000000E+0,72.762229E+0,1.044981E+0,1.047237E+0,1.004674E+0,50.000000E+0,1.000000E+0,85.980196E+0,2.450408E+0,2.274629E+0,1.228494E+0,27.000000E+0,0.000000E+0,1.306713E+0,1.308635E+0,1.004375E+0,60.000000E+0,3.988719E-3,47.806467E+0,9.251039E-3,24.448183E+0,2.447842E+0,30.865861E+0,0.000000E+0,-3.986141E-3,0.000000E+0,42.394419E-3,0.000000E+0,26.224688E-3,0.000000E+0,23.422364E-3,0.000000E+0,17.978770E-3,2.020899E+0,2.013104E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998084E+0,5.778574E+0,0.000000E+0,81.534421E-3,0.000000E+0,50.491714E-3,9.500000E+0,9.734010E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.700575E+0,0.000000E+0,40.043043E-3,995.975802E-3,3.051049E+0,998.293048E-3,3.042585E+0,996.651665E-3,3.037934E+0,997.971208E-3,3.033814E+0,33.385602E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.468015E+0,72.605269E+0,2.521872E+0,72.025811E+0,72.044434E+0,2.547306E+0,72.053184E+0,72.197260E+0,2.562205E+0,72.455474E+0,72.322856E+0,2.556625E+0
 10/20/2017,17:36:57.781,-365.247996E-6,72.813192E+0,3.975630E-3,999.039347E-3,1.020977E+0,0.000000E+0,1.003963E+0,3.083014E+0,0.000000E+0,72.151964E+0,3.980688E-3,996.751834E-3,975.377431E-3,0.000000E+0,1.058298E+0,2.788902E+0,0.000000E+0,80.308539E+0,31.065571E+0,70.740105E+0,3.973036E-3,3.968431E-3,0.000000E+0,1.024100E+0,1.000000E+0,44.000000E+0,97.866164E+0,24.196785E+0,8.940982E-3,12.844104E-3,1.000000E+0,2.670046E+0,1.000000E+0,20.000000E+0,6.814393E-3,42.458319E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.958962E+0,0.000000E+0,-135.948139E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.941831E-3,0.000000E+0,465.891662E-3,0.000000E+0,-101.197124E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.009172E+0,3.134986E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.002769E+0,3.046624E+0,0.000000E+0,243.835460E+0,10.602802E-3,3.982426E-3,90.737501E+0,73.777236E+0,75.509445E+0,107.783699E+0,80.864946E+0,3.977821E-3,3.978729E-3,67.240284E+0,5.391678E+0,2.117281E+0,75.068735E+0,76.604556E+0,0.000000E+0,75.543063E+0,81.414096E+0,0.000000E+0,74.121182E+0,1.065101E+0,1.008667E+0,2.533069E+0,60.000000E+0,46.000000E+0,72.600000E+0,10.841921E-3,67.731489E+0,30.783963E+0,0.000000E+0,1.302577E+0,1.309935E+0,1.008064E+0,60.000000E+0,1.000000E+0,1.330847E+0,656.085716E-3,2.023147E+0,60.000000E+0,1.878038E+0,0.000000E+0,72.760684E+0,1.043512E+0,1.049393E+0,1.013540E+0,50.000000E+0,1.000000E+0,85.978883E+0,2.448652E+0,2.272089E+0,1.228414E+0,27.000000E+0,0.000000E+0,1.305739E+0,1.307357E+0,1.015553E+0,60.000000E+0,3.988978E-3,47.806374E+0,9.207135E-3,24.446512E+0,2.425611E+0,30.866279E+0,0.000000E+0,-2.438841E-3,0.000000E+0,43.618422E-3,0.000000E+0,25.419423E-3,0.000000E+0,19.170563E-3,0.000000E+0,14.338970E-3,2.020867E+0,2.013458E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997942E+0,5.776769E+0,0.000000E+0,83.790900E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.735041E+0,0.000000E+0,25.290580E-3,10.000000E+0,9.701702E+0,0.000000E+0,41.041573E-3,996.555113E-3,3.049585E+0,998.405692E-3,3.041828E+0,998.470060E-3,3.038787E+0,997.794197E-3,3.034941E+0,28.230643E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.467594E+0,72.607749E+0,2.519459E+0,72.028010E+0,72.044060E+0,2.552798E+0,72.053044E+0,72.195903E+0,2.564809E+0,72.455333E+0,72.326365E+0,2.561877E+0
 10/20/2017,17:37:07.781,761.880850E-6,72.811835E+0,3.982699E-3,998.394977E-3,1.023740E+0,0.000000E+0,1.006982E+0,3.081677E+0,0.000000E+0,72.153789E+0,3.978354E-3,997.315658E-3,963.924276E-3,0.000000E+0,1.061141E+0,2.795732E+0,0.000000E+0,80.312757E+0,31.064688E+0,70.734912E+0,3.971155E-3,3.965967E-3,0.000000E+0,1.023702E+0,1.000000E+0,44.000000E+0,97.818593E+0,24.197342E+0,8.955120E-3,12.854350E-3,1.000000E+0,2.665270E+0,1.000000E+0,20.000000E+0,6.815950E-3,42.482804E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.984941E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.954713E+0,0.000000E+0,-133.276513E-3,0.000000E+0,138.006207E-3,0.000000E+0,136.976182E-3,0.000000E+0,465.214984E-3,0.000000E+0,-89.178025E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,998.389998E-3,3.135566E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.019341E+0,3.046881E+0,0.000000E+0,243.814806E+0,10.597548E-3,3.980416E-3,90.739942E+0,73.777095E+0,75.508602E+0,107.791751E+0,80.864899E+0,3.976783E-3,3.981259E-3,67.240144E+0,5.392000E+0,2.113767E+0,75.076647E+0,76.599171E+0,0.000000E+0,75.544467E+0,81.409315E+0,0.000000E+0,74.122399E+0,1.058232E+0,1.007566E+0,2.529370E+0,60.000000E+0,46.000000E+0,72.600000E+0,10.840040E-3,67.731115E+0,30.782151E+0,0.000000E+0,1.304413E+0,1.312330E+0,1.001224E+0,60.000000E+0,1.000000E+0,1.330688E+0,656.517111E-3,2.035801E+0,60.000000E+0,1.894075E+0,0.000000E+0,72.762088E+0,1.041804E+0,1.040165E+0,1.001287E+0,50.000000E+0,1.000000E+0,86.020491E+0,2.449051E+0,2.267984E+0,1.216708E+0,27.000000E+0,0.000000E+0,1.309859E+0,1.303235E+0,1.005988E+0,60.000000E+0,3.986902E-3,47.803392E+0,9.214981E-3,24.440944E+0,2.493915E+0,30.866744E+0,0.000000E+0,-27.872584E-3,0.000000E+0,43.457369E-3,0.000000E+0,24.453104E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.661076E-3,2.020867E+0,2.013651E+0,2.018547E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001374E+0,5.776415E+0,0.000000E+0,83.565252E-3,0.000000E+0,37.919901E-3,9.500000E+0,9.732754E+0,0.000000E+0,24.485315E-3,10.000000E+0,9.701283E+0,0.000000E+0,44.649162E-3,995.686146E-3,3.049746E+0,998.083852E-3,3.040975E+0,998.437876E-3,3.039801E+0,997.263161E-3,3.034297E+0,27.586273E-3,9.883448E+0,1.000000E+0,1.000000E+0,72.470823E+0,72.605831E+0,2.524461E+0,72.027214E+0,72.044106E+0,2.548583E+0,72.053371E+0,72.194733E+0,2.566310E+0,72.455380E+0,72.326365E+0,2.563617E+0
 10/20/2017,17:37:17.781,117.807224E-6,72.810571E+0,3.982634E-3,998.539960E-3,1.006846E+0,0.000000E+0,1.010543E+0,3.082918E+0,0.000000E+0,72.155286E+0,3.981661E-3,997.041801E-3,1.009258E+0,0.000000E+0,1.066268E+0,2.789160E+0,0.000000E+0,80.312241E+0,31.056419E+0,70.735193E+0,3.976473E-3,3.968042E-3,0.000000E+0,1.027302E+0,1.000000E+0,44.000000E+0,97.807734E+0,24.193073E+0,8.955509E-3,12.852729E-3,1.000000E+0,2.665414E+0,1.000000E+0,20.000000E+0,6.764120E-3,42.478009E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.956419E+0,0.000000E+0,-131.731476E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.748701E-3,0.000000E+0,465.311652E-3,0.000000E+0,-92.980314E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.019203E+0,3.135775E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.002865E+0,3.046495E+0,0.000000E+0,243.775186E+0,13.778096E-3,3.979702E-3,90.742290E+0,73.776955E+0,75.511880E+0,107.803006E+0,80.863821E+0,3.975550E-3,3.979572E-3,67.235328E+0,5.389423E+0,2.111511E+0,75.059184E+0,76.599546E+0,0.000000E+0,75.545451E+0,81.396238E+0,0.000000E+0,74.120153E+0,1.081314E+0,1.006224E+0,2.531235E+0,60.000000E+0,46.000000E+0,72.600000E+0,10.821687E-3,67.730227E+0,30.785310E+0,0.000000E+0,1.306504E+0,1.309998E+0,1.008480E+0,60.000000E+0,1.000000E+0,1.334261E+0,658.466379E-3,2.013242E+0,60.000000E+0,1.882245E+0,0.000000E+0,72.757268E+0,1.042506E+0,1.044859E+0,1.009786E+0,50.000000E+0,1.000000E+0,86.047604E+0,2.440237E+0,2.267488E+0,1.230091E+0,27.000000E+0,0.000000E+0,1.314283E+0,1.308890E+0,1.004902E+0,60.000000E+0,3.985865E-3,47.799059E+0,9.152399E-3,24.438995E+0,2.486182E+0,30.869113E+0,0.000000E+0,-11.271345E-3,0.000000E+0,41.492521E-3,0.000000E+0,24.775210E-3,0.000000E+0,19.396037E-3,0.000000E+0,14.789918E-3,2.021028E+0,2.013104E+0,2.018225E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003667E+0,5.776028E+0,0.000000E+0,82.662660E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.724766E+0,0.000000E+0,24.871842E-3,10.000000E+0,9.700543E+0,0.000000E+0,43.006420E-3,996.941321E-3,3.049858E+0,997.295345E-3,3.043888E+0,997.005689E-3,3.036437E+0,996.925229E-3,3.035375E+0,30.163752E-3,9.888604E+0,1.000000E+0,1.000000E+0,72.468670E+0,72.605222E+0,2.517653E+0,72.024360E+0,72.044995E+0,2.551617E+0,72.053278E+0,72.192019E+0,2.562333E+0,72.456597E+0,72.325242E+0,2.559658E+0
 10/20/2017,17:37:27.781,117.807224E-6,72.810899E+0,3.985163E-3,998.024464E-3,998.750135E-3,0.000000E+0,990.022571E-3,3.080437E+0,0.000000E+0,72.159077E+0,3.977705E-3,997.090128E-3,1.002750E+0,0.000000E+0,1.049610E+0,2.784746E+0,0.000000E+0,80.314303E+0,31.055676E+0,70.732152E+0,3.975435E-3,3.970961E-3,0.000000E+0,1.025980E+0,1.000000E+0,44.000000E+0,97.813798E+0,24.191496E+0,8.965432E-3,12.857658E-3,1.000000E+0,2.665558E+0,1.000000E+0,20.000000E+0,6.751471E-3,42.464882E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.950239E+0,0.000000E+0,-132.761501E-3,0.000000E+0,137.104936E-3,0.000000E+0,137.233689E-3,0.000000E+0,463.378285E-3,0.000000E+0,-105.708315E-3,0.000000E+0,206.111578E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.005754E+0,3.136547E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.012054E+0,3.046527E+0,0.000000E+0,243.734409E+0,13.786594E-3,3.981194E-3,90.746515E+0,73.776346E+0,75.509492E+0,107.811105E+0,80.864993E+0,3.977951E-3,3.978729E-3,67.236450E+0,5.398122E+0,2.110060E+0,75.072715E+0,76.595659E+0,0.000000E+0,75.543952E+0,81.386021E+0,0.000000E+0,74.122165E+0,1.048919E+0,1.009482E+0,2.534679E+0,60.000000E+0,46.000000E+0,72.600000E+0,10.821039E-3,67.727702E+0,30.781919E+0,0.000000E+0,1.303934E+0,1.314805E+0,1.012108E+0,60.000000E+0,1.000000E+0,1.332124E+0,658.546267E-3,2.017667E+0,60.000000E+0,1.884952E+0,0.000000E+0,72.759795E+0,1.042698E+0,1.043486E+0,1.003556E+0,50.000000E+0,1.000000E+0,86.070026E+0,2.444277E+0,2.268846E+0,1.204172E+0,27.000000E+0,0.000000E+0,1.309396E+0,1.306478E+0,1.004631E+0,60.000000E+0,3.987097E-3,47.798453E+0,9.160895E-3,24.437603E+0,2.454286E+0,30.873061E+0,0.000000E+0,-4.888733E-3,0.000000E+0,45.100111E-3,0.000000E+0,26.192477E-3,0.000000E+0,22.617099E-3,0.000000E+0,18.204244E-3,2.020609E+0,2.013651E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005615E+0,5.738795E+0,0.000000E+0,82.823837E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.713717E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.700188E+0,0.000000E+0,41.879049E-3,996.635573E-3,3.049247E+0,998.421784E-3,3.041313E+0,998.775808E-3,3.037371E+0,996.796493E-3,3.034828E+0,25.330979E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.468202E+0,72.607328E+0,2.517269E+0,72.026840E+0,72.042796E+0,2.552958E+0,72.051968E+0,72.193610E+0,2.562461E+0,72.455614E+0,72.324306E+0,2.558078E+0
 10/20/2017,17:37:37.781,1.405954E-3,72.809682E+0,3.984061E-3,997.702280E-3,987.572654E-3,0.000000E+0,1.010654E+0,3.080082E+0,0.000000E+0,72.156503E+0,3.982958E-3,997.670061E-3,1.007153E+0,0.000000E+0,1.069222E+0,2.779575E+0,0.000000E+0,80.315849E+0,31.062830E+0,70.727661E+0,3.972387E-3,3.969275E-3,0.000000E+0,1.027700E+0,1.000000E+0,44.000000E+0,97.843742E+0,24.187691E+0,8.972760E-3,12.865635E-3,1.000000E+0,2.659952E+0,1.000000E+0,20.000000E+0,6.789419E-3,42.449195E+0,0.000000E+0,1.988226E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.939552E+0,0.000000E+0,-122.622196E-3,0.000000E+0,137.169312E-3,0.000000E+0,139.036232E-3,0.000000E+0,450.779176E-3,0.000000E+0,-114.730695E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.011855E+0,3.136982E+0,0.000000E+0,998.293048E-3,0.000000E+0,998.997973E-3,3.046929E+0,0.000000E+0,243.718387E+0,13.784324E-3,3.984308E-3,90.747595E+0,73.780606E+0,75.514080E+0,107.820335E+0,80.870664E+0,3.978664E-3,3.978340E-3,67.237151E+0,5.411976E+0,2.114235E+0,75.092097E+0,76.590039E+0,0.000000E+0,75.540909E+0,81.373741E+0,0.000000E+0,74.119357E+0,1.077991E+0,1.007390E+0,2.525879E+0,60.000000E+0,46.000000E+0,72.600000E+0,10.821558E-3,67.727982E+0,30.780804E+0,0.000000E+0,1.300438E+0,1.315795E+0,988.246807E-3,60.000000E+0,1.000000E+0,1.333480E+0,655.622366E-3,2.023179E+0,60.000000E+0,1.869254E+0,0.000000E+0,72.757408E+0,1.042378E+0,1.044268E+0,994.449895E-3,50.000000E+0,1.000000E+0,86.080440E+0,2.444117E+0,2.265667E+0,1.210304E+0,27.000000E+0,0.000000E+0,1.310897E+0,1.301924E+0,982.387207E-3,60.000000E+0,3.989951E-3,47.798313E+0,9.256227E-3,24.437649E+0,2.419490E+0,30.870553E+0,0.000000E+0,3.782594E-3,0.000000E+0,45.035689E-3,0.000000E+0,22.939205E-3,0.000000E+0,25.741529E-3,0.000000E+0,20.974357E-3,2.020995E+0,2.013619E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006600E+0,5.738988E+0,0.000000E+0,83.790900E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.715231E+0,0.000000E+0,23.293522E-3,10.000000E+0,9.700575E+0,0.000000E+0,44.745794E-3,996.893045E-3,3.049231E+0,998.132128E-3,3.041796E+0,997.585001E-3,3.038368E+0,998.647072E-3,3.035890E+0,26.619718E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.469185E+0,72.608217E+0,2.518068E+0,72.025951E+0,72.044855E+0,2.551281E+0,72.053465E+0,72.192206E+0,2.562732E+0,72.453883E+0,72.322669E+0,2.556753E+0
 10/20/2017,17:37:47.781,1.083918E-3,72.810759E+0,3.978743E-3,997.815044E-3,1.000539E+0,0.000000E+0,1.002047E+0,3.082869E+0,0.000000E+0,72.156409E+0,3.982764E-3,997.879481E-3,1.015894E+0,0.000000E+0,1.059991E+0,2.794347E+0,0.000000E+0,80.317443E+0,31.059671E+0,70.722515E+0,3.972193E-3,3.964476E-3,0.000000E+0,1.024005E+0,1.000000E+0,44.000000E+0,97.871053E+0,24.190660E+0,8.974122E-3,12.870953E-3,1.000000E+0,2.664664E+0,1.000000E+0,20.000000E+0,6.794219E-3,42.429878E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.939198E+0,0.000000E+0,-127.321683E-3,0.000000E+0,137.362442E-3,0.000000E+0,136.911806E-3,0.000000E+0,456.482609E-3,0.000000E+0,-124.526422E-3,0.000000E+0,209.398302E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.007143E+0,3.135678E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.007452E+0,3.047058E+0,0.000000E+0,243.719159E+0,13.786075E-3,3.980221E-3,90.752994E+0,73.782431E+0,75.514221E+0,107.828717E+0,80.870382E+0,3.973410E-3,3.981583E-3,67.235562E+0,5.388456E+0,2.111382E+0,75.097060E+0,76.588353E+0,0.000000E+0,75.543203E+0,81.359211E+0,0.000000E+0,74.120059E+0,1.062529E+0,1.010392E+0,2.526245E+0,60.000000E+0,46.000000E+0,72.600000E+0,10.823373E-3,67.728590E+0,30.778853E+0,0.000000E+0,1.310304E+0,1.307252E+0,1.008144E+0,60.000000E+0,1.000000E+0,1.333639E+0,654.567844E-3,2.007075E+0,60.000000E+0,1.888272E+0,0.000000E+0,72.757268E+0,1.042123E+0,1.042560E+0,1.008923E+0,50.000000E+0,1.000000E+0,86.097749E+0,2.440748E+0,2.264357E+0,1.223894E+0,27.000000E+0,0.000000E+0,1.304573E+0,1.302468E+0,1.010986E+0,60.000000E+0,3.990340E-3,47.793887E+0,9.143774E-3,24.429761E+0,2.474906E+0,30.872504E+0,0.000000E+0,34.083886E-3,0.000000E+0,45.293374E-3,0.000000E+0,18.204244E-3,0.000000E+0,23.712260E-3,0.000000E+0,23.390154E-3,2.020802E+0,2.013587E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008176E+0,5.738408E+0,0.000000E+0,83.726429E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.715070E+0,0.000000E+0,17.624453E-3,10.000000E+0,9.700543E+0,0.000000E+0,40.558413E-3,997.070057E-3,3.049343E+0,996.973505E-3,3.040605E+0,998.550520E-3,3.039044E+0,996.860861E-3,3.034426E+0,26.297533E-3,9.858960E+0,1.000000E+0,1.000000E+0,72.471571E+0,72.608545E+0,2.527577E+0,72.027823E+0,72.043030E+0,2.547051E+0,72.054682E+0,72.196886E+0,2.565448E+0,72.453555E+0,72.322949E+0,2.556817E+0
 10/20/2017,17:37:57.781,2.533083E-3,72.810899E+0,3.984190E-3,997.911700E-3,994.247207E-3,0.000000E+0,1.010431E+0,3.083385E+0,0.000000E+0,72.156222E+0,3.978873E-3,997.782826E-3,998.363497E-3,0.000000E+0,1.067417E+0,2.775531E+0,0.000000E+0,80.317396E+0,31.056048E+0,70.721299E+0,3.971350E-3,3.968431E-3,0.000000E+0,1.015419E+0,1.000000E+0,44.000000E+0,97.887928E+0,24.185278E+0,8.992280E-3,12.851432E-3,1.000000E+0,2.664025E+0,1.000000E+0,20.000000E+0,6.776510E-3,42.404369E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.921751E+0,0.000000E+0,-139.360096E-3,0.000000E+0,136.268041E-3,0.000000E+0,137.008371E-3,0.000000E+0,472.271773E-3,0.000000E+0,-123.849744E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.001968E+0,3.136081E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.014259E+0,3.046302E+0,0.000000E+0,243.746666E+0,10.208073E-3,3.983075E-3,90.755764E+0,73.780185E+0,75.513753E+0,107.838653E+0,80.871367E+0,3.976978E-3,3.977821E-3,67.234487E+0,5.392322E+0,2.111059E+0,75.083108E+0,76.585169E+0,0.000000E+0,75.541471E+0,81.350728E+0,0.000000E+0,74.122259E+0,1.062705E+0,1.005442E+0,2.526644E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.824476E-3,67.730928E+0,30.778992E+0,0.000000E+0,1.306744E+0,1.314453E+0,1.006019E+0,60.000000E+0,1.000000E+0,1.333097E+0,655.430634E-3,2.024378E+0,60.000000E+0,1.894349E+0,0.000000E+0,72.755349E+0,1.042075E+0,1.047700E+0,1.007901E+0,50.000000E+0,1.000000E+0,86.094841E+0,2.440621E+0,2.265683E+0,1.221020E+0,27.000000E+0,0.000000E+0,1.309971E+0,1.306478E+0,1.009070E+0,60.000000E+0,3.990340E-3,47.791883E+0,9.242025E-3,24.428416E+0,2.360208E+0,30.871993E+0,0.000000E+0,39.273788E-3,0.000000E+0,45.744323E-3,0.000000E+0,15.144235E-3,0.000000E+0,21.135410E-3,0.000000E+0,24.034366E-3,2.020802E+0,2.013104E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008097E+0,5.738150E+0,0.000000E+0,82.469248E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.714007E+0,0.000000E+0,17.334557E-3,10.000000E+0,9.700994E+0,0.000000E+0,43.843896E-3,996.362010E-3,3.049054E+0,996.764309E-3,3.039768E+0,996.619481E-3,3.037161E+0,999.902247E-3,3.035021E+0,28.875013E-3,9.868304E+0,1.000000E+0,1.000000E+0,72.472882E+0,72.607515E+0,2.524892E+0,72.028150E+0,72.045557E+0,2.550307E+0,72.050985E+0,72.197915E+0,2.560416E+0,72.454584E+0,72.322903E+0,2.549282E+0
 10/20/2017,17:38:07.781,1.566973E-3,72.811695E+0,3.980753E-3,998.040574E-3,1.025800E+0,0.000000E+0,1.000067E+0,3.084174E+0,0.000000E+0,72.153929E+0,3.979716E-3,997.992246E-3,988.696907E-3,0.000000E+0,1.054816E+0,2.768701E+0,0.000000E+0,80.318567E+0,31.064131E+0,70.719989E+0,3.971090E-3,3.966291E-3,0.000000E+0,1.027382E+0,1.000000E+0,44.000000E+0,97.897800E+0,24.187876E+0,8.996885E-3,12.871536E-3,1.000000E+0,2.656166E+0,1.000000E+0,20.000000E+0,6.806674E-3,42.391522E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.925453E+0,0.000000E+0,-135.079056E-3,0.000000E+0,138.875290E-3,0.000000E+0,135.559899E-3,0.000000E+0,467.631692E-3,0.000000E+0,-117.791860E-3,0.000000E+0,210.236094E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,979.286197E-3,3.134745E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.011974E+0,3.045787E+0,0.000000E+0,243.797964E+0,10.197500E-3,3.979897E-3,90.761820E+0,73.780887E+0,75.517873E+0,107.846423E+0,80.873522E+0,3.976718E-3,3.982102E-3,67.236123E+0,5.397800E+0,2.114750E+0,75.057593E+0,76.582546E+0,0.000000E+0,75.541284E+0,81.357055E+0,0.000000E+0,74.122540E+0,1.059861E+0,1.001451E+0,2.533547E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.836149E-3,67.727608E+0,30.779225E+0,0.000000E+0,1.307989E+0,1.321128E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.327991E+0,651.324391E-3,2.039332E+0,60.000000E+0,1.874621E+0,0.000000E+0,72.755349E+0,1.042139E+0,1.043151E+0,1.002533E+0,50.000000E+0,1.000000E+0,86.126317E+0,2.447438E+0,2.267632E+0,1.226322E+0,27.000000E+0,0.000000E+0,1.303663E+0,1.302548E+0,1.004695E+0,60.000000E+0,3.989367E-3,47.790951E+0,9.263361E-3,24.429065E+0,2.490693E+0,30.872272E+0,0.000000E+0,52.458074E-3,0.000000E+0,44.037160E-3,0.000000E+0,13.823600E-3,0.000000E+0,18.429718E-3,0.000000E+0,22.133940E-3,2.020899E+0,2.013168E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010878E+0,5.737570E+0,0.000000E+0,78.278643E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.714812E+0,0.000000E+0,14.628865E-3,10.000000E+0,9.699770E+0,0.000000E+0,40.397360E-3,997.295345E-3,3.049697E+0,998.212588E-3,3.041539E+0,999.194200E-3,3.038851E+0,996.828677E-3,3.036148E+0,29.519383E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.468998E+0,72.607047E+0,2.523678E+0,72.026513E+0,72.044013E+0,2.552511E+0,72.052903E+0,72.199319E+0,2.560895E+0,72.455333E+0,72.324260E+0,2.559466E+0
 10/20/2017,17:38:17.781,1.566973E-3,72.811086E+0,3.985098E-3,998.088901E-3,1.000906E+0,0.000000E+0,990.996678E-3,3.084126E+0,0.000000E+0,72.154444E+0,3.976797E-3,996.896818E-3,1.026486E+0,0.000000E+0,1.047694E+0,2.779526E+0,0.000000E+0,80.316599E+0,31.050937E+0,70.716340E+0,3.973230E-3,3.967329E-3,0.000000E+0,1.026585E+0,1.000000E+0,44.000000E+0,97.909552E+0,24.184072E+0,8.988000E-3,12.875492E-3,1.000000E+0,2.661677E+0,1.000000E+0,20.000000E+0,6.787602E-3,42.390451E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.980525E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.932180E+0,0.000000E+0,-152.428533E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.263713E-3,0.000000E+0,471.015085E-3,0.000000E+0,-112.313986E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000482E+0,0.000000E+0,663.322848E-3,3.134439E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.003984E+0,3.045159E+0,0.000000E+0,243.856260E+0,7.830238E-3,3.979961E-3,90.764965E+0,73.779857E+0,75.518950E+0,107.854240E+0,80.876100E+0,3.973864E-3,3.979702E-3,67.234346E+0,5.404566E+0,2.117168E+0,75.058576E+0,76.578613E+0,0.000000E+0,75.538474E+0,81.356305E+0,0.000000E+0,74.119872E+0,1.052002E+0,985.771604E-3,2.530677E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.840624E-3,67.726860E+0,30.776855E+0,0.000000E+0,1.315540E+0,1.311771E+0,1.007409E+0,60.000000E+0,1.000000E+0,1.333480E+0,658.098894E-3,2.023467E+0,60.000000E+0,1.889449E+0,0.000000E+0,72.756051E+0,1.040798E+0,1.044284E+0,1.012837E+0,50.000000E+0,1.000000E+0,86.127396E+0,2.446289E+0,2.272233E+0,1.217555E+0,27.000000E+0,0.000000E+0,1.307144E+0,1.302212E+0,1.002842E+0,60.000000E+0,3.989173E-3,47.790532E+0,9.270365E-3,24.427812E+0,2.562218E+0,30.874548E+0,0.000000E+0,55.069143E-3,0.000000E+0,44.971268E-3,0.000000E+0,14.661076E-3,0.000000E+0,15.595184E-3,0.000000E+0,-24.603669E-3,2.021189E+0,2.013555E+0,2.018515E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011178E+0,5.724224E+0,0.000000E+0,81.566656E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.711881E+0,0.000000E+0,12.921702E-3,10.000000E+0,9.699705E+0,0.000000E+0,43.006420E-3,995.814882E-3,3.048217E+0,998.920636E-3,3.041313E+0,997.037873E-3,3.038401E+0,998.196496E-3,3.034072E+0,26.297533E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.469325E+0,72.607890E+0,2.521217E+0,72.029226E+0,72.045183E+0,2.545518E+0,72.053278E+0,72.193189E+0,2.557781E+0,72.456363E+0,72.323043E+0,2.561111E+0
 10/20/2017,17:38:27.781,761.880850E-6,72.812911E+0,3.979002E-3,998.217775E-3,1.004403E+0,0.000000E+0,1.001552E+0,3.085286E+0,0.000000E+0,72.156784E+0,3.971869E-3,997.508969E-3,985.889448E-3,0.000000E+0,1.059097E+0,2.792800E+0,0.000000E+0,80.318474E+0,31.061483E+0,70.714141E+0,3.975954E-3,3.968431E-3,0.000000E+0,1.029994E+0,1.000000E+0,44.000000E+0,97.915098E+0,24.185835E+0,9.013033E-3,12.872120E-3,1.000000E+0,2.662954E+0,1.000000E+0,20.000000E+0,6.802587E-3,42.410653E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.987069E+0,10.000000E+0,8.931601E+0,0.000000E+0,-152.106650E-3,0.000000E+0,134.336745E-3,0.000000E+0,137.652136E-3,0.000000E+0,482.260837E-3,0.000000E+0,-107.963910E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001125E+0,0.000000E+0,683.880186E-3,3.134584E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.009976E+0,3.045143E+0,0.000000E+0,243.895590E+0,4.074215E-3,3.978794E-3,90.767547E+0,73.781682E+0,75.516702E+0,107.863470E+0,80.877506E+0,3.975356E-3,3.979702E-3,67.231354E+0,5.406821E+0,2.114783E+0,75.066160E+0,76.576458E+0,0.000000E+0,75.534541E+0,81.360102E+0,0.000000E+0,74.121323E+0,1.063407E+0,978.586747E-3,2.528716E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.842570E-3,67.727375E+0,30.773371E+0,0.000000E+0,1.311645E+0,1.315156E+0,1.011644E+0,60.000000E+0,1.000000E+0,1.328342E+0,655.558455E-3,2.021614E+0,60.000000E+0,1.872703E+0,0.000000E+0,72.752962E+0,1.040287E+0,1.044635E+0,1.006719E+0,50.000000E+0,1.000000E+0,86.149349E+0,2.447853E+0,2.271642E+0,1.222856E+0,27.000000E+0,0.000000E+0,1.309348E+0,1.307724E+0,1.004519E+0,60.000000E+0,3.988330E-3,47.789740E+0,9.138975E-3,24.428740E+0,2.581872E+0,30.873340E+0,0.000000E+0,54.295493E-3,0.000000E+0,50.736969E-3,0.000000E+0,18.461929E-3,0.000000E+0,15.273078E-3,0.000000E+0,18.590771E-3,2.020867E+0,2.013362E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013220E+0,5.704399E+0,0.000000E+0,85.112552E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.707694E+0,0.000000E+0,16.529292E-3,10.000000E+0,9.700607E+0,0.000000E+0,43.070842E-3,996.506838E-3,3.049198E+0,997.906841E-3,3.043164E+0,996.297642E-3,3.037274E+0,998.550520E-3,3.034925E+0,30.485937E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.466564E+0,72.605129E+0,2.526970E+0,72.026372E+0,72.045697E+0,2.549621E+0,72.054214E+0,72.196699E+0,2.557589E+0,72.451777E+0,72.321733E+0,2.558525E+0
 10/20/2017,17:38:37.781,1.244936E-3,72.811461E+0,3.977251E-3,998.121120E-3,1.011971E+0,0.000000E+0,999.907364E-3,3.086317E+0,0.000000E+0,72.154070E+0,3.978808E-3,998.105011E-3,1.001075E+0,0.000000E+0,1.055168E+0,2.802821E+0,0.000000E+0,80.319739E+0,31.066454E+0,70.709837E+0,3.971026E-3,3.968756E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,97.902971E+0,24.185092E+0,9.020685E-3,12.857009E-3,1.000000E+0,2.664184E+0,1.000000E+0,20.000000E+0,6.796489E-3,42.424804E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.937363E+0,0.000000E+0,-146.763398E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.714349E-3,0.000000E+0,482.711956E-3,0.000000E+0,-108.092801E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000417E+0,0.000000E+0,665.702845E-3,3.133425E+0,0.000000E+0,998.824084E-3,0.000000E+0,999.493361E-3,3.045562E+0,0.000000E+0,243.894046E+0,4.019596E-3,3.982686E-3,90.773181E+0,73.776206E+0,75.520308E+0,107.875478E+0,80.878303E+0,3.976718E-3,3.977561E-3,67.229110E+0,5.407143E+0,2.114492E+0,75.078988E+0,76.576833E+0,0.000000E+0,75.534963E+0,81.360477E+0,0.000000E+0,74.121463E+0,1.060676E+0,991.375791E-3,2.524412E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.838484E-3,67.726533E+0,30.771792E+0,0.000000E+0,1.305914E+0,1.314390E+0,1.002183E+0,60.000000E+0,1.000000E+0,1.335665E+0,660.719220E-3,2.020479E+0,60.000000E+0,1.893333E+0,0.000000E+0,72.753150E+0,1.042634E+0,1.045705E+0,1.007102E+0,50.000000E+0,1.000000E+0,86.173367E+0,2.451286E+0,2.274884E+0,1.215654E+0,27.000000E+0,0.000000E+0,1.304669E+0,1.301381E+0,1.008128E+0,60.000000E+0,3.988784E-3,47.785733E+0,9.216084E-3,24.427998E+0,2.563185E+0,30.873294E+0,0.000000E+0,53.360666E-3,0.000000E+0,44.166003E-3,0.000000E+0,17.849927E-3,0.000000E+0,15.724026E-3,0.000000E+0,18.365297E-3,2.020963E+0,2.013813E+0,2.018419E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015470E+0,5.698403E+0,0.000000E+0,84.048783E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.675385E+0,0.000000E+0,17.785506E-3,10.000000E+0,9.700510E+0,0.000000E+0,43.715054E-3,996.152814E-3,3.050486E+0,997.182701E-3,3.041281E+0,996.860861E-3,3.037242E+0,999.741327E-3,3.032881E+0,25.330979E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.470916E+0,72.606111E+0,2.525851E+0,72.026279E+0,72.045136E+0,2.545326E+0,72.052108E+0,72.196839E+0,2.552303E+0,72.454865E+0,72.324353E+0,2.552698E+0
 10/20/2017,17:38:47.781,-43.211183E-6,72.811273E+0,3.986330E-3,997.637843E-3,1.017417E+0,0.000000E+0,1.009377E+0,3.083675E+0,0.000000E+0,72.153789E+0,3.977900E-3,997.347876E-3,1.028783E+0,0.000000E+0,1.067306E+0,2.800275E+0,0.000000E+0,80.321473E+0,31.067011E+0,70.709604E+0,3.976603E-3,3.965643E-3,0.000000E+0,1.025869E+0,1.000000E+0,44.000000E+0,97.922244E+0,24.188108E+0,9.030672E-3,12.854350E-3,1.000000E+0,2.665877E+0,1.000000E+0,20.000000E+0,6.793505E-3,42.420940E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.937009E+0,0.000000E+0,-152.074462E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.521219E-3,0.000000E+0,486.159793E-3,0.000000E+0,-104.612740E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,603.711368E-3,3.133425E+0,0.000000E+0,998.003392E-3,0.000000E+0,995.642122E-3,3.045706E+0,0.000000E+0,243.851820E+0,4.013693E-3,3.978729E-3,90.771679E+0,73.780512E+0,75.525271E+0,107.884661E+0,80.880084E+0,3.978534E-3,3.983854E-3,67.230372E+0,5.407788E+0,2.110995E+0,75.051038E+0,76.575850E+0,0.000000E+0,75.537070E+0,81.363992E+0,0.000000E+0,74.118233E+0,1.075339E+0,1.003303E+0,2.529673E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.845164E-3,67.723961E+0,30.772907E+0,0.000000E+0,1.307877E+0,1.313958E+0,1.004756E+0,60.000000E+0,1.000000E+0,1.332187E+0,654.855441E-3,2.012331E+0,60.000000E+0,1.876507E+0,0.000000E+0,72.752167E+0,1.043576E+0,1.046902E+0,1.010122E+0,50.000000E+0,1.000000E+0,86.179371E+0,2.456331E+0,2.273862E+0,1.216085E+0,27.000000E+0,0.000000E+0,1.307895E+0,1.302739E+0,1.004679E+0,60.000000E+0,3.988005E-3,47.783031E+0,9.253503E-3,24.424239E+0,2.551908E+0,30.873944E+0,0.000000E+0,52.941605E-3,0.000000E+0,45.293374E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.401920E-3,0.000000E+0,18.236455E-3,2.020995E+0,2.013458E+0,2.018290E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016260E+0,5.698435E+0,0.000000E+0,80.793006E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.673743E+0,0.000000E+0,17.656663E-3,10.000000E+0,9.701380E+0,0.000000E+0,43.328527E-3,997.118333E-3,3.048828E+0,997.794197E-3,3.041249E+0,998.132128E-3,3.039173E+0,1.000047E+0,3.035617E+0,29.197198E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.469232E+0,72.607936E+0,2.523949E+0,72.025764E+0,72.043030E+0,2.548599E+0,72.049768E+0,72.191130E+0,2.560161E+0,72.454350E+0,72.318270E+0,2.557056E+0
 10/20/2017,17:38:57.781,278.825630E-6,72.813988E+0,3.981402E-3,997.927809E-3,1.014638E+0,0.000000E+0,1.005257E+0,3.088443E+0,0.000000E+0,72.154444E+0,3.977900E-3,997.106238E-3,1.020680E+0,0.000000E+0,1.061923E+0,2.812470E+0,0.000000E+0,80.323488E+0,31.071610E+0,70.718211E+0,3.971285E-3,3.969599E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,97.959380E+0,24.181473E+0,9.032683E-3,12.863495E-3,1.000000E+0,2.671036E+0,1.000000E+0,20.000000E+0,6.771839E-3,42.406184E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.930764E+0,0.000000E+0,-156.323314E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.589923E-3,0.000000E+0,483.388634E-3,0.000000E+0,-102.679373E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000514E+0,0.000000E+0,736.607281E-3,3.134407E+0,0.000000E+0,998.099944E-3,0.000000E+0,999.541302E-3,3.046592E+0,0.000000E+0,243.813117E+0,4.012136E-3,3.977756E-3,90.777829E+0,73.776674E+0,75.523632E+0,107.891819E+0,80.880740E+0,3.979637E-3,3.976913E-3,67.226866E+0,5.406499E+0,2.112800E+0,75.072668E+0,76.577255E+0,0.000000E+0,75.538521E+0,81.373788E+0,0.000000E+0,74.121323E+0,1.065356E+0,972.152309E-3,2.524221E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.827135E-3,67.726813E+0,30.770677E+0,0.000000E+0,1.312267E+0,1.316513E+0,1.006067E+0,60.000000E+0,1.000000E+0,1.331517E+0,653.800919E-3,2.020847E+0,60.000000E+0,1.878747E+0,0.000000E+0,72.752073E+0,1.043272E+0,1.046024E+0,1.009163E+0,50.000000E+0,1.000000E+0,86.175900E+0,2.447901E+0,2.273447E+0,1.214137E+0,27.000000E+0,0.000000E+0,1.310434E+0,1.301701E+0,1.010874E+0,60.000000E+0,3.988394E-3,47.782099E+0,9.094098E-3,24.427256E+0,2.553842E+0,30.871714E+0,0.000000E+0,54.231022E-3,0.000000E+0,44.391477E-3,0.000000E+0,16.336028E-3,0.000000E+0,15.498552E-3,0.000000E+0,19.460458E-3,2.021221E+0,2.013362E+0,2.018580E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016269E+0,5.700079E+0,0.000000E+0,85.950673E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.678349E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.699673E+0,0.000000E+0,38.110406E-3,996.362010E-3,3.048748E+0,997.617185E-3,3.041297E+0,998.630980E-3,3.038835E+0,996.619481E-3,3.033621E+0,31.774677E-3,9.864116E+0,1.000000E+0,1.000000E+0,72.466985E+0,72.608638E+0,2.523262E+0,72.024641E+0,72.045885E+0,2.546156E+0,72.051312E+0,72.193610E+0,2.556886E+0,72.454023E+0,72.321312E+0,2.556689E+0
