date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:39:07.781,-1.170340E-3,72.813192E+0,3.978159E-3,997.621733E-3,1.003317E+0,0.000000E+0,1.013178E+0,3.089716E+0,0.000000E+0,72.153508E+0,3.974981E-3,997.895591E-3,1.016437E+0,0.000000E+0,1.069829E+0,2.815902E+0,0.000000E+0,80.322410E+0,31.061204E+0,70.724480E+0,3.971933E-3,3.968496E-3,0.000000E+0,1.025215E+0,1.000000E+0,44.000000E+0,97.964597E+0,24.184860E+0,9.028662E-3,12.860317E-3,1.000000E+0,2.665654E+0,1.000000E+0,20.000000E+0,6.814718E-3,42.394966E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.931601E+0,0.000000E+0,-152.364157E-3,0.000000E+0,135.849593E-3,0.000000E+0,138.746537E-3,0.000000E+0,473.528462E-3,0.000000E+0,-110.606178E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,685.189980E-3,3.134230E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.007515E+0,3.045964E+0,0.000000E+0,243.786768E+0,4.014407E-3,3.982362E-3,90.781538E+0,73.777423E+0,75.523679E+0,107.901519E+0,80.882755E+0,3.975550E-3,3.979248E-3,67.224902E+0,5.401022E+0,2.114541E+0,75.068642E+0,76.582593E+0,0.000000E+0,75.540815E+0,81.385974E+0,0.000000E+0,74.121042E+0,1.079908E+0,993.179988E-3,2.530486E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.844321E-3,67.726206E+0,30.767565E+0,0.000000E+0,1.308181E+0,1.319755E+0,1.001176E+0,60.000000E+0,1.000000E+0,1.333926E+0,652.187182E-3,2.019329E+0,60.000000E+0,1.886741E+0,0.000000E+0,72.749780E+0,1.043400E+0,1.044156E+0,1.007134E+0,50.000000E+0,1.000000E+0,86.192928E+0,2.451254E+0,2.269693E+0,1.220046E+0,27.000000E+0,0.000000E+0,1.307304E+0,1.307405E+0,999.984002E-3,60.000000E+0,3.989562E-3,47.780655E+0,9.298316E-3,24.427163E+0,2.522267E+0,30.874409E+0,0.000000E+0,55.520439E-3,0.000000E+0,45.261164E-3,0.000000E+0,14.177917E-3,0.000000E+0,16.110554E-3,0.000000E+0,22.005097E-3,2.020867E+0,2.013265E+0,2.018129E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017982E+0,5.775867E+0,0.000000E+0,81.985716E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.679154E+0,0.000000E+0,13.243809E-3,10.000000E+0,9.698288E+0,0.000000E+0,41.782417E-3,996.844769E-3,3.050389E+0,997.552817E-3,3.042198E+0,997.053965E-3,3.036695E+0,998.212588E-3,3.036067E+0,18.565095E-3,9.874104E+0,1.000000E+0,1.000000E+0,72.467687E+0,72.611914E+0,2.524732E+0,72.022722E+0,72.040925E+0,2.549988E+0,72.050189E+0,72.192300E+0,2.558675E+0,72.456456E+0,72.318410E+0,2.560664E+0
 10/20/2017,17:39:17.781,761.880850E-6,72.812443E+0,3.982569E-3,998.024464E-3,998.063519E-3,0.000000E+0,1.004538E+0,3.093727E+0,0.000000E+0,72.152993E+0,3.978094E-3,997.235112E-3,1.008078E+0,0.000000E+0,1.062514E+0,2.800630E+0,0.000000E+0,80.324612E+0,31.053121E+0,70.725743E+0,3.971674E-3,3.970442E-3,0.000000E+0,1.027987E+0,1.000000E+0,44.000000E+0,97.980580E+0,24.185278E+0,9.031710E-3,12.870628E-3,1.000000E+0,2.661900E+0,1.000000E+0,20.000000E+0,6.727599E-3,42.380490E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.929316E+0,0.000000E+0,-153.683876E-3,0.000000E+0,138.006207E-3,0.000000E+0,137.909642E-3,0.000000E+0,465.827216E-3,0.000000E+0,-113.022887E-3,0.000000E+0,209.043851E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,724.483718E-3,3.134825E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.005054E+0,3.046608E+0,0.000000E+0,243.774366E+0,4.014212E-3,3.982297E-3,90.782571E+0,73.778734E+0,75.525645E+0,107.911785E+0,80.883177E+0,3.975940E-3,3.977042E-3,67.223079E+0,5.396833E+0,2.114106E+0,75.058857E+0,76.586667E+0,0.000000E+0,75.543484E+0,81.416439E+0,0.000000E+0,74.120433E+0,1.070627E+0,986.777483E-3,2.526213E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.846526E-3,67.723587E+0,30.765939E+0,0.000000E+0,1.311278E+0,1.316306E+0,1.006690E+0,60.000000E+0,1.000000E+0,1.328757E+0,658.402468E-3,2.025208E+0,60.000000E+0,1.870721E+0,0.000000E+0,72.749312E+0,1.041788E+0,1.041570E+0,1.005872E+0,50.000000E+0,1.000000E+0,86.200950E+0,2.450488E+0,2.271019E+0,1.223431E+0,27.000000E+0,0.000000E+0,1.307304E+0,1.305775E+0,1.005748E+0,60.000000E+0,3.990859E-3,47.781074E+0,9.209858E-3,24.422662E+0,2.580261E+0,30.873572E+0,0.000000E+0,54.392199E-3,0.000000E+0,45.100111E-3,0.000000E+0,13.984653E-3,0.000000E+0,16.142764E-3,0.000000E+0,22.649309E-3,2.020995E+0,2.013297E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.018972E+0,5.776834E+0,0.000000E+0,82.404777E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.675063E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.700317E+0,0.000000E+0,42.168944E-3,996.233274E-3,3.049054E+0,996.748217E-3,3.041024E+0,999.129832E-3,3.037451E+0,998.663164E-3,3.036421E+0,32.741232E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.468857E+0,72.608498E+0,2.520050E+0,72.023611E+0,72.042703E+0,2.548887E+0,72.050377E+0,72.192487E+0,2.557158E+0,72.453976E+0,72.321826E+0,2.562771E+0
 10/20/2017,17:39:27.781,278.825630E-6,72.813847E+0,3.981207E-3,998.620506E-3,1.017464E+0,0.000000E+0,1.001840E+0,3.090457E+0,0.000000E+0,72.152151E+0,3.977770E-3,997.057910E-3,1.016532E+0,0.000000E+0,1.059624E+0,2.807541E+0,0.000000E+0,80.325737E+0,31.051263E+0,70.722422E+0,3.972517E-3,3.963633E-3,0.000000E+0,1.024897E+0,1.000000E+0,44.000000E+0,97.982555E+0,24.181752E+0,9.027170E-3,12.872574E-3,1.000000E+0,2.666325E+0,1.000000E+0,20.000000E+0,6.805960E-3,42.379372E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.925646E+0,0.000000E+0,-139.006025E-3,0.000000E+0,136.783053E-3,0.000000E+0,135.753028E-3,0.000000E+0,468.598376E-3,0.000000E+0,-119.402999E-3,0.000000E+0,209.043851E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,974.142867E-3,3.135147E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.004351E+0,3.046334E+0,0.000000E+0,243.776972E+0,10.133020E-3,3.977432E-3,90.787923E+0,73.777938E+0,75.529016E+0,107.919273E+0,80.885286E+0,3.976069E-3,3.980416E-3,67.218684E+0,5.394255E+0,2.111720E+0,75.050710E+0,76.591069E+0,0.000000E+0,75.546012E+0,81.439875E+0,0.000000E+0,74.121744E+0,1.061443E+0,1.001323E+0,2.526548E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.850222E-3,67.724943E+0,30.764220E+0,0.000000E+0,1.307718E+0,1.315507E+0,1.005475E+0,60.000000E+0,1.000000E+0,1.331613E+0,657.076327E-3,2.028148E+0,60.000000E+0,1.872091E+0,0.000000E+0,72.749359E+0,1.042586E+0,1.043598E+0,1.001607E+0,50.000000E+0,1.000000E+0,86.085553E+0,2.445969E+0,2.271626E+0,1.225300E+0,27.000000E+0,0.000000E+0,1.308246E+0,1.307948E+0,1.005780E+0,60.000000E+0,3.989367E-3,47.779024E+0,9.228017E-3,24.426884E+0,2.416268E+0,30.871064E+0,0.000000E+0,50.685126E-3,0.000000E+0,43.908318E-3,0.000000E+0,14.113495E-3,0.000000E+0,19.846986E-3,0.000000E+0,23.518996E-3,2.020802E+0,2.013458E+0,2.018161E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009690E+0,5.776995E+0,0.000000E+0,78.762175E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.676867E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.695518E+0,0.000000E+0,42.813157E-3,995.975802E-3,3.050969E+0,997.375805E-3,3.042150E+0,999.274660E-3,3.038787E+0,997.102241E-3,3.034040E+0,32.741232E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.468296E+0,72.607188E+0,2.523390E+0,72.023003E+0,72.041626E+0,2.553261E+0,72.051079E+0,72.193751E+0,2.561375E+0,72.453555E+0,72.320610E+0,2.550687E+0
 10/20/2017,17:39:37.781,1.405954E-3,72.811835E+0,3.980818E-3,998.088901E-3,1.004163E+0,0.000000E+0,998.981164E-3,3.087912E+0,0.000000E+0,72.155333E+0,3.979845E-3,998.024464E-3,985.793739E-3,0.000000E+0,1.056046E+0,2.822249E+0,0.000000E+0,80.326393E+0,31.059903E+0,70.723123E+0,3.974722E-3,3.970896E-3,0.000000E+0,1.012775E+0,1.000000E+0,44.000000E+0,98.003661E+0,24.181241E+0,9.014654E-3,12.853183E-3,1.000000E+0,2.664392E+0,1.000000E+0,20.000000E+0,6.742908E-3,42.390684E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.920335E+0,0.000000E+0,-135.690633E-3,0.000000E+0,136.074911E-3,0.000000E+0,137.201500E-3,0.000000E+0,468.566153E-3,0.000000E+0,-119.757450E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.011376E+0,3.135791E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.003696E+0,3.045723E+0,0.000000E+0,243.761915E+0,10.154362E-3,3.979507E-3,90.789472E+0,73.775832E+0,75.527846E+0,107.926713E+0,80.885942E+0,3.974577E-3,3.982751E-3,67.219526E+0,5.384268E+0,2.114509E+0,75.040738E+0,76.592802E+0,0.000000E+0,75.549945E+0,81.467669E+0,0.000000E+0,74.121089E+0,1.061714E+0,1.006065E+0,2.528079E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.862285E-3,67.723260E+0,30.762501E+0,0.000000E+0,1.304653E+0,1.317679E+0,1.010318E+0,60.000000E+0,1.000000E+0,1.334357E+0,653.209748E-3,2.021230E+0,60.000000E+0,1.890964E+0,0.000000E+0,72.749406E+0,1.041884E+0,1.043262E+0,1.006383E+0,50.000000E+0,1.000000E+0,86.037518E+0,2.443910E+0,2.274996E+0,1.222617E+0,27.000000E+0,0.000000E+0,1.311983E+0,1.300534E+0,1.016351E+0,60.000000E+0,3.990535E-3,47.775110E+0,9.219521E-3,24.424518E+0,2.417879E+0,30.874827E+0,0.000000E+0,37.855430E-3,0.000000E+0,45.969797E-3,0.000000E+0,15.240867E-3,0.000000E+0,22.456046E-3,0.000000E+0,24.517525E-3,2.021189E+0,2.013490E+0,2.018515E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005830E+0,5.777188E+0,0.000000E+0,82.694896E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.674902E+0,0.000000E+0,16.593713E-3,10.000000E+0,9.683889E+0,0.000000E+0,38.883461E-3,996.362010E-3,3.049102E+0,996.925229E-3,3.040396E+0,999.339027E-3,3.039543E+0,996.522930E-3,3.033074E+0,37.251821E-3,9.884093E+0,1.000000E+0,1.000000E+0,72.467594E+0,72.608404E+0,2.521089E+0,72.022161E+0,72.043545E+0,2.547386E+0,72.050891E+0,72.195435E+0,2.563259E+0,72.454491E+0,72.320984E+0,2.553927E+0
 10/20/2017,17:39:47.781,1.244936E-3,72.815064E+0,3.982569E-3,998.556069E-3,1.009512E+0,0.000000E+0,991.986755E-3,3.087493E+0,0.000000E+0,72.153929E+0,3.976473E-3,997.074019E-3,1.005542E+0,0.000000E+0,1.049035E+0,2.810875E+0,0.000000E+0,80.328127E+0,31.052656E+0,70.723965E+0,3.970312E-3,3.968821E-3,0.000000E+0,1.022635E+0,1.000000E+0,44.000000E+0,97.975691E+0,24.181473E+0,8.991567E-3,12.843325E-3,1.000000E+0,2.657795E+0,1.000000E+0,20.000000E+0,6.799733E-3,42.395664E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.934369E+0,0.000000E+0,-136.366587E-3,0.000000E+0,137.974019E-3,0.000000E+0,138.070584E-3,0.000000E+0,461.992705E-3,0.000000E+0,-122.174159E-3,0.000000E+0,205.853796E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.008900E+0,3.134471E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.010935E+0,3.046060E+0,0.000000E+0,243.743577E+0,13.051362E-3,3.981583E-3,90.795153E+0,73.774615E+0,75.526394E+0,107.939098E+0,80.885379E+0,3.979572E-3,3.976653E-3,67.218544E+0,5.380723E+0,2.112429E+0,75.012086E+0,76.593973E+0,0.000000E+0,75.552521E+0,81.483886E+0,0.000000E+0,74.119919E+0,1.048265E+0,1.000700E+0,2.529737E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.842375E-3,67.723634E+0,30.760782E+0,0.000000E+0,1.306153E+0,1.312298E+0,1.004404E+0,60.000000E+0,1.000000E+0,1.333081E+0,655.143038E-3,2.033852E+0,60.000000E+0,1.863968E+0,0.000000E+0,72.749031E+0,1.042570E+0,1.046152E+0,1.009099E+0,50.000000E+0,1.000000E+0,86.012938E+0,2.446289E+0,2.271003E+0,1.232741E+0,27.000000E+0,0.000000E+0,1.309157E+0,1.307660E+0,1.006866E+0,60.000000E+0,3.989303E-3,47.773200E+0,9.250326E-3,24.425260E+0,2.404347E+0,30.872318E+0,0.000000E+0,33.858238E-3,0.000000E+0,53.088344E-3,0.000000E+0,16.851398E-3,0.000000E+0,25.032895E-3,0.000000E+0,25.226159E-3,2.020706E+0,2.013619E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003844E+0,5.778220E+0,0.000000E+0,83.694194E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.675643E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.673614E+0,0.000000E+0,42.362208E-3,996.876953E-3,3.050196E+0,998.083852E-3,3.040750E+0,997.198793E-3,3.039849E+0,996.764309E-3,3.035037E+0,27.908458E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.466798E+0,72.607843E+0,2.518947E+0,72.020757E+0,72.044200E+0,2.546923E+0,72.050798E+0,72.193704E+0,2.563243E+0,72.454397E+0,72.323417E+0,2.550719E+0
 10/20/2017,17:39:57.781,1.889010E-3,72.812303E+0,3.985163E-3,998.556069E-3,990.686381E-3,0.000000E+0,998.023026E-3,3.085656E+0,0.000000E+0,72.152479E+0,3.971155E-3,997.267330E-3,1.007009E+0,0.000000E+0,1.057819E+0,2.799260E+0,0.000000E+0,80.329673E+0,31.044248E+0,70.728410E+0,3.976084E-3,3.971026E-3,0.000000E+0,1.024849E+0,1.000000E+0,44.000000E+0,97.885014E+0,24.171915E+0,8.971917E-3,12.854545E-3,1.000000E+0,2.665143E+0,1.000000E+0,20.000000E+0,6.785202E-3,42.388263E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.941515E+0,0.000000E+0,-131.988982E-3,0.000000E+0,135.881781E-3,0.000000E+0,134.690816E-3,0.000000E+0,459.962670E-3,0.000000E+0,-132.002109E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.011408E+0,3.135083E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.005869E+0,3.045964E+0,0.000000E+0,243.765149E+0,13.056097E-3,3.980480E-3,90.799566E+0,73.778453E+0,75.528408E+0,107.947009E+0,80.889410E+0,3.978729E-3,3.981129E-3,67.218123E+0,5.383623E+0,2.111575E+0,75.015972E+0,76.593879E+0,0.000000E+0,75.557296E+0,81.485573E+0,0.000000E+0,74.120153E+0,1.057529E+0,1.008939E+0,2.528063E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.842116E-3,67.723681E+0,30.759528E+0,0.000000E+0,1.307797E+0,1.309711E+0,1.007281E+0,60.000000E+0,1.000000E+0,1.333655E+0,654.136449E-3,2.026694E+0,60.000000E+0,1.875234E+0,0.000000E+0,72.746692E+0,1.041724E+0,1.039096E+0,1.009355E+0,50.000000E+0,1.000000E+0,86.023399E+0,2.445682E+0,2.268734E+0,1.212237E+0,27.000000E+0,0.000000E+0,1.310338E+0,1.300199E+0,989.413151E-3,60.000000E+0,3.990924E-3,47.773712E+0,9.216019E-3,24.422198E+0,2.388560E+0,30.873758E+0,0.000000E+0,34.889772E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.365297E-3,0.000000E+0,22.778152E-3,0.000000E+0,23.808892E-3,2.020899E+0,2.013523E+0,2.018419E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004737E+0,5.776930E+0,0.000000E+0,83.404075E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.675740E+0,0.000000E+0,17.656663E-3,10.000000E+0,9.661599E+0,0.000000E+0,42.201155E-3,996.329826E-3,3.048635E+0,998.196496E-3,3.041603E+0,996.490746E-3,3.038449E+0,998.019484E-3,3.036035E+0,30.163752E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.469185E+0,72.606954E+0,2.522000E+0,72.021740E+0,72.043592E+0,2.548615E+0,72.050798E+0,72.190428E+0,2.561502E+0,72.455474E+0,72.324681E+0,2.550112E+0
 10/20/2017,17:40:07.781,1.405954E-3,72.813192E+0,3.979067E-3,997.750607E-3,993.640430E-3,0.000000E+0,994.461945E-3,3.084609E+0,0.000000E+0,72.152245E+0,3.979910E-3,996.977364E-3,1.003356E+0,0.000000E+0,1.049386E+0,2.804432E+0,0.000000E+0,80.329439E+0,31.038023E+0,70.731638E+0,3.970442E-3,3.967199E-3,0.000000E+0,1.025327E+0,1.000000E+0,44.000000E+0,97.842284E+0,24.172333E+0,8.952850E-3,12.851108E-3,1.000000E+0,2.663897E+0,1.000000E+0,20.000000E+0,6.798890E-3,42.369178E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.936655E+0,0.000000E+0,-124.971940E-3,0.000000E+0,136.268041E-3,0.000000E+0,136.847429E-3,0.000000E+0,455.129252E-3,0.000000E+0,-112.765105E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.013437E+0,3.134375E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.006317E+0,3.045449E+0,0.000000E+0,243.787830E+0,13.058367E-3,3.980999E-3,90.803275E+0,73.779483E+0,75.532481E+0,107.956852E+0,80.891425E+0,3.978599E-3,3.979378E-3,67.215598E+0,5.411976E+0,2.115008E+0,75.009324E+0,76.597157E+0,0.000000E+0,75.560246E+0,81.491104E+0,0.000000E+0,74.119029E+0,1.050645E+0,1.001035E+0,2.524492E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.825060E-3,67.723447E+0,30.756695E+0,0.000000E+0,1.306951E+0,1.314214E+0,993.696628E-3,60.000000E+0,1.000000E+0,1.333655E+0,656.293425E-3,2.035545E+0,60.000000E+0,1.869238E+0,0.000000E+0,72.746083E+0,1.041357E+0,1.038489E+0,993.219809E-3,50.000000E+0,1.000000E+0,86.051028E+0,2.446448E+0,2.272792E+0,1.212844E+0,27.000000E+0,0.000000E+0,1.308949E+0,1.302484E+0,980.295392E-3,60.000000E+0,3.990081E-3,47.769845E+0,9.128924E-3,24.419739E+0,2.412402E+0,30.872550E+0,0.000000E+0,8.779084E-3,0.000000E+0,41.685785E-3,0.000000E+0,21.972886E-3,0.000000E+0,25.902582E-3,0.000000E+0,22.262782E-3,2.020673E+0,2.013651E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007079E+0,5.777768E+0,0.000000E+0,83.017250E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.673904E+0,0.000000E+0,23.647839E-3,10.000000E+0,9.661857E+0,0.000000E+0,44.166003E-3,996.796493E-3,3.049890E+0,996.426378E-3,3.042488E+0,997.005689E-3,3.037113E+0,999.837879E-3,3.034764E+0,33.063417E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.466237E+0,72.610230E+0,2.521952E+0,72.021693E+0,72.039614E+0,2.553437E+0,72.051500E+0,72.193142E+0,2.564585E+0,72.453602E+0,72.322669E+0,2.552028E+0
 10/20/2017,17:40:17.781,922.899256E-6,72.814128E+0,3.981207E-3,997.750607E-3,1.010678E+0,0.000000E+0,993.759310E-3,3.084947E+0,0.000000E+0,72.152713E+0,3.982180E-3,998.185557E-3,1.025162E+0,0.000000E+0,1.049275E+0,2.826808E+0,0.000000E+0,80.330330E+0,31.031658E+0,70.741602E+0,3.972906E-3,3.972128E-3,0.000000E+0,1.022396E+0,1.000000E+0,44.000000E+0,97.824046E+0,24.171405E+0,8.958882E-3,12.852081E-3,1.000000E+0,2.663609E+0,1.000000E+0,20.000000E+0,6.787278E-3,42.363267E+0,0.000000E+0,1.988162E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.951655E+0,0.000000E+0,-126.034153E-3,0.000000E+0,134.079238E-3,0.000000E+0,138.456843E-3,0.000000E+0,460.832685E-3,0.000000E+0,-102.163808E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.009891E+0,3.134182E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.007787E+0,3.045948E+0,0.000000E+0,243.796613E+0,13.059470E-3,3.981324E-3,90.801162E+0,73.778172E+0,75.534963E+0,107.964339E+0,80.892737E+0,3.976783E-3,3.980805E-3,67.214196E+0,5.403277E+0,2.111833E+0,75.059887E+0,76.596549E+0,0.000000E+0,75.563524E+0,81.493916E+0,0.000000E+0,74.119591E+0,1.048472E+0,1.005570E+0,2.525321E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.843542E-3,67.722933E+0,30.753861E+0,0.000000E+0,1.304956E+0,1.314693E+0,1.006498E+0,60.000000E+0,1.000000E+0,1.332682E+0,655.286836E-3,2.022652E+0,60.000000E+0,1.877683E+0,0.000000E+0,72.747487E+0,1.041437E+0,1.042384E+0,1.006080E+0,50.000000E+0,1.000000E+0,86.028981E+0,2.449977E+0,2.268287E+0,1.229564E+0,27.000000E+0,0.000000E+0,1.309588E+0,1.299112E+0,1.008974E+0,60.000000E+0,3.988784E-3,47.768727E+0,9.233529E-3,24.411247E+0,2.467818E+0,30.871296E+0,0.000000E+0,-4.953204E-3,0.000000E+0,42.491050E-3,0.000000E+0,25.967003E-3,0.000000E+0,21.425306E-3,0.000000E+0,17.592242E-3,2.021157E+0,2.013651E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005326E+0,5.778671E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.675869E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.661148E+0,0.000000E+0,43.296316E-3,996.362010E-3,3.048941E+0,998.244772E-3,3.041410E+0,998.775808E-3,3.037129E+0,998.196496E-3,3.033122E+0,36.929636E-3,9.885381E+0,1.000000E+0,1.000000E+0,72.468717E+0,72.607281E+0,2.515655E+0,72.024828E+0,72.041954E+0,2.546508E+0,72.052435E+0,72.191598E+0,2.562509E+0,72.451683E+0,72.321686E+0,2.551421E+0
 10/20/2017,17:40:27.781,278.825630E-6,72.812958E+0,3.979975E-3,998.797708E-3,1.008043E+0,0.000000E+0,993.104582E-3,3.083562E+0,0.000000E+0,72.153742E+0,3.979132E-3,997.492859E-3,990.228248E-3,0.000000E+0,1.051335E+0,2.816433E+0,0.000000E+0,80.330986E+0,31.035050E+0,70.755590E+0,3.973620E-3,3.968302E-3,0.000000E+0,1.025932E+0,1.000000E+0,44.000000E+0,97.846515E+0,24.169595E+0,8.954731E-3,12.848578E-3,1.000000E+0,2.657460E+0,1.000000E+0,20.000000E+0,6.788640E-3,42.361172E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.984877E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.986876E+0,10.000000E+0,8.941515E+0,0.000000E+0,-143.190500E-3,0.000000E+0,137.813077E-3,0.000000E+0,135.881781E-3,0.000000E+0,477.652978E-3,0.000000E+0,-97.845955E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,937.772172E-3,3.135308E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.003968E+0,3.045272E+0,0.000000E+0,243.819776E+0,11.344906E-3,3.982881E-3,90.807125E+0,73.780840E+0,75.535759E+0,107.975170E+0,80.891097E+0,3.974188E-3,3.978664E-3,67.216487E+0,5.404566E+0,2.114815E+0,75.064990E+0,76.597485E+0,0.000000E+0,75.566146E+0,81.493494E+0,0.000000E+0,74.117438E+0,1.051683E+0,1.006943E+0,2.529545E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.842180E-3,67.719005E+0,30.754325E+0,0.000000E+0,1.304780E+0,1.314006E+0,1.002806E+0,60.000000E+0,1.000000E+0,1.330145E+0,655.143038E-3,2.005413E+0,60.000000E+0,1.878038E+0,0.000000E+0,72.743930E+0,1.040958E+0,1.042145E+0,999.689744E-3,50.000000E+0,1.000000E+0,85.987842E+0,2.451877E+0,2.272728E+0,1.228909E+0,27.000000E+0,0.000000E+0,1.312207E+0,1.308555E+0,1.010331E+0,60.000000E+0,3.989497E-3,47.766863E+0,9.206875E-3,24.412500E+0,2.561252E+0,30.872597E+0,0.000000E+0,23.639611E-3,0.000000E+0,44.874636E-3,0.000000E+0,18.912878E-3,0.000000E+0,14.210127E-3,0.000000E+0,16.529292E-3,2.020577E+0,2.013007E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001947E+0,5.777188E+0,0.000000E+0,82.469248E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.676835E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.662275E+0,0.000000E+0,41.911259E-3,997.070057E-3,3.049826E+0,998.003392E-3,3.043067E+0,999.322935E-3,3.037274E+0,996.458562E-3,3.036373E+0,30.485937E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.469044E+0,72.607702E+0,2.522958E+0,72.022816E+0,72.043966E+0,2.541112E+0,72.047616E+0,72.192674E+0,2.563403E+0,72.454725E+0,72.323604E+0,2.554518E+0
 10/20/2017,17:40:37.781,-43.211183E-6,72.812584E+0,3.983672E-3,997.589515E-3,1.011892E+0,0.000000E+0,988.058388E-3,3.082757E+0,0.000000E+0,72.156269E+0,3.982699E-3,997.122347E-3,1.025433E+0,0.000000E+0,1.046719E+0,2.798391E+0,0.000000E+0,80.332157E+0,31.041786E+0,70.767285E+0,3.974074E-3,3.962271E-3,0.000000E+0,1.020086E+0,1.000000E+0,44.000000E+0,97.865036E+0,24.168899E+0,8.950451E-3,12.835803E-3,1.000000E+0,2.660079E+0,1.000000E+0,20.000000E+0,6.749589E-3,42.355772E+0,0.000000E+0,1.990320E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.928382E+0,0.000000E+0,-134.757174E-3,0.000000E+0,137.201500E-3,0.000000E+0,135.849593E-3,0.000000E+0,468.630599E-3,0.000000E+0,-119.628559E-3,0.000000E+0,206.240469E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.014267E+0,3.133425E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.003936E+0,3.046044E+0,0.000000E+0,243.827642E+0,11.155099E-3,3.979053E-3,90.811068E+0,73.786504E+0,75.538146E+0,107.981904E+0,80.894518E+0,3.975421E-3,3.978599E-3,67.216019E+0,5.390389E+0,2.114428E+0,75.056469E+0,76.603105E+0,0.000000E+0,75.571577E+0,81.489745E+0,0.000000E+0,74.118327E+0,1.049638E+0,1.002919E+0,2.533180E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.847823E-3,67.721951E+0,30.751817E+0,0.000000E+0,1.304589E+0,1.319084E+0,1.008480E+0,60.000000E+0,1.000000E+0,1.328550E+0,657.411857E-3,2.017060E+0,60.000000E+0,1.868867E+0,0.000000E+0,72.745381E+0,1.044326E+0,1.040820E+0,1.011176E+0,50.000000E+0,1.000000E+0,85.952146E+0,2.450967E+0,2.278111E+0,1.214504E+0,27.000000E+0,0.000000E+0,1.307192E+0,1.298729E+0,1.017341E+0,60.000000E+0,3.989497E-3,47.763043E+0,9.113294E-3,24.410505E+0,2.457830E+0,30.871807E+0,0.000000E+0,43.722276E-3,0.000000E+0,43.328527E-3,0.000000E+0,14.822129E-3,0.000000E+0,18.139823E-3,0.000000E+0,23.229101E-3,2.020770E+0,2.013362E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998952E+0,5.775512E+0,0.000000E+0,86.240792E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.675418E+0,0.000000E+0,15.756237E-3,10.000000E+0,9.661567E+0,0.000000E+0,41.202626E-3,995.847066E-3,3.048941E+0,998.276956E-3,3.041152E+0,998.759716E-3,3.037338E+0,999.693051E-3,3.034699E+0,28.552828E-3,9.864760E+0,1.000000E+0,1.000000E+0,72.465769E+0,72.607468E+0,2.521264E+0,72.023190E+0,72.041954E+0,2.545678E+0,72.047663E+0,72.192066E+0,2.560017E+0,72.452806E+0,72.322856E+0,2.549394E+0
 10/20/2017,17:40:47.781,600.862443E-6,72.811601E+0,3.982764E-3,998.217775E-3,996.323025E-3,0.000000E+0,997.160701E-3,3.082289E+0,0.000000E+0,72.155473E+0,3.979586E-3,997.750607E-3,1.023009E+0,0.000000E+0,1.054481E+0,2.817287E+0,0.000000E+0,80.336093E+0,31.041600E+0,70.775940E+0,3.973425E-3,3.964476E-3,0.000000E+0,1.024339E+0,1.000000E+0,44.000000E+0,97.837161E+0,24.167275E+0,8.952526E-3,12.845595E-3,1.000000E+0,2.659632E+0,1.000000E+0,20.000000E+0,6.776964E-3,42.351537E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.937041E+0,0.000000E+0,-127.289495E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.040559E-3,0.000000E+0,454.001454E-3,0.000000E+0,-111.476194E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.003278E+0,3.134053E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.000964E+0,3.045932E+0,0.000000E+0,243.844292E+0,11.154126E-3,3.980935E-3,90.811397E+0,73.784818E+0,75.539645E+0,107.990145E+0,80.896627E+0,3.975550E-3,3.977237E-3,67.212326E+0,5.409398E+0,2.110802E+0,75.056235E+0,76.600014E+0,0.000000E+0,75.575089E+0,81.482011E+0,0.000000E+0,74.117250E+0,1.058344E+0,1.006129E+0,2.524571E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.845423E-3,67.723026E+0,30.833529E+0,0.000000E+0,1.304716E+0,1.312825E+0,984.586957E-3,60.000000E+0,1.000000E+0,1.336303E+0,655.190970E-3,2.010078E+0,60.000000E+0,1.882551E+0,0.000000E+0,72.744305E+0,1.043783E+0,1.041778E+0,984.273725E-3,50.000000E+0,1.000000E+0,85.925267E+0,2.451462E+0,2.276066E+0,1.220557E+0,27.000000E+0,0.000000E+0,1.311744E+0,1.303874E+0,990.818340E-3,60.000000E+0,3.986189E-3,47.762996E+0,9.274515E-3,24.411479E+0,2.418846E+0,30.874455E+0,0.000000E+0,2.686590E-3,0.000000E+0,44.842426E-3,0.000000E+0,23.422364E-3,0.000000E+0,25.322791E-3,0.000000E+0,20.684462E-3,2.020931E+0,2.013748E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996632E+0,5.775673E+0,0.000000E+0,83.694194E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.792539E+0,0.000000E+0,22.778152E-3,10.000000E+0,9.779751E+0,0.000000E+0,41.943470E-3,997.263161E-3,3.049858E+0,997.906841E-3,3.041072E+0,997.906841E-3,3.036904E+0,999.950523E-3,3.036309E+0,18.242910E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.467126E+0,72.606533E+0,2.514585E+0,72.020336E+0,72.040737E+0,2.548088E+0,72.047709E+0,72.189820E+0,2.559650E+0,72.453274E+0,72.320329E+0,2.552219E+0
 10/20/2017,17:40:57.781,1.244936E-3,72.814737E+0,3.982893E-3,997.380095E-3,1.014494E+0,0.000000E+0,1.000881E+0,3.082483E+0,0.000000E+0,72.156035E+0,3.983412E-3,997.299549E-3,957.304417E-3,0.000000E+0,1.056270E+0,2.843175E+0,0.000000E+0,80.333797E+0,31.040346E+0,70.775238E+0,3.975889E-3,3.965059E-3,0.000000E+0,1.025518E+0,1.000000E+0,44.000000E+0,97.804256E+0,24.156789E+0,8.952396E-3,12.848643E-3,1.000000E+0,2.660079E+0,1.000000E+0,20.000000E+0,6.758995E-3,42.342739E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.952717E+0,0.000000E+0,-134.596232E-3,0.000000E+0,136.815241E-3,0.000000E+0,138.038395E-3,0.000000E+0,466.213890E-3,0.000000E+0,-104.097175E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.003182E+0,3.134214E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.011399E+0,3.045964E+0,0.000000E+0,243.860024E+0,11.709991E-3,3.981583E-3,90.814965E+0,73.788891E+0,75.537819E+0,108.000647E+0,80.899673E+0,3.975161E-3,3.977107E-3,67.211063E+0,5.396189E+0,2.111430E+0,75.071310E+0,76.600154E+0,0.000000E+0,75.573778E+0,81.466356E+0,0.000000E+0,74.116923E+0,1.056012E+0,1.007262E+0,2.528445E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.848341E-3,67.720081E+0,30.841101E+0,0.000000E+0,1.307079E+0,1.316865E+0,1.008640E+0,60.000000E+0,1.000000E+0,1.334341E+0,659.169393E-3,2.021038E+0,60.000000E+0,1.871817E+0,0.000000E+0,72.743884E+0,1.041484E+0,1.042959E+0,1.008620E+0,50.000000E+0,1.000000E+0,85.913400E+0,2.449099E+0,2.270715E+0,1.222361E+0,27.000000E+0,0.000000E+0,1.309268E+0,1.300918E+0,1.004359E+0,60.000000E+0,3.989173E-3,47.760527E+0,9.279055E-3,24.410737E+0,2.465240E+0,30.872179E+0,0.000000E+0,7.554138E-3,0.000000E+0,43.103052E-3,0.000000E+0,25.387212E-3,0.000000E+0,19.331616E-3,0.000000E+0,16.722556E-3,2.020867E+0,2.013297E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995518E+0,5.776253E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793151E+0,0.000000E+0,26.063635E-3,10.000000E+0,9.779397E+0,0.000000E+0,49.899493E-3,997.456265E-3,3.051130E+0,996.957413E-3,3.043920E+0,996.394194E-3,3.037290E+0,996.458562E-3,3.035761E+0,26.297533E-3,9.868949E+0,1.000000E+0,1.000000E+0,72.470027E+0,72.607468E+0,2.522926E+0,72.022863E+0,72.039802E+0,2.545486E+0,72.049207E+0,72.190990E+0,2.563307E+0,72.454070E+0,72.319721E+0,2.550144E+0
 10/20/2017,17:41:07.781,-1.170340E-3,72.811273E+0,3.983088E-3,998.169448E-3,1.001369E+0,0.000000E+0,996.266439E-3,3.083256E+0,0.000000E+0,72.156690E+0,3.972971E-3,997.154565E-3,982.348222E-3,0.000000E+0,1.053171E+0,2.816127E+0,0.000000E+0,80.336562E+0,31.043458E+0,70.772478E+0,3.975954E-3,3.963697E-3,0.000000E+0,1.025040E+0,1.000000E+0,44.000000E+0,97.757626E+0,24.157299E+0,8.980023E-3,12.854869E-3,1.000000E+0,2.663705E+0,1.000000E+0,20.000000E+0,6.812447E-3,42.330683E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.985360E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.942739E+0,0.000000E+0,-142.997370E-3,0.000000E+0,136.428982E-3,0.000000E+0,136.139288E-3,0.000000E+0,477.588533E-3,0.000000E+0,-95.783696E-3,0.000000E+0,206.014909E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,996.329470E-3,3.134938E+0,0.000000E+0,997.874657E-3,0.000000E+0,998.358764E-3,3.045127E+0,0.000000E+0,243.856887E+0,11.730360E-3,3.981453E-3,90.820552E+0,73.791512E+0,75.541986E+0,108.008558E+0,80.898361E+0,3.974642E-3,3.978210E-3,67.212700E+0,5.389745E+0,2.115588E+0,75.063866E+0,76.599967E+0,0.000000E+0,75.571015E+0,81.451217E+0,0.000000E+0,74.116408E+0,1.056555E+0,1.001658E+0,2.522802E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.847693E-3,67.723213E+0,30.839707E+0,0.000000E+0,1.306680E+0,1.309487E+0,1.001608E+0,60.000000E+0,1.000000E+0,1.335442E+0,652.219137E-3,1.996898E+0,60.000000E+0,1.880069E+0,0.000000E+0,72.741871E+0,1.041660E+0,1.042656E+0,1.007725E+0,50.000000E+0,1.000000E+0,85.926862E+0,2.450232E+0,2.273159E+0,1.227440E+0,27.000000E+0,0.000000E+0,1.310227E+0,1.305008E+0,1.005365E+0,60.000000E+0,3.988070E-3,47.759781E+0,9.245073E-3,24.404194E+0,2.542887E+0,30.871017E+0,0.000000E+0,12.002626E-3,0.000000E+0,44.810215E-3,0.000000E+0,19.718143E-3,0.000000E+0,16.271607E-3,0.000000E+0,15.788448E-3,2.020770E+0,2.013362E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996496E+0,5.776350E+0,0.000000E+0,83.565252E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792571E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.778527E+0,0.000000E+0,41.685785E-3,996.571205E-3,3.049987E+0,997.150517E-3,3.041233E+0,998.196496E-3,3.038948E+0,998.148220E-3,3.033348E+0,30.808122E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.472601E+0,72.608545E+0,2.523118E+0,72.021365E+0,72.042328E+0,2.542133E+0,72.048365E+0,72.190288E+0,2.564697E+0,72.451824E+0,72.322341E+0,2.553017E+0
 10/20/2017,17:41:17.781,922.899256E-6,72.815907E+0,3.978483E-3,998.105011E-3,999.676270E-3,0.000000E+0,1.001169E+0,3.082644E+0,0.000000E+0,72.156784E+0,3.978873E-3,997.525078E-3,1.021732E+0,0.000000E+0,1.057643E+0,2.780412E+0,0.000000E+0,80.338202E+0,31.079879E+0,70.767472E+0,3.970507E-3,3.966745E-3,0.000000E+0,1.025247E+0,1.000000E+0,44.000000E+0,97.725662E+0,24.163981E+0,8.974835E-3,12.855193E-3,1.000000E+0,2.659089E+0,1.000000E+0,20.000000E+0,6.782478E-3,42.323794E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.927899E+0,0.000000E+0,-152.846981E-3,0.000000E+0,137.040559E-3,0.000000E+0,136.332417E-3,0.000000E+0,471.885100E-3,0.000000E+0,-106.739444E-3,0.000000E+0,208.947183E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,716.337463E-3,3.134520E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.004064E+0,3.046060E+0,0.000000E+0,243.850324E+0,11.728997E-3,3.979313E-3,90.822571E+0,73.792635E+0,75.543859E+0,108.017411E+0,80.901829E+0,3.974383E-3,3.981713E-3,67.209895E+0,5.398766E+0,2.110834E+0,75.047386E+0,76.596595E+0,0.000000E+0,75.571905E+0,81.432422E+0,0.000000E+0,74.116455E+0,1.058184E+0,989.683358E-3,2.524858E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.824216E-3,67.720595E+0,30.832135E+0,0.000000E+0,1.310703E+0,1.317168E+0,1.002343E+0,60.000000E+0,1.000000E+0,1.330799E+0,657.779342E-3,2.023531E+0,60.000000E+0,1.878860E+0,0.000000E+0,72.744305E+0,1.041596E+0,1.043598E+0,1.003715E+0,50.000000E+0,1.000000E+0,85.942905E+0,2.449450E+0,2.273926E+0,1.223304E+0,27.000000E+0,0.000000E+0,1.315002E+0,1.305120E+0,1.008734E+0,60.000000E+0,3.988005E-3,47.759036E+0,9.279898E-3,24.402849E+0,2.471040E+0,30.869531E+0,0.000000E+0,55.488203E-3,0.000000E+0,41.331468E-3,0.000000E+0,13.276019E-3,0.000000E+0,16.883609E-3,0.000000E+0,23.325732E-3,2.020931E+0,2.013233E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997711E+0,5.776092E+0,0.000000E+0,78.343114E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.793215E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.778591E+0,0.000000E+0,42.845367E-3,995.557410E-3,3.049890E+0,997.697645E-3,3.042762E+0,997.504541E-3,3.038481E+0,999.821787E-3,3.036486E+0,36.285266E-3,9.866049E+0,1.000000E+0,1.000000E+0,72.468249E+0,72.602976E+0,2.523022E+0,72.022020E+0,72.040597E+0,2.543410E+0,72.051172E+0,72.190147E+0,2.558500E+0,72.452666E+0,72.318270E+0,2.552379E+0
 10/20/2017,17:41:27.781,278.825630E-6,72.815111E+0,3.979586E-3,998.217775E-3,1.000810E+0,0.000000E+0,999.556047E-3,3.083272E+0,0.000000E+0,72.157298E+0,3.977770E-3,997.154565E-3,1.012863E+0,0.000000E+0,1.058266E+0,2.779156E+0,0.000000E+0,80.336937E+0,31.092887E+0,70.767706E+0,3.974787E-3,3.967264E-3,0.000000E+0,1.020962E+0,1.000000E+0,44.000000E+0,97.717013E+0,24.197110E+0,8.970944E-3,12.832430E-3,1.000000E+0,2.665350E+0,1.000000E+0,20.000000E+0,6.774953E-3,42.319837E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.930217E+0,0.000000E+0,-138.233507E-3,0.000000E+0,135.398957E-3,0.000000E+0,137.491195E-3,0.000000E+0,464.280523E-3,0.000000E+0,-122.754169E-3,0.000000E+0,205.950464E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.005067E+0,3.133924E+0,0.000000E+0,998.373508E-3,0.000000E+0,999.717085E-3,3.045948E+0,0.000000E+0,243.838935E+0,11.732371E-3,3.976783E-3,90.827829E+0,73.793103E+0,75.543297E+0,108.026877E+0,80.899861E+0,3.971075E-3,3.981778E-3,67.208539E+0,5.386201E+0,2.114347E+0,75.003238E+0,76.600576E+0,0.000000E+0,75.570406E+0,81.418595E+0,0.000000E+0,74.114161E+0,1.058599E+0,1.003542E+0,2.522419E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.840624E-3,67.723681E+0,30.831578E+0,0.000000E+0,1.304142E+0,1.305623E+0,1.013354E+0,60.000000E+0,1.000000E+0,1.332139E+0,656.149626E-3,2.015750E+0,60.000000E+0,1.881181E+0,0.000000E+0,72.742433E+0,1.040495E+0,1.039511E+0,1.009914E+0,50.000000E+0,1.000000E+0,85.939715E+0,2.447614E+0,2.277536E+0,1.216884E+0,27.000000E+0,0.000000E+0,1.314507E+0,1.304465E+0,1.015872E+0,60.000000E+0,3.987356E-3,47.753864E+0,9.303699E-3,24.397791E+0,2.392426E+0,30.868509E+0,0.000000E+0,36.179188E-3,0.000000E+0,48.482225E-3,0.000000E+0,16.722556E-3,0.000000E+0,24.904053E-3,0.000000E+0,25.129527E-3,2.020641E+0,2.013265E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997350E+0,5.737925E+0,0.000000E+0,83.049485E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.793054E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.777335E+0,0.000000E+0,41.492521E-3,996.941321E-3,3.050148E+0,997.488449E-3,3.043132E+0,997.472357E-3,3.037081E+0,999.998799E-3,3.036453E+0,35.963081E-3,9.891181E+0,1.000000E+0,1.000000E+0,72.469934E+0,72.607094E+0,2.524349E+0,72.021131E+0,72.039755E+0,2.548759E+0,72.048645E+0,72.191411E+0,2.561806E+0,72.453695E+0,72.320563E+0,2.554374E+0
 10/20/2017,17:41:37.781,278.825630E-6,72.815907E+0,3.976927E-3,997.251221E-3,988.434917E-3,0.000000E+0,997.144732E-3,3.082450E+0,0.000000E+0,72.158983E+0,3.975435E-3,997.782826E-3,1.024620E+0,0.000000E+0,1.055024E+0,2.806832E+0,0.000000E+0,80.338296E+0,31.098369E+0,70.771917E+0,3.971415E-3,3.968431E-3,0.000000E+0,1.026569E+0,1.000000E+0,44.000000E+0,97.743947E+0,24.217711E+0,8.958428E-3,12.844428E-3,1.000000E+0,2.661006E+0,1.000000E+0,20.000000E+0,6.783970E-3,42.314671E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.938329E+0,0.000000E+0,-124.939752E-3,0.000000E+0,137.619948E-3,0.000000E+0,135.173640E-3,0.000000E+0,453.163662E-3,0.000000E+0,-112.217318E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.004428E+0,3.134149E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.003504E+0,3.046575E+0,0.000000E+0,243.807374E+0,15.561436E-3,3.976199E-3,90.831162E+0,73.792401E+0,75.545966E+0,108.035966E+0,80.904454E+0,3.977756E-3,3.978405E-3,67.203864E+0,5.409721E+0,2.111092E+0,75.003519E+0,76.594301E+0,0.000000E+0,75.568955E+0,81.404113E+0,0.000000E+0,74.113318E+0,1.061187E+0,1.005346E+0,2.527122E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.844385E-3,67.720127E+0,30.826932E+0,0.000000E+0,1.299975E+0,1.307747E+0,989.141793E-3,60.000000E+0,1.000000E+0,1.334150E+0,656.820686E-3,2.020527E+0,60.000000E+0,1.883518E+0,0.000000E+0,72.739999E+0,1.040479E+0,1.044667E+0,985.088458E-3,50.000000E+0,1.000000E+0,85.922641E+0,2.454192E+0,2.280459E+0,1.218289E+0,27.000000E+0,0.000000E+0,1.310754E+0,1.303091E+0,989.285406E-3,60.000000E+0,3.988913E-3,47.753398E+0,9.304153E-3,24.406793E+0,2.473295E+0,30.864932E+0,0.000000E+0,1.300467E-3,0.000000E+0,40.493992E-3,0.000000E+0,23.583417E-3,0.000000E+0,24.807421E-3,0.000000E+0,20.716672E-3,2.020770E+0,2.013684E+0,2.018129E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995827E+0,5.738537E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792346E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.778849E+0,0.000000E+0,46.356325E-3,996.555113E-3,3.050808E+0,998.389600E-3,3.041716E+0,996.860861E-3,3.038916E+0,996.989597E-3,3.033525E+0,12.765767E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.467500E+0,72.608638E+0,2.523278E+0,72.021693E+0,72.040597E+0,2.549781E+0,72.047616E+0,72.190288E+0,2.560129E+0,72.452479E+0,72.320797E+0,2.550272E+0
 10/20/2017,17:41:47.781,1.566973E-3,72.812443E+0,3.982699E-3,997.895591E-3,1.014926E+0,0.000000E+0,1.011277E+0,3.082370E+0,0.000000E+0,72.158375E+0,3.974203E-3,997.202893E-3,953.986512E-3,0.000000E+0,1.066044E+0,2.790062E+0,0.000000E+0,80.341389E+0,31.097254E+0,70.769999E+0,3.969599E-3,3.964930E-3,0.000000E+0,1.026076E+0,1.000000E+0,44.000000E+0,97.758707E+0,24.229404E+0,8.975094E-3,12.829447E-3,1.000000E+0,2.663274E+0,1.000000E+0,20.000000E+0,6.781375E-3,42.330869E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.952589E+0,0.000000E+0,-135.175621E-3,0.000000E+0,137.394630E-3,0.000000E+0,136.042723E-3,0.000000E+0,467.019459E-3,0.000000E+0,-103.581611E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.005226E+0,3.134697E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.007100E+0,3.046559E+0,0.000000E+0,243.779915E+0,18.616058E-3,3.975486E-3,90.836843E+0,73.789686E+0,75.545263E+0,108.045149E+0,80.905485E+0,3.974707E-3,3.977042E-3,67.200591E+0,5.389423E+0,2.111430E+0,75.008247E+0,76.599265E+0,0.000000E+0,75.568253E+0,81.389114E+0,0.000000E+0,74.114301E+0,1.070915E+0,1.002057E+0,2.526899E+0,60.000000E+0,46.000000E+0,72.600000E+0,10.833879E-3,67.721156E+0,30.824145E+0,0.000000E+0,1.299879E+0,1.313527E+0,1.005028E+0,60.000000E+0,1.000000E+0,1.331055E+0,655.846052E-3,2.020256E+0,60.000000E+0,1.862614E+0,0.000000E+0,72.739578E+0,1.039728E+0,1.039207E+0,1.007725E+0,50.000000E+0,1.000000E+0,85.870245E+0,2.456683E+0,2.279437E+0,1.227503E+0,27.000000E+0,0.000000E+0,1.312303E+0,1.301110E+0,1.004471E+0,60.000000E+0,3.989497E-3,47.752420E+0,9.274969E-3,24.431849E+0,2.516468E+0,30.866186E+0,0.000000E+0,5.620013E-3,0.000000E+0,44.359266E-3,0.000000E+0,25.773739E-3,0.000000E+0,19.685932E-3,0.000000E+0,15.949501E-3,2.020995E+0,2.013168E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991331E+0,5.738698E+0,0.000000E+0,79.020058E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.792152E+0,0.000000E+0,25.644897E-3,10.000000E+0,9.779010E+0,0.000000E+0,44.455898E-3,996.522930E-3,3.050743E+0,998.196496E-3,3.041474E+0,996.539022E-3,3.037210E+0,999.950523E-3,3.033412E+0,32.096862E-3,9.831251E+0,1.000000E+0,1.000000E+0,72.468717E+0,72.606065E+0,2.517014E+0,72.020196E+0,72.039708E+0,2.548104E+0,72.049909E+0,72.188369E+0,2.560001E+0,72.451356E+0,72.321312E+0,2.549107E+0
 10/20/2017,17:41:57.781,-43.211183E-6,72.814035E+0,3.981337E-3,997.251221E-3,1.002471E+0,0.000000E+0,1.009074E+0,3.085092E+0,0.000000E+0,72.158094E+0,3.974074E-3,997.670061E-3,1.015591E+0,0.000000E+0,1.066571E+0,2.788145E+0,0.000000E+0,80.339936E+0,31.105755E+0,70.769250E+0,3.975306E-3,3.963633E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,97.751656E+0,24.231492E+0,8.973084E-3,12.856944E-3,1.000000E+0,2.660527E+0,1.000000E+0,20.000000E+0,6.797268E-3,42.364803E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.938650E+0,0.000000E+0,-142.224852E-3,0.000000E+0,135.592087E-3,0.000000E+0,135.012698E-3,0.000000E+0,476.106285E-3,0.000000E+0,-86.277974E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.005051E+0,3.134584E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.005981E+0,3.045819E+0,0.000000E+0,243.788843E+0,19.895964E-3,3.980286E-3,90.836702E+0,73.793010E+0,75.546621E+0,108.054143E+0,80.908109E+0,3.977432E-3,3.980870E-3,67.201105E+0,5.382012E+0,2.112413E+0,75.041066E+0,76.596033E+0,0.000000E+0,75.566146E+0,81.379037E+0,0.000000E+0,74.113693E+0,1.073199E+0,1.004724E+0,2.526548E+0,60.000000E+0,46.000000E+0,72.600000E+0,10.829405E-3,67.720127E+0,30.820893E+0,0.000000E+0,1.309825E+0,1.317376E+0,1.000761E+0,60.000000E+0,1.000000E+0,1.332171E+0,656.996439E-3,2.014552E+0,60.000000E+0,1.882357E+0,0.000000E+0,72.737613E+0,1.041452E+0,1.038904E+0,999.929371E-3,50.000000E+0,1.000000E+0,85.861520E+0,2.456028E+0,2.276578E+0,1.232917E+0,27.000000E+0,0.000000E+0,1.310482E+0,1.303554E+0,1.004439E+0,60.000000E+0,3.987811E-3,47.751534E+0,9.163230E-3,24.456164E+0,2.539343E+0,30.866372E+0,0.000000E+0,-9.143808E-3,0.000000E+0,44.166003E-3,0.000000E+0,21.264253E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.886550E-3,2.020770E+0,2.013587E+0,2.018580E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990388E+0,5.736248E+0,0.000000E+0,81.921246E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.793731E+0,0.000000E+0,20.072460E-3,10.000000E+0,9.779622E+0,0.000000E+0,38.271459E-3,995.991894E-3,3.050035E+0,998.212588E-3,3.043148E+0,997.552817E-3,3.037242E+0,1.000095E+0,3.036759E+0,34.352156E-3,9.882482E+0,1.000000E+0,1.000000E+0,72.465956E+0,72.604895E+0,2.518660E+0,72.021786E+0,72.041954E+0,2.546364E+0,72.046540E+0,72.188884E+0,2.566725E+0,72.451683E+0,72.320797E+0,2.549282E+0
