date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:42:07.781,2.533083E-3,72.813145E+0,3.982634E-3,998.121120E-3,1.014399E+0,0.000000E+0,1.003644E+0,3.084690E+0,0.000000E+0,72.159451E+0,3.980753E-3,996.735725E-3,1.018670E+0,0.000000E+0,1.061971E+0,2.794895E+0,0.000000E+0,80.339889E+0,31.099019E+0,70.762467E+0,3.973425E-3,3.965837E-3,0.000000E+0,1.027430E+0,1.000000E+0,44.000000E+0,97.722935E+0,24.228662E+0,8.975548E-3,12.833922E-3,1.000000E+0,2.662859E+0,1.000000E+0,20.000000E+0,6.792987E-3,42.384493E+0,0.000000E+0,1.990063E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.944026E+0,0.000000E+0,-149.306271E-3,0.000000E+0,139.486867E-3,0.000000E+0,135.495522E-3,0.000000E+0,479.264118E-3,0.000000E+0,-108.382806E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.019484E-3,0.000000E+0,631.855907E-3,3.134858E+0,0.000000E+0,998.083852E-3,0.000000E+0,998.918072E-3,3.047171E+0,0.000000E+0,243.780301E+0,17.382152E-3,3.981713E-3,90.836749E+0,73.788095E+0,75.549945E+0,108.062102E+0,80.907313E+0,3.979961E-3,3.979378E-3,67.197926E+0,5.408110E+0,2.111221E+0,75.067377E+0,76.596314E+0,0.000000E+0,75.565865E+0,81.383021E+0,0.000000E+0,74.112803E+0,1.062129E+0,1.011924E+0,2.529083E+0,60.000000E+0,46.000000E+0,72.600000E+0,10.846072E-3,67.717182E+0,30.815458E+0,0.000000E+0,1.305483E+0,1.319579E+0,1.008176E+0,60.000000E+0,1.000000E+0,1.333831E+0,658.210737E-3,2.008385E+0,60.000000E+0,1.885726E+0,0.000000E+0,72.739953E+0,1.041101E+0,1.040772E+0,1.013780E+0,50.000000E+0,1.000000E+0,85.864663E+0,2.457896E+0,2.278175E+0,1.209570E+0,27.000000E+0,0.000000E+0,1.315417E+0,1.305136E+0,1.002491E+0,60.000000E+0,3.989886E-3,47.748599E+0,9.231129E-3,24.462660E+0,2.561896E+0,30.861912E+0,0.000000E+0,47.493820E-3,0.000000E+0,44.101581E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.500023E-3,0.000000E+0,18.043191E-3,2.020899E+0,2.013716E+0,2.018483E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990419E+0,5.739633E+0,0.000000E+0,82.146894E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.793827E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.778527E+0,0.000000E+0,50.157177E-3,997.311437E-3,3.049617E+0,997.295345E-3,3.041732E+0,997.681553E-3,3.035617E+0,999.934431E-3,3.034667E+0,30.485937E-3,9.881515E+0,1.000000E+0,1.000000E+0,72.468623E+0,72.604895E+0,2.517557E+0,72.021178E+0,72.040878E+0,2.546348E+0,72.048131E+0,72.189726E+0,2.554986E+0,72.455708E+0,72.323838E+0,2.550208E+0
 10/20/2017,17:42:17.781,1.244936E-3,72.814128E+0,3.981985E-3,998.475523E-3,1.002998E+0,0.000000E+0,1.004059E+0,3.082757E+0,0.000000E+0,72.158515E+0,3.977965E-3,996.751834E-3,1.021908E+0,0.000000E+0,1.061668E+0,2.789546E+0,0.000000E+0,80.342795E+0,31.091633E+0,70.763309E+0,3.972647E-3,3.964865E-3,0.000000E+0,1.026219E+0,1.000000E+0,44.000000E+0,97.669772E+0,24.234369E+0,8.997209E-3,12.826983E-3,1.000000E+0,2.665079E+0,1.000000E+0,20.000000E+0,6.776510E-3,42.399388E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.989454E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.931279E+0,0.000000E+0,-155.776113E-3,0.000000E+0,136.493358E-3,0.000000E+0,138.682161E-3,0.000000E+0,476.621849E-3,0.000000E+0,-109.575049E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,662.460307E-3,3.135099E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.005662E+0,3.046575E+0,0.000000E+0,243.775765E+0,19.360063E-3,3.977496E-3,90.844449E+0,73.791371E+0,75.550367E+0,108.071615E+0,80.911437E+0,3.974188E-3,3.982426E-3,67.197412E+0,5.398122E+0,2.115137E+0,75.075149E+0,76.595846E+0,0.000000E+0,75.564554E+0,81.391598E+0,0.000000E+0,74.116829E+0,1.065947E+0,994.680825E-3,2.526453E+0,60.000000E+0,46.000000E+0,72.600000E+0,10.842245E-3,67.719332E+0,30.812810E+0,0.000000E+0,1.311964E+0,1.311755E+0,999.785724E-3,60.000000E+0,1.000000E+0,1.330416E+0,656.053761E-3,2.027237E+0,60.000000E+0,1.882180E+0,0.000000E+0,72.735741E+0,1.043640E+0,1.049297E+0,1.009371E+0,50.000000E+0,1.000000E+0,85.888164E+0,2.455725E+0,2.278766E+0,1.230857E+0,27.000000E+0,0.000000E+0,1.310738E+0,1.304305E+0,1.002475E+0,60.000000E+0,3.989432E-3,47.746176E+0,9.266150E-3,24.465769E+0,2.510669E+0,30.861819E+0,0.000000E+0,53.102782E-3,0.000000E+0,45.228953E-3,0.000000E+0,14.532233E-3,0.000000E+0,16.046133E-3,0.000000E+0,21.199832E-3,2.020770E+0,2.013072E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992152E+0,5.737151E+0,0.000000E+0,81.502185E-3,0.000000E+0,47.106995E-3,9.500000E+0,9.794762E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.778785E+0,0.000000E+0,42.329997E-3,996.699941E-3,3.049746E+0,996.699941E-3,3.042585E+0,998.357416E-3,3.039833E+0,996.619481E-3,3.035005E+0,30.485937E-3,9.875393E+0,1.000000E+0,1.000000E+0,72.465862E+0,72.602976E+0,2.518995E+0,72.020523E+0,72.038959E+0,2.544033E+0,72.048411E+0,72.188697E+0,2.559123E+0,72.451917E+0,72.321124E+0,2.556386E+0
 10/20/2017,17:42:27.781,600.862443E-6,72.813099E+0,3.975371E-3,997.734498E-3,1.016490E+0,0.000000E+0,1.008898E+0,3.082902E+0,0.000000E+0,72.158889E+0,3.978937E-3,998.072792E-3,989.494480E-3,0.000000E+0,1.064255E+0,2.771616E+0,0.000000E+0,80.344528E+0,31.083038E+0,70.761812E+0,3.974009E-3,3.969599E-3,0.000000E+0,1.028465E+0,1.000000E+0,44.000000E+0,97.686882E+0,24.233255E+0,8.977818E-3,12.835284E-3,1.000000E+0,2.656486E+0,1.000000E+0,20.000000E+0,6.788640E-3,42.429831E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.980686E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.929187E+0,0.000000E+0,-152.718228E-3,0.000000E+0,139.036232E-3,0.000000E+0,137.072747E-3,0.000000E+0,465.762771E-3,0.000000E+0,-112.410654E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,760.103661E-3,3.134906E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.008954E+0,3.046559E+0,0.000000E+0,243.786527E+0,14.501460E-3,3.980156E-3,90.847125E+0,73.787393E+0,75.550273E+0,108.079573E+0,80.912093E+0,3.980026E-3,3.978988E-3,67.195542E+0,5.396189E+0,2.108303E+0,75.068361E+0,76.591631E+0,0.000000E+0,75.565397E+0,81.392161E+0,0.000000E+0,74.117718E+0,1.069509E+0,986.665719E-3,2.526883E+0,60.000000E+0,46.000000E+0,72.600000E+0,10.840754E-3,67.716574E+0,30.806307E+0,0.000000E+0,1.312315E+0,1.314054E+0,1.005411E+0,60.000000E+0,1.000000E+0,1.337053E+0,657.284036E-3,2.011708E+0,60.000000E+0,1.884453E+0,0.000000E+0,72.731389E+0,1.043145E+0,1.040453E+0,1.014323E+0,50.000000E+0,1.000000E+0,85.873482E+0,2.448923E+0,2.277760E+0,1.224725E+0,27.000000E+0,0.000000E+0,1.309524E+0,1.304433E+0,1.009054E+0,60.000000E+0,3.988524E-3,47.744965E+0,9.221402E-3,24.465583E+0,2.543532E+0,30.859775E+0,0.000000E+0,54.488905E-3,0.000000E+0,42.974210E-3,0.000000E+0,13.823600E-3,0.000000E+0,16.303817E-3,0.000000E+0,23.164679E-3,2.020899E+0,2.014070E+0,2.018064E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990742E+0,5.738440E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.794600E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.778237E+0,0.000000E+0,41.589153E-3,996.844769E-3,3.049923E+0,997.182701E-3,3.042520E+0,996.973505E-3,3.038368E+0,997.922932E-3,3.034844E+0,28.230643E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.469887E+0,72.607843E+0,2.522894E+0,72.021506E+0,72.040457E+0,2.546380E+0,72.048645E+0,72.188042E+0,2.558308E+0,72.455052E+0,72.320095E+0,2.555891E+0
 10/20/2017,17:42:37.781,117.807224E-6,72.815158E+0,3.982310E-3,998.282212E-3,1.019428E+0,0.000000E+0,1.003884E+0,3.082193E+0,0.000000E+0,72.159498E+0,3.978548E-3,997.267330E-3,1.024029E+0,0.000000E+0,1.060566E+0,2.784681E+0,0.000000E+0,80.342139E+0,31.078346E+0,70.759613E+0,3.976019E-3,3.966745E-3,0.000000E+0,1.023670E+0,1.000000E+0,44.000000E+0,97.680019E+0,24.226434E+0,8.975354E-3,12.833792E-3,1.000000E+0,2.660894E+0,1.000000E+0,20.000000E+0,6.796165E-3,42.474937E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.979719E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.931762E+0,0.000000E+0,-152.364157E-3,0.000000E+0,138.038395E-3,0.000000E+0,137.104936E-3,0.000000E+0,486.095348E-3,0.000000E+0,-109.349490E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,712.839365E-3,3.135630E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.003329E+0,3.046865E+0,0.000000E+0,243.807760E+0,9.289204E-3,3.980870E-3,90.848017E+0,73.789452E+0,75.549945E+0,108.090452E+0,80.913311E+0,3.977237E-3,3.980740E-3,67.196804E+0,5.401988E+0,2.114976E+0,75.061993E+0,76.586012E+0,0.000000E+0,75.566942E+0,81.382271E+0,0.000000E+0,74.116080E+0,1.068215E+0,965.765771E-3,2.528047E+0,60.000000E+0,46.000000E+0,72.600000E+0,10.825643E-3,67.717182E+0,30.803566E+0,0.000000E+0,1.309346E+0,1.321383E+0,1.003110E+0,60.000000E+0,1.000000E+0,1.328215E+0,651.596010E-3,2.017268E+0,60.000000E+0,1.875105E+0,0.000000E+0,72.733962E+0,1.041468E+0,1.041363E+0,1.006543E+0,50.000000E+0,1.000000E+0,85.862599E+0,2.456076E+0,2.276082E+0,1.228669E+0,27.000000E+0,0.000000E+0,1.308981E+0,1.310217E+0,1.014259E+0,60.000000E+0,3.989627E-3,47.744872E+0,9.291312E-3,24.469945E+0,2.586705E+0,30.857453E+0,0.000000E+0,53.811961E-3,0.000000E+0,44.649162E-3,0.000000E+0,18.300876E-3,0.000000E+0,15.434131E-3,0.000000E+0,18.751825E-3,2.020706E+0,2.013716E+0,2.018547E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989624E+0,5.724385E+0,0.000000E+0,80.825241E-3,0.000000E+0,49.299003E-3,9.500000E+0,9.791444E+0,0.000000E+0,15.724026E-3,10.000000E+0,9.777625E+0,0.000000E+0,42.329997E-3,996.394194E-3,3.049939E+0,998.357416E-3,3.042021E+0,997.086149E-3,3.037355E+0,997.778105E-3,3.033235E+0,32.096862E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.469934E+0,72.608217E+0,2.523006E+0,72.021225E+0,72.039989E+0,2.547689E+0,72.049254E+0,72.186591E+0,2.555162E+0,72.453883E+0,72.323885E+0,2.550272E+0
 10/20/2017,17:42:47.781,439.844037E-6,72.811320E+0,3.984320E-3,997.267330E-3,1.000714E+0,0.000000E+0,1.005704E+0,3.082982E+0,0.000000E+0,72.157813E+0,3.977511E-3,997.315658E-3,1.026055E+0,0.000000E+0,1.061428E+0,2.801548E+0,0.000000E+0,80.344341E+0,31.080344E+0,70.757087E+0,3.975176E-3,3.965902E-3,0.000000E+0,1.024690E+0,1.000000E+0,44.000000E+0,97.687164E+0,24.220495E+0,8.971917E-3,12.833727E-3,1.000000E+0,2.661980E+0,1.000000E+0,20.000000E+0,6.814653E-3,42.495558E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.941032E+0,0.000000E+0,-141.709840E-3,0.000000E+0,135.913970E-3,0.000000E+0,140.066256E-3,0.000000E+0,475.751834E-3,0.000000E+0,-90.338045E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.003821E+0,3.135292E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.003009E+0,3.046559E+0,0.000000E+0,243.829911E+0,8.313705E-3,3.981843E-3,90.851115E+0,73.786831E+0,75.551912E+0,108.098128E+0,80.914342E+0,3.977107E-3,3.979118E-3,67.195448E+0,5.383623E+0,2.115185E+0,75.056329E+0,76.587042E+0,0.000000E+0,75.567316E+0,81.372804E+0,0.000000E+0,74.116408E+0,1.067768E+0,1.006895E+0,2.527425E+0,60.000000E+0,44.000000E+0,72.600000E+0,10.843931E-3,67.715919E+0,30.802126E+0,0.000000E+0,1.307526E+0,1.314709E+0,1.007745E+0,60.000000E+0,1.000000E+0,1.336989E+0,653.465390E-3,2.004662E+0,60.000000E+0,1.881084E+0,0.000000E+0,72.735413E+0,1.042235E+0,1.044827E+0,1.003747E+0,50.000000E+0,1.000000E+0,85.865648E+0,2.453633E+0,2.276833E+0,1.226881E+0,27.000000E+0,0.000000E+0,1.308198E+0,1.306062E+0,1.009517E+0,60.000000E+0,3.988070E-3,47.740911E+0,9.291571E-3,24.466233E+0,2.563185E+0,30.860240E+0,0.000000E+0,-17.525016E-3,0.000000E+0,41.846838E-3,0.000000E+0,21.554148E-3,0.000000E+0,18.236455E-3,0.000000E+0,16.046133E-3,2.020931E+0,2.013426E+0,2.018483E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989649E+0,5.700337E+0,0.000000E+0,82.598189E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.791476E+0,0.000000E+0,20.652251E-3,10.000000E+0,9.778688E+0,0.000000E+0,42.072312E-3,995.959710E-3,3.050277E+0,997.778105E-3,3.041780E+0,998.566612E-3,3.037692E+0,999.998799E-3,3.036228E+0,28.875013E-3,9.875393E+0,1.000000E+0,1.000000E+0,72.469419E+0,72.603865E+0,2.519315E+0,72.020476E+0,72.043030E+0,2.541367E+0,72.046399E+0,72.189024E+0,2.563691E+0,72.452853E+0,72.321826E+0,2.551134E+0
 10/20/2017,17:42:57.781,-43.211183E-6,72.812865E+0,3.981467E-3,997.122347E-3,992.873974E-3,0.000000E+0,1.003612E+0,3.082805E+0,0.000000E+0,72.157158E+0,3.981142E-3,997.363986E-3,987.835528E-3,0.000000E+0,1.061860E+0,2.791657E+0,0.000000E+0,80.343451E+0,31.077603E+0,70.758958E+0,3.974333E-3,3.965254E-3,0.000000E+0,1.024722E+0,1.000000E+0,44.000000E+0,97.680536E+0,24.209823E+0,8.988130E-3,12.875881E-3,1.000000E+0,2.661198E+0,1.000000E+0,20.000000E+0,6.789094E-3,42.483735E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.947277E+0,0.000000E+0,-123.362526E-3,0.000000E+0,137.652136E-3,0.000000E+0,137.780889E-3,0.000000E+0,469.468391E-3,0.000000E+0,-104.870522E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.009108E+0,3.135887E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.002849E+0,3.046913E+0,0.000000E+0,243.847235E+0,9.259494E-3,3.980805E-3,90.853275E+0,73.787112E+0,75.553410E+0,108.109430E+0,80.915889E+0,3.974772E-3,3.980610E-3,67.195168E+0,5.396833E+0,2.114654E+0,75.038257E+0,76.583436E+0,0.000000E+0,75.569985E+0,81.361555E+0,0.000000E+0,74.113833E+0,1.062577E+0,1.007741E+0,2.528987E+0,60.000000E+0,44.000000E+0,72.600000E+0,10.840235E-3,67.717462E+0,30.798967E+0,0.000000E+0,1.299704E+0,1.314725E+0,1.008640E+0,60.000000E+0,1.000000E+0,1.331342E+0,657.172193E-3,2.022876E+0,60.000000E+0,1.878650E+0,0.000000E+0,72.734945E+0,1.039617E+0,1.039527E+0,995.775832E-3,50.000000E+0,1.000000E+0,85.879955E+0,2.458487E+0,2.274421E+0,1.226322E+0,27.000000E+0,0.000000E+0,1.309652E+0,1.302707E+0,1.006259E+0,60.000000E+0,3.989757E-3,47.742402E+0,9.255838E-3,24.465769E+0,2.489726E+0,30.857964E+0,0.000000E+0,-2.438841E-3,0.000000E+0,45.486638E-3,0.000000E+0,24.388683E-3,0.000000E+0,23.100258E-3,0.000000E+0,17.173504E-3,2.020802E+0,2.013619E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990618E+0,5.700853E+0,0.000000E+0,84.242196E-3,0.000000E+0,48.074057E-3,9.500000E+0,9.793409E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.777818E+0,0.000000E+0,46.646220E-3,996.201090E-3,3.049440E+0,996.539022E-3,3.043116E+0,997.263161E-3,3.036582E+0,997.037873E-3,3.034699E+0,29.197198E-3,9.879260E+0,1.000000E+0,1.000000E+0,72.472367E+0,72.606626E+0,2.522095E+0,72.018698E+0,72.039474E+0,2.542309E+0,72.048692E+0,72.186404E+0,2.567236E+0,72.452104E+0,72.321031E+0,2.545084E+0
 10/20/2017,17:43:07.781,922.899256E-6,72.814596E+0,3.983542E-3,998.072792E-3,981.297297E-3,0.000000E+0,994.477914E-3,3.082499E+0,0.000000E+0,72.160246E+0,3.970831E-3,997.653952E-3,982.667251E-3,0.000000E+0,1.051111E+0,2.761725E+0,0.000000E+0,80.349636E+0,31.072911E+0,70.761999E+0,3.971674E-3,3.966227E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,97.674520E+0,24.209267E+0,8.993058E-3,12.850005E-3,1.000000E+0,2.651375E+0,1.000000E+0,20.000000E+0,6.804403E-3,42.464975E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.934949E+0,0.000000E+0,-134.564044E-3,0.000000E+0,138.585596E-3,0.000000E+0,136.622112E-3,0.000000E+0,459.350437E-3,0.000000E+0,-122.109713E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.005466E+0,3.135887E+0,0.000000E+0,998.276956E-3,0.000000E+0,996.776720E-3,3.046398E+0,0.000000E+0,243.880534E+0,9.541868E-3,3.979507E-3,90.860035E+0,73.789031E+0,75.557109E+0,108.116823E+0,80.916076E+0,3.973345E-3,3.980545E-3,67.194326E+0,5.387812E+0,2.114541E+0,75.071825E+0,76.582265E+0,0.000000E+0,75.570219E+0,81.344354E+0,0.000000E+0,74.112616E+0,1.057417E+0,1.010009E+0,2.526612E+0,60.000000E+0,44.000000E+0,72.600000E+0,10.837835E-3,67.715311E+0,30.794415E+0,0.000000E+0,1.304333E+0,1.310861E+0,1.013594E+0,60.000000E+0,1.000000E+0,1.328582E+0,658.514311E-3,2.030465E+0,60.000000E+0,1.880488E+0,0.000000E+0,72.732137E+0,1.040287E+0,1.047189E+0,1.004131E+0,50.000000E+0,1.000000E+0,85.921046E+0,2.450456E+0,2.274134E+0,1.219886E+0,27.000000E+0,0.000000E+0,1.309460E+0,1.300502E+0,1.005892E+0,60.000000E+0,3.989173E-3,47.737650E+0,9.238782E-3,24.458530E+0,2.445587E+0,30.856570E+0,0.000000E+0,37.242957E-3,0.000000E+0,42.974210E-3,0.000000E+0,15.981711E-3,0.000000E+0,23.518996E-3,0.000000E+0,25.065106E-3,2.020706E+0,2.013201E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993842E+0,5.698178E+0,0.000000E+0,78.891116E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.789640E+0,0.000000E+0,17.495610E-3,10.000000E+0,9.778398E+0,0.000000E+0,43.940528E-3,996.941321E-3,3.049520E+0,998.679256E-3,3.040364E+0,999.001096E-3,3.038916E+0,996.426378E-3,3.032961E+0,23.720054E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.469278E+0,72.607375E+0,2.521041E+0,72.018651E+0,72.038772E+0,2.544895E+0,72.046914E+0,72.188603E+0,2.560624E+0,72.452151E+0,72.319533E+0,2.547207E+0
 10/20/2017,17:43:17.781,-43.211183E-6,72.810384E+0,3.984125E-3,997.815044E-3,996.083508E-3,0.000000E+0,1.000754E+0,3.084061E+0,0.000000E+0,72.159778E+0,3.981142E-3,997.315658E-3,1.015113E+0,0.000000E+0,1.055487E+0,2.795990E+0,0.000000E+0,80.347528E+0,31.071332E+0,70.769578E+0,3.972323E-3,3.967394E-3,0.000000E+0,1.028911E+0,1.000000E+0,44.000000E+0,97.684955E+0,24.209499E+0,8.983525E-3,12.834700E-3,1.000000E+0,2.660830E+0,1.000000E+0,20.000000E+0,6.807841E-3,42.449475E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.936783E+0,0.000000E+0,-149.016577E-3,0.000000E+0,134.690816E-3,0.000000E+0,138.939667E-3,0.000000E+0,483.614193E-3,0.000000E+0,-109.091707E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000385E+0,0.000000E+0,584.703422E-3,3.134343E+0,0.000000E+0,997.987300E-3,0.000000E+0,995.274577E-3,3.046624E+0,0.000000E+0,243.904663E+0,9.542257E-3,3.982556E-3,90.862289E+0,73.790810E+0,75.559357E+0,108.125206E+0,80.917857E+0,3.977561E-3,3.976199E-3,67.192690E+0,5.407788E+0,2.110060E+0,75.078239E+0,76.581422E+0,0.000000E+0,75.569095E+0,81.334136E+0,0.000000E+0,74.109808E+0,1.059270E+0,1.003798E+0,2.525544E+0,60.000000E+0,44.000000E+0,72.600000E+0,10.845618E-3,67.718538E+0,30.791813E+0,0.000000E+0,1.312108E+0,1.309280E+0,1.006386E+0,60.000000E+0,1.000000E+0,1.334261E+0,654.200359E-3,2.002394E+0,60.000000E+0,1.884920E+0,0.000000E+0,72.731014E+0,1.041852E+0,1.042831E+0,1.001878E+0,50.000000E+0,1.000000E+0,85.948721E+0,2.454910E+0,2.272440E+0,1.232901E+0,27.000000E+0,0.000000E+0,1.311824E+0,1.305503E+0,1.006754E+0,60.000000E+0,3.988394E-3,47.737137E+0,9.128599E-3,24.451570E+0,2.593470E+0,30.855316E+0,0.000000E+0,37.919901E-3,0.000000E+0,42.426629E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.403391E-3,0.000000E+0,17.044662E-3,2.020673E+0,2.013716E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996017E+0,5.702143E+0,0.000000E+0,82.017952E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.782038E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.740839E+0,0.000000E+0,44.004950E-3,995.911434E-3,3.050792E+0,996.957413E-3,3.043228E+0,997.005689E-3,3.038320E+0,996.973505E-3,3.033090E+0,29.197198E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.470682E+0,72.604099E+0,2.519491E+0,72.020383E+0,72.038211E+0,2.542580E+0,72.045838E+0,72.190194E+0,2.563675E+0,72.450888E+0,72.321031E+0,2.553592E+0
 10/20/2017,17:43:27.781,1.244936E-3,72.814643E+0,3.985293E-3,997.782826E-3,1.009704E+0,0.000000E+0,1.001632E+0,3.083723E+0,0.000000E+0,72.160434E+0,3.982569E-3,997.347876E-3,1.006802E+0,0.000000E+0,1.058362E+0,2.797327E+0,0.000000E+0,80.347949E+0,31.081180E+0,70.775379E+0,3.976084E-3,3.968107E-3,0.000000E+0,1.023973E+0,1.000000E+0,44.000000E+0,97.706201E+0,24.210287E+0,8.975030E-3,12.834830E-3,1.000000E+0,2.657508E+0,1.000000E+0,20.000000E+0,6.787927E-3,42.439839E+0,0.000000E+0,1.987936E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.949724E+0,0.000000E+0,-130.443946E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.362442E-3,0.000000E+0,464.312746E-3,0.000000E+0,-102.292699E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,1.007239E+0,3.134713E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.012102E+0,3.045900E+0,0.000000E+0,243.885311E+0,6.819129E-3,3.980545E-3,90.866937E+0,73.790716E+0,75.560246E+0,108.135001E+0,80.920857E+0,3.975096E-3,3.981389E-3,67.193905E+0,5.393933E+0,2.111914E+0,75.079035E+0,76.581329E+0,0.000000E+0,75.569095E+0,81.327621E+0,0.000000E+0,74.112148E+0,1.062225E+0,1.005267E+0,2.528238E+0,60.000000E+0,44.000000E+0,72.600000E+0,10.856318E-3,67.716714E+0,30.792139E+0,0.000000E+0,1.304301E+0,1.308226E+0,1.011261E+0,60.000000E+0,1.000000E+0,1.328534E+0,665.368702E-3,2.028212E+0,60.000000E+0,1.883050E+0,0.000000E+0,72.730640E+0,1.040878E+0,1.043294E+0,1.005824E+0,50.000000E+0,1.000000E+0,85.955241E+0,2.447470E+0,2.274022E+0,1.216197E+0,27.000000E+0,0.000000E+0,1.306937E+0,1.303219E+0,1.005605E+0,60.000000E+0,3.987162E-3,47.738162E+0,9.279768E-3,24.449760E+0,2.501647E+0,30.851321E+0,0.000000E+0,-2.503312E-3,0.000000E+0,46.195272E-3,0.000000E+0,25.258370E-3,0.000000E+0,23.647839E-3,0.000000E+0,17.495610E-3,2.020706E+0,2.013297E+0,2.018129E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996475E+0,5.699403E+0,0.000000E+0,84.532314E-3,0.000000E+0,46.268874E-3,9.500000E+0,9.768767E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.740034E+0,0.000000E+0,42.780946E-3,997.021781E-3,3.050019E+0,998.035576E-3,3.042231E+0,997.874657E-3,3.038690E+0,999.837879E-3,3.036309E+0,33.707786E-3,9.905358E+0,1.000000E+0,1.000000E+0,72.473958E+0,72.607281E+0,2.522351E+0,72.024360E+0,72.037275E+0,2.542277E+0,72.045838E+0,72.189773E+0,2.565815E+0,72.454257E+0,72.319627E+0,2.550511E+0
 10/20/2017,17:43:37.781,278.825630E-6,72.812584E+0,3.982634E-3,998.491633E-3,1.012211E+0,0.000000E+0,1.006806E+0,3.083707E+0,0.000000E+0,72.158188E+0,3.978224E-3,997.154565E-3,1.021557E+0,0.000000E+0,1.061764E+0,2.768314E+0,0.000000E+0,80.348699E+0,31.088799E+0,70.777718E+0,3.974592E-3,3.965967E-3,0.000000E+0,1.021536E+0,1.000000E+0,44.000000E+0,97.724534E+0,24.207782E+0,8.970685E-3,12.852016E-3,1.000000E+0,2.651950E+0,1.000000E+0,20.000000E+0,6.761720E-3,42.437930E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.980815E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.939584E+0,0.000000E+0,-136.205646E-3,0.000000E+0,134.755192E-3,0.000000E+0,139.100608E-3,0.000000E+0,459.479328E-3,0.000000E+0,-127.490919E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.012478E+0,3.133892E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.009529E+0,3.045771E+0,0.000000E+0,243.844967E+0,6.518138E-3,3.977302E-3,90.869284E+0,73.789218E+0,75.561136E+0,108.145268E+0,80.920201E+0,3.980156E-3,3.978210E-3,67.193111E+0,5.384590E+0,2.110415E+0,75.087884E+0,76.576927E+0,0.000000E+0,75.568534E+0,81.326121E+0,0.000000E+0,74.111212E+0,1.066953E+0,1.007390E+0,2.524109E+0,60.000000E+0,44.000000E+0,72.600000E+0,10.842180E-3,67.713020E+0,30.784474E+0,0.000000E+0,1.303886E+0,1.309472E+0,1.007153E+0,60.000000E+0,1.000000E+0,1.332395E+0,656.692865E-3,2.027701E+0,60.000000E+0,1.886048E+0,0.000000E+0,72.730406E+0,1.045156E+0,1.046695E+0,1.013428E+0,50.000000E+0,1.000000E+0,85.981651E+0,2.450743E+0,2.275715E+0,1.220972E+0,27.000000E+0,0.000000E+0,1.306729E+0,1.303458E+0,1.011736E+0,60.000000E+0,3.987292E-3,47.733503E+0,9.333660E-3,24.449064E+0,2.472328E+0,30.853504E+0,0.000000E+0,36.952838E-3,0.000000E+0,43.554001E-3,0.000000E+0,15.724026E-3,0.000000E+0,23.261311E-3,0.000000E+0,24.646368E-3,2.020899E+0,2.013426E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998601E+0,5.703303E+0,0.000000E+0,89.625511E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.754400E+0,0.000000E+0,17.785506E-3,10.000000E+0,9.738681E+0,0.000000E+0,41.524732E-3,996.603389E-3,3.050631E+0,997.585001E-3,3.042778E+0,998.325232E-3,3.037242E+0,997.939024E-3,3.036067E+0,31.130307E-3,9.874104E+0,1.000000E+0,1.000000E+0,72.473864E+0,72.604333E+0,2.518740E+0,72.020149E+0,72.038257E+0,2.545949E+0,72.046165E+0,72.188790E+0,2.564521E+0,72.453181E+0,72.321405E+0,2.546983E+0
 10/20/2017,17:43:47.781,600.862443E-6,72.815439E+0,3.980559E-3,998.217775E-3,1.004499E+0,0.000000E+0,1.001137E+0,3.083481E+0,0.000000E+0,72.158000E+0,3.977316E-3,996.784053E-3,1.012034E+0,0.000000E+0,1.058825E+0,2.780541E+0,0.000000E+0,80.352776E+0,31.074909E+0,70.782443E+0,3.972841E-3,3.965773E-3,0.000000E+0,1.028290E+0,1.000000E+0,44.000000E+0,97.764207E+0,24.198131E+0,8.956158E-3,12.838786E-3,1.000000E+0,2.661357E+0,1.000000E+0,20.000000E+0,6.790976E-3,42.427504E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.989745E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.935560E+0,0.000000E+0,-149.563777E-3,0.000000E+0,136.750865E-3,0.000000E+0,136.525547E-3,0.000000E+0,489.156512E-3,0.000000E+0,-100.584891E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,631.216987E-3,3.134520E+0,0.000000E+0,998.116036E-3,0.000000E+0,998.550527E-3,3.045739E+0,0.000000E+0,243.775090E+0,4.616192E-3,3.979637E-3,90.871632E+0,73.791605E+0,75.560949E+0,108.151248E+0,80.924044E+0,3.977821E-3,3.981908E-3,67.190259E+0,5.403277E+0,2.110963E+0,75.090786E+0,76.580345E+0,0.000000E+0,75.567082E+0,81.341588E+0,0.000000E+0,74.111680E+0,1.059382E+0,1.007518E+0,2.530948E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.843478E-3,67.715171E+0,30.784567E+0,0.000000E+0,1.306137E+0,1.311739E+0,1.008464E+0,60.000000E+0,1.000000E+0,1.333527E+0,654.871418E-3,2.017971E+0,60.000000E+0,1.892946E+0,0.000000E+0,72.726475E+0,1.044214E+0,1.043438E+0,1.007294E+0,50.000000E+0,1.000000E+0,86.009842E+0,2.444500E+0,2.271354E+0,1.212588E+0,27.000000E+0,0.000000E+0,1.313405E+0,1.302356E+0,1.004918E+0,60.000000E+0,3.988265E-3,47.734295E+0,9.262193E-3,24.448415E+0,2.597014E+0,30.849416E+0,0.000000E+0,46.978053E-3,0.000000E+0,44.584741E-3,0.000000E+0,17.914348E-3,0.000000E+0,14.725497E-3,0.000000E+0,18.687403E-3,2.020963E+0,2.012911E+0,2.018193E+0,2.023315E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000919E+0,5.699209E+0,0.000000E+0,84.757962E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.754400E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.738874E+0,0.000000E+0,45.261164E-3,997.070057E-3,3.050566E+0,997.552817E-3,3.040283E+0,997.424081E-3,3.037129E+0,999.676959E-3,3.035536E+0,29.519383E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.473584E+0,72.607562E+0,2.522479E+0,72.021131E+0,72.036994E+0,2.544768E+0,72.045885E+0,72.187574E+0,2.563786E+0,72.452525E+0,72.320563E+0,2.551597E+0
 10/20/2017,17:43:57.781,600.862443E-6,72.814549E+0,3.979716E-3,998.556069E-3,1.009369E+0,0.000000E+0,1.006534E+0,3.084400E+0,0.000000E+0,72.156129E+0,3.980753E-3,996.993473E-3,1.008365E+0,0.000000E+0,1.062994E+0,2.806268E+0,0.000000E+0,80.352963E+0,31.075884E+0,70.782536E+0,3.974203E-3,3.971350E-3,0.000000E+0,1.023368E+0,1.000000E+0,44.000000E+0,97.773326E+0,24.199569E+0,8.951942E-3,12.817320E-3,1.000000E+0,2.668401E+0,1.000000E+0,20.000000E+0,6.780402E-3,42.414935E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.951301E+0,0.000000E+0,-135.207809E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.589923E-3,0.000000E+0,465.279429E-3,0.000000E+0,-98.135960E-3,0.000000E+0,206.627142E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.009523E+0,3.134005E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.002977E+0,3.045513E+0,0.000000E+0,243.724805E+0,4.607305E-3,3.980935E-3,90.876796E+0,73.789733E+0,75.563711E+0,108.159913E+0,80.922122E+0,3.977691E-3,3.983140E-3,67.186939E+0,5.390389E+0,2.113525E+0,75.088492E+0,76.574117E+0,0.000000E+0,75.569142E+0,81.352978E+0,0.000000E+0,74.109152E+0,1.066570E+0,1.000445E+0,2.525767E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.864230E-3,67.713535E+0,30.780711E+0,0.000000E+0,1.303966E+0,1.314086E+0,1.001592E+0,60.000000E+0,1.000000E+0,1.326093E+0,657.907163E-3,2.023611E+0,60.000000E+0,1.874041E+0,0.000000E+0,72.730125E+0,1.044773E+0,1.045992E+0,1.003684E+0,50.000000E+0,1.000000E+0,86.051685E+0,2.446879E+0,2.275172E+0,1.218353E+0,27.000000E+0,0.000000E+0,1.313788E+0,1.303906E+0,1.009772E+0,60.000000E+0,3.988330E-3,47.730055E+0,9.250261E-3,24.446141E+0,2.454930E+0,30.849323E+0,0.000000E+0,-3.953906E-3,0.000000E+0,45.679902E-3,0.000000E+0,26.063635E-3,0.000000E+0,23.261311E-3,0.000000E+0,17.721085E-3,2.020867E+0,2.013426E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004423E+0,5.698307E+0,0.000000E+0,84.242196E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.753885E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.738971E+0,0.000000E+0,42.780946E-3,996.748217E-3,3.049955E+0,997.649369E-3,3.042037E+0,997.424081E-3,3.038481E+0,999.564315E-3,3.036180E+0,33.385602E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.473303E+0,72.607515E+0,2.517893E+0,72.021272E+0,72.037602E+0,2.542772E+0,72.046633E+0,72.187012E+0,2.562317E+0,72.451215E+0,72.324166E+0,2.550416E+0
 10/20/2017,17:44:07.781,761.880850E-6,72.811086E+0,3.978354E-3,998.072792E-3,986.167486E-3,0.000000E+0,1.008674E+0,3.085173E+0,0.000000E+0,72.152947E+0,3.977705E-3,998.137229E-3,992.509308E-3,0.000000E+0,1.065693E+0,2.793300E+0,0.000000E+0,80.351136E+0,31.071657E+0,70.779355E+0,3.972452E-3,3.969275E-3,0.000000E+0,1.025980E+0,1.000000E+0,44.000000E+0,97.811636E+0,24.198131E+0,8.973408E-3,12.851237E-3,1.000000E+0,2.662954E+0,1.000000E+0,20.000000E+0,6.823410E-3,42.417170E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.939970E+0,0.000000E+0,-127.450437E-3,0.000000E+0,136.976182E-3,0.000000E+0,136.911806E-3,0.000000E+0,456.804837E-3,0.000000E+0,-122.754169E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.011328E+0,3.134359E+0,0.000000E+0,998.244772E-3,0.000000E+0,997.064364E-3,3.046527E+0,0.000000E+0,243.723165E+0,7.832054E-3,3.979897E-3,90.879660E+0,73.790482E+0,75.563383E+0,108.171263E+0,80.926059E+0,3.979443E-3,3.977821E-3,67.185069E+0,5.386201E+0,2.113203E+0,75.061947E+0,76.577957E+0,0.000000E+0,75.569845E+0,81.354806E+0,0.000000E+0,74.109199E+0,1.064110E+0,1.008588E+0,2.525671E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.858069E-3,67.713348E+0,30.779968E+0,0.000000E+0,1.308995E+0,1.312489E+0,1.007089E+0,60.000000E+0,1.000000E+0,1.335362E+0,658.146827E-3,2.015990E+0,60.000000E+0,1.888192E+0,0.000000E+0,72.728440E+0,1.042458E+0,1.043629E+0,1.000473E+0,50.000000E+0,1.000000E+0,86.063646E+0,2.450248E+0,2.272504E+0,1.205705E+0,27.000000E+0,0.000000E+0,1.306761E+0,1.310025E+0,1.011273E+0,60.000000E+0,3.989043E-3,47.730894E+0,9.284243E-3,24.440434E+0,2.438177E+0,30.850810E+0,0.000000E+0,34.180592E-3,0.000000E+0,44.488109E-3,0.000000E+0,18.590771E-3,0.000000E+0,24.195419E-3,0.000000E+0,23.841102E-3,2.020963E+0,2.013748E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005506E+0,5.696824E+0,0.000000E+0,84.209960E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.754400E+0,0.000000E+0,16.786977E-3,10.000000E+0,9.739615E+0,0.000000E+0,41.589153E-3,996.168906E-3,3.050148E+0,996.442470E-3,3.042810E+0,998.148220E-3,3.037306E+0,998.711440E-3,3.034828E+0,33.063417E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.473069E+0,72.605597E+0,2.522990E+0,72.022161E+0,72.040316E+0,2.541894E+0,72.048131E+0,72.187667E+0,2.559234E+0,72.453368E+0,72.321312E+0,2.543855E+0
 10/20/2017,17:44:17.781,1.405954E-3,72.815532E+0,3.983736E-3,998.249994E-3,1.014175E+0,0.000000E+0,994.956983E-3,3.083755E+0,0.000000E+0,72.152245E+0,3.983801E-3,997.847263E-3,1.009896E+0,0.000000E+0,1.049035E+0,2.799373E+0,0.000000E+0,80.353948E+0,31.065199E+0,70.774630E+0,3.974917E-3,3.968950E-3,0.000000E+0,1.010895E+0,1.000000E+0,44.000000E+0,97.818123E+0,24.193862E+0,8.995717E-3,12.848578E-3,1.000000E+0,2.663737E+0,1.000000E+0,20.000000E+0,6.768726E-3,42.425688E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.980203E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.924777E+0,0.000000E+0,-135.561880E-3,0.000000E+0,137.716513E-3,0.000000E+0,136.847429E-3,0.000000E+0,466.568340E-3,0.000000E+0,-115.246260E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,999.699790E-3,3.135501E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.001651E+0,3.046270E+0,0.000000E+0,243.742323E+0,9.478167E-3,3.978664E-3,90.882477E+0,73.789125E+0,75.567363E+0,108.175360E+0,80.927934E+0,3.975486E-3,3.981453E-3,67.181609E+0,5.383301E+0,2.115121E+0,75.057359E+0,76.576365E+0,0.000000E+0,75.571109E+0,81.360758E+0,0.000000E+0,74.113412E+0,1.053680E+0,1.000365E+0,2.523742E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.865851E-3,67.711758E+0,30.775090E+0,0.000000E+0,1.307031E+0,1.318366E+0,1.007921E+0,60.000000E+0,1.000000E+0,1.333336E+0,658.019006E-3,2.023834E+0,60.000000E+0,1.874267E+0,0.000000E+0,72.727457E+0,1.041612E+0,1.045769E+0,1.007470E+0,50.000000E+0,1.000000E+0,86.140671E+0,2.447231E+0,2.266801E+0,1.221116E+0,27.000000E+0,0.000000E+0,1.305611E+0,1.302004E+0,1.010954E+0,60.000000E+0,3.989173E-3,47.726980E+0,9.289950E-3,24.438995E+0,2.442043E+0,30.850763E+0,0.000000E+0,50.652891E-3,0.000000E+0,45.100111E-3,0.000000E+0,14.049074E-3,0.000000E+0,18.526350E-3,0.000000E+0,19.363826E-3,2.020867E+0,2.013490E+0,2.018612E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012030E+0,5.700079E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.752886E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.739325E+0,0.000000E+0,41.395889E-3,996.619481E-3,3.048780E+0,997.472357E-3,3.039672E+0,997.021781E-3,3.039141E+0,1.000224E+0,3.034233E+0,30.485937E-3,9.882159E+0,1.000000E+0,1.000000E+0,72.475643E+0,72.606626E+0,2.518995E+0,72.020570E+0,72.040316E+0,2.546236E+0,72.046680E+0,72.187995E+0,2.563914E+0,72.451543E+0,72.322528E+0,2.548707E+0
 10/20/2017,17:44:27.781,600.862443E-6,72.814128E+0,3.979456E-3,997.992246E-3,999.261106E-3,0.000000E+0,994.988921E-3,3.082644E+0,0.000000E+0,72.150233E+0,3.978808E-3,997.653952E-3,1.012800E+0,0.000000E+0,1.049450E+0,2.807605E+0,0.000000E+0,80.354885E+0,31.063248E+0,70.772946E+0,3.968756E-3,3.968237E-3,0.000000E+0,1.023591E+0,1.000000E+0,44.000000E+0,97.850229E+0,24.192377E+0,8.990594E-3,12.852275E-3,1.000000E+0,2.666820E+0,1.000000E+0,20.000000E+0,6.800057E-3,42.437558E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.931440E+0,0.000000E+0,-152.203215E-3,0.000000E+0,138.649972E-3,0.000000E+0,137.974019E-3,0.000000E+0,484.419763E-3,0.000000E+0,-101.100456E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001640E+0,0.000000E+0,693.847388E-3,3.134552E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.000340E+0,3.046044E+0,0.000000E+0,243.780157E+0,9.485497E-3,3.975940E-3,90.883885E+0,73.789640E+0,75.569470E+0,108.188311E+0,80.928496E+0,3.974253E-3,3.981518E-3,67.181843E+0,5.395866E+0,2.111753E+0,75.058248E+0,76.573461E+0,0.000000E+0,75.569985E+0,81.364039E+0,0.000000E+0,74.109105E+0,1.052114E+0,971.322060E-3,2.524842E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.851649E-3,67.712272E+0,30.775230E+0,0.000000E+0,1.304812E+0,1.312521E+0,1.006099E+0,60.000000E+0,1.000000E+0,1.334692E+0,653.545278E-3,2.020256E+0,60.000000E+0,1.866482E+0,0.000000E+0,72.725305E+0,1.042331E+0,1.041283E+0,1.002198E+0,50.000000E+0,1.000000E+0,86.197995E+0,2.443590E+0,2.271945E+0,1.231304E+0,27.000000E+0,0.000000E+0,1.308869E+0,1.304241E+0,1.009245E+0,60.000000E+0,3.989043E-3,47.725443E+0,9.240339E-3,24.437325E+0,2.545787E+0,30.849788E+0,0.000000E+0,53.006076E-3,0.000000E+0,53.346029E-3,0.000000E+0,18.494140E-3,0.000000E+0,15.627394E-3,0.000000E+0,19.106141E-3,2.020802E+0,2.013716E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017042E+0,5.698435E+0,0.000000E+0,83.887606E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.752210E+0,0.000000E+0,16.883609E-3,10.000000E+0,9.699802E+0,0.000000E+0,41.975681E-3,996.619481E-3,3.050277E+0,997.247069E-3,3.042504E+0,998.566612E-3,3.039093E+0,996.474654E-3,3.036453E+0,31.774677E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.474707E+0,72.607281E+0,2.523709E+0,72.019774E+0,72.038164E+0,2.547466E+0,72.048037E+0,72.189914E+0,2.552893E+0,72.454631E+0,72.323558E+0,2.549713E+0
 10/20/2017,17:44:37.781,-365.247996E-6,72.814690E+0,3.983672E-3,997.766717E-3,1.000906E+0,0.000000E+0,1.004011E+0,3.084142E+0,0.000000E+0,72.147285E+0,3.976992E-3,997.589515E-3,1.019021E+0,0.000000E+0,1.058633E+0,2.826389E+0,0.000000E+0,80.354229E+0,31.060600E+0,70.768221E+0,3.975760E-3,3.970961E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,97.882710E+0,24.189500E+0,8.988973E-3,12.843131E-3,1.000000E+0,2.672218E+0,1.000000E+0,20.000000E+0,6.786370E-3,42.438861E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.939938E+0,0.000000E+0,-143.673324E-3,0.000000E+0,139.390303E-3,0.000000E+0,135.044886E-3,0.000000E+0,476.621849E-3,0.000000E+0,-86.729093E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.006297E+0,3.134133E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.012869E+0,3.045288E+0,0.000000E+0,243.835267E+0,9.483032E-3,3.980221E-3,90.890505E+0,73.786784E+0,75.570126E+0,108.196034E+0,80.928074E+0,3.973410E-3,3.974318E-3,67.180581E+0,5.378790E+0,2.114863E+0,75.051366E+0,76.574211E+0,0.000000E+0,75.573309E+0,81.354196E+0,0.000000E+0,74.109854E+0,1.061491E+0,1.008300E+0,2.521718E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.841986E-3,67.713301E+0,30.771142E+0,0.000000E+0,1.307861E+0,1.315204E+0,1.005427E+0,60.000000E+0,1.000000E+0,1.336016E+0,657.092305E-3,2.010494E+0,60.000000E+0,1.879392E+0,0.000000E+0,72.723620E+0,1.041979E+0,1.041985E+0,996.814217E-3,50.000000E+0,1.000000E+0,86.238337E+0,2.448668E+0,2.271833E+0,1.224757E+0,27.000000E+0,0.000000E+0,1.306026E+0,1.302100E+0,1.012487E+0,60.000000E+0,3.991054E-3,47.723113E+0,9.283854E-3,24.433427E+0,2.536121E+0,30.849974E+0,0.000000E+0,-20.813028E-3,0.000000E+0,43.618422E-3,0.000000E+0,21.747412E-3,0.000000E+0,18.655193E-3,0.000000E+0,15.305288E-3,2.020931E+0,2.013265E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.020734E+0,5.777768E+0,0.000000E+0,82.469248E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.750213E+0,0.000000E+0,20.587830E-3,10.000000E+0,9.701541E+0,0.000000E+0,43.489580E-3,996.683849E-3,3.049874E+0,998.518336E-3,3.042520E+0,998.051668E-3,3.037532E+0,999.017188E-3,3.036421E+0,34.029971E-3,9.902781E+0,1.000000E+0,1.000000E+0,72.476157E+0,72.608826E+0,2.519587E+0,72.018885E+0,72.039100E+0,2.541559E+0,72.047663E+0,72.186310E+0,2.559809E+0,72.451824E+0,72.322903E+0,2.552602E+0
 10/20/2017,17:44:47.781,-1.814414E-3,72.814035E+0,3.981596E-3,998.427196E-3,1.012083E+0,0.000000E+0,989.958695E-3,3.084351E+0,0.000000E+0,72.143494E+0,3.978743E-3,997.186784E-3,994.790368E-3,0.000000E+0,1.046911E+0,2.816111E+0,0.000000E+0,80.354182E+0,31.051727E+0,70.765929E+0,3.973490E-3,3.965383E-3,0.000000E+0,1.023909E+0,1.000000E+0,44.000000E+0,97.950260E+0,24.190057E+0,8.999803E-3,12.834246E-3,1.000000E+0,2.673129E+0,1.000000E+0,20.000000E+0,6.775148E-3,42.429133E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.952717E+0,0.000000E+0,-135.175621E-3,0.000000E+0,138.070584E-3,0.000000E+0,139.068420E-3,0.000000E+0,464.022741E-3,0.000000E+0,-95.332577E-3,0.000000E+0,206.530474E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.013724E+0,3.133956E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.005518E+0,3.045481E+0,0.000000E+0,243.899354E+0,9.949570E-3,3.980610E-3,90.892477E+0,73.787112E+0,75.569517E+0,108.206065E+0,80.928965E+0,3.980091E-3,3.975291E-3,67.177355E+0,5.387812E+0,2.111495E+0,75.053473E+0,76.576927E+0,0.000000E+0,75.572794E+0,81.346978E+0,0.000000E+0,74.110837E+0,1.048392E+0,1.006209E+0,2.524906E+0,60.000000E+0,46.000000E+0,72.700000E+0,10.836084E-3,67.712646E+0,30.770491E+0,0.000000E+0,1.307925E+0,1.312410E+0,1.007457E+0,60.000000E+0,1.000000E+0,1.331964E+0,654.887396E-3,2.022812E+0,60.000000E+0,1.880585E+0,0.000000E+0,72.725679E+0,1.041389E+0,1.045370E+0,1.003875E+0,50.000000E+0,1.000000E+0,86.042209E+0,2.440445E+0,2.273910E+0,1.221914E+0,27.000000E+0,0.000000E+0,1.308693E+0,1.305328E+0,1.010874E+0,60.000000E+0,3.984437E-3,47.723393E+0,9.274904E-3,24.433891E+0,2.548364E+0,30.851832E+0,0.000000E+0,-1.149424E-3,0.000000E+0,44.584741E-3,0.000000E+0,16.464871E-3,0.000000E+0,17.592242E-3,0.000000E+0,16.046133E-3,2.020931E+0,2.013555E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004787E+0,5.775286E+0,0.000000E+0,86.627617E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.744479E+0,0.000000E+0,25.999214E-3,10.000000E+0,9.699480E+0,0.000000E+0,44.004950E-3,996.780401E-3,3.049939E+0,998.775808E-3,3.042118E+0,999.033280E-3,3.037355E+0,998.244772E-3,3.036228E+0,28.875013E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.474520E+0,72.609200E+0,2.515623E+0,72.020149E+0,72.036760E+0,2.548567E+0,72.046633E+0,72.187199E+0,2.557461E+0,72.455146E+0,72.320937E+0,2.548851E+0
 10/20/2017,17:44:57.781,600.862443E-6,72.816655E+0,3.981856E-3,998.169448E-3,1.008698E+0,0.000000E+0,1.003676E+0,3.083063E+0,0.000000E+0,72.141857E+0,3.974917E-3,997.621733E-3,1.032803E+0,0.000000E+0,1.060215E+0,2.793348E+0,0.000000E+0,80.354885E+0,31.053493E+0,70.765788E+0,3.971544E-3,3.968626E-3,0.000000E+0,1.024132E+0,1.000000E+0,44.000000E+0,98.021477E+0,24.188619E+0,8.995652E-3,12.852794E-3,1.000000E+0,2.665973E+0,1.000000E+0,20.000000E+0,6.788705E-3,42.406976E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.945410E+0,0.000000E+0,-121.817490E-3,0.000000E+0,132.888273E-3,0.000000E+0,137.974019E-3,0.000000E+0,447.105779E-3,0.000000E+0,-104.677185E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.010961E+0,3.134182E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.004463E+0,3.046012E+0,0.000000E+0,243.948965E+0,10.097796E-3,3.981648E-3,90.893087E+0,73.786410E+0,75.571717E+0,108.213977E+0,80.931355E+0,3.978988E-3,3.979832E-3,67.178991E+0,5.399733E+0,2.108996E+0,75.055579E+0,76.576318E+0,0.000000E+0,75.574152E+0,81.333808E+0,0.000000E+0,74.111540E+0,1.063839E+0,1.002648E+0,2.528206E+0,60.000000E+0,46.000000E+0,72.700000E+0,10.846072E-3,67.711851E+0,30.772117E+0,0.000000E+0,1.304780E+0,1.311675E+0,993.233153E-3,60.000000E+0,1.000000E+0,1.330751E+0,654.040583E-3,2.021773E+0,60.000000E+0,1.873090E+0,0.000000E+0,72.724650E+0,1.042378E+0,1.044667E+0,985.360035E-3,50.000000E+0,1.000000E+0,85.964201E+0,2.447534E+0,2.264901E+0,1.226657E+0,27.000000E+0,0.000000E+0,1.310754E+0,1.305136E+0,988.279418E-3,60.000000E+0,3.985994E-3,47.720038E+0,9.236253E-3,24.430968E+0,2.471684E+0,30.854201E+0,0.000000E+0,-408.009827E-6,0.000000E+0,43.392948E-3,0.000000E+0,23.132469E-3,0.000000E+0,24.936263E-3,0.000000E+0,20.620040E-3,2.020963E+0,2.013233E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998357E+0,5.778220E+0,0.000000E+0,81.856775E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.741870E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.701316E+0,0.000000E+0,39.946412E-3,996.635573E-3,3.051387E+0,999.017188E-3,3.043534E+0,998.421784E-3,3.039253E+0,998.550520E-3,3.035150E+0,20.176020E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.472601E+0,72.604286E+0,2.522032E+0,72.018371E+0,72.038819E+0,2.543299E+0,72.046119E+0,72.185187E+0,2.560145E+0,72.451590E+0,72.322669E+0,2.552826E+0
