date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:45:07.781,439.844037E-6,72.812958E+0,3.983736E-3,998.733271E-3,973.984032E-3,0.000000E+0,994.430007E-3,3.082676E+0,0.000000E+0,72.139236E+0,3.982634E-3,998.008355E-3,1.003356E+0,0.000000E+0,1.051063E+0,2.766848E+0,0.000000E+0,80.358212E+0,31.044155E+0,70.763496E+0,3.973295E-3,3.969599E-3,0.000000E+0,1.024005E+0,1.000000E+0,44.000000E+0,97.991768E+0,24.185556E+0,8.976975E-3,12.837489E-3,1.000000E+0,2.662332E+0,1.000000E+0,20.000000E+0,6.731037E-3,42.382445E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.942706E+0,0.000000E+0,-129.671427E-3,0.000000E+0,133.532038E-3,0.000000E+0,135.044886E-3,0.000000E+0,457.481515E-3,0.000000E+0,-120.434128E-3,0.000000E+0,208.850514E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.011759E+0,3.134375E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.001795E+0,3.046527E+0,0.000000E+0,243.963298E+0,10.099483E-3,3.982621E-3,90.896421E+0,73.781495E+0,75.572373E+0,108.222689E+0,80.934589E+0,3.975550E-3,3.980026E-3,67.178056E+0,5.384912E+0,2.110254E+0,75.083202E+0,76.575288E+0,0.000000E+0,75.574199E+0,81.319091E+0,0.000000E+0,74.110650E+0,1.051715E+0,1.001722E+0,2.523615E+0,60.000000E+0,46.000000E+0,72.700000E+0,10.837900E-3,67.711477E+0,30.772489E+0,0.000000E+0,1.310958E+0,1.315539E+0,990.516234E-3,60.000000E+0,1.000000E+0,1.331773E+0,650.733220E-3,2.023004E+0,60.000000E+0,1.875749E+0,0.000000E+0,72.721748E+0,1.043624E+0,1.041682E+0,1.003061E+0,50.000000E+0,1.000000E+0,85.958244E+0,2.444676E+0,2.267664E+0,1.208564E+0,27.000000E+0,0.000000E+0,1.311057E+0,1.303043E+0,1.007074E+0,60.000000E+0,3.988265E-3,47.721436E+0,9.272310E-3,24.431153E+0,2.445265E+0,30.854154E+0,0.000000E+0,35.824599E-3,0.000000E+0,44.810215E-3,0.000000E+0,18.300876E-3,0.000000E+0,22.842573E-3,0.000000E+0,23.776681E-3,2.021221E+0,2.013813E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997800E+0,5.777317E+0,0.000000E+0,84.274431E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.740743E+0,0.000000E+0,17.270136E-3,10.000000E+0,9.701090E+0,0.000000E+0,43.747265E-3,996.152814E-3,3.049118E+0,996.024078E-3,3.041185E+0,999.322935E-3,3.038545E+0,998.888452E-3,3.033122E+0,34.029971E-3,9.867660E+0,1.000000E+0,1.000000E+0,72.471150E+0,72.607936E+0,2.520673E+0,72.020617E+0,72.038351E+0,2.539786E+0,72.047616E+0,72.185936E+0,2.559314E+0,72.451449E+0,72.319299E+0,2.548181E+0
 10/20/2017,17:45:17.781,761.880850E-6,72.815251E+0,3.979845E-3,998.266103E-3,1.001369E+0,0.000000E+0,997.799460E-3,3.083610E+0,0.000000E+0,72.137411E+0,3.974981E-3,997.943918E-3,995.348669E-3,0.000000E+0,1.053363E+0,2.782764E+0,0.000000E+0,80.359665E+0,31.030218E+0,70.762888E+0,3.971480E-3,3.964411E-3,0.000000E+0,1.010561E+0,1.000000E+0,44.000000E+0,97.851028E+0,24.181473E+0,8.956223E-3,12.851302E-3,1.000000E+0,2.666181E+0,1.000000E+0,20.000000E+0,6.768920E-3,42.375974E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.923747E+0,0.000000E+0,-136.720658E-3,0.000000E+0,136.686488E-3,0.000000E+0,136.943994E-3,0.000000E+0,471.917323E-3,0.000000E+0,-122.238604E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.013724E+0,3.134375E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.007787E+0,3.045690E+0,0.000000E+0,243.925559E+0,10.102791E-3,3.980351E-3,90.900928E+0,73.781636E+0,75.573731E+0,108.231307E+0,80.934682E+0,3.977302E-3,3.978080E-3,67.177075E+0,5.388456E+0,2.108368E+0,75.080674E+0,76.574585E+0,0.000000E+0,75.572560E+0,81.305640E+0,0.000000E+0,74.108169E+0,1.056108E+0,1.005298E+0,2.524571E+0,60.000000E+0,46.000000E+0,72.700000E+0,10.835695E-3,67.710449E+0,30.768308E+0,0.000000E+0,1.306919E+0,1.315906E+0,1.001176E+0,60.000000E+0,1.000000E+0,1.334820E+0,653.657121E-3,2.020447E+0,60.000000E+0,1.884501E+0,0.000000E+0,72.718847E+0,1.044597E+0,1.046854E+0,1.009243E+0,50.000000E+0,1.000000E+0,86.012657E+0,2.444628E+0,2.269054E+0,1.229691E+0,27.000000E+0,0.000000E+0,1.310562E+0,1.306510E+0,1.012663E+0,60.000000E+0,3.986319E-3,47.718920E+0,9.217057E-3,24.428044E+0,2.465563E+0,30.855037E+0,0.000000E+0,46.010990E-3,0.000000E+0,45.003479E-3,0.000000E+0,14.435602E-3,0.000000E+0,19.846986E-3,0.000000E+0,24.098787E-3,2.020867E+0,2.013619E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002265E+0,5.777768E+0,0.000000E+0,83.629723E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.735621E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.700510E+0,0.000000E+0,38.754619E-3,996.635573E-3,3.050824E+0,997.939025E-3,3.041072E+0,996.893045E-3,3.037612E+0,998.276956E-3,3.035102E+0,31.130307E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.472367E+0,72.607796E+0,2.520497E+0,72.019260E+0,72.037415E+0,2.548679E+0,72.047195E+0,72.188089E+0,2.558963E+0,72.453742E+0,72.321639E+0,2.546728E+0
 10/20/2017,17:45:27.781,922.899256E-6,72.813333E+0,3.983088E-3,998.314431E-3,1.003620E+0,0.000000E+0,1.003405E+0,3.083256E+0,0.000000E+0,72.136616E+0,3.980105E-3,997.267330E-3,1.000724E+0,0.000000E+0,1.060007E+0,2.795539E+0,0.000000E+0,80.361024E+0,31.038394E+0,70.763590E+0,3.975435E-3,3.968691E-3,0.000000E+0,1.025805E+0,1.000000E+0,44.000000E+0,97.788791E+0,24.181752E+0,8.936248E-3,12.852145E-3,1.000000E+0,2.663066E+0,1.000000E+0,20.000000E+0,6.790976E-3,42.383189E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.933178E+0,0.000000E+0,-155.389854E-3,0.000000E+0,138.006207E-3,0.000000E+0,136.203664E-3,0.000000E+0,466.793900E-3,0.000000E+0,-110.251728E-3,0.000000E+0,209.494970E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,679.695241E-3,3.134552E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.012198E+0,3.046382E+0,0.000000E+0,243.862726E+0,8.270697E-3,3.977432E-3,90.902477E+0,73.781261E+0,75.574855E+0,108.240679E+0,80.933745E+0,3.977691E-3,3.977302E-3,67.178617E+0,5.397800E+0,2.110012E+0,75.048182E+0,76.573695E+0,0.000000E+0,75.573169E+0,81.289329E+0,0.000000E+0,74.108778E+0,1.064541E+0,992.445536E-3,2.527234E+0,60.000000E+0,46.000000E+0,72.700000E+0,10.825319E-3,67.708952E+0,30.772164E+0,0.000000E+0,1.311756E+0,1.311771E+0,998.730920E-3,60.000000E+0,1.000000E+0,1.335298E+0,654.184382E-3,2.023611E+0,60.000000E+0,1.883067E+0,0.000000E+0,72.720672E+0,1.042586E+0,1.044859E+0,1.009546E+0,50.000000E+0,1.000000E+0,86.052717E+0,2.448045E+0,2.270699E+0,1.224517E+0,27.000000E+0,0.000000E+0,1.304845E+0,1.301860E+0,1.003625E+0,60.000000E+0,3.990016E-3,47.716450E+0,9.229184E-3,24.424889E+0,2.544176E+0,30.857778E+0,0.000000E+0,54.521141E-3,0.000000E+0,45.261164E-3,0.000000E+0,15.273078E-3,0.000000E+0,15.724026E-3,0.000000E+0,21.489727E-3,2.020931E+0,2.013813E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005625E+0,5.777930E+0,0.000000E+0,83.952077E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.726022E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.702379E+0,0.000000E+0,43.135263E-3,997.086149E-3,3.049375E+0,997.263161E-3,3.041522E+0,996.522930E-3,3.037789E+0,997.021781E-3,3.035182E+0,30.163752E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.473724E+0,72.604754E+0,2.517141E+0,72.019119E+0,72.036900E+0,2.541064E+0,72.047148E+0,72.184953E+0,2.558340E+0,72.454959E+0,72.321639E+0,2.556130E+0
 10/20/2017,17:45:37.781,2.855120E-3,72.813192E+0,3.983218E-3,998.233885E-3,1.002295E+0,0.000000E+0,1.007157E+0,3.083175E+0,0.000000E+0,72.137318E+0,3.981402E-3,997.960028E-3,1.026374E+0,0.000000E+0,1.059719E+0,2.813485E+0,0.000000E+0,80.360742E+0,31.043133E+0,70.760736E+0,3.969534E-3,3.970896E-3,0.000000E+0,1.026968E+0,1.000000E+0,44.000000E+0,97.790389E+0,24.182494E+0,8.974576E-3,12.859928E-3,1.000000E+0,2.668433E+0,1.000000E+0,20.000000E+0,6.787667E-3,42.403717E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.936011E+0,0.000000E+0,-150.722555E-3,0.000000E+0,134.626439E-3,0.000000E+0,139.583432E-3,0.000000E+0,481.551935E-3,0.000000E+0,-111.508416E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,638.037486E-3,3.134375E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.003393E+0,3.046511E+0,0.000000E+0,243.778419E+0,7.938179E-3,3.978729E-3,90.906703E+0,73.780934E+0,75.575416E+0,108.250145E+0,80.937588E+0,3.972761E-3,3.976783E-3,67.177262E+0,5.404566E+0,2.110737E+0,75.076741E+0,76.573883E+0,0.000000E+0,75.573778E+0,81.281736E+0,0.000000E+0,74.107093E+0,1.067177E+0,1.002265E+0,2.525289E+0,60.000000E+0,46.000000E+0,72.700000E+0,10.823957E-3,67.710963E+0,30.769376E+0,0.000000E+0,1.305068E+0,1.311276E+0,1.006882E+0,60.000000E+0,1.000000E+0,1.334213E+0,654.104494E-3,2.028851E+0,60.000000E+0,1.866530E+0,0.000000E+0,72.718893E+0,1.042746E+0,1.042735E+0,1.003843E+0,50.000000E+0,1.000000E+0,86.057924E+0,2.451206E+0,2.268639E+0,1.218481E+0,27.000000E+0,0.000000E+0,1.312287E+0,1.298713E+0,1.001517E+0,60.000000E+0,3.989173E-3,47.716078E+0,9.220948E-3,24.423404E+0,2.596692E+0,30.858057E+0,0.000000E+0,49.653593E-3,0.000000E+0,43.876107E-3,0.000000E+0,17.849927E-3,0.000000E+0,15.305288E-3,0.000000E+0,19.041720E-3,2.020867E+0,2.012653E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006147E+0,5.776124E+0,0.000000E+0,83.984312E-3,0.000000E+0,41.336855E-3,9.500000E+0,9.714909E+0,0.000000E+0,18.043191E-3,10.000000E+0,9.700414E+0,0.000000E+0,42.587682E-3,996.812585E-3,3.050840E+0,997.263161E-3,3.042520E+0,997.359713E-3,3.037676E+0,997.021781E-3,3.033106E+0,29.841567E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.471478E+0,72.608545E+0,2.519379E+0,72.017903E+0,72.037555E+0,2.542628E+0,72.042375E+0,72.184953E+0,2.555705E+0,72.455286E+0,72.320516E+0,2.547414E+0
 10/20/2017,17:45:47.781,278.825630E-6,72.815766E+0,3.980429E-3,998.298322E-3,1.013744E+0,0.000000E+0,1.005273E+0,3.083755E+0,0.000000E+0,72.137084E+0,3.979780E-3,997.138456E-3,1.016149E+0,0.000000E+0,1.061333E+0,2.819333E+0,0.000000E+0,80.361164E+0,31.040857E+0,70.761625E+0,3.977446E-3,3.968367E-3,0.000000E+0,1.029389E+0,1.000000E+0,44.000000E+0,97.824751E+0,24.176973E+0,8.985017E-3,12.849292E-3,1.000000E+0,2.664568E+0,1.000000E+0,20.000000E+0,6.791495E-3,42.414842E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.933178E+0,0.000000E+0,-149.563777E-3,0.000000E+0,139.293738E-3,0.000000E+0,137.941831E-3,0.000000E+0,486.353130E-3,0.000000E+0,-105.514978E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,681.212695E-3,3.135823E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.012230E+0,3.046382E+0,0.000000E+0,243.715829E+0,7.931563E-3,3.982037E-3,90.908581E+0,73.780793E+0,75.577570E+0,108.256502E+0,80.939838E+0,3.976783E-3,3.980416E-3,67.175719E+0,5.403277E+0,2.110834E+0,75.085589E+0,76.575381E+0,0.000000E+0,75.572513E+0,81.269925E+0,0.000000E+0,74.106391E+0,1.068742E+0,970.396012E-3,2.520857E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.834852E-3,67.707830E+0,30.768401E+0,0.000000E+0,1.310735E+0,1.315795E+0,1.006594E+0,60.000000E+0,1.000000E+0,1.335761E+0,654.344158E-3,2.027876E+0,60.000000E+0,1.873606E+0,0.000000E+0,72.721467E+0,1.041500E+0,1.042895E+0,1.007709E+0,50.000000E+0,1.000000E+0,86.031842E+0,2.446879E+0,2.269325E+0,1.221547E+0,27.000000E+0,0.000000E+0,1.308933E+0,1.304960E+0,1.014818E+0,60.000000E+0,3.987681E-3,47.712909E+0,9.338330E-3,24.425121E+0,2.569629E+0,30.859032E+0,0.000000E+0,53.940903E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.236455E-3,0.000000E+0,15.949501E-3,0.000000E+0,19.009509E-3,2.020641E+0,2.013619E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004070E+0,5.776124E+0,0.000000E+0,80.986419E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.715006E+0,0.000000E+0,15.659605E-3,10.000000E+0,9.700897E+0,0.000000E+0,43.747265E-3,996.619481E-3,3.049247E+0,996.474654E-3,3.040718E+0,998.550520E-3,3.037773E+0,996.168906E-3,3.034458E+0,24.364424E-3,9.866693E+0,1.000000E+0,1.000000E+0,72.472975E+0,72.606767E+0,2.519491E+0,72.017762E+0,72.037930E+0,2.543043E+0,72.044668E+0,72.189024E+0,2.555018E+0,72.453181E+0,72.318130E+0,2.553065E+0
 10/20/2017,17:45:57.781,278.825630E-6,72.815345E+0,3.981661E-3,998.169448E-3,996.323025E-3,0.000000E+0,1.007940E+0,3.083981E+0,0.000000E+0,72.136850E+0,3.971674E-3,998.040574E-3,1.020329E+0,0.000000E+0,1.062482E+0,2.793960E+0,0.000000E+0,80.363460E+0,31.042343E+0,70.757414E+0,3.973360E-3,3.968431E-3,0.000000E+0,1.028688E+0,1.000000E+0,44.000000E+0,97.867010E+0,24.179525E+0,8.984952E-3,12.822767E-3,1.000000E+0,2.669695E+0,1.000000E+0,20.000000E+0,6.782672E-3,42.427224E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.929798E+0,0.000000E+0,-153.329805E-3,0.000000E+0,135.978346E-3,0.000000E+0,138.521219E-3,0.000000E+0,471.949545E-3,0.000000E+0,-112.120649E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,676.404787E-3,3.134858E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.011526E+0,3.046093E+0,0.000000E+0,243.710811E+0,6.222726E-3,3.979832E-3,90.914919E+0,73.781121E+0,75.579490E+0,108.267098E+0,80.940166E+0,3.974188E-3,3.981972E-3,67.175158E+0,5.396511E+0,2.104822E+0,75.103193E+0,76.575615E+0,0.000000E+0,75.571437E+0,81.261489E+0,0.000000E+0,74.109808E+0,1.071362E+0,995.447209E-3,2.524013E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.822595E-3,67.707690E+0,30.767518E+0,0.000000E+0,1.309234E+0,1.313911E+0,1.005475E+0,60.000000E+0,1.000000E+0,1.334277E+0,654.679687E-3,2.029266E+0,60.000000E+0,1.884211E+0,0.000000E+0,72.717396E+0,1.041788E+0,1.040181E+0,1.010153E+0,50.000000E+0,1.000000E+0,86.014908E+0,2.445554E+0,2.275459E+0,1.227711E+0,27.000000E+0,0.000000E+0,1.307975E+0,1.302723E+0,1.005908E+0,60.000000E+0,3.991703E-3,47.711232E+0,9.246759E-3,24.423404E+0,2.561574E+0,30.861123E+0,0.000000E+0,54.488905E-3,0.000000E+0,44.810215E-3,0.000000E+0,14.403391E-3,0.000000E+0,16.593713E-3,0.000000E+0,22.359414E-3,2.021124E+0,2.013362E+0,2.018419E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002712E+0,5.775544E+0,0.000000E+0,81.663362E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.714716E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.699898E+0,0.000000E+0,42.555472E-3,996.780401E-3,3.050309E+0,997.601093E-3,3.041313E+0,997.343621E-3,3.036856E+0,996.667757E-3,3.034361E+0,27.264088E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.472882E+0,72.604707E+0,2.518835E+0,72.019073E+0,72.038351E+0,2.533688E+0,72.042937E+0,72.186872E+0,2.553548E+0,72.453461E+0,72.321078E+0,2.554007E+0
 10/20/2017,17:46:07.781,761.880850E-6,72.815673E+0,3.981402E-3,998.249994E-3,1.014383E+0,0.000000E+0,1.003165E+0,3.085447E+0,0.000000E+0,72.136990E+0,3.978354E-3,997.154565E-3,989.191402E-3,0.000000E+0,1.060550E+0,2.794685E+0,0.000000E+0,80.365569E+0,31.049730E+0,70.753859E+0,3.977186E-3,3.967264E-3,0.000000E+0,1.025247E+0,1.000000E+0,44.000000E+0,97.865741E+0,24.172611E+0,8.983785E-3,12.834506E-3,1.000000E+0,2.662491E+0,1.000000E+0,20.000000E+0,6.797203E-3,42.432345E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.986876E+0,10.000000E+0,8.930249E+0,0.000000E+0,-157.353338E-3,0.000000E+0,137.137124E-3,0.000000E+0,138.134960E-3,0.000000E+0,478.651885E-3,0.000000E+0,-100.101550E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,738.380291E-3,3.135485E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.007148E+0,3.046382E+0,0.000000E+0,243.704972E+0,6.151111E-3,3.980156E-3,90.919754E+0,73.780138E+0,75.583517E+0,108.278024E+0,80.944618E+0,3.973929E-3,3.978534E-3,67.173662E+0,5.398444E+0,2.112736E+0,75.032077E+0,76.572946E+0,0.000000E+0,75.572467E+0,81.260130E+0,0.000000E+0,74.112335E+0,1.058839E+0,975.313646E-3,2.516696E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.821363E-3,67.707409E+0,30.765242E+0,0.000000E+0,1.312219E+0,1.308370E+0,1.007201E+0,60.000000E+0,1.000000E+0,1.334788E+0,659.808497E-3,2.027269E+0,60.000000E+0,1.876120E+0,0.000000E+0,72.716928E+0,1.041005E+0,1.042911E+0,1.009339E+0,50.000000E+0,1.000000E+0,86.013173E+0,2.445794E+0,2.269182E+0,1.218688E+0,27.000000E+0,0.000000E+0,1.308406E+0,1.307980E+0,1.012056E+0,60.000000E+0,3.987875E-3,47.710347E+0,9.252271E-3,24.416769E+0,2.558030E+0,30.861866E+0,0.000000E+0,53.489607E-3,0.000000E+0,45.583270E-3,0.000000E+0,16.497081E-3,0.000000E+0,15.852869E-3,0.000000E+0,19.621511E-3,2.020995E+0,2.013619E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002592E+0,5.776028E+0,0.000000E+0,83.597487E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.716552E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.700833E+0,0.000000E+0,43.554001E-3,995.686146E-3,3.049440E+0,998.389600E-3,3.041088E+0,997.955116E-3,3.037419E+0,1.000095E+0,3.034217E+0,30.808122E-3,9.887637E+0,1.000000E+0,1.000000E+0,72.474473E+0,72.605597E+0,2.523454E+0,72.021272E+0,72.037977E+0,2.541654E+0,72.045089E+0,72.186544E+0,2.558388E+0,72.450607E+0,72.320563E+0,2.549681E+0
 10/20/2017,17:46:17.781,1.083918E-3,72.815532E+0,3.979456E-3,998.346649E-3,1.018774E+0,0.000000E+0,993.631559E-3,3.082789E+0,0.000000E+0,72.136943E+0,3.973944E-3,997.412313E-3,1.022626E+0,0.000000E+0,1.051670E+0,2.801838E+0,0.000000E+0,80.363273E+0,31.045827E+0,70.755075E+0,3.971155E-3,3.965967E-3,0.000000E+0,1.028385E+0,1.000000E+0,44.000000E+0,97.816807E+0,24.178736E+0,8.995199E-3,12.834246E-3,1.000000E+0,2.656613E+0,1.000000E+0,20.000000E+0,6.795452E-3,42.426107E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.943125E+0,0.000000E+0,-147.020904E-3,0.000000E+0,135.817405E-3,0.000000E+0,138.392466E-3,0.000000E+0,479.683014E-3,0.000000E+0,-106.127211E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,639.475060E-3,3.134664E+0,0.000000E+0,998.228680E-3,0.000000E+0,991.327457E-3,3.046012E+0,0.000000E+0,243.737787E+0,6.498094E-3,3.981713E-3,90.920130E+0,73.776534E+0,75.581784E+0,108.286407E+0,80.945696E+0,3.979443E-3,3.980545E-3,67.170669E+0,5.411332E+0,2.111333E+0,75.046310E+0,76.579034E+0,0.000000E+0,75.572186E+0,81.261583E+0,0.000000E+0,74.110744E+0,1.052881E+0,1.012180E+0,2.526309E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.819353E-3,67.709327E+0,30.763384E+0,0.000000E+0,1.301380E+0,1.312250E+0,1.002439E+0,60.000000E+0,1.000000E+0,1.332251E+0,655.670298E-3,2.005030E+0,60.000000E+0,1.878812E+0,0.000000E+0,72.717630E+0,1.041133E+0,1.043965E+0,1.005009E+0,50.000000E+0,1.000000E+0,86.045680E+0,2.444245E+0,2.270891E+0,1.224916E+0,27.000000E+0,0.000000E+0,1.309093E+0,1.306158E+0,1.005285E+0,60.000000E+0,3.989692E-3,47.711372E+0,9.282622E-3,24.417419E+0,2.606358E+0,30.859311E+0,0.000000E+0,23.478434E-3,0.000000E+0,50.382652E-3,0.000000E+0,18.816246E-3,0.000000E+0,15.530763E-3,0.000000E+0,15.820658E-3,2.020867E+0,2.013587E+0,2.018709E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005323E+0,5.776318E+0,0.000000E+0,82.662660E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.714555E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.700285E+0,0.000000E+0,50.414862E-3,996.233274E-3,3.050824E+0,998.180404E-3,3.040396E+0,996.796493E-3,3.039430E+0,999.387303E-3,3.036389E+0,19.853835E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.472414E+0,72.604380E+0,2.522207E+0,72.020008E+0,72.037462E+0,2.541383E+0,72.042749E+0,72.186966E+0,2.559969E+0,72.450232E+0,72.321967E+0,2.553544E+0
 10/20/2017,17:46:27.781,1.727991E-3,72.814690E+0,3.979262E-3,998.217775E-3,1.008570E+0,0.000000E+0,995.675587E-3,3.082386E+0,0.000000E+0,72.135259E+0,3.983153E-3,997.122347E-3,1.020791E+0,0.000000E+0,1.052549E+0,2.820203E+0,0.000000E+0,80.366881E+0,31.043690E+0,70.747310E+0,3.974592E-3,3.967329E-3,0.000000E+0,1.026601E+0,1.000000E+0,44.000000E+0,97.799743E+0,24.180684E+0,8.990918E-3,12.832301E-3,1.000000E+0,2.660351E+0,1.000000E+0,20.000000E+0,6.820231E-3,42.413027E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.946859E+0,0.000000E+0,-136.720658E-3,0.000000E+0,137.619948E-3,0.000000E+0,136.783053E-3,0.000000E+0,471.885100E-3,0.000000E+0,-93.044759E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000288E+0,0.000000E+0,998.789325E-3,3.134037E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.000628E+0,3.046012E+0,0.000000E+0,243.771277E+0,6.500883E-3,3.980221E-3,90.925341E+0,73.779717E+0,75.582206E+0,108.294036E+0,80.944665E+0,3.978080E-3,3.974967E-3,67.169594E+0,5.385879E+0,2.106837E+0,75.045046E+0,76.580158E+0,0.000000E+0,75.576540E+0,81.279627E+0,0.000000E+0,74.106625E+0,1.058040E+0,1.005650E+0,2.525225E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.825514E-3,67.710262E+0,30.761804E+0,0.000000E+0,1.306488E+0,1.313974E+0,999.833670E-3,60.000000E+0,1.000000E+0,1.331453E+0,656.325380E-3,2.015223E+0,60.000000E+0,1.887096E+0,0.000000E+0,72.712482E+0,1.042762E+0,1.043390E+0,998.795136E-3,50.000000E+0,1.000000E+0,86.080487E+0,2.443255E+0,2.270683E+0,1.215654E+0,27.000000E+0,0.000000E+0,1.308118E+0,1.306590E+0,1.008575E+0,60.000000E+0,3.988330E-3,47.706060E+0,9.191635E-3,24.415516E+0,2.555130E+0,30.860286E+0,0.000000E+0,-32.901309E-3,0.000000E+0,44.037160E-3,0.000000E+0,23.615628E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.403391E-3,2.020673E+0,2.013748E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008299E+0,5.777994E+0,0.000000E+0,79.632531E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.716133E+0,0.000000E+0,22.842573E-3,10.000000E+0,9.700510E+0,0.000000E+0,37.756089E-3,997.021781E-3,3.050180E+0,996.007986E-3,3.041635E+0,996.378102E-3,3.036518E+0,998.421784E-3,3.036067E+0,34.029971E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.471057E+0,72.606018E+0,2.512187E+0,72.019728E+0,72.036199E+0,2.539946E+0,72.045791E+0,72.186217E+0,2.563100E+0,72.453976E+0,72.320937E+0,2.550862E+0
 10/20/2017,17:46:37.781,1.405954E-3,72.817217E+0,3.979391E-3,997.283439E-3,1.007101E+0,0.000000E+0,1.006471E+0,3.084222E+0,0.000000E+0,72.136663E+0,3.975695E-3,997.750607E-3,1.020249E+0,0.000000E+0,1.064559E+0,2.830175E+0,0.000000E+0,80.365897E+0,31.048429E+0,70.744362E+0,3.977186E-3,3.967848E-3,0.000000E+0,1.025263E+0,1.000000E+0,44.000000E+0,97.824469E+0,24.178921E+0,8.984174E-3,12.837748E-3,1.000000E+0,2.663354E+0,1.000000E+0,20.000000E+0,6.787667E-3,42.402135E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.952299E+0,0.000000E+0,-131.731476E-3,0.000000E+0,135.431146E-3,0.000000E+0,138.617784E-3,0.000000E+0,467.760583E-3,0.000000E+0,-102.131585E-3,0.000000E+0,206.272692E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.002128E+0,3.134986E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.011431E+0,3.046414E+0,0.000000E+0,243.791063E+0,6.498677E-3,3.981194E-3,90.925905E+0,73.779763E+0,75.583704E+0,108.301760E+0,80.945180E+0,3.975875E-3,3.977951E-3,67.169641E+0,5.393289E+0,2.105096E+0,75.074400E+0,76.582640E+0,0.000000E+0,75.577102E+0,81.290923E+0,0.000000E+0,74.105080E+0,1.070803E+0,1.005091E+0,2.523615E+0,60.000000E+0,45.000000E+0,72.700000E+0,10.839716E-3,67.709186E+0,30.757484E+0,0.000000E+0,1.306217E+0,1.320553E+0,1.003222E+0,60.000000E+0,1.000000E+0,1.331007E+0,656.549066E-3,2.024553E+0,60.000000E+0,1.892318E+0,0.000000E+0,72.714260E+0,1.044965E+0,1.040788E+0,1.007150E+0,50.000000E+0,1.000000E+0,86.075702E+0,2.449897E+0,2.272345E+0,1.220397E+0,27.000000E+0,0.000000E+0,1.307895E+0,1.300966E+0,1.013014E+0,60.000000E+0,3.989886E-3,47.705082E+0,9.164721E-3,24.414681E+0,2.496815E+0,30.860286E+0,0.000000E+0,-4.308495E-3,0.000000E+0,48.965385E-3,0.000000E+0,25.967003E-3,0.000000E+0,22.294993E-3,0.000000E+0,17.624453E-3,2.020673E+0,2.013458E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008035E+0,5.778026E+0,0.000000E+0,83.146191E-3,0.000000E+0,40.885559E-3,9.500000E+0,9.709336E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.699898E+0,0.000000E+0,42.974210E-3,997.166609E-3,3.050051E+0,996.876953E-3,3.042617E+0,998.598796E-3,3.037065E+0,999.934431E-3,3.033010E+0,28.230643E-3,9.884093E+0,1.000000E+0,1.000000E+0,72.475689E+0,72.603631E+0,2.512235E+0,72.015002E+0,72.037977E+0,2.543746E+0,72.044528E+0,72.185281E+0,2.557765E+0,72.450607E+0,72.320750E+0,2.552347E+0
 10/20/2017,17:46:47.781,-1.009322E-3,72.814877E+0,3.981467E-3,998.185557E-3,1.010502E+0,0.000000E+0,995.851246E-3,3.085076E+0,0.000000E+0,72.137552E+0,3.979975E-3,997.412313E-3,1.016548E+0,0.000000E+0,1.053251E+0,2.796183E+0,0.000000E+0,80.369037E+0,31.048475E+0,70.742491E+0,3.977835E-3,3.967978E-3,0.000000E+0,1.023670E+0,1.000000E+0,44.000000E+0,97.864425E+0,24.170523E+0,8.977364E-3,12.838980E-3,1.000000E+0,2.665270E+0,1.000000E+0,20.000000E+0,6.796554E-3,42.398597E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.990131E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.938811E+0,0.000000E+0,-123.974104E-3,0.000000E+0,135.238016E-3,0.000000E+0,135.753028E-3,0.000000E+0,453.292553E-3,0.000000E+0,-104.644963E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.008405E+0,3.133586E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.016464E+0,3.045932E+0,0.000000E+0,243.818184E+0,6.497769E-3,3.981259E-3,90.931022E+0,73.778734E+0,75.585015E+0,108.311461E+0,80.948883E+0,3.973864E-3,3.974902E-3,67.165807E+0,5.406177E+0,2.109561E+0,75.029128E+0,76.582453E+0,0.000000E+0,75.579630E+0,81.314264E+0,0.000000E+0,74.108871E+0,1.057082E+0,1.009450E+0,2.524284E+0,60.000000E+0,45.000000E+0,72.800000E+0,10.836603E-3,67.707503E+0,30.754604E+0,0.000000E+0,1.309777E+0,1.310797E+0,985.354087E-3,60.000000E+0,1.000000E+0,1.333368E+0,653.768964E-3,2.027030E+0,60.000000E+0,1.865483E+0,0.000000E+0,72.713090E+0,1.042969E+0,1.043198E+0,992.037647E-3,50.000000E+0,1.000000E+0,86.052388E+0,2.449610E+0,2.268495E+0,1.230106E+0,27.000000E+0,0.000000E+0,1.310003E+0,1.305647E+0,974.962062E-3,60.000000E+0,3.987032E-3,47.704057E+0,9.251558E-3,24.417047E+0,2.504225E+0,30.859915E+0,0.000000E+0,17.353705E-3,0.000000E+0,44.874636E-3,0.000000E+0,21.103200E-3,0.000000E+0,25.065106E-3,0.000000E+0,21.940676E-3,2.021124E+0,2.013684E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006218E+0,5.736474E+0,0.000000E+0,83.919842E-3,0.000000E+0,45.430753E-3,9.500000E+0,9.697644E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.699770E+0,0.000000E+0,41.653574E-3,996.474654E-3,3.050631E+0,996.844769E-3,3.041796E+0,997.906841E-3,3.039044E+0,997.102241E-3,3.033927E+0,28.875013E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.472180E+0,72.602274E+0,2.518356E+0,72.017528E+0,72.037696E+0,2.547003E+0,72.044153E+0,72.188229E+0,2.558228E+0,72.450560E+0,72.320188E+0,2.552331E+0
 10/20/2017,17:46:57.781,439.844037E-6,72.815532E+0,3.982310E-3,998.153338E-3,997.281095E-3,0.000000E+0,989.958695E-3,3.083465E+0,0.000000E+0,72.136943E+0,3.982180E-3,998.233885E-3,1.026821E+0,0.000000E+0,1.048157E+0,2.780686E+0,0.000000E+0,80.369084E+0,31.050798E+0,70.740479E+0,3.978483E-3,3.971415E-3,0.000000E+0,1.019306E+0,1.000000E+0,44.000000E+0,97.867715E+0,24.170616E+0,8.974316E-3,12.833598E-3,1.000000E+0,2.657652E+0,1.000000E+0,20.000000E+0,6.710993E-3,42.400878E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.931408E+0,0.000000E+0,-133.759337E-3,0.000000E+0,137.813077E-3,0.000000E+0,135.817405E-3,0.000000E+0,460.574903E-3,0.000000E+0,-118.146310E-3,0.000000E+0,209.269411E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,998.661540E-3,3.134117E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.009545E+0,3.046318E+0,0.000000E+0,243.816881E+0,8.565980E-3,3.980740E-3,90.935154E+0,73.777142E+0,75.587918E+0,108.321822E+0,80.948273E+0,3.975486E-3,3.977302E-3,67.161506E+0,5.386523E+0,2.106353E+0,75.063773E+0,76.582921E+0,0.000000E+0,75.579864E+0,81.341823E+0,0.000000E+0,74.108871E+0,1.046380E+0,1.006624E+0,2.525034E+0,60.000000E+0,45.000000E+0,72.800000E+0,10.839392E-3,67.708672E+0,30.755301E+0,0.000000E+0,1.305978E+0,1.310238E+0,1.006498E+0,60.000000E+0,1.000000E+0,1.334740E+0,659.089505E-3,2.026870E+0,60.000000E+0,1.876023E+0,0.000000E+0,72.714167E+0,1.043592E+0,1.043151E+0,1.002757E+0,50.000000E+0,1.000000E+0,86.056422E+0,2.450743E+0,2.269022E+0,1.210847E+0,27.000000E+0,0.000000E+0,1.305755E+0,1.301253E+0,1.011912E+0,60.000000E+0,3.987227E-3,47.699631E+0,9.206810E-3,24.414495E+0,2.448164E+0,30.858707E+0,0.000000E+0,37.146251E-3,0.000000E+0,45.969797E-3,0.000000E+0,15.981711E-3,0.000000E+0,23.196890E-3,0.000000E+0,24.356472E-3,2.021092E+0,2.013619E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006642E+0,5.738698E+0,0.000000E+0,89.593275E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.676674E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.699802E+0,0.000000E+0,42.426629E-3,996.506838E-3,3.050100E+0,997.230977E-3,3.042488E+0,996.329826E-3,3.038706E+0,997.230977E-3,3.034796E+0,33.063417E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.473724E+0,72.606158E+0,2.515543E+0,72.015610E+0,72.037275E+0,2.545199E+0,72.045744E+0,72.187527E+0,2.564154E+0,72.449671E+0,72.319019E+0,2.546616E+0
 10/20/2017,17:47:07.781,-365.247996E-6,72.815158E+0,3.981272E-3,998.362759E-3,1.015947E+0,0.000000E+0,999.572016E-3,3.082370E+0,0.000000E+0,72.138488E+0,3.978613E-3,997.363986E-3,1.001394E+0,0.000000E+0,1.056445E+0,2.770457E+0,0.000000E+0,80.369646E+0,31.052006E+0,70.737485E+0,3.973879E-3,3.972387E-3,0.000000E+0,1.025789E+0,1.000000E+0,44.000000E+0,97.866258E+0,24.173307E+0,8.955963E-3,12.860122E-3,1.000000E+0,2.666085E+0,1.000000E+0,20.000000E+0,6.768531E-3,42.396037E+0,0.000000E+0,1.990095E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.924101E+0,0.000000E+0,-131.570535E-3,0.000000E+0,138.295901E-3,0.000000E+0,136.686488E-3,0.000000E+0,471.466204E-3,0.000000E+0,-115.955161E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.000882E+0,3.134471E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.010887E+0,3.045948E+0,0.000000E+0,243.803513E+0,11.169240E-3,3.984308E-3,90.935435E+0,73.775176E+0,75.587871E+0,108.329310E+0,80.950523E+0,3.978534E-3,3.977821E-3,67.160898E+0,5.391034E+0,2.109287E+0,75.051694E+0,76.579362E+0,0.000000E+0,75.581784E+0,81.354852E+0,0.000000E+0,74.107795E+0,1.057833E+0,997.474935E-3,2.524826E+0,60.000000E+0,45.000000E+0,72.800000E+0,10.839716E-3,67.706334E+0,30.754697E+0,0.000000E+0,1.313848E+0,1.313799E+0,1.004101E+0,60.000000E+0,1.000000E+0,1.329986E+0,654.456001E-3,2.029171E+0,60.000000E+0,1.868883E+0,0.000000E+0,72.710797E+0,1.041884E+0,1.044555E+0,1.005648E+0,50.000000E+0,1.000000E+0,86.061207E+0,2.444724E+0,2.266865E+0,1.210464E+0,27.000000E+0,0.000000E+0,1.305052E+0,1.306046E+0,1.009868E+0,60.000000E+0,3.989821E-3,47.699398E+0,9.168612E-3,24.411479E+0,2.495526E+0,30.860240E+0,0.000000E+0,52.167955E-3,0.000000E+0,44.166003E-3,0.000000E+0,14.306759E-3,0.000000E+0,19.041720E-3,0.000000E+0,21.038778E-3,2.020770E+0,2.013490E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007134E+0,5.735571E+0,0.000000E+0,83.694194E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.675901E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.698417E+0,0.000000E+0,41.234836E-3,997.230977E-3,3.049971E+0,997.488449E-3,3.043373E+0,996.667757E-3,3.039109E+0,997.424081E-3,3.034023E+0,35.640896E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.475221E+0,72.605690E+0,2.519938E+0,72.016873E+0,72.039427E+0,2.544815E+0,72.042048E+0,72.186123E+0,2.558276E+0,72.450279E+0,72.320563E+0,2.545994E+0
 10/20/2017,17:47:17.781,761.880850E-6,72.813847E+0,3.980559E-3,997.686170E-3,1.012754E+0,0.000000E+0,994.765355E-3,3.083127E+0,0.000000E+0,72.135259E+0,3.973101E-3,997.653952E-3,1.022275E+0,0.000000E+0,1.050968E+0,2.769780E+0,0.000000E+0,80.370865E+0,31.042529E+0,70.735474E+0,3.973425E-3,3.970507E-3,0.000000E+0,1.023861E+0,1.000000E+0,44.000000E+0,97.852861E+0,24.169549E+0,8.974381E-3,12.842871E-3,1.000000E+0,2.660095E+0,1.000000E+0,20.000000E+0,6.784489E-3,42.396176E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.980686E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.929444E+0,0.000000E+0,-152.074462E-3,0.000000E+0,137.298065E-3,0.000000E+0,136.139288E-3,0.000000E+0,468.598376E-3,0.000000E+0,-112.861773E-3,0.000000E+0,209.011628E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,691.722963E-3,3.134713E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.014691E+0,3.045706E+0,0.000000E+0,243.806119E+0,11.212054E-3,3.980286E-3,90.938675E+0,73.777797E+0,75.589744E+0,108.338258E+0,80.949820E+0,3.976783E-3,3.983335E-3,67.158420E+0,5.398122E+0,2.107546E+0,75.062134E+0,76.582827E+0,0.000000E+0,75.580660E+0,81.358883E+0,0.000000E+0,74.107514E+0,1.049319E+0,994.457296E-3,2.520076E+0,60.000000E+0,45.000000E+0,72.800000E+0,10.843413E-3,67.704511E+0,30.753907E+0,0.000000E+0,1.311964E+0,1.307236E+0,1.001464E+0,60.000000E+0,1.000000E+0,1.328087E+0,650.317802E-3,2.039380E+0,60.000000E+0,1.864709E+0,0.000000E+0,72.713605E+0,1.042586E+0,1.045912E+0,1.005920E+0,50.000000E+0,1.000000E+0,86.089446E+0,2.452308E+0,2.272105E+0,1.228989E+0,27.000000E+0,0.000000E+0,1.307192E+0,1.300646E+0,1.000974E+0,60.000000E+0,3.988200E-3,47.698233E+0,9.261610E-3,24.411294E+0,2.531288E+0,30.862748E+0,0.000000E+0,54.714553E-3,0.000000E+0,45.035689E-3,0.000000E+0,13.888021E-3,0.000000E+0,15.820658E-3,0.000000E+0,21.811833E-3,2.020834E+0,2.013555E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009590E+0,5.735023E+0,0.000000E+0,77.730641E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.676223E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.676803E+0,0.000000E+0,39.881990E-3,995.830974E-3,3.050631E+0,995.863158E-3,3.042391E+0,997.955116E-3,3.037982E+0,999.628683E-3,3.034442E+0,21.464760E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.473022E+0,72.605831E+0,2.522910E+0,72.018324E+0,72.036386E+0,2.542932E+0,72.042048E+0,72.188603E+0,2.553948E+0,72.450186E+0,72.320376E+0,2.551740E+0
 10/20/2017,17:47:27.781,-204.229589E-6,72.814269E+0,3.982050E-3,997.653952E-3,992.634456E-3,0.000000E+0,1.001377E+0,3.083707E+0,0.000000E+0,72.138581E+0,3.981142E-3,997.960028E-3,982.858669E-3,0.000000E+0,1.056445E+0,2.776659E+0,0.000000E+0,80.371380E+0,31.043040E+0,70.733228E+0,3.977835E-3,3.966097E-3,0.000000E+0,1.024881E+0,1.000000E+0,44.000000E+0,97.847972E+0,24.169038E+0,8.976845E-3,12.835154E-3,1.000000E+0,2.663226E+0,1.000000E+0,20.000000E+0,6.784164E-3,42.396176E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987424E+0,10.000000E+0,8.928768E+0,0.000000E+0,-145.797750E-3,0.000000E+0,136.461170E-3,0.000000E+0,135.946158E-3,0.000000E+0,467.986143E-3,0.000000E+0,-113.312892E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000787E+0,0.000000E+0,843.930340E-3,3.134664E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.004575E+0,3.044998E+0,0.000000E+0,243.792318E+0,15.046627E-3,3.979767E-3,90.944215E+0,73.777049E+0,75.594005E+0,108.347206E+0,80.954038E+0,3.974188E-3,3.980675E-3,67.158046E+0,5.399733E+0,2.107336E+0,75.061993E+0,76.585356E+0,0.000000E+0,75.583517E+0,81.356352E+0,0.000000E+0,74.107842E+0,1.057657E+0,990.737137E-3,2.520076E+0,60.000000E+0,45.000000E+0,72.800000E+0,10.849638E-3,67.704183E+0,30.752700E+0,0.000000E+0,1.309745E+0,1.320840E+0,1.009806E+0,60.000000E+0,1.000000E+0,1.331342E+0,653.577233E-3,2.026375E+0,60.000000E+0,1.884565E+0,0.000000E+0,72.712763E+0,1.041373E+0,1.043182E+0,1.011352E+0,50.000000E+0,1.000000E+0,86.087664E+0,2.449035E+0,2.266738E+0,1.213929E+0,27.000000E+0,0.000000E+0,1.307176E+0,1.303410E+0,1.010507E+0,60.000000E+0,3.988913E-3,47.697348E+0,9.263815E-3,24.412546E+0,2.509380E+0,30.860101E+0,0.000000E+0,54.134316E-3,0.000000E+0,52.669606E-3,0.000000E+0,13.726968E-3,0.000000E+0,17.431189E-3,0.000000E+0,23.808892E-3,2.020867E+0,2.013651E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009590E+0,5.736958E+0,0.000000E+0,81.115360E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.676255E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.674838E+0,0.000000E+0,41.750206E-3,996.764309E-3,3.048909E+0,997.890749E-3,3.043164E+0,997.601093E-3,3.039817E+0,996.876953E-3,3.033396E+0,33.707786E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.475268E+0,72.606299E+0,2.510573E+0,72.019540E+0,72.037696E+0,2.541814E+0,72.043124E+0,72.187621E+0,2.558372E+0,72.450139E+0,72.321779E+0,2.550479E+0
 10/20/2017,17:47:37.781,1.566973E-3,72.816234E+0,3.982893E-3,998.169448E-3,1.008762E+0,0.000000E+0,1.003900E+0,3.083788E+0,0.000000E+0,72.137084E+0,3.977122E-3,997.589515E-3,1.019419E+0,0.000000E+0,1.059576E+0,2.796409E+0,0.000000E+0,80.371661E+0,31.031147E+0,70.732339E+0,3.975111E-3,3.968496E-3,0.000000E+0,1.012982E+0,1.000000E+0,44.000000E+0,97.876082E+0,24.167554E+0,8.976910E-3,12.855972E-3,1.000000E+0,2.667171E+0,1.000000E+0,20.000000E+0,6.818285E-3,42.395432E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.924423E+0,0.000000E+0,-137.654118E-3,0.000000E+0,135.270204E-3,0.000000E+0,135.431146E-3,0.000000E+0,471.176199E-3,0.000000E+0,-114.440690E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.011216E+0,3.134970E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.006573E+0,3.045513E+0,0.000000E+0,243.784645E+0,13.347297E-3,3.978405E-3,90.946797E+0,73.778780E+0,75.590914E+0,108.356060E+0,80.950945E+0,3.974967E-3,3.981778E-3,67.158607E+0,5.391034E+0,2.105757E+0,75.059044E+0,76.583436E+0,0.000000E+0,75.590306E+0,81.349978E+0,0.000000E+0,74.105969E+0,1.075324E+0,1.004660E+0,2.519550E+0,60.000000E+0,45.000000E+0,72.800000E+0,10.837641E-3,67.704604E+0,30.749866E+0,0.000000E+0,1.308484E+0,1.314182E+0,1.007697E+0,60.000000E+0,1.000000E+0,1.332857E+0,650.908974E-3,2.037015E+0,60.000000E+0,1.869383E+0,0.000000E+0,72.710095E+0,1.041309E+0,1.042672E+0,1.003412E+0,50.000000E+0,1.000000E+0,86.107319E+0,2.446736E+0,2.273862E+0,1.222793E+0,27.000000E+0,0.000000E+0,1.312095E+0,1.304593E+0,1.002555E+0,60.000000E+0,3.986838E-3,47.694040E+0,9.132555E-3,24.411665E+0,2.466207E+0,30.861308E+0,0.000000E+0,43.109803E-3,0.000000E+0,44.745794E-3,0.000000E+0,14.854340E-3,0.000000E+0,20.169092E-3,0.000000E+0,24.388683E-3,2.021028E+0,2.013619E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011374E+0,5.737473E+0,0.000000E+0,83.178427E-3,0.000000E+0,41.691445E-3,9.500000E+0,9.674387E+0,0.000000E+0,15.305288E-3,10.000000E+0,9.697998E+0,0.000000E+0,42.168944E-3,996.104538E-3,3.049762E+0,997.391897E-3,3.041716E+0,996.844769E-3,3.039093E+0,996.925229E-3,3.032977E+0,30.808122E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.473116E+0,72.605924E+0,2.518420E+0,72.018511E+0,72.037883E+0,2.545662E+0,72.041814E+0,72.189071E+0,2.560560E+0,72.449952E+0,72.319299E+0,2.546744E+0
 10/20/2017,17:47:47.781,1.566973E-3,72.815860E+0,3.984190E-3,997.508969E-3,1.004578E+0,0.000000E+0,1.005369E+0,3.083900E+0,0.000000E+0,72.137552E+0,3.979716E-3,997.074019E-3,982.316319E-3,0.000000E+0,1.061828E+0,2.802031E+0,0.000000E+0,80.375785E+0,31.033981E+0,70.724059E+0,3.972323E-3,3.966227E-3,0.000000E+0,1.024785E+0,1.000000E+0,44.000000E+0,97.884215E+0,24.167368E+0,9.010114E-3,12.876206E-3,1.000000E+0,2.664440E+0,1.000000E+0,20.000000E+0,6.795516E-3,42.389287E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.941129E+0,0.000000E+0,-132.278677E-3,0.000000E+0,135.720840E-3,0.000000E+0,134.723004E-3,0.000000E+0,459.898224E-3,0.000000E+0,-125.589774E-3,0.000000E+0,209.333856E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.003022E+0,3.134600E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.003952E+0,3.045755E+0,0.000000E+0,243.781797E+0,15.607623E-3,3.979961E-3,90.949661E+0,73.780419E+0,75.593536E+0,108.364066E+0,80.954788E+0,3.977172E-3,3.982491E-3,67.156504E+0,5.382012E+0,2.108561E+0,75.005579E+0,76.585918E+0,0.000000E+0,75.587075E+0,81.347353E+0,0.000000E+0,74.105595E+0,1.064414E+0,1.007502E+0,2.516808E+0,60.000000E+0,46.000000E+0,72.800000E+0,10.833815E-3,67.705726E+0,30.750238E+0,0.000000E+0,1.308181E+0,1.315188E+0,1.004756E+0,60.000000E+0,1.000000E+0,1.334628E+0,656.644932E-3,2.023914E+0,60.000000E+0,1.872655E+0,0.000000E+0,72.712856E+0,1.042410E+0,1.044092E+0,1.003252E+0,50.000000E+0,1.000000E+0,86.134479E+0,2.443718E+0,2.272456E+0,1.222904E+0,27.000000E+0,0.000000E+0,1.311568E+0,1.304720E+0,1.010044E+0,60.000000E+0,3.988070E-3,47.692176E+0,9.221077E-3,24.411943E+0,2.441399E+0,30.860519E+0,0.000000E+0,34.760830E-3,0.000000E+0,46.517378E-3,0.000000E+0,18.107612E-3,0.000000E+0,23.035837E-3,0.000000E+0,23.873313E-3,2.020963E+0,2.013941E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013816E+0,5.719228E+0,0.000000E+0,84.790198E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.674548E+0,0.000000E+0,17.463400E-3,10.000000E+0,9.664208E+0,0.000000E+0,39.720937E-3,996.941321E-3,3.050856E+0,998.099944E-3,3.041008E+0,996.442470E-3,3.038417E+0,1.000144E+0,3.035198E+0,29.197198E-3,9.868627E+0,1.000000E+0,1.000000E+0,72.472273E+0,72.606486E+0,2.513418E+0,72.015563E+0,72.038117E+0,2.543937E+0,72.039942E+0,72.185655E+0,2.560480E+0,72.450560E+0,72.319440E+0,2.551469E+0
 10/20/2017,17:47:57.781,761.880850E-6,72.816094E+0,3.978419E-3,998.185557E-3,982.079721E-3,0.000000E+0,1.000754E+0,3.084061E+0,0.000000E+0,72.136288E+0,3.974657E-3,997.895591E-3,1.000150E+0,0.000000E+0,1.058793E+0,2.817545E+0,0.000000E+0,80.374707E+0,31.027524E+0,70.723965E+0,3.974333E-3,3.963697E-3,0.000000E+0,1.023973E+0,1.000000E+0,44.000000E+0,97.884826E+0,24.167461E+0,9.012449E-3,12.872055E-3,1.000000E+0,2.657795E+0,1.000000E+0,20.000000E+0,6.792857E-3,42.389799E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.985167E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.937331E+0,0.000000E+0,-122.493443E-3,0.000000E+0,134.562062E-3,0.000000E+0,136.074911E-3,0.000000E+0,456.128158E-3,0.000000E+0,-104.644963E-3,0.000000E+0,208.786069E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.002974E+0,3.135871E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.003488E+0,3.045900E+0,0.000000E+0,243.775138E+0,15.648426E-3,3.978729E-3,90.950647E+0,73.780887E+0,75.594379E+0,108.372920E+0,80.956100E+0,3.974318E-3,3.982945E-3,67.156270E+0,5.412298E+0,2.107933E+0,75.015457E+0,76.587838E+0,0.000000E+0,75.588105E+0,81.347072E+0,0.000000E+0,74.106437E+0,1.060884E+0,1.003303E+0,2.519534E+0,60.000000E+0,46.000000E+0,72.800000E+0,10.840300E-3,67.703482E+0,30.747497E+0,0.000000E+0,1.299544E+0,1.312984E+0,988.518499E-3,60.000000E+0,1.000000E+0,1.332889E+0,657.443812E-3,2.010829E+0,60.000000E+0,1.890787E+0,0.000000E+0,72.711406E+0,1.040191E+0,1.040133E+0,984.177874E-3,50.000000E+0,1.000000E+0,86.147520E+0,2.450248E+0,2.270987E+0,1.221036E+0,27.000000E+0,0.000000E+0,1.312494E+0,1.305296E+0,988.327323E-3,60.000000E+0,3.987746E-3,47.690312E+0,9.260767E-3,24.410505E+0,2.479739E+0,30.859032E+0,0.000000E+0,-53.420245E-6,0.000000E+0,42.716525E-3,0.000000E+0,23.518996E-3,0.000000E+0,24.356472E-3,0.000000E+0,20.072460E-3,2.020899E+0,2.013362E+0,2.018161E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015127E+0,5.700756E+0,0.000000E+0,82.404777E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.675965E+0,0.000000E+0,23.712260E-3,10.000000E+0,9.662018E+0,0.000000E+0,40.558413E-3,997.407989E-3,3.050550E+0,997.617185E-3,3.040718E+0,996.635573E-3,3.036968E+0,999.355119E-3,3.034313E+0,19.853835E-3,9.867338E+0,1.000000E+0,1.000000E+0,72.472227E+0,72.607281E+0,2.514904E+0,72.016265E+0,72.038257E+0,2.542612E+0,72.040737E+0,72.185842E+0,2.556200E+0,72.450232E+0,72.320188E+0,2.550894E+0
