date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:48:07.781,1.083918E-3,72.816047E+0,3.982958E-3,998.556069E-3,1.004578E+0,0.000000E+0,1.012427E+0,3.083723E+0,0.000000E+0,72.139704E+0,3.975111E-3,997.734498E-3,986.240381E-3,0.000000E+0,1.065932E+0,2.841339E+0,0.000000E+0,80.374567E+0,31.028267E+0,70.719849E+0,3.977122E-3,3.969793E-3,0.000000E+0,1.025964E+0,1.000000E+0,44.000000E+0,97.917637E+0,24.162310E+0,9.018286E-3,12.856231E-3,1.000000E+0,2.672298E+0,1.000000E+0,20.000000E+0,6.763925E-3,42.379465E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.952749E+0,0.000000E+0,-134.564044E-3,0.000000E+0,136.461170E-3,0.000000E+0,138.134960E-3,0.000000E+0,468.372816E-3,0.000000E+0,-98.683747E-3,0.000000E+0,205.886018E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.014315E+0,3.135115E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.011814E+0,3.046157E+0,0.000000E+0,243.770264E+0,15.651540E-3,3.980351E-3,90.957830E+0,73.782619E+0,75.597142E+0,108.382810E+0,80.956475E+0,3.976523E-3,3.975031E-3,67.156410E+0,5.393933E+0,2.104580E+0,75.040692E+0,76.589337E+0,0.000000E+0,75.590025E+0,81.358883E+0,0.000000E+0,74.105033E+0,1.074780E+0,1.007262E+0,2.528174E+0,60.000000E+0,46.000000E+0,72.800000E+0,10.854697E-3,67.703529E+0,30.743734E+0,0.000000E+0,1.307654E+0,1.307236E+0,1.005363E+0,60.000000E+0,1.000000E+0,1.331087E+0,655.302814E-3,2.026359E+0,60.000000E+0,1.862614E+0,0.000000E+0,72.709768E+0,1.041676E+0,1.041810E+0,1.003923E+0,50.000000E+0,1.000000E+0,86.160795E+0,2.441946E+0,2.268878E+0,1.216533E+0,27.000000E+0,0.000000E+0,1.307272E+0,1.306925E+0,1.003449E+0,60.000000E+0,3.988978E-3,47.689940E+0,9.184371E-3,24.407164E+0,2.494881E+0,30.859450E+0,0.000000E+0,5.620013E-3,0.000000E+0,44.359266E-3,0.000000E+0,25.322791E-3,0.000000E+0,19.621511E-3,0.000000E+0,15.724026E-3,2.020899E+0,2.013329E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016479E+0,5.700756E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.674322E+0,0.000000E+0,25.129527E-3,10.000000E+0,9.660729E+0,0.000000E+0,43.457369E-3,996.506838E-3,3.049633E+0,997.971208E-3,3.040267E+0,999.612591E-3,3.037998E+0,996.667757E-3,3.034571E+0,27.264088E-3,9.862183E+0,1.000000E+0,1.000000E+0,72.475689E+0,72.609574E+0,2.512172E+0,72.015189E+0,72.034561E+0,2.547609E+0,72.040925E+0,72.185000E+0,2.560975E+0,72.451777E+0,72.320048E+0,2.549107E+0
 10/20/2017,17:48:17.781,-526.266402E-6,72.816562E+0,3.977316E-3,997.412313E-3,1.004690E+0,0.000000E+0,1.015126E+0,3.084657E+0,0.000000E+0,72.137224E+0,3.978419E-3,997.589515E-3,1.005398E+0,0.000000E+0,1.070324E+0,2.842176E+0,0.000000E+0,80.375082E+0,31.025619E+0,70.714750E+0,3.971415E-3,3.969664E-3,0.000000E+0,1.027732E+0,1.000000E+0,44.000000E+0,97.955760E+0,24.161243E+0,9.011411E-3,12.848578E-3,1.000000E+0,2.656070E+0,1.000000E+0,20.000000E+0,6.814653E-3,42.383934E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.937138E+0,0.000000E+0,-143.383630E-3,0.000000E+0,135.849593E-3,0.000000E+0,138.263713E-3,0.000000E+0,479.135226E-3,0.000000E+0,-103.227160E-3,0.000000E+0,206.530474E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,760.630812E-3,3.136322E+0,0.000000E+0,998.180404E-3,0.000000E+0,979.358255E-3,3.047477E+0,0.000000E+0,243.763411E+0,14.617966E-3,3.981648E-3,90.957032E+0,73.782993E+0,75.599155E+0,108.392040E+0,80.960740E+0,3.977496E-3,3.981908E-3,67.154774E+0,5.410365E+0,2.107659E+0,75.028285E+0,76.589852E+0,0.000000E+0,75.590072E+0,81.373835E+0,0.000000E+0,74.106812E+0,1.082464E+0,999.566527E-3,2.517923E+0,60.000000E+0,46.000000E+0,72.800000E+0,10.856448E-3,67.702874E+0,30.743177E+0,0.000000E+0,1.305738E+0,1.314980E+0,1.005220E+0,60.000000E+0,1.000000E+0,1.332267E+0,655.047172E-3,2.007378E+0,60.000000E+0,1.867304E+0,0.000000E+0,72.705369E+0,1.041197E+0,1.047668E+0,1.006367E+0,50.000000E+0,1.000000E+0,86.146629E+0,2.445586E+0,2.271865E+0,1.217251E+0,27.000000E+0,0.000000E+0,1.309061E+0,1.304465E+0,1.008176E+0,60.000000E+0,3.986838E-3,47.689101E+0,9.293322E-3,24.407349E+0,2.588315E+0,30.859125E+0,0.000000E+0,29.506457E-3,0.000000E+0,43.747265E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.112025E-3,0.000000E+0,17.495610E-3,2.020802E+0,2.013619E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015567E+0,5.701724E+0,0.000000E+0,82.791602E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.675611E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.661663E+0,0.000000E+0,52.025393E-3,997.102241E-3,3.049504E+0,997.890749E-3,3.041072E+0,998.582704E-3,3.038803E+0,996.571205E-3,3.034265E+0,32.419047E-3,9.866693E+0,1.000000E+0,1.000000E+0,72.473069E+0,72.608170E+0,2.510909E+0,72.014721E+0,72.036245E+0,2.542245E+0,72.041673E+0,72.185141E+0,2.561646E+0,72.448454E+0,72.320750E+0,2.548755E+0
 10/20/2017,17:48:27.781,1.405954E-3,72.815111E+0,3.982439E-3,997.605624E-3,1.013744E+0,0.000000E+0,1.013449E+0,3.083965E+0,0.000000E+0,72.137832E+0,3.979327E-3,997.492859E-3,1.010550E+0,0.000000E+0,1.069749E+0,2.813372E+0,0.000000E+0,80.378456E+0,31.021438E+0,70.709604E+0,3.978289E-3,3.965902E-3,0.000000E+0,1.024451E+0,1.000000E+0,44.000000E+0,97.964174E+0,24.158181E+0,9.016081E-3,12.845530E-3,1.000000E+0,2.666452E+0,1.000000E+0,20.000000E+0,6.756595E-3,42.386308E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.989809E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.930185E+0,0.000000E+0,-137.139105E-3,0.000000E+0,138.038395E-3,0.000000E+0,136.235852E-3,0.000000E+0,467.663915E-3,0.000000E+0,-115.826270E-3,0.000000E+0,206.176023E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001125E+0,0.000000E+0,926.591016E-3,3.137271E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.002881E+0,3.048008E+0,0.000000E+0,243.770988E+0,12.241790E-3,3.979832E-3,90.961070E+0,73.783789E+0,75.598687E+0,108.399293E+0,80.960271E+0,3.976978E-3,3.979313E-3,67.153979E+0,5.397477E+0,2.104355E+0,75.045607E+0,76.591725E+0,0.000000E+0,75.592413E+0,81.380584E+0,0.000000E+0,74.106905E+0,1.078183E+0,999.518628E-3,2.519805E+0,60.000000E+0,46.000000E+0,72.800000E+0,10.846266E-3,67.702547E+0,30.740250E+0,0.000000E+0,1.307781E+0,1.310334E+0,999.178413E-3,60.000000E+0,1.000000E+0,1.332411E+0,652.746398E-3,2.039428E+0,60.000000E+0,1.880585E+0,0.000000E+0,72.705743E+0,1.044294E+0,1.042352E+0,999.833520E-3,50.000000E+0,1.000000E+0,86.181388E+0,2.447694E+0,2.268159E+0,1.219423E+0,27.000000E+0,0.000000E+0,1.307831E+0,1.302500E+0,1.009756E+0,60.000000E+0,3.989821E-3,47.684395E+0,9.173282E-3,24.402849E+0,2.499070E+0,30.860705E+0,0.000000E+0,50.846303E-3,0.000000E+0,44.842426E-3,0.000000E+0,14.049074E-3,0.000000E+0,19.170563E-3,0.000000E+0,22.745941E-3,2.020931E+0,2.012975E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.018708E+0,5.697694E+0,0.000000E+0,82.952779E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.676094E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.661824E+0,0.000000E+0,41.814627E-3,996.056262E-3,3.049552E+0,998.309140E-3,3.042134E+0,998.534428E-3,3.037387E+0,1.000111E+0,3.033106E+0,33.385602E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.471899E+0,72.608358E+0,2.511564E+0,72.014066E+0,72.037743E+0,2.544129E+0,72.041018E+0,72.183269E+0,2.556024E+0,72.449297E+0,72.322435E+0,2.540040E+0
 10/20/2017,17:48:37.781,1.083918E-3,72.818808E+0,3.982764E-3,998.040574E-3,995.460763E-3,0.000000E+0,1.004011E+0,3.083224E+0,0.000000E+0,72.137879E+0,3.979586E-3,996.639070E-3,1.019547E+0,0.000000E+0,1.061700E+0,2.827243E+0,0.000000E+0,80.376300E+0,31.018883E+0,70.701651E+0,3.971609E-3,3.969923E-3,0.000000E+0,1.024100E+0,1.000000E+0,44.000000E+0,97.966948E+0,24.152103E+0,9.014330E-3,12.875427E-3,1.000000E+0,2.662427E+0,1.000000E+0,20.000000E+0,6.778391E-3,42.376952E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.942803E+0,0.000000E+0,-127.257307E-3,0.000000E+0,135.366769E-3,0.000000E+0,133.113590E-3,0.000000E+0,457.739297E-3,0.000000E+0,-121.400812E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000369E+0,0.000000E+0,1.006952E+0,3.139009E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.002801E+0,3.047364E+0,0.000000E+0,243.781653E+0,10.625636E-3,3.978729E-3,90.967267E+0,73.783180E+0,75.601028E+0,108.408524E+0,80.963599E+0,3.976848E-3,3.983400E-3,67.150987E+0,5.391678E+0,2.107449E+0,75.064194E+0,76.588306E+0,0.000000E+0,75.592179E+0,81.390755E+0,0.000000E+0,74.108450E+0,1.065053E+0,1.004788E+0,2.520283E+0,60.000000E+0,46.000000E+0,72.800000E+0,10.844515E-3,67.704604E+0,30.737927E+0,0.000000E+0,1.311549E+0,1.311515E+0,982.557258E-3,60.000000E+0,1.000000E+0,1.334421E+0,657.763364E-3,2.027525E+0,60.000000E+0,1.872333E+0,0.000000E+0,72.704994E+0,1.044071E+0,1.040820E+0,1.005137E+0,50.000000E+0,1.000000E+0,86.199308E+0,2.451669E+0,2.272504E+0,1.213067E+0,27.000000E+0,0.000000E+0,1.308853E+0,1.305967E+0,988.774428E-3,60.000000E+0,3.985410E-3,47.684255E+0,9.196109E-3,24.404194E+0,2.457508E+0,30.860519E+0,0.000000E+0,34.599653E-3,0.000000E+0,45.196742E-3,0.000000E+0,17.624453E-3,0.000000E+0,24.195419E-3,0.000000E+0,22.778152E-3,2.020931E+0,2.013490E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.020503E+0,5.777220E+0,0.000000E+0,81.212066E-3,0.000000E+0,46.268874E-3,9.500000E+0,9.676448E+0,0.000000E+0,20.072460E-3,10.000000E+0,9.661792E+0,0.000000E+0,41.524732E-3,996.442470E-3,3.049488E+0,998.985004E-3,3.042359E+0,996.313734E-3,3.038288E+0,999.966615E-3,3.036212E+0,31.774677E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.473209E+0,72.606158E+0,2.518036E+0,72.015891E+0,72.037977E+0,2.543554E+0,72.041533E+0,72.182707E+0,2.560640E+0,72.450186E+0,72.322294E+0,2.544318E+0
 10/20/2017,17:48:47.781,1.405954E-3,72.818246E+0,3.982828E-3,998.427196E-3,1.003397E+0,0.000000E+0,995.867215E-3,3.082483E+0,0.000000E+0,72.140032E+0,3.981791E-3,998.394977E-3,1.027730E+0,0.000000E+0,1.054082E+0,2.822200E+0,0.000000E+0,80.382814E+0,31.020648E+0,70.693090E+0,3.970507E-3,3.966227E-3,0.000000E+0,1.028226E+0,1.000000E+0,44.000000E+0,97.971555E+0,24.162125E+0,9.022696E-3,12.854156E-3,1.000000E+0,2.659233E+0,1.000000E+0,20.000000E+0,6.786954E-3,42.379372E+0,0.000000E+0,1.988194E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.949820E+0,0.000000E+0,-118.469910E-3,0.000000E+0,138.006207E-3,0.000000E+0,135.463334E-3,0.000000E+0,455.354811E-3,0.000000E+0,-116.728508E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.010769E+0,3.137304E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.010680E+0,3.046720E+0,0.000000E+0,243.800521E+0,10.604943E-3,3.979897E-3,90.972666E+0,73.782338E+0,75.603697E+0,108.416059E+0,80.965286E+0,3.976264E-3,3.983140E-3,67.151969E+0,5.399733E+0,2.105596E+0,75.046216E+0,76.586574E+0,0.000000E+0,75.593583E+0,81.388130E+0,0.000000E+0,74.110369E+0,1.053105E+0,1.007725E+0,2.520697E+0,60.000000E+0,46.000000E+0,72.900000E+0,10.842634E-3,67.702687E+0,30.739042E+0,0.000000E+0,1.300454E+0,1.314262E+0,1.006354E+0,60.000000E+0,1.000000E+0,1.335139E+0,659.185371E-3,2.025160E+0,60.000000E+0,1.872768E+0,0.000000E+0,72.707615E+0,1.040702E+0,1.043358E+0,992.453001E-3,50.000000E+0,1.000000E+0,86.146629E+0,2.449051E+0,2.274102E+0,1.220653E+0,27.000000E+0,0.000000E+0,1.308725E+0,1.303346E+0,1.007697E+0,60.000000E+0,3.989108E-3,47.682345E+0,9.179378E-3,24.397698E+0,2.494237E+0,30.860983E+0,0.000000E+0,-665.893157E-6,0.000000E+0,45.228953E-3,0.000000E+0,24.195419E-3,0.000000E+0,24.453104E-3,0.000000E+0,17.366768E-3,2.020383E+0,2.013362E+0,2.018612E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016446E+0,5.778316E+0,0.000000E+0,82.243600E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.674645E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.661953E+0,0.000000E+0,41.492521E-3,996.828677E-3,3.050309E+0,998.325232E-3,3.042488E+0,996.490746E-3,3.037451E+0,998.035576E-3,3.033203E+0,32.096862E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.475175E+0,72.609340E+0,2.516886E+0,72.014159E+0,72.037368E+0,2.545566E+0,72.038725E+0,72.187433E+0,2.563179E+0,72.449109E+0,72.324774E+0,2.548787E+0
 10/20/2017,17:48:57.781,278.825630E-6,72.817310E+0,3.982764E-3,998.362759E-3,1.008570E+0,0.000000E+0,1.005864E+0,3.081999E+0,0.000000E+0,72.137645E+0,3.978613E-3,997.589515E-3,971.708593E-3,0.000000E+0,1.062514E+0,2.814468E+0,0.000000E+0,80.380049E+0,31.024272E+0,70.683593E+0,3.977381E-3,3.969858E-3,0.000000E+0,1.026330E+0,1.000000E+0,44.000000E+0,97.985469E+0,24.161893E+0,9.010828E-3,12.827696E-3,1.000000E+0,2.666117E+0,1.000000E+0,20.000000E+0,6.805441E-3,42.379652E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.956290E+0,0.000000E+0,-136.012516E-3,0.000000E+0,136.428982E-3,0.000000E+0,137.974019E-3,0.000000E+0,470.241738E-3,0.000000E+0,-95.719251E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,1.003230E+0,3.136338E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.014595E+0,3.047718E+0,0.000000E+0,243.784741E+0,10.597677E-3,3.980480E-3,90.972901E+0,73.786035E+0,75.601824E+0,108.425007E+0,80.965755E+0,3.976523E-3,3.980870E-3,67.152997E+0,5.390067E+0,2.104629E+0,75.057359E+0,76.587323E+0,0.000000E+0,75.594005E+0,81.379975E+0,0.000000E+0,74.109574E+0,1.064541E+0,1.006304E+0,2.517047E+0,60.000000E+0,46.000000E+0,72.900000E+0,10.822919E-3,67.701191E+0,30.812764E+0,0.000000E+0,1.309442E+0,1.308370E+0,1.005571E+0,60.000000E+0,1.000000E+0,1.333065E+0,659.536878E-3,2.021965E+0,60.000000E+0,1.869383E+0,0.000000E+0,72.701578E+0,1.041181E+0,1.039351E+0,1.003045E+0,50.000000E+0,1.000000E+0,86.030435E+0,2.446672E+0,2.270651E+0,1.227312E+0,27.000000E+0,0.000000E+0,1.308166E+0,1.305296E+0,1.003082E+0,60.000000E+0,3.989951E-3,47.680621E+0,9.209274E-3,24.391573E+0,2.525489E+0,30.861959E+0,0.000000E+0,2.622119E-3,0.000000E+0,43.940528E-3,0.000000E+0,25.129527E-3,0.000000E+0,19.299405E-3,0.000000E+0,14.822129E-3,2.020995E+0,2.013297E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007007E+0,5.777446E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.675450E+0,0.000000E+0,25.451633E-3,10.000000E+0,9.777947E+0,0.000000E+0,44.552530E-3,996.732125E-3,3.050019E+0,997.086149E-3,3.043003E+0,996.716033E-3,3.039189E+0,999.918339E-3,3.033235E+0,32.741232E-3,9.884093E+0,1.000000E+0,1.000000E+0,72.473958E+0,72.607468E+0,2.512795E+0,72.015189E+0,72.038257E+0,2.550754E+0,72.040831E+0,72.185749E+0,2.559602E+0,72.448688E+0,72.325242E+0,2.552491E+0
 10/20/2017,17:49:07.781,117.807224E-6,72.816375E+0,3.978289E-3,997.235112E-3,1.004930E+0,0.000000E+0,1.004235E+0,3.082998E+0,0.000000E+0,72.139798E+0,3.979002E-3,997.557296E-3,1.006068E+0,0.000000E+0,1.063568E+0,2.813066E+0,0.000000E+0,80.381736E+0,31.018186E+0,70.676950E+0,3.976084E-3,3.964994E-3,0.000000E+0,1.027382E+0,1.000000E+0,44.000000E+0,98.009020E+0,24.148855E+0,9.004018E-3,12.833014E-3,1.000000E+0,2.665989E+0,1.000000E+0,20.000000E+0,6.781699E-3,42.372390E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.939326E+0,0.000000E+0,-141.323580E-3,0.000000E+0,137.233689E-3,0.000000E+0,136.750865E-3,0.000000E+0,475.139601E-3,0.000000E+0,-84.119047E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.002511E+0,3.137014E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.003425E+0,3.047058E+0,0.000000E+0,243.775331E+0,11.018743E-3,3.982556E-3,90.972056E+0,73.783742E+0,75.601824E+0,108.432213E+0,80.968520E+0,3.978988E-3,3.980286E-3,67.149023E+0,5.381368E+0,2.104290E+0,75.080674E+0,76.586714E+0,0.000000E+0,75.590727E+0,81.364836E+0,0.000000E+0,74.113552E+0,1.062289E+0,1.003877E+0,2.525496E+0,60.000000E+0,46.000000E+0,72.900000E+0,10.844191E-3,67.701191E+0,30.822845E+0,0.000000E+0,1.308819E+0,1.312585E+0,1.004436E+0,60.000000E+0,1.000000E+0,1.335091E+0,658.146827E-3,2.007219E+0,60.000000E+0,1.883502E+0,0.000000E+0,72.706211E+0,1.041293E+0,1.046024E+0,1.000217E+0,50.000000E+0,1.000000E+0,85.984559E+0,2.449626E+0,2.270380E+0,1.224661E+0,27.000000E+0,0.000000E+0,1.303231E+0,1.302532E+0,1.011928E+0,60.000000E+0,3.988330E-3,47.679130E+0,9.254217E-3,24.395564E+0,2.603780E+0,30.861727E+0,0.000000E+0,-158.361545E-3,0.000000E+0,42.523261E-3,0.000000E+0,16.303817E-3,0.000000E+0,16.013922E-3,0.000000E+0,14.081285E-3,2.020641E+0,2.013394E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003235E+0,5.775867E+0,0.000000E+0,81.405479E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792925E+0,0.000000E+0,20.684462E-3,10.000000E+0,9.778720E+0,0.000000E+0,42.877578E-3,996.860861E-3,3.049858E+0,997.150517E-3,3.041732E+0,999.419487E-3,3.036292E+0,997.922932E-3,3.035423E+0,35.640896E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.473771E+0,72.611025E+0,2.519011E+0,72.016359E+0,72.039006E+0,2.538350E+0,72.042048E+0,72.188323E+0,2.560320E+0,72.449531E+0,72.324026E+0,2.548532E+0
 10/20/2017,17:49:17.781,117.807224E-6,72.815345E+0,3.972971E-3,998.491633E-3,1.001992E+0,0.000000E+0,1.003724E+0,3.083949E+0,0.000000E+0,72.141576E+0,3.975630E-3,997.363986E-3,986.687021E-3,0.000000E+0,1.056925E+0,2.819591E+0,0.000000E+0,80.382533E+0,31.022414E+0,70.667594E+0,3.977640E-3,3.968691E-3,0.000000E+0,1.027270E+0,1.000000E+0,44.000000E+0,97.939965E+0,24.147834E+0,8.999933E-3,12.840666E-3,1.000000E+0,2.656054E+0,1.000000E+0,20.000000E+0,6.797917E-3,42.377743E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.939906E+0,0.000000E+0,-145.958691E-3,0.000000E+0,136.300229E-3,0.000000E+0,138.456843E-3,0.000000E+0,477.781869E-3,0.000000E+0,-103.839393E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,793.247806E-3,3.136756E+0,0.000000E+0,998.389600E-3,0.000000E+0,981.116081E-3,3.046881E+0,0.000000E+0,243.777695E+0,7.223585E-3,3.981129E-3,90.977080E+0,73.782993E+0,75.606412E+0,108.445070E+0,80.967957E+0,3.977886E-3,3.981908E-3,67.146732E+0,5.395866E+0,2.108561E+0,75.079971E+0,76.583858E+0,0.000000E+0,75.591336E+0,81.350915E+0,0.000000E+0,74.115752E+0,1.056651E+0,1.007374E+0,2.517477E+0,60.000000E+0,46.000000E+0,72.900000E+0,10.852881E-3,67.700957E+0,30.816991E+0,0.000000E+0,1.304956E+0,1.319563E+0,1.003318E+0,60.000000E+0,1.000000E+0,1.327991E+0,656.708842E-3,1.994757E+0,60.000000E+0,1.876378E+0,0.000000E+0,72.700502E+0,1.041085E+0,1.044986E+0,1.009067E+0,50.000000E+0,1.000000E+0,85.975599E+0,2.449258E+0,2.276370E+0,1.228973E+0,27.000000E+0,0.000000E+0,1.311344E+0,1.305839E+0,999.999969E-3,60.000000E+0,3.990016E-3,47.677220E+0,9.217511E-3,24.396352E+0,2.629877E+0,30.858800E+0,0.000000E+0,22.898196E-3,0.000000E+0,44.101581E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.435602E-3,0.000000E+0,17.173504E-3,2.020834E+0,2.013813E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002463E+0,5.777253E+0,0.000000E+0,82.856073E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.793409E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.780556E+0,0.000000E+0,50.221599E-3,996.941321E-3,3.050904E+0,997.424081E-3,3.040927E+0,996.265458E-3,3.036598E+0,998.470060E-3,3.035118E+0,25.008794E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.474894E+0,72.611540E+0,2.518052E+0,72.013925E+0,72.037088E+0,2.538589E+0,72.040971E+0,72.185889E+0,2.563068E+0,72.445085E+0,72.325897E+0,2.547383E+0
 10/20/2017,17:49:27.781,1.889010E-3,72.816328E+0,3.981077E-3,998.024464E-3,997.919808E-3,0.000000E+0,996.537911E-3,3.084947E+0,0.000000E+0,72.141482E+0,3.980364E-3,998.137229E-3,1.017362E+0,0.000000E+0,1.053363E+0,2.819977E+0,0.000000E+0,80.381502E+0,31.047314E+0,70.659454E+0,3.976603E-3,3.964216E-3,0.000000E+0,1.025470E+0,1.000000E+0,44.000000E+0,97.840545E+0,24.153634E+0,9.000257E-3,12.816087E-3,1.000000E+0,2.661996E+0,1.000000E+0,20.000000E+0,6.786435E-3,42.399947E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.943865E+0,0.000000E+0,-146.956527E-3,0.000000E+0,136.911806E-3,0.000000E+0,137.265877E-3,0.000000E+0,480.714143E-3,0.000000E+0,-110.348396E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001479E+0,0.000000E+0,572.308328E-3,3.135694E+0,0.000000E+0,998.566612E-3,0.000000E+0,996.489076E-3,3.045803E+0,0.000000E+0,243.781508E+0,7.279372E-3,3.978145E-3,90.981540E+0,73.788235E+0,75.606693E+0,108.449873E+0,80.969316E+0,3.974837E-3,3.979248E-3,67.145610E+0,5.410043E+0,2.107691E+0,75.060027E+0,76.583015E+0,0.000000E+0,75.589416E+0,81.347869E+0,0.000000E+0,74.115144E+0,1.054223E+0,1.004356E+0,2.521176E+0,60.000000E+0,46.000000E+0,72.900000E+0,10.839327E-3,67.701892E+0,30.814808E+0,0.000000E+0,1.308835E+0,1.311707E+0,1.002231E+0,60.000000E+0,1.000000E+0,1.332825E+0,652.299025E-3,2.008800E+0,60.000000E+0,1.883228E+0,0.000000E+0,72.700408E+0,1.041341E+0,1.046950E+0,1.002757E+0,50.000000E+0,1.000000E+0,85.964482E+0,2.448604E+0,2.273575E+0,1.211518E+0,27.000000E+0,0.000000E+0,1.303966E+0,1.305967E+0,1.003481E+0,60.000000E+0,3.988459E-3,47.677267E+0,9.271467E-3,24.389346E+0,2.579939E+0,30.856291E+0,0.000000E+0,46.526757E-3,0.000000E+0,42.974210E-3,0.000000E+0,17.785506E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.622982E-3,2.020931E+0,2.013555E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001496E+0,5.776834E+0,0.000000E+0,82.469248E-3,0.000000E+0,50.556184E-3,9.500000E+0,9.792185E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.780395E+0,0.000000E+0,44.037160E-3,996.539022E-3,3.050261E+0,997.182701E-3,3.042086E+0,999.001096E-3,3.038964E+0,998.260864E-3,3.034152E+0,29.841567E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.476672E+0,72.610604E+0,2.515256E+0,72.016920E+0,72.041346E+0,2.545071E+0,72.039755E+0,72.187246E+0,2.556248E+0,72.448875E+0,72.323558E+0,2.552507E+0
 10/20/2017,17:49:37.781,2.533083E-3,72.814269E+0,3.981402E-3,998.217775E-3,991.261223E-3,0.000000E+0,1.005704E+0,3.083562E+0,0.000000E+0,72.143494E+0,3.970701E-3,998.185557E-3,984.405961E-3,0.000000E+0,1.060438E+0,2.819558E+0,0.000000E+0,80.383470E+0,31.066407E+0,70.651969E+0,3.971285E-3,3.970701E-3,0.000000E+0,1.025136E+0,1.000000E+0,44.000000E+0,97.803645E+0,24.185139E+0,8.993707E-3,12.848060E-3,1.000000E+0,2.659856E+0,1.000000E+0,20.000000E+0,6.782737E-3,42.418147E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.987069E+0,10.000000E+0,8.928575E+0,0.000000E+0,-144.413654E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.813077E-3,0.000000E+0,467.277242E-3,0.000000E+0,-110.992852E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,836.295213E-3,3.135839E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.005582E+0,3.045433E+0,0.000000E+0,243.776779E+0,7.094756E-3,3.982686E-3,90.986563E+0,73.788703E+0,75.607723E+0,108.460046E+0,80.971847E+0,3.977172E-3,3.980156E-3,67.143273E+0,5.401988E+0,2.107530E+0,75.050336E+0,76.581844E+0,0.000000E+0,75.590493E+0,81.343744E+0,0.000000E+0,74.114723E+0,1.063184E+0,997.634599E-3,2.517445E+0,60.000000E+0,46.000000E+0,72.900000E+0,10.839976E-3,67.699601E+0,30.812532E+0,0.000000E+0,1.310128E+0,1.313176E+0,1.005779E+0,60.000000E+0,1.000000E+0,1.329332E+0,656.197559E-3,2.025128E+0,60.000000E+0,1.875411E+0,0.000000E+0,72.701531E+0,1.039968E+0,1.041873E+0,1.009195E+0,50.000000E+0,1.000000E+0,85.940512E+0,2.448380E+0,2.273543E+0,1.218369E+0,27.000000E+0,0.000000E+0,1.314491E+0,1.309242E+0,1.005349E+0,60.000000E+0,3.987681E-3,47.673772E+0,9.300780E-3,24.387768E+0,2.514213E+0,30.855734E+0,0.000000E+0,53.392901E-3,0.000000E+0,44.552530E-3,0.000000E+0,13.952442E-3,0.000000E+0,18.590771E-3,0.000000E+0,22.842573E-3,2.020899E+0,2.012975E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999439E+0,5.775931E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.794633E+0,0.000000E+0,14.467812E-3,10.000000E+0,9.778012E+0,0.000000E+0,39.753148E-3,996.764309E-3,3.050244E+0,998.566612E-3,3.042568E+0,997.407989E-3,3.038867E+0,997.858565E-3,3.034619E+0,24.364424E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.471759E+0,72.609200E+0,2.519379E+0,72.017201E+0,72.037649E+0,2.542756E+0,72.042048E+0,72.186638E+0,2.555944E+0,72.446348E+0,72.324072E+0,2.543296E+0
 10/20/2017,17:49:47.781,761.880850E-6,72.818761E+0,3.981467E-3,998.749380E-3,1.011732E+0,0.000000E+0,1.004379E+0,3.084078E+0,0.000000E+0,72.141810E+0,3.979845E-3,997.798935E-3,1.013151E+0,0.000000E+0,1.061237E+0,2.794927E+0,0.000000E+0,80.385345E+0,31.069706E+0,70.643174E+0,3.974203E-3,3.968302E-3,0.000000E+0,1.021408E+0,1.000000E+0,44.000000E+0,97.770740E+0,24.204580E+0,8.991826E-3,12.851821E-3,1.000000E+0,2.656518E+0,1.000000E+0,20.000000E+0,6.778132E-3,42.403345E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.935786E+0,0.000000E+0,-132.890254E-3,0.000000E+0,134.883945E-3,0.000000E+0,137.008371E-3,0.000000E+0,463.023834E-3,0.000000E+0,-127.652033E-3,0.000000E+0,208.882737E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.012031E+0,3.135517E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.009161E+0,3.046640E+0,0.000000E+0,243.747728E+0,7.094172E-3,3.977561E-3,90.986845E+0,73.787533E+0,75.610626E+0,108.467205E+0,80.972035E+0,3.976978E-3,3.982167E-3,67.139533E+0,5.384268E+0,2.104242E+0,75.050289E+0,76.579596E+0,0.000000E+0,75.588246E+0,81.338776E+0,0.000000E+0,74.114910E+0,1.064286E+0,1.004756E+0,2.519948E+0,60.000000E+0,46.000000E+0,73.200000E+0,10.852687E-3,67.700443E+0,30.809837E+0,0.000000E+0,1.306632E+0,1.309360E+0,1.003286E+0,60.000000E+0,1.000000E+0,1.327784E+0,654.567844E-3,2.028899E+0,60.000000E+0,1.891157E+0,0.000000E+0,72.698583E+0,1.044741E+0,1.039511E+0,1.012757E+0,50.000000E+0,1.000000E+0,85.937651E+0,2.445650E+0,2.269964E+0,1.229755E+0,27.000000E+0,0.000000E+0,1.303407E+0,1.301892E+0,1.006770E+0,60.000000E+0,3.989886E-3,47.672468E+0,9.152659E-3,24.397698E+0,2.451064E+0,30.853876E+0,0.000000E+0,34.470711E-3,0.000000E+0,45.003479E-3,0.000000E+0,17.592242E-3,0.000000E+0,24.549736E-3,0.000000E+0,24.002155E-3,2.020867E+0,2.013587E+0,2.018419E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999101E+0,5.778542E+0,0.000000E+0,84.113254E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.791089E+0,0.000000E+0,18.043191E-3,10.000000E+0,9.778688E+0,0.000000E+0,40.719466E-3,995.991894E-3,3.050309E+0,998.711440E-3,3.042311E+0,997.150517E-3,3.036389E+0,996.876953E-3,3.034860E+0,25.975348E-3,9.879260E+0,1.000000E+0,1.000000E+0,72.472460E+0,72.611353E+0,2.517940E+0,72.017294E+0,72.038538E+0,2.544911E+0,72.041814E+0,72.188229E+0,2.555369E+0,72.446208E+0,72.322528E+0,2.551373E+0
 10/20/2017,17:49:57.781,2.050028E-3,72.816047E+0,3.984320E-3,997.251221E-3,1.000012E+0,0.000000E+0,1.008371E+0,3.085608E+0,0.000000E+0,72.144992E+0,3.979002E-3,997.621733E-3,994.949883E-3,0.000000E+0,1.061317E+0,2.810295E+0,0.000000E+0,80.388156E+0,31.067243E+0,70.636532E+0,3.971998E-3,3.965643E-3,0.000000E+0,1.023989E+0,1.000000E+0,44.000000E+0,97.771305E+0,24.214370E+0,8.998830E-3,12.872250E-3,1.000000E+0,2.666389E+0,1.000000E+0,20.000000E+0,6.788640E-3,42.390079E+0,0.000000E+0,1.987743E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.939133E+0,0.000000E+0,-124.875375E-3,0.000000E+0,136.235852E-3,0.000000E+0,138.617784E-3,0.000000E+0,455.064806E-3,0.000000E+0,-113.570675E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.002176E+0,3.134246E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.009034E+0,3.046688E+0,0.000000E+0,243.734119E+0,4.030624E-3,3.983918E-3,90.990085E+0,73.789546E+0,75.610486E+0,108.476341E+0,80.974894E+0,3.975161E-3,3.980740E-3,67.137896E+0,5.413587E+0,2.106659E+0,75.058903E+0,76.577770E+0,0.000000E+0,75.588246E+0,81.340557E+0,0.000000E+0,74.111961E+0,1.065835E+0,1.005027E+0,2.518210E+0,60.000000E+0,46.000000E+0,73.200000E+0,10.834593E-3,67.699601E+0,30.803659E+0,0.000000E+0,1.306089E+0,1.308913E+0,986.632637E-3,60.000000E+0,1.000000E+0,1.329635E+0,655.766164E-3,2.021038E+0,60.000000E+0,1.883389E+0,0.000000E+0,72.699566E+0,1.042985E+0,1.037659E+0,981.014795E-3,50.000000E+0,1.000000E+0,85.925596E+0,2.447486E+0,2.270444E+0,1.220908E+0,27.000000E+0,0.000000E+0,1.309508E+0,1.302516E+0,976.351283E-3,60.000000E+0,3.988524E-3,47.670418E+0,9.178535E-3,24.425168E+0,2.482961E+0,30.854805E+0,0.000000E+0,6.425898E-3,0.000000E+0,47.870224E-3,0.000000E+0,21.972886E-3,0.000000E+0,25.387212E-3,0.000000E+0,21.457517E-3,2.020963E+0,2.013523E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997993E+0,5.777865E+0,0.000000E+0,82.791602E-3,0.000000E+0,45.527459E-3,9.500000E+0,9.793538E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.778012E+0,0.000000E+0,43.554001E-3,997.391897E-3,3.049472E+0,998.116036E-3,3.040090E+0,998.550520E-3,3.037628E+0,998.502244E-3,3.033026E+0,29.841567E-3,9.886348E+0,1.000000E+0,1.000000E+0,72.474005E+0,72.612476E+0,2.513370E+0,72.017060E+0,72.037836E+0,2.543842E+0,72.039755E+0,72.190288E+0,2.558132E+0,72.445880E+0,72.322388E+0,2.548292E+0
 10/20/2017,17:50:07.781,1.566973E-3,72.817077E+0,3.978613E-3,998.507742E-3,1.003604E+0,0.000000E+0,1.009361E+0,3.084915E+0,0.000000E+0,72.142371E+0,3.981531E-3,998.201666E-3,1.005669E+0,0.000000E+0,1.064127E+0,2.813888E+0,0.000000E+0,80.387219E+0,31.077278E+0,70.628345E+0,3.970572E-3,3.968431E-3,0.000000E+0,1.027000E+0,1.000000E+0,44.000000E+0,97.761621E+0,24.215438E+0,8.975030E-3,12.872509E-3,1.000000E+0,2.660702E+0,1.000000E+0,20.000000E+0,6.771839E-3,42.383422E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.944026E+0,0.000000E+0,-123.684409E-3,0.000000E+0,137.813077E-3,0.000000E+0,135.946158E-3,0.000000E+0,450.231389E-3,0.000000E+0,-112.185095E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.012462E+0,3.136145E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.001075E+0,3.047123E+0,0.000000E+0,243.746087E+0,5.028820E-3,3.978405E-3,90.993559E+0,73.791325E+0,75.611797E+0,108.482982E+0,80.978596E+0,3.977432E-3,3.976783E-3,67.141683E+0,5.400377E+0,2.106676E+0,75.049727E+0,76.579362E+0,0.000000E+0,75.585343E+0,81.344588E+0,0.000000E+0,74.115378E+0,1.068120E+0,1.008316E+0,2.518593E+0,60.000000E+0,46.000000E+0,73.200000E+0,10.846266E-3,67.699741E+0,30.799618E+0,0.000000E+0,1.302019E+0,1.314038E+0,1.005699E+0,60.000000E+0,1.000000E+0,1.330991E+0,656.405268E-3,2.037255E+0,60.000000E+0,1.874637E+0,0.000000E+0,72.699659E+0,1.041053E+0,1.042320E+0,989.241996E-3,50.000000E+0,1.000000E+0,85.908287E+0,2.445890E+0,2.272424E+0,1.209298E+0,27.000000E+0,0.000000E+0,1.310418E+0,1.307261E+0,1.001102E+0,60.000000E+0,3.989108E-3,47.669486E+0,9.247407E-3,24.439830E+0,2.512924E+0,30.852436E+0,0.000000E+0,-569.186908E-6,0.000000E+0,45.454427E-3,0.000000E+0,18.848456E-3,0.000000E+0,25.258370E-3,0.000000E+0,18.816246E-3,2.020706E+0,2.013651E+0,2.018258E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996426E+0,5.778252E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.791895E+0,0.000000E+0,26.385741E-3,10.000000E+0,9.779139E+0,0.000000E+0,43.843896E-3,996.941321E-3,3.049778E+0,998.276956E-3,3.041716E+0,997.359713E-3,3.037451E+0,997.343621E-3,3.034410E+0,31.130307E-3,9.873138E+0,1.000000E+0,1.000000E+0,72.474754E+0,72.610276E+0,2.518676E+0,72.016359E+0,72.035076E+0,2.540888E+0,72.040831E+0,72.188790E+0,2.554043E+0,72.446863E+0,72.322715E+0,2.550974E+0
 10/20/2017,17:50:17.781,117.807224E-6,72.817591E+0,3.980299E-3,997.702280E-3,1.012993E+0,0.000000E+0,1.005768E+0,3.086430E+0,0.000000E+0,72.145460E+0,3.978743E-3,997.090128E-3,1.008206E+0,0.000000E+0,1.061205E+0,2.821057E+0,0.000000E+0,80.389047E+0,31.067940E+0,70.623807E+0,3.976408E-3,3.964411E-3,0.000000E+0,1.026410E+0,1.000000E+0,44.000000E+0,97.751280E+0,24.219985E+0,8.972176E-3,12.881459E-3,1.000000E+0,2.658754E+0,1.000000E+0,20.000000E+0,6.773007E-3,42.384446E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.948629E+0,0.000000E+0,-115.701719E-3,0.000000E+0,139.100608E-3,0.000000E+0,138.263713E-3,0.000000E+0,458.158194E-3,0.000000E+0,-110.251728E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.004811E+0,3.136000E+0,0.000000E+0,998.357416E-3,0.000000E+0,998.486606E-3,3.045851E+0,0.000000E+0,243.764087E+0,5.310479E-3,3.981064E-3,90.997080E+0,73.794461E+0,75.613342E+0,108.495792E+0,80.974612E+0,3.977042E-3,3.978275E-3,67.136634E+0,5.399088E+0,2.104129E+0,75.080674E+0,76.577161E+0,0.000000E+0,75.589791E+0,81.353353E+0,0.000000E+0,74.113599E+0,1.061267E+0,1.004548E+0,2.524476E+0,60.000000E+0,46.000000E+0,73.200000E+0,10.820585E-3,67.699695E+0,30.799107E+0,0.000000E+0,1.304988E+0,1.312362E+0,1.000761E+0,60.000000E+0,1.000000E+0,1.334437E+0,652.394890E-3,2.009088E+0,60.000000E+0,1.887144E+0,0.000000E+0,72.698817E+0,1.041548E+0,1.039606E+0,998.539533E-3,50.000000E+0,1.000000E+0,85.903502E+0,2.446672E+0,2.276114E+0,1.210528E+0,27.000000E+0,0.000000E+0,1.307336E+0,1.302116E+0,1.002060E+0,60.000000E+0,3.990924E-3,47.669532E+0,9.246954E-3,24.450967E+0,2.527744E+0,30.849416E+0,0.000000E+0,-472.480659E-6,0.000000E+0,53.023922E-3,0.000000E+0,21.006568E-3,0.000000E+0,24.098787E-3,0.000000E+0,17.495610E-3,2.020995E+0,2.013297E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995875E+0,5.777704E+0,0.000000E+0,82.952779E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.792700E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.779687E+0,0.000000E+0,49.190859E-3,997.150517E-3,3.050502E+0,998.276956E-3,3.041748E+0,998.534428E-3,3.039012E+0,997.053965E-3,3.035005E+0,35.318711E-3,9.864760E+0,1.000000E+0,1.000000E+0,72.470729E+0,72.611025E+0,2.517717E+0,72.015844E+0,72.037743E+0,2.545406E+0,72.037509E+0,72.189633E+0,2.559602E+0,72.448735E+0,72.320797E+0,2.552682E+0
 10/20/2017,17:50:27.781,2.855120E-3,72.815392E+0,3.981467E-3,997.863372E-3,1.006431E+0,0.000000E+0,1.000802E+0,3.085028E+0,0.000000E+0,72.144758E+0,3.981467E-3,997.992246E-3,1.001027E+0,0.000000E+0,1.056222E+0,2.805591E+0,0.000000E+0,80.387266E+0,31.074909E+0,70.615387E+0,3.971350E-3,3.967524E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,97.729986E+0,24.214788E+0,8.952396E-3,12.888138E-3,1.000000E+0,2.660750E+0,1.000000E+0,20.000000E+0,6.791689E-3,42.385424E+0,0.000000E+0,1.987968E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.950110E+0,0.000000E+0,-123.974104E-3,0.000000E+0,137.813077E-3,0.000000E+0,138.585596E-3,0.000000E+0,473.496239E-3,0.000000E+0,-110.155059E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.006728E+0,3.136177E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.013971E+0,3.046254E+0,0.000000E+0,243.768478E+0,5.638001E-3,3.980351E-3,90.998817E+0,73.794788E+0,75.616011E+0,108.503374E+0,80.976768E+0,3.978664E-3,3.978924E-3,67.137990E+0,5.396189E+0,2.104355E+0,75.086900E+0,76.574679E+0,0.000000E+0,75.586794E+0,81.362305E+0,0.000000E+0,74.115940E+0,1.059893E+0,1.006145E+0,2.521303E+0,60.000000E+0,46.000000E+0,73.200000E+0,10.843218E-3,67.699367E+0,30.790234E+0,0.000000E+0,1.302561E+0,1.316593E+0,1.006466E+0,60.000000E+0,1.000000E+0,1.329954E+0,658.546267E-3,2.034954E+0,60.000000E+0,1.868755E+0,0.000000E+0,72.698396E+0,1.041037E+0,1.040628E+0,1.004882E+0,50.000000E+0,1.000000E+0,85.870292E+0,2.448556E+0,2.269230E+0,1.217091E+0,27.000000E+0,0.000000E+0,1.317014E+0,1.295086E+0,1.002603E+0,60.000000E+0,3.987097E-3,47.666504E+0,9.149481E-3,24.454632E+0,2.523878E+0,30.851925E+0,0.000000E+0,-4.276260E-3,0.000000E+0,45.422217E-3,0.000000E+0,25.741529E-3,0.000000E+0,23.035837E-3,0.000000E+0,17.592242E-3,2.020899E+0,2.013329E+0,2.018354E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992946E+0,5.778091E+0,0.000000E+0,83.790900E-3,0.000000E+0,50.975245E-3,9.500000E+0,9.791412E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.779429E+0,0.000000E+0,38.722408E-3,996.764309E-3,3.049038E+0,998.614888E-3,3.040879E+0,999.210292E-3,3.039173E+0,998.180404E-3,3.034555E+0,28.875013E-3,9.859283E+0,1.000000E+0,1.000000E+0,72.471618E+0,72.611821E+0,2.514601E+0,72.017762E+0,72.037041E+0,2.544352E+0,72.038445E+0,72.188416E+0,2.558036E+0,72.444851E+0,72.319253E+0,2.552187E+0
 10/20/2017,17:50:37.781,1.405954E-3,72.818434E+0,3.982764E-3,998.233885E-3,1.001800E+0,0.000000E+0,1.005848E+0,3.084512E+0,0.000000E+0,72.148221E+0,3.984320E-3,997.396204E-3,996.864059E-3,0.000000E+0,1.062163E+0,2.813743E+0,0.000000E+0,80.389281E+0,31.076860E+0,70.607434E+0,3.974722E-3,3.965578E-3,0.000000E+0,1.024164E+0,1.000000E+0,44.000000E+0,97.708552E+0,24.208988E+0,8.973733E-3,12.877308E-3,1.000000E+0,2.654250E+0,1.000000E+0,20.000000E+0,6.802587E-3,42.381979E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.949434E+0,0.000000E+0,-123.201585E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.169312E-3,0.000000E+0,466.052776E-3,0.000000E+0,-101.390461E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.009092E+0,3.135469E+0,0.000000E+0,998.083852E-3,0.000000E+0,998.934052E-3,3.046736E+0,0.000000E+0,243.754773E+0,5.633265E-3,3.979118E-3,91.004123E+0,73.799422E+0,75.615496E+0,108.511192E+0,80.980049E+0,3.974253E-3,3.983335E-3,67.137055E+0,5.394255E+0,2.108191E+0,75.037648E+0,76.569809E+0,0.000000E+0,75.588339E+0,81.364320E+0,0.000000E+0,74.117157E+0,1.068870E+0,1.005362E+0,2.521223E+0,60.000000E+0,46.000000E+0,73.200000E+0,10.845034E-3,67.697637E+0,30.788283E+0,0.000000E+0,1.306393E+0,1.312457E+0,1.005779E+0,60.000000E+0,1.000000E+0,1.332044E+0,655.382702E-3,2.020431E+0,60.000000E+0,1.880230E+0,0.000000E+0,72.696524E+0,1.041836E+0,1.037371E+0,1.001447E+0,50.000000E+0,1.000000E+0,85.850404E+0,2.449562E+0,2.275843E+0,1.226370E+0,27.000000E+0,0.000000E+0,1.316279E+0,1.303250E+0,1.005653E+0,60.000000E+0,3.987356E-3,47.665199E+0,9.237226E-3,24.458066E+0,2.487793E+0,30.848626E+0,0.000000E+0,-3.599316E-3,0.000000E+0,46.034218E-3,0.000000E+0,25.644897E-3,0.000000E+0,23.100258E-3,0.000000E+0,18.172033E-3,2.020448E+0,2.013877E+0,2.018644E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991073E+0,5.778349E+0,0.000000E+0,87.691385E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.793795E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.779332E+0,0.000000E+0,43.489580E-3,996.362010E-3,3.050132E+0,998.148220E-3,3.042263E+0,998.357416E-3,3.039286E+0,998.276956E-3,3.036196E+0,28.230643E-3,9.861216E+0,1.000000E+0,1.000000E+0,72.473724E+0,72.612803E+0,2.519491E+0,72.017154E+0,72.037696E+0,2.545310E+0,72.037883E+0,72.191271E+0,2.559634E+0,72.448080E+0,72.323090E+0,2.552571E+0
 10/20/2017,17:50:47.781,600.862443E-6,72.814503E+0,3.980364E-3,997.476750E-3,989.392987E-3,0.000000E+0,1.014743E+0,3.085978E+0,0.000000E+0,72.148922E+0,3.979456E-3,997.927809E-3,1.025960E+0,0.000000E+0,1.071011E+0,2.803707E+0,0.000000E+0,80.390874E+0,31.071982E+0,70.595692E+0,3.972063E-3,3.966745E-3,0.000000E+0,1.027350E+0,1.000000E+0,44.000000E+0,97.707235E+0,24.207225E+0,8.975873E-3,12.867580E-3,1.000000E+0,2.662012E+0,1.000000E+0,20.000000E+0,6.810696E-3,42.390218E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.950013E+0,0.000000E+0,-117.761768E-3,0.000000E+0,136.042723E-3,0.000000E+0,136.364605E-3,0.000000E+0,454.517019E-3,0.000000E+0,-117.920751E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.005929E+0,3.135115E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.009465E+0,3.046929E+0,0.000000E+0,243.770505E+0,5.866792E-3,3.980740E-3,91.006001E+0,73.801248E+0,75.618352E+0,108.521883E+0,80.980564E+0,3.978664E-3,3.976523E-3,67.137242E+0,5.395222E+0,2.107675E+0,75.004502E+0,76.572759E+0,0.000000E+0,75.588105E+0,81.363523E+0,0.000000E+0,74.115238E+0,1.079317E+0,1.002409E+0,2.518497E+0,60.000000E+0,46.000000E+0,73.500000E+0,10.845229E-3,67.695767E+0,30.787261E+0,0.000000E+0,1.298299E+0,1.310573E+0,995.246870E-3,60.000000E+0,1.000000E+0,1.333607E+0,655.510522E-3,2.016182E+0,60.000000E+0,1.886483E+0,0.000000E+0,72.694605E+0,1.040862E+0,1.043629E+0,1.004850E+0,50.000000E+0,1.000000E+0,85.839803E+0,2.455118E+0,2.277440E+0,1.225907E+0,27.000000E+0,0.000000E+0,1.310306E+0,1.305328E+0,996.694583E-3,60.000000E+0,3.987875E-3,47.665805E+0,9.276007E-3,24.455004E+0,2.499714E+0,30.846815E+0,0.000000E+0,-279.068160E-6,0.000000E+0,45.228953E-3,0.000000E+0,25.000685E-3,0.000000E+0,23.776681E-3,0.000000E+0,17.817717E-3,2.020802E+0,2.013555E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989940E+0,5.777768E+0,0.000000E+0,84.016548E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.793151E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.778205E+0,0.000000E+0,43.586211E-3,996.056262E-3,3.050051E+0,997.488449E-3,3.042568E+0,998.325232E-3,3.036502E+0,1.000224E+0,3.034522E+0,31.452492E-3,9.879260E+0,1.000000E+0,1.000000E+0,72.472133E+0,72.609855E+0,2.517046E+0,72.018417E+0,72.036760E+0,2.542101E+0,72.038632E+0,72.187480E+0,2.561678E+0,72.445085E+0,72.321171E+0,2.550719E+0
 10/20/2017,17:50:57.781,761.880850E-6,72.816375E+0,3.981985E-3,998.459414E-3,993.161395E-3,0.000000E+0,1.002590E+0,3.088379E+0,0.000000E+0,72.146536E+0,3.978548E-3,997.202893E-3,964.067840E-3,0.000000E+0,1.062578E+0,2.796022E+0,0.000000E+0,80.390312E+0,31.075141E+0,70.583202E+0,3.975176E-3,3.962919E-3,0.000000E+0,1.024435E+0,1.000000E+0,44.000000E+0,97.667093E+0,24.204951E+0,8.995328E-3,12.864013E-3,1.000000E+0,2.653307E+0,1.000000E+0,20.000000E+0,6.783516E-3,42.395059E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.953039E+0,0.000000E+0,-134.338726E-3,0.000000E+0,136.203664E-3,0.000000E+0,138.971855E-3,0.000000E+0,467.825029E-3,0.000000E+0,-102.324922E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.008677E+0,3.136451E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.010727E+0,3.048201E+0,0.000000E+0,243.780301E+0,14.781827E-3,3.982167E-3,91.011869E+0,73.801248E+0,75.619710E+0,108.531773E+0,80.979815E+0,3.975421E-3,3.979961E-3,67.132754E+0,5.391678E+0,2.107820E+0,75.031796E+0,76.567982E+0,0.000000E+0,75.588854E+0,81.357993E+0,0.000000E+0,74.117952E+0,1.065803E+0,1.010488E+0,2.522483E+0,60.000000E+0,46.000000E+0,73.500000E+0,10.839392E-3,67.697965E+0,30.787122E+0,0.000000E+0,1.304748E+0,1.313304E+0,1.008016E+0,60.000000E+0,1.000000E+0,1.329587E+0,660.703243E-3,2.020272E+0,60.000000E+0,1.868658E+0,0.000000E+0,72.696618E+0,1.040702E+0,1.047126E+0,1.012757E+0,50.000000E+0,1.000000E+0,85.850122E+0,2.456236E+0,2.283526E+0,1.218545E+0,27.000000E+0,0.000000E+0,1.312335E+0,1.302068E+0,1.006818E+0,60.000000E+0,3.988784E-3,47.659329E+0,9.262647E-3,24.446512E+0,2.551264E+0,30.847279E+0,0.000000E+0,8.811319E-3,0.000000E+0,44.359266E-3,0.000000E+0,25.805950E-3,0.000000E+0,20.040249E-3,0.000000E+0,16.754766E-3,2.020738E+0,2.013394E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990533E+0,5.737473E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.792281E+0,0.000000E+0,25.902582E-3,10.000000E+0,9.778752E+0,0.000000E+0,44.166003E-3,996.925229E-3,3.049343E+0,996.442470E-3,3.041072E+0,998.357416E-3,3.037371E+0,997.440173E-3,3.034555E+0,28.552828E-3,9.882804E+0,1.000000E+0,1.000000E+0,72.472086E+0,72.610744E+0,2.509231E+0,72.015516E+0,72.036152E+0,2.548312E+0,72.038117E+0,72.189118E+0,2.558228E+0,72.445693E+0,72.322996E+0,2.549777E+0
