date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:51:07.781,922.899256E-6,72.819042E+0,3.976343E-3,998.733271E-3,993.257202E-3,0.000000E+0,1.004506E+0,3.086623E+0,0.000000E+0,72.150186E+0,3.983477E-3,997.380095E-3,1.019467E+0,0.000000E+0,1.061125E+0,2.781202E+0,0.000000E+0,80.392186E+0,31.073980E+0,70.568326E+0,3.969275E-3,3.969599E-3,0.000000E+0,1.027175E+0,1.000000E+0,44.000000E+0,97.628219E+0,24.201843E+0,9.011865E-3,12.849940E-3,1.000000E+0,2.653116E+0,1.000000E+0,20.000000E+0,6.845141E-3,42.402647E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.937910E+0,0.000000E+0,-144.703349E-3,0.000000E+0,135.881781E-3,0.000000E+0,135.720840E-3,0.000000E+0,479.231895E-3,0.000000E+0,-107.512791E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,784.350815E-3,3.138382E+0,0.000000E+0,998.051668E-3,0.000000E+0,994.779189E-3,3.046769E+0,0.000000E+0,243.772580E+0,14.658121E-3,3.979702E-3,91.014686E+0,73.800826E+0,75.618492E+0,108.536483E+0,80.983236E+0,3.978470E-3,3.980351E-3,67.135418E+0,5.407465E+0,2.104693E+0,75.046591E+0,76.568216E+0,0.000000E+0,75.592787E+0,81.361695E+0,0.000000E+0,74.120808E+0,1.066586E+0,1.010264E+0,2.519932E+0,60.000000E+0,46.000000E+0,73.500000E+0,10.838614E-3,67.696562E+0,30.779782E+0,0.000000E+0,1.307558E+0,1.312841E+0,1.004820E+0,60.000000E+0,1.000000E+0,1.336160E+0,658.098894E-3,2.005142E+0,60.000000E+0,1.896686E+0,0.000000E+0,72.692687E+0,1.041468E+0,1.043901E+0,1.011751E+0,50.000000E+0,1.000000E+0,85.833470E+0,2.450935E+0,2.277967E+0,1.211406E+0,27.000000E+0,0.000000E+0,1.309428E+0,1.308635E+0,1.001613E+0,60.000000E+0,3.990535E-3,47.660866E+0,9.209339E-3,24.451291E+0,2.626333E+0,30.844306E+0,0.000000E+0,34.599653E-3,0.000000E+0,43.425158E-3,0.000000E+0,18.622982E-3,0.000000E+0,15.401920E-3,0.000000E+0,16.915819E-3,2.021124E+0,2.013651E+0,2.018129E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988896E+0,5.737667E+0,0.000000E+0,79.954885E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.793087E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.769347E+0,0.000000E+0,50.833600E-3,997.102241E-3,3.049971E+0,996.860861E-3,3.040139E+0,999.001096E-3,3.036824E+0,996.619481E-3,3.036727E+0,31.774677E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.471712E+0,72.612803E+0,2.514249E+0,72.014066E+0,72.038772E+0,2.542516E+0,72.036807E+0,72.189212E+0,2.560017E+0,72.448220E+0,72.324353E+0,2.549857E+0
 10/20/2017,17:51:17.781,278.825630E-6,72.815719E+0,3.982115E-3,998.556069E-3,1.012083E+0,0.000000E+0,996.090780E-3,3.084835E+0,0.000000E+0,72.147612E+0,3.973295E-3,998.008355E-3,984.039078E-3,0.000000E+0,1.052884E+0,2.756506E+0,0.000000E+0,80.391015E+0,31.068962E+0,70.548491E+0,3.970636E-3,3.968821E-3,0.000000E+0,1.024212E+0,1.000000E+0,44.000000E+0,97.626527E+0,24.195022E+0,9.013941E-3,12.857334E-3,1.000000E+0,2.664600E+0,1.000000E+0,20.000000E+0,6.757114E-3,42.401669E+0,0.000000E+0,1.990675E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.925195E+0,0.000000E+0,-134.016843E-3,0.000000E+0,138.843102E-3,0.000000E+0,135.302393E-3,0.000000E+0,471.079530E-3,0.000000E+0,-116.406280E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.002926E+0,3.137287E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.002306E+0,3.046720E+0,0.000000E+0,243.735808E+0,14.524618E-3,3.978794E-3,91.015203E+0,73.801014E+0,75.620319E+0,108.549670E+0,80.983376E+0,3.975226E-3,3.978534E-3,67.134250E+0,5.388134E+0,2.108465E+0,75.062321E+0,76.567280E+0,0.000000E+0,75.591336E+0,81.376038E+0,0.000000E+0,74.122493E+0,1.058807E+0,1.007246E+0,2.516776E+0,60.000000E+0,46.000000E+0,73.500000E+0,10.839976E-3,67.695300E+0,30.779550E+0,0.000000E+0,1.308723E+0,1.316944E+0,1.003190E+0,60.000000E+0,1.000000E+0,1.328582E+0,657.363924E-3,2.039763E+0,60.000000E+0,1.883147E+0,0.000000E+0,72.694933E+0,1.044837E+0,1.043007E+0,1.007502E+0,50.000000E+0,1.000000E+0,85.825824E+0,2.451031E+0,2.279006E+0,1.226769E+0,27.000000E+0,0.000000E+0,1.307639E+0,1.305583E+0,1.003433E+0,60.000000E+0,3.988135E-3,47.655648E+0,9.271078E-3,24.448136E+0,2.491337E+0,30.845235E+0,0.000000E+0,45.591930E-3,0.000000E+0,45.712112E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.107612E-3,0.000000E+0,23.905524E-3,2.020931E+0,2.013362E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987981E+0,5.737183E+0,0.000000E+0,78.504291E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.793119E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.740292E+0,0.000000E+0,42.716525E-3,996.828677E-3,3.050759E+0,997.134425E-3,3.042440E+0,999.499947E-3,3.038030E+0,998.019484E-3,3.033364E+0,35.640896E-3,9.883770E+0,1.000000E+0,1.000000E+0,72.473256E+0,72.610370E+0,2.512635E+0,72.013785E+0,72.040971E+0,2.542133E+0,72.036807E+0,72.190335E+0,2.559043E+0,72.448361E+0,72.325944E+0,2.545515E+0
 10/20/2017,17:51:27.781,761.880850E-6,72.817872E+0,3.979586E-3,998.282212E-3,966.479151E-3,0.000000E+0,1.003948E+0,3.083626E+0,0.000000E+0,72.150560E+0,3.979845E-3,997.154565E-3,1.026550E+0,0.000000E+0,1.060071E+0,2.776900E+0,0.000000E+0,80.394202E+0,31.065850E+0,70.529685E+0,3.975695E-3,3.963438E-3,0.000000E+0,1.024021E+0,1.000000E+0,44.000000E+0,97.632450E+0,24.197156E+0,9.009466E-3,12.869850E-3,1.000000E+0,2.655575E+0,1.000000E+0,20.000000E+0,6.757698E-3,42.382305E+0,0.000000E+0,1.988162E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.930120E+0,0.000000E+0,-122.654385E-3,0.000000E+0,136.461170E-3,0.000000E+0,135.398957E-3,0.000000E+0,458.802649E-3,0.000000E+0,-112.378432E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.015226E+0,3.137143E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.003984E+0,3.047042E+0,0.000000E+0,243.696092E+0,14.520012E-3,3.981518E-3,91.018677E+0,73.798112E+0,75.623175E+0,108.559419E+0,80.985626E+0,3.979378E-3,3.979183E-3,67.130884E+0,5.405532E+0,2.107127E+0,75.085309E+0,76.564891E+0,0.000000E+0,75.592600E+0,81.381615E+0,0.000000E+0,74.124319E+0,1.062864E+0,999.614426E-3,2.515644E+0,60.000000E+0,46.000000E+0,73.500000E+0,10.832907E-3,67.698105E+0,30.774997E+0,0.000000E+0,1.304780E+0,1.313990E+0,990.787926E-3,60.000000E+0,1.000000E+0,1.333783E+0,657.220126E-3,2.014887E+0,60.000000E+0,1.884050E+0,0.000000E+0,72.694465E+0,1.043624E+0,1.045034E+0,995.264628E-3,50.000000E+0,1.000000E+0,85.818788E+0,2.450743E+0,2.274293E+0,1.221707E+0,27.000000E+0,0.000000E+0,1.312973E+0,1.305168E+0,986.443092E-3,60.000000E+0,3.989886E-3,47.657838E+0,9.265501E-3,24.441640E+0,2.505836E+0,30.841473E+0,0.000000E+0,3.137886E-3,0.000000E+0,44.842426E-3,0.000000E+0,22.488256E-3,0.000000E+0,25.612686E-3,0.000000E+0,20.394566E-3,2.020899E+0,2.013490E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987104E+0,5.736764E+0,0.000000E+0,83.758664E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.792249E+0,0.000000E+0,23.776681E-3,10.000000E+0,9.740388E+0,0.000000E+0,44.166003E-3,996.909137E-3,3.049890E+0,997.214885E-3,3.043872E+0,999.017188E-3,3.037210E+0,996.796493E-3,3.033299E+0,14.376691E-3,9.883770E+0,1.000000E+0,1.000000E+0,72.476017E+0,72.609387E+0,2.514824E+0,72.012943E+0,72.038398E+0,2.538525E+0,72.038819E+0,72.187153E+0,2.560752E+0,72.445225E+0,72.325476E+0,2.546361E+0
 10/20/2017,17:51:37.781,1.405954E-3,72.818434E+0,3.980624E-3,998.040574E-3,1.016874E+0,0.000000E+0,1.010463E+0,3.084287E+0,0.000000E+0,72.151590E+0,3.976473E-3,997.235112E-3,967.864289E-3,0.000000E+0,1.067258E+0,2.789659E+0,0.000000E+0,80.397857E+0,31.061251E+0,70.518879E+0,3.971609E-3,3.963438E-3,0.000000E+0,1.025757E+0,1.000000E+0,44.000000E+0,97.631792E+0,24.193166E+0,9.011865E-3,12.873222E-3,1.000000E+0,2.662683E+0,1.000000E+0,20.000000E+0,6.792143E-3,42.371459E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.953329E+0,0.000000E+0,-134.982491E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.459006E-3,0.000000E+0,468.243925E-3,0.000000E+0,-98.522633E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,999.380328E-3,3.136644E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.009561E+0,3.047074E+0,0.000000E+0,243.668731E+0,10.182645E-3,3.981583E-3,91.023278E+0,73.799048E+0,75.622753E+0,108.564976E+0,80.988297E+0,3.976523E-3,3.981194E-3,67.130930E+0,5.392967E+0,2.102872E+0,75.086104E+0,76.562128E+0,0.000000E+0,75.593396E+0,81.393379E+0,0.000000E+0,74.123195E+0,1.073439E+0,1.003191E+0,2.517541E+0,60.000000E+0,46.000000E+0,73.500000E+0,10.842440E-3,67.693476E+0,30.772721E+0,0.000000E+0,1.306728E+0,1.312234E+0,997.835935E-3,60.000000E+0,1.000000E+0,1.335921E+0,658.498334E-3,2.038373E+0,60.000000E+0,1.883308E+0,0.000000E+0,72.692687E+0,1.043735E+0,1.041283E+0,1.004946E+0,50.000000E+0,1.000000E+0,85.790269E+0,2.456156E+0,2.281178E+0,1.229803E+0,27.000000E+0,0.000000E+0,1.312239E+0,1.304800E+0,1.002762E+0,60.000000E+0,3.988784E-3,47.652480E+0,9.231519E-3,24.438438E+0,2.557063E+0,30.842076E+0,0.000000E+0,2.396471E-3,0.000000E+0,46.871695E-3,0.000000E+0,25.226159E-3,0.000000E+0,19.267194E-3,0.000000E+0,14.983182E-3,2.020867E+0,2.013523E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984426E+0,5.738376E+0,0.000000E+0,79.568060E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.793924E+0,0.000000E+0,25.451633E-3,10.000000E+0,9.734043E+0,0.000000E+0,50.286020E-3,996.716033E-3,3.049858E+0,997.488449E-3,3.042408E+0,998.888452E-3,3.037773E+0,999.435579E-3,3.035890E+0,31.452492E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.471010E+0,72.612101E+0,2.512779E+0,72.012241E+0,72.035169E+0,2.545246E+0,72.038211E+0,72.189914E+0,2.557525E+0,72.449297E+0,72.322201E+0,2.548835E+0
 10/20/2017,17:51:47.781,761.880850E-6,72.817732E+0,3.980040E-3,997.686170E-3,998.925782E-3,0.000000E+0,1.011996E+0,3.085382E+0,0.000000E+0,72.148548E+0,3.970831E-3,997.251221E-3,1.023519E+0,0.000000E+0,1.069270E+0,2.774371E+0,0.000000E+0,80.395092E+0,31.052378E+0,70.521686E+0,3.974528E-3,3.972906E-3,0.000000E+0,1.026060E+0,1.000000E+0,44.000000E+0,97.629394E+0,24.188387E+0,8.991761E-3,12.860187E-3,1.000000E+0,2.660127E+0,1.000000E+0,20.000000E+0,6.787019E-3,42.362196E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.940775E+0,0.000000E+0,-147.857799E-3,0.000000E+0,135.398957E-3,0.000000E+0,137.040559E-3,0.000000E+0,483.388634E-3,0.000000E+0,-105.740537E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,604.366271E-3,3.138478E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.000916E+0,3.047316E+0,0.000000E+0,243.639101E+0,10.176807E-3,3.983400E-3,91.025532E+0,73.795678E+0,75.625188E+0,108.575950E+0,80.989188E+0,3.977107E-3,3.981389E-3,67.129621E+0,5.400377E+0,2.106756E+0,75.071638E+0,76.560255E+0,0.000000E+0,75.593677E+0,81.398676E+0,0.000000E+0,74.124646E+0,1.072991E+0,993.483348E-3,2.519247E+0,60.000000E+0,45.000000E+0,73.800000E+0,10.846201E-3,67.695767E+0,30.772256E+0,0.000000E+0,1.311150E+0,1.316082E+0,1.002119E+0,60.000000E+0,1.000000E+0,1.335378E+0,654.471978E-3,2.018275E+0,60.000000E+0,1.873799E+0,0.000000E+0,72.693576E+0,1.043017E+0,1.046902E+0,1.001543E+0,50.000000E+0,1.000000E+0,85.802512E+0,2.455326E+0,2.279405E+0,1.230665E+0,27.000000E+0,0.000000E+0,1.312351E+0,1.302563E+0,1.007776E+0,60.000000E+0,3.987811E-3,47.653598E+0,9.268679E-3,24.438995E+0,2.643087E+0,30.839150E+0,0.000000E+0,53.360666E-3,0.000000E+0,45.003479E-3,0.000000E+0,18.236455E-3,0.000000E+0,15.949501E-3,0.000000E+0,18.333086E-3,2.021028E+0,2.013458E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985096E+0,5.737022E+0,0.000000E+0,82.985014E-3,0.000000E+0,41.433561E-3,9.500000E+0,9.794858E+0,0.000000E+0,16.754766E-3,10.000000E+0,9.732271E+0,0.000000E+0,44.939057E-3,996.812585E-3,3.050534E+0,996.876953E-3,3.042150E+0,998.630980E-3,3.038626E+0,996.844769E-3,3.032913E+0,30.485937E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.472835E+0,72.608826E+0,2.515400E+0,72.014908E+0,72.038491E+0,2.544975E+0,72.036573E+0,72.189820E+0,2.554682E+0,72.446068E+0,72.322528E+0,2.553385E+0
 10/20/2017,17:51:57.781,1.889010E-3,72.820072E+0,3.981596E-3,998.701053E-3,1.005441E+0,0.000000E+0,999.428295E-3,3.084931E+0,0.000000E+0,72.152058E+0,3.981726E-3,997.702280E-3,992.333842E-3,0.000000E+0,1.058059E+0,2.762337E+0,0.000000E+0,80.397669E+0,31.047918E+0,70.539603E+0,3.972517E-3,3.962271E-3,0.000000E+0,1.019146E+0,1.000000E+0,44.000000E+0,97.622814E+0,24.187644E+0,8.994031E-3,12.849746E-3,1.000000E+0,2.655432E+0,1.000000E+0,20.000000E+0,6.796554E-3,42.380024E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.918918E+0,0.000000E+0,-134.853738E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.459006E-3,0.000000E+0,467.051682E-3,0.000000E+0,-120.369683E-3,0.000000E+0,205.499345E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.009044E+0,3.138140E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.005710E+0,3.047203E+0,0.000000E+0,243.611402E+0,18.072246E-3,3.982297E-3,91.030133E+0,73.794367E+0,75.625703E+0,108.582213E+0,80.990641E+0,3.977886E-3,3.975356E-3,67.125647E+0,5.388134E+0,2.107981E+0,75.043220E+0,76.561239E+0,0.000000E+0,75.592272E+0,81.402472E+0,0.000000E+0,74.124834E+0,1.059366E+0,1.004931E+0,2.519741E+0,60.000000E+0,45.000000E+0,73.800000E+0,10.843867E-3,67.696422E+0,30.767472E+0,0.000000E+0,1.306728E+0,1.313511E+0,1.007153E+0,60.000000E+0,1.000000E+0,1.334884E+0,661.406257E-3,2.026439E+0,60.000000E+0,1.890625E+0,0.000000E+0,72.691142E+0,1.043863E+0,1.046216E+0,1.004738E+0,50.000000E+0,1.000000E+0,85.801902E+0,2.454447E+0,2.273495E+0,1.221275E+0,27.000000E+0,0.000000E+0,1.308885E+0,1.307996E+0,1.013253E+0,60.000000E+0,3.988978E-3,47.652014E+0,9.154669E-3,24.433288E+0,2.438499E+0,30.842448E+0,0.000000E+0,35.953540E-3,0.000000E+0,46.098640E-3,0.000000E+0,15.820658E-3,0.000000E+0,24.324262E-3,0.000000E+0,24.002155E-3,2.021157E+0,2.013877E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984716E+0,5.737183E+0,0.000000E+0,83.790900E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.791959E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.728502E+0,0.000000E+0,41.524732E-3,995.879250E-3,3.050647E+0,999.516039E-3,3.042633E+0,997.729829E-3,3.036502E+0,996.667757E-3,3.033251E+0,27.586273E-3,9.852516E+0,1.000000E+0,1.000000E+0,72.471571E+0,72.612242E+0,2.514521E+0,72.011820E+0,72.038211E+0,2.541926E+0,72.035309E+0,72.190241E+0,2.558116E+0,72.445787E+0,72.322996E+0,2.546568E+0
 10/20/2017,17:52:07.781,-365.247996E-6,72.816515E+0,3.978419E-3,998.668834E-3,1.002630E+0,0.000000E+0,998.294498E-3,3.083981E+0,0.000000E+0,72.155099E+0,3.979262E-3,997.782826E-3,1.022626E+0,0.000000E+0,1.056893E+0,2.795990E+0,0.000000E+0,80.398278E+0,31.045595E+0,70.562712E+0,3.970442E-3,3.963892E-3,0.000000E+0,1.024228E+0,1.000000E+0,44.000000E+0,97.611016E+0,24.182216E+0,8.990270E-3,12.838462E-3,1.000000E+0,2.656789E+0,1.000000E+0,20.000000E+0,6.748941E-3,42.396502E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.946537E+0,0.000000E+0,-116.989249E-3,0.000000E+0,136.074911E-3,0.000000E+0,135.270204E-3,0.000000E+0,453.969232E-3,0.000000E+0,-105.547201E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.001840E+0,3.137207E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.004463E+0,3.046624E+0,0.000000E+0,243.585489E+0,19.891358E-3,3.977172E-3,91.033607E+0,73.796052E+0,75.627482E+0,108.594600E+0,80.990453E+0,3.974642E-3,3.980351E-3,67.122655E+0,5.403599E+0,2.108432E+0,75.066675E+0,76.559646E+0,0.000000E+0,75.593490E+0,81.408237E+0,0.000000E+0,74.125021E+0,1.056203E+0,1.001961E+0,2.520937E+0,60.000000E+0,45.000000E+0,73.800000E+0,10.866500E-3,67.695206E+0,30.765474E+0,0.000000E+0,1.306472E+0,1.313352E+0,1.009918E+0,60.000000E+0,1.000000E+0,1.334166E+0,653.928740E-3,2.019249E+0,60.000000E+0,1.891447E+0,0.000000E+0,72.689972E+0,1.040511E+0,1.044763E+0,999.018788E-3,50.000000E+0,1.000000E+0,85.821509E+0,2.453138E+0,2.271993E+0,1.226689E+0,27.000000E+0,0.000000E+0,1.305515E+0,1.303794E+0,1.006084E+0,60.000000E+0,3.990535E-3,47.650243E+0,9.226266E-3,24.428555E+0,2.503258E+0,30.841287E+0,0.000000E+0,-3.051314E-3,0.000000E+0,45.518849E-3,0.000000E+0,25.065106E-3,0.000000E+0,24.259840E-3,0.000000E+0,17.624453E-3,2.020770E+0,2.013329E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986020E+0,5.739569E+0,0.000000E+0,84.081019E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.790961E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.699608E+0,0.000000E+0,44.069371E-3,997.343621E-3,3.049746E+0,997.729829E-3,3.044017E+0,999.194200E-3,3.036695E+0,999.306843E-3,3.036518E+0,27.586273E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.472694E+0,72.613786E+0,2.515384E+0,72.012288E+0,72.037275E+0,2.543283E+0,72.037883E+0,72.189960E+0,2.559602E+0,72.447050E+0,72.324260E+0,2.549027E+0
 10/20/2017,17:52:17.781,2.211047E-3,72.813847E+0,3.983153E-3,998.040574E-3,1.006910E+0,0.000000E+0,994.557759E-3,3.084448E+0,0.000000E+0,72.152993E+0,3.972452E-3,996.912927E-3,981.949435E-3,0.000000E+0,1.050217E+0,2.789836E+0,0.000000E+0,80.397248E+0,31.046849E+0,70.576699E+0,3.973620E-3,3.970118E-3,0.000000E+0,1.024738E+0,1.000000E+0,44.000000E+0,97.594235E+0,24.180963E+0,9.012190E-3,12.837294E-3,1.000000E+0,2.660926E+0,1.000000E+0,20.000000E+0,6.809269E-3,42.399295E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.942224E+0,0.000000E+0,-143.576759E-3,0.000000E+0,138.199337E-3,0.000000E+0,139.519056E-3,0.000000E+0,477.652978E-3,0.000000E+0,-96.750380E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,974.781788E-3,3.136354E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.001363E+0,3.046334E+0,0.000000E+0,243.566234E+0,19.905176E-3,3.980675E-3,91.034640E+0,73.793571E+0,75.629683E+0,108.599592E+0,80.994390E+0,3.979183E-3,3.981713E-3,67.118027E+0,5.393933E+0,2.105338E+0,75.065645E+0,76.556696E+0,0.000000E+0,75.594801E+0,81.404769E+0,0.000000E+0,74.126331E+0,1.049830E+0,1.005777E+0,2.517365E+0,60.000000E+0,45.000000E+0,73.800000E+0,10.848341E-3,67.694785E+0,30.762734E+0,0.000000E+0,1.308356E+0,1.311723E+0,999.194395E-3,60.000000E+0,1.000000E+0,1.333001E+0,656.596999E-3,1.995907E+0,60.000000E+0,1.890851E+0,0.000000E+0,72.690113E+0,1.041564E+0,1.043342E+0,1.003524E+0,50.000000E+0,1.000000E+0,85.852983E+0,2.450663E+0,2.276562E+0,1.208212E+0,27.000000E+0,0.000000E+0,1.311696E+0,1.305551E+0,1.006483E+0,60.000000E+0,3.988005E-3,47.650057E+0,9.295333E-3,24.424843E+0,2.633744E+0,30.838314E+0,0.000000E+0,20.029244E-3,0.000000E+0,44.810215E-3,0.000000E+0,13.855810E-3,0.000000E+0,14.725497E-3,0.000000E+0,9.604009E-3,2.020899E+0,2.013523E+0,2.018515E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988346E+0,5.733154E+0,0.000000E+0,82.340306E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.784712E+0,0.000000E+0,14.403391E-3,10.000000E+0,9.699898E+0,0.000000E+0,41.814627E-3,996.217182E-3,3.050084E+0,998.872360E-3,3.042874E+0,997.021781E-3,3.036598E+0,999.918339E-3,3.034909E+0,35.640896E-3,9.874104E+0,1.000000E+0,1.000000E+0,72.472180E+0,72.611914E+0,2.513162E+0,72.014768E+0,72.035169E+0,2.537232E+0,72.036760E+0,72.187901E+0,2.563595E+0,72.445412E+0,72.322388E+0,2.547478E+0
 10/20/2017,17:52:27.781,278.825630E-6,72.817077E+0,3.979521E-3,998.072792E-3,1.018886E+0,0.000000E+0,1.006918E+0,3.084448E+0,0.000000E+0,72.150467E+0,3.980040E-3,997.331767E-3,1.021940E+0,0.000000E+0,1.062850E+0,2.785261E+0,0.000000E+0,80.401512E+0,31.038069E+0,70.592277E+0,3.970118E-3,3.969858E-3,0.000000E+0,1.021042E+0,1.000000E+0,44.000000E+0,97.603824E+0,24.181148E+0,9.011087E-3,12.850070E-3,1.000000E+0,2.658035E+0,1.000000E+0,20.000000E+0,6.809593E-3,42.393151E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.926966E+0,0.000000E+0,-135.529692E-3,0.000000E+0,137.684324E-3,0.000000E+0,134.723004E-3,0.000000E+0,470.048401E-3,0.000000E+0,-121.207475E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.004619E+0,3.136370E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.007468E+0,3.045867E+0,0.000000E+0,243.572701E+0,17.402845E-3,3.975875E-3,91.038302E+0,73.794227E+0,75.630011E+0,108.611413E+0,80.994249E+0,3.978664E-3,3.979767E-3,67.120271E+0,5.389100E+0,2.104049E+0,75.038959E+0,76.558288E+0,0.000000E+0,75.596439E+0,81.403316E+0,0.000000E+0,74.126191E+0,1.066682E+0,1.006703E+0,2.516808E+0,60.000000E+0,45.000000E+0,73.800000E+0,10.848925E-3,67.694972E+0,30.758785E+0,0.000000E+0,1.304860E+0,1.320473E+0,1.012316E+0,60.000000E+0,1.000000E+0,1.334373E+0,653.049972E-3,2.019169E+0,60.000000E+0,1.881342E+0,0.000000E+0,72.690206E+0,1.041053E+0,1.042368E+0,1.003763E+0,50.000000E+0,1.000000E+0,85.857111E+0,2.453841E+0,2.278495E+0,1.217139E+0,27.000000E+0,0.000000E+0,1.310833E+0,1.298665E+0,1.012088E+0,60.000000E+0,3.988394E-3,47.650663E+0,9.365502E-3,24.422012E+0,2.613446E+0,30.837942E+0,0.000000E+0,47.203701E-3,0.000000E+0,43.425158E-3,0.000000E+0,14.757708E-3,0.000000E+0,19.557090E-3,0.000000E+0,22.778152E-3,2.020867E+0,2.013136E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988444E+0,5.713200E+0,0.000000E+0,82.275835E-3,0.000000E+0,50.040418E-3,9.500000E+0,9.755592E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.699963E+0,0.000000E+0,41.653574E-3,996.184998E-3,3.050856E+0,997.247069E-3,3.042005E+0,997.247069E-3,3.037161E+0,1.000031E+0,3.034104E+0,39.507115E-3,9.887959E+0,1.000000E+0,1.000000E+0,72.471712E+0,72.614160E+0,2.515224E+0,72.013411E+0,72.038211E+0,2.540936E+0,72.037088E+0,72.189399E+0,2.553468E+0,72.444664E+0,72.324026E+0,2.541700E+0
 10/20/2017,17:52:37.781,1.566973E-3,72.817310E+0,3.980105E-3,997.895591E-3,988.083625E-3,0.000000E+0,1.005145E+0,3.085721E+0,0.000000E+0,72.151730E+0,3.981077E-3,997.831154E-3,999.017508E-3,0.000000E+0,1.062498E+0,2.799325E+0,0.000000E+0,80.399075E+0,31.026966E+0,70.604487E+0,3.973101E-3,3.971415E-3,0.000000E+0,1.025964E+0,1.000000E+0,44.000000E+0,97.623331E+0,24.177437E+0,9.014719E-3,12.864856E-3,1.000000E+0,2.659552E+0,1.000000E+0,20.000000E+0,6.809204E-3,42.400040E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.940035E+0,0.000000E+0,-129.124226E-3,0.000000E+0,137.394630E-3,0.000000E+0,134.626439E-3,0.000000E+0,460.091561E-3,0.000000E+0,-128.328711E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.010514E+0,3.136789E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.001635E+0,3.045916E+0,0.000000E+0,243.587708E+0,4.379616E-3,3.978015E-3,91.041870E+0,73.794273E+0,75.632539E+0,108.618761E+0,80.994999E+0,3.976394E-3,3.975031E-3,67.118775E+0,5.385234E+0,2.108158E+0,75.059418E+0,76.557352E+0,0.000000E+0,75.594660E+0,81.410534E+0,0.000000E+0,74.129795E+0,1.065724E+0,1.012036E+0,2.515994E+0,60.000000E+0,45.000000E+0,73.800000E+0,10.841791E-3,67.694598E+0,30.756091E+0,0.000000E+0,1.309569E+0,1.316833E+0,989.621249E-3,60.000000E+0,1.000000E+0,1.333990E+0,653.864830E-3,2.019680E+0,60.000000E+0,1.869593E+0,0.000000E+0,72.687866E+0,1.041421E+0,1.040804E+0,1.011831E+0,50.000000E+0,1.000000E+0,85.875170E+0,2.452595E+0,2.276578E+0,1.210975E+0,27.000000E+0,0.000000E+0,1.312750E+0,1.302563E+0,992.910154E-3,60.000000E+0,3.987681E-3,47.648520E+0,9.222893E-3,24.418486E+0,2.452997E+0,30.837849E+0,0.000000E+0,36.727190E-3,0.000000E+0,45.486638E-3,0.000000E+0,17.785506E-3,0.000000E+0,23.164679E-3,0.000000E+0,23.486786E-3,2.020899E+0,2.012943E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989711E+0,5.698855E+0,0.000000E+0,82.952779E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.753853E+0,0.000000E+0,19.396037E-3,10.000000E+0,9.699190E+0,0.000000E+0,42.877578E-3,996.716033E-3,3.049810E+0,998.244772E-3,3.043277E+0,996.876953E-3,3.039173E+0,1.000192E+0,3.034538E+0,24.042239E-3,9.861860E+0,1.000000E+0,1.000000E+0,72.471759E+0,72.613178E+0,2.515783E+0,72.012428E+0,72.036573E+0,2.543650E+0,72.034280E+0,72.187901E+0,2.558372E+0,72.446114E+0,72.322107E+0,2.548308E+0
 10/20/2017,17:52:47.781,1.405954E-3,72.818855E+0,3.978678E-3,997.960028E-3,1.014255E+0,0.000000E+0,1.009169E+0,3.086252E+0,0.000000E+0,72.150935E+0,3.985423E-3,997.444532E-3,1.025561E+0,0.000000E+0,1.065453E+0,2.819784E+0,0.000000E+0,80.401840E+0,31.026037E+0,70.621141E+0,3.976343E-3,3.969988E-3,0.000000E+0,1.026442E+0,1.000000E+0,44.000000E+0,97.640723E+0,24.176880E+0,9.010439E-3,12.858371E-3,1.000000E+0,2.655448E+0,1.000000E+0,20.000000E+0,6.779299E-3,42.415401E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.945249E+0,0.000000E+0,-122.235937E-3,0.000000E+0,135.785217E-3,0.000000E+0,136.750865E-3,0.000000E+0,446.042427E-3,0.000000E+0,-109.929500E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.010274E+0,3.137239E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.011830E+0,3.046334E+0,0.000000E+0,243.605756E+0,4.359183E-3,3.981843E-3,91.043561E+0,73.798158E+0,75.635629E+0,108.627238E+0,80.998280E+0,3.976653E-3,3.976523E-3,67.118822E+0,5.401988E+0,2.107643E+0,75.060448E+0,76.559881E+0,0.000000E+0,75.594988E+0,81.413533E+0,0.000000E+0,74.125817E+0,1.074094E+0,1.006256E+0,2.520729E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.839197E-3,67.694645E+0,30.755998E+0,0.000000E+0,1.297373E+0,1.314182E+0,1.004197E+0,60.000000E+0,1.000000E+0,1.338298E+0,657.859230E-3,2.025400E+0,60.000000E+0,1.890932E+0,0.000000E+0,72.689036E+0,1.041931E+0,1.042081E+0,989.449673E-3,50.000000E+0,1.000000E+0,85.881034E+0,2.450472E+0,2.272169E+0,1.212285E+0,27.000000E+0,0.000000E+0,1.313005E+0,1.306062E+0,997.061848E-3,60.000000E+0,3.989238E-3,47.643860E+0,9.187290E-3,24.416908E+0,2.502614E+0,30.838825E+0,0.000000E+0,-279.068161E-6,0.000000E+0,50.092756E-3,0.000000E+0,21.618570E-3,0.000000E+0,25.193948E-3,0.000000E+0,18.848456E-3,2.020867E+0,2.013426E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989992E+0,5.699112E+0,0.000000E+0,83.790900E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.753402E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.700253E+0,0.000000E+0,44.133792E-3,996.378102E-3,3.051130E+0,998.196496E-3,3.042472E+0,998.067760E-3,3.036663E+0,997.263161E-3,3.033509E+0,29.197198E-3,9.864438E+0,1.000000E+0,1.000000E+0,72.474660E+0,72.614348E+0,2.518196E+0,72.012101E+0,72.039240E+0,2.545885E+0,72.033157E+0,72.188884E+0,2.557286E+0,72.445646E+0,72.324353E+0,2.548452E+0
 10/20/2017,17:52:57.781,1.083918E-3,72.820446E+0,3.983347E-3,997.976137E-3,1.011844E+0,0.000000E+0,998.645815E-3,3.082531E+0,0.000000E+0,72.150794E+0,3.974203E-3,996.945145E-3,952.630637E-3,0.000000E+0,1.056988E+0,2.828193E+0,0.000000E+0,80.401512E+0,31.030915E+0,70.624602E+0,3.971674E-3,3.959677E-3,0.000000E+0,1.025343E+0,1.000000E+0,44.000000E+0,97.650359E+0,24.171544E+0,9.011995E-3,12.852664E-3,1.000000E+0,2.665223E+0,1.000000E+0,20.000000E+0,6.779299E-3,42.438210E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.954520E+0,0.000000E+0,-136.495340E-3,0.000000E+0,135.527710E-3,0.000000E+0,138.424655E-3,0.000000E+0,459.801556E-3,0.000000E+0,-98.844861E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,1.006936E+0,3.137529E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.006700E+0,3.048040E+0,0.000000E+0,243.631959E+0,4.018364E-3,3.981713E-3,91.047270E+0,73.798767E+0,75.635395E+0,108.636516E+0,80.998983E+0,3.978210E-3,3.977821E-3,67.118448E+0,5.389100E+0,2.102662E+0,75.051413E+0,76.561286E+0,0.000000E+0,75.595409E+0,81.420142E+0,0.000000E+0,74.126659E+0,1.047849E+0,1.003750E+0,2.516983E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.845358E-3,67.692167E+0,30.750888E+0,0.000000E+0,1.303391E+0,1.313623E+0,1.005268E+0,60.000000E+0,1.000000E+0,1.333639E+0,655.095105E-3,2.032765E+0,60.000000E+0,1.883002E+0,0.000000E+0,72.685246E+0,1.044422E+0,1.046822E+0,998.443682E-3,50.000000E+0,1.000000E+0,85.892714E+0,2.452276E+0,2.277568E+0,1.230138E+0,27.000000E+0,0.000000E+0,1.313325E+0,1.304656E+0,1.006387E+0,60.000000E+0,3.987551E-3,47.643068E+0,9.278601E-3,24.413985E+0,2.535477E+0,30.839661E+0,0.000000E+0,-665.893126E-6,0.000000E+0,50.092756E-3,0.000000E+0,25.483844E-3,0.000000E+0,19.653722E-3,0.000000E+0,15.015393E-3,2.020834E+0,2.013329E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990767E+0,5.698081E+0,0.000000E+0,83.952077E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.753337E+0,0.000000E+0,25.032895E-3,10.000000E+0,9.700285E+0,0.000000E+0,45.486638E-3,996.281550E-3,3.049842E+0,997.536725E-3,3.041506E+0,996.474654E-3,3.039141E+0,998.518336E-3,3.035005E+0,29.841567E-3,9.878293E+0,1.000000E+0,1.000000E+0,72.471805E+0,72.617062E+0,2.509247E+0,72.012709E+0,72.041065E+0,2.540457E+0,72.039006E+0,72.189118E+0,2.558164E+0,72.445132E+0,72.321078E+0,2.550112E+0
 10/20/2017,17:53:07.781,1.244936E-3,72.813660E+0,3.979391E-3,998.572179E-3,1.003413E+0,0.000000E+0,1.001967E+0,3.082305E+0,0.000000E+0,72.149624E+0,3.982115E-3,997.541187E-3,1.020903E+0,0.000000E+0,1.060502E+0,2.817303E+0,0.000000E+0,80.404417E+0,31.027570E+0,70.618006E+0,3.972647E-3,3.961363E-3,0.000000E+0,1.026346E+0,1.000000E+0,44.000000E+0,97.673015E+0,24.167322E+0,9.004667E-3,12.839045E-3,1.000000E+0,2.662427E+0,1.000000E+0,20.000000E+0,6.774239E-3,42.453431E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.941741E+0,0.000000E+0,-143.158312E-3,0.000000E+0,136.203664E-3,0.000000E+0,136.235852E-3,0.000000E+0,476.396290E-3,0.000000E+0,-92.915868E-3,0.000000E+0,205.757127E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.004540E+0,3.138768E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.000676E+0,3.046978E+0,0.000000E+0,243.628099E+0,4.014926E-3,3.976913E-3,91.047786E+0,73.801763E+0,75.635957E+0,108.644617E+0,81.000530E+0,3.974188E-3,3.982491E-3,67.117279E+0,5.380723E+0,2.106160E+0,75.020701E+0,76.562456E+0,0.000000E+0,75.595737E+0,81.422204E+0,0.000000E+0,74.125021E+0,1.053871E+0,1.009785E+0,2.517174E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.850611E-3,67.691840E+0,30.753768E+0,0.000000E+0,1.307989E+0,1.323252E+0,1.007281E+0,60.000000E+0,1.000000E+0,1.336958E+0,656.133649E-3,2.008561E+0,60.000000E+0,1.875637E+0,0.000000E+0,72.684263E+0,1.043703E+0,1.043166E+0,1.005361E+0,50.000000E+0,1.000000E+0,85.920858E+0,2.454176E+0,2.276610E+0,1.209506E+0,27.000000E+0,0.000000E+0,1.311185E+0,1.303474E+0,1.003657E+0,60.000000E+0,3.986902E-3,47.641484E+0,9.263101E-3,24.415330E+0,2.582194E+0,30.842030E+0,0.000000E+0,365.640217E-6,0.000000E+0,44.166003E-3,0.000000E+0,20.587830E-3,0.000000E+0,17.366768E-3,0.000000E+0,15.530763E-3,2.020867E+0,2.013780E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992933E+0,5.700208E+0,0.000000E+0,88.658448E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.753337E+0,0.000000E+0,19.975828E-3,10.000000E+0,9.701058E+0,0.000000E+0,45.840955E-3,996.506838E-3,3.051049E+0,995.895342E-3,3.042649E+0,998.743624E-3,3.039237E+0,998.325232E-3,3.035198E+0,29.841567E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.474941E+0,72.614628E+0,2.514696E+0,72.011211E+0,72.039334E+0,2.543842E+0,72.037368E+0,72.189118E+0,2.555816E+0,72.446536E+0,72.323745E+0,2.548915E+0
 10/20/2017,17:53:17.781,1.244936E-3,72.819463E+0,3.982828E-3,998.056683E-3,1.002247E+0,0.000000E+0,989.607378E-3,3.082177E+0,0.000000E+0,72.149905E+0,3.978419E-3,998.056683E-3,981.423037E-3,0.000000E+0,1.045809E+0,2.815966E+0,0.000000E+0,80.403714E+0,31.032495E+0,70.610288E+0,3.974074E-3,3.965448E-3,0.000000E+0,1.028895E+0,1.000000E+0,44.000000E+0,97.690877E+0,24.166950E+0,9.009336E-3,12.862846E-3,1.000000E+0,2.655048E+0,1.000000E+0,20.000000E+0,6.771256E-3,42.451709E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.940196E+0,0.000000E+0,-147.986552E-3,0.000000E+0,135.463334E-3,0.000000E+0,137.169312E-3,0.000000E+0,481.036371E-3,0.000000E+0,-112.797328E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001077E+0,0.000000E+0,596.603354E-3,3.138462E+0,0.000000E+0,997.987300E-3,0.000000E+0,985.606530E-3,3.046302E+0,0.000000E+0,243.603633E+0,4.012136E-3,3.981453E-3,91.053514E+0,73.803869E+0,75.637783E+0,108.651305E+0,81.000389E+0,3.973734E-3,3.976459E-3,67.118635E+0,5.401022E+0,2.105370E+0,75.018173E+0,76.558335E+0,0.000000E+0,75.596954E+0,81.411471E+0,0.000000E+0,74.125817E+0,1.044591E+0,1.001706E+0,2.519805E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.854632E-3,67.691840E+0,30.753489E+0,0.000000E+0,1.310192E+0,1.311132E+0,1.001464E+0,60.000000E+0,1.000000E+0,1.335298E+0,657.587611E-3,2.009136E+0,60.000000E+0,1.881874E+0,0.000000E+0,72.683795E+0,1.042953E+0,1.040229E+0,1.004930E+0,50.000000E+0,1.000000E+0,85.932491E+0,2.450839E+0,2.272488E+0,1.230154E+0,27.000000E+0,0.000000E+0,1.308534E+0,1.305024E+0,1.000846E+0,60.000000E+0,3.987162E-3,47.638875E+0,9.207394E-3,24.410180E+0,2.631166E+0,30.843609E+0,0.000000E+0,47.977351E-3,0.000000E+0,46.163061E-3,0.000000E+0,18.075402E-3,0.000000E+0,13.372651E-3,0.000000E+0,18.622982E-3,2.020867E+0,2.013587E+0,2.018547E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993771E+0,5.699306E+0,0.000000E+0,77.762877E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.753821E+0,0.000000E+0,19.621511E-3,10.000000E+0,9.700929E+0,0.000000E+0,43.876107E-3,996.136722E-3,3.048925E+0,997.456265E-3,3.042745E+0,997.359713E-3,3.037129E+0,999.596499E-3,3.035086E+0,32.419047E-3,9.882804E+0,1.000000E+0,1.000000E+0,72.476111E+0,72.613365E+0,2.514585E+0,72.011258E+0,72.036807E+0,2.541239E+0,72.035169E+0,72.189071E+0,2.553053E+0,72.444055E+0,72.323090E+0,2.548117E+0
 10/20/2017,17:53:27.781,600.862443E-6,72.816094E+0,3.975176E-3,997.541187E-3,1.015628E+0,0.000000E+0,989.703192E-3,3.083868E+0,0.000000E+0,72.145740E+0,3.983477E-3,998.088901E-3,1.025433E+0,0.000000E+0,1.045314E+0,2.811359E+0,0.000000E+0,80.405495E+0,31.036211E+0,70.592043E+0,3.975954E-3,3.970701E-3,0.000000E+0,1.025789E+0,1.000000E+0,44.000000E+0,97.700796E+0,24.169038E+0,8.995263E-3,12.842028E-3,1.000000E+0,2.664823E+0,1.000000E+0,20.000000E+0,6.794478E-3,42.444075E+0,0.000000E+0,1.990288E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.980654E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.931215E+0,0.000000E+0,-150.722555E-3,0.000000E+0,134.723004E-3,0.000000E+0,136.815241E-3,0.000000E+0,479.908573E-3,0.000000E+0,-105.933874E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001978E+0,0.000000E+0,725.905329E-3,3.137416E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.012565E+0,3.045964E+0,0.000000E+0,243.537426E+0,4.009347E-3,3.980026E-3,91.057082E+0,73.801201E+0,75.636659E+0,108.663597E+0,81.001795E+0,3.973799E-3,3.978340E-3,67.119429E+0,5.398444E+0,2.104548E+0,75.065364E+0,76.555010E+0,0.000000E+0,75.595316E+0,81.393051E+0,0.000000E+0,74.125863E+0,1.045006E+0,979.560694E-3,2.519263E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.866111E-3,67.691185E+0,30.755162E+0,0.000000E+0,1.311804E+0,1.312809E+0,1.010542E+0,60.000000E+0,1.000000E+0,1.330544E+0,654.376113E-3,2.032046E+0,60.000000E+0,1.872639E+0,0.000000E+0,72.684918E+0,1.042586E+0,1.040628E+0,1.007789E+0,50.000000E+0,1.000000E+0,85.974380E+0,2.456315E+0,2.283622E+0,1.219295E+0,27.000000E+0,0.000000E+0,1.309779E+0,1.303346E+0,1.013796E+0,60.000000E+0,3.989497E-3,47.637943E+0,9.266733E-3,24.406282E+0,2.597981E+0,30.843052E+0,0.000000E+0,55.294791E-3,0.000000E+0,45.325585E-3,0.000000E+0,15.691816E-3,0.000000E+0,15.949501E-3,0.000000E+0,19.524879E-3,2.021060E+0,2.013716E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997149E+0,5.699403E+0,0.000000E+0,83.242898E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.753015E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.699995E+0,0.000000E+0,42.716525E-3,997.021781E-3,3.050003E+0,997.922933E-3,3.040750E+0,997.440173E-3,3.037049E+0,997.327529E-3,3.034555E+0,40.795855E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.473724E+0,72.614301E+0,2.508480E+0,72.011258E+0,72.038398E+0,2.538797E+0,72.035263E+0,72.186264E+0,2.556791E+0,72.444617E+0,72.323838E+0,2.549330E+0
 10/20/2017,17:53:37.781,2.533083E-3,72.818808E+0,3.982245E-3,997.299549E-3,1.006079E+0,0.000000E+0,990.868927E-3,3.083691E+0,0.000000E+0,72.143588E+0,3.979391E-3,997.041801E-3,997.023574E-3,0.000000E+0,1.046623E+0,2.809893E+0,0.000000E+0,80.405542E+0,31.042157E+0,70.571319E+0,3.976084E-3,3.971350E-3,0.000000E+0,1.027398E+0,1.000000E+0,44.000000E+0,97.728952E+0,24.166162E+0,8.973538E-3,12.854415E-3,1.000000E+0,2.662811E+0,1.000000E+0,20.000000E+0,6.799927E-3,42.435975E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.980590E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.928640E+0,0.000000E+0,-146.538080E-3,0.000000E+0,139.229361E-3,0.000000E+0,135.913970E-3,0.000000E+0,468.179480E-3,0.000000E+0,-111.766199E-3,0.000000E+0,210.429431E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,746.654348E-3,3.137014E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.013748E+0,3.046270E+0,0.000000E+0,243.464995E+0,4.007985E-3,3.979961E-3,91.062481E+0,73.799001E+0,75.641997E+0,108.671462E+0,81.002732E+0,3.976394E-3,3.980026E-3,67.117466E+0,5.392645E+0,2.104113E+0,75.075477E+0,76.557445E+0,0.000000E+0,75.597797E+0,81.379693E+0,0.000000E+0,74.125208E+0,1.049175E+0,1.000125E+0,2.515309E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.860274E-3,67.693616E+0,30.752049E+0,0.000000E+0,1.305020E+0,1.317407E+0,1.007201E+0,60.000000E+0,1.000000E+0,1.334580E+0,660.894974E-3,2.039683E+0,60.000000E+0,1.889787E+0,0.000000E+0,72.683421E+0,1.042618E+0,1.043502E+0,1.006367E+0,50.000000E+0,1.000000E+0,85.992627E+0,2.449913E+0,2.275603E+0,1.227056E+0,27.000000E+0,0.000000E+0,1.310578E+0,1.299512E+0,1.001836E+0,60.000000E+0,3.989173E-3,47.634822E+0,9.264593E-3,24.404797E+0,2.550942E+0,30.845793E+0,0.000000E+0,54.295493E-3,0.000000E+0,52.315289E-3,0.000000E+0,13.437072E-3,0.000000E+0,17.173504E-3,0.000000E+0,24.420893E-3,2.020577E+0,2.013329E+0,2.018547E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998627E+0,5.698983E+0,0.000000E+0,82.630425E-3,0.000000E+0,47.300407E-3,9.500000E+0,9.744189E+0,0.000000E+0,13.372651E-3,10.000000E+0,9.700253E+0,0.000000E+0,42.909789E-3,995.637870E-3,3.050663E+0,998.663164E-3,3.041265E+0,997.166609E-3,3.039157E+0,997.987300E-3,3.036309E+0,28.230643E-3,9.881515E+0,1.000000E+0,1.000000E+0,72.472928E+0,72.612850E+0,2.509519E+0,72.011586E+0,72.037883E+0,2.544432E+0,72.036105E+0,72.186872E+0,2.554363E+0,72.445600E+0,72.323604E+0,2.547175E+0
 10/20/2017,17:53:47.781,439.844037E-6,72.817357E+0,3.986071E-3,997.653952E-3,1.003684E+0,0.000000E+0,996.665663E-3,3.083546E+0,0.000000E+0,72.142418E+0,3.978743E-3,997.508969E-3,1.028767E+0,0.000000E+0,1.054018E+0,2.803384E+0,0.000000E+0,80.407323E+0,31.038627E+0,70.531229E+0,3.969339E-3,3.968496E-3,0.000000E+0,1.027350E+0,1.000000E+0,44.000000E+0,97.744746E+0,24.164584E+0,8.973797E-3,12.852599E-3,1.000000E+0,2.658402E+0,1.000000E+0,20.000000E+0,6.805052E-3,42.424245E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.928768E+0,0.000000E+0,-136.012516E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.102772E-3,0.000000E+0,466.503895E-3,0.000000E+0,-115.536265E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000514E+0,0.000000E+0,901.113951E-3,3.136547E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.010775E+0,3.046527E+0,0.000000E+0,243.416933E+0,4.012980E-3,3.979183E-3,91.065158E+0,73.794367E+0,75.642746E+0,108.678339E+0,81.007185E+0,3.974577E-3,3.979767E-3,67.115128E+0,5.385556E+0,2.107594E+0,75.068407E+0,76.566530E+0,0.000000E+0,75.596627E+0,81.366242E+0,0.000000E+0,74.123897E+0,1.055788E+0,992.397637E-3,2.516887E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.874347E-3,67.690530E+0,30.753675E+0,0.000000E+0,1.305866E+0,1.314964E+0,1.010334E+0,60.000000E+0,1.000000E+0,1.330113E+0,654.967284E-3,2.030305E+0,60.000000E+0,1.908129E+0,0.000000E+0,72.684216E+0,1.041293E+0,1.043119E+0,1.005441E+0,50.000000E+0,1.000000E+0,86.007544E+0,2.452180E+0,2.280252E+0,1.222824E+0,27.000000E+0,0.000000E+0,1.309636E+0,1.305184E+0,1.011098E+0,60.000000E+0,3.987811E-3,47.635008E+0,9.201687E-3,24.404009E+0,2.628267E+0,30.847837E+0,0.000000E+0,54.456670E-3,0.000000E+0,44.810215E-3,0.000000E+0,13.501494E-3,0.000000E+0,17.688874E-3,0.000000E+0,23.518996E-3,2.020609E+0,2.013394E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999858E+0,5.697210E+0,0.000000E+0,82.469248E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.739744E+0,0.000000E+0,14.081285E-3,10.000000E+0,9.698900E+0,0.000000E+0,42.458840E-3,997.037873E-3,3.049890E+0,997.279253E-3,3.042118E+0,996.522930E-3,3.037355E+0,997.955116E-3,3.033396E+0,32.741232E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.471946E+0,72.613412E+0,2.510589E+0,72.010369E+0,72.035497E+0,2.541702E+0,72.035169E+0,72.189071E+0,2.559745E+0,72.448033E+0,72.321686E+0,2.549777E+0
 10/20/2017,17:53:57.781,1.083918E-3,72.817077E+0,3.981077E-3,997.976137E-3,990.877995E-3,0.000000E+0,1.005944E+0,3.084029E+0,0.000000E+0,72.139751E+0,3.980105E-3,998.153338E-3,992.222181E-3,0.000000E+0,1.064000E+0,2.804931E+0,0.000000E+0,80.405073E+0,31.031519E+0,70.472380E+0,3.977900E-3,3.966940E-3,0.000000E+0,1.024228E+0,1.000000E+0,44.000000E+0,97.786347E+0,24.155119E+0,8.949997E-3,12.853507E-3,1.000000E+0,2.663130E+0,1.000000E+0,20.000000E+0,6.785981E-3,42.407162E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.932985E+0,0.000000E+0,-151.656015E-3,0.000000E+0,134.980510E-3,0.000000E+0,137.169312E-3,0.000000E+0,485.934234E-3,0.000000E+0,-102.969378E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,695.604428E-3,3.137110E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.004080E+0,3.046350E+0,0.000000E+0,243.382528E+0,4.007920E-3,3.977237E-3,91.070839E+0,73.793010E+0,75.639890E+0,108.686863E+0,81.008403E+0,3.975680E-3,3.978145E-3,67.113492E+0,5.396511E+0,2.105983E+0,75.083764E+0,76.567608E+0,0.000000E+0,75.595456E+0,81.352275E+0,0.000000E+0,74.124740E+0,1.062002E+0,979.113637E-3,2.520139E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.860923E-3,67.690717E+0,30.748751E+0,0.000000E+0,1.309585E+0,1.313256E+0,1.004644E+0,60.000000E+0,1.000000E+0,1.330799E+0,654.471978E-3,2.026790E+0,60.000000E+0,1.873670E+0,0.000000E+0,72.681876E+0,1.041596E+0,1.041219E+0,1.003284E+0,50.000000E+0,1.000000E+0,86.042725E+0,2.448572E+0,2.271833E+0,1.217730E+0,27.000000E+0,0.000000E+0,1.303279E+0,1.299592E+0,1.009070E+0,60.000000E+0,3.986773E-3,47.632492E+0,9.258108E-3,24.404380E+0,2.606680E+0,30.848023E+0,0.000000E+0,53.425136E-3,0.000000E+0,44.971268E-3,0.000000E+0,18.397508E-3,0.000000E+0,15.917290E-3,0.000000E+0,18.655193E-3,2.020706E+0,2.013651E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002802E+0,5.700079E+0,0.000000E+0,83.887606E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.734945E+0,0.000000E+0,15.852869E-3,10.000000E+0,9.701058E+0,0.000000E+0,43.715054E-3,996.539022E-3,3.050373E+0,997.922932E-3,3.041072E+0,996.909137E-3,3.038996E+0,998.196496E-3,3.036550E+0,27.586273E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.471665E+0,72.615518E+0,2.515863E+0,72.010135E+0,72.036573E+0,2.533289E+0,72.034467E+0,72.186357E+0,2.553005E+0,72.446489E+0,72.322201E+0,2.547845E+0
