date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:54:07.781,1.083918E-3,72.818714E+0,3.980429E-3,998.121120E-3,998.111422E-3,0.000000E+0,969.151126E-3,3.082885E+0,0.000000E+0,72.136897E+0,3.977770E-3,997.589515E-3,985.283292E-3,0.000000E+0,1.028034E+0,2.823940E+0,0.000000E+0,80.408260E+0,31.037837E+0,70.410912E+0,3.974203E-3,3.970182E-3,0.000000E+0,1.027573E+0,1.000000E+0,44.000000E+0,97.814174E+0,24.162542E+0,8.958622E-3,12.853183E-3,1.000000E+0,2.655719E+0,1.000000E+0,20.000000E+0,6.816469E-3,42.411212E+0,0.000000E+0,1.990320E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.940678E+0,0.000000E+0,-144.993043E-3,0.000000E+0,137.233689E-3,0.000000E+0,137.394630E-3,0.000000E+0,478.136320E-3,0.000000E+0,-105.579423E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,748.603092E-3,3.136483E+0,0.000000E+0,998.067760E-3,0.000000E+0,990.033057E-3,3.046366E+0,0.000000E+0,243.373263E+0,4.010709E-3,3.983529E-3,91.071214E+0,73.791605E+0,75.645696E+0,108.699250E+0,81.008497E+0,3.978859E-3,3.979248E-3,67.111341E+0,5.391356E+0,2.106579E+0,75.086479E+0,76.570886E+0,0.000000E+0,75.592506E+0,81.346557E+0,0.000000E+0,74.126097E+0,1.033186E+0,1.003861E+0,2.518466E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.843672E-3,67.689595E+0,30.750284E+0,0.000000E+0,1.302928E+0,1.310142E+0,1.005204E+0,60.000000E+0,1.000000E+0,1.332283E+0,655.846052E-3,2.009983E+0,60.000000E+0,1.879730E+0,0.000000E+0,72.682438E+0,1.041548E+0,1.041299E+0,1.003284E+0,50.000000E+0,1.000000E+0,86.075374E+0,2.453042E+0,2.273239E+0,1.213307E+0,27.000000E+0,0.000000E+0,1.309444E+0,1.306526E+0,1.010124E+0,60.000000E+0,3.987746E-3,47.634356E+0,9.162322E-3,24.404751E+0,2.601525E+0,30.847465E+0,0.000000E+0,18.417473E-3,0.000000E+0,51.574445E-3,0.000000E+0,19.428248E-3,0.000000E+0,15.144235E-3,0.000000E+0,15.949501E-3,2.020963E+0,2.013587E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005594E+0,5.695889E+0,0.000000E+0,79.568060E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.734977E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.701992E+0,0.000000E+0,45.422217E-3,995.959710E-3,3.049263E+0,998.341324E-3,3.040653E+0,999.306843E-3,3.036630E+0,997.391897E-3,3.033782E+0,35.640896E-3,9.875393E+0,1.000000E+0,1.000000E+0,72.470542E+0,72.613178E+0,2.514968E+0,72.010416E+0,72.037088E+0,2.537392E+0,72.035497E+0,72.188931E+0,2.564010E+0,72.444102E+0,72.320329E+0,2.545802E+0
 10/20/2017,17:54:17.781,278.825630E-6,72.817872E+0,3.981856E-3,998.169448E-3,1.000075E+0,0.000000E+0,993.966907E-3,3.082595E+0,0.000000E+0,72.133855E+0,3.979845E-3,997.009582E-3,970.129397E-3,0.000000E+0,1.051063E+0,2.822668E+0,0.000000E+0,80.412243E+0,31.042343E+0,70.366800E+0,3.969858E-3,3.970831E-3,0.000000E+0,1.022715E+0,1.000000E+0,44.000000E+0,97.818781E+0,24.165930E+0,8.954083E-3,12.836711E-3,1.000000E+0,2.667171E+0,1.000000E+0,20.000000E+0,6.770153E-3,42.424943E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.951140E+0,0.000000E+0,-132.954630E-3,0.000000E+0,137.459006E-3,0.000000E+0,136.911806E-3,0.000000E+0,467.728361E-3,0.000000E+0,-93.463655E-3,0.000000E+0,205.660459E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002718E+0,0.000000E+0,1.002319E+0,3.136467E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.008698E+0,3.046527E+0,0.000000E+0,243.395701E+0,4.010839E-3,3.977107E-3,91.070087E+0,73.792120E+0,75.646914E+0,108.705655E+0,81.010137E+0,3.975680E-3,3.982297E-3,67.107461E+0,5.377502E+0,2.102969E+0,75.059465E+0,76.566577E+0,0.000000E+0,75.590212E+0,81.341635E+0,0.000000E+0,74.123897E+0,1.043824E+0,1.008540E+0,2.514687E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.849509E-3,67.689128E+0,30.750191E+0,0.000000E+0,1.306552E+0,1.308178E+0,1.002535E+0,60.000000E+0,1.000000E+0,1.331517E+0,656.101694E-3,2.035274E+0,60.000000E+0,1.874089E+0,0.000000E+0,72.677056E+0,1.040495E+0,1.043629E+0,1.003140E+0,50.000000E+0,1.000000E+0,86.128006E+0,2.452276E+0,2.276146E+0,1.236654E+0,27.000000E+0,0.000000E+0,1.306953E+0,1.303922E+0,1.005748E+0,60.000000E+0,3.985929E-3,47.629557E+0,9.270105E-3,24.397141E+0,2.599914E+0,30.846675E+0,0.000000E+0,-26.228578E-3,0.000000E+0,43.489580E-3,0.000000E+0,24.388683E-3,0.000000E+0,19.073931E-3,0.000000E+0,14.596655E-3,2.021028E+0,2.013362E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010106E+0,5.701272E+0,0.000000E+0,83.146191E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.727665E+0,0.000000E+0,23.680049E-3,10.000000E+0,9.700188E+0,0.000000E+0,41.363679E-3,996.410286E-3,3.050582E+0,996.587298E-3,3.040991E+0,998.083852E-3,3.035778E+0,999.773511E-3,3.034925E+0,27.908458E-3,9.865082E+0,1.000000E+0,1.000000E+0,72.474987E+0,72.611867E+0,2.510573E+0,72.011445E+0,72.038725E+0,2.536865E+0,72.033344E+0,72.185468E+0,2.557078E+0,72.446629E+0,72.323464E+0,2.552762E+0
 10/20/2017,17:54:27.781,1.727991E-3,72.817404E+0,3.981531E-3,997.283439E-3,997.712226E-3,0.000000E+0,992.641482E-3,3.082708E+0,0.000000E+0,72.132311E+0,3.979262E-3,997.057910E-3,1.015783E+0,0.000000E+0,1.046815E+0,2.823972E+0,0.000000E+0,80.410088E+0,31.050891E+0,70.337470E+0,3.968950E-3,3.967070E-3,0.000000E+0,1.022205E+0,1.000000E+0,44.000000E+0,97.842660E+0,24.168296E+0,8.984433E-3,12.837943E-3,1.000000E+0,2.666101E+0,1.000000E+0,20.000000E+0,6.792792E-3,42.423780E+0,0.000000E+0,1.988323E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.952524E+0,0.000000E+0,-126.581353E-3,0.000000E+0,138.649972E-3,0.000000E+0,138.649972E-3,0.000000E+0,464.796087E-3,0.000000E+0,-104.193844E-3,0.000000E+0,206.240469E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001206E+0,0.000000E+0,1.001824E+0,3.136708E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.013300E+0,3.046109E+0,0.000000E+0,243.417464E+0,4.009606E-3,3.981453E-3,91.074454E+0,73.790810E+0,75.643683E+0,108.715357E+0,81.009903E+0,3.978210E-3,3.980610E-3,67.107461E+0,5.393611E+0,2.104323E+0,75.075290E+0,76.568966E+0,0.000000E+0,75.589369E+0,81.333808E+0,0.000000E+0,74.126097E+0,1.048041E+0,1.000014E+0,2.516122E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.842505E-3,67.691980E+0,30.749401E+0,0.000000E+0,1.305435E+0,1.310334E+0,1.003973E+0,60.000000E+0,1.000000E+0,1.334245E+0,658.402468E-3,2.021438E+0,60.000000E+0,1.881245E+0,0.000000E+0,72.680145E+0,1.043240E+0,1.044364E+0,1.004946E+0,50.000000E+0,1.000000E+0,86.165345E+0,2.453058E+0,2.270635E+0,1.231129E+0,27.000000E+0,0.000000E+0,1.311648E+0,1.304289E+0,1.004663E+0,60.000000E+0,3.986383E-3,47.629184E+0,9.241182E-3,24.400250E+0,2.508091E+0,30.851553E+0,0.000000E+0,-3.180256E-3,0.000000E+0,43.264105E-3,0.000000E+0,25.741529E-3,0.000000E+0,23.873313E-3,0.000000E+0,17.173504E-3,2.020738E+0,2.013523E+0,2.018225E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013431E+0,5.699274E+0,0.000000E+0,84.564550E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.719515E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.699995E+0,0.000000E+0,38.883461E-3,996.426378E-3,3.049424E+0,997.182701E-3,3.042440E+0,997.456265E-3,3.036727E+0,999.886155E-3,3.033219E+0,32.096862E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.470776E+0,72.614862E+0,2.513114E+0,72.012241E+0,72.035263E+0,2.537599E+0,72.033017E+0,72.187433E+0,2.559091E+0,72.446302E+0,72.321779E+0,2.549075E+0
 10/20/2017,17:54:37.781,1.566973E-3,72.816655E+0,3.980818E-3,997.670061E-3,991.612515E-3,0.000000E+0,998.661784E-3,3.083433E+0,0.000000E+0,72.133247E+0,3.983347E-3,997.299549E-3,982.029192E-3,0.000000E+0,1.055264E+0,2.814017E+0,0.000000E+0,80.414727E+0,31.047825E+0,70.322641E+0,3.976408E-3,3.966681E-3,0.000000E+0,1.023495E+0,1.000000E+0,44.000000E+0,97.877258E+0,24.166997E+0,9.009855E-3,12.856944E-3,1.000000E+0,2.665063E+0,1.000000E+0,20.000000E+0,6.743362E-3,42.407488E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.947503E+0,0.000000E+0,-120.884030E-3,0.000000E+0,139.036232E-3,0.000000E+0,136.879618E-3,0.000000E+0,445.881313E-3,0.000000E+0,-108.995039E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000884E+0,0.000000E+0,1.004364E+0,3.137464E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.011686E+0,3.046012E+0,0.000000E+0,243.415099E+0,4.014212E-3,3.983075E-3,91.080370E+0,73.789686E+0,75.648693E+0,108.722987E+0,81.012434E+0,3.979248E-3,3.980480E-3,67.103066E+0,5.401022E+0,2.102920E+0,75.071919E+0,76.570464E+0,0.000000E+0,75.585998E+0,81.321153E+0,0.000000E+0,74.122727E+0,1.060404E+0,1.007198E+0,2.519326E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.838678E-3,67.689315E+0,30.746661E+0,0.000000E+0,1.298187E+0,1.312090E+0,1.003573E+0,60.000000E+0,1.000000E+0,1.330576E+0,658.690065E-3,2.037766E+0,60.000000E+0,1.898104E+0,0.000000E+0,72.679536E+0,1.043304E+0,1.043454E+0,983.315216E-3,50.000000E+0,1.000000E+0,86.169943E+0,2.444117E+0,2.272584E+0,1.217459E+0,27.000000E+0,0.000000E+0,1.311025E+0,1.306190E+0,1.001948E+0,60.000000E+0,3.987875E-3,47.627600E+0,9.239820E-3,24.403823E+0,2.546109E+0,30.850206E+0,0.000000E+0,-988.247320E-6,0.000000E+0,45.196742E-3,0.000000E+0,21.554148E-3,0.000000E+0,25.419423E-3,0.000000E+0,17.817717E-3,2.020706E+0,2.013523E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014089E+0,5.700982E+0,0.000000E+0,88.174917E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.715263E+0,0.000000E+0,24.743000E-3,10.000000E+0,9.698996E+0,0.000000E+0,45.744323E-3,996.522930E-3,3.050116E+0,998.614888E-3,3.041941E+0,998.276956E-3,3.038916E+0,998.775808E-3,3.035874E+0,29.197198E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.471712E+0,72.613365E+0,2.513098E+0,72.006626E+0,72.039755E+0,2.537296E+0,72.032642E+0,72.187106E+0,2.556679E+0,72.445179E+0,72.324494E+0,2.544956E+0
 10/20/2017,17:54:47.781,761.880850E-6,72.819323E+0,3.981077E-3,998.346649E-3,1.001928E+0,0.000000E+0,1.005065E+0,3.082048E+0,0.000000E+0,72.131188E+0,3.970961E-3,997.653952E-3,997.310700E-3,0.000000E+0,1.060023E+0,2.813147E+0,0.000000E+0,80.413790E+0,31.032773E+0,70.352486E+0,3.969080E-3,3.960909E-3,0.000000E+0,1.023702E+0,1.000000E+0,44.000000E+0,97.925064E+0,24.163795E+0,9.003889E-3,12.866478E-3,1.000000E+0,2.667107E+0,1.000000E+0,20.000000E+0,6.805117E-3,42.401064E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.952202E+0,0.000000E+0,-126.066341E-3,0.000000E+0,135.334581E-3,0.000000E+0,135.817405E-3,0.000000E+0,467.502801E-3,0.000000E+0,-101.680466E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.010226E+0,3.137770E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.003281E+0,3.046672E+0,0.000000E+0,243.425812E+0,4.010644E-3,3.978924E-3,91.082905E+0,73.785053E+0,75.649255E+0,108.730664E+0,81.012809E+0,3.977561E-3,3.978599E-3,67.101570E+0,5.388456E+0,2.106257E+0,75.073557E+0,76.573789E+0,0.000000E+0,75.582393E+0,81.308592E+0,0.000000E+0,74.122821E+0,1.057944E+0,1.002137E+0,2.516903E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.846266E-3,67.691325E+0,30.746475E+0,0.000000E+0,1.307271E+0,1.314421E+0,1.003430E+0,60.000000E+0,1.000000E+0,1.331294E+0,657.571633E-3,2.010478E+0,60.000000E+0,1.871817E+0,0.000000E+0,72.679490E+0,1.044534E+0,1.041283E+0,999.945346E-3,50.000000E+0,1.000000E+0,86.219432E+0,2.445650E+0,2.274421E+0,1.211438E+0,27.000000E+0,0.000000E+0,1.309204E+0,1.305375E+0,1.008415E+0,60.000000E+0,3.988784E-3,47.625830E+0,9.283789E-3,24.406282E+0,2.574139E+0,30.850717E+0,0.000000E+0,-5.114381E-3,0.000000E+0,52.154236E-3,0.000000E+0,26.385741E-3,0.000000E+0,23.647839E-3,0.000000E+0,17.495610E-3,2.020963E+0,2.013297E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.018497E+0,5.699822E+0,0.000000E+0,84.435608E-3,0.000000E+0,41.788151E-3,9.500000E+0,9.715424E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.698127E+0,0.000000E+0,42.652104E-3,996.152814E-3,3.049601E+0,996.893045E-3,3.041458E+0,998.582704E-3,3.037837E+0,998.309140E-3,3.034715E+0,32.096862E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.469934E+0,72.613131E+0,2.515895E+0,72.009387E+0,72.037555E+0,2.537855E+0,72.033672E+0,72.184439E+0,2.556743E+0,72.444945E+0,72.321405E+0,2.547702E+0
 10/20/2017,17:54:57.781,2.372065E-3,72.818574E+0,3.978289E-3,998.958801E-3,1.003525E+0,0.000000E+0,984.816687E-3,3.081516E+0,0.000000E+0,72.133387E+0,3.977770E-3,997.702280E-3,965.774647E-3,0.000000E+0,1.042599E+0,2.794750E+0,0.000000E+0,80.415617E+0,31.022600E+0,70.411941E+0,3.971285E-3,3.969145E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,97.949226E+0,24.167229E+0,8.989167E-3,12.874844E-3,1.000000E+0,2.672474E+0,1.000000E+0,20.000000E+0,6.818285E-3,42.399621E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.980686E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.961634E+0,0.000000E+0,-132.407430E-3,0.000000E+0,136.235852E-3,0.000000E+0,136.493358E-3,0.000000E+0,466.020553E-3,0.000000E+0,-98.554856E-3,0.000000E+0,206.176023E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.008197E+0,3.136274E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.004160E+0,3.046398E+0,0.000000E+0,243.412831E+0,4.013239E-3,3.980805E-3,91.084971E+0,73.785614E+0,75.647663E+0,108.741497E+0,81.016839E+0,3.979507E-3,3.977821E-3,67.102692E+0,5.380079E+0,2.103275E+0,75.068407E+0,76.577442E+0,0.000000E+0,75.581456E+0,81.292516E+0,0.000000E+0,74.122914E+0,1.040805E+0,1.001914E+0,2.520777E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.862414E-3,67.689689E+0,30.743177E+0,0.000000E+0,1.308915E+0,1.310909E+0,1.013546E+0,60.000000E+0,1.000000E+0,1.329938E+0,658.146827E-3,2.023946E+0,60.000000E+0,1.865563E+0,0.000000E+0,72.674903E+0,1.044661E+0,1.044923E+0,1.006687E+0,50.000000E+0,1.000000E+0,86.260807E+0,2.448604E+0,2.270587E+0,1.229053E+0,27.000000E+0,0.000000E+0,1.304397E+0,1.298713E+0,1.006707E+0,60.000000E+0,3.986643E-3,47.623314E+0,9.189560E-3,24.403313E+0,2.581227E+0,30.851460E+0,0.000000E+0,-20.651851E-3,0.000000E+0,43.876107E-3,0.000000E+0,25.355001E-3,0.000000E+0,17.914348E-3,0.000000E+0,14.467812E-3,2.020802E+0,2.013490E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.022310E+0,5.777027E+0,0.000000E+0,86.466440E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.715199E+0,0.000000E+0,24.646368E-3,10.000000E+0,9.680636E+0,0.000000E+0,41.814627E-3,997.311437E-3,3.049939E+0,996.571206E-3,3.041008E+0,999.306843E-3,3.038352E+0,998.164312E-3,3.034442E+0,28.552828E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.469278E+0,72.615096E+0,2.508768E+0,72.008685E+0,72.035076E+0,2.539946E+0,72.030022E+0,72.185421E+0,2.559426E+0,72.441809E+0,72.320516E+0,2.550575E+0
 10/20/2017,17:55:07.781,1.566973E-3,72.818902E+0,3.973360E-3,997.718389E-3,1.009912E+0,0.000000E+0,997.416205E-3,3.082515E+0,0.000000E+0,72.132030E+0,3.979391E-3,997.815044E-3,988.537392E-3,0.000000E+0,1.056110E+0,2.778753E+0,0.000000E+0,80.416508E+0,31.027292E+0,70.445295E+0,3.974203E-3,3.969404E-3,0.000000E+0,1.025789E+0,1.000000E+0,44.000000E+0,97.972777E+0,24.168157E+0,9.007585E-3,12.874390E-3,1.000000E+0,2.653084E+0,1.000000E+0,20.000000E+0,6.822502E-3,42.415401E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.940614E+0,0.000000E+0,-145.604620E-3,0.000000E+0,139.583432E-3,0.000000E+0,139.100608E-3,0.000000E+0,478.104097E-3,0.000000E+0,-96.492597E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001753E+0,0.000000E+0,945.087841E-3,3.136483E+0,0.000000E+0,1.000047E+0,0.000000E+0,981.691370E-3,3.046479E+0,0.000000E+0,243.370705E+0,4.010060E-3,3.979897E-3,91.087318E+0,73.788984E+0,75.649536E+0,108.744888E+0,81.015433E+0,3.976523E-3,3.977821E-3,67.097456E+0,5.384590E+0,2.105418E+0,75.078333E+0,76.573789E+0,0.000000E+0,75.578834E+0,81.274800E+0,0.000000E+0,74.119123E+0,1.062161E+0,1.004963E+0,2.519326E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.861831E-3,67.685714E+0,30.740761E+0,0.000000E+0,1.302146E+0,1.317791E+0,1.001720E+0,60.000000E+0,1.000000E+0,1.331469E+0,653.944718E-3,1.996578E+0,60.000000E+0,1.882422E+0,0.000000E+0,72.674950E+0,1.041165E+0,1.044220E+0,1.003811E+0,50.000000E+0,1.000000E+0,86.124018E+0,2.450296E+0,2.273511E+0,1.223399E+0,27.000000E+0,0.000000E+0,1.307096E+0,1.301349E+0,1.003018E+0,60.000000E+0,3.988330E-3,47.624432E+0,9.306033E-3,24.402617E+0,2.655008E+0,30.849927E+0,0.000000E+0,16.193230E-3,0.000000E+0,44.778004E-3,0.000000E+0,19.396037E-3,0.000000E+0,15.401920E-3,0.000000E+0,15.434131E-3,2.020738E+0,2.013362E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011346E+0,5.775834E+0,0.000000E+0,81.760069E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.713846E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.693810E+0,0.000000E+0,42.329997E-3,996.104538E-3,3.050824E+0,997.391897E-3,3.042166E+0,996.329826E-3,3.038626E+0,999.532131E-3,3.034715E+0,34.674341E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.470542E+0,72.614348E+0,2.512156E+0,72.007047E+0,72.037836E+0,2.535204E+0,72.031660E+0,72.182801E+0,2.555497E+0,72.444523E+0,72.323604E+0,2.549298E+0
 10/20/2017,17:55:17.781,278.825630E-6,72.820399E+0,3.981921E-3,997.605624E-3,1.003972E+0,0.000000E+0,992.976831E-3,3.081838E+0,0.000000E+0,72.131796E+0,3.971480E-3,997.879481E-3,1.001426E+0,0.000000E+0,1.048093E+0,2.780944E+0,0.000000E+0,80.416039E+0,31.025201E+0,70.427472E+0,3.974722E-3,3.972971E-3,0.000000E+0,1.029357E+0,1.000000E+0,44.000000E+0,98.032618E+0,24.163610E+0,8.997079E-3,12.864532E-3,1.000000E+0,2.669775E+0,1.000000E+0,20.000000E+0,6.800317E-3,42.421918E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.932792E+0,0.000000E+0,-151.881333E-3,0.000000E+0,137.330253E-3,0.000000E+0,137.780889E-3,0.000000E+0,480.488583E-3,0.000000E+0,-105.128304E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,720.282810E-3,3.137609E+0,0.000000E+0,998.936728E-3,0.000000E+0,995.993688E-3,3.045964E+0,0.000000E+0,243.335625E+0,4.012915E-3,3.979572E-3,91.095112E+0,73.791184E+0,75.652392E+0,108.755862E+0,81.016230E+0,3.977626E-3,3.978794E-3,67.099794E+0,5.389423E+0,2.105741E+0,75.095047E+0,76.574070E+0,0.000000E+0,75.578273E+0,81.252256E+0,0.000000E+0,74.118280E+0,1.052929E+0,977.022045E-3,2.519310E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.846007E-3,67.687725E+0,30.739228E+0,0.000000E+0,1.314742E+0,1.315411E+0,1.003110E+0,60.000000E+0,1.000000E+0,1.332873E+0,652.650532E-3,2.010654E+0,60.000000E+0,1.871075E+0,0.000000E+0,72.674716E+0,1.041692E+0,1.045242E+0,1.002342E+0,50.000000E+0,1.000000E+0,86.083583E+0,2.443878E+0,2.274613E+0,1.207398E+0,27.000000E+0,0.000000E+0,1.307064E+0,1.306558E+0,1.009038E+0,60.000000E+0,3.988524E-3,47.621497E+0,9.201622E-3,24.405215E+0,2.635999E+0,30.847697E+0,0.000000E+0,53.973139E-3,0.000000E+0,43.811686E-3,0.000000E+0,15.820658E-3,0.000000E+0,15.917290E-3,0.000000E+0,20.362355E-3,2.020931E+0,2.013265E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008183E+0,5.776801E+0,0.000000E+0,84.016548E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.715972E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.688657E+0,0.000000E+0,43.328527E-3,996.281550E-3,3.050872E+0,998.276956E-3,3.043228E+0,996.989597E-3,3.037322E+0,997.617185E-3,3.035246E+0,35.640896E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.472039E+0,72.610651E+0,2.514489E+0,72.010182E+0,72.035497E+0,2.540553E+0,72.031847E+0,72.183830E+0,2.555689E+0,72.445179E+0,72.322435E+0,2.551645E+0
 10/20/2017,17:55:27.781,922.899256E-6,72.819323E+0,3.978808E-3,998.249994E-3,1.010135E+0,0.000000E+0,994.334193E-3,3.082660E+0,0.000000E+0,72.129878E+0,3.980040E-3,997.911700E-3,980.354288E-3,0.000000E+0,1.050584E+0,2.784069E+0,0.000000E+0,80.415570E+0,31.019766E+0,70.399873E+0,3.972258E-3,3.964670E-3,0.000000E+0,1.021265E+0,1.000000E+0,44.000000E+0,98.019456E+0,24.163981E+0,8.990529E-3,12.885998E-3,1.000000E+0,2.666548E+0,1.000000E+0,20.000000E+0,6.819323E-3,42.424664E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.924101E+0,0.000000E+0,-133.855902E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.362442E-3,0.000000E+0,469.597282E-3,0.000000E+0,-122.657501E-3,0.000000E+0,206.562697E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.006568E+0,3.137593E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.008906E+0,3.045916E+0,0.000000E+0,243.324189E+0,4.011942E-3,3.979053E-3,91.096521E+0,73.793665E+0,75.655810E+0,108.763774E+0,81.020729E+0,3.971334E-3,3.984762E-3,67.099653E+0,5.380723E+0,2.108803E+0,75.081423E+0,76.572572E+0,0.000000E+0,75.574901E+0,81.243398E+0,0.000000E+0,74.120246E+0,1.051236E+0,1.006751E+0,2.517397E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.848795E-3,67.688707E+0,30.737649E+0,0.000000E+0,1.308069E+0,1.315571E+0,1.009167E+0,60.000000E+0,1.000000E+0,1.336638E+0,656.612977E-3,2.011932E+0,60.000000E+0,1.884582E+0,0.000000E+0,72.676775E+0,1.040543E+0,1.044492E+0,1.018477E+0,50.000000E+0,1.000000E+0,86.102768E+0,2.443990E+0,2.268639E+0,1.228941E+0,27.000000E+0,0.000000E+0,1.309188E+0,1.303602E+0,1.012471E+0,60.000000E+0,3.986838E-3,47.620378E+0,9.163554E-3,24.404009E+0,2.559319E+0,30.850020E+0,0.000000E+0,47.235936E-3,0.000000E+0,44.842426E-3,0.000000E+0,14.532233E-3,0.000000E+0,17.849927E-3,0.000000E+0,22.391624E-3,2.020834E+0,2.013684E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009921E+0,5.777607E+0,0.000000E+0,79.084529E-3,0.000000E+0,51.426541E-3,9.500000E+0,9.714748E+0,0.000000E+0,14.371180E-3,10.000000E+0,9.661277E+0,0.000000E+0,41.685785E-3,997.037873E-3,3.050470E+0,998.518336E-3,3.041168E+0,999.387303E-3,3.038320E+0,999.081556E-3,3.035906E+0,27.908458E-3,9.897303E+0,1.000000E+0,1.000000E+0,72.470308E+0,72.611399E+0,2.516454E+0,72.009106E+0,72.034935E+0,2.536354E+0,72.032081E+0,72.185234E+0,2.553085E+0,72.441669E+0,72.322154E+0,2.545339E+0
 10/20/2017,17:55:37.781,439.844037E-6,72.817544E+0,3.979262E-3,998.813817E-3,987.221362E-3,0.000000E+0,982.357465E-3,3.082612E+0,0.000000E+0,72.131328E+0,3.984125E-3,997.202893E-3,1.009641E+0,0.000000E+0,1.040666E+0,2.805140E+0,0.000000E+0,80.416508E+0,31.016096E+0,70.371618E+0,3.976603E-3,3.965189E-3,0.000000E+0,1.023591E+0,1.000000E+0,44.000000E+0,97.932397E+0,24.157902E+0,9.005121E-3,12.872250E-3,1.000000E+0,2.666564E+0,1.000000E+0,20.000000E+0,6.791430E-3,42.427690E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.940389E+0,0.000000E+0,-132.922442E-3,0.000000E+0,135.688652E-3,0.000000E+0,136.268041E-3,0.000000E+0,462.701606E-3,0.000000E+0,-119.016326E-3,0.000000E+0,209.043851E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,996.345443E-3,3.137062E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.007755E+0,3.046221E+0,0.000000E+0,243.311160E+0,4.012266E-3,3.978145E-3,91.096004E+0,73.795912E+0,75.655903E+0,108.771169E+0,81.021807E+0,3.973929E-3,3.979443E-3,67.099513E+0,5.371380E+0,2.106627E+0,75.098511E+0,76.570324E+0,0.000000E+0,75.574948E+0,81.236695E+0,0.000000E+0,74.117906E+0,1.043584E+0,1.003893E+0,2.518944E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.829794E-3,67.688052E+0,30.733700E+0,0.000000E+0,1.309378E+0,1.309567E+0,1.004341E+0,60.000000E+0,1.000000E+0,1.327242E+0,655.862030E-3,2.031871E+0,60.000000E+0,1.865096E+0,0.000000E+0,72.673780E+0,1.042187E+0,1.043965E+0,1.008364E+0,50.000000E+0,1.000000E+0,86.116560E+0,2.449610E+0,2.269964E+0,1.217219E+0,27.000000E+0,0.000000E+0,1.309396E+0,1.302020E+0,1.005525E+0,60.000000E+0,3.985929E-3,47.616511E+0,9.165111E-3,24.402941E+0,2.484571E+0,30.848534E+0,0.000000E+0,35.373303E-3,0.000000E+0,43.554001E-3,0.000000E+0,18.010980E-3,0.000000E+0,24.292051E-3,0.000000E+0,24.485315E-3,2.021060E+0,2.013265E+0,2.018258E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011242E+0,5.776866E+0,0.000000E+0,84.338902E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.698159E+0,0.000000E+0,17.656663E-3,10.000000E+0,9.660987E+0,0.000000E+0,41.846838E-3,996.233274E-3,3.051435E+0,996.699941E-3,3.041667E+0,998.437876E-3,3.039817E+0,998.920636E-3,3.033283E+0,34.674341E-3,9.896659E+0,1.000000E+0,1.000000E+0,72.466377E+0,72.608592E+0,2.515192E+0,72.010650E+0,72.035543E+0,2.533081E+0,72.031285E+0,72.182146E+0,2.550274E+0,72.444898E+0,72.321546E+0,2.547941E+0
 10/20/2017,17:55:47.781,1.566973E-3,72.818714E+0,3.980234E-3,998.137229E-3,984.826188E-3,0.000000E+0,997.160701E-3,3.082821E+0,0.000000E+0,72.131422E+0,3.984969E-3,997.879481E-3,1.026247E+0,0.000000E+0,1.054545E+0,2.821798E+0,0.000000E+0,80.420585E+0,31.015864E+0,70.405673E+0,3.975111E-3,3.969145E-3,0.000000E+0,1.025152E+0,1.000000E+0,44.000000E+0,97.902030E+0,24.161104E+0,9.019129E-3,12.885350E-3,1.000000E+0,2.665127E+0,1.000000E+0,20.000000E+0,6.784683E-3,42.448357E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.939713E+0,0.000000E+0,-128.834532E-3,0.000000E+0,137.877454E-3,0.000000E+0,137.137124E-3,0.000000E+0,455.773708E-3,0.000000E+0,-121.497480E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000610E+0,0.000000E+0,1.017765E+0,3.136225E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.006940E+0,3.045932E+0,0.000000E+0,243.324044E+0,4.012850E-3,3.981518E-3,91.099995E+0,73.793993E+0,75.657355E+0,108.781813E+0,81.019792E+0,3.977496E-3,3.976913E-3,67.097643E+0,5.375568E+0,2.108400E+0,75.067284E+0,76.569762E+0,0.000000E+0,75.569564E+0,81.227931E+0,0.000000E+0,74.118140E+0,1.056922E+0,1.009721E+0,2.517381E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.818380E-3,67.685107E+0,30.733793E+0,0.000000E+0,1.308931E+0,1.310398E+0,987.895206E-3,60.000000E+0,1.000000E+0,1.336830E+0,652.394890E-3,2.026806E+0,60.000000E+0,1.874009E+0,0.000000E+0,72.674155E+0,1.041085E+0,1.044715E+0,1.006719E+0,50.000000E+0,1.000000E+0,86.147942E+0,2.443415E+0,2.264980E+0,1.212860E+0,27.000000E+0,0.000000E+0,1.305851E+0,1.304193E+0,993.676621E-3,60.000000E+0,3.988135E-3,47.616931E+0,9.289237E-3,24.406329E+0,2.500681E+0,30.850020E+0,0.000000E+0,35.566715E-3,0.000000E+0,45.390006E-3,0.000000E+0,17.688874E-3,0.000000E+0,22.584888E-3,0.000000E+0,23.551207E-3,2.020770E+0,2.013490E+0,2.018258E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014051E+0,5.778413E+0,0.000000E+0,84.048783E-3,0.000000E+0,50.652891E-3,9.500000E+0,9.678896E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.661116E+0,0.000000E+0,42.780946E-3,996.458562E-3,3.050309E+0,997.729829E-3,3.044049E+0,996.876953E-3,3.037338E+0,999.934431E-3,3.034748E+0,25.653164E-3,9.874104E+0,1.000000E+0,1.000000E+0,72.465441E+0,72.609200E+0,2.512299E+0,72.008310E+0,72.035263E+0,2.541080E+0,72.030864E+0,72.182380E+0,2.557382E+0,72.444570E+0,72.323558E+0,2.547223E+0
 10/20/2017,17:55:57.781,1.566973E-3,72.818200E+0,3.982699E-3,998.298322E-3,980.403099E-3,0.000000E+0,1.011980E+0,3.083240E+0,0.000000E+0,72.128942E+0,3.977251E-3,998.249994E-3,1.009545E+0,0.000000E+0,1.068823E+0,2.808330E+0,0.000000E+0,80.417257E+0,31.011961E+0,70.422514E+0,3.970701E-3,3.968691E-3,0.000000E+0,1.024132E+0,1.000000E+0,44.000000E+0,97.907483E+0,24.157346E+0,9.007002E-3,12.875492E-3,1.000000E+0,2.664168E+0,1.000000E+0,20.000000E+0,6.783970E-3,42.468141E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.985199E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.942545E+0,0.000000E+0,-126.484788E-3,0.000000E+0,135.881781E-3,0.000000E+0,136.847429E-3,0.000000E+0,457.739298E-3,0.000000E+0,-125.106433E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.015098E+0,3.136789E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.008778E+0,3.046608E+0,0.000000E+0,243.331764E+0,4.009736E-3,3.983140E-3,91.106474E+0,73.794882E+0,75.658619E+0,108.791044E+0,81.019792E+0,3.979118E-3,3.982426E-3,67.095726E+0,5.373635E+0,2.103694E+0,75.028894E+0,76.566484E+0,0.000000E+0,75.571905E+0,81.220573E+0,0.000000E+0,74.117016E+0,1.069158E+0,1.003015E+0,2.517923E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.824606E-3,67.686790E+0,30.733329E+0,0.000000E+0,1.306265E+0,1.307971E+0,998.443246E-3,60.000000E+0,1.000000E+0,1.330672E+0,659.041572E-3,2.019313E+0,60.000000E+0,1.870672E+0,0.000000E+0,72.672610E+0,1.040926E+0,1.042512E+0,999.689744E-3,50.000000E+0,1.000000E+0,86.141046E+0,2.441834E+0,2.273319E+0,1.227679E+0,27.000000E+0,0.000000E+0,1.313772E+0,1.302452E+0,1.015154E+0,60.000000E+0,3.986643E-3,47.612924E+0,9.223088E-3,24.399740E+0,2.498748E+0,30.847697E+0,0.000000E+0,34.277299E-3,0.000000E+0,49.706229E-3,0.000000E+0,18.687403E-3,0.000000E+0,20.716672E-3,0.000000E+0,23.937734E-3,2.020738E+0,2.013490E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013723E+0,5.777220E+0,0.000000E+0,89.528804E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.677221E+0,0.000000E+0,17.141294E-3,10.000000E+0,9.660955E+0,0.000000E+0,42.748735E-3,995.830974E-3,3.050341E+0,997.713737E-3,3.043341E+0,998.325232E-3,3.039012E+0,997.842473E-3,3.036341E+0,31.452492E-3,9.873460E+0,1.000000E+0,1.000000E+0,72.465020E+0,72.609340E+0,2.511149E+0,72.010182E+0,72.035871E+0,2.537631E+0,72.029694E+0,72.180789E+0,2.558436E+0,72.444430E+0,72.323137E+0,2.544110E+0
 10/20/2017,17:56:07.781,1.244936E-3,72.818995E+0,3.979780E-3,998.443305E-3,1.009768E+0,0.000000E+0,1.008099E+0,3.083626E+0,0.000000E+0,72.130720E+0,3.974009E-3,997.605624E-3,1.000581E+0,0.000000E+0,1.064495E+0,2.808894E+0,0.000000E+0,80.420725E+0,31.005132E+0,70.435565E+0,3.975825E-3,3.967134E-3,0.000000E+0,1.016534E+0,1.000000E+0,44.000000E+0,97.931316E+0,24.159202E+0,8.992604E-3,12.866932E-3,1.000000E+0,2.670398E+0,1.000000E+0,20.000000E+0,6.811863E-3,42.467442E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.921268E+0,0.000000E+0,-137.879436E-3,0.000000E+0,137.845266E-3,0.000000E+0,135.624275E-3,0.000000E+0,465.633880E-3,0.000000E+0,-114.215130E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.004460E+0,3.138253E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.017375E+0,3.047605E+0,0.000000E+0,243.337314E+0,4.008828E-3,3.981259E-3,91.109150E+0,73.793431E+0,75.659883E+0,108.796084E+0,81.022463E+0,3.978924E-3,3.980156E-3,67.096474E+0,5.377179E+0,2.101969E+0,75.031843E+0,76.568451E+0,0.000000E+0,75.572513E+0,81.210871E+0,0.000000E+0,74.116969E+0,1.069046E+0,1.005171E+0,2.519310E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.803723E-3,67.684359E+0,30.804402E+0,0.000000E+0,1.301683E+0,1.317663E+0,1.003605E+0,60.000000E+0,1.000000E+0,1.328677E+0,654.264270E-3,2.034459E+0,60.000000E+0,1.876120E+0,0.000000E+0,72.669475E+0,1.041660E+0,1.043470E+0,1.006942E+0,50.000000E+0,1.000000E+0,86.126364E+0,2.442984E+0,2.271162E+0,1.220716E+0,27.000000E+0,0.000000E+0,1.309348E+0,1.305615E+0,1.009597E+0,60.000000E+0,3.987940E-3,47.611619E+0,9.226849E-3,24.400946E+0,2.501970E+0,30.848580E+0,0.000000E+0,40.434263E-3,0.000000E+0,45.647691E-3,0.000000E+0,15.015393E-3,0.000000E+0,21.940676E-3,0.000000E+0,23.583417E-3,2.021028E+0,2.013072E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012735E+0,5.776705E+0,0.000000E+0,82.759366E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.676899E+0,0.000000E+0,15.852869E-3,10.000000E+0,9.777786E+0,0.000000E+0,49.867282E-3,996.764309E-3,3.050293E+0,996.748217E-3,3.042311E+0,999.162016E-3,3.039672E+0,999.789603E-3,3.032913E+0,27.264088E-3,9.882159E+0,1.000000E+0,1.000000E+0,72.466049E+0,72.612897E+0,2.516934E+0,72.010322E+0,72.034935E+0,2.533624E+0,72.030724E+0,72.181818E+0,2.553421E+0,72.441014E+0,72.323371E+0,2.543743E+0
 10/20/2017,17:56:17.781,1.405954E-3,72.820212E+0,3.978937E-3,998.121120E-3,1.018167E+0,0.000000E+0,987.068311E-3,3.083546E+0,0.000000E+0,72.130579E+0,3.980364E-3,997.653952E-3,985.522564E-3,0.000000E+0,1.042391E+0,2.799969E+0,0.000000E+0,80.420913E+0,31.003785E+0,70.434208E+0,3.973425E-3,3.965967E-3,0.000000E+0,1.027270E+0,1.000000E+0,44.000000E+0,97.938273E+0,24.153170E+0,8.995977E-3,12.872639E-3,1.000000E+0,2.666548E+0,1.000000E+0,20.000000E+0,6.817701E-3,42.448218E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.929670E+0,0.000000E+0,-135.336562E-3,0.000000E+0,135.978346E-3,0.000000E+0,136.718676E-3,0.000000E+0,467.631692E-3,0.000000E+0,-114.795141E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,837.748782E-3,3.138527E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.007404E+0,3.046334E+0,0.000000E+0,243.344938E+0,4.007531E-3,3.983335E-3,91.112014E+0,73.791840E+0,75.660352E+0,108.804844E+0,81.024197E+0,3.975940E-3,3.980805E-3,67.097643E+0,5.384590E+0,2.105273E+0,75.054549E+0,76.565313E+0,0.000000E+0,75.571156E+0,81.201029E+0,0.000000E+0,74.120902E+0,1.057769E+0,1.000205E+0,2.519613E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.797108E-3,67.685621E+0,30.817084E+0,0.000000E+0,1.308995E+0,1.309807E+0,1.004628E+0,60.000000E+0,1.000000E+0,1.336734E+0,653.960695E-3,2.032158E+0,60.000000E+0,1.874202E+0,0.000000E+0,72.671534E+0,1.043352E+0,1.047477E+0,1.006815E+0,50.000000E+0,1.000000E+0,86.096483E+0,2.448253E+0,2.272648E+0,1.222665E+0,27.000000E+0,0.000000E+0,1.309620E+0,1.308347E+0,1.006515E+0,60.000000E+0,3.988005E-3,47.612085E+0,9.256681E-3,24.399090E+0,2.558030E+0,30.848348E+0,0.000000E+0,55.230320E-3,0.000000E+0,45.261164E-3,0.000000E+0,13.694757E-3,0.000000E+0,17.237925E-3,0.000000E+0,25.032895E-3,2.020931E+0,2.013329E+0,2.018258E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010455E+0,5.774964E+0,0.000000E+0,83.017250E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.675804E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.778237E+0,0.000000E+0,42.040102E-3,995.895342E-3,3.050100E+0,997.987300E-3,3.040879E+0,996.780401E-3,3.039044E+0,996.893045E-3,3.034313E+0,33.063417E-3,9.874104E+0,1.000000E+0,1.000000E+0,72.463990E+0,72.608732E+0,2.510366E+0,72.009059E+0,72.036152E+0,2.535396E+0,72.032876E+0,72.182754E+0,2.550865E+0,72.441950E+0,72.324026E+0,2.549585E+0
 10/20/2017,17:56:27.781,439.844037E-6,72.819697E+0,3.980818E-3,997.766717E-3,1.005041E+0,0.000000E+0,984.401493E-3,3.082950E+0,0.000000E+0,72.130954E+0,3.980234E-3,997.750607E-3,1.021015E+0,0.000000E+0,1.043286E+0,2.811745E+0,0.000000E+0,80.420022E+0,31.009592E+0,70.402024E+0,3.973814E-3,3.965254E-3,0.000000E+0,1.029023E+0,1.000000E+0,44.000000E+0,97.922714E+0,24.155397E+0,9.007585E-3,12.871601E-3,1.000000E+0,2.661820E+0,1.000000E+0,20.000000E+0,6.797333E-3,42.442818E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.932567E+0,0.000000E+0,-155.840490E-3,0.000000E+0,135.398957E-3,0.000000E+0,136.268041E-3,0.000000E+0,485.418669E-3,0.000000E+0,-106.513884E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,657.668386E-3,3.137561E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.013156E+0,3.045771E+0,0.000000E+0,243.359317E+0,4.713948E-3,3.981843E-3,91.115958E+0,73.793759E+0,75.661663E+0,108.813180E+0,81.027009E+0,3.977561E-3,3.979572E-3,67.094698E+0,5.393611E+0,2.106482E+0,75.052677E+0,76.565172E+0,0.000000E+0,75.573871E+0,81.189780E+0,0.000000E+0,74.119404E+0,1.034112E+0,983.648079E-3,2.517397E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.801194E-3,67.686837E+0,30.816480E+0,0.000000E+0,1.307606E+0,1.314054E+0,1.007425E+0,60.000000E+0,1.000000E+0,1.332810E+0,660.639332E-3,2.035449E+0,60.000000E+0,1.871817E+0,0.000000E+0,72.670832E+0,1.043193E+0,1.048291E+0,1.005473E+0,50.000000E+0,1.000000E+0,86.070823E+0,2.446241E+0,2.269405E+0,1.226338E+0,27.000000E+0,0.000000E+0,1.306729E+0,1.304513E+0,1.004918E+0,60.000000E+0,3.987811E-3,47.609197E+0,9.242414E-3,24.397234E+0,2.621823E+0,30.849323E+0,0.000000E+0,52.973841E-3,0.000000E+0,44.681373E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.144235E-3,0.000000E+0,18.655193E-3,2.020931E+0,2.013780E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008478E+0,5.778059E+0,0.000000E+0,82.823837E-3,0.000000E+0,50.298301E-3,9.500000E+0,9.674806E+0,0.000000E+0,16.336028E-3,10.000000E+0,9.778946E+0,0.000000E+0,43.618422E-3,995.959710E-3,3.049874E+0,998.276956E-3,3.042649E+0,998.630980E-3,3.039028E+0,996.989597E-3,3.034603E+0,28.230643E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.468155E+0,72.609808E+0,2.510158E+0,72.012101E+0,72.033485E+0,2.540601E+0,72.029507E+0,72.179572E+0,2.554059E+0,72.439610E+0,72.323137E+0,2.545307E+0
 10/20/2017,17:56:37.781,2.211047E-3,72.818995E+0,3.980040E-3,998.056683E-3,993.752204E-3,0.000000E+0,985.359632E-3,3.081870E+0,0.000000E+0,72.128567E+0,3.975630E-3,997.315658E-3,1.002447E+0,0.000000E+0,1.042918E+0,2.824955E+0,0.000000E+0,80.426536E+0,31.043830E+0,70.407217E+0,3.970636E-3,3.970831E-3,0.000000E+0,1.023989E+0,1.000000E+0,44.000000E+0,97.916274E+0,24.151824E+0,8.996560E-3,12.875298E-3,1.000000E+0,2.658434E+0,1.000000E+0,20.000000E+0,6.782672E-3,42.441096E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.941193E+0,0.000000E+0,-148.469376E-3,0.000000E+0,138.810914E-3,0.000000E+0,136.042723E-3,0.000000E+0,481.874163E-3,0.000000E+0,-107.126117E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001125E+0,0.000000E+0,651.758348E-3,3.138350E+0,0.000000E+0,998.727532E-3,0.000000E+0,996.696818E-3,3.046044E+0,0.000000E+0,243.338616E+0,4.718943E-3,3.981194E-3,91.115207E+0,73.794976E+0,75.664097E+0,108.819915E+0,81.027431E+0,3.980740E-3,3.979637E-3,67.092547E+0,5.400055E+0,2.101276E+0,75.043407E+0,76.560724E+0,0.000000E+0,75.573075E+0,81.171548E+0,0.000000E+0,74.119404E+0,1.039224E+0,1.001019E+0,2.513189E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.821622E-3,67.686042E+0,30.812207E+0,0.000000E+0,1.304445E+0,1.319356E+0,1.008304E+0,60.000000E+0,1.000000E+0,1.334485E+0,655.414657E-3,2.005429E+0,60.000000E+0,1.868190E+0,0.000000E+0,72.669475E+0,1.044550E+0,1.044284E+0,1.009259E+0,50.000000E+0,1.000000E+0,86.077954E+0,2.448524E+0,2.277616E+0,1.219982E+0,27.000000E+0,0.000000E+0,1.311664E+0,1.303107E+0,1.010762E+0,60.000000E+0,3.990405E-3,47.608172E+0,9.136641E-3,24.393151E+0,2.639865E+0,30.845700E+0,0.000000E+0,49.621357E-3,0.000000E+0,45.132321E-3,0.000000E+0,17.882138E-3,0.000000E+0,14.274548E-3,0.000000E+0,19.363826E-3,2.020770E+0,2.013426E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009190E+0,5.779606E+0,0.000000E+0,82.437012E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.676030E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.778817E+0,0.000000E+0,47.644749E-3,996.426378E-3,3.049826E+0,997.939024E-3,3.043486E+0,996.426378E-3,3.036276E+0,1.000079E+0,3.035536E+0,30.808122E-3,9.875715E+0,1.000000E+0,1.000000E+0,72.466845E+0,72.611774E+0,2.510829E+0,72.011726E+0,72.034140E+0,2.537360E+0,72.028899E+0,72.181912E+0,2.548182E+0,72.443681E+0,72.321967E+0,2.547686E+0
 10/20/2017,17:56:47.781,922.899256E-6,72.817404E+0,3.980559E-3,998.072792E-3,1.007804E+0,0.000000E+0,984.720873E-3,3.082595E+0,0.000000E+0,72.133153E+0,3.981921E-3,996.945145E-3,989.143548E-3,0.000000E+0,1.040475E+0,2.807251E+0,0.000000E+0,80.423584E+0,31.073887E+0,70.464007E+0,3.975760E-3,3.966940E-3,0.000000E+0,1.026920E+0,1.000000E+0,44.000000E+0,97.892535E+0,24.178829E+0,8.991567E-3,12.856037E-3,1.000000E+0,2.670302E+0,1.000000E+0,20.000000E+0,6.765417E-3,42.426154E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.938522E+0,0.000000E+0,-147.053092E-3,0.000000E+0,138.328090E-3,0.000000E+0,137.298065E-3,0.000000E+0,486.159793E-3,0.000000E+0,-107.867241E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002236E+0,0.000000E+0,609.413760E-3,3.136901E+0,0.000000E+0,998.920636E-3,0.000000E+0,996.489075E-3,3.046479E+0,0.000000E+0,243.320521E+0,4.718424E-3,3.982167E-3,91.119245E+0,73.800078E+0,75.664331E+0,108.830136E+0,81.029212E+0,3.977886E-3,3.981778E-3,67.090350E+0,5.397800E+0,2.104854E+0,75.057031E+0,76.559319E+0,0.000000E+0,75.572607E+0,81.149192E+0,0.000000E+0,74.117110E+0,1.037403E+0,1.000908E+0,2.516058E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.827913E-3,67.684312E+0,30.808862E+0,0.000000E+0,1.306696E+0,1.314741E+0,1.000681E+0,60.000000E+0,1.000000E+0,1.331071E+0,655.095105E-3,2.024585E+0,60.000000E+0,1.874960E+0,0.000000E+0,72.668960E+0,1.042315E+0,1.044555E+0,1.003588E+0,50.000000E+0,1.000000E+0,86.103050E+0,2.446177E+0,2.274070E+0,1.232949E+0,27.000000E+0,0.000000E+0,1.310626E+0,1.307197E+0,1.002778E+0,60.000000E+0,3.989303E-3,47.607379E+0,9.101232E-3,24.391898E+0,2.664351E+0,30.845560E+0,0.000000E+0,54.198786E-3,0.000000E+0,43.972739E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.659605E-3,0.000000E+0,17.978770E-3,2.020867E+0,2.013877E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011411E+0,5.778316E+0,0.000000E+0,85.789496E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.675095E+0,0.000000E+0,17.109083E-3,10.000000E+0,9.776079E+0,0.000000E+0,50.060546E-3,997.601093E-3,3.049858E+0,997.890749E-3,3.043727E+0,997.375805E-3,3.036099E+0,999.033280E-3,3.034860E+0,30.485937E-3,9.872815E+0,1.000000E+0,1.000000E+0,72.465722E+0,72.611119E+0,2.514345E+0,72.008498E+0,72.034467E+0,2.536210E+0,72.029975E+0,72.181678E+0,2.552558E+0,72.442792E+0,72.321639E+0,2.547893E+0
 10/20/2017,17:56:57.781,1.405954E-3,72.818761E+0,3.977576E-3,998.249994E-3,992.921877E-3,0.000000E+0,993.423962E-3,3.082918E+0,0.000000E+0,72.132872E+0,3.980170E-3,997.219002E-3,1.024285E+0,0.000000E+0,1.052085E+0,2.782055E+0,0.000000E+0,80.425411E+0,31.074212E+0,70.474626E+0,3.977446E-3,3.967329E-3,0.000000E+0,1.025534E+0,1.000000E+0,44.000000E+0,97.894368E+0,24.207132E+0,8.993058E-3,12.873287E-3,1.000000E+0,2.667123E+0,1.000000E+0,20.000000E+0,6.751795E-3,42.413399E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.980815E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.928446E+0,0.000000E+0,-149.789095E-3,0.000000E+0,134.690816E-3,0.000000E+0,137.523383E-3,0.000000E+0,467.631692E-3,0.000000E+0,-108.447251E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002493E+0,0.000000E+0,760.071715E-3,3.135952E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.007819E+0,3.046286E+0,0.000000E+0,243.304549E+0,4.718619E-3,3.983529E-3,91.123705E+0,73.796848E+0,75.662974E+0,108.837954E+0,81.028884E+0,3.977756E-3,3.976978E-3,67.090256E+0,5.389745E+0,2.107707E+0,75.048136E+0,76.565969E+0,0.000000E+0,75.569985E+0,81.127258E+0,0.000000E+0,74.115752E+0,1.056443E+0,984.462363E-3,2.511770E+0,60.000000E+0,44.000000E+0,73.800000E+0,10.822011E-3,67.684779E+0,30.802173E+0,0.000000E+0,1.308628E+0,1.309456E+0,1.009599E+0,60.000000E+0,1.000000E+0,1.337181E+0,657.683476E-3,2.026598E+0,60.000000E+0,1.859036E+0,0.000000E+0,72.666293E+0,1.043656E+0,1.040325E+0,1.009387E+0,50.000000E+0,1.000000E+0,86.097608E+0,2.450408E+0,2.268239E+0,1.228861E+0,27.000000E+0,0.000000E+0,1.307112E+0,1.303570E+0,1.011321E+0,60.000000E+0,3.989627E-3,47.605749E+0,9.243192E-3,24.395471E+0,2.567373E+0,30.841101E+0,0.000000E+0,55.713851E-3,0.000000E+0,45.164532E-3,0.000000E+0,13.404862E-3,0.000000E+0,17.076872E-3,0.000000E+0,23.808892E-3,2.021060E+0,2.013523E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011130E+0,5.737667E+0,0.000000E+0,83.533016E-3,0.000000E+0,47.461584E-3,9.500000E+0,9.676126E+0,0.000000E+0,13.437072E-3,10.000000E+0,9.778495E+0,0.000000E+0,42.233366E-3,995.959710E-3,3.051371E+0,997.472357E-3,3.043711E+0,996.474654E-3,3.037435E+0,997.585001E-3,3.034828E+0,32.419047E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.465160E+0,72.609949E+0,2.511468E+0,72.005737E+0,72.032642E+0,2.539882E+0,72.031285E+0,72.177560E+0,2.558228E+0,72.437644E+0,72.322060E+0,2.549346E+0
