date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:57:07.781,1.244936E-3,72.819229E+0,3.979262E-3,998.475523E-3,1.000906E+0,0.000000E+0,1.003596E+0,3.083240E+0,0.000000E+0,72.132966E+0,3.977965E-3,997.396204E-3,997.374506E-3,0.000000E+0,1.060614E+0,2.781314E+0,0.000000E+0,80.425552E+0,31.076349E+0,70.483233E+0,3.976278E-3,3.967005E-3,0.000000E+0,1.010274E+0,1.000000E+0,44.000000E+0,97.898223E+0,24.212468E+0,8.996496E-3,12.892224E-3,1.000000E+0,2.663961E+0,1.000000E+0,20.000000E+0,6.807777E-3,42.406231E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.923135E+0,0.000000E+0,-140.486685E-3,0.000000E+0,136.686488E-3,0.000000E+0,137.716513E-3,0.000000E+0,473.560685E-3,0.000000E+0,-117.437409E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.011248E+0,3.136998E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.008586E+0,3.046865E+0,0.000000E+0,243.283318E+0,4.716154E-3,3.976005E-3,91.126522E+0,73.798065E+0,75.665034E+0,108.847186E+0,81.031883E+0,3.978794E-3,3.981713E-3,67.086002E+0,5.378790E+0,2.106418E+0,75.038117E+0,76.573508E+0,0.000000E+0,75.569704E+0,81.106543E+0,0.000000E+0,74.113927E+0,1.067033E+0,1.008460E+0,2.515070E+0,60.000000E+0,44.000000E+0,73.800000E+0,10.846331E-3,67.682675E+0,30.797899E+0,0.000000E+0,1.309553E+0,1.315938E+0,1.005204E+0,60.000000E+0,1.000000E+0,1.333352E+0,657.060350E-3,2.030289E+0,60.000000E+0,1.878570E+0,0.000000E+0,72.668726E+0,1.043097E+0,1.043725E+0,1.008460E+0,50.000000E+0,1.000000E+0,86.108397E+0,2.451957E+0,2.268782E+0,1.218241E+0,27.000000E+0,0.000000E+0,1.312159E+0,1.307021E+0,1.005717E+0,60.000000E+0,3.985865E-3,47.601649E+0,9.236253E-3,24.418857E+0,2.516790E+0,30.842541E+0,0.000000E+0,35.760128E-3,0.000000E+0,45.776534E-3,0.000000E+0,14.822129E-3,0.000000E+0,-26.214200E-3,0.000000E+0,24.839632E-3,2.021124E+0,2.013362E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012191E+0,5.737731E+0,0.000000E+0,88.078210E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.675385E+0,0.000000E+0,16.786977E-3,10.000000E+0,9.779042E+0,0.000000E+0,41.363679E-3,996.056262E-3,3.050051E+0,998.727532E-3,3.043775E+0,997.922933E-3,3.037870E+0,996.651665E-3,3.033637E+0,30.163752E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.462914E+0,72.613739E+0,2.505092E+0,72.004286E+0,72.033672E+0,2.533209E+0,72.030396E+0,72.178355E+0,2.553133E+0,72.438721E+0,72.321499E+0,2.541221E+0
 10/20/2017,17:57:17.781,1.083918E-3,72.820352E+0,3.980494E-3,998.346649E-3,976.027914E-3,0.000000E+0,1.007269E+0,3.082531E+0,0.000000E+0,72.135072E+0,3.971674E-3,996.880708E-3,1.003484E+0,0.000000E+0,1.063105E+0,2.801419E+0,0.000000E+0,80.427005E+0,31.075466E+0,70.501664E+0,3.974138E-3,3.966681E-3,0.000000E+0,1.024021E+0,1.000000E+0,44.000000E+0,97.885343E+0,24.213906E+0,9.008688E-3,12.868294E-3,1.000000E+0,2.662827E+0,1.000000E+0,20.000000E+0,6.809917E-3,42.406138E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.940839E+0,0.000000E+0,-123.587844E-3,0.000000E+0,135.624275E-3,0.000000E+0,137.072747E-3,0.000000E+0,455.999267E-3,0.000000E+0,-112.185095E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.009603E+0,3.136579E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.003872E+0,3.046479E+0,0.000000E+0,243.277093E+0,4.720111E-3,3.979313E-3,91.131029E+0,73.794508E+0,75.667890E+0,108.855475E+0,81.034414E+0,3.978729E-3,3.981129E-3,67.083010E+0,5.405854E+0,2.103388E+0,75.073464E+0,76.576786E+0,0.000000E+0,75.566099E+0,81.093420E+0,0.000000E+0,74.113740E+0,1.075308E+0,999.566527E-3,2.513396E+0,60.000000E+0,44.000000E+0,73.800000E+0,10.837900E-3,67.681880E+0,30.794601E+0,0.000000E+0,1.307622E+0,1.313783E+0,990.596144E-3,60.000000E+0,1.000000E+0,1.333017E+0,654.280247E-3,2.035561E+0,60.000000E+0,1.871301E+0,0.000000E+0,72.665076E+0,1.041053E+0,1.040564E+0,981.398198E-3,50.000000E+0,1.000000E+0,86.154040E+0,2.443207E+0,2.265635E+0,1.225827E+0,27.000000E+0,0.000000E+0,1.312239E+0,1.308874E+0,979.321340E-3,60.000000E+0,3.986902E-3,47.603512E+0,9.272505E-3,24.433891E+0,2.526778E+0,30.839986E+0,0.000000E+0,12.163803E-3,0.000000E+0,45.293374E-3,0.000000E+0,20.813304E-3,0.000000E+0,25.161738E-3,0.000000E+0,22.101729E-3,2.020738E+0,2.013587E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016176E+0,5.739569E+0,0.000000E+0,80.921948E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.676062E+0,0.000000E+0,23.293522E-3,10.000000E+0,9.778301E+0,0.000000E+0,44.616951E-3,995.911434E-3,3.050148E+0,998.357416E-3,3.043550E+0,996.168906E-3,3.038384E+0,997.922932E-3,3.036196E+0,25.975348E-3,9.868949E+0,1.000000E+0,1.000000E+0,72.463335E+0,72.613318E+0,2.507361E+0,72.005316E+0,72.033719E+0,2.538413E+0,72.025811E+0,72.176765E+0,2.550114E+0,72.438580E+0,72.322528E+0,2.546026E+0
 10/20/2017,17:57:27.781,-43.211183E-6,72.821476E+0,3.981921E-3,997.976137E-3,1.001896E+0,0.000000E+0,998.534033E-3,3.083788E+0,0.000000E+0,72.135025E+0,3.980040E-3,997.782826E-3,993.370688E-3,0.000000E+0,1.053762E+0,2.808233E+0,0.000000E+0,80.427005E+0,31.076256E+0,70.525662E+0,3.969664E-3,3.966421E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,97.864707E+0,24.214834E+0,9.008623E-3,12.872574E-3,1.000000E+0,2.661453E+0,1.000000E+0,20.000000E+0,6.799733E-3,42.398597E+0,0.000000E+0,1.988097E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.951977E+0,0.000000E+0,-130.926770E-3,0.000000E+0,134.755192E-3,0.000000E+0,136.268041E-3,0.000000E+0,465.794994E-3,0.000000E+0,-102.131585E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.005211E+0,3.137947E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.007148E+0,3.047090E+0,0.000000E+0,243.271254E+0,4.313710E-3,3.979637E-3,91.133377E+0,73.793571E+0,75.670231E+0,108.865648E+0,81.035914E+0,3.974772E-3,3.980805E-3,67.082870E+0,5.386845E+0,2.102920E+0,75.073042E+0,76.576833E+0,0.000000E+0,75.562494E+0,81.088968E+0,0.000000E+0,74.114816E+0,1.054063E+0,1.006240E+0,2.519374E+0,60.000000E+0,44.000000E+0,73.800000E+0,10.846266E-3,67.683797E+0,30.788980E+0,0.000000E+0,1.309394E+0,1.314390E+0,1.001160E+0,60.000000E+0,1.000000E+0,1.336702E+0,663.467368E-3,2.014520E+0,60.000000E+0,1.900296E+0,0.000000E+0,72.667369E+0,1.041868E+0,1.040309E+0,1.004163E+0,50.000000E+0,1.000000E+0,86.207752E+0,2.444484E+0,2.268415E+0,1.210895E+0,27.000000E+0,0.000000E+0,1.312574E+0,1.304097E+0,1.007489E+0,60.000000E+0,3.989238E-3,47.600810E+0,9.293906E-3,24.446559E+0,2.588315E+0,30.839289E+0,0.000000E+0,1.848469E-3,0.000000E+0,42.909789E-3,0.000000E+0,25.805950E-3,0.000000E+0,22.230571E-3,0.000000E+0,18.751825E-3,2.020738E+0,2.013265E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.020908E+0,5.737151E+0,0.000000E+0,83.661958E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.676706E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.778205E+0,0.000000E+0,44.906847E-3,996.007986E-3,3.049408E+0,998.437876E-3,3.042214E+0,996.973505E-3,3.038835E+0,998.582704E-3,3.033412E+0,33.063417E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.465675E+0,72.609574E+0,2.508224E+0,72.002227E+0,72.034701E+0,2.537535E+0,72.028805E+0,72.179104E+0,2.552718E+0,72.438019E+0,72.320469E+0,2.545690E+0
 10/20/2017,17:57:37.781,-365.247996E-6,72.821288E+0,3.983931E-3,998.572179E-3,1.008475E+0,0.000000E+0,1.006934E+0,3.082869E+0,0.000000E+0,72.135212E+0,3.977057E-3,997.815044E-3,1.015830E+0,0.000000E+0,1.063968E+0,2.805946E+0,0.000000E+0,80.427427E+0,31.067662E+0,70.563133E+0,3.971220E-3,3.970507E-3,0.000000E+0,1.023161E+0,1.000000E+0,44.000000E+0,97.919517E+0,24.210798E+0,9.028727E-3,12.872185E-3,1.000000E+0,2.666357E+0,1.000000E+0,20.000000E+0,6.792532E-3,42.385750E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.940872E+0,0.000000E+0,-140.068238E-3,0.000000E+0,137.523383E-3,0.000000E+0,136.493358E-3,0.000000E+0,475.332938E-3,0.000000E+0,-88.855797E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,1.009475E+0,3.137899E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.005182E+0,3.046672E+0,0.000000E+0,243.267153E+0,4.083946E-3,3.980156E-3,91.136804E+0,73.797269E+0,75.669341E+0,108.872807E+0,81.036570E+0,3.974448E-3,3.981648E-3,67.079504E+0,5.372669E+0,2.105080E+0,75.065037E+0,76.576927E+0,0.000000E+0,75.560574E+0,81.089155E+0,0.000000E+0,74.111493E+0,1.067353E+0,1.009801E+0,2.520442E+0,60.000000E+0,44.000000E+0,73.800000E+0,10.831026E-3,67.685153E+0,30.785960E+0,0.000000E+0,1.305227E+0,1.310957E+0,1.009535E+0,60.000000E+0,1.000000E+0,1.331773E+0,650.972884E-3,1.984771E+0,60.000000E+0,1.860019E+0,0.000000E+0,72.665544E+0,1.041197E+0,1.046695E+0,1.012709E+0,50.000000E+0,1.000000E+0,86.215539E+0,2.444596E+0,2.269166E+0,1.212540E+0,27.000000E+0,0.000000E+0,1.314123E+0,1.303282E+0,1.003497E+0,60.000000E+0,3.986967E-3,47.597176E+0,9.257913E-3,24.450317E+0,2.608935E+0,30.839429E+0,0.000000E+0,-16.332305E-3,0.000000E+0,44.327056E-3,0.000000E+0,21.940676E-3,0.000000E+0,17.849927E-3,0.000000E+0,15.401920E-3,2.021060E+0,2.013619E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.021903E+0,5.725997E+0,0.000000E+0,82.275835E-3,0.000000E+0,51.652189E-3,9.500000E+0,9.674999E+0,0.000000E+0,20.394566E-3,10.000000E+0,9.779042E+0,0.000000E+0,42.007891E-3,997.118333E-3,3.050759E+0,997.150517E-3,3.041345E+0,996.378102E-3,3.036936E+0,996.651665E-3,3.033766E+0,26.619718E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.464365E+0,72.610931E+0,2.513722E+0,72.001713E+0,72.032174E+0,2.533161E+0,72.028244E+0,72.178543E+0,2.553580E+0,72.435585E+0,72.318972E+0,2.545084E+0
 10/20/2017,17:57:47.781,600.862443E-6,72.819931E+0,3.985033E-3,997.476750E-3,1.009081E+0,0.000000E+0,1.004810E+0,3.085640E+0,0.000000E+0,72.136054E+0,3.976214E-3,998.088901E-3,988.473586E-3,0.000000E+0,1.059911E+0,2.786292E+0,0.000000E+0,80.428973E+0,31.061901E+0,70.582079E+0,3.977251E-3,3.966940E-3,0.000000E+0,1.028099E+0,1.000000E+0,44.000000E+0,97.968734E+0,24.213118E+0,9.015821E-3,12.850070E-3,1.000000E+0,2.660942E+0,1.000000E+0,20.000000E+0,6.816404E-3,42.393989E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.940324E+0,0.000000E+0,-147.149657E-3,0.000000E+0,135.044886E-3,0.000000E+0,138.521219E-3,0.000000E+0,481.068593E-3,0.000000E+0,-105.708315E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001592E+0,0.000000E+0,589.383540E-3,3.137078E+0,0.000000E+0,998.695348E-3,0.000000E+0,981.579508E-3,3.045304E+0,0.000000E+0,243.284476E+0,4.010969E-3,3.976913E-3,91.138072E+0,73.806490E+0,75.671870E+0,108.882745E+0,81.034367E+0,3.974837E-3,3.976134E-3,67.079597E+0,5.395866E+0,2.107884E+0,75.073698E+0,76.578051E+0,0.000000E+0,75.560340E+0,81.100216E+0,0.000000E+0,74.115097E+0,1.061666E+0,1.004069E+0,2.513731E+0,60.000000E+0,44.000000E+0,73.800000E+0,10.845034E-3,67.681506E+0,30.786239E+0,0.000000E+0,1.307781E+0,1.316306E+0,1.007809E+0,60.000000E+0,1.000000E+0,1.330193E+0,656.628954E-3,2.006356E+0,60.000000E+0,1.870415E+0,0.000000E+0,72.663906E+0,1.041021E+0,1.045593E+0,1.006000E+0,50.000000E+0,1.000000E+0,86.215398E+0,2.442616E+0,2.270843E+0,1.218113E+0,27.000000E+0,0.000000E+0,1.306969E+0,1.304001E+0,1.003305E+0,60.000000E+0,3.988719E-3,47.595406E+0,9.255514E-3,24.455004E+0,2.671117E+0,30.834923E+0,0.000000E+0,37.984372E-3,0.000000E+0,41.299258E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.403391E-3,0.000000E+0,17.141294E-3,2.020834E+0,2.013748E+0,2.018193E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.022251E+0,5.700563E+0,0.000000E+0,82.533719E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.793602E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.779461E+0,0.000000E+0,42.684314E-3,996.651665E-3,3.049585E+0,996.828677E-3,3.042166E+0,998.904544E-3,3.039720E+0,998.357416E-3,3.036421E+0,33.063417E-3,9.886992E+0,1.000000E+0,1.000000E+0,72.465394E+0,72.610276E+0,2.511245E+0,72.001525E+0,72.031285E+0,2.532874E+0,72.024922E+0,72.176250E+0,2.554906E+0,72.437738E+0,72.322481E+0,2.545675E+0
 10/20/2017,17:57:57.781,-43.211183E-6,72.818012E+0,3.978873E-3,997.525078E-3,992.011711E-3,0.000000E+0,1.005800E+0,3.086671E+0,0.000000E+0,72.139611E+0,3.976927E-3,997.476750E-3,984.629282E-3,0.000000E+0,1.061221E+0,2.802434E+0,0.000000E+0,80.429020E+0,31.058881E+0,70.556069E+0,3.972063E-3,3.968950E-3,0.000000E+0,1.023591E+0,1.000000E+0,44.000000E+0,97.996657E+0,24.213814E+0,9.008039E-3,12.839759E-3,1.000000E+0,2.661022E+0,1.000000E+0,20.000000E+0,6.757568E-3,42.405114E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.980557E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.933339E+0,0.000000E+0,-148.694694E-3,0.000000E+0,139.840938E-3,0.000000E+0,138.038395E-3,0.000000E+0,485.966457E-3,0.000000E+0,-107.996132E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001318E+0,0.000000E+0,713.254656E-3,3.136322E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.009944E+0,3.045996E+0,0.000000E+0,243.288770E+0,4.013239E-3,3.980999E-3,91.141077E+0,73.809205E+0,75.672666E+0,108.889669E+0,81.038492E+0,3.977432E-3,3.975291E-3,67.077961E+0,5.392967E+0,2.105870E+0,75.065224E+0,76.573742E+0,0.000000E+0,75.562025E+0,81.108230E+0,0.000000E+0,74.113365E+0,1.067321E+0,965.749805E-3,2.512376E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.839976E-3,67.683751E+0,30.783312E+0,0.000000E+0,1.305962E+0,1.313911E+0,1.006306E+0,60.000000E+0,1.000000E+0,1.332315E+0,657.300014E-3,2.015606E+0,60.000000E+0,1.887193E+0,0.000000E+0,72.663812E+0,1.042059E+0,1.041235E+0,1.003061E+0,50.000000E+0,1.000000E+0,86.218869E+0,2.446177E+0,2.267025E+0,1.219950E+0,27.000000E+0,0.000000E+0,1.313740E+0,1.305264E+0,1.012742E+0,60.000000E+0,3.985865E-3,47.595033E+0,9.337486E-3,24.452684E+0,2.611513E+0,30.834226E+0,0.000000E+0,53.779726E-3,0.000000E+0,44.874636E-3,0.000000E+0,17.817717E-3,0.000000E+0,15.562973E-3,0.000000E+0,18.719614E-3,2.020899E+0,2.013233E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.022899E+0,5.697114E+0,0.000000E+0,90.657044E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.793988E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.777947E+0,0.000000E+0,44.262634E-3,996.780401E-3,3.050421E+0,998.389600E-3,3.043888E+0,999.532131E-3,3.037612E+0,998.437876E-3,3.036405E+0,32.096862E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.464739E+0,72.608545E+0,2.509551E+0,72.001853E+0,72.032923E+0,2.533528E+0,72.027542E+0,72.181303E+0,2.554171E+0,72.435913E+0,72.320282E+0,2.550847E+0
 10/20/2017,17:58:07.781,-365.247996E-6,72.819229E+0,3.980429E-3,998.185557E-3,997.313031E-3,0.000000E+0,1.003149E+0,3.085221E+0,0.000000E+0,72.139564E+0,3.976603E-3,998.137229E-3,999.496052E-3,0.000000E+0,1.059432E+0,2.789675E+0,0.000000E+0,80.430426E+0,31.059207E+0,70.531650E+0,3.971544E-3,3.971026E-3,0.000000E+0,1.025375E+0,1.000000E+0,44.000000E+0,98.006952E+0,24.213814E+0,8.992151E-3,12.827437E-3,1.000000E+0,2.670909E+0,1.000000E+0,20.000000E+0,6.798241E-3,42.424385E+0,0.000000E+0,1.990288E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.928833E+0,0.000000E+0,-140.969509E-3,0.000000E+0,137.233689E-3,0.000000E+0,136.622112E-3,0.000000E+0,467.083905E-3,0.000000E+0,-119.725227E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,940.823024E-3,3.136853E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.003536E+0,3.046109E+0,0.000000E+0,243.267732E+0,4.012136E-3,3.983594E-3,91.145537E+0,73.812622E+0,75.672759E+0,108.897911E+0,81.039851E+0,3.979378E-3,3.980935E-3,67.079924E+0,5.383623E+0,2.102195E+0,75.091816E+0,76.575662E+0,0.000000E+0,75.562540E+0,81.116666E+0,0.000000E+0,74.113412E+0,1.068695E+0,1.000604E+0,2.511515E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.849314E-3,67.682956E+0,30.778760E+0,0.000000E+0,1.310990E+0,1.315507E+0,1.009886E+0,60.000000E+0,1.000000E+0,1.331581E+0,655.494545E-3,2.026854E+0,60.000000E+0,1.871930E+0,0.000000E+0,72.662643E+0,1.040335E+0,1.041825E+0,1.014243E+0,50.000000E+0,1.000000E+0,86.257523E+0,2.444325E+0,2.271626E+0,1.224661E+0,27.000000E+0,0.000000E+0,1.313085E+0,1.305903E+0,1.006228E+0,60.000000E+0,3.989303E-3,47.594381E+0,9.260637E-3,24.450271E+0,2.654364E+0,30.835666E+0,0.000000E+0,50.943009E-3,0.000000E+0,43.264105E-3,0.000000E+0,14.145706E-3,0.000000E+0,18.848456E-3,0.000000E+0,22.101729E-3,2.021221E+0,2.013587E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.026485E+0,5.697984E+0,0.000000E+0,82.114658E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793699E+0,0.000000E+0,14.725497E-3,10.000000E+0,9.778881E+0,0.000000E+0,41.267047E-3,996.522930E-3,3.049874E+0,996.474654E-3,3.042729E+0,996.925229E-3,3.036807E+0,999.499947E-3,3.036373E+0,25.008794E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.464599E+0,72.612710E+0,2.511117E+0,72.001525E+0,72.031192E+0,2.541638E+0,72.027589E+0,72.178870E+0,2.549028E+0,72.435960E+0,72.321686E+0,2.543759E+0
 10/20/2017,17:58:17.781,-687.284809E-6,72.820259E+0,3.979132E-3,998.572179E-3,995.668344E-3,0.000000E+0,998.406281E-3,3.086140E+0,0.000000E+0,72.138160E+0,3.979067E-3,997.380095E-3,1.027778E+0,0.000000E+0,1.055375E+0,2.805801E+0,0.000000E+0,80.430473E+0,31.058742E+0,70.519253E+0,3.969534E-3,3.969210E-3,0.000000E+0,1.021520E+0,1.000000E+0,44.000000E+0,98.013486E+0,24.205091E+0,8.990010E-3,12.848319E-3,1.000000E+0,2.669216E+0,1.000000E+0,20.000000E+0,6.784035E-3,42.438163E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.928607E+0,0.000000E+0,-141.194827E-3,0.000000E+0,136.107099E-3,0.000000E+0,137.652136E-3,0.000000E+0,464.989424E-3,0.000000E+0,-119.757450E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.006233E+0,3.136950E+0,0.000000E+0,998.180404E-3,0.000000E+0,997.591712E-3,3.046559E+0,0.000000E+0,243.265464E+0,4.011293E-3,3.980416E-3,91.149669E+0,73.809720E+0,75.671308E+0,108.905118E+0,81.037929E+0,3.976783E-3,3.976588E-3,67.080532E+0,5.374280E+0,2.103404E+0,75.076460E+0,76.573649E+0,0.000000E+0,75.564320E+0,81.123040E+0,0.000000E+0,74.117297E+0,1.058599E+0,1.004261E+0,2.515261E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.863841E-3,67.682956E+0,30.775183E+0,0.000000E+0,1.304222E+0,1.309344E+0,1.001384E+0,60.000000E+0,1.000000E+0,1.334884E+0,656.948506E-3,2.024473E+0,60.000000E+0,1.885855E+0,0.000000E+0,72.664468E+0,1.046800E+0,1.041905E+0,1.005345E+0,50.000000E+0,1.000000E+0,86.296412E+0,2.442760E+0,2.264102E+0,1.227136E+0,27.000000E+0,0.000000E+0,1.309492E+0,1.309322E+0,1.014307E+0,60.000000E+0,3.987811E-3,47.590094E+0,9.272894E-3,24.446512E+0,2.607969E+0,30.833157E+0,0.000000E+0,36.566013E-3,0.000000E+0,45.840955E-3,0.000000E+0,16.239396E-3,0.000000E+0,24.485315E-3,0.000000E+0,23.969945E-3,2.020770E+0,2.013490E+0,2.018547E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.030155E+0,5.700176E+0,0.000000E+0,83.952077E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.792539E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.777657E+0,0.000000E+0,43.038631E-3,996.490746E-3,3.050518E+0,997.874657E-3,3.040895E+0,998.904544E-3,3.038932E+0,997.086149E-3,3.034361E+0,31.774677E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.466003E+0,72.610604E+0,2.510605E+0,72.002461E+0,72.031987E+0,2.533496E+0,72.026653E+0,72.180508E+0,2.556088E+0,72.439750E+0,72.321031E+0,2.547031E+0
 10/20/2017,17:58:27.781,-365.247996E-6,72.818480E+0,3.983477E-3,998.523851E-3,982.446982E-3,0.000000E+0,996.553880E-3,3.084738E+0,0.000000E+0,72.142418E+0,3.975241E-3,997.331767E-3,998.714430E-3,0.000000E+0,1.053667E+0,2.802740E+0,0.000000E+0,80.430988E+0,31.058045E+0,70.502366E+0,3.972647E-3,3.969923E-3,0.000000E+0,1.025757E+0,1.000000E+0,44.000000E+0,98.026460E+0,24.201147E+0,8.989686E-3,12.850135E-3,1.000000E+0,2.669439E+0,1.000000E+0,20.000000E+0,6.789613E-3,42.426107E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.980719E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.938908E+0,0.000000E+0,-130.572699E-3,0.000000E+0,135.527710E-3,0.000000E+0,139.004043E-3,0.000000E+0,460.736016E-3,0.000000E+0,-127.297582E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.016056E+0,3.137030E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.006413E+0,3.045996E+0,0.000000E+0,243.267394E+0,4.012201E-3,3.977561E-3,91.152110E+0,73.809860E+0,75.678565E+0,108.912418E+0,81.040273E+0,3.978340E-3,3.975486E-3,67.079737E+0,5.372024E+0,2.102856E+0,75.069859E+0,76.569434E+0,0.000000E+0,75.564226E+0,81.122103E+0,0.000000E+0,74.117063E+0,1.057066E+0,1.007039E+0,2.519550E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.880638E-3,67.680805E+0,30.768587E+0,0.000000E+0,1.310831E+0,1.308705E+0,1.011405E+0,60.000000E+0,1.000000E+0,1.336814E+0,657.140238E-3,2.021646E+0,60.000000E+0,1.879279E+0,0.000000E+0,72.661941E+0,1.043751E+0,1.040916E+0,1.010776E+0,50.000000E+0,1.000000E+0,86.317053E+0,2.449434E+0,2.271514E+0,1.220285E+0,27.000000E+0,0.000000E+0,1.311376E+0,1.307357E+0,991.265445E-3,60.000000E+0,3.989757E-3,47.591119E+0,9.254606E-3,24.446651E+0,2.512280E+0,30.832553E+0,0.000000E+0,34.148357E-3,0.000000E+0,43.521790E-3,0.000000E+0,18.075402E-3,0.000000E+0,22.810363E-3,0.000000E+0,23.905524E-3,2.020867E+0,2.013394E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.032369E+0,5.816162E+0,0.000000E+0,81.308773E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.792603E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.777915E+0,0.000000E+0,42.845367E-3,995.879250E-3,3.049552E+0,998.486152E-3,3.043051E+0,998.228680E-3,3.038513E+0,997.617185E-3,3.034361E+0,24.042239E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.468202E+0,72.612101E+0,2.513945E+0,72.001432E+0,72.033017E+0,2.537679E+0,72.024781E+0,72.179291E+0,2.549204E+0,72.439516E+0,72.322715E+0,2.548276E+0
 10/20/2017,17:58:37.781,439.844037E-6,72.819604E+0,3.985228E-3,997.911700E-3,987.221363E-3,0.000000E+0,993.264272E-3,3.083675E+0,0.000000E+0,72.141061E+0,3.972063E-3,997.960028E-3,1.015894E+0,0.000000E+0,1.051686E+0,2.804931E+0,0.000000E+0,80.432675E+0,31.062226E+0,70.478695E+0,3.974463E-3,3.971998E-3,0.000000E+0,1.024674E+0,1.000000E+0,44.000000E+0,98.079345E+0,24.201843E+0,8.993058E-3,12.841834E-3,1.000000E+0,2.661916E+0,1.000000E+0,20.000000E+0,6.783256E-3,42.413306E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.980074E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.942513E+0,0.000000E+0,-124.553492E-3,0.000000E+0,135.044886E-3,0.000000E+0,135.688652E-3,0.000000E+0,458.319308E-3,0.000000E+0,-116.116275E-3,0.000000E+0,208.882737E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.006696E+0,3.137722E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.011431E+0,3.045417E+0,0.000000E+0,243.255427E+0,4.008568E-3,3.982102E-3,91.153237E+0,73.812154E+0,75.676880E+0,108.920566E+0,81.042991E+0,3.976134E-3,3.981389E-3,67.080158E+0,5.382334E+0,2.107191E+0,75.100197E+0,76.566062E+0,0.000000E+0,75.564179E+0,81.116807E+0,0.000000E+0,74.114863E+0,1.054878E+0,1.002440E+0,2.515739E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.869418E-3,67.683423E+0,30.769423E+0,0.000000E+0,1.314949E+0,1.315970E+0,984.746775E-3,60.000000E+0,1.000000E+0,1.338218E+0,660.144027E-3,2.036104E+0,60.000000E+0,1.870092E+0,0.000000E+0,72.662409E+0,1.044103E+0,1.042241E+0,1.007038E+0,50.000000E+0,1.000000E+0,86.176088E+0,2.444373E+0,2.269549E+0,1.214472E+0,27.000000E+0,0.000000E+0,1.311392E+0,1.307149E+0,979.560861E-3,60.000000E+0,3.987486E-3,47.590327E+0,9.198704E-3,24.444934E+0,2.512924E+0,30.830649E+0,0.000000E+0,35.727892E-3,0.000000E+0,44.778004E-3,0.000000E+0,17.302347E-3,0.000000E+0,23.680049E-3,0.000000E+0,23.100258E-3,2.020867E+0,2.013523E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.021150E+0,5.817838E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.792990E+0,0.000000E+0,19.653722E-3,10.000000E+0,9.763967E+0,0.000000E+0,42.072312E-3,996.876953E-3,3.050985E+0,996.667757E-3,3.041619E+0,996.152814E-3,3.037757E+0,996.667757E-3,3.034941E+0,34.352156E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.469419E+0,72.612803E+0,2.511644E+0,72.000730E+0,72.035590E+0,2.542261E+0,72.024547E+0,72.180461E+0,2.553357E+0,72.436475E+0,72.324447E+0,2.548340E+0
 10/20/2017,17:58:47.781,278.825630E-6,72.819557E+0,3.983218E-3,998.636616E-3,979.572771E-3,0.000000E+0,995.915121E-3,3.083304E+0,0.000000E+0,72.140079E+0,3.978483E-3,997.251221E-3,1.001793E+0,0.000000E+0,1.053427E+0,2.821298E+0,0.000000E+0,80.433893E+0,31.059021E+0,70.458066E+0,3.971544E-3,3.962011E-3,0.000000E+0,1.026553E+0,1.000000E+0,44.000000E+0,98.102097E+0,24.200126E+0,8.974576E-3,12.852340E-3,1.000000E+0,2.675604E+0,1.000000E+0,20.000000E+0,6.803366E-3,42.412748E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.989745E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.931376E+0,0.000000E+0,-123.845350E-3,0.000000E+0,136.847429E-3,0.000000E+0,136.203664E-3,0.000000E+0,456.837060E-3,0.000000E+0,-113.538452E-3,0.000000E+0,209.140519E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.011025E+0,3.136740E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.000900E+0,3.046109E+0,0.000000E+0,243.259674E+0,4.009217E-3,3.979637E-3,91.156993E+0,73.811545E+0,75.679689E+0,108.931399E+0,81.043834E+0,3.978794E-3,3.982556E-3,67.079550E+0,5.396511E+0,2.102679E+0,75.073370E+0,76.562409E+0,0.000000E+0,75.565912E+0,81.111370E+0,0.000000E+0,74.114629E+0,1.058823E+0,1.001371E+0,2.515181E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.884594E-3,67.680244E+0,30.766914E+0,0.000000E+0,1.308005E+0,1.314326E+0,983.468226E-3,60.000000E+0,1.000000E+0,1.334915E+0,656.213537E-3,2.019201E+0,60.000000E+0,1.878941E+0,0.000000E+0,72.661285E+0,1.042650E+0,1.045114E+0,1.002102E+0,50.000000E+0,1.000000E+0,86.038644E+0,2.446991E+0,2.270683E+0,1.214632E+0,27.000000E+0,0.000000E+0,1.309348E+0,1.303714E+0,991.377221E-3,60.000000E+0,3.989043E-3,47.587066E+0,9.225876E-3,24.443078E+0,2.529355E+0,30.828651E+0,0.000000E+0,19.449007E-3,0.000000E+0,43.554001E-3,0.000000E+0,19.653722E-3,0.000000E+0,25.419423E-3,0.000000E+0,22.101729E-3,2.020931E+0,2.013394E+0,2.018515E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009990E+0,5.817290E+0,0.000000E+0,85.596083E-3,0.000000E+0,52.103484E-3,9.500000E+0,9.794214E+0,0.000000E+0,21.844044E-3,10.000000E+0,9.738456E+0,0.000000E+0,47.709171E-3,995.911434E-3,3.050550E+0,997.150517E-3,3.042440E+0,997.247069E-3,3.037515E+0,999.033280E-3,3.033750E+0,30.163752E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.468296E+0,72.611446E+0,2.507249E+0,72.000636E+0,72.033251E+0,2.537775E+0,72.023377E+0,72.181397E+0,2.550354E+0,72.437644E+0,72.322201E+0,2.548452E+0
 10/20/2017,17:58:57.781,2.855120E-3,72.819697E+0,3.981985E-3,998.507742E-3,992.586553E-3,0.000000E+0,1.000786E+0,3.083852E+0,0.000000E+0,72.140266E+0,3.980688E-3,998.024464E-3,1.028177E+0,0.000000E+0,1.056525E+0,2.835716E+0,0.000000E+0,80.434315E+0,31.055862E+0,70.488940E+0,3.975111E-3,3.964476E-3,0.000000E+0,1.024132E+0,1.000000E+0,44.000000E+0,98.091708E+0,24.199755E+0,8.984822E-3,12.829252E-3,1.000000E+0,2.662731E+0,1.000000E+0,20.000000E+0,6.802328E-3,42.408465E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.984619E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.945185E+0,0.000000E+0,-126.227282E-3,0.000000E+0,137.877454E-3,0.000000E+0,138.070584E-3,0.000000E+0,454.355905E-3,0.000000E+0,-110.960629E-3,0.000000E+0,208.818292E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.005067E+0,3.137400E+0,0.000000E+0,998.389600E-3,0.000000E+0,996.473095E-3,3.046511E+0,0.000000E+0,243.246163E+0,4.004936E-3,3.981389E-3,91.159576E+0,73.810890E+0,75.679221E+0,108.939547E+0,81.045334E+0,3.978729E-3,3.974707E-3,67.077914E+0,5.400699E+0,2.104097E+0,75.076788E+0,76.557492E+0,0.000000E+0,75.570126E+0,81.100731E+0,0.000000E+0,74.115659E+0,1.061075E+0,1.007214E+0,2.513412E+0,60.000000E+0,44.000000E+0,74.000000E+0,10.863452E-3,67.680337E+0,30.764452E+0,0.000000E+0,1.313672E+0,1.314789E+0,984.187410E-3,60.000000E+0,1.000000E+0,1.333416E+0,655.606388E-3,2.019920E+0,60.000000E+0,1.880133E+0,0.000000E+0,72.658946E+0,1.043017E+0,1.044603E+0,999.753645E-3,50.000000E+0,1.000000E+0,86.005339E+0,2.447710E+0,2.270012E+0,1.215063E+0,27.000000E+0,0.000000E+0,1.311105E+0,1.301781E+0,979.369244E-3,60.000000E+0,3.988978E-3,47.587718E+0,9.249158E-3,24.442614E+0,2.520334E+0,30.829813E+0,0.000000E+0,13.968986E-3,0.000000E+0,44.778004E-3,0.000000E+0,20.652251E-3,0.000000E+0,25.419423E-3,0.000000E+0,21.747412E-3,2.021028E+0,2.013297E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007279E+0,5.817967E+0,0.000000E+0,83.984312E-3,0.000000E+0,46.075461E-3,9.500000E+0,9.791863E+0,0.000000E+0,23.776681E-3,10.000000E+0,9.739197E+0,0.000000E+0,42.394419E-3,996.587297E-3,3.050035E+0,996.812585E-3,3.042005E+0,999.306843E-3,3.038851E+0,996.941321E-3,3.033315E+0,27.908458E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.467500E+0,72.609247E+0,2.510286E+0,72.001572E+0,72.031145E+0,2.536482E+0,72.026419E+0,72.180648E+0,2.553181E+0,72.436989E+0,72.322903E+0,2.545531E+0
 10/20/2017,17:59:07.781,-43.211183E-6,72.820961E+0,3.980688E-3,998.636616E-3,977.928086E-3,0.000000E+0,1.003500E+0,3.083804E+0,0.000000E+0,72.141202E+0,3.973684E-3,998.314431E-3,1.007711E+0,0.000000E+0,1.060039E+0,2.827307E+0,0.000000E+0,80.437783E+0,31.049219E+0,70.563273E+0,3.973360E-3,3.966616E-3,0.000000E+0,1.024451E+0,1.000000E+0,44.000000E+0,97.937333E+0,24.198873E+0,8.993123E-3,12.832171E-3,1.000000E+0,2.660734E+0,1.000000E+0,20.000000E+0,6.784294E-3,42.416099E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989648E+0,10.000000E+0,8.941548E+0,0.000000E+0,-125.036316E-3,0.000000E+0,138.295901E-3,0.000000E+0,137.974019E-3,0.000000E+0,459.382659E-3,0.000000E+0,-120.530797E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.005258E+0,3.137030E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.013428E+0,3.046237E+0,0.000000E+0,243.223822E+0,4.011033E-3,3.982751E-3,91.162346E+0,73.813183E+0,75.682077E+0,108.949250E+0,81.049646E+0,3.974772E-3,3.976978E-3,67.074361E+0,5.383301E+0,2.107014E+0,75.076132E+0,76.555010E+0,0.000000E+0,75.570453E+0,81.091826E+0,0.000000E+0,74.115940E+0,1.062018E+0,997.395103E-3,2.516297E+0,60.000000E+0,44.000000E+0,74.000000E+0,10.843931E-3,67.680150E+0,30.759853E+0,0.000000E+0,1.308516E+0,1.309727E+0,983.132605E-3,60.000000E+0,1.000000E+0,1.335825E+0,658.578222E-3,2.035657E+0,60.000000E+0,1.871962E+0,0.000000E+0,72.658197E+0,1.042506E+0,1.043103E+0,1.005185E+0,50.000000E+0,1.000000E+0,86.003932E+0,2.452819E+0,2.269597E+0,1.228510E+0,27.000000E+0,0.000000E+0,1.307607E+0,1.303171E+0,982.530919E-3,60.000000E+0,3.989238E-3,47.582640E+0,9.248315E-3,24.442614E+0,2.506802E+0,30.828419E+0,0.000000E+0,36.146953E-3,0.000000E+0,50.801390E-3,0.000000E+0,-61.098303E-3,0.000000E+0,23.551207E-3,0.000000E+0,24.356472E-3,2.020738E+0,2.013329E+0,2.018258E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007171E+0,5.813905E+0,0.000000E+0,78.504291E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.792185E+0,0.000000E+0,21.296463E-3,10.000000E+0,9.739358E+0,0.000000E+0,41.685785E-3,996.860861E-3,3.051049E+0,997.906841E-3,3.041490E+0,998.341324E-3,3.038481E+0,999.483855E-3,3.034217E+0,37.574005E-3,9.867338E+0,1.000000E+0,1.000000E+0,72.466283E+0,72.609668E+0,2.511053E+0,71.999981E+0,72.036152E+0,2.532634E+0,72.025670E+0,72.179525E+0,2.550210E+0,72.436708E+0,72.322154E+0,2.547015E+0
 10/20/2017,17:59:17.781,1.405954E-3,72.821429E+0,3.981467E-3,998.749380E-3,1.004722E+0,0.000000E+0,997.847367E-3,3.084078E+0,0.000000E+0,72.140640E+0,3.978483E-3,998.282212E-3,1.007105E+0,0.000000E+0,1.056222E+0,2.815918E+0,0.000000E+0,80.438908E+0,31.053028E+0,70.597657E+0,3.972777E-3,3.968237E-3,0.000000E+0,1.021584E+0,1.000000E+0,44.000000E+0,97.816055E+0,24.194511E+0,8.992086E-3,12.855323E-3,1.000000E+0,2.663625E+0,1.000000E+0,20.000000E+0,6.786175E-3,42.411584E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.980428E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.934949E+0,0.000000E+0,-139.392284E-3,0.000000E+0,136.943994E-3,0.000000E+0,134.207992E-3,0.000000E+0,460.446011E-3,0.000000E+0,-125.009764E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,1.009635E+0,3.136708E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.016576E+0,3.046044E+0,0.000000E+0,243.221313E+0,4.010904E-3,3.978534E-3,91.168168E+0,73.811171E+0,75.685729E+0,108.955844E+0,81.050630E+0,3.978534E-3,3.980156E-3,67.073893E+0,5.379435E+0,2.105966E+0,75.081189E+0,76.554308E+0,0.000000E+0,75.570687E+0,81.100450E+0,0.000000E+0,74.114676E+0,1.052593E+0,1.003398E+0,2.519008E+0,60.000000E+0,44.000000E+0,74.000000E+0,10.842764E-3,67.679215E+0,30.754279E+0,0.000000E+0,1.308244E+0,1.308961E+0,1.004133E+0,60.000000E+0,1.000000E+0,1.331788E+0,655.830074E-3,2.024330E+0,60.000000E+0,1.881922E+0,0.000000E+0,72.657214E+0,1.040878E+0,1.041123E+0,1.007965E+0,50.000000E+0,1.000000E+0,86.047041E+0,2.451095E+0,2.268143E+0,1.227887E+0,27.000000E+0,0.000000E+0,1.310243E+0,1.304129E+0,1.002363E+0,60.000000E+0,3.988524E-3,47.583898E+0,9.259729E-3,24.440758E+0,2.525811E+0,30.826747E+0,0.000000E+0,36.566013E-3,0.000000E+0,45.551059E-3,0.000000E+0,16.174975E-3,0.000000E+0,24.195419E-3,0.000000E+0,24.356472E-3,2.020867E+0,2.013297E+0,2.018580E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010770E+0,5.815646E+0,0.000000E+0,83.790900E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.792346E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.738520E+0,0.000000E+0,47.129379E-3,996.748217E-3,3.050808E+0,998.405692E-3,3.042681E+0,997.488449E-3,3.036373E+0,997.295345E-3,3.033267E+0,27.586273E-3,9.867660E+0,1.000000E+0,1.000000E+0,72.465207E+0,72.610136E+0,2.511964E+0,71.999046E+0,72.030864E+0,2.533640E+0,72.025623E+0,72.181023E+0,2.555353E+0,72.434369E+0,72.322762E+0,2.541875E+0
 10/20/2017,17:59:27.781,922.899256E-6,72.819042E+0,3.983607E-3,998.169448E-3,997.440773E-3,0.000000E+0,998.933257E-3,3.084496E+0,0.000000E+0,72.139845E+0,3.979975E-3,997.782826E-3,1.002607E+0,0.000000E+0,1.054050E+0,2.817658E+0,0.000000E+0,80.438064E+0,31.043319E+0,70.606264E+0,3.974657E-3,3.963762E-3,0.000000E+0,1.017251E+0,1.000000E+0,44.000000E+0,97.791611E+0,24.193073E+0,8.999544E-3,12.838008E-3,1.000000E+0,2.659233E+0,1.000000E+0,20.000000E+0,6.794024E-3,42.403950E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.920689E+0,0.000000E+0,-140.132614E-3,0.000000E+0,137.684324E-3,0.000000E+0,136.042723E-3,0.000000E+0,470.531743E-3,0.000000E+0,-117.888528E-3,0.000000E+0,206.240469E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.013788E+0,3.137625E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.009721E+0,3.046109E+0,0.000000E+0,243.227441E+0,4.012071E-3,3.982232E-3,91.168261E+0,73.810188E+0,75.683997E+0,108.962014E+0,81.049646E+0,3.975486E-3,3.980870E-3,67.070948E+0,5.381046E+0,2.107997E+0,75.101554E+0,76.552716E+0,0.000000E+0,75.573450E+0,81.106402E+0,0.000000E+0,74.114255E+0,1.054398E+0,1.006767E+0,2.511865E+0,60.000000E+0,44.000000E+0,74.000000E+0,10.843607E-3,67.681787E+0,30.756277E+0,0.000000E+0,1.310575E+0,1.320122E+0,1.011820E+0,60.000000E+0,1.000000E+0,1.334549E+0,655.878007E-3,2.034395E+0,60.000000E+0,1.871640E+0,0.000000E+0,72.658899E+0,1.042315E+0,1.041570E+0,1.007198E+0,50.000000E+0,1.000000E+0,86.013736E+0,2.448700E+0,2.272680E+0,1.219615E+0,27.000000E+0,0.000000E+0,1.308645E+0,1.300135E+0,1.007265E+0,60.000000E+0,3.985216E-3,47.581987E+0,9.234178E-3,24.437139E+0,2.527422E+0,30.826886E+0,0.000000E+0,44.624867E-3,0.000000E+0,45.647691E-3,0.000000E+0,15.047603E-3,0.000000E+0,18.912878E-3,0.000000E+0,23.357943E-3,2.021060E+0,2.014167E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008073E+0,5.815517E+0,0.000000E+0,89.141979E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.793441E+0,0.000000E+0,14.661076E-3,10.000000E+0,9.737425E+0,0.000000E+0,43.425158E-3,996.249366E-3,3.050615E+0,997.472357E-3,3.043743E+0,997.198793E-3,3.036872E+0,998.421784E-3,3.035568E+0,31.452492E-3,9.862505E+0,1.000000E+0,1.000000E+0,72.467079E+0,72.610931E+0,2.513610E+0,71.999279E+0,72.032128E+0,2.535779E+0,72.025202E+0,72.180321E+0,2.548453E+0,72.435492E+0,72.319627E+0,2.543839E+0
 10/20/2017,17:59:37.781,1.405954E-3,72.819042E+0,3.980559E-3,997.444532E-3,1.006271E+0,0.000000E+0,994.030783E-3,3.082853E+0,0.000000E+0,72.140921E+0,3.979975E-3,997.460641E-3,1.025290E+0,0.000000E+0,1.051750E+0,2.830803E+0,0.000000E+0,80.438580E+0,31.042297E+0,70.623667E+0,3.974592E-3,3.969858E-3,0.000000E+0,1.026251E+0,1.000000E+0,44.000000E+0,97.801718E+0,24.184164E+0,8.971203E-3,12.828150E-3,1.000000E+0,2.662028E+0,1.000000E+0,20.000000E+0,6.724355E-3,42.398969E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.926129E+0,0.000000E+0,-138.297883E-3,0.000000E+0,138.714349E-3,0.000000E+0,135.785217E-3,0.000000E+0,469.210609E-3,0.000000E+0,-118.339647E-3,0.000000E+0,209.108297E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.003485E+0,3.136933E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.008474E+0,3.045980E+0,0.000000E+0,243.223677E+0,4.012980E-3,3.981713E-3,91.173802E+0,73.813230E+0,75.685214E+0,108.971575E+0,81.053677E+0,3.978210E-3,3.978664E-3,67.068891E+0,5.386201E+0,2.107207E+0,75.072527E+0,76.547658E+0,0.000000E+0,75.570875E+0,81.113854E+0,0.000000E+0,74.116221E+0,1.050389E+0,1.005203E+0,2.511897E+0,60.000000E+0,44.000000E+0,74.000000E+0,10.842829E-3,67.678608E+0,30.753025E+0,0.000000E+0,1.310016E+0,1.315683E+0,1.008752E+0,60.000000E+0,1.000000E+0,1.334134E+0,658.514311E-3,2.023659E+0,60.000000E+0,1.880762E+0,0.000000E+0,72.655342E+0,1.040926E+0,1.040820E+0,1.015042E+0,50.000000E+0,1.000000E+0,85.937229E+0,2.448540E+0,2.274389E+0,1.213993E+0,27.000000E+0,0.000000E+0,1.309795E+0,1.306829E+0,1.013748E+0,60.000000E+0,3.990989E-3,47.581102E+0,9.228341E-3,24.434123E+0,2.548687E+0,30.824563E+0,0.000000E+0,49.589122E-3,0.000000E+0,44.423688E-3,0.000000E+0,14.725497E-3,0.000000E+0,19.009509E-3,0.000000E+0,18.558561E-3,2.020577E+0,2.013072E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001720E+0,5.816226E+0,0.000000E+0,81.341008E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.792185E+0,0.000000E+0,15.401920E-3,10.000000E+0,9.734848E+0,0.000000E+0,39.946412E-3,996.007986E-3,3.051081E+0,996.458562E-3,3.042456E+0,999.306843E-3,3.038948E+0,1.000047E+0,3.035971E+0,25.653164E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.467734E+0,72.612382E+0,2.508304E+0,71.999560E+0,72.033297E+0,2.537855E+0,72.025436E+0,72.179713E+0,2.550546E+0,72.433901E+0,72.323511E+0,2.543520E+0
 10/20/2017,17:59:47.781,439.844037E-6,72.819323E+0,3.978873E-3,998.894364E-3,1.018343E+0,0.000000E+0,1.003468E+0,3.082902E+0,0.000000E+0,72.140032E+0,3.981596E-3,997.750607E-3,994.758465E-3,0.000000E+0,1.057803E+0,2.830883E+0,0.000000E+0,80.439189E+0,31.051960E+0,70.632555E+0,3.974917E-3,3.961817E-3,0.000000E+0,1.013284E+0,1.000000E+0,44.000000E+0,97.839182E+0,24.177344E+0,8.972436E-3,12.818876E-3,1.000000E+0,2.666676E+0,1.000000E+0,20.000000E+0,6.787213E-3,42.402181E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.919820E+0,0.000000E+0,-135.143433E-3,0.000000E+0,136.139288E-3,0.000000E+0,137.941831E-3,0.000000E+0,468.082811E-3,0.000000E+0,-120.434128E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000852E+0,0.000000E+0,1.016983E+0,3.137127E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.014003E+0,3.046077E+0,0.000000E+0,243.237526E+0,4.005001E-3,3.982945E-3,91.178215E+0,73.813745E+0,75.687977E+0,108.979865E+0,81.055223E+0,3.971918E-3,3.980351E-3,67.069031E+0,5.377502E+0,2.106160E+0,75.055954E+0,76.550140E+0,0.000000E+0,75.570453E+0,81.113057E+0,0.000000E+0,74.114348E+0,1.064510E+0,1.004181E+0,2.514894E+0,60.000000E+0,44.000000E+0,74.000000E+0,10.838160E-3,67.676878E+0,30.751724E+0,0.000000E+0,1.309921E+0,1.311340E+0,1.006035E+0,60.000000E+0,1.000000E+0,1.336479E+0,658.019006E-3,2.023147E+0,60.000000E+0,1.880778E+0,0.000000E+0,72.655997E+0,1.041069E+0,1.043853E+0,1.010409E+0,50.000000E+0,1.000000E+0,85.864194E+0,2.449035E+0,2.273063E+0,1.225827E+0,27.000000E+0,0.000000E+0,1.306857E+0,1.305359E+0,1.002890E+0,60.000000E+0,3.987097E-3,47.579704E+0,9.225747E-3,24.435933E+0,2.618923E+0,30.827211E+0,0.000000E+0,37.436369E-3,0.000000E+0,45.744323E-3,0.000000E+0,15.047603E-3,0.000000E+0,22.262782E-3,0.000000E+0,24.034366E-3,2.021060E+0,2.013555E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995529E+0,5.815904E+0,0.000000E+0,84.209960E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.792346E+0,0.000000E+0,16.754766E-3,10.000000E+0,9.725539E+0,0.000000E+0,44.198213E-3,996.136722E-3,3.050759E+0,996.893045E-3,3.043067E+0,998.228680E-3,3.036936E+0,998.405692E-3,3.036469E+0,30.163752E-3,9.869593E+0,1.000000E+0,1.000000E+0,72.466798E+0,72.610370E+0,2.512028E+0,72.001198E+0,72.033999E+0,2.538110E+0,72.024781E+0,72.180040E+0,2.552846E+0,72.434883E+0,72.321686E+0,2.544940E+0
 10/20/2017,17:59:57.781,1.083918E-3,72.819838E+0,3.979456E-3,998.346649E-3,1.018071E+0,0.000000E+0,994.254348E-3,3.083320E+0,0.000000E+0,72.140219E+0,3.979391E-3,997.815044E-3,1.028735E+0,0.000000E+0,1.051958E+0,2.813952E+0,0.000000E+0,80.439986E+0,31.051030E+0,70.629047E+0,3.973036E-3,3.971544E-3,0.000000E+0,1.024212E+0,1.000000E+0,44.000000E+0,97.808487E+0,24.182262E+0,8.979440E-3,12.828604E-3,1.000000E+0,2.661150E+0,1.000000E+0,20.000000E+0,6.820685E-3,42.414656E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.935271E+0,0.000000E+0,-130.540510E-3,0.000000E+0,136.686488E-3,0.000000E+0,138.038395E-3,0.000000E+0,457.707075E-3,0.000000E+0,-125.041987E-3,0.000000E+0,206.047132E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.003102E+0,3.135823E+0,0.000000E+0,998.453968E-3,0.000000E+0,998.294843E-3,3.046077E+0,0.000000E+0,243.282642E+0,4.010904E-3,3.980805E-3,91.177229E+0,73.817162E+0,75.687555E+0,108.990509E+0,81.054801E+0,3.976653E-3,3.975486E-3,67.064730E+0,5.372024E+0,2.105821E+0,75.065505E+0,76.550842E+0,0.000000E+0,75.571343E+0,81.114885E+0,0.000000E+0,74.115003E+0,1.058695E+0,1.009753E+0,2.516776E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.835630E-3,67.679636E+0,30.748705E+0,0.000000E+0,1.306393E+0,1.313048E+0,1.005475E+0,60.000000E+0,1.000000E+0,1.333591E+0,656.325380E-3,2.014025E+0,60.000000E+0,1.880069E+0,0.000000E+0,72.656091E+0,1.045507E+0,1.046439E+0,1.004674E+0,50.000000E+0,1.000000E+0,85.829155E+0,2.448652E+0,2.270603E+0,1.225443E+0,27.000000E+0,0.000000E+0,1.311344E+0,1.305471E+0,1.014627E+0,60.000000E+0,3.987292E-3,47.578074E+0,9.172439E-3,24.426745E+0,2.526456E+0,30.825074E+0,0.000000E+0,32.149761E-3,0.000000E+0,44.262634E-3,0.000000E+0,19.814775E-3,0.000000E+0,21.650780E-3,0.000000E+0,23.100258E-3,2.021028E+0,2.013362E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992383E+0,5.817483E+0,0.000000E+0,83.210662E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.792024E+0,0.000000E+0,17.141294E-3,10.000000E+0,9.700478E+0,0.000000E+0,42.297787E-3,997.343621E-3,3.050309E+0,998.775808E-3,3.041619E+0,998.341324E-3,3.038916E+0,997.102241E-3,3.033219E+0,34.996526E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.466049E+0,72.609481E+0,2.507249E+0,72.000122E+0,72.030958E+0,2.537136E+0,72.021833E+0,72.179713E+0,2.549475E+0,72.433433E+0,72.321920E+0,2.546872E+0
