date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:00:07.781,1.405954E-3,72.820399E+0,3.978873E-3,997.589515E-3,979.940031E-3,0.000000E+0,999.923333E-3,3.084657E+0,0.000000E+0,72.138113E+0,3.973295E-3,997.122347E-3,1.002144E+0,0.000000E+0,1.057116E+0,2.831222E+0,0.000000E+0,80.442235E+0,31.052982E+0,70.634707E+0,3.971350E-3,3.964865E-3,0.000000E+0,1.025900E+0,1.000000E+0,44.000000E+0,97.733042E+0,24.174142E+0,8.974705E-3,12.854739E-3,1.000000E+0,2.661166E+0,1.000000E+0,20.000000E+0,6.787732E-3,42.417915E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.937138E+0,0.000000E+0,-123.909727E-3,0.000000E+0,136.074911E-3,0.000000E+0,138.649972E-3,0.000000E+0,456.901505E-3,0.000000E+0,-107.609459E-3,0.000000E+0,206.627142E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,1.009284E+0,3.136177E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.008298E+0,3.045546E+0,0.000000E+0,243.333405E+0,4.010579E-3,3.983724E-3,91.181736E+0,73.816881E+0,75.687555E+0,108.995219E+0,81.054614E+0,3.976848E-3,3.978534E-3,67.062580E+0,5.394255E+0,2.106402E+0,75.058950E+0,76.551685E+0,0.000000E+0,75.573590E+0,81.116244E+0,0.000000E+0,74.115425E+0,1.063455E+0,1.002760E+0,2.514416E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.816888E-3,67.677719E+0,30.748705E+0,0.000000E+0,1.297724E+0,1.314805E+0,992.274241E-3,60.000000E+0,1.000000E+0,1.329635E+0,658.578222E-3,2.028180E+0,60.000000E+0,1.879666E+0,0.000000E+0,72.654687E+0,1.044182E+0,1.043773E+0,996.526665E-3,50.000000E+0,1.000000E+0,85.837973E+0,2.447470E+0,2.269341E+0,1.213019E+0,27.000000E+0,0.000000E+0,1.310929E+0,1.305855E+0,992.175624E-3,60.000000E+0,3.986124E-3,47.575698E+0,9.189106E-3,24.422523E+0,2.565440E+0,30.827490E+0,0.000000E+0,3.202357E-3,0.000000E+0,44.778004E-3,0.000000E+0,23.164679E-3,0.000000E+0,25.097316E-3,0.000000E+0,21.006568E-3,2.020931E+0,2.013394E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992833E+0,5.816903E+0,0.000000E+0,83.436310E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793183E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.700671E+0,0.000000E+0,42.652104E-3,997.166609E-3,3.050615E+0,998.212588E-3,3.043840E+0,997.794197E-3,3.037033E+0,1.000272E+0,3.034490E+0,14.054506E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.468015E+0,72.613084E+0,2.512747E+0,71.999513E+0,72.031098E+0,2.530383E+0,72.022488E+0,72.180602E+0,2.545482E+0,72.434135E+0,72.321358E+0,2.546042E+0
 10/20/2017,18:00:17.781,-365.247996E-6,72.822833E+0,3.981726E-3,998.121120E-3,988.786209E-3,0.000000E+0,1.003245E+0,3.083981E+0,0.000000E+0,72.136008E+0,3.980883E-3,997.380095E-3,990.387762E-3,0.000000E+0,1.061364E+0,2.842192E+0,0.000000E+0,80.441110E+0,31.045270E+0,70.652063E+0,3.975565E-3,3.966097E-3,0.000000E+0,1.022938E+0,1.000000E+0,44.000000E+0,97.663520E+0,24.170848E+0,8.971009E-3,12.854026E-3,1.000000E+0,2.658642E+0,1.000000E+0,20.000000E+0,6.793181E-3,42.414656E+0,0.000000E+0,1.987646E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.989777E+0,10.000000E+0,8.952009E+0,0.000000E+0,-119.950570E-3,0.000000E+0,136.203664E-3,0.000000E+0,136.750865E-3,0.000000E+0,469.210609E-3,0.000000E+0,-101.390461E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.009108E+0,3.136531E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.004112E+0,3.046189E+0,0.000000E+0,243.364674E+0,4.014147E-3,3.981194E-3,91.185305E+0,73.818239E+0,75.688820E+0,109.004875E+0,81.056114E+0,3.974902E-3,3.978145E-3,67.063655E+0,5.387489E+0,2.103307E+0,75.040457E+0,76.549531E+0,0.000000E+0,75.575978E+0,81.112495E+0,0.000000E+0,74.115097E+0,1.065053E+0,999.646358E-3,2.518035E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.817342E-3,67.676784E+0,30.748519E+0,0.000000E+0,1.310144E+0,1.315220E+0,1.001400E+0,60.000000E+0,1.000000E+0,1.329922E+0,651.532100E-3,2.040099E+0,60.000000E+0,1.872349E+0,0.000000E+0,72.654172E+0,1.043799E+0,1.047413E+0,1.002469E+0,50.000000E+0,1.000000E+0,85.876390E+0,2.447630E+0,2.274166E+0,1.231608E+0,27.000000E+0,0.000000E+0,1.308534E+0,1.305919E+0,1.001996E+0,60.000000E+0,3.987940E-3,47.576350E+0,9.232037E-3,24.422151E+0,2.570273E+0,30.830370E+0,0.000000E+0,-3.728258E-3,0.000000E+0,49.996124E-3,0.000000E+0,25.934793E-3,0.000000E+0,22.810363E-3,0.000000E+0,17.978770E-3,2.020545E+0,2.014167E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995765E+0,5.816581E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.791057E+0,0.000000E+0,27.158796E-3,10.000000E+0,9.700317E+0,0.000000E+0,42.587682E-3,996.168906E-3,3.050470E+0,998.904544E-3,3.043277E+0,997.987300E-3,3.038867E+0,997.214885E-3,3.034860E+0,35.640896E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.468998E+0,72.611867E+0,2.507329E+0,71.997782E+0,72.030116E+0,2.533911E+0,72.023658E+0,72.177092E+0,2.549635E+0,72.433152E+0,72.323745E+0,2.547526E+0
 10/20/2017,18:00:27.781,1.566973E-3,72.819838E+0,3.978613E-3,998.169448E-3,996.179315E-3,0.000000E+0,1.000866E+0,3.085801E+0,0.000000E+0,72.136569E+0,3.979845E-3,996.912927E-3,1.000724E+0,0.000000E+0,1.057899E+0,2.828483E+0,0.000000E+0,80.442282E+0,31.037512E+0,70.665489E+0,3.974722E-3,3.967264E-3,0.000000E+0,1.023113E+0,1.000000E+0,44.000000E+0,97.629865E+0,24.172008E+0,8.976456E-3,12.850719E-3,1.000000E+0,2.654633E+0,1.000000E+0,20.000000E+0,6.780337E-3,42.429598E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.959670E+0,0.000000E+0,-134.209973E-3,0.000000E+0,136.139288E-3,0.000000E+0,138.875290E-3,0.000000E+0,465.311652E-3,0.000000E+0,-92.013630E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.010370E+0,3.136901E+0,0.000000E+0,997.987300E-3,0.000000E+0,999.045914E-3,3.045369E+0,0.000000E+0,243.336300E+0,4.011293E-3,3.980286E-3,91.187277E+0,73.819362E+0,75.691395E+0,109.012223E+0,81.055973E+0,3.975291E-3,3.983594E-3,67.062206E+0,5.376535E+0,2.104532E+0,75.081376E+0,76.548969E+0,0.000000E+0,75.574761E+0,81.101200E+0,0.000000E+0,74.117016E+0,1.057897E+0,1.009737E+0,2.517063E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.824022E-3,67.676363E+0,30.745499E+0,0.000000E+0,1.303902E+0,1.313655E+0,1.001847E+0,60.000000E+0,1.000000E+0,1.337213E+0,654.727620E-3,2.018290E+0,60.000000E+0,1.874960E+0,0.000000E+0,72.653611E+0,1.043959E+0,1.044731E+0,1.006974E+0,50.000000E+0,1.000000E+0,85.856032E+0,2.452005E+0,2.267137E+0,1.231767E+0,27.000000E+0,0.000000E+0,1.305803E+0,1.309178E+0,1.007010E+0,60.000000E+0,3.990081E-3,47.576490E+0,9.219975E-3,24.418115E+0,2.641798E+0,30.830416E+0,0.000000E+0,-29.806709E-3,0.000000E+0,43.489580E-3,0.000000E+0,24.130998E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.500023E-3,2.020641E+0,2.013426E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993862E+0,5.800366E+0,0.000000E+0,83.533016E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.791025E+0,0.000000E+0,23.937734E-3,10.000000E+0,9.700349E+0,0.000000E+0,42.877578E-3,996.490746E-3,3.049198E+0,997.118333E-3,3.042021E+0,996.394194E-3,3.036469E+0,998.132128E-3,3.033106E+0,32.419047E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.473303E+0,72.609247E+0,2.505572E+0,71.998765E+0,72.031987E+0,2.535348E+0,72.023658E+0,72.180180E+0,2.548837E+0,72.435585E+0,72.325851E+0,2.550910E+0
 10/20/2017,18:00:37.781,439.844037E-6,72.819838E+0,3.980105E-3,998.314431E-3,989.792182E-3,0.000000E+0,989.240091E-3,3.083562E+0,0.000000E+0,72.137739E+0,3.981077E-3,997.815044E-3,1.003994E+0,0.000000E+0,1.049051E+0,2.798552E+0,0.000000E+0,80.447624E+0,31.027013E+0,70.662869E+0,3.973490E-3,3.968431E-3,0.000000E+0,1.027557E+0,1.000000E+0,44.000000E+0,97.657974E+0,24.169827E+0,8.974122E-3,12.854156E-3,1.000000E+0,2.650400E+0,1.000000E+0,20.000000E+0,6.780856E-3,42.442818E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.989906E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987359E+0,10.000000E+0,8.945732E+0,0.000000E+0,-146.344950E-3,0.000000E+0,137.780889E-3,0.000000E+0,136.042723E-3,0.000000E+0,482.873069E-3,0.000000E+0,-112.346209E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002123E+0,0.000000E+0,627.319554E-3,3.137304E+0,0.000000E+0,999.355119E-3,0.000000E+0,983.209493E-3,3.045481E+0,0.000000E+0,243.299048E+0,4.013239E-3,3.984243E-3,91.194272E+0,73.816788E+0,75.694064E+0,109.021172E+0,81.058129E+0,3.976588E-3,3.980870E-3,67.061224E+0,5.399733E+0,2.106112E+0,75.106892E+0,76.545644E+0,0.000000E+0,75.572513E+0,81.091264E+0,0.000000E+0,74.116689E+0,1.050948E+0,1.007454E+0,2.518306E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.829534E-3,67.676737E+0,30.743223E+0,0.000000E+0,1.305786E+0,1.316274E+0,1.001943E+0,60.000000E+0,1.000000E+0,1.333543E+0,655.973873E-3,2.010286E+0,60.000000E+0,1.884453E+0,0.000000E+0,72.655342E+0,1.042155E+0,1.045386E+0,1.011847E+0,50.000000E+0,1.000000E+0,85.817006E+0,2.449658E+0,2.275811E+0,1.212700E+0,27.000000E+0,0.000000E+0,1.311935E+0,1.303330E+0,1.005669E+0,60.000000E+0,3.989238E-3,47.570479E+0,9.157782E-3,24.409623E+0,2.672084E+0,30.832786E+0,0.000000E+0,47.397113E-3,0.000000E+0,52.927291E-3,0.000000E+0,18.236455E-3,0.000000E+0,13.630336E-3,0.000000E+0,17.398979E-3,2.021028E+0,2.013426E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990370E+0,5.777253E+0,0.000000E+0,83.694194E-3,0.000000E+0,40.950030E-3,9.500000E+0,9.778656E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.698546E+0,0.000000E+0,42.233366E-3,995.943618E-3,3.050148E+0,999.242476E-3,3.042391E+0,998.357416E-3,3.038674E+0,1.000063E+0,3.035166E+0,30.808122E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.469044E+0,72.611914E+0,2.508608E+0,72.001104E+0,72.033485E+0,2.536035E+0,72.025296E+0,72.178964E+0,2.546041E+0,72.432731E+0,72.323371E+0,2.548085E+0
 10/20/2017,18:00:47.781,1.566973E-3,72.820680E+0,3.980429E-3,997.750607E-3,994.582532E-3,0.000000E+0,993.072645E-3,3.083852E+0,0.000000E+0,72.137318E+0,3.976603E-3,996.880708E-3,1.015336E+0,0.000000E+0,1.051239E+0,2.773534E+0,0.000000E+0,80.444063E+0,31.024876E+0,70.634847E+0,3.976149E-3,3.966551E-3,0.000000E+0,1.027270E+0,1.000000E+0,44.000000E+0,97.675225E+0,24.165883E+0,8.978467E-3,12.869331E-3,1.000000E+0,2.658338E+0,1.000000E+0,20.000000E+0,6.740832E-3,42.448357E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.926933E+0,0.000000E+0,-137.074729E-3,0.000000E+0,138.167148E-3,0.000000E+0,137.104936E-3,0.000000E+0,467.986143E-3,0.000000E+0,-117.888528E-3,0.000000E+0,209.398302E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001592E+0,0.000000E+0,985.355965E-3,3.136435E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.013652E+0,3.045578E+0,0.000000E+0,243.231204E+0,4.011617E-3,3.982881E-3,91.194883E+0,73.819830E+0,75.696686E+0,109.029367E+0,81.060379E+0,3.978534E-3,3.978988E-3,67.061084E+0,5.383945E+0,2.104274E+0,75.101227E+0,76.539041E+0,0.000000E+0,75.575838E+0,81.084515E+0,0.000000E+0,74.117531E+0,1.055005E+0,1.003734E+0,2.512663E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.841986E-3,67.675709E+0,30.746103E+0,0.000000E+0,1.311533E+0,1.321096E+0,1.002167E+0,60.000000E+0,1.000000E+0,1.332714E+0,655.798119E-3,2.019121E+0,60.000000E+0,1.886645E+0,0.000000E+0,72.653049E+0,1.042075E+0,1.046232E+0,1.006192E+0,50.000000E+0,1.000000E+0,85.790738E+0,2.448875E+0,2.271737E+0,1.227567E+0,27.000000E+0,0.000000E+0,1.309971E+0,1.305232E+0,1.001453E+0,60.000000E+0,3.987227E-3,47.570479E+0,9.256876E-3,24.412129E+0,2.562541E+0,30.832879E+0,0.000000E+0,47.139230E-3,0.000000E+0,44.166003E-3,0.000000E+0,14.596655E-3,0.000000E+0,17.946559E-3,0.000000E+0,22.294993E-3,2.020963E+0,2.013329E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987876E+0,5.776930E+0,0.000000E+0,78.891116E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.753724E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.699866E+0,0.000000E+0,40.043043E-3,996.313734E-3,3.050631E+0,997.021781E-3,3.041651E+0,997.762013E-3,3.037596E+0,997.472357E-3,3.035584E+0,34.029971E-3,9.910836E+0,1.000000E+0,1.000000E+0,72.469980E+0,72.612055E+0,2.509695E+0,71.998952E+0,72.031894E+0,2.532171E+0,72.024688E+0,72.181631E+0,2.550194E+0,72.433480E+0,72.322669E+0,2.543520E+0
 10/20/2017,18:00:57.781,278.825630E-6,72.821382E+0,3.983931E-3,998.314431E-3,984.650542E-3,0.000000E+0,1.006215E+0,3.083900E+0,0.000000E+0,72.136663E+0,3.978419E-3,997.460641E-3,1.008541E+0,0.000000E+0,1.064048E+0,2.796087E+0,0.000000E+0,80.446593E+0,31.019812E+0,70.603364E+0,3.968042E-3,3.963243E-3,0.000000E+0,1.027031E+0,1.000000E+0,44.000000E+0,97.644107E+0,24.165094E+0,8.977429E-3,12.867969E-3,1.000000E+0,2.657843E+0,1.000000E+0,20.000000E+0,6.753546E-3,42.446449E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.938554E+0,0.000000E+0,-126.098529E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.392466E-3,0.000000E+0,455.193698E-3,0.000000E+0,-113.925125E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.011280E+0,3.137143E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.005023E+0,3.045819E+0,0.000000E+0,243.153421E+0,4.010904E-3,3.981908E-3,91.197512E+0,73.816647E+0,75.695562E+0,109.036385E+0,81.060379E+0,3.977432E-3,3.979053E-3,67.059915E+0,5.397800E+0,2.102243E+0,75.109654E+0,76.540540E+0,0.000000E+0,75.575651E+0,81.075985E+0,0.000000E+0,74.114816E+0,1.075308E+0,999.598459E-3,2.516297E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.833879E-3,67.674259E+0,30.748287E+0,0.000000E+0,1.300997E+0,1.315859E+0,997.356479E-3,60.000000E+0,1.000000E+0,1.337021E+0,657.252081E-3,2.027701E+0,60.000000E+0,1.874057E+0,0.000000E+0,72.652347E+0,1.041389E+0,1.048914E+0,982.548409E-3,50.000000E+0,1.000000E+0,85.791583E+0,2.442537E+0,2.274150E+0,1.221770E+0,27.000000E+0,0.000000E+0,1.307911E+0,1.301541E+0,991.840294E-3,60.000000E+0,3.986448E-3,47.569734E+0,9.291312E-3,24.407442E+0,2.567373E+0,30.834644E+0,0.000000E+0,2.751061E-3,0.000000E+0,45.132321E-3,0.000000E+0,23.518996E-3,0.000000E+0,24.775210E-3,0.000000E+0,20.716672E-3,2.020834E+0,2.013877E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987598E+0,5.778768E+0,0.000000E+0,82.694896E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.754046E+0,0.000000E+0,22.810363E-3,10.000000E+0,9.700671E+0,0.000000E+0,43.843896E-3,997.102241E-3,3.050743E+0,998.550520E-3,3.041281E+0,998.228680E-3,3.037982E+0,999.162016E-3,3.035198E+0,6.644253E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.466658E+0,72.612523E+0,2.510462E+0,72.001525E+0,72.033344E+0,2.531868E+0,72.024220E+0,72.181725E+0,2.557270E+0,72.434603E+0,72.325476E+0,2.544589E+0
 10/20/2017,18:01:07.781,-43.211183E-6,72.822833E+0,3.981077E-3,997.927809E-3,1.009640E+0,0.000000E+0,999.092947E-3,3.086897E+0,0.000000E+0,72.137458E+0,3.982439E-3,997.219002E-3,981.598503E-3,0.000000E+0,1.054465E+0,2.797811E+0,0.000000E+0,80.448374E+0,31.027756E+0,70.576419E+0,3.976797E-3,3.971739E-3,0.000000E+0,1.024833E+0,1.000000E+0,44.000000E+0,97.604858E+0,24.170198E+0,8.992799E-3,12.877308E-3,1.000000E+0,2.670445E+0,1.000000E+0,20.000000E+0,6.838200E-3,42.440816E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.954423E+0,0.000000E+0,-134.467479E-3,0.000000E+0,137.040559E-3,0.000000E+0,139.937503E-3,0.000000E+0,464.280523E-3,0.000000E+0,-101.487129E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.008757E+0,3.137304E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.010264E+0,3.045980E+0,0.000000E+0,243.128765E+0,4.012785E-3,3.979378E-3,91.202959E+0,73.817537E+0,75.694017E+0,109.044251E+0,81.064222E+0,3.975226E-3,3.980480E-3,67.061177E+0,5.377502E+0,2.108690E+0,75.073838E+0,76.538995E+0,0.000000E+0,75.575557E+0,81.067409E+0,0.000000E+0,74.117718E+0,1.053105E+0,1.007965E+0,2.516600E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.839197E-3,67.677766E+0,30.744338E+0,0.000000E+0,1.308787E+0,1.314948E+0,1.007425E+0,60.000000E+0,1.000000E+0,1.331071E+0,654.951306E-3,2.029985E+0,60.000000E+0,1.871897E+0,0.000000E+0,72.648463E+0,1.041564E+0,1.044092E+0,1.001335E+0,50.000000E+0,1.000000E+0,85.801151E+0,2.443255E+0,2.274725E+0,1.221419E+0,27.000000E+0,0.000000E+0,1.315066E+0,1.305871E+0,1.000383E+0,60.000000E+0,3.988784E-3,47.567498E+0,9.242608E-3,24.405633E+0,2.630200E+0,30.833668E+0,0.000000E+0,2.138588E-3,0.000000E+0,43.908318E-3,0.000000E+0,25.097316E-3,0.000000E+0,20.233513E-3,0.000000E+0,14.918761E-3,2.020609E+0,2.013651E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988048E+0,5.776834E+0,0.000000E+0,82.727131E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.754497E+0,0.000000E+0,25.355001E-3,10.000000E+0,9.700156E+0,0.000000E+0,43.972739E-3,996.603389E-3,3.050438E+0,997.230977E-3,3.041394E+0,999.162016E-3,3.039253E+0,996.603389E-3,3.036373E+0,29.197198E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.470823E+0,72.612523E+0,2.506770E+0,72.001993E+0,72.034748E+0,2.540201E+0,72.024875E+0,72.183035E+0,2.550817E+0,72.435071E+0,72.323604E+0,2.547877E+0
 10/20/2017,18:01:17.781,1.083918E-3,72.820306E+0,3.981142E-3,998.040574E-3,1.000938E+0,0.000000E+0,1.007509E+0,3.081677E+0,0.000000E+0,72.140359E+0,3.982634E-3,996.961255E-3,1.006515E+0,0.000000E+0,1.063073E+0,2.768846E+0,0.000000E+0,80.447249E+0,31.028639E+0,70.575389E+0,3.976927E-3,3.961103E-3,0.000000E+0,1.024913E+0,1.000000E+0,44.000000E+0,97.586244E+0,24.164630E+0,9.000387E-3,12.873417E-3,1.000000E+0,2.652764E+0,1.000000E+0,20.000000E+0,6.774564E-3,42.424431E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.940485E+0,0.000000E+0,-144.478031E-3,0.000000E+0,135.913970E-3,0.000000E+0,137.137124E-3,0.000000E+0,479.038558E-3,0.000000E+0,-102.389368E-3,0.000000E+0,205.499345E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,847.236798E-3,3.137030E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.001747E+0,3.046495E+0,0.000000E+0,243.122058E+0,4.010515E-3,3.982816E-3,91.203569E+0,73.814915E+0,75.695562E+0,109.055414E+0,81.064831E+0,3.974448E-3,3.979313E-3,67.060990E+0,5.391356E+0,2.104838E+0,75.080205E+0,76.537964E+0,0.000000E+0,75.575744E+0,81.057660E+0,0.000000E+0,74.117625E+0,1.063934E+0,1.007454E+0,2.514576E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.862933E-3,67.672576E+0,30.743130E+0,0.000000E+0,1.308883E+0,1.315763E+0,1.000777E+0,60.000000E+0,1.000000E+0,1.329970E+0,654.567844E-3,2.012954E+0,60.000000E+0,1.894252E+0,0.000000E+0,72.650850E+0,1.043017E+0,1.046615E+0,1.002310E+0,50.000000E+0,1.000000E+0,85.810251E+0,2.448157E+0,2.272009E+0,1.222090E+0,27.000000E+0,0.000000E+0,1.310003E+0,1.306078E+0,1.001772E+0,60.000000E+0,3.987940E-3,47.565122E+0,9.306163E-3,24.407164E+0,2.694315E+0,30.837059E+0,0.000000E+0,22.479136E-3,0.000000E+0,45.035689E-3,0.000000E+0,18.945088E-3,0.000000E+0,14.854340E-3,0.000000E+0,16.336028E-3,2.020802E+0,2.014006E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988474E+0,5.776608E+0,0.000000E+0,83.855371E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.753434E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.700833E+0,0.000000E+0,39.205567E-3,996.474654E-3,3.050936E+0,998.373508E-3,3.043277E+0,999.097648E-3,3.036196E+0,998.888452E-3,3.036421E+0,25.975348E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.467968E+0,72.612991E+0,2.509439E+0,72.003584E+0,72.034186E+0,2.530032E+0,72.023424E+0,72.182614E+0,2.555721E+0,72.434556E+0,72.324260E+0,2.544988E+0
 10/20/2017,18:01:27.781,1.244936E-3,72.820259E+0,3.979132E-3,998.878254E-3,1.001305E+0,0.000000E+0,1.002830E+0,3.081806E+0,0.000000E+0,72.138254E+0,3.978159E-3,996.880708E-3,991.966958E-3,0.000000E+0,1.058202E+0,2.755346E+0,0.000000E+0,80.449264E+0,31.028081E+0,70.585307E+0,3.976603E-3,3.961882E-3,0.000000E+0,1.028927E+0,1.000000E+0,44.000000E+0,97.598418E+0,24.166069E+0,9.030867E-3,12.868683E-3,1.000000E+0,2.660591E+0,1.000000E+0,20.000000E+0,6.776575E-3,42.410793E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.931569E+0,0.000000E+0,-155.582983E-3,0.000000E+0,138.231525E-3,0.000000E+0,137.265877E-3,0.000000E+0,483.420857E-3,0.000000E+0,-110.412842E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,714.149152E-3,3.137609E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.003233E+0,3.046141E+0,0.000000E+0,243.142951E+0,4.008504E-3,3.983075E-3,91.204977E+0,73.811218E+0,75.699589E+0,109.062385E+0,81.067081E+0,3.978924E-3,3.976718E-3,67.061130E+0,5.392322E+0,2.107207E+0,75.095000E+0,76.535436E+0,0.000000E+0,75.577664E+0,81.045240E+0,0.000000E+0,74.116876E+0,1.060117E+0,974.563228E-3,2.512631E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.836214E-3,67.677859E+0,30.741737E+0,0.000000E+0,1.311357E+0,1.309791E+0,1.010701E+0,60.000000E+0,1.000000E+0,1.332714E+0,654.935329E-3,2.029874E+0,60.000000E+0,1.868900E+0,0.000000E+0,72.651411E+0,1.041548E+0,1.044156E+0,1.011256E+0,50.000000E+0,1.000000E+0,85.805045E+0,2.453713E+0,2.276658E+0,1.222218E+0,27.000000E+0,0.000000E+0,1.308294E+0,1.303075E+0,1.005717E+0,60.000000E+0,3.988978E-3,47.563537E+0,9.250196E-3,24.407303E+0,2.641154E+0,30.833622E+0,0.000000E+0,54.069845E-3,0.000000E+0,43.489580E-3,0.000000E+0,16.239396E-3,0.000000E+0,15.756237E-3,0.000000E+0,19.428248E-3,2.020899E+0,2.013394E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987724E+0,5.776157E+0,0.000000E+0,82.662660E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.753241E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.700124E+0,0.000000E+0,42.845367E-3,996.989597E-3,3.049617E+0,997.343621E-3,3.043260E+0,998.663164E-3,3.038948E+0,999.001096E-3,3.034442E+0,28.875013E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.469138E+0,72.612429E+0,2.508432E+0,72.000543E+0,72.032128E+0,2.535268E+0,72.023377E+0,72.181725E+0,2.545818E+0,72.434041E+0,72.323885E+0,2.547574E+0
 10/20/2017,18:01:37.781,761.880850E-6,72.820212E+0,3.981337E-3,997.976137E-3,1.006686E+0,0.000000E+0,989.655285E-3,3.082048E+0,0.000000E+0,72.138722E+0,3.981531E-3,997.943918E-3,994.343727E-3,0.000000E+0,1.046288E+0,2.768427E+0,0.000000E+0,80.449311E+0,31.016886E+0,70.612065E+0,3.973101E-3,3.967848E-3,0.000000E+0,1.027382E+0,1.000000E+0,44.000000E+0,97.603824E+0,24.163517E+0,9.011671E-3,12.848773E-3,1.000000E+0,2.664184E+0,1.000000E+0,20.000000E+0,6.796035E-3,42.403531E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.987262E+0,10.000000E+0,8.930539E+0,0.000000E+0,-143.608947E-3,0.000000E+0,136.107099E-3,0.000000E+0,137.459006E-3,0.000000E+0,468.115034E-3,0.000000E+0,-111.959535E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,842.396947E-3,3.137513E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.010504E+0,3.045980E+0,0.000000E+0,243.161528E+0,4.010969E-3,3.983400E-3,91.207982E+0,73.810609E+0,75.701789E+0,109.068272E+0,81.065956E+0,3.979183E-3,3.976588E-3,67.056315E+0,5.385556E+0,2.107788E+0,75.083436E+0,76.532673E+0,0.000000E+0,75.575744E+0,81.031087E+0,0.000000E+0,74.116595E+0,1.041172E+0,990.577473E-3,2.514368E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.816110E-3,67.678374E+0,30.739646E+0,0.000000E+0,1.308771E+0,1.311436E+0,1.003222E+0,60.000000E+0,1.000000E+0,1.331342E+0,657.683476E-3,2.029043E+0,60.000000E+0,1.886451E+0,0.000000E+0,72.649118E+0,1.045875E+0,1.046519E+0,1.005425E+0,50.000000E+0,1.000000E+0,85.795945E+0,2.448827E+0,2.275124E+0,1.218449E+0,27.000000E+0,0.000000E+0,1.302018E+0,1.305455E+0,1.011257E+0,60.000000E+0,3.987811E-3,47.561674E+0,9.239430E-3,24.402756E+0,2.577683E+0,30.834969E+0,0.000000E+0,53.618549E-3,0.000000E+0,45.293374E-3,0.000000E+0,13.501494E-3,0.000000E+0,18.526350E-3,0.000000E+0,24.324262E-3,2.021092E+0,2.013651E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986641E+0,5.775834E+0,0.000000E+0,82.501483E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.755721E+0,0.000000E+0,14.113495E-3,10.000000E+0,9.700478E+0,0.000000E+0,39.688727E-3,995.798790E-3,3.051226E+0,997.681553E-3,3.042408E+0,997.488449E-3,3.038191E+0,996.748217E-3,3.033106E+0,36.929636E-3,9.874104E+0,1.000000E+0,1.000000E+0,72.470121E+0,72.612289E+0,2.510142E+0,71.999701E+0,72.034140E+0,2.538477E+0,72.024360E+0,72.182801E+0,2.549156E+0,72.430485E+0,72.321312E+0,2.549585E+0
 10/20/2017,18:01:47.781,1.889010E-3,72.822131E+0,3.980948E-3,997.960028E-3,1.001097E+0,0.000000E+0,1.003261E+0,3.082354E+0,0.000000E+0,72.140921E+0,3.981531E-3,998.153338E-3,985.171632E-3,0.000000E+0,1.062371E+0,2.776723E+0,0.000000E+0,80.450670E+0,31.015817E+0,70.655525E+0,3.974268E-3,3.964670E-3,0.000000E+0,1.027446E+0,1.000000E+0,44.000000E+0,97.615434E+0,24.160640E+0,8.994745E-3,12.852664E-3,1.000000E+0,2.653499E+0,1.000000E+0,20.000000E+0,6.781829E-3,42.403810E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.925453E+0,0.000000E+0,-136.720658E-3,0.000000E+0,136.815241E-3,0.000000E+0,136.332417E-3,0.000000E+0,468.243925E-3,0.000000E+0,-115.052923E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001222E+0,0.000000E+0,949.815864E-3,3.137078E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.016081E+0,3.045175E+0,0.000000E+0,243.194725E+0,4.010904E-3,3.982621E-3,91.212020E+0,73.809720E+0,75.700759E+0,109.079718E+0,81.069799E+0,3.976718E-3,3.979897E-3,67.057390E+0,5.382012E+0,2.108658E+0,75.099260E+0,76.531174E+0,0.000000E+0,75.577149E+0,81.027056E+0,0.000000E+0,74.118889E+0,1.063088E+0,1.000381E+0,2.513428E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.823957E-3,67.675989E+0,30.738160E+0,0.000000E+0,1.310447E+0,1.312873E+0,1.012539E+0,60.000000E+0,1.000000E+0,1.330416E+0,657.571633E-3,2.017012E+0,60.000000E+0,1.879005E+0,0.000000E+0,72.649118E+0,1.044757E+0,1.048275E+0,1.012853E+0,50.000000E+0,1.000000E+0,85.776807E+0,2.453505E+0,2.276753E+0,1.230570E+0,27.000000E+0,0.000000E+0,1.309364E+0,1.304129E+0,999.696576E-3,60.000000E+0,3.987421E-3,47.558739E+0,9.215954E-3,24.405447E+0,2.613446E+0,30.837338E+0,0.000000E+0,54.134316E-3,0.000000E+0,42.974210E-3,0.000000E+0,13.920232E-3,0.000000E+0,19.106141E-3,0.000000E+0,22.488256E-3,2.020995E+0,2.013684E+0,2.018097E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984706E+0,5.777091E+0,0.000000E+0,89.786688E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.752822E+0,0.000000E+0,14.854340E-3,10.000000E+0,9.700768E+0,0.000000E+0,41.428100E-3,996.201090E-3,3.049552E+0,997.890749E-3,3.040589E+0,999.693051E-3,3.039591E+0,996.860861E-3,3.034635E+0,25.008794E-3,9.869271E+0,1.000000E+0,1.000000E+0,72.469185E+0,72.615190E+0,2.508704E+0,72.001900E+0,72.031472E+0,2.536865E+0,72.025857E+0,72.180742E+0,2.550242E+0,72.438112E+0,72.322481E+0,2.546106E+0
 10/20/2017,18:01:57.781,1.405954E-3,72.821429E+0,3.978224E-3,998.056683E-3,1.006463E+0,0.000000E+0,1.009984E+0,3.084432E+0,0.000000E+0,72.140172E+0,3.978743E-3,998.217775E-3,1.026470E+0,0.000000E+0,1.067066E+0,2.770521E+0,0.000000E+0,80.451888E+0,31.014470E+0,70.624602E+0,3.971869E-3,3.964476E-3,0.000000E+0,1.021424E+0,1.000000E+0,44.000000E+0,97.593530E+0,24.159944E+0,8.992669E-3,12.875168E-3,1.000000E+0,2.658913E+0,1.000000E+0,20.000000E+0,6.769958E-3,42.413632E+0,0.000000E+0,1.990707E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.926032E+0,0.000000E+0,-137.428800E-3,0.000000E+0,135.366769E-3,0.000000E+0,135.463334E-3,0.000000E+0,466.826123E-3,0.000000E+0,-117.566300E-3,0.000000E+0,209.140519E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,1.010034E+0,3.136354E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.002625E+0,3.045642E+0,0.000000E+0,243.202591E+0,4.012007E-3,3.980416E-3,91.213570E+0,73.806724E+0,75.702351E+0,109.085794E+0,81.068346E+0,3.975810E-3,3.977691E-3,67.050658E+0,5.379757E+0,2.104742E+0,75.094719E+0,76.526491E+0,0.000000E+0,75.575651E+0,81.017448E+0,0.000000E+0,74.117016E+0,1.074141E+0,1.002951E+0,2.515931E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.819288E-3,67.673979E+0,30.739228E+0,0.000000E+0,1.304732E+0,1.319212E+0,1.007569E+0,60.000000E+0,1.000000E+0,1.331709E+0,655.174993E-3,2.035226E+0,60.000000E+0,1.887241E+0,0.000000E+0,72.646825E+0,1.043831E+0,1.041474E+0,1.009467E+0,50.000000E+0,1.000000E+0,85.786282E+0,2.447103E+0,2.272153E+0,1.216373E+0,27.000000E+0,0.000000E+0,1.306346E+0,1.304880E+0,1.015122E+0,60.000000E+0,3.990730E-3,47.561674E+0,9.167445E-3,24.402941E+0,2.577039E+0,30.835480E+0,0.000000E+0,48.170763E-3,0.000000E+0,44.939057E-3,0.000000E+0,14.306759E-3,0.000000E+0,19.170563E-3,0.000000E+0,22.906994E-3,2.020963E+0,2.013329E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985124E+0,5.776705E+0,0.000000E+0,82.082423E-3,0.000000E+0,39.338259E-3,9.500000E+0,9.753241E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.700768E+0,0.000000E+0,41.331468E-3,996.136722E-3,3.051741E+0,997.053965E-3,3.042697E+0,998.502244E-3,3.038610E+0,996.796493E-3,3.033509E+0,29.197198E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.468108E+0,72.612991E+0,2.508784E+0,72.002134E+0,72.032315E+0,2.532586E+0,72.024079E+0,72.181584E+0,2.552941E+0,72.434041E+0,72.321171E+0,2.541396E+0
 10/20/2017,18:02:07.781,600.862443E-6,72.823114E+0,3.982569E-3,997.508969E-3,1.013648E+0,0.000000E+0,1.007780E+0,3.084915E+0,0.000000E+0,72.142091E+0,3.977705E-3,997.782826E-3,986.017060E-3,0.000000E+0,1.062115E+0,2.772647E+0,0.000000E+0,80.451888E+0,31.013262E+0,70.636064E+0,3.976797E-3,3.969534E-3,0.000000E+0,1.010815E+0,1.000000E+0,44.000000E+0,97.581967E+0,24.156418E+0,9.002592E-3,12.889565E-3,1.000000E+0,2.656214E+0,1.000000E+0,20.000000E+0,6.807906E-3,42.416658E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.985006E+0,0.000000E+0,1.980042E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.923972E+0,0.000000E+0,-139.714167E-3,0.000000E+0,135.463334E-3,0.000000E+0,136.879618E-3,0.000000E+0,472.851783E-3,0.000000E+0,-119.693004E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.012079E+0,3.137287E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.017791E+0,3.046318E+0,0.000000E+0,243.207898E+0,7.047142E-3,3.978275E-3,91.217373E+0,73.805741E+0,75.705582E+0,109.093895E+0,81.070736E+0,3.976199E-3,3.978210E-3,67.050284E+0,5.379435E+0,2.108594E+0,75.086619E+0,76.522838E+0,0.000000E+0,75.572841E+0,81.003951E+0,0.000000E+0,74.118748E+0,1.067513E+0,1.005634E+0,2.511212E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.843737E-3,67.673090E+0,30.735884E+0,0.000000E+0,1.306600E+0,1.312761E+0,1.010701E+0,60.000000E+0,1.000000E+0,1.329938E+0,655.047172E-3,2.023195E+0,60.000000E+0,1.894381E+0,0.000000E+0,72.645655E+0,1.042985E+0,1.048578E+0,1.006735E+0,50.000000E+0,1.000000E+0,85.809032E+0,2.450456E+0,2.274293E+0,1.220445E+0,27.000000E+0,0.000000E+0,1.309492E+0,1.303538E+0,1.006339E+0,60.000000E+0,3.986902E-3,47.558645E+0,9.179767E-3,24.402570E+0,2.645342E+0,30.838360E+0,0.000000E+0,39.854026E-3,0.000000E+0,48.772121E-3,0.000000E+0,15.627394E-3,0.000000E+0,20.781094E-3,0.000000E+0,24.002155E-3,2.020899E+0,2.013716E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986663E+0,5.775641E+0,0.000000E+0,83.242898E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.743706E+0,0.000000E+0,15.337499E-3,10.000000E+0,9.700768E+0,0.000000E+0,42.426629E-3,996.635573E-3,3.049907E+0,996.748217E-3,3.041152E+0,996.040170E-3,3.037403E+0,999.918339E-3,3.034442E+0,31.774677E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.471197E+0,72.616875E+0,2.513482E+0,72.004146E+0,72.031800E+0,2.530159E+0,72.022956E+0,72.181116E+0,2.548453E+0,72.433714E+0,72.322809E+0,2.545563E+0
 10/20/2017,18:02:17.781,1.083918E-3,72.818714E+0,3.982375E-3,998.088901E-3,980.498906E-3,0.000000E+0,1.002287E+0,3.082676E+0,0.000000E+0,72.143214E+0,3.980429E-3,998.169448E-3,1.026598E+0,0.000000E+0,1.058937E+0,2.781685E+0,0.000000E+0,80.452545E+0,31.023296E+0,70.650706E+0,3.971285E-3,3.972193E-3,0.000000E+0,1.022906E+0,1.000000E+0,44.000000E+0,97.574258E+0,24.150571E+0,9.007650E-3,12.874195E-3,1.000000E+0,2.658163E+0,1.000000E+0,20.000000E+0,6.801290E-3,42.405952E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.942256E+0,0.000000E+0,-129.832368E-3,0.000000E+0,135.624275E-3,0.000000E+0,138.328090E-3,0.000000E+0,458.834872E-3,0.000000E+0,-125.041987E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,999.747709E-3,3.138720E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.000069E+0,3.046752E+0,0.000000E+0,243.210552E+0,7.032676E-3,3.982556E-3,91.220847E+0,73.802699E+0,75.704927E+0,109.101337E+0,81.070455E+0,3.977367E-3,3.977951E-3,67.048461E+0,5.374924E+0,2.103855E+0,75.082265E+0,76.518717E+0,0.000000E+0,75.572326E+0,80.990359E+0,0.000000E+0,74.119076E+0,1.063919E+0,1.004037E+0,2.515819E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.841467E-3,67.674353E+0,30.734397E+0,0.000000E+0,1.311166E+0,1.310733E+0,1.002838E+0,60.000000E+0,1.000000E+0,1.332395E+0,651.388302E-3,2.017300E+0,60.000000E+0,1.890513E+0,0.000000E+0,72.645281E+0,1.042346E+0,1.050239E+0,999.817545E-3,50.000000E+0,1.000000E+0,85.795335E+0,2.450009E+0,2.272376E+0,1.221515E+0,27.000000E+0,0.000000E+0,1.309700E+0,1.304545E+0,1.009900E+0,60.000000E+0,3.986773E-3,47.556875E+0,9.239366E-3,24.397141E+0,2.606680E+0,30.839057E+0,0.000000E+0,33.020117E-3,0.000000E+0,45.583270E-3,0.000000E+0,18.172033E-3,0.000000E+0,22.681520E-3,0.000000E+0,24.549736E-3,2.020899E+0,2.013684E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985204E+0,5.765519E+0,0.000000E+0,83.146191E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.732110E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.696967E+0,0.000000E+0,44.262634E-3,996.249366E-3,3.050872E+0,997.247069E-3,3.042343E+0,997.230977E-3,3.038803E+0,998.824084E-3,3.035134E+0,33.063417E-3,9.879260E+0,1.000000E+0,1.000000E+0,72.470401E+0,72.613365E+0,2.514233E+0,72.000636E+0,72.033578E+0,2.536338E+0,72.023377E+0,72.181163E+0,2.549268E+0,72.431561E+0,72.319440E+0,2.547989E+0
 10/20/2017,18:02:27.781,-43.211183E-6,72.819884E+0,3.979521E-3,998.330540E-3,983.836182E-3,0.000000E+0,1.000897E+0,3.083385E+0,0.000000E+0,72.143635E+0,3.976862E-3,998.072792E-3,993.482347E-3,0.000000E+0,1.055280E+0,2.797327E+0,0.000000E+0,80.456106E+0,31.025340E+0,70.622778E+0,3.968626E-3,3.965383E-3,0.000000E+0,1.027446E+0,1.000000E+0,44.000000E+0,97.613037E+0,24.138972E+0,9.011347E-3,12.874714E-3,1.000000E+0,2.654888E+0,1.000000E+0,20.000000E+0,6.760941E-3,42.404695E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.939841E+0,0.000000E+0,-123.620033E-3,0.000000E+0,135.592087E-3,0.000000E+0,136.139288E-3,0.000000E+0,455.225920E-3,0.000000E+0,-116.986290E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.010274E+0,3.137786E+0,0.000000E+0,997.955116E-3,0.000000E+0,999.493361E-3,3.045835E+0,0.000000E+0,243.203700E+0,7.027811E-3,3.982426E-3,91.223852E+0,73.801248E+0,75.706050E+0,109.111793E+0,81.073314E+0,3.976264E-3,3.979118E-3,67.047666E+0,5.401022E+0,2.103726E+0,75.105393E+0,76.515346E+0,0.000000E+0,75.570453E+0,80.975081E+0,0.000000E+0,74.121697E+0,1.059590E+0,1.005538E+0,2.512296E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.823957E-3,67.673745E+0,30.729984E+0,0.000000E+0,1.302194E+0,1.313655E+0,979.680521E-3,60.000000E+0,1.000000E+0,1.330353E+0,653.864830E-3,2.028787E+0,60.000000E+0,1.865741E+0,0.000000E+0,72.645327E+0,1.040606E+0,1.044013E+0,1.006767E+0,50.000000E+0,1.000000E+0,85.770756E+0,2.450440E+0,2.268447E+0,1.209937E+0,27.000000E+0,0.000000E+0,1.312271E+0,1.306654E+0,983.632715E-3,60.000000E+0,3.988589E-3,47.557248E+0,9.321468E-3,24.396584E+0,2.564151E+0,30.834690E+0,0.000000E+0,7.102842E-3,0.000000E+0,45.228953E-3,0.000000E+0,22.005097E-3,0.000000E+0,24.807421E-3,0.000000E+0,22.166150E-3,2.020770E+0,2.013587E+0,2.018612E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982814E+0,5.740117E+0,0.000000E+0,82.985014E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.739325E+0,0.000000E+0,23.100258E-3,10.000000E+0,9.697837E+0,0.000000E+0,45.196742E-3,996.860861E-3,3.050743E+0,998.276956E-3,3.042697E+0,996.281550E-3,3.039028E+0,998.679256E-3,3.035166E+0,28.552828E-3,9.886670E+0,1.000000E+0,1.000000E+0,72.471431E+0,72.614020E+0,2.506083E+0,72.002087E+0,72.032596E+0,2.530766E+0,72.021225E+0,72.183643E+0,2.548038E+0,72.433246E+0,72.322294E+0,2.544302E+0
 10/20/2017,18:02:37.781,-43.211183E-6,72.820399E+0,3.983023E-3,997.927809E-3,1.017145E+0,0.000000E+0,999.236667E-3,3.082789E+0,0.000000E+0,72.140266E+0,3.978483E-3,997.750607E-3,997.183089E-3,0.000000E+0,1.056078E+0,2.821379E+0,0.000000E+0,80.455731E+0,31.037651E+0,70.636157E+0,3.973490E-3,3.969534E-3,0.000000E+0,1.026155E+0,1.000000E+0,44.000000E+0,97.631698E+0,24.143472E+0,9.012579E-3,12.872768E-3,1.000000E+0,2.658626E+0,1.000000E+0,20.000000E+0,6.798695E-3,42.403903E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.951558E+0,0.000000E+0,-116.377672E-3,0.000000E+0,136.300229E-3,0.000000E+0,136.042723E-3,0.000000E+0,459.189323E-3,0.000000E+0,-114.150685E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.007942E+0,3.137851E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.008410E+0,3.045256E+0,0.000000E+0,243.187488E+0,7.032222E-3,3.982102E-3,91.226669E+0,73.801014E+0,75.709187E+0,109.118199E+0,81.072892E+0,3.977172E-3,3.975875E-3,67.045141E+0,5.391678E+0,2.108110E+0,75.108483E+0,76.515205E+0,0.000000E+0,75.568019E+0,80.956381E+0,0.000000E+0,74.121557E+0,1.054366E+0,1.001993E+0,2.515293E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.844385E-3,67.671875E+0,30.734676E+0,0.000000E+0,1.302657E+0,1.309535E+0,1.002487E+0,60.000000E+0,1.000000E+0,1.332092E+0,654.967284E-3,2.032446E+0,60.000000E+0,1.881971E+0,0.000000E+0,72.643783E+0,1.043304E+0,1.041219E+0,1.002821E+0,50.000000E+0,1.000000E+0,85.782483E+0,2.447949E+0,2.271514E+0,1.228845E+0,27.000000E+0,0.000000E+0,1.310051E+0,1.296684E+0,1.004439E+0,60.000000E+0,3.985540E-3,47.552542E+0,9.268095E-3,24.391480E+0,2.591537E+0,30.835619E+0,0.000000E+0,-2.728960E-3,0.000000E+0,41.879049E-3,0.000000E+0,25.129527E-3,0.000000E+0,23.518996E-3,0.000000E+0,17.592242E-3,2.020867E+0,2.013362E+0,2.018580E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983410E+0,5.737957E+0,0.000000E+0,83.339604E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.717840E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.692103E+0,0.000000E+0,42.555472E-3,997.021781E-3,3.051693E+0,997.488449E-3,3.042794E+0,998.309140E-3,3.039543E+0,996.925229E-3,3.033042E+0,29.519383E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.470401E+0,72.618419E+0,2.508320E+0,72.001292E+0,72.034701E+0,2.530463E+0,72.023471E+0,72.181725E+0,2.551887E+0,72.432450E+0,72.321920E+0,2.544988E+0
 10/20/2017,18:02:47.781,-848.303215E-6,72.822692E+0,3.977965E-3,997.976137E-3,999.708205E-3,0.000000E+0,1.002590E+0,3.083707E+0,0.000000E+0,72.144898E+0,3.979910E-3,997.766717E-3,985.426856E-3,0.000000E+0,1.058346E+0,2.832543E+0,0.000000E+0,80.454185E+0,31.026827E+0,70.641163E+0,3.973101E-3,3.969469E-3,0.000000E+0,1.023224E+0,1.000000E+0,44.000000E+0,97.622391E+0,24.145328E+0,9.001813E-3,12.871342E-3,1.000000E+0,2.663194E+0,1.000000E+0,20.000000E+0,6.790586E-3,42.412980E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.951591E+0,0.000000E+0,-136.141269E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.456843E-3,0.000000E+0,470.757302E-3,0.000000E+0,-106.610553E-3,0.000000E+0,208.786069E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.007926E+0,3.137014E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.011351E+0,3.046189E+0,0.000000E+0,243.203942E+0,7.027227E-3,3.981194E-3,91.231458E+0,73.797363E+0,75.709468E+0,109.126677E+0,81.078563E+0,3.977237E-3,3.981778E-3,67.044300E+0,5.384912E+0,2.102372E+0,75.089288E+0,76.507947E+0,0.000000E+0,75.565443E+0,80.947196E+0,0.000000E+0,74.122212E+0,1.059733E+0,1.004660E+0,2.519406E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.839911E-3,67.673090E+0,30.732725E+0,0.000000E+0,1.307111E+0,1.311739E+0,1.005459E+0,60.000000E+0,1.000000E+0,1.328933E+0,658.833863E-3,2.030912E+0,60.000000E+0,1.882938E+0,0.000000E+0,72.643549E+0,1.041197E+0,1.040117E+0,1.014019E+0,50.000000E+0,1.000000E+0,85.819680E+0,2.450216E+0,2.271146E+0,1.221483E+0,27.000000E+0,0.000000E+0,1.309604E+0,1.302244E+0,1.003976E+0,60.000000E+0,3.989108E-3,47.552775E+0,9.197666E-3,24.382246E+0,2.630200E+0,30.839521E+0,0.000000E+0,-4.340731E-3,0.000000E+0,44.230424E-3,0.000000E+0,26.450162E-3,0.000000E+0,21.972886E-3,0.000000E+0,17.753295E-3,2.020770E+0,2.013555E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986147E+0,5.739923E+0,0.000000E+0,83.242898E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.721416E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.671810E+0,0.000000E+0,43.392948E-3,996.957413E-3,3.049971E+0,997.021781E-3,3.042585E+0,997.488449E-3,3.039334E+0,999.725235E-3,3.034265E+0,28.875013E-3,9.882482E+0,1.000000E+0,1.000000E+0,72.471197E+0,72.615752E+0,2.502551E+0,72.004707E+0,72.030864E+0,2.534518E+0,72.024922E+0,72.182333E+0,2.547830E+0,72.431795E+0,72.323371E+0,2.546489E+0
 10/20/2017,18:02:57.781,439.844037E-6,72.820961E+0,3.978289E-3,998.201666E-3,1.024379E+0,0.000000E+0,996.074811E-3,3.083626E+0,0.000000E+0,72.143120E+0,3.978937E-3,996.864599E-3,1.033983E+0,0.000000E+0,1.052852E+0,2.812229E+0,0.000000E+0,80.460511E+0,31.020741E+0,70.668483E+0,3.972387E-3,3.965319E-3,0.000000E+0,1.022842E+0,1.000000E+0,44.000000E+0,97.601568E+0,24.141292E+0,8.991307E-3,12.874455E-3,1.000000E+0,2.663641E+0,1.000000E+0,20.000000E+0,6.783710E-3,42.435556E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.952814E+0,0.000000E+0,-130.379569E-3,0.000000E+0,134.690816E-3,0.000000E+0,137.813077E-3,0.000000E+0,465.923885E-3,0.000000E+0,-94.527007E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.004939E+0,3.137384E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.005694E+0,3.046463E+0,0.000000E+0,243.221892E+0,6.593256E-3,3.984827E-3,91.234839E+0,73.798252E+0,75.711903E+0,109.133177E+0,81.076079E+0,3.976913E-3,3.978015E-3,67.042710E+0,5.384912E+0,2.104580E+0,75.101882E+0,76.507244E+0,0.000000E+0,75.563383E+0,80.943868E+0,0.000000E+0,74.120059E+0,1.053823E+0,1.001642E+0,2.512886E+0,60.000000E+0,44.000000E+0,74.000000E+0,10.837122E-3,67.674633E+0,30.727011E+0,0.000000E+0,1.302769E+0,1.313911E+0,1.003669E+0,60.000000E+0,1.000000E+0,1.327609E+0,654.823486E-3,2.027381E+0,60.000000E+0,1.866047E+0,0.000000E+0,72.645468E+0,1.041852E+0,1.043246E+0,1.003332E+0,50.000000E+0,1.000000E+0,85.858002E+0,2.446416E+0,2.272376E+0,1.210528E+0,27.000000E+0,0.000000E+0,1.307991E+0,1.305823E+0,1.009245E+0,60.000000E+0,3.990989E-3,47.552542E+0,9.286189E-3,24.384845E+0,2.594437E+0,30.838732E+0,0.000000E+0,-4.598614E-3,0.000000E+0,44.101581E-3,0.000000E+0,26.321320E-3,0.000000E+0,22.810363E-3,0.000000E+0,18.268665E-3,2.020995E+0,2.014296E+0,2.018386E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989040E+0,5.737925E+0,0.000000E+0,90.721515E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.714619E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.696452E+0,0.000000E+0,42.426629E-3,996.571205E-3,3.051274E+0,997.359713E-3,3.042955E+0,997.488449E-3,3.039366E+0,998.083852E-3,3.036325E+0,34.674341E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.472741E+0,72.618045E+0,2.507409E+0,71.998999E+0,72.031472E+0,2.533991E+0,72.022816E+0,72.180414E+0,2.553612E+0,72.431046E+0,72.325663E+0,2.545850E+0
