date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:03:07.781,-365.247996E-6,72.820680E+0,3.976603E-3,998.056683E-3,996.818028E-3,0.000000E+0,1.000897E+0,3.082885E+0,0.000000E+0,72.144617E+0,3.983347E-3,997.734498E-3,1.008700E+0,0.000000E+0,1.060151E+0,2.819865E+0,0.000000E+0,80.457278E+0,31.012705E+0,70.659501E+0,3.971804E-3,3.969080E-3,0.000000E+0,1.022778E+0,1.000000E+0,44.000000E+0,97.601333E+0,24.137580E+0,9.015627E-3,12.866218E-3,1.000000E+0,2.657540E+0,1.000000E+0,20.000000E+0,6.792727E-3,42.451662E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.945893E+0,0.000000E+0,-118.083650E-3,0.000000E+0,135.688652E-3,0.000000E+0,137.716513E-3,0.000000E+0,464.860533E-3,0.000000E+0,-109.317267E-3,0.000000E+0,206.079355E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.012814E+0,3.136563E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.011015E+0,3.045900E+0,0.000000E+0,243.235595E+0,7.468010E-3,3.981453E-3,91.238501E+0,73.796052E+0,75.710452E+0,109.142786E+0,81.077719E+0,3.975550E-3,3.980091E-3,67.042617E+0,5.389423E+0,2.104016E+0,75.079363E+0,76.498393E+0,0.000000E+0,75.560714E+0,80.931261E+0,0.000000E+0,74.122072E+0,1.066155E+0,1.004915E+0,2.512822E+0,60.000000E+0,44.000000E+0,74.000000E+0,10.845229E-3,67.672202E+0,30.727754E+0,0.000000E+0,1.300837E+0,1.310925E+0,1.001927E+0,60.000000E+0,1.000000E+0,1.334947E+0,657.331969E-3,2.024553E+0,60.000000E+0,1.871156E+0,0.000000E+0,72.641537E+0,1.040862E+0,1.042640E+0,994.801348E-3,50.000000E+0,1.000000E+0,85.892526E+0,2.444804E+0,2.272472E+0,1.218401E+0,27.000000E+0,0.000000E+0,1.311632E+0,1.304401E+0,1.005078E+0,60.000000E+0,3.988848E-3,47.551051E+0,9.200390E-3,24.380483E+0,2.578328E+0,30.837199E+0,0.000000E+0,-1.407308E-3,0.000000E+0,45.873165E-3,0.000000E+0,24.259840E-3,0.000000E+0,23.615628E-3,0.000000E+0,17.431189E-3,2.020834E+0,2.013716E+0,2.018676E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991680E+0,5.737054E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.714909E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.673227E+0,0.000000E+0,42.104523E-3,997.150517E-3,3.049826E+0,997.375805E-3,3.043502E+0,996.024078E-3,3.037033E+0,1.000353E+0,3.035794E+0,28.875013E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.470261E+0,72.615705E+0,2.511484E+0,72.003444E+0,72.030958E+0,2.535971E+0,72.021225E+0,72.179198E+0,2.555241E+0,72.429268E+0,72.321405E+0,2.546664E+0
 10/20/2017,18:03:17.781,1.566973E-3,72.821897E+0,3.979391E-3,998.121120E-3,1.004802E+0,0.000000E+0,998.023026E-3,3.083417E+0,0.000000E+0,72.148501E+0,3.977251E-3,997.621733E-3,1.022163E+0,0.000000E+0,1.054146E+0,2.809264E+0,0.000000E+0,80.456715E+0,31.011590E+0,70.656273E+0,3.975176E-3,3.970572E-3,0.000000E+0,1.024642E+0,1.000000E+0,44.000000E+0,97.623801E+0,24.136466E+0,9.006807E-3,12.864727E-3,1.000000E+0,2.663242E+0,1.000000E+0,20.000000E+0,6.764769E-3,42.457109E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.948404E+0,0.000000E+0,-117.150191E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.909642E-3,0.000000E+0,454.484796E-3,0.000000E+0,-112.636214E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.016919E+0,3.136821E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.009561E+0,3.045578E+0,0.000000E+0,243.248045E+0,7.450885E-3,3.982491E-3,91.241318E+0,73.802184E+0,75.714385E+0,109.151217E+0,81.080578E+0,3.978729E-3,3.976459E-3,67.040840E+0,5.388456E+0,2.102292E+0,75.085028E+0,76.498206E+0,0.000000E+0,75.556735E+0,80.919404E+0,0.000000E+0,74.118655E+0,1.052418E+0,1.008827E+0,2.513236E+0,60.000000E+0,44.000000E+0,74.000000E+0,10.852492E-3,67.670659E+0,30.724874E+0,0.000000E+0,1.300167E+0,1.309791E+0,1.003334E+0,60.000000E+0,1.000000E+0,1.331501E+0,658.642132E-3,2.034986E+0,60.000000E+0,1.876056E+0,0.000000E+0,72.640273E+0,1.040207E+0,1.043071E+0,998.395757E-3,50.000000E+0,1.000000E+0,85.915651E+0,2.448029E+0,2.275779E+0,1.208660E+0,27.000000E+0,0.000000E+0,1.305930E+0,1.304209E+0,1.001884E+0,60.000000E+0,3.986383E-3,47.548582E+0,9.201687E-3,24.382525E+0,2.595404E+0,30.838685E+0,0.000000E+0,-1.600720E-3,0.000000E+0,43.908318E-3,0.000000E+0,23.518996E-3,0.000000E+0,24.195419E-3,0.000000E+0,19.299405E-3,2.020899E+0,2.013426E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993428E+0,5.738731E+0,0.000000E+0,84.209960E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.714136E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.661051E+0,0.000000E+0,42.007891E-3,996.635573E-3,3.050341E+0,998.341324E-3,3.042021E+0,998.260864E-3,3.039253E+0,996.860861E-3,3.036389E+0,29.519383E-3,9.889248E+0,1.000000E+0,1.000000E+0,72.471291E+0,72.618325E+0,2.512763E+0,72.004286E+0,72.031426E+0,2.532027E+0,72.022208E+0,72.180602E+0,2.552989E+0,72.431280E+0,72.320844E+0,2.548899E+0
 10/20/2017,18:03:27.781,117.807224E-6,72.820633E+0,3.980364E-3,998.556069E-3,1.002966E+0,0.000000E+0,993.535745E-3,3.082902E+0,0.000000E+0,72.148127E+0,3.973295E-3,997.702280E-3,1.020121E+0,0.000000E+0,1.050440E+0,2.815982E+0,0.000000E+0,80.460089E+0,31.008802E+0,70.649069E+0,3.971090E-3,3.968367E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,97.637385E+0,24.138461E+0,9.005769E-3,12.866348E-3,1.000000E+0,2.665574E+0,1.000000E+0,20.000000E+0,6.790522E-3,42.454921E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.953232E+0,0.000000E+0,-137.106917E-3,0.000000E+0,136.332417E-3,0.000000E+0,138.006207E-3,0.000000E+0,466.407227E-3,0.000000E+0,-93.076982E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.004508E+0,3.137159E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.011111E+0,3.045690E+0,0.000000E+0,243.263920E+0,8.025558E-3,3.979702E-3,91.242492E+0,73.806631E+0,75.714197E+0,109.155692E+0,81.083344E+0,3.978924E-3,3.980221E-3,67.041588E+0,5.385556E+0,2.103968E+0,75.031515E+0,76.493383E+0,0.000000E+0,75.554768E+0,80.904922E+0,0.000000E+0,74.119638E+0,1.054558E+0,1.004229E+0,2.516903E+0,60.000000E+0,44.000000E+0,74.000000E+0,10.861442E-3,67.670939E+0,30.721762E+0,0.000000E+0,1.304493E+0,1.308817E+0,1.000457E+0,60.000000E+0,1.000000E+0,1.332490E+0,657.315991E-3,2.026806E+0,60.000000E+0,1.880891E+0,0.000000E+0,72.641022E+0,1.044087E+0,1.043119E+0,1.005473E+0,50.000000E+0,1.000000E+0,85.945485E+0,2.448604E+0,2.271881E+0,1.218609E+0,27.000000E+0,0.000000E+0,1.305419E+0,1.299528E+0,1.006707E+0,60.000000E+0,3.986124E-3,47.545833E+0,9.256422E-3,24.378766E+0,2.624723E+0,30.840358E+0,0.000000E+0,1.397174E-3,0.000000E+0,44.455898E-3,0.000000E+0,26.417952E-3,0.000000E+0,20.458987E-3,0.000000E+0,17.270136E-3,2.020899E+0,2.013716E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995774E+0,5.737409E+0,0.000000E+0,83.823135E-3,0.000000E+0,50.459478E-3,9.500000E+0,9.713846E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.661341E+0,0.000000E+0,43.843896E-3,996.378102E-3,3.050904E+0,997.198793E-3,3.041941E+0,998.148220E-3,3.038883E+0,996.973505E-3,3.035359E+0,34.352156E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.473864E+0,72.614207E+0,2.508608E+0,71.999888E+0,72.031940E+0,2.537903E+0,72.021599E+0,72.184158E+0,2.549300E+0,72.432731E+0,72.320235E+0,2.545531E+0
 10/20/2017,18:03:37.781,1.727991E-3,72.821756E+0,3.981337E-3,998.507742E-3,998.941749E-3,0.000000E+0,1.000514E+0,3.083353E+0,0.000000E+0,72.145553E+0,3.981402E-3,997.863372E-3,978.583675E-3,0.000000E+0,1.058410E+0,2.818350E+0,0.000000E+0,80.462854E+0,31.000162E+0,70.634754E+0,3.978159E-3,3.968885E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,97.684673E+0,24.133033E+0,8.981255E-3,12.879578E-3,1.000000E+0,2.661134E+0,1.000000E+0,20.000000E+0,6.817831E-3,42.456550E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.938135E+0,0.000000E+0,-140.744191E-3,0.000000E+0,138.038395E-3,0.000000E+0,136.396794E-3,0.000000E+0,474.946264E-3,0.000000E+0,-90.015817E-3,0.000000E+0,206.562697E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.002064E+0,3.136241E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.003792E+0,3.045369E+0,0.000000E+0,243.291183E+0,6.308028E-3,3.980675E-3,91.247656E+0,73.811592E+0,75.715743E+0,109.167938E+0,81.081141E+0,3.979118E-3,3.979572E-3,67.046030E+0,5.373313E+0,2.103887E+0,75.025523E+0,76.490198E+0,0.000000E+0,75.555798E+0,80.894331E+0,0.000000E+0,74.118514E+0,1.059366E+0,1.003494E+0,2.513476E+0,60.000000E+0,44.000000E+0,74.000000E+0,10.849898E-3,67.668508E+0,30.723527E+0,0.000000E+0,1.304573E+0,1.311707E+0,1.004516E+0,60.000000E+0,1.000000E+0,1.336607E+0,658.546267E-3,2.017108E+0,60.000000E+0,1.881116E+0,0.000000E+0,72.640507E+0,1.043560E+0,1.036685E+0,1.000377E+0,50.000000E+0,1.000000E+0,85.957915E+0,2.454894E+0,2.276210E+0,1.224485E+0,27.000000E+0,0.000000E+0,1.305100E+0,1.301317E+0,1.010794E+0,60.000000E+0,3.988589E-3,47.544575E+0,9.251752E-3,24.377931E+0,2.702047E+0,30.836502E+0,0.000000E+0,2.589884E-3,0.000000E+0,41.556943E-3,0.000000E+0,20.523409E-3,0.000000E+0,16.819187E-3,0.000000E+0,15.176446E-3,2.020770E+0,2.013458E+0,2.018451E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996719E+0,5.738376E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.715521E+0,0.000000E+0,19.782564E-3,10.000000E+0,9.661019E+0,0.000000E+0,45.293374E-3,996.539022E-3,3.051162E+0,998.566612E-3,3.043405E+0,998.791900E-3,3.037709E+0,996.699941E-3,3.035102E+0,35.963081E-3,9.874104E+0,1.000000E+0,1.000000E+0,72.470214E+0,72.615143E+0,2.503334E+0,72.002929E+0,72.033344E+0,2.527525E+0,72.023892E+0,72.182894E+0,2.553676E+0,72.430251E+0,72.321031E+0,2.547414E+0
 10/20/2017,18:03:47.781,1.083918E-3,72.819791E+0,3.976992E-3,998.201666E-3,1.015357E+0,0.000000E+0,999.108916E-3,3.082547E+0,0.000000E+0,72.147285E+0,3.982375E-3,997.702280E-3,994.822271E-3,0.000000E+0,1.055583E+0,2.775289E+0,0.000000E+0,80.463979E+0,31.004203E+0,70.610849E+0,3.975435E-3,3.967978E-3,0.000000E+0,1.028385E+0,1.000000E+0,44.000000E+0,97.709539E+0,24.132940E+0,8.969971E-3,12.894364E-3,1.000000E+0,2.664344E+0,1.000000E+0,20.000000E+0,6.793895E-3,42.458738E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.986618E+0,10.000000E+0,8.931472E+0,0.000000E+0,-154.713900E-3,0.000000E+0,135.753028E-3,0.000000E+0,138.263713E-3,0.000000E+0,473.012897E-3,0.000000E+0,-106.094988E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,745.057031E-3,3.136885E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.005758E+0,3.045932E+0,0.000000E+0,243.294030E+0,5.236464E-3,3.980545E-3,91.251507E+0,73.818754E+0,75.717288E+0,109.172837E+0,81.085593E+0,3.974577E-3,3.979443E-3,67.045095E+0,5.382012E+0,2.108158E+0,75.039381E+0,76.492399E+0,0.000000E+0,75.554628E+0,80.882567E+0,0.000000E+0,74.118280E+0,1.054702E+0,978.171622E-3,2.511483E+0,60.000000E+0,44.000000E+0,74.000000E+0,10.854502E-3,67.671547E+0,30.749680E+0,0.000000E+0,1.307750E+0,1.313671E+0,1.006690E+0,60.000000E+0,1.000000E+0,1.333480E+0,651.659921E-3,2.033372E+0,60.000000E+0,1.877732E+0,0.000000E+0,72.638869E+0,1.043448E+0,1.041522E+0,1.007294E+0,50.000000E+0,1.000000E+0,85.939480E+0,2.453106E+0,2.276146E+0,1.210288E+0,27.000000E+0,0.000000E+0,1.305499E+0,1.308347E+0,1.005062E+0,60.000000E+0,3.986448E-3,47.544668E+0,9.176589E-3,24.378813E+0,2.665962E+0,30.838221E+0,0.000000E+0,54.907966E-3,0.000000E+0,44.842426E-3,0.000000E+0,13.694757E-3,0.000000E+0,16.561502E-3,0.000000E+0,22.906994E-3,2.020931E+0,2.014006E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995112E+0,5.707977E+0,0.000000E+0,80.760771E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.713073E+0,0.000000E+0,12.921702E-3,10.000000E+0,9.778527E+0,0.000000E+0,40.558413E-3,997.102241E-3,3.051789E+0,997.343621E-3,3.041329E+0,996.651665E-3,3.039173E+0,998.453968E-3,3.035182E+0,31.452492E-3,9.844461E+0,1.000000E+0,1.000000E+0,72.471571E+0,72.616220E+0,2.508049E+0,72.000169E+0,72.030864E+0,2.537120E+0,72.021553E+0,72.179011E+0,2.549811E+0,72.429970E+0,72.321312E+0,2.552251E+0
 10/20/2017,18:03:57.781,1.244936E-3,72.820820E+0,3.980688E-3,998.523851E-3,1.005137E+0,0.000000E+0,1.003660E+0,3.083530E+0,0.000000E+0,72.146817E+0,3.974074E-3,997.186784E-3,1.021589E+0,0.000000E+0,1.062786E+0,2.797956E+0,0.000000E+0,80.462620E+0,31.008477E+0,70.572489E+0,3.977446E-3,3.961363E-3,0.000000E+0,1.012966E+0,1.000000E+0,44.000000E+0,97.750763E+0,24.120505E+0,8.940139E-3,12.876076E-3,1.000000E+0,2.658722E+0,1.000000E+0,20.000000E+0,6.809269E-3,42.457900E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.920882E+0,0.000000E+0,-140.679815E-3,0.000000E+0,138.682161E-3,0.000000E+0,135.044886E-3,0.000000E+0,472.175105E-3,0.000000E+0,-120.176346E-3,0.000000E+0,209.817198E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000787E+0,0.000000E+0,1.009220E+0,3.137255E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.010120E+0,3.045803E+0,0.000000E+0,243.284283E+0,6.530658E-3,3.984113E-3,91.254746E+0,73.815430E+0,75.713917E+0,109.184801E+0,81.086015E+0,3.976913E-3,3.983983E-3,67.042149E+0,5.374924E+0,2.100422E+0,75.034652E+0,76.487014E+0,0.000000E+0,75.553738E+0,80.874600E+0,0.000000E+0,74.122633E+0,1.070020E+0,1.005953E+0,2.514671E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.842245E-3,67.667105E+0,30.803706E+0,0.000000E+0,1.307941E+0,1.313799E+0,1.008160E+0,60.000000E+0,1.000000E+0,1.332092E+0,659.409057E-3,2.033293E+0,60.000000E+0,1.884984E+0,0.000000E+0,72.639103E+0,1.042554E+0,1.046343E+0,1.011431E+0,50.000000E+0,1.000000E+0,85.964482E+0,2.447470E+0,2.279693E+0,1.227775E+0,27.000000E+0,0.000000E+0,1.311488E+0,1.305583E+0,1.004024E+0,60.000000E+0,3.988200E-3,47.543550E+0,9.213814E-3,24.373291E+0,2.541921E+0,30.837152E+0,0.000000E+0,39.370494E-3,0.000000E+0,45.454427E-3,0.000000E+0,15.208656E-3,0.000000E+0,21.393095E-3,0.000000E+0,24.581947E-3,2.020899E+0,2.013265E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997095E+0,5.702175E+0,0.000000E+0,83.242898E-3,0.000000E+0,46.462286E-3,9.500000E+0,9.698191E+0,0.000000E+0,16.432660E-3,10.000000E+0,9.779397E+0,0.000000E+0,41.975681E-3,997.311437E-3,3.050373E+0,996.812585E-3,3.042906E+0,996.603389E-3,3.039768E+0,998.566612E-3,3.035971E+0,29.519383E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.471805E+0,72.616220E+0,2.513146E+0,72.001947E+0,72.032829E+0,2.534358E+0,72.021085E+0,72.178028E+0,2.549028E+0,72.430391E+0,72.323324E+0,2.544956E+0
 10/20/2017,18:04:07.781,1.405954E-3,72.819650E+0,3.980948E-3,998.185557E-3,976.826305E-3,0.000000E+0,1.004842E+0,3.086478E+0,0.000000E+0,72.147753E+0,3.981402E-3,996.719616E-3,1.005350E+0,0.000000E+0,1.061189E+0,2.794154E+0,0.000000E+0,80.463089E+0,31.004621E+0,70.554151E+0,3.972063E-3,3.967199E-3,0.000000E+0,1.024069E+0,1.000000E+0,44.000000E+0,97.762138E+0,24.127047E+0,8.957455E-3,12.874844E-3,1.000000E+0,2.660319E+0,1.000000E+0,20.000000E+0,6.778456E-3,42.450685E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.932148E+0,0.000000E+0,-126.130718E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.557735E-3,0.000000E+0,458.125971E-3,0.000000E+0,-125.718666E-3,0.000000E+0,206.047132E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.005993E+0,3.135920E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.009849E+0,3.045948E+0,0.000000E+0,243.257599E+0,6.820361E-3,3.980286E-3,91.252962E+0,73.812154E+0,75.718739E+0,109.190641E+0,81.087983E+0,3.973345E-3,3.979183E-3,67.043552E+0,5.373635E+0,2.107739E+0,75.039381E+0,76.485703E+0,0.000000E+0,75.556079E+0,80.865696E+0,0.000000E+0,74.121697E+0,1.065867E+0,1.001451E+0,2.515468E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.841273E-3,67.671033E+0,30.804077E+0,0.000000E+0,1.314151E+0,1.311883E+0,992.466023E-3,60.000000E+0,1.000000E+0,1.332219E+0,651.835674E-3,2.035609E+0,60.000000E+0,1.873283E+0,0.000000E+0,72.636389E+0,1.041740E+0,1.046216E+0,1.007645E+0,50.000000E+0,1.000000E+0,85.975646E+0,2.451574E+0,2.275923E+0,1.232183E+0,27.000000E+0,0.000000E+0,1.308406E+0,1.304081E+0,995.273426E-3,60.000000E+0,3.986708E-3,47.542525E+0,9.170299E-3,24.372131E+0,2.560285E+0,30.837803E+0,0.000000E+0,35.534480E-3,0.000000E+0,44.939057E-3,0.000000E+0,17.946559E-3,0.000000E+0,24.453104E-3,0.000000E+0,22.874784E-3,2.020545E+0,2.013813E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997966E+0,5.698564E+0,0.000000E+0,78.858881E-3,0.000000E+0,45.237340E-3,9.500000E+0,9.675804E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.780202E+0,0.000000E+0,42.619893E-3,996.555113E-3,3.050743E+0,997.504541E-3,3.043116E+0,997.552817E-3,3.036743E+0,999.596499E-3,3.036421E+0,34.352156E-3,9.863149E+0,1.000000E+0,1.000000E+0,72.472133E+0,72.618466E+0,2.504948E+0,72.000636E+0,72.034140E+0,2.537711E+0,72.021833E+0,72.179291E+0,2.549795E+0,72.427817E+0,72.323090E+0,2.550719E+0
 10/20/2017,18:04:17.781,-687.284809E-6,72.824705E+0,3.979197E-3,998.185557E-3,990.941867E-3,0.000000E+0,1.008052E+0,3.085415E+0,0.000000E+0,72.147472E+0,3.980234E-3,997.798935E-3,1.002351E+0,0.000000E+0,1.063537E+0,2.813356E+0,0.000000E+0,80.463135E+0,31.019394E+0,70.595458E+0,3.976149E-3,3.968626E-3,0.000000E+0,1.027461E+0,1.000000E+0,44.000000E+0,97.762890E+0,24.121897E+0,8.939296E-3,12.871796E-3,1.000000E+0,2.663018E+0,1.000000E+0,20.000000E+0,6.797592E-3,42.444121E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.936944E+0,0.000000E+0,-125.841023E-3,0.000000E+0,136.943994E-3,0.000000E+0,136.364605E-3,0.000000E+0,455.000361E-3,0.000000E+0,-105.837206E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.009523E+0,3.136724E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.010696E+0,3.045900E+0,0.000000E+0,243.264885E+0,6.824253E-3,3.980935E-3,91.260052E+0,73.808222E+0,75.716398E+0,109.199873E+0,81.086296E+0,3.977886E-3,3.981713E-3,67.036866E+0,5.403277E+0,2.103984E+0,75.077069E+0,76.486780E+0,0.000000E+0,75.555517E+0,80.859369E+0,0.000000E+0,74.121370E+0,1.067081E+0,1.004229E+0,2.511802E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.838160E-3,67.670519E+0,30.800547E+0,0.000000E+0,1.305243E+0,1.305112E+0,986.472819E-3,60.000000E+0,1.000000E+0,1.330783E+0,659.297214E-3,2.013705E+0,60.000000E+0,1.868771E+0,0.000000E+0,72.637793E+0,1.041245E+0,1.038984E+0,1.006974E+0,50.000000E+0,1.000000E+0,85.997599E+0,2.451318E+0,2.276562E+0,1.218497E+0,27.000000E+0,0.000000E+0,1.309923E+0,1.298473E+0,988.550875E-3,60.000000E+0,3.987356E-3,47.538611E+0,9.194942E-3,24.368651E+0,2.558997E+0,30.833390E+0,0.000000E+0,13.678867E-3,0.000000E+0,45.164532E-3,0.000000E+0,20.813304E-3,0.000000E+0,25.741529E-3,0.000000E+0,22.037308E-3,2.020899E+0,2.013684E+0,2.018515E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999755E+0,5.699403E+0,0.000000E+0,83.339604E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.675740E+0,0.000000E+0,23.035837E-3,10.000000E+0,9.778140E+0,0.000000E+0,44.069371E-3,996.104538E-3,3.050293E+0,996.957413E-3,3.041587E+0,998.920636E-3,3.037258E+0,997.279253E-3,3.034651E+0,29.197198E-3,9.862505E+0,1.000000E+0,1.000000E+0,72.473303E+0,72.616500E+0,2.509551E+0,72.003116E+0,72.032081E+0,2.531564E+0,72.023190E+0,72.179713E+0,2.549763E+0,72.432590E+0,72.321826E+0,2.546377E+0
 10/20/2017,18:04:27.781,1.566973E-3,72.822692E+0,3.981726E-3,997.815044E-3,988.770241E-3,0.000000E+0,1.005800E+0,3.086961E+0,0.000000E+0,72.146349E+0,3.982764E-3,997.363986E-3,1.018383E+0,0.000000E+0,1.063744E+0,2.806316E+0,0.000000E+0,80.463229E+0,31.038069E+0,70.621000E+0,3.970247E-3,3.970701E-3,0.000000E+0,1.022730E+0,1.000000E+0,44.000000E+0,97.774830E+0,24.139157E+0,8.936313E-3,12.862976E-3,1.000000E+0,2.660239E+0,1.000000E+0,20.000000E+0,6.772229E-3,42.440118E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.938747E+0,0.000000E+0,-120.755277E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.684324E-3,0.000000E+0,454.742579E-3,0.000000E+0,-105.676092E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.005450E+0,3.136789E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.013780E+0,3.045272E+0,0.000000E+0,243.278058E+0,6.820685E-3,3.980675E-3,91.262305E+0,73.804665E+0,75.721783E+0,109.205054E+0,81.089717E+0,3.975226E-3,3.979832E-3,67.033734E+0,5.394255E+0,2.107079E+0,75.088914E+0,76.483642E+0,0.000000E+0,75.554394E+0,80.861619E+0,0.000000E+0,74.120761E+0,1.069078E+0,1.002520E+0,2.518306E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.832323E-3,67.666731E+0,30.793904E+0,0.000000E+0,1.303040E+0,1.315124E+0,993.616719E-3,60.000000E+0,1.000000E+0,1.328933E+0,656.389290E-3,2.028516E+0,60.000000E+0,1.885242E+0,0.000000E+0,72.634236E+0,1.041149E+0,1.038792E+0,994.673547E-3,50.000000E+0,1.000000E+0,86.024478E+0,2.451829E+0,2.272440E+0,1.225938E+0,27.000000E+0,0.000000E+0,1.312989E+0,1.304273E+0,989.988000E-3,60.000000E+0,3.989303E-3,47.539171E+0,9.273607E-3,24.364568E+0,2.535799E+0,30.830695E+0,0.000000E+0,-891.541074E-6,0.000000E+0,43.779475E-3,0.000000E+0,23.422364E-3,0.000000E+0,24.485315E-3,0.000000E+0,19.460458E-3,2.020738E+0,2.013555E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001991E+0,5.700370E+0,0.000000E+0,86.273027E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.674483E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.778237E+0,0.000000E+0,43.747265E-3,996.104538E-3,3.050341E+0,996.458562E-3,3.042359E+0,999.242476E-3,3.038980E+0,999.451671E-3,3.033042E+0,22.431314E-3,9.869271E+0,1.000000E+0,1.000000E+0,72.471384E+0,72.618185E+0,2.510765E+0,72.003865E+0,72.030443E+0,2.531085E+0,72.021927E+0,72.182193E+0,2.549763E+0,72.431374E+0,72.320703E+0,2.541812E+0
 10/20/2017,18:04:37.781,761.880850E-6,72.822178E+0,3.982893E-3,997.734498E-3,1.003636E+0,0.000000E+0,992.018692E-3,3.085092E+0,0.000000E+0,72.146068E+0,3.978094E-3,998.298322E-3,981.901581E-3,0.000000E+0,1.050872E+0,2.818399E+0,0.000000E+0,80.464682E+0,31.058463E+0,70.624602E+0,3.971220E-3,3.965448E-3,0.000000E+0,1.027175E+0,1.000000E+0,44.000000E+0,97.797534E+0,24.171126E+0,8.934108E-3,12.854934E-3,1.000000E+0,2.660894E+0,1.000000E+0,20.000000E+0,6.752508E-3,42.436022E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.948629E+0,0.000000E+0,-120.562147E-3,0.000000E+0,135.720840E-3,0.000000E+0,137.426818E-3,0.000000E+0,451.069181E-3,0.000000E+0,-113.602898E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.008469E+0,3.137432E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.003009E+0,3.046849E+0,0.000000E+0,243.254752E+0,6.819972E-3,3.979183E-3,91.265639E+0,73.804103E+0,75.720097E+0,109.210660E+0,81.091077E+0,3.975486E-3,3.979053E-3,67.034529E+0,5.397155E+0,2.102872E+0,75.102537E+0,76.485843E+0,0.000000E+0,75.554534E+0,80.869726E+0,0.000000E+0,74.122353E+0,1.051108E+0,1.008172E+0,2.513157E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.824800E-3,67.668976E+0,30.793857E+0,0.000000E+0,1.302035E+0,1.314342E+0,1.001160E+0,60.000000E+0,1.000000E+0,1.333942E+0,654.951306E-3,2.023291E+0,60.000000E+0,1.888546E+0,0.000000E+0,72.637231E+0,1.040830E+0,1.041586E+0,982.468533E-3,50.000000E+0,1.000000E+0,86.054968E+0,2.448604E+0,2.267936E+0,1.227951E+0,27.000000E+0,0.000000E+0,1.314778E+0,1.301014E+0,1.003976E+0,60.000000E+0,3.989303E-3,47.535257E+0,9.317512E-3,24.365728E+0,2.568984E+0,30.829116E+0,0.000000E+0,-633.657743E-6,0.000000E+0,44.681373E-3,0.000000E+0,21.650780E-3,0.000000E+0,24.968474E-3,0.000000E+0,19.846986E-3,2.020834E+0,2.013555E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004572E+0,5.698435E+0,0.000000E+0,83.565252E-3,0.000000E+0,40.982265E-3,9.500000E+0,9.675128E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.779461E+0,0.000000E+0,43.135263E-3,996.040170E-3,3.048941E+0,997.456265E-3,3.041796E+0,996.265458E-3,3.039253E+0,997.778105E-3,3.035745E+0,29.519383E-3,9.887315E+0,1.000000E+0,1.000000E+0,72.474192E+0,72.617577E+0,2.510238E+0,72.001198E+0,72.030864E+0,2.531469E+0,72.018651E+0,72.180648E+0,2.552382E+0,72.432123E+0,72.321826E+0,2.542945E+0
 10/20/2017,18:04:47.781,1.566973E-3,72.818434E+0,3.979197E-3,997.492859E-3,988.770241E-3,0.000000E+0,1.002079E+0,3.084722E+0,0.000000E+0,72.146910E+0,3.978029E-3,997.879481E-3,990.946064E-3,0.000000E+0,1.057979E+0,2.824472E+0,0.000000E+0,80.468993E+0,31.063666E+0,70.642800E+0,3.974203E-3,3.964281E-3,0.000000E+0,1.028194E+0,1.000000E+0,44.000000E+0,97.823247E+0,24.188294E+0,8.946106E-3,12.870953E-3,1.000000E+0,2.665766E+0,1.000000E+0,20.000000E+0,6.771320E-3,42.420568E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.948919E+0,0.000000E+0,-119.403369E-3,0.000000E+0,135.817405E-3,0.000000E+0,137.008371E-3,0.000000E+0,444.237951E-3,0.000000E+0,-110.348396E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.005386E+0,3.135727E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.010344E+0,3.045401E+0,0.000000E+0,243.280664E+0,5.804583E-3,3.979313E-3,91.271132E+0,73.801482E+0,75.726465E+0,109.222671E+0,81.092248E+0,3.977821E-3,3.979832E-3,67.030882E+0,5.393611E+0,2.105838E+0,75.120843E+0,76.481629E+0,0.000000E+0,75.554440E+0,80.880505E+0,0.000000E+0,74.123336E+0,1.061491E+0,1.004181E+0,2.516313E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.815656E-3,67.668976E+0,30.789398E+0,0.000000E+0,1.302386E+0,1.314725E+0,992.577896E-3,60.000000E+0,1.000000E+0,1.329316E+0,659.025595E-3,2.024681E+0,60.000000E+0,1.875024E+0,0.000000E+0,72.636202E+0,1.041452E+0,1.038744E+0,987.676432E-3,50.000000E+0,1.000000E+0,86.093199E+0,2.447678E+0,2.269565E+0,1.210879E+0,27.000000E+0,0.000000E+0,1.305994E+0,1.305024E+0,987.257463E-3,60.000000E+0,3.988005E-3,47.535863E+0,9.316734E-3,24.380066E+0,2.529355E+0,30.829116E+0,0.000000E+0,-827.070242E-6,0.000000E+0,51.187917E-3,0.000000E+0,23.164679E-3,0.000000E+0,25.258370E-3,0.000000E+0,20.684462E-3,2.020931E+0,2.013587E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007850E+0,5.699628E+0,0.000000E+0,89.399863E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.675997E+0,0.000000E+0,22.520467E-3,10.000000E+0,9.778913E+0,0.000000E+0,41.170415E-3,997.263161E-3,3.050518E+0,997.391897E-3,3.042391E+0,999.145924E-3,3.038787E+0,997.568909E-3,3.033235E+0,17.276356E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.472273E+0,72.614348E+0,2.513786E+0,72.002227E+0,72.032174E+0,2.529186E+0,72.020055E+0,72.180087E+0,2.551376E+0,72.433058E+0,72.320844E+0,2.545914E+0
 10/20/2017,18:04:57.781,-43.211183E-6,72.823769E+0,3.980234E-3,998.024464E-3,978.981962E-3,0.000000E+0,1.002031E+0,3.083884E+0,0.000000E+0,72.147612E+0,3.980299E-3,998.121120E-3,997.246894E-3,0.000000E+0,1.055599E+0,2.813195E+0,0.000000E+0,80.468853E+0,31.057534E+0,70.675781E+0,3.975241E-3,3.967783E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,97.844353E+0,24.191032E+0,8.956028E-3,12.887620E-3,1.000000E+0,2.668241E+0,1.000000E+0,20.000000E+0,6.802652E-3,42.395944E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.989551E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.990002E+0,10.000000E+0,8.939552E+0,0.000000E+0,-121.946243E-3,0.000000E+0,136.525547E-3,0.000000E+0,138.167148E-3,0.000000E+0,455.451480E-3,0.000000E+0,-108.253915E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.003326E+0,3.136579E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.003249E+0,3.046028E+0,0.000000E+0,243.294223E+0,5.350828E-3,3.981778E-3,91.270381E+0,73.802746E+0,75.723983E+0,109.232703E+0,81.093045E+0,3.974642E-3,3.977432E-3,67.030368E+0,5.405532E+0,2.105161E+0,75.089756E+0,76.476758E+0,0.000000E+0,75.556735E+0,80.891894E+0,0.000000E+0,74.125114E+0,1.056651E+0,1.007917E+0,2.515963E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.846850E-3,67.669116E+0,30.784427E+0,0.000000E+0,1.312188E+0,1.310030E+0,979.280973E-3,60.000000E+0,1.000000E+0,1.329714E+0,652.730420E-3,2.036312E+0,60.000000E+0,1.874105E+0,0.000000E+0,72.632973E+0,1.040558E+0,1.040069E+0,999.609869E-3,50.000000E+0,1.000000E+0,86.121626E+0,2.448779E+0,2.272185E+0,1.219167E+0,27.000000E+0,0.000000E+0,1.309891E+0,1.304369E+0,968.862266E-3,60.000000E+0,3.984632E-3,47.534465E+0,9.239106E-3,24.406514E+0,2.539343E+0,30.830045E+0,0.000000E+0,23.671846E-3,0.000000E+0,45.261164E-3,0.000000E+0,19.589301E-3,0.000000E+0,25.129527E-3,0.000000E+0,22.166150E-3,2.020867E+0,2.013362E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010374E+0,5.700595E+0,0.000000E+0,82.759366E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.676706E+0,0.000000E+0,22.005097E-3,10.000000E+0,9.778237E+0,0.000000E+0,52.218657E-3,995.830974E-3,3.049392E+0,998.260864E-3,3.042053E+0,997.021781E-3,3.038851E+0,999.548223E-3,3.036341E+0,30.163752E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.474192E+0,72.619636E+0,2.509279E+0,72.002415E+0,72.033625E+0,2.531932E+0,72.017996E+0,72.177841E+0,2.549316E+0,72.429174E+0,72.319487E+0,2.545020E+0
 10/20/2017,18:05:07.781,761.880850E-6,72.822224E+0,3.983801E-3,998.056683E-3,994.598500E-3,0.000000E+0,995.340238E-3,3.083836E+0,0.000000E+0,72.142699E+0,3.970312E-3,997.492859E-3,1.004090E+0,0.000000E+0,1.052644E+0,2.814613E+0,0.000000E+0,80.466228E+0,31.052889E+0,70.668436E+0,3.974268E-3,3.967718E-3,0.000000E+0,1.022332E+0,1.000000E+0,44.000000E+0,97.868279E+0,24.192795E+0,8.989167E-3,12.841380E-3,1.000000E+0,2.659968E+0,1.000000E+0,20.000000E+0,6.831519E-3,42.385843E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.980461E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.940357E+0,0.000000E+0,-136.785034E-3,0.000000E+0,136.847429E-3,0.000000E+0,136.332417E-3,0.000000E+0,463.184948E-3,0.000000E+0,-121.948599E-3,0.000000E+0,204.983780E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.005849E+0,3.136676E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.004831E+0,3.046077E+0,0.000000E+0,243.292920E+0,6.014952E-3,3.978988E-3,91.273621E+0,73.805835E+0,75.727261E+0,109.237696E+0,81.094920E+0,3.977626E-3,3.979053E-3,67.026160E+0,5.379113E+0,2.101728E+0,75.104504E+0,76.474838E+0,0.000000E+0,75.554066E+0,80.896908E+0,0.000000E+0,74.123242E+0,1.054382E+0,999.007704E-3,2.513173E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.840883E-3,67.669630E+0,30.781408E+0,0.000000E+0,1.306265E+0,1.307172E+0,1.004980E+0,60.000000E+0,1.000000E+0,1.329683E+0,657.667499E-3,2.028212E+0,60.000000E+0,1.887338E+0,0.000000E+0,72.634236E+0,1.039776E+0,1.042672E+0,1.010920E+0,50.000000E+0,1.000000E+0,86.176557E+0,2.451941E+0,2.272520E+0,1.230202E+0,27.000000E+0,0.000000E+0,1.306010E+0,1.303570E+0,1.009597E+0,60.000000E+0,3.991313E-3,47.531530E+0,9.249029E-3,24.420110E+0,2.614090E+0,30.827072E+0,0.000000E+0,35.921305E-3,0.000000E+0,52.218657E-3,0.000000E+0,19.363826E-3,0.000000E+0,28.640485E-3,0.000000E+0,24.549736E-3,2.020995E+0,2.013619E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015154E+0,5.699145E+0,0.000000E+0,88.980802E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.678381E+0,0.000000E+0,-32.076533E-3,10.000000E+0,9.778398E+0,0.000000E+0,42.136734E-3,997.102241E-3,3.050454E+0,997.359713E-3,3.043196E+0,997.021781E-3,3.039093E+0,997.279253E-3,3.035311E+0,30.163752E-3,9.882482E+0,1.000000E+0,1.000000E+0,72.475689E+0,72.616921E+0,2.510094E+0,72.002882E+0,72.030116E+0,2.530383E+0,72.019540E+0,72.178823E+0,2.552047E+0,72.431514E+0,72.322669E+0,2.544270E+0
 10/20/2017,18:05:17.781,1.727991E-3,72.821195E+0,3.983412E-3,997.525078E-3,1.012035E+0,0.000000E+0,996.793415E-3,3.081822E+0,0.000000E+0,72.142980E+0,3.982828E-3,997.637843E-3,983.895514E-3,0.000000E+0,1.055679E+0,2.802949E+0,0.000000E+0,80.469134E+0,31.063434E+0,70.669325E+0,3.970312E-3,3.964994E-3,0.000000E+0,1.018223E+0,1.000000E+0,44.000000E+0,97.884027E+0,24.187134E+0,9.012255E-3,12.837554E-3,1.000000E+0,2.663849E+0,1.000000E+0,20.000000E+0,6.776899E-3,42.378209E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.922459E+0,0.000000E+0,-135.722822E-3,0.000000E+0,138.714349E-3,0.000000E+0,139.905315E-3,0.000000E+0,473.077343E-3,0.000000E+0,-121.336366E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.011488E+0,3.136853E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.008538E+0,3.046189E+0,0.000000E+0,243.314152E+0,6.020985E-3,3.981064E-3,91.276861E+0,73.804290E+0,75.727261E+0,109.246127E+0,81.094310E+0,3.974707E-3,3.983010E-3,67.025085E+0,5.382979E+0,2.108980E+0,75.095140E+0,76.473621E+0,0.000000E+0,75.557109E+0,80.893534E+0,0.000000E+0,74.120995E+0,1.057881E+0,1.001514E+0,2.511961E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.837511E-3,67.667339E+0,30.776809E+0,0.000000E+0,1.306824E+0,1.320377E+0,1.011213E+0,60.000000E+0,1.000000E+0,1.331055E+0,657.092305E-3,2.023052E+0,60.000000E+0,1.888627E+0,0.000000E+0,72.631803E+0,1.045044E+0,1.043198E+0,1.009626E+0,50.000000E+0,1.000000E+0,86.245280E+0,2.447295E+0,2.267648E+0,1.227312E+0,27.000000E+0,0.000000E+0,1.308773E+0,1.304768E+0,1.003816E+0,60.000000E+0,3.990016E-3,47.528967E+0,9.171661E-3,24.432221E+0,2.576072E+0,30.825910E+0,0.000000E+0,45.462988E-3,0.000000E+0,44.745794E-3,0.000000E+0,14.757708E-3,0.000000E+0,18.397508E-3,0.000000E+0,21.038778E-3,2.021092E+0,2.013780E+0,2.018225E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.021176E+0,5.699306E+0,0.000000E+0,81.631127E-3,0.000000E+0,48.396411E-3,9.500000E+0,9.675095E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.779590E+0,0.000000E+0,40.944941E-3,996.748217E-3,3.050421E+0,998.437876E-3,3.041024E+0,999.419487E-3,3.037097E+0,999.113740E-3,3.033299E+0,34.996526E-3,9.882804E+0,1.000000E+0,1.000000E+0,72.472554E+0,72.620291E+0,2.516950E+0,72.007187E+0,72.030771E+0,2.536418E+0,72.020055E+0,72.180648E+0,2.548198E+0,72.433292E+0,72.321405E+0,2.543855E+0
 10/20/2017,18:05:27.781,2.050028E-3,72.821335E+0,3.980429E-3,998.153338E-3,1.009496E+0,0.000000E+0,1.005736E+0,3.082934E+0,0.000000E+0,72.135680E+0,3.978548E-3,996.977364E-3,1.012592E+0,0.000000E+0,1.059688E+0,2.799792E+0,0.000000E+0,80.469509E+0,31.062180E+0,70.659501E+0,3.971674E-3,3.971415E-3,0.000000E+0,1.018732E+0,1.000000E+0,44.000000E+0,97.921491E+0,24.192934E+0,9.017054E-3,12.830550E-3,1.000000E+0,2.664887E+0,1.000000E+0,20.000000E+0,6.812317E-3,42.392406E+0,0.000000E+0,1.990449E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.924970E+0,0.000000E+0,-133.566208E-3,0.000000E+0,136.396794E-3,0.000000E+0,137.265877E-3,0.000000E+0,467.792806E-3,0.000000E+0,-119.886341E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.010657E+0,3.137416E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.002977E+0,3.046994E+0,0.000000E+0,243.318736E+0,6.019298E-3,3.982167E-3,91.280194E+0,73.804524E+0,75.729274E+0,109.254229E+0,81.097263E+0,3.979053E-3,3.980610E-3,67.021158E+0,5.384268E+0,2.106031E+0,75.120562E+0,76.472169E+0,0.000000E+0,75.552848E+0,80.877553E+0,0.000000E+0,74.124646E+0,1.065053E+0,998.177454E-3,2.511626E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.844450E-3,67.665937E+0,30.775322E+0,0.000000E+0,1.304589E+0,1.317535E+0,1.007601E+0,60.000000E+0,1.000000E+0,1.334421E+0,657.891185E-3,2.011948E+0,60.000000E+0,1.896154E+0,0.000000E+0,72.632271E+0,1.043576E+0,1.043278E+0,1.010201E+0,50.000000E+0,1.000000E+0,86.273567E+0,2.438274E+0,2.270284E+0,1.211742E+0,27.000000E+0,0.000000E+0,1.309109E+0,1.305407E+0,1.008703E+0,60.000000E+0,3.987681E-3,47.529573E+0,9.104928E-3,24.432406E+0,2.596048E+0,30.825771E+0,0.000000E+0,50.362772E-3,0.000000E+0,46.227482E-3,0.000000E+0,13.823600E-3,0.000000E+0,18.655193E-3,0.000000E+0,22.198361E-3,2.021092E+0,2.013426E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.023942E+0,5.789148E+0,0.000000E+0,83.565252E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.676609E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.778752E+0,0.000000E+0,39.881990E-3,996.989597E-3,3.050550E+0,997.906841E-3,3.043051E+0,998.679256E-3,3.037918E+0,998.775808E-3,3.033911E+0,25.008794E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.472273E+0,72.616547E+0,2.509615E+0,72.003538E+0,72.029273E+0,2.534917E+0,72.024173E+0,72.179245E+0,2.549523E+0,72.430765E+0,72.318504E+0,2.544094E+0
 10/20/2017,18:05:37.781,1.405954E-3,72.822365E+0,3.980040E-3,997.541187E-3,1.011333E+0,0.000000E+0,994.158535E-3,3.082918E+0,0.000000E+0,72.131001E+0,3.979975E-3,997.895591E-3,985.315195E-3,0.000000E+0,1.047885E+0,2.789289E+0,0.000000E+0,80.468853E+0,31.057952E+0,70.657396E+0,3.972387E-3,3.970701E-3,0.000000E+0,1.025964E+0,1.000000E+0,44.000000E+0,97.987020E+0,24.192934E+0,9.032423E-3,12.860511E-3,1.000000E+0,2.672107E+0,1.000000E+0,20.000000E+0,6.783191E-3,42.406789E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.929476E+0,0.000000E+0,-134.724985E-3,0.000000E+0,136.268041E-3,0.000000E+0,136.461170E-3,0.000000E+0,468.630599E-3,0.000000E+0,-120.337460E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.000594E+0,3.137915E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.006301E+0,3.046978E+0,0.000000E+0,243.316757E+0,6.021179E-3,3.983010E-3,91.281697E+0,73.803026E+0,75.730913E+0,109.262378E+0,81.096982E+0,3.978470E-3,3.981064E-3,67.024337E+0,5.383301E+0,2.106466E+0,75.124308E+0,76.466831E+0,0.000000E+0,75.555611E+0,80.860541E+0,0.000000E+0,74.124880E+0,1.048664E+0,1.005219E+0,2.512057E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.834269E-3,67.667433E+0,30.768819E+0,0.000000E+0,1.311453E+0,1.315795E+0,1.006706E+0,60.000000E+0,1.000000E+0,1.329140E+0,657.651521E-3,2.034443E+0,60.000000E+0,1.892914E+0,0.000000E+0,72.630773E+0,1.043049E+0,1.042257E+0,1.002278E+0,50.000000E+0,1.000000E+0,86.098453E+0,2.445890E+0,2.272680E+0,1.208181E+0,27.000000E+0,0.000000E+0,1.312031E+0,1.304864E+0,1.013621E+0,60.000000E+0,3.986254E-3,47.529386E+0,9.126653E-3,24.431339E+0,2.567051E+0,30.821776E+0,0.000000E+0,46.494522E-3,0.000000E+0,44.230424E-3,0.000000E+0,14.500023E-3,0.000000E+0,18.461929E-3,0.000000E+0,18.977299E-3,2.021060E+0,2.013716E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009805E+0,5.782539E+0,0.000000E+0,81.502185E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.675192E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.778688E+0,0.000000E+0,42.265576E-3,995.766606E-3,3.050003E+0,998.099944E-3,3.042488E+0,997.778105E-3,3.038288E+0,997.681553E-3,3.035488E+0,26.941903E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.474098E+0,72.616968E+0,2.508336E+0,72.001525E+0,72.033952E+0,2.528547E+0,72.019821E+0,72.178730E+0,2.549827E+0,72.432123E+0,72.322294E+0,2.544158E+0
 10/20/2017,18:05:47.781,2.372065E-3,72.822786E+0,3.980105E-3,998.588288E-3,999.404817E-3,0.000000E+0,1.001424E+0,3.082386E+0,0.000000E+0,72.130112E+0,3.974009E-3,997.508969E-3,1.002383E+0,0.000000E+0,1.056637E+0,2.800275E+0,0.000000E+0,80.471008E+0,31.054096E+0,70.657723E+0,3.977186E-3,3.965254E-3,0.000000E+0,1.012918E+0,1.000000E+0,44.000000E+0,98.074174E+0,24.185510E+0,9.030672E-3,12.857009E-3,1.000000E+0,2.655607E+0,1.000000E+0,20.000000E+0,6.765547E-3,42.423500E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.921236E+0,0.000000E+0,-136.591905E-3,0.000000E+0,136.847429E-3,0.000000E+0,136.364605E-3,0.000000E+0,468.243925E-3,0.000000E+0,-121.014139E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.008581E+0,3.137529E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.000037E+0,3.046398E+0,0.000000E+0,243.320714E+0,6.017871E-3,3.982816E-3,91.285547E+0,73.803728E+0,75.731662E+0,109.271751E+0,81.097826E+0,3.976134E-3,3.981518E-3,67.024758E+0,5.380079E+0,2.104161E+0,75.136387E+0,76.465332E+0,0.000000E+0,75.554206E+0,80.847184E+0,0.000000E+0,74.124787E+0,1.065180E+0,1.004388E+0,2.515500E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.845488E-3,67.667480E+0,30.766636E+0,0.000000E+0,1.306824E+0,1.318477E+0,1.009455E+0,60.000000E+0,1.000000E+0,1.335617E+0,656.101694E-3,2.035545E+0,60.000000E+0,1.889288E+0,0.000000E+0,72.629463E+0,1.042857E+0,1.044060E+0,1.015585E+0,50.000000E+0,1.000000E+0,85.980478E+0,2.449338E+0,2.276817E+0,1.217459E+0,27.000000E+0,0.000000E+0,1.308917E+0,1.302148E+0,1.004998E+0,60.000000E+0,3.989108E-3,47.527523E+0,9.306228E-3,24.431339E+0,2.578650E+0,30.825307E+0,0.000000E+0,45.946520E-3,0.000000E+0,47.580328E-3,0.000000E+0,14.693287E-3,0.000000E+0,19.299405E-3,0.000000E+0,24.517525E-3,2.020706E+0,2.013651E+0,2.018451E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000138E+0,5.781605E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.793087E+0,0.000000E+0,15.530763E-3,10.000000E+0,9.779139E+0,0.000000E+0,41.975681E-3,995.959710E-3,3.050631E+0,996.426378E-3,3.042488E+0,999.129832E-3,3.039076E+0,996.716033E-3,3.036196E+0,34.996526E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.474286E+0,72.618934E+0,2.509103E+0,72.002321E+0,72.030537E+0,2.531405E+0,72.019119E+0,72.179525E+0,2.548230E+0,72.430297E+0,72.320235E+0,2.541588E+0
 10/20/2017,18:05:57.781,-365.247996E-6,72.820446E+0,3.978419E-3,997.766717E-3,1.008043E+0,0.000000E+0,995.978997E-3,3.084416E+0,0.000000E+0,72.123701E+0,3.977835E-3,997.235112E-3,990.674889E-3,0.000000E+0,1.052469E+0,2.791447E+0,0.000000E+0,80.471289E+0,31.051170E+0,70.665536E+0,3.974203E-3,3.967524E-3,0.000000E+0,1.014591E+0,1.000000E+0,44.000000E+0,98.042443E+0,24.180777E+0,9.015562E-3,12.856815E-3,1.000000E+0,2.659984E+0,1.000000E+0,20.000000E+0,6.754455E-3,42.436068E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.980267E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.924455E+0,0.000000E+0,-138.780707E-3,0.000000E+0,135.527710E-3,0.000000E+0,135.334581E-3,0.000000E+0,465.666102E-3,0.000000E+0,-120.788579E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.011536E+0,3.137979E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.010104E+0,3.045336E+0,0.000000E+0,243.331137E+0,6.016898E-3,3.981908E-3,91.289303E+0,73.802090E+0,75.732505E+0,109.276037E+0,81.098903E+0,3.974902E-3,3.977107E-3,67.025646E+0,5.376535E+0,2.103355E+0,75.134140E+0,76.462756E+0,0.000000E+0,75.553270E+0,80.830031E+0,0.000000E+0,74.125255E+0,1.052018E+0,1.003207E+0,2.512392E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.841273E-3,67.667947E+0,30.763570E+0,0.000000E+0,1.305259E+0,1.310382E+0,1.007329E+0,60.000000E+0,1.000000E+0,1.331182E+0,656.005828E-3,2.036312E+0,60.000000E+0,1.872558E+0,0.000000E+0,72.630914E+0,1.041021E+0,1.040165E+0,1.003684E+0,50.000000E+0,1.000000E+0,85.950738E+0,2.455629E+0,2.274836E+0,1.217171E+0,27.000000E+0,0.000000E+0,1.314507E+0,1.302659E+0,1.019561E+0,60.000000E+0,3.990470E-3,47.525240E+0,9.263426E-3,24.432081E+0,2.559641E+0,30.819779E+0,0.000000E+0,37.662017E-3,0.000000E+0,43.521790E-3,0.000000E+0,15.401920E-3,0.000000E+0,22.939205E-3,0.000000E+0,24.904053E-3,2.020899E+0,2.013394E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997627E+0,5.777575E+0,0.000000E+0,90.592573E-3,0.000000E+0,49.170061E-3,9.500000E+0,9.792313E+0,0.000000E+0,16.980240E-3,10.000000E+0,9.778398E+0,0.000000E+0,44.069371E-3,996.184998E-3,3.050518E+0,997.713737E-3,3.042150E+0,996.732125E-3,3.037355E+0,997.150517E-3,3.033975E+0,33.707786E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.472460E+0,72.618653E+0,2.509199E+0,72.003210E+0,72.034888E+0,2.533927E+0,72.019774E+0,72.180414E+0,2.550625E+0,72.432871E+0,72.322247E+0,2.542626E+0
