date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:06:07.781,439.844037E-6,72.821850E+0,3.980234E-3,997.492859E-3,995.029631E-3,0.000000E+0,989.830943E-3,3.082386E+0,0.000000E+0,72.118554E+0,3.978354E-3,998.282212E-3,1.017138E+0,0.000000E+0,1.047230E+0,2.781830E+0,0.000000E+0,80.474195E+0,31.052052E+0,70.664039E+0,3.974074E-3,3.970312E-3,0.000000E+0,1.022173E+0,1.000000E+0,44.000000E+0,97.903723E+0,24.187598E+0,8.994226E-3,12.854934E-3,1.000000E+0,2.661054E+0,1.000000E+0,20.000000E+0,6.756984E-3,42.434253E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.933243E+0,0.000000E+0,-134.692797E-3,0.000000E+0,137.072747E-3,0.000000E+0,136.235852E-3,0.000000E+0,460.349343E-3,0.000000E+0,-120.369683E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.016424E+0,3.136499E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.012469E+0,3.046044E+0,0.000000E+0,243.331571E+0,6.554854E-3,3.977367E-3,91.292777E+0,73.803635E+0,75.733863E+0,109.285788E+0,81.101341E+0,3.974448E-3,3.975940E-3,67.026160E+0,5.373635E+0,2.102775E+0,75.092987E+0,76.462756E+0,0.000000E+0,75.551772E+0,80.815878E+0,0.000000E+0,74.124880E+0,1.037690E+0,1.009977E+0,2.514161E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.840429E-3,67.666264E+0,30.760411E+0,0.000000E+0,1.305642E+0,1.311947E+0,1.009007E+0,60.000000E+0,1.000000E+0,1.334820E+0,660.415646E-3,2.021134E+0,60.000000E+0,1.880633E+0,0.000000E+0,72.630259E+0,1.042506E+0,1.045721E+0,1.009259E+0,50.000000E+0,1.000000E+0,85.980572E+0,2.452005E+0,2.276705E+0,1.225555E+0,27.000000E+0,0.000000E+0,1.307096E+0,1.305951E+0,1.001453E+0,60.000000E+0,3.990730E-3,47.521420E+0,9.268419E-3,24.432221E+0,2.568662E+0,30.820893E+0,0.000000E+0,33.149059E-3,0.000000E+0,45.905376E-3,0.000000E+0,17.173504E-3,0.000000E+0,24.227630E-3,0.000000E+0,24.356472E-3,2.021221E+0,2.013684E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000031E+0,5.779284E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.791959E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.778978E+0,0.000000E+0,43.199684E-3,996.007986E-3,3.050759E+0,998.244772E-3,3.042279E+0,998.196496E-3,3.038996E+0,996.635573E-3,3.035761E+0,29.197198E-3,9.864760E+0,1.000000E+0,1.000000E+0,72.473864E+0,72.617062E+0,2.508768E+0,72.004707E+0,72.032081E+0,2.534278E+0,72.019915E+0,72.180461E+0,2.549923E+0,72.429455E+0,72.323043E+0,2.542801E+0
 10/20/2017,18:06:17.781,1.727991E-3,72.821148E+0,3.979327E-3,997.847263E-3,1.014207E+0,0.000000E+0,989.958695E-3,3.083256E+0,0.000000E+0,72.118273E+0,3.983542E-3,997.702280E-3,1.029277E+0,0.000000E+0,1.049354E+0,2.777287E+0,0.000000E+0,80.474804E+0,31.059718E+0,70.657349E+0,3.972258E-3,3.972387E-3,0.000000E+0,1.018430E+0,1.000000E+0,44.000000E+0,97.803081E+0,24.186716E+0,8.987157E-3,12.871861E-3,1.000000E+0,2.659137E+0,1.000000E+0,20.000000E+0,6.757244E-3,42.424524E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.932438E+0,0.000000E+0,-134.338726E-3,0.000000E+0,132.598578E-3,0.000000E+0,137.201500E-3,0.000000E+0,463.442730E-3,0.000000E+0,-125.847557E-3,0.000000E+0,209.076074E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.015082E+0,3.136837E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.004943E+0,3.045803E+0,0.000000E+0,243.332681E+0,6.555827E-3,3.982426E-3,91.296017E+0,73.799984E+0,75.737937E+0,109.293041E+0,81.101856E+0,3.975161E-3,3.975680E-3,67.027423E+0,5.376535E+0,2.106224E+0,75.079644E+0,76.462429E+0,0.000000E+0,75.548588E+0,80.805287E+0,0.000000E+0,74.124834E+0,1.048616E+0,1.008077E+0,2.515516E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.836927E-3,67.666778E+0,30.758599E+0,0.000000E+0,1.305307E+0,1.311899E+0,1.013354E+0,60.000000E+0,1.000000E+0,1.334213E+0,658.226715E-3,2.030161E+0,60.000000E+0,1.876120E+0,0.000000E+0,72.626609E+0,1.040702E+0,1.045465E+0,1.003252E+0,50.000000E+0,1.000000E+0,85.975083E+0,2.452611E+0,2.276322E+0,1.219806E+0,27.000000E+0,0.000000E+0,1.309332E+0,1.306430E+0,1.014914E+0,60.000000E+0,3.987940E-3,47.522677E+0,9.316864E-3,24.427116E+0,2.549975E+0,30.819221E+0,0.000000E+0,37.049544E-3,0.000000E+0,43.811686E-3,0.000000E+0,15.885079E-3,0.000000E+0,23.969945E-3,0.000000E+0,24.002155E-3,2.020867E+0,2.013716E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999541E+0,5.779864E+0,0.000000E+0,82.694896E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.793215E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.758008E+0,0.000000E+0,43.940528E-3,996.120630E-3,3.049343E+0,998.003392E-3,3.040847E+0,998.952820E-3,3.039511E+0,996.780401E-3,3.034860E+0,32.419047E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.471525E+0,72.616500E+0,2.509151E+0,72.003397E+0,72.030817E+0,2.532762E+0,72.019213E+0,72.176203E+0,2.548900E+0,72.429408E+0,72.320422E+0,2.536097E+0
 10/20/2017,18:06:27.781,2.855120E-3,72.822646E+0,3.978808E-3,997.541187E-3,1.022670E+0,0.000000E+0,1.004043E+0,3.082177E+0,0.000000E+0,72.114576E+0,3.980299E-3,997.750607E-3,1.017457E+0,0.000000E+0,1.060007E+0,2.791480E+0,0.000000E+0,80.474710E+0,31.044573E+0,70.664834E+0,3.971544E-3,3.965902E-3,0.000000E+0,1.010019E+0,1.000000E+0,44.000000E+0,97.777039E+0,24.184907E+0,8.962384E-3,12.860836E-3,1.000000E+0,2.662124E+0,1.000000E+0,20.000000E+0,6.768726E-3,42.408698E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.980783E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.924519E+0,0.000000E+0,-135.465315E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.877454E-3,0.000000E+0,467.857252E-3,0.000000E+0,-120.047455E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.005929E+0,3.137593E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.009177E+0,3.045771E+0,0.000000E+0,243.337989E+0,6.554205E-3,3.978859E-3,91.297238E+0,73.800639E+0,75.736953E+0,109.301897E+0,81.104246E+0,3.979637E-3,3.978015E-3,67.026301E+0,5.377179E+0,2.103388E+0,75.081985E+0,76.463880E+0,0.000000E+0,75.546153E+0,80.790477E+0,0.000000E+0,74.123476E+0,1.065771E+0,1.001930E+0,2.512152E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.825967E-3,67.665890E+0,30.754372E+0,0.000000E+0,1.312044E+0,1.315619E+0,1.004900E+0,60.000000E+0,1.000000E+0,1.337835E+0,648.240714E-3,2.029235E+0,60.000000E+0,1.883647E+0,0.000000E+0,72.628948E+0,1.041564E+0,1.044891E+0,1.002885E+0,50.000000E+0,1.000000E+0,85.950222E+0,2.448444E+0,2.274868E+0,1.227088E+0,27.000000E+0,0.000000E+0,1.309747E+0,1.308299E+0,1.009804E+0,60.000000E+0,3.987032E-3,47.520907E+0,9.270300E-3,24.428323E+0,2.568018E+0,30.819035E+0,0.000000E+0,42.787449E-3,0.000000E+0,45.615480E-3,0.000000E+0,14.693287E-3,0.000000E+0,19.396037E-3,0.000000E+0,24.066577E-3,2.020834E+0,2.013845E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997428E+0,5.776060E+0,0.000000E+0,82.211364E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.791379E+0,0.000000E+0,15.691816E-3,10.000000E+0,9.739261E+0,0.000000E+0,39.624305E-3,996.876953E-3,3.049263E+0,997.134425E-3,3.043373E+0,998.437876E-3,3.037113E+0,997.794197E-3,3.035552E+0,37.251821E-3,9.865405E+0,1.000000E+0,1.000000E+0,72.472928E+0,72.617530E+0,2.511820E+0,72.003070E+0,72.032970E+0,2.537791E+0,72.017856E+0,72.176952E+0,2.549955E+0,72.428566E+0,72.322996E+0,2.539226E+0
 10/20/2017,18:06:37.781,117.807224E-6,72.822084E+0,3.977965E-3,997.702280E-3,1.002375E+0,0.000000E+0,1.011629E+0,3.082805E+0,0.000000E+0,72.113687E+0,3.978937E-3,997.508969E-3,1.020855E+0,0.000000E+0,1.066826E+0,2.801097E+0,0.000000E+0,80.476444E+0,31.037187E+0,70.664694E+0,3.972777E-3,3.963827E-3,0.000000E+0,1.027095E+0,1.000000E+0,44.000000E+0,97.780753E+0,24.185278E+0,8.951294E-3,12.869461E-3,1.000000E+0,2.665079E+0,1.000000E+0,20.000000E+0,6.797917E-3,42.403950E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.930764E+0,0.000000E+0,-139.649790E-3,0.000000E+0,138.682161E-3,0.000000E+0,136.042723E-3,0.000000E+0,468.050589E-3,0.000000E+0,-116.567394E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,931.127372E-3,3.138510E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.013460E+0,3.046479E+0,0.000000E+0,243.333308E+0,10.230259E-3,3.983724E-3,91.301182E+0,73.801295E+0,75.738545E+0,109.310375E+0,81.107433E+0,3.980416E-3,3.978210E-3,67.022748E+0,5.381368E+0,2.107191E+0,75.075992E+0,76.464489E+0,0.000000E+0,75.545357E+0,80.775434E+0,0.000000E+0,74.124646E+0,1.070947E+0,1.000237E+0,2.515389E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.833296E-3,67.667667E+0,30.749076E+0,0.000000E+0,1.306329E+0,1.309184E+0,1.004612E+0,60.000000E+0,1.000000E+0,1.333719E+0,653.800919E-3,2.038485E+0,60.000000E+0,1.875943E+0,0.000000E+0,72.626515E+0,1.042921E+0,1.042863E+0,1.006383E+0,50.000000E+0,1.000000E+0,85.897686E+0,2.451462E+0,2.272153E+0,1.229675E+0,27.000000E+0,0.000000E+0,1.309316E+0,1.302260E+0,1.010172E+0,60.000000E+0,3.989497E-3,47.519183E+0,9.120687E-3,24.422894E+0,2.619568E+0,30.815319E+0,0.000000E+0,54.488905E-3,0.000000E+0,46.517378E-3,0.000000E+0,13.791389E-3,0.000000E+0,17.721085E-3,0.000000E+0,23.454575E-3,2.020738E+0,2.014038E+0,2.018515E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992967E+0,5.780605E+0,0.000000E+0,85.628319E-3,0.000000E+0,41.917092E-3,9.500000E+0,9.792378E+0,0.000000E+0,14.628865E-3,10.000000E+0,9.740292E+0,0.000000E+0,38.690197E-3,996.973505E-3,3.050067E+0,997.279253E-3,3.042472E+0,999.371211E-3,3.036984E+0,996.651665E-3,3.033251E+0,35.318711E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.473537E+0,72.619963E+0,2.507841E+0,72.003210E+0,72.031379E+0,2.537823E+0,72.020242E+0,72.180180E+0,2.547719E+0,72.429923E+0,72.317896E+0,2.541381E+0
 10/20/2017,18:06:47.781,1.083918E-3,72.823675E+0,3.979586E-3,997.718389E-3,997.887873E-3,0.000000E+0,1.003468E+0,3.082225E+0,0.000000E+0,72.112377E+0,3.985358E-3,996.993473E-3,1.022897E+0,0.000000E+0,1.060007E+0,2.813775E+0,0.000000E+0,80.478225E+0,31.038394E+0,70.667033E+0,3.974398E-3,3.965902E-3,0.000000E+0,1.027812E+0,1.000000E+0,44.000000E+0,97.772903E+0,24.180963E+0,8.953693E-3,12.857009E-3,1.000000E+0,2.658802E+0,1.000000E+0,20.000000E+0,6.794933E-3,42.407953E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.927320E+0,0.000000E+0,-148.565941E-3,0.000000E+0,140.162821E-3,0.000000E+0,136.493358E-3,0.000000E+0,472.722892E-3,0.000000E+0,-112.088426E-3,0.000000E+0,208.786069E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,753.490810E-3,3.137625E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.001187E+0,3.046769E+0,0.000000E+0,243.350197E+0,10.801042E-3,3.980156E-3,91.301041E+0,73.803307E+0,75.738030E+0,109.317629E+0,81.105840E+0,3.978015E-3,3.981324E-3,67.022981E+0,5.386201E+0,2.103597E+0,75.085402E+0,76.462241E+0,0.000000E+0,75.543625E+0,80.764702E+0,0.000000E+0,74.122727E+0,1.059015E+0,991.008565E-3,2.508119E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.842116E-3,67.665235E+0,30.747079E+0,0.000000E+0,1.310080E+0,1.313863E+0,1.010877E+0,60.000000E+0,1.000000E+0,1.331693E+0,656.469178E-3,2.022604E+0,60.000000E+0,1.880278E+0,0.000000E+0,72.625860E+0,1.041101E+0,1.041953E+0,1.009083E+0,50.000000E+0,1.000000E+0,85.872591E+0,2.448843E+0,2.278862E+0,1.229771E+0,27.000000E+0,0.000000E+0,1.312494E+0,1.304417E+0,1.005477E+0,60.000000E+0,3.989886E-3,47.520115E+0,9.284827E-3,24.424750E+0,2.670151E+0,30.815505E+0,0.000000E+0,54.907966E-3,0.000000E+0,45.293374E-3,0.000000E+0,13.243809E-3,0.000000E+0,16.593713E-3,0.000000E+0,23.905524E-3,2.020995E+0,2.013394E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990705E+0,5.777672E+0,0.000000E+0,81.760069E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.793538E+0,0.000000E+0,13.630336E-3,10.000000E+0,9.740517E+0,0.000000E+0,42.652104E-3,997.118333E-3,3.051323E+0,997.922933E-3,3.042037E+0,998.952820E-3,3.037741E+0,996.989597E-3,3.036260E+0,25.653164E-3,9.867338E+0,1.000000E+0,1.000000E+0,72.471431E+0,72.618700E+0,2.509886E+0,72.001245E+0,72.033438E+0,2.533608E+0,72.019868E+0,72.176718E+0,2.546632E+0,72.429642E+0,72.320048E+0,2.547638E+0
 10/20/2017,18:06:57.781,1.244936E-3,72.822084E+0,3.984385E-3,998.088901E-3,1.009081E+0,0.000000E+0,995.020859E-3,3.083481E+0,0.000000E+0,72.110646E+0,3.974009E-3,997.347876E-3,989.526383E-3,0.000000E+0,1.052788E+0,2.805285E+0,0.000000E+0,80.476491E+0,31.039835E+0,70.664881E+0,3.970831E-3,3.968042E-3,0.000000E+0,1.024785E+0,1.000000E+0,44.000000E+0,97.746438E+0,24.173910E+0,8.957779E-3,12.853572E-3,1.000000E+0,2.665414E+0,1.000000E+0,20.000000E+0,6.805571E-3,42.419451E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.989809E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.929734E+0,0.000000E+0,-135.465315E-3,0.000000E+0,136.911806E-3,0.000000E+0,137.459006E-3,0.000000E+0,468.050589E-3,0.000000E+0,-115.181814E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,934.673392E-3,3.137899E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.006557E+0,3.046077E+0,0.000000E+0,243.332440E+0,10.806491E-3,3.977496E-3,91.305408E+0,73.802746E+0,75.739060E+0,109.323470E+0,81.109636E+0,3.975810E-3,3.980935E-3,67.020878E+0,5.384912E+0,2.105451E+0,75.054456E+0,76.459713E+0,0.000000E+0,75.542126E+0,80.753313E+0,0.000000E+0,74.125348E+0,1.056667E+0,992.876627E-3,2.509745E+0,60.000000E+0,44.000000E+0,73.900000E+0,10.855216E-3,67.663365E+0,30.743781E+0,0.000000E+0,1.308244E+0,1.314230E+0,1.004037E+0,60.000000E+0,1.000000E+0,1.332634E+0,653.321591E-3,2.019457E+0,60.000000E+0,1.876426E+0,0.000000E+0,72.628340E+0,1.044933E+0,1.044156E+0,1.010313E+0,50.000000E+0,1.000000E+0,85.855516E+0,2.449865E+0,2.277217E+0,1.210400E+0,27.000000E+0,0.000000E+0,1.311424E+0,1.309545E+0,1.006723E+0,60.000000E+0,3.989497E-3,47.517180E+0,9.243711E-3,24.422662E+0,2.714290E+0,30.813832E+0,0.000000E+0,52.329132E-3,0.000000E+0,45.454427E-3,0.000000E+0,13.565915E-3,0.000000E+0,18.526350E-3,0.000000E+0,23.325732E-3,2.020834E+0,2.013201E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989070E+0,5.776963E+0,0.000000E+0,83.436310E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.793022E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.738778E+0,0.000000E+0,41.653574E-3,996.442470E-3,3.049472E+0,996.603389E-3,3.041506E+0,997.037873E-3,3.037950E+0,996.764309E-3,3.036373E+0,28.875013E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.470448E+0,72.618372E+0,2.509551E+0,72.001713E+0,72.030116E+0,2.532283E+0,72.017996E+0,72.178449E+0,2.549140E+0,72.432029E+0,72.322856E+0,2.543855E+0
 10/20/2017,18:07:07.781,761.880850E-6,72.822880E+0,3.982828E-3,998.507742E-3,1.007740E+0,0.000000E+0,996.713570E-3,3.084367E+0,0.000000E+0,72.116167E+0,3.978419E-3,997.444532E-3,983.672194E-3,0.000000E+0,1.051782E+0,2.795958E+0,0.000000E+0,80.481599E+0,31.029057E+0,70.663618E+0,3.978613E-3,3.970572E-3,0.000000E+0,1.010322E+0,1.000000E+0,44.000000E+0,97.701501E+0,24.170987E+0,8.970749E-3,12.850719E-3,1.000000E+0,2.654170E+0,1.000000E+0,20.000000E+0,6.817312E-3,42.424338E+0,0.000000E+0,1.991964E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.924551E+0,0.000000E+0,-135.111245E-3,0.000000E+0,137.298065E-3,0.000000E+0,135.173640E-3,0.000000E+0,470.853971E-3,0.000000E+0,-118.339647E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.014874E+0,3.136950E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.007020E+0,3.046028E+0,0.000000E+0,243.335818E+0,10.807140E-3,3.983270E-3,91.312591E+0,73.800031E+0,75.740278E+0,109.333927E+0,81.109261E+0,3.978470E-3,3.976783E-3,67.014800E+0,5.379113E+0,2.106692E+0,75.057312E+0,76.456341E+0,0.000000E+0,75.540628E+0,80.741035E+0,0.000000E+0,74.128906E+0,1.054063E+0,1.004995E+0,2.508294E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.852103E-3,67.665750E+0,30.742387E+0,0.000000E+0,1.310623E+0,1.314086E+0,1.005635E+0,60.000000E+0,1.000000E+0,1.338122E+0,649.886407E-3,2.033692E+0,60.000000E+0,1.894993E+0,0.000000E+0,72.623988E+0,1.043001E+0,1.041267E+0,1.010713E+0,50.000000E+0,1.000000E+0,85.833283E+0,2.445921E+0,2.275364E+0,1.233748E+0,27.000000E+0,0.000000E+0,1.309428E+0,1.306558E+0,1.005381E+0,60.000000E+0,3.985994E-3,47.514571E+0,9.228730E-3,24.416954E+0,2.553842E+0,30.810813E+0,0.000000E+0,42.819684E-3,0.000000E+0,45.035689E-3,0.000000E+0,15.079814E-3,0.000000E+0,18.848456E-3,0.000000E+0,24.420893E-3,2.020706E+0,2.013458E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986976E+0,5.778381E+0,0.000000E+0,79.761473E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.795019E+0,0.000000E+0,15.401920E-3,10.000000E+0,9.739841E+0,0.000000E+0,41.170415E-3,996.651665E-3,3.049182E+0,997.552817E-3,3.042247E+0,998.405692E-3,3.037515E+0,996.941321E-3,3.035150E+0,32.419047E-3,9.888281E+0,1.000000E+0,1.000000E+0,72.471759E+0,72.618981E+0,2.509375E+0,72.005316E+0,72.032829E+0,2.530415E+0,72.018090E+0,72.174659E+0,2.543869E+0,72.431655E+0,72.322294E+0,2.541796E+0
 10/20/2017,18:07:17.781,761.880850E-6,72.820072E+0,3.978678E-3,998.217775E-3,998.414811E-3,0.000000E+0,987.435598E-3,3.083771E+0,0.000000E+0,72.111348E+0,3.976214E-3,997.380095E-3,992.477405E-3,0.000000E+0,1.042679E+0,2.807605E+0,0.000000E+0,80.477756E+0,31.031891E+0,70.658940E+0,3.977640E-3,3.963697E-3,0.000000E+0,1.020771E+0,1.000000E+0,44.000000E+0,97.687164E+0,24.164259E+0,8.988000E-3,12.856037E-3,1.000000E+0,2.662667E+0,1.000000E+0,20.000000E+0,6.823215E-3,42.412748E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.926869E+0,0.000000E+0,-135.626257E-3,0.000000E+0,136.428982E-3,0.000000E+0,137.169312E-3,0.000000E+0,463.152725E-3,0.000000E+0,-121.755263E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.001601E+0,3.137062E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.007867E+0,3.045900E+0,0.000000E+0,243.346578E+0,10.810124E-3,3.980221E-3,91.314704E+0,73.803635E+0,75.739903E+0,109.342499E+0,81.108418E+0,3.979507E-3,3.976848E-3,67.011714E+0,5.369769E+0,2.107336E+0,75.086245E+0,76.451892E+0,0.000000E+0,75.536180E+0,80.725663E+0,0.000000E+0,74.124974E+0,1.046028E+0,1.002297E+0,2.515516E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.863128E-3,67.663833E+0,30.741690E+0,0.000000E+0,1.303471E+0,1.307827E+0,1.014617E+0,60.000000E+0,1.000000E+0,1.333687E+0,653.721031E-3,2.038086E+0,60.000000E+0,1.887321E+0,0.000000E+0,72.625532E+0,1.042107E+0,1.043342E+0,1.005233E+0,50.000000E+0,1.000000E+0,85.850966E+0,2.442856E+0,2.272392E+0,1.216229E+0,27.000000E+0,0.000000E+0,1.308677E+0,1.306350E+0,1.014148E+0,60.000000E+0,3.988070E-3,47.512893E+0,9.266020E-3,24.410830E+0,2.613124E+0,30.813507E+0,0.000000E+0,37.242957E-3,0.000000E+0,45.969797E-3,0.000000E+0,16.013922E-3,0.000000E+0,24.002155E-3,0.000000E+0,24.678578E-3,2.021350E+0,2.013877E+0,2.018451E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988172E+0,5.776866E+0,0.000000E+0,83.146191E-3,0.000000E+0,41.175678E-3,9.500000E+0,9.792571E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.721770E+0,0.000000E+0,44.423688E-3,996.442470E-3,3.050550E+0,997.488449E-3,3.040895E+0,996.458562E-3,3.037773E+0,997.102241E-3,3.033251E+0,33.385602E-3,9.888926E+0,1.000000E+0,1.000000E+0,72.472367E+0,72.618466E+0,2.515288E+0,72.004146E+0,72.034093E+0,2.536178E+0,72.017950E+0,72.176203E+0,2.549827E+0,72.430438E+0,72.318972E+0,2.544334E+0
 10/20/2017,18:07:27.781,922.899256E-6,72.822786E+0,3.980559E-3,998.185557E-3,1.009768E+0,0.000000E+0,1.001520E+0,3.082805E+0,0.000000E+0,72.114951E+0,3.983218E-3,996.896818E-3,994.662756E-3,0.000000E+0,1.055583E+0,2.811310E+0,0.000000E+0,80.481037E+0,31.026316E+0,70.651689E+0,3.971609E-3,3.969599E-3,0.000000E+0,1.018095E+0,1.000000E+0,44.000000E+0,97.661546E+0,24.165002E+0,8.995199E-3,12.872704E-3,1.000000E+0,2.653243E+0,1.000000E+0,20.000000E+0,6.792273E-3,42.401902E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.928253E+0,0.000000E+0,-138.780707E-3,0.000000E+0,135.624275E-3,0.000000E+0,137.233689E-3,0.000000E+0,465.182761E-3,0.000000E+0,-118.146310E-3,0.000000E+0,209.784975E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000964E+0,0.000000E+0,1.006041E+0,3.136290E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.007851E+0,3.045674E+0,0.000000E+0,243.373359E+0,10.807075E-3,3.981259E-3,91.316817E+0,73.803963E+0,75.745522E+0,109.346644E+0,81.109355E+0,3.978794E-3,3.982426E-3,67.012042E+0,5.370413E+0,2.105273E+0,75.095562E+0,76.450815E+0,0.000000E+0,75.534167E+0,80.722383E+0,0.000000E+0,74.122540E+0,1.060005E+0,1.003478E+0,2.508565E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.859691E-3,67.661588E+0,30.737927E+0,0.000000E+0,1.302418E+0,1.308274E+0,1.003222E+0,60.000000E+0,1.000000E+0,1.334293E+0,658.258670E-3,2.022253E+0,60.000000E+0,1.883776E+0,0.000000E+0,72.625532E+0,1.043065E+0,1.045258E+0,1.009562E+0,50.000000E+0,1.000000E+0,85.874326E+0,2.447326E+0,2.271881E+0,1.232901E+0,27.000000E+0,0.000000E+0,1.308294E+0,1.300135E+0,1.008000E+0,60.000000E+0,3.987875E-3,47.513779E+0,9.156874E-3,24.411526E+0,2.571240E+0,30.811045E+0,0.000000E+0,35.470009E-3,0.000000E+0,45.003479E-3,0.000000E+0,15.466341E-3,0.000000E+0,23.873313E-3,0.000000E+0,23.196890E-3,2.020931E+0,2.013651E+0,2.018354E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989870E+0,5.777994E+0,0.000000E+0,83.210662E-3,0.000000E+0,46.978053E-3,9.500000E+0,9.792797E+0,0.000000E+0,17.237925E-3,10.000000E+0,9.720385E+0,0.000000E+0,42.780946E-3,996.378102E-3,3.050228E+0,997.842473E-3,3.042391E+0,996.635573E-3,3.037966E+0,1.000160E+0,3.034667E+0,29.841567E-3,9.893437E+0,1.000000E+0,1.000000E+0,72.470916E+0,72.621648E+0,2.512715E+0,72.000870E+0,72.031426E+0,2.533193E+0,72.019774E+0,72.175829E+0,2.548645E+0,72.431140E+0,72.322013E+0,2.543360E+0
 10/20/2017,18:07:37.781,2.050028E-3,72.820352E+0,3.979067E-3,997.525078E-3,1.009592E+0,0.000000E+0,987.579318E-3,3.081758E+0,0.000000E+0,72.116167E+0,3.981726E-3,997.831154E-3,1.014187E+0,0.000000E+0,1.046655E+0,2.818978E+0,0.000000E+0,80.481974E+0,31.020230E+0,70.639900E+0,3.971480E-3,3.971674E-3,0.000000E+0,1.010306E+0,1.000000E+0,44.000000E+0,97.644812E+0,24.161336E+0,8.975808E-3,12.852664E-3,1.000000E+0,2.656645E+0,1.000000E+0,20.000000E+0,6.793700E-3,42.404741E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.919079E+0,0.000000E+0,-137.815059E-3,0.000000E+0,136.461170E-3,0.000000E+0,135.817405E-3,0.000000E+0,469.113940E-3,0.000000E+0,-122.496387E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.013644E+0,3.136579E+0,0.000000E+0,998.212588E-3,0.000000E+0,998.678369E-3,3.046302E+0,0.000000E+0,243.490425E+0,8.555536E-3,3.980805E-3,91.320057E+0,73.811077E+0,75.745241E+0,109.355924E+0,81.113667E+0,3.978145E-3,3.980091E-3,67.006619E+0,5.372991E+0,2.104870E+0,75.097060E+0,76.448427E+0,0.000000E+0,75.532387E+0,80.717228E+0,0.000000E+0,74.123991E+0,1.048313E+0,1.006065E+0,2.511371E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.852233E-3,67.663178E+0,30.737324E+0,0.000000E+0,1.301859E+0,1.315507E+0,1.010989E+0,60.000000E+0,1.000000E+0,1.329714E+0,658.242692E-3,2.033852E+0,60.000000E+0,1.887209E+0,0.000000E+0,72.620712E+0,1.040670E+0,1.044827E+0,1.019179E+0,50.000000E+0,1.000000E+0,85.900594E+0,2.444564E+0,2.273079E+0,1.218481E+0,27.000000E+0,0.000000E+0,1.306873E+0,1.306989E+0,1.008671E+0,60.000000E+0,3.988848E-3,47.511216E+0,9.176978E-3,24.404241E+0,2.585416E+0,30.814576E+0,0.000000E+0,40.853324E-3,0.000000E+0,45.486638E-3,0.000000E+0,15.176446E-3,0.000000E+0,19.782564E-3,0.000000E+0,24.195419E-3,2.020899E+0,2.013394E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991850E+0,5.740729E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.793022E+0,0.000000E+0,15.627394E-3,10.000000E+0,9.700897E+0,0.000000E+0,40.268518E-3,996.764309E-3,3.050116E+0,998.711440E-3,3.041909E+0,997.922933E-3,3.036582E+0,998.824084E-3,3.036212E+0,30.808122E-3,9.885381E+0,1.000000E+0,1.000000E+0,72.470167E+0,72.618606E+0,2.510014E+0,72.001104E+0,72.033251E+0,2.538653E+0,72.017669E+0,72.176343E+0,2.548182E+0,72.430578E+0,72.322669E+0,2.543567E+0
 10/20/2017,18:07:47.781,-526.266402E-6,72.823862E+0,3.979586E-3,998.249994E-3,1.006143E+0,0.000000E+0,986.190018E-3,3.081967E+0,0.000000E+0,72.116448E+0,3.980624E-3,998.008355E-3,1.023710E+0,0.000000E+0,1.040203E+0,2.827017E+0,0.000000E+0,80.480615E+0,31.016282E+0,70.622310E+0,3.974138E-3,3.966291E-3,0.000000E+0,1.013061E+0,1.000000E+0,44.000000E+0,97.655999E+0,24.160779E+0,8.981515E-3,12.854286E-3,1.000000E+0,2.654984E+0,1.000000E+0,20.000000E+0,6.779494E-3,42.402740E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.925099E+0,0.000000E+0,-133.855902E-3,0.000000E+0,135.849593E-3,0.000000E+0,136.654300E-3,0.000000E+0,470.950639E-3,0.000000E+0,-114.891809E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001077E+0,0.000000E+0,1.009316E+0,3.136113E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.007483E+0,3.045578E+0,0.000000E+0,243.658886E+0,8.546260E-3,3.981064E-3,91.322639E+0,73.815290E+0,75.745241E+0,109.366805E+0,81.114698E+0,3.974188E-3,3.978988E-3,67.005543E+0,5.372669E+0,2.105225E+0,75.118877E+0,76.446741E+0,0.000000E+0,75.529953E+0,80.717837E+0,0.000000E+0,74.125114E+0,1.041731E+0,1.002456E+0,2.505999E+0,60.000000E+0,44.000000E+0,74.100000E+0,10.857226E-3,67.662617E+0,30.734444E+0,0.000000E+0,1.305658E+0,1.315891E+0,1.011069E+0,60.000000E+0,1.000000E+0,1.330847E+0,655.590410E-3,2.028516E+0,60.000000E+0,1.881890E+0,0.000000E+0,72.623146E+0,1.041724E+0,1.043135E+0,1.011447E+0,50.000000E+0,1.000000E+0,85.923860E+0,2.441930E+0,2.272105E+0,1.208404E+0,27.000000E+0,0.000000E+0,1.311408E+0,1.304577E+0,1.009677E+0,60.000000E+0,3.988524E-3,47.511263E+0,9.193256E-3,24.403313E+0,2.587027E+0,30.814018E+0,0.000000E+0,49.460180E-3,0.000000E+0,44.133792E-3,0.000000E+0,13.952442E-3,0.000000E+0,18.687403E-3,0.000000E+0,21.682991E-3,2.020899E+0,2.013394E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993623E+0,5.738827E+0,0.000000E+0,82.598189E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.792797E+0,0.000000E+0,15.176446E-3,10.000000E+0,9.700961E+0,0.000000E+0,49.996124E-3,996.812585E-3,3.051258E+0,997.407989E-3,3.041780E+0,997.424081E-3,3.039270E+0,996.683849E-3,3.035263E+0,23.397869E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.468108E+0,72.621976E+0,2.512108E+0,71.999373E+0,72.033344E+0,2.534901E+0,72.017528E+0,72.174940E+0,2.548869E+0,72.430859E+0,72.322949E+0,2.535809E+0
 10/20/2017,18:07:57.781,761.880850E-6,72.823348E+0,3.978613E-3,997.460641E-3,1.004994E+0,0.000000E+0,986.844746E-3,3.082676E+0,0.000000E+0,72.121689E+0,3.980105E-3,997.847263E-3,1.025625E+0,0.000000E+0,1.041465E+0,2.824713E+0,0.000000E+0,80.483333E+0,31.008384E+0,70.624743E+0,3.976214E-3,3.971804E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,97.665918E+0,24.160222E+0,8.969323E-3,12.842742E-3,1.000000E+0,2.659281E+0,1.000000E+0,20.000000E+0,6.805766E-3,42.380536E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.928961E+0,0.000000E+0,-139.327908E-3,0.000000E+0,136.396794E-3,0.000000E+0,137.941831E-3,0.000000E+0,463.829404E-3,0.000000E+0,-113.055110E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000755E+0,0.000000E+0,808.294431E-3,3.136612E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.005470E+0,3.045739E+0,0.000000E+0,243.801101E+0,10.829844E-3,3.979702E-3,91.324987E+0,73.814073E+0,75.747020E+0,109.372881E+0,81.116338E+0,3.978275E-3,3.977302E-3,67.006338E+0,5.378146E+0,2.102969E+0,75.124682E+0,76.443416E+0,0.000000E+0,75.533043E+0,80.712026E+0,0.000000E+0,74.122587E+0,1.041540E+0,987.192607E-3,2.514576E+0,60.000000E+0,44.000000E+0,74.100000E+0,10.866305E-3,67.663973E+0,30.734490E+0,0.000000E+0,1.309761E+0,1.308945E+0,1.004181E+0,60.000000E+0,1.000000E+0,1.325806E+0,654.967284E-3,2.030561E+0,60.000000E+0,1.893688E+0,0.000000E+0,72.622163E+0,1.041995E+0,1.043789E+0,1.009578E+0,50.000000E+0,1.000000E+0,85.954538E+0,2.449977E+0,2.264501E+0,1.226849E+0,27.000000E+0,0.000000E+0,1.307304E+0,1.310951E+0,1.009549E+0,60.000000E+0,3.986773E-3,47.509306E+0,9.284567E-3,24.397698E+0,2.645020E+0,30.814390E+0,0.000000E+0,55.036907E-3,0.000000E+0,44.745794E-3,0.000000E+0,13.501494E-3,0.000000E+0,16.561502E-3,0.000000E+0,23.776681E-3,2.021028E+0,2.013329E+0,2.018354E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996052E+0,5.736216E+0,0.000000E+0,82.565954E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.793731E+0,0.000000E+0,13.533704E-3,10.000000E+0,9.700800E+0,0.000000E+0,43.360737E-3,995.798790E-3,3.050582E+0,998.164312E-3,3.041764E+0,998.534428E-3,3.038819E+0,996.619481E-3,3.034860E+0,36.929636E-3,9.873460E+0,1.000000E+0,1.000000E+0,72.471993E+0,72.619074E+0,2.507249E+0,72.002087E+0,72.033391E+0,2.529425E+0,72.017154E+0,72.175501E+0,2.545978E+0,72.430204E+0,72.320750E+0,2.544366E+0
 10/20/2017,18:08:07.781,1.889010E-3,72.825173E+0,3.980559E-3,997.976137E-3,997.728194E-3,0.000000E+0,1.007269E+0,3.082950E+0,0.000000E+0,72.119864E+0,3.974203E-3,997.750607E-3,997.980662E-3,0.000000E+0,1.063281E+0,2.847476E+0,0.000000E+0,80.485020E+0,31.015120E+0,70.630684E+0,3.972841E-3,3.965773E-3,0.000000E+0,1.029787E+0,1.000000E+0,44.000000E+0,97.684626E+0,24.150386E+0,8.978467E-3,12.847022E-3,1.000000E+0,2.661261E+0,1.000000E+0,20.000000E+0,6.780661E-3,42.361032E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.932245E+0,0.000000E+0,-148.533753E-3,0.000000E+0,139.293738E-3,0.000000E+0,139.486867E-3,0.000000E+0,485.998680E-3,0.000000E+0,-107.255008E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001817E+0,0.000000E+0,622.335961E-3,3.135389E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.011479E+0,3.045964E+0,0.000000E+0,243.975025E+0,13.595229E-3,3.980026E-3,91.327428E+0,73.815009E+0,75.749127E+0,109.380088E+0,81.115495E+0,3.975615E-3,3.978340E-3,67.006993E+0,5.383945E+0,2.103243E+0,75.125010E+0,76.450394E+0,0.000000E+0,75.532481E+0,80.708183E+0,0.000000E+0,74.120527E+0,1.066858E+0,996.676618E-3,2.508836E+0,60.000000E+0,44.000000E+0,74.100000E+0,10.860663E-3,67.662617E+0,30.735605E+0,0.000000E+0,1.307845E+0,1.317775E+0,1.007057E+0,60.000000E+0,1.000000E+0,1.336240E+0,652.219137E-3,2.022956E+0,60.000000E+0,1.886080E+0,0.000000E+0,72.619823E+0,1.041181E+0,1.045801E+0,1.013269E+0,50.000000E+0,1.000000E+0,85.930005E+0,2.449115E+0,2.277919E+0,1.230059E+0,27.000000E+0,0.000000E+0,1.309875E+0,1.305296E+0,1.003561E+0,60.000000E+0,3.988005E-3,47.508700E+0,9.271597E-3,24.399554E+0,2.694959E+0,30.816991E+0,0.000000E+0,52.361368E-3,0.000000E+0,43.682843E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.273078E-3,0.000000E+0,17.495610E-3,2.020738E+0,2.013587E+0,2.018354E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993932E+0,5.738311E+0,0.000000E+0,80.696300E-3,0.000000E+0,41.207913E-3,9.500000E+0,9.792024E+0,0.000000E+0,16.754766E-3,10.000000E+0,9.700382E+0,0.000000E+0,39.946412E-3,996.780401E-3,3.050389E+0,997.407989E-3,3.041329E+0,997.697645E-3,3.039784E+0,996.812585E-3,3.034796E+0,28.875013E-3,9.881515E+0,1.000000E+0,1.000000E+0,72.471057E+0,72.618840E+0,2.510557E+0,72.002368E+0,72.032455E+0,2.529170E+0,72.017435E+0,72.175829E+0,2.543981E+0,72.429876E+0,72.322060E+0,2.540646E+0
 10/20/2017,18:08:17.781,1.889010E-3,72.823067E+0,3.981337E-3,998.588288E-3,1.003189E+0,0.000000E+0,994.126597E-3,3.082998E+0,0.000000E+0,72.117243E+0,3.971155E-3,998.282212E-3,981.215668E-3,0.000000E+0,1.051415E+0,2.844238E+0,0.000000E+0,80.483755E+0,31.015445E+0,70.613188E+0,3.976084E-3,3.971155E-3,0.000000E+0,1.026649E+0,1.000000E+0,44.000000E+0,97.722089E+0,24.149319E+0,8.977105E-3,12.843455E-3,1.000000E+0,2.655463E+0,1.000000E+0,20.000000E+0,6.806155E-3,42.347394E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.940872E+0,0.000000E+0,-148.920012E-3,0.000000E+0,136.139288E-3,0.000000E+0,138.006207E-3,0.000000E+0,483.839753E-3,0.000000E+0,-103.903838E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,628.661294E-3,3.135678E+0,0.000000E+0,998.003392E-3,0.000000E+0,993.372928E-3,3.045803E+0,0.000000E+0,244.132497E+0,15.646805E-3,3.978275E-3,91.330574E+0,73.815196E+0,75.749408E+0,109.387766E+0,81.116994E+0,3.979702E-3,3.979053E-3,67.007647E+0,5.381368E+0,2.104613E+0,75.091957E+0,76.452033E+0,0.000000E+0,75.531076E+0,80.705231E+0,0.000000E+0,74.123616E+0,1.051491E+0,1.008747E+0,2.508278E+0,60.000000E+0,44.000000E+0,74.100000E+0,10.862739E-3,67.662149E+0,30.733050E+0,0.000000E+0,1.304812E+0,1.313479E+0,1.009838E+0,60.000000E+0,1.000000E+0,1.331118E+0,656.948506E-3,2.017683E+0,60.000000E+0,1.875572E+0,0.000000E+0,72.619683E+0,1.043400E+0,1.042512E+0,1.012039E+0,50.000000E+0,1.000000E+0,85.937651E+0,2.446848E+0,2.271003E+0,1.223511E+0,27.000000E+0,0.000000E+0,1.311137E+0,1.303874E+0,1.008048E+0,60.000000E+0,3.987227E-3,47.505812E+0,9.196953E-3,24.397048E+0,2.712357E+0,30.815133E+0,0.000000E+0,48.622059E-3,0.000000E+0,44.939057E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.274548E-3,0.000000E+0,19.492669E-3,2.020931E+0,2.013619E+0,2.018290E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994453E+0,5.736377E+0,0.000000E+0,81.856775E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.791766E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.699931E+0,0.000000E+0,43.779475E-3,996.619481E-3,3.050663E+0,998.003392E-3,3.042488E+0,997.230977E-3,3.037371E+0,997.424081E-3,3.035118E+0,30.808122E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.469466E+0,72.621180E+0,2.504501E+0,72.003023E+0,72.030209E+0,2.529122E+0,72.018230E+0,72.175080E+0,2.545770E+0,72.431187E+0,72.321405E+0,2.541604E+0
 10/20/2017,18:08:27.781,-204.229589E-6,72.821663E+0,3.980364E-3,997.927809E-3,997.169320E-3,0.000000E+0,1.006678E+0,3.083449E+0,0.000000E+0,72.120425E+0,3.979910E-3,997.460641E-3,1.017920E+0,0.000000E+0,1.061173E+0,2.822055E+0,0.000000E+0,80.484786E+0,31.007409E+0,70.622872E+0,3.976343E-3,3.968950E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,97.755839E+0,24.152381E+0,8.968739E-3,12.866802E-3,1.000000E+0,2.663450E+0,1.000000E+0,20.000000E+0,6.789030E-3,42.341715E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.939005E+0,0.000000E+0,-145.250549E-3,0.000000E+0,137.330253E-3,0.000000E+0,137.941831E-3,0.000000E+0,478.845221E-3,0.000000E+0,-108.930593E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001769E+0,0.000000E+0,593.680293E-3,3.136338E+0,0.000000E+0,998.679256E-3,0.000000E+0,990.272760E-3,3.046060E+0,0.000000E+0,244.209281E+0,16.139818E-3,3.980675E-3,91.333908E+0,73.815243E+0,75.751375E+0,109.394737E+0,81.120509E+0,3.979507E-3,3.978275E-3,67.009190E+0,5.384912E+0,2.107449E+0,75.111526E+0,76.451939E+0,0.000000E+0,75.530936E+0,80.702419E+0,0.000000E+0,74.121931E+0,1.065644E+0,1.003861E+0,2.511531E+0,60.000000E+0,44.000000E+0,74.100000E+0,10.839846E-3,67.660560E+0,30.734258E+0,0.000000E+0,1.302434E+0,1.315012E+0,1.000393E+0,60.000000E+0,1.000000E+0,1.331406E+0,657.635543E-3,2.016885E+0,60.000000E+0,1.880391E+0,0.000000E+0,72.621133E+0,1.043512E+0,1.042943E+0,1.001399E+0,50.000000E+0,1.000000E+0,85.936666E+0,2.454080E+0,2.278526E+0,1.217730E+0,27.000000E+0,0.000000E+0,1.309444E+0,1.303123E+0,1.006004E+0,60.000000E+0,3.988070E-3,47.505346E+0,9.239236E-3,24.392037E+0,2.702692E+0,30.818292E+0,0.000000E+0,44.109101E-3,0.000000E+0,43.070842E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.918761E-3,0.000000E+0,17.753295E-3,2.020867E+0,2.013394E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994267E+0,5.737763E+0,0.000000E+0,84.725727E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.791089E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.701638E+0,0.000000E+0,42.555472E-3,996.764309E-3,3.050164E+0,998.196496E-3,3.043389E+0,999.306843E-3,3.038401E+0,997.295345E-3,3.034394E+0,29.841567E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.471478E+0,72.618045E+0,2.511181E+0,72.000169E+0,72.030630E+0,2.532698E+0,72.018885E+0,72.174472E+0,2.547447E+0,72.429923E+0,72.320844E+0,2.541029E+0
 10/20/2017,18:08:37.781,-1.814414E-3,72.823394E+0,3.983931E-3,998.717162E-3,1.002135E+0,0.000000E+0,990.533578E-3,3.081500E+0,0.000000E+0,72.121221E+0,3.979651E-3,997.251221E-3,986.479652E-3,0.000000E+0,1.045937E+0,2.820928E+0,0.000000E+0,80.486098E+0,31.005736E+0,70.624977E+0,3.976343E-3,3.968821E-3,0.000000E+0,1.027063E+0,1.000000E+0,44.000000E+0,97.742913E+0,24.151917E+0,8.958103E-3,12.878540E-3,1.000000E+0,2.660207E+0,1.000000E+0,20.000000E+0,6.807971E-3,42.345113E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.985232E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.941483E+0,0.000000E+0,-145.153984E-3,0.000000E+0,136.686488E-3,0.000000E+0,136.557735E-3,0.000000E+0,480.134133E-3,0.000000E+0,-111.347302E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001318E+0,0.000000E+0,579.991376E-3,3.136869E+0,0.000000E+0,998.502244E-3,0.000000E+0,980.668634E-3,3.045755E+0,0.000000E+0,244.257832E+0,16.204170E-3,3.981324E-3,91.337805E+0,73.814213E+0,75.751328E+0,109.407125E+0,81.119806E+0,3.974837E-3,3.978988E-3,67.009424E+0,5.387489E+0,2.103436E+0,75.084419E+0,76.453110E+0,0.000000E+0,75.535009E+0,80.698763E+0,0.000000E+0,74.121697E+0,1.043712E+0,1.008029E+0,2.513380E+0,60.000000E+0,44.000000E+0,74.100000E+0,10.840235E-3,67.661588E+0,30.734722E+0,0.000000E+0,1.306089E+0,1.313256E+0,1.002039E+0,60.000000E+0,1.000000E+0,1.333001E+0,654.503934E-3,2.018450E+0,60.000000E+0,1.869979E+0,0.000000E+0,72.618185E+0,1.042921E+0,1.043326E+0,1.002166E+0,50.000000E+0,1.000000E+0,85.916683E+0,2.457449E+0,2.276386E+0,1.224134E+0,27.000000E+0,0.000000E+0,1.309923E+0,1.304928E+0,1.004008E+0,60.000000E+0,3.992676E-3,47.503110E+0,9.211933E-3,24.392501E+0,2.714935E+0,30.817920E+0,0.000000E+0,31.118228E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.467812E-3,0.000000E+0,17.398979E-3,2.020963E+0,2.013974E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992496E+0,5.738440E+0,0.000000E+0,81.856775E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.792507E+0,0.000000E+0,19.814775E-3,10.000000E+0,9.700446E+0,0.000000E+0,40.397360E-3,996.683849E-3,3.050132E+0,998.244772E-3,3.042762E+0,997.665461E-3,3.036872E+0,998.019484E-3,3.036421E+0,31.452492E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.471150E+0,72.619589E+0,2.502919E+0,72.001432E+0,72.032502E+0,2.529441E+0,72.017341E+0,72.175688E+0,2.553932E+0,72.426601E+0,72.321967E+0,2.541684E+0
 10/20/2017,18:08:47.781,-43.211183E-6,72.822973E+0,3.977705E-3,997.428423E-3,1.012323E+0,0.000000E+0,982.485217E-3,3.083240E+0,0.000000E+0,72.121080E+0,3.982245E-3,997.251221E-3,982.077047E-3,0.000000E+0,1.039181E+0,2.809667E+0,0.000000E+0,80.488582E+0,31.011264E+0,70.626848E+0,3.970636E-3,3.965448E-3,0.000000E+0,1.024929E+0,1.000000E+0,44.000000E+0,97.736990E+0,24.147277E+0,8.969452E-3,12.876270E-3,1.000000E+0,2.651758E+0,1.000000E+0,20.000000E+0,6.826913E-3,42.374904E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.939809E+0,0.000000E+0,-143.093935E-3,0.000000E+0,135.753028E-3,0.000000E+0,140.195009E-3,0.000000E+0,478.039652E-3,0.000000E+0,-100.617114E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,902.264026E-3,3.136435E+0,0.000000E+0,998.389600E-3,0.000000E+0,981.227943E-3,3.045674E+0,0.000000E+0,244.247215E+0,16.208646E-3,3.982945E-3,91.339777E+0,73.817068E+0,75.756338E+0,109.410658E+0,81.122244E+0,3.977302E-3,3.981259E-3,67.008255E+0,5.373957E+0,2.102775E+0,75.125104E+0,76.452641E+0,0.000000E+0,75.533933E+0,80.692858E+0,0.000000E+0,74.122961E+0,1.035230E+0,1.012148E+0,2.513938E+0,60.000000E+0,43.000000E+0,74.200000E+0,10.834333E-3,67.660793E+0,30.731378E+0,0.000000E+0,1.305547E+0,1.312106E+0,1.006450E+0,60.000000E+0,1.000000E+0,1.334485E+0,651.851652E-3,2.001882E+0,60.000000E+0,1.876781E+0,0.000000E+0,72.619776E+0,1.042586E+0,1.044316E+0,1.011511E+0,50.000000E+0,1.000000E+0,85.905848E+0,2.461089E+0,2.277728E+0,1.226258E+0,27.000000E+0,0.000000E+0,1.314491E+0,1.307149E+0,1.003162E+0,60.000000E+0,3.987292E-3,47.501758E+0,9.129766E-3,24.392408E+0,2.727500E+0,30.821962E+0,0.000000E+0,14.742636E-3,0.000000E+0,42.941999E-3,0.000000E+0,20.072460E-3,0.000000E+0,15.595184E-3,0.000000E+0,15.401920E-3,2.020673E+0,2.013523E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991454E+0,5.738859E+0,0.000000E+0,79.987121E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.793248E+0,0.000000E+0,19.653722E-3,10.000000E+0,9.700671E+0,0.000000E+0,44.004950E-3,996.796493E-3,3.051065E+0,998.357416E-3,3.040879E+0,998.389600E-3,3.037725E+0,997.778105E-3,3.036019E+0,17.276356E-3,9.872815E+0,1.000000E+0,1.000000E+0,72.469278E+0,72.618045E+0,2.507921E+0,72.000169E+0,72.031145E+0,2.527318E+0,72.017248E+0,72.175922E+0,2.556918E+0,72.427864E+0,72.323324E+0,2.541045E+0
 10/20/2017,18:08:57.781,761.880850E-6,72.822037E+0,3.979651E-3,997.460641E-3,1.004578E+0,0.000000E+0,973.382904E-3,3.081903E+0,0.000000E+0,72.120613E+0,3.975630E-3,997.428423E-3,985.044020E-3,0.000000E+0,1.031339E+0,2.791335E+0,0.000000E+0,80.487597E+0,31.022692E+0,70.637327E+0,3.975241E-3,3.966616E-3,0.000000E+0,1.024769E+0,1.000000E+0,44.000000E+0,97.742302E+0,24.145839E+0,8.974900E-3,12.862781E-3,1.000000E+0,2.658786E+0,1.000000E+0,20.000000E+0,6.796165E-3,42.404648E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.943575E+0,0.000000E+0,-145.057420E-3,0.000000E+0,137.813077E-3,0.000000E+0,137.104936E-3,0.000000E+0,478.684107E-3,0.000000E+0,-107.899464E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002139E+0,0.000000E+0,730.473644E-3,3.135630E+0,0.000000E+0,998.968912E-3,0.000000E+0,980.764516E-3,3.045208E+0,0.000000E+0,244.166280E+0,16.208256E-3,3.978924E-3,91.342171E+0,73.818426E+0,75.752780E+0,109.418477E+0,81.121166E+0,3.975810E-3,3.980805E-3,67.007460E+0,5.387167E+0,2.102195E+0,75.140179E+0,76.458495E+0,0.000000E+0,75.533886E+0,80.687797E+0,0.000000E+0,74.119310E+0,1.040374E+0,1.000828E+0,2.516951E+0,60.000000E+0,43.000000E+0,74.200000E+0,10.814618E-3,67.660326E+0,30.731703E+0,0.000000E+0,1.304269E+0,1.318254E+0,1.006994E+0,60.000000E+0,1.000000E+0,1.334884E+0,657.715431E-3,2.013593E+0,60.000000E+0,1.881648E+0,0.000000E+0,72.619261E+0,1.042235E+0,1.041251E+0,1.002789E+0,50.000000E+0,1.000000E+0,85.892667E+0,2.455070E+0,2.280986E+0,1.214201E+0,27.000000E+0,0.000000E+0,1.311680E+0,1.300502E+0,1.012455E+0,60.000000E+0,3.988070E-3,47.499522E+0,9.115499E-3,24.388928E+0,2.722667E+0,30.820057E+0,0.000000E+0,25.605971E-3,0.000000E+0,44.649162E-3,0.000000E+0,19.009509E-3,0.000000E+0,13.630336E-3,0.000000E+0,15.917290E-3,2.020899E+0,2.013684E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990199E+0,5.738247E+0,0.000000E+0,81.534421E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.783455E+0,0.000000E+0,13.276019E-3,10.000000E+0,9.698320E+0,0.000000E+0,44.327056E-3,996.474654E-3,3.051049E+0,998.518336E-3,3.041603E+0,999.001096E-3,3.037676E+0,999.644775E-3,3.036260E+0,31.452492E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.467781E+0,72.619776E+0,2.509327E+0,72.000590E+0,72.030443E+0,2.530191E+0,72.016218E+0,72.172085E+0,2.551903E+0,72.430064E+0,72.320703E+0,2.541396E+0
