date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:09:07.781,-687.284809E-6,72.821429E+0,3.979910E-3,998.105011E-3,997.824001E-3,0.000000E+0,982.437310E-3,3.080243E+0,0.000000E+0,72.122671E+0,3.982245E-3,997.412313E-3,1.026566E+0,0.000000E+0,1.040155E+0,2.773904E+0,0.000000E+0,80.489425E+0,31.030915E+0,70.639011E+0,3.975760E-3,3.966551E-3,0.000000E+0,1.028911E+0,1.000000E+0,44.000000E+0,97.736238E+0,24.144911E+0,8.973927E-3,12.871861E-3,1.000000E+0,2.661932E+0,1.000000E+0,20.000000E+0,6.792922E-3,42.419590E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.939745E+0,0.000000E+0,-147.246222E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.843102E-3,0.000000E+0,482.937515E-3,0.000000E+0,-106.674998E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000997E+0,0.000000E+0,593.328877E-3,3.136724E+0,0.000000E+0,998.421784E-3,0.000000E+0,994.139980E-3,3.045610E+0,0.000000E+0,244.051565E+0,16.209165E-3,3.980935E-3,91.345458E+0,73.813605E+0,75.755683E+0,109.426626E+0,81.125290E+0,3.977237E-3,3.975291E-3,67.005403E+0,5.386523E+0,2.104999E+0,75.118034E+0,76.466643E+0,0.000000E+0,75.533371E+0,80.677581E+0,0.000000E+0,74.122212E+0,1.030310E+0,1.006576E+0,2.510287E+0,60.000000E+0,43.000000E+0,74.200000E+0,10.825643E-3,67.659391E+0,30.727987E+0,0.000000E+0,1.309266E+0,1.310541E+0,1.009087E+0,60.000000E+0,1.000000E+0,1.332219E+0,652.842263E-3,2.022365E+0,60.000000E+0,1.868771E+0,0.000000E+0,72.617717E+0,1.041692E+0,1.039223E+0,1.006863E+0,50.000000E+0,1.000000E+0,85.909929E+0,2.450711E+0,2.278526E+0,1.215079E+0,27.000000E+0,0.000000E+0,1.306234E+0,1.302579E+0,1.000319E+0,60.000000E+0,3.987421E-3,47.499475E+0,9.318096E-3,24.388186E+0,2.720412E+0,30.824006E+0,0.000000E+0,48.718765E-3,0.000000E+0,49.835071E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.306759E-3,0.000000E+0,18.429718E-3,2.020899E+0,2.013684E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991458E+0,5.731606E+0,0.000000E+0,81.276537E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.753949E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.699866E+0,0.000000E+0,44.037160E-3,996.635573E-3,3.050792E+0,996.796493E-3,3.041056E+0,998.196496E-3,3.038899E+0,999.081556E-3,3.035053E+0,30.808122E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.472554E+0,72.618466E+0,2.508768E+0,72.002415E+0,72.030490E+0,2.531261E+0,72.014955E+0,72.175080E+0,2.546297E+0,72.426788E+0,72.321358E+0,2.543280E+0
 10/20/2017,18:09:17.781,117.807224E-6,72.820165E+0,3.981921E-3,998.217775E-3,1.004499E+0,0.000000E+0,1.010415E+0,3.078922E+0,0.000000E+0,72.120659E+0,3.979197E-3,997.235112E-3,992.509308E-3,0.000000E+0,1.064095E+0,2.758664E+0,0.000000E+0,80.491909E+0,31.029568E+0,70.647759E+0,3.975046E-3,3.963179E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,97.718564E+0,24.144911E+0,8.988389E-3,12.868877E-3,1.000000E+0,2.668465E+0,1.000000E+0,20.000000E+0,6.786824E-3,42.430715E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.932374E+0,0.000000E+0,-151.591638E-3,0.000000E+0,136.750865E-3,0.000000E+0,139.261549E-3,0.000000E+0,488.640948E-3,0.000000E+0,-105.386087E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000578E+0,0.000000E+0,700.795670E-3,3.135920E+0,0.000000E+0,998.148220E-3,0.000000E+0,998.806211E-3,3.046575E+0,0.000000E+0,243.936852E+0,16.204234E-3,3.980545E-3,91.349402E+0,73.812341E+0,75.757790E+0,109.437224E+0,81.123837E+0,3.977561E-3,3.978729E-3,67.006946E+0,5.382979E+0,2.104742E+0,75.115459E+0,76.473995E+0,0.000000E+0,75.529297E+0,80.664365E+0,0.000000E+0,74.118280E+0,1.061602E+0,973.541383E-3,2.510176E+0,60.000000E+0,43.000000E+0,74.200000E+0,10.837511E-3,67.660186E+0,30.727057E+0,0.000000E+0,1.308053E+0,1.310988E+0,1.002519E+0,60.000000E+0,1.000000E+0,1.337452E+0,654.152426E-3,2.018498E+0,60.000000E+0,1.873364E+0,0.000000E+0,72.615424E+0,1.040463E+0,1.041474E+0,1.002549E+0,50.000000E+0,1.000000E+0,85.933429E+0,2.450999E+0,2.278558E+0,1.223399E+0,27.000000E+0,0.000000E+0,1.311249E+0,1.307916E+0,1.006355E+0,60.000000E+0,3.989432E-3,47.498357E+0,9.279833E-3,24.386005E+0,2.668540E+0,30.823309E+0,0.000000E+0,53.328430E-3,0.000000E+0,45.422217E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.917290E-3,0.000000E+0,17.495610E-3,2.020834E+0,2.013813E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993267E+0,5.724192E+0,0.000000E+0,83.855371E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.753627E+0,0.000000E+0,15.691816E-3,10.000000E+0,9.699608E+0,0.000000E+0,44.294845E-3,996.072354E-3,3.050003E+0,997.585001E-3,3.040959E+0,998.534428E-3,3.037950E+0,996.925229E-3,3.035021E+0,30.808122E-3,9.882159E+0,1.000000E+0,1.000000E+0,72.469419E+0,72.618045E+0,2.510877E+0,72.002789E+0,72.031005E+0,2.532538E+0,72.015563E+0,72.173817E+0,2.549651E+0,72.429923E+0,72.320656E+0,2.546632E+0
 10/20/2017,18:09:27.781,922.899256E-6,72.824003E+0,3.976668E-3,997.283439E-3,1.009417E+0,0.000000E+0,990.884896E-3,3.079825E+0,0.000000E+0,72.122016E+0,3.978873E-3,997.219002E-3,1.022881E+0,0.000000E+0,1.048093E+0,2.759454E+0,0.000000E+0,80.493736E+0,31.020463E+0,70.635830E+0,3.971869E-3,3.963762E-3,0.000000E+0,1.029023E+0,1.000000E+0,44.000000E+0,97.711466E+0,24.144354E+0,8.975743E-3,12.874065E-3,1.000000E+0,2.661054E+0,1.000000E+0,20.000000E+0,6.762109E-3,42.426898E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.930989E+0,0.000000E+0,-156.838326E-3,0.000000E+0,137.040559E-3,0.000000E+0,135.913970E-3,0.000000E+0,474.881819E-3,0.000000E+0,-108.833925E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000369E+0,0.000000E+0,663.833985E-3,3.135179E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.014083E+0,3.045546E+0,0.000000E+0,243.846849E+0,16.537992E-3,3.981389E-3,91.351656E+0,73.808643E+0,75.757977E+0,109.446504E+0,81.126555E+0,3.977237E-3,3.975421E-3,67.004468E+0,5.376857E+0,2.102388E+0,75.132782E+0,76.483923E+0,0.000000E+0,75.531264E+0,80.648338E+0,0.000000E+0,74.117110E+0,1.044096E+0,988.485883E-3,2.513555E+0,60.000000E+0,43.000000E+0,74.200000E+0,10.827329E-3,67.659484E+0,30.726268E+0,0.000000E+0,1.311038E+0,1.314118E+0,1.000505E+0,60.000000E+0,1.000000E+0,1.334995E+0,656.277447E-3,2.029682E+0,60.000000E+0,1.869689E+0,0.000000E+0,72.618045E+0,1.041500E+0,1.042113E+0,1.004610E+0,50.000000E+0,1.000000E+0,85.935634E+0,2.457689E+0,2.277520E+0,1.220062E+0,27.000000E+0,0.000000E+0,1.308965E+0,1.301349E+0,1.005892E+0,60.000000E+0,3.989627E-3,47.497519E+0,9.248964E-3,24.386376E+0,2.682394E+0,30.823402E+0,0.000000E+0,55.842793E-3,0.000000E+0,40.558413E-3,0.000000E+0,14.049074E-3,0.000000E+0,15.305288E-3,0.000000E+0,26.740058E-3,2.021124E+0,2.013458E+0,2.018064E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993339E+0,5.696824E+0,0.000000E+0,79.213471E-3,0.000000E+0,40.917795E-3,9.500000E+0,9.754014E+0,0.000000E+0,13.082756E-3,10.000000E+0,9.699866E+0,0.000000E+0,43.103052E-3,996.506838E-3,3.051194E+0,997.359713E-3,3.042070E+0,999.387303E-3,3.036244E+0,996.571205E-3,3.036614E+0,24.686609E-3,9.878293E+0,1.000000E+0,1.000000E+0,72.471244E+0,72.618513E+0,2.508192E+0,71.999654E+0,72.028946E+0,2.532139E+0,72.013411E+0,72.170635E+0,2.545067E+0,72.426367E+0,72.321826E+0,2.544701E+0
 10/20/2017,18:09:37.781,278.825630E-6,72.824752E+0,3.980559E-3,998.507742E-3,1.019269E+0,0.000000E+0,991.316058E-3,3.080002E+0,0.000000E+0,72.125198E+0,3.976473E-3,997.653952E-3,1.009210E+0,0.000000E+0,1.046096E+0,2.776417E+0,0.000000E+0,80.492331E+0,31.016142E+0,70.644110E+0,3.976732E-3,3.968691E-3,0.000000E+0,1.024419E+0,1.000000E+0,44.000000E+0,97.714051E+0,24.142544E+0,8.975938E-3,12.857917E-3,1.000000E+0,2.659616E+0,1.000000E+0,20.000000E+0,6.774629E-3,42.430157E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.928446E+0,0.000000E+0,-140.003861E-3,0.000000E+0,138.682161E-3,0.000000E+0,138.263713E-3,0.000000E+0,467.889475E-3,0.000000E+0,-113.635120E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,863.082057E-3,3.136225E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.004144E+0,3.045208E+0,0.000000E+0,243.778950E+0,19.894991E-3,3.980870E-3,91.353863E+0,73.808128E+0,75.759944E+0,109.453993E+0,81.125477E+0,3.980156E-3,3.981064E-3,67.000588E+0,5.371380E+0,2.101583E+0,75.118596E+0,76.488512E+0,0.000000E+0,75.529204E+0,80.636013E+0,0.000000E+0,74.116782E+0,1.046603E+0,993.706877E-3,2.511467E+0,60.000000E+0,43.000000E+0,74.200000E+0,10.832323E-3,67.659204E+0,30.724177E+0,0.000000E+0,1.309154E+0,1.306805E+0,1.010030E+0,60.000000E+0,1.000000E+0,1.330464E+0,655.510522E-3,2.032685E+0,60.000000E+0,1.882776E+0,0.000000E+0,72.616500E+0,1.045364E+0,1.042209E+0,1.011288E+0,50.000000E+0,1.000000E+0,85.958713E+0,2.457689E+0,2.275507E+0,1.217012E+0,27.000000E+0,0.000000E+0,1.305978E+0,1.303794E+0,1.013333E+0,60.000000E+0,3.988524E-3,47.494397E+0,9.268744E-3,24.383824E+0,2.645020E+0,30.825771E+0,0.000000E+0,54.424434E-3,0.000000E+0,44.939057E-3,0.000000E+0,13.437072E-3,0.000000E+0,17.849927E-3,0.000000E+0,23.969945E-3,2.021028E+0,2.013780E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995155E+0,5.696920E+0,0.000000E+0,82.211364E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.753402E+0,0.000000E+0,13.726968E-3,10.000000E+0,9.700736E+0,0.000000E+0,43.392948E-3,996.555113E-3,3.051113E+0,998.711440E-3,3.042231E+0,997.021781E-3,3.036984E+0,998.695348E-3,3.033090E+0,32.741232E-3,9.884093E+0,1.000000E+0,1.000000E+0,72.467360E+0,72.618559E+0,2.508975E+0,71.998905E+0,72.031753E+0,2.532411E+0,72.013224E+0,72.173583E+0,2.545994E+0,72.427396E+0,72.321639E+0,2.540662E+0
 10/20/2017,18:09:47.781,600.862443E-6,72.822084E+0,3.978483E-3,998.056683E-3,1.008315E+0,0.000000E+0,1.001504E+0,3.082160E+0,0.000000E+0,72.124075E+0,3.977511E-3,997.734498E-3,1.013182E+0,0.000000E+0,1.058602E+0,2.791238E+0,0.000000E+0,80.491675E+0,31.017257E+0,70.639245E+0,3.973814E-3,3.968885E-3,0.000000E+0,1.026952E+0,1.000000E+0,44.000000E+0,97.729892E+0,24.138369E+0,8.973149E-3,12.840018E-3,1.000000E+0,2.665766E+0,1.000000E+0,20.000000E+0,6.783191E-3,42.434486E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.929895E+0,0.000000E+0,-135.497504E-3,0.000000E+0,135.753028E-3,0.000000E+0,136.332417E-3,0.000000E+0,468.211702E-3,0.000000E+0,-119.112994E-3,0.000000E+0,209.333856E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001447E+0,0.000000E+0,942.468253E-3,3.136097E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.017615E+0,3.045369E+0,0.000000E+0,243.709797E+0,19.890515E-3,3.981324E-3,91.356398E+0,73.808128E+0,75.762004E+0,109.460635E+0,81.126743E+0,3.974577E-3,3.978275E-3,66.996006E+0,5.372991E+0,2.100938E+0,75.129973E+0,76.493102E+0,0.000000E+0,75.528735E+0,80.622703E+0,0.000000E+0,74.120059E+0,1.057609E+0,1.001610E+0,2.512089E+0,60.000000E+0,43.000000E+0,74.400000E+0,10.850806E-3,67.659671E+0,30.721111E+0,0.000000E+0,1.304126E+0,1.311084E+0,1.005379E+0,60.000000E+0,1.000000E+0,1.337372E+0,656.852641E-3,2.033420E+0,60.000000E+0,1.879650E+0,0.000000E+0,72.614207E+0,1.044390E+0,1.045018E+0,1.004466E+0,50.000000E+0,1.000000E+0,85.954960E+0,2.456810E+0,2.275571E+0,1.231208E+0,27.000000E+0,0.000000E+0,1.310578E+0,1.303826E+0,1.009182E+0,60.000000E+0,3.987551E-3,47.495049E+0,9.294036E-3,24.381504E+0,2.632133E+0,30.822798E+0,0.000000E+0,53.715255E-3,0.000000E+0,48.707700E-3,0.000000E+0,13.984653E-3,0.000000E+0,18.333086E-3,0.000000E+0,22.520467E-3,2.020899E+0,2.013362E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994774E+0,5.697823E+0,0.000000E+0,79.568060E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.750342E+0,0.000000E+0,14.854340E-3,10.000000E+0,9.700253E+0,0.000000E+0,38.045985E-3,996.828677E-3,3.051146E+0,996.506838E-3,3.042794E+0,996.249366E-3,3.038481E+0,999.773511E-3,3.036196E+0,31.130307E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.470823E+0,72.617670E+0,2.509007E+0,71.997689E+0,72.031894E+0,2.532506E+0,72.011539E+0,72.175454E+0,2.548629E+0,72.427864E+0,72.321405E+0,2.543392E+0
 10/20/2017,18:09:57.781,1.405954E-3,72.825453E+0,3.983347E-3,998.153338E-3,994.997695E-3,0.000000E+0,997.336360E-3,3.080243E+0,0.000000E+0,72.124262E+0,3.978808E-3,997.122347E-3,985.490661E-3,0.000000E+0,1.055950E+0,2.776997E+0,0.000000E+0,80.493736E+0,31.016978E+0,70.646122E+0,3.970701E-3,3.966421E-3,0.000000E+0,1.025391E+0,1.000000E+0,44.000000E+0,97.743853E+0,24.137951E+0,8.979829E-3,12.836646E-3,1.000000E+0,2.657700E+0,1.000000E+0,20.000000E+0,6.797981E-3,42.431926E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.927867E+0,0.000000E+0,-133.083384E-3,0.000000E+0,139.068420E-3,0.000000E+0,137.394630E-3,0.000000E+0,469.500614E-3,0.000000E+0,-118.887435E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000691E+0,0.000000E+0,953.841080E-3,3.136322E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.010040E+0,3.045739E+0,0.000000E+0,243.681808E+0,19.897910E-3,3.979702E-3,91.361422E+0,73.812809E+0,75.763268E+0,109.469915E+0,81.130914E+0,3.977756E-3,3.981972E-3,66.994230E+0,5.373313E+0,2.100841E+0,75.129973E+0,76.493991E+0,0.000000E+0,75.526301E+0,80.609254E+0,0.000000E+0,74.122446E+0,1.059446E+0,1.000540E+0,2.514368E+0,60.000000E+0,43.000000E+0,74.400000E+0,10.860598E-3,67.657941E+0,30.721715E+0,0.000000E+0,1.302721E+0,1.310797E+0,1.013498E+0,60.000000E+0,1.000000E+0,1.332825E+0,656.245492E-3,2.021118E+0,60.000000E+0,1.872139E+0,0.000000E+0,72.613318E+0,1.042474E+0,1.039606E+0,1.017262E+0,50.000000E+0,1.000000E+0,85.983105E+0,2.460099E+0,2.278287E+0,1.221467E+0,27.000000E+0,0.000000E+0,1.309891E+0,1.302148E+0,1.004295E+0,60.000000E+0,3.989497E-3,47.492673E+0,9.217186E-3,24.386562E+0,2.672084E+0,30.825957E+0,0.000000E+0,53.328430E-3,0.000000E+0,44.971268E-3,0.000000E+0,13.372651E-3,0.000000E+0,18.816246E-3,0.000000E+0,22.005097E-3,2.020963E+0,2.013362E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997044E+0,5.697920E+0,0.000000E+0,82.275835E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.753595E+0,0.000000E+0,14.854340E-3,10.000000E+0,9.700253E+0,0.000000E+0,43.038631E-3,996.056262E-3,3.050325E+0,997.134425E-3,3.041168E+0,998.309140E-3,3.037258E+0,1.000337E+0,3.036132E+0,25.330979E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.473396E+0,72.619495E+0,2.506914E+0,71.999701E+0,72.027682E+0,2.532874E+0,72.013645E+0,72.172927E+0,2.543917E+0,72.424354E+0,72.320048E+0,2.546537E+0
 10/20/2017,18:10:07.781,922.899256E-6,72.824564E+0,3.982245E-3,998.620506E-3,1.003205E+0,0.000000E+0,997.496050E-3,3.080437E+0,0.000000E+0,72.125573E+0,3.980170E-3,998.008355E-3,1.026071E+0,0.000000E+0,1.054721E+0,2.788403E+0,0.000000E+0,80.493690E+0,31.022181E+0,70.632321E+0,3.975500E-3,3.968107E-3,0.000000E+0,1.017649E+0,1.000000E+0,44.000000E+0,97.739716E+0,24.140596E+0,8.972825E-3,12.841574E-3,1.000000E+0,2.661134E+0,1.000000E+0,20.000000E+0,6.777159E-3,42.420475E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.926644E+0,0.000000E+0,-136.881599E-3,0.000000E+0,136.557735E-3,0.000000E+0,137.169312E-3,0.000000E+0,472.175105E-3,0.000000E+0,-118.822989E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.006648E+0,3.136129E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.010104E+0,3.045755E+0,0.000000E+0,243.698553E+0,19.899532E-3,3.982621E-3,91.363347E+0,73.815617E+0,75.764392E+0,109.478723E+0,81.130586E+0,3.980156E-3,3.973150E-3,66.989929E+0,5.370091E+0,2.103807E+0,75.124261E+0,76.492025E+0,0.000000E+0,75.524475E+0,80.597819E+0,0.000000E+0,74.119123E+0,1.053456E+0,1.000493E+0,2.508135E+0,60.000000E+0,43.000000E+0,74.400000E+0,10.855281E-3,67.660232E+0,30.718510E+0,0.000000E+0,1.312714E+0,1.316178E+0,1.003781E+0,60.000000E+0,1.000000E+0,1.327768E+0,655.973873E-3,2.040546E+0,60.000000E+0,1.873026E+0,0.000000E+0,72.612710E+0,1.041979E+0,1.038872E+0,1.006447E+0,50.000000E+0,1.000000E+0,86.001164E+0,2.450775E+0,2.282009E+0,1.213227E+0,27.000000E+0,0.000000E+0,1.312095E+0,1.302100E+0,1.010986E+0,60.000000E+0,3.987032E-3,47.489272E+0,9.281649E-3,24.378534E+0,2.592504E+0,30.822519E+0,0.000000E+0,43.206509E-3,0.000000E+0,42.233366E-3,0.000000E+0,14.950971E-3,0.000000E+0,19.460458E-3,0.000000E+0,24.034366E-3,2.020995E+0,2.013426E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998521E+0,5.701272E+0,0.000000E+0,83.726429E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.754111E+0,0.000000E+0,15.305288E-3,10.000000E+0,9.700671E+0,0.000000E+0,41.234836E-3,997.005689E-3,3.051290E+0,997.359713E-3,3.041716E+0,996.217182E-3,3.036984E+0,998.019484E-3,3.034860E+0,31.774677E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.466751E+0,72.618045E+0,2.508911E+0,71.997735E+0,72.031005E+0,2.529776E+0,72.011211E+0,72.171570E+0,2.548517E+0,72.425384E+0,72.323464E+0,2.538635E+0
 10/20/2017,18:10:17.781,922.899256E-6,72.823769E+0,3.980688E-3,997.508969E-3,992.378971E-3,0.000000E+0,1.006487E+0,3.081709E+0,0.000000E+0,72.126696E+0,3.972452E-3,998.121120E-3,1.025848E+0,0.000000E+0,1.061812E+0,2.782716E+0,0.000000E+0,80.494955E+0,31.011450E+0,70.624509E+0,3.975176E-3,3.965383E-3,0.000000E+0,1.019720E+0,1.000000E+0,44.000000E+0,97.772762E+0,24.145004E+0,8.958946E-3,12.853378E-3,1.000000E+0,2.664136E+0,1.000000E+0,20.000000E+0,6.738951E-3,42.413585E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.984297E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.931504E+0,0.000000E+0,-135.658445E-3,0.000000E+0,136.783053E-3,0.000000E+0,137.201500E-3,0.000000E+0,462.991611E-3,0.000000E+0,-124.075303E-3,0.000000E+0,205.112671E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.012622E+0,3.136547E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.007755E+0,3.046431E+0,0.000000E+0,243.716023E+0,19.896224E-3,3.982232E-3,91.368230E+0,73.822919E+0,75.765141E+0,109.485836E+0,81.130070E+0,3.974902E-3,3.975745E-3,66.989648E+0,5.357526E+0,2.104758E+0,75.127070E+0,76.487763E+0,0.000000E+0,75.522649E+0,80.590696E+0,0.000000E+0,74.118187E+0,1.062625E+0,1.009641E+0,2.508852E+0,60.000000E+0,43.000000E+0,74.400000E+0,10.863647E-3,67.655650E+0,30.722180E+0,0.000000E+0,1.302146E+0,1.309296E+0,1.005044E+0,60.000000E+0,1.000000E+0,1.335825E+0,656.085716E-3,2.029522E+0,60.000000E+0,1.899603E+0,0.000000E+0,72.611961E+0,1.042586E+0,1.045338E+0,1.006879E+0,50.000000E+0,1.000000E+0,86.015190E+0,2.461153E+0,2.277856E+0,1.218433E+0,27.000000E+0,0.000000E+0,1.308358E+0,1.299448E+0,1.005062E+0,60.000000E+0,3.986902E-3,47.490577E+0,9.149611E-3,24.381829E+0,2.588315E+0,30.826375E+0,0.000000E+0,34.664124E-3,0.000000E+0,46.130850E-3,0.000000E+0,17.205715E-3,0.000000E+0,24.292051E-3,0.000000E+0,23.841102E-3,2.021060E+0,2.013265E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999692E+0,5.699983E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.748924E+0,0.000000E+0,18.204244E-3,10.000000E+0,9.683374E+0,0.000000E+0,40.848309E-3,996.410286E-3,3.050792E+0,997.681553E-3,3.043244E+0,998.518336E-3,3.037355E+0,998.180404E-3,3.034200E+0,28.552828E-3,9.895692E+0,1.000000E+0,1.000000E+0,72.469980E+0,72.618981E+0,2.504916E+0,71.998203E+0,72.029694E+0,2.529297E+0,72.015048E+0,72.171617E+0,2.549188E+0,72.425992E+0,72.322903E+0,2.540614E+0
 10/20/2017,18:10:27.781,1.727991E-3,72.826249E+0,3.983996E-3,998.072792E-3,1.011924E+0,0.000000E+0,985.998390E-3,3.082869E+0,0.000000E+0,72.125526E+0,3.982764E-3,997.766717E-3,996.178146E-3,0.000000E+0,1.040858E+0,2.771391E+0,0.000000E+0,80.496642E+0,31.010382E+0,70.626848E+0,3.976668E-3,3.970053E-3,0.000000E+0,1.019083E+0,1.000000E+0,44.000000E+0,97.791376E+0,24.139807E+0,8.958233E-3,12.831328E-3,1.000000E+0,2.666373E+0,1.000000E+0,20.000000E+0,6.795387E-3,42.415028E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.931955E+0,0.000000E+0,-135.755010E-3,0.000000E+0,136.525547E-3,0.000000E+0,139.164985E-3,0.000000E+0,460.542680E-3,0.000000E+0,-121.723040E-3,0.000000E+0,206.047132E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,999.843548E-3,3.137223E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.004351E+0,3.046254E+0,0.000000E+0,243.742854E+0,15.453621E-3,3.982037E-3,91.368277E+0,73.825353E+0,75.764766E+0,109.498083E+0,81.133773E+0,3.975810E-3,3.979702E-3,66.990162E+0,5.364292E+0,2.104306E+0,75.144112E+0,76.484438E+0,0.000000E+0,75.519980E+0,80.588446E+0,0.000000E+0,74.116408E+0,1.039367E+0,1.006161E+0,2.507561E+0,60.000000E+0,43.000000E+0,74.400000E+0,10.842375E-3,67.658175E+0,30.716652E+0,0.000000E+0,1.308308E+0,1.309967E+0,1.009423E+0,60.000000E+0,1.000000E+0,1.332586E+0,653.944718E-3,2.027158E+0,60.000000E+0,1.883760E+0,0.000000E+0,72.611306E+0,1.040654E+0,1.046024E+0,1.007789E+0,50.000000E+0,1.000000E+0,86.000367E+0,2.454559E+0,2.273814E+0,1.212923E+0,27.000000E+0,0.000000E+0,1.307464E+0,1.300439E+0,1.011721E+0,60.000000E+0,3.988265E-3,47.485964E+0,9.128404E-3,24.381829E+0,2.574461E+0,30.824796E+0,0.000000E+0,36.340365E-3,0.000000E+0,50.318231E-3,0.000000E+0,15.949501E-3,0.000000E+0,24.324262E-3,0.000000E+0,24.968474E-3,2.020834E+0,2.013684E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998482E+0,5.698887E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.740807E+0,0.000000E+0,18.204244E-3,10.000000E+0,9.674741E+0,0.000000E+0,44.359266E-3,996.619481E-3,3.050856E+0,997.343621E-3,3.041957E+0,998.373508E-3,3.036502E+0,998.550520E-3,3.035665E+0,30.163752E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.468342E+0,72.620712E+0,2.512315E+0,71.999279E+0,72.028805E+0,2.533768E+0,72.011867E+0,72.171992E+0,2.548613E+0,72.426601E+0,72.321265E+0,2.538810E+0
 10/20/2017,18:10:37.781,1.244936E-3,72.821101E+0,3.981207E-3,998.137229E-3,997.871905E-3,0.000000E+0,996.713570E-3,3.081870E+0,0.000000E+0,72.124684E+0,3.976668E-3,998.298322E-3,1.030585E+0,0.000000E+0,1.056941E+0,2.757795E+0,0.000000E+0,80.498751E+0,31.011729E+0,70.634754E+0,3.968950E-3,3.965189E-3,0.000000E+0,1.026203E+0,1.000000E+0,44.000000E+0,97.802752E+0,24.139157E+0,8.977170E-3,12.824972E-3,1.000000E+0,2.675093E+0,1.000000E+0,20.000000E+0,6.777807E-3,42.418473E+0,0.000000E+0,1.990546E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.929026E+0,0.000000E+0,-138.619766E-3,0.000000E+0,137.684324E-3,0.000000E+0,137.974019E-3,0.000000E+0,470.563966E-3,0.000000E+0,-117.662969E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000997E+0,0.000000E+0,941.110544E-3,3.135662E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.006940E+0,3.045562E+0,0.000000E+0,243.765149E+0,19.898365E-3,3.983918E-3,91.374099E+0,73.829472E+0,75.767669E+0,109.500203E+0,81.135788E+0,3.975356E-3,3.979053E-3,66.987404E+0,5.377502E+0,2.100761E+0,75.128287E+0,76.475962E+0,0.000000E+0,75.519090E+0,80.583854E+0,0.000000E+0,74.117718E+0,1.059654E+0,992.110242E-3,2.510000E+0,60.000000E+0,43.000000E+0,74.400000E+0,10.863776E-3,67.659952E+0,30.713447E+0,0.000000E+0,1.306488E+0,1.311052E+0,1.004309E+0,60.000000E+0,1.000000E+0,1.334022E+0,655.414657E-3,2.029570E+0,60.000000E+0,1.877941E+0,0.000000E+0,72.610838E+0,1.041868E+0,1.042033E+0,1.003492E+0,50.000000E+0,1.000000E+0,86.031889E+0,2.449594E+0,2.271370E+0,1.224198E+0,27.000000E+0,0.000000E+0,1.306793E+0,1.302404E+0,1.008942E+0,60.000000E+0,3.988135E-3,47.487082E+0,9.253439E-3,24.382989E+0,2.681427E+0,30.824099E+0,0.000000E+0,54.392199E-3,0.000000E+0,45.357796E-3,0.000000E+0,13.469283E-3,0.000000E+0,17.592242E-3,0.000000E+0,23.776681E-3,2.020867E+0,2.013909E+0,2.018483E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001109E+0,5.698081E+0,0.000000E+0,81.598891E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.744125E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.662404E+0,0.000000E+0,38.561355E-3,997.037873E-3,3.051194E+0,997.842473E-3,3.041362E+0,998.148220E-3,3.038465E+0,999.725235E-3,3.034490E+0,36.929636E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.467032E+0,72.620712E+0,2.502008E+0,72.001011E+0,72.027729E+0,2.533672E+0,72.011399E+0,72.172600E+0,2.543103E+0,72.426554E+0,72.320563E+0,2.539768E+0
 10/20/2017,18:10:47.781,1.566973E-3,72.824096E+0,3.976343E-3,997.879481E-3,998.414811E-3,0.000000E+0,988.840867E-3,3.081339E+0,0.000000E+0,72.126789E+0,3.982439E-3,997.251221E-3,1.006834E+0,0.000000E+0,1.047135E+0,2.792446E+0,0.000000E+0,80.497345E+0,31.009871E+0,70.627503E+0,3.975435E-3,3.965254E-3,0.000000E+0,1.025980E+0,1.000000E+0,44.000000E+0,97.799649E+0,24.135585E+0,8.973733E-3,12.852470E-3,1.000000E+0,2.671739E+0,1.000000E+0,20.000000E+0,6.775148E-3,42.408000E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.935882E+0,0.000000E+0,-145.926503E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.750865E-3,0.000000E+0,489.317626E-3,0.000000E+0,-108.543920E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000723E+0,0.000000E+0,622.224157E-3,3.136418E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.004080E+0,3.045674E+0,0.000000E+0,243.766403E+0,19.901284E-3,3.979378E-3,91.378184E+0,73.832421E+0,75.768231E+0,109.508587E+0,81.136210E+0,3.978470E-3,3.982232E-3,66.987731E+0,5.384268E+0,2.102066E+0,75.094906E+0,76.472872E+0,0.000000E+0,75.519184E+0,80.570263E+0,0.000000E+0,74.116829E+0,1.047674E+0,1.003127E+0,2.511786E+0,60.000000E+0,43.000000E+0,74.400000E+0,10.858912E-3,67.658362E+0,30.714190E+0,0.000000E+0,1.308021E+0,1.315108E+0,1.001815E+0,60.000000E+0,1.000000E+0,1.331980E+0,656.708842E-3,2.020655E+0,60.000000E+0,1.895912E+0,0.000000E+0,72.611072E+0,1.041644E+0,1.042464E+0,1.005968E+0,50.000000E+0,1.000000E+0,86.083817E+0,2.449163E+0,2.278271E+0,1.230857E+0,27.000000E+0,0.000000E+0,1.310402E+0,1.303043E+0,1.002635E+0,60.000000E+0,3.987162E-3,47.484427E+0,9.233853E-3,24.382200E+0,2.730077E+0,30.824006E+0,0.000000E+0,50.427243E-3,0.000000E+0,43.586211E-3,0.000000E+0,17.721085E-3,0.000000E+0,15.691816E-3,0.000000E+0,18.526350E-3,2.020770E+0,2.013426E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005490E+0,5.699854E+0,0.000000E+0,88.142681E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.739390E+0,0.000000E+0,18.268665E-3,10.000000E+0,9.691878E+0,0.000000E+0,46.420746E-3,996.973505E-3,3.051210E+0,997.134425E-3,3.042166E+0,996.474654E-3,3.037982E+0,996.957413E-3,3.032929E+0,30.485937E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.467968E+0,72.619402E+0,2.503542E+0,72.000496E+0,72.030069E+0,2.536721E+0,72.012428E+0,72.172787E+0,2.544269E+0,72.425150E+0,72.323043E+0,2.542929E+0
 10/20/2017,18:10:57.781,922.899256E-6,72.823207E+0,3.980105E-3,998.153338E-3,995.157374E-3,0.000000E+0,1.001600E+0,3.079535E+0,0.000000E+0,72.128287E+0,3.971350E-3,997.267330E-3,982.188707E-3,0.000000E+0,1.061380E+0,2.786904E+0,0.000000E+0,80.497111E+0,31.003599E+0,70.623526E+0,3.971804E-3,3.966291E-3,0.000000E+0,1.027892E+0,1.000000E+0,44.000000E+0,97.808158E+0,24.135956E+0,8.976262E-3,12.856880E-3,1.000000E+0,2.658099E+0,1.000000E+0,20.000000E+0,6.831778E-3,42.410420E+0,0.000000E+0,1.990127E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.943028E+0,0.000000E+0,-145.475867E-3,0.000000E+0,137.330253E-3,0.000000E+0,140.710021E-3,0.000000E+0,479.908573E-3,0.000000E+0,-111.218411E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,598.919460E-3,3.136435E+0,0.000000E+0,998.550520E-3,0.000000E+0,988.147388E-3,3.046672E+0,0.000000E+0,243.759792E+0,13.939492E-3,3.981583E-3,91.378137E+0,73.834153E+0,75.767857E+0,109.517773E+0,81.135929E+0,3.978405E-3,3.983205E-3,66.989274E+0,5.391034E+0,2.103001E+0,75.117660E+0,76.468282E+0,0.000000E+0,75.516328E+0,80.564031E+0,0.000000E+0,74.117204E+0,1.066187E+0,1.006751E+0,2.512886E+0,60.000000E+0,43.000000E+0,74.400000E+0,10.854827E-3,67.656211E+0,30.713029E+0,0.000000E+0,1.305147E+0,1.316194E+0,1.010270E+0,60.000000E+0,1.000000E+0,1.328454E+0,650.621377E-3,2.004694E+0,60.000000E+0,1.867320E+0,0.000000E+0,72.608545E+0,1.040574E+0,1.044045E+0,1.001878E+0,50.000000E+0,1.000000E+0,86.141891E+0,2.456220E+0,2.281290E+0,1.217874E+0,27.000000E+0,0.000000E+0,1.307831E+0,1.306430E+0,1.010411E+0,60.000000E+0,3.989238E-3,47.483169E+0,9.220169E-3,24.381643E+0,2.706236E+0,30.824981E+0,0.000000E+0,31.827407E-3,0.000000E+0,45.035689E-3,0.000000E+0,18.719614E-3,0.000000E+0,14.177917E-3,0.000000E+0,16.690345E-3,2.020673E+0,2.013458E+0,2.018612E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010469E+0,5.696695E+0,0.000000E+0,78.472056E-3,0.000000E+0,45.495224E-3,9.500000E+0,9.736233E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.663435E+0,0.000000E+0,44.649162E-3,995.798790E-3,3.050389E+0,996.667757E-3,3.041410E+0,996.683849E-3,3.037226E+0,999.773511E-3,3.035938E+0,30.808122E-3,9.867338E+0,1.000000E+0,1.000000E+0,72.467594E+0,72.620572E+0,2.499803E+0,72.000543E+0,72.025764E+0,2.526839E+0,72.013036E+0,72.171804E+0,2.549539E+0,72.423886E+0,72.320469E+0,2.537757E+0
 10/20/2017,18:11:07.781,278.825630E-6,72.824986E+0,3.984904E-3,998.588288E-3,1.019716E+0,0.000000E+0,983.922424E-3,3.080098E+0,0.000000E+0,72.129269E+0,3.980234E-3,997.396204E-3,999.639615E-3,0.000000E+0,1.042168E+0,2.788467E+0,0.000000E+0,80.500438E+0,30.998536E+0,70.627082E+0,3.969015E-3,3.968885E-3,0.000000E+0,1.026060E+0,1.000000E+0,44.000000E+0,97.828417E+0,24.134146E+0,8.980283E-3,12.852729E-3,1.000000E+0,2.659121E+0,1.000000E+0,20.000000E+0,6.787732E-3,42.415680E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.945571E+0,0.000000E+0,-146.119632E-3,0.000000E+0,137.298065E-3,0.000000E+0,139.132796E-3,0.000000E+0,478.909667E-3,0.000000E+0,-109.446158E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,651.390962E-3,3.136901E+0,0.000000E+0,998.132128E-3,0.000000E+0,987.620040E-3,3.046093E+0,0.000000E+0,243.713368E+0,13.809493E-3,3.983594E-3,91.381753E+0,73.833638E+0,75.770432E+0,109.524367E+0,81.138600E+0,3.975940E-3,3.976069E-3,66.990957E+0,5.392645E+0,2.104355E+0,75.117285E+0,76.466175E+0,0.000000E+0,75.517592E+0,80.554283E+0,0.000000E+0,74.117204E+0,1.035198E+0,1.012084E+0,2.514065E+0,60.000000E+0,43.000000E+0,74.400000E+0,10.847044E-3,67.653593E+0,30.712936E+0,0.000000E+0,1.306568E+0,1.314597E+0,1.005140E+0,60.000000E+0,1.000000E+0,1.334166E+0,663.579211E-3,2.022412E+0,60.000000E+0,1.892302E+0,0.000000E+0,72.610089E+0,1.040367E+0,1.041219E+0,1.006719E+0,50.000000E+0,1.000000E+0,86.161780E+0,2.457098E+0,2.273590E+0,1.225843E+0,27.000000E+0,0.000000E+0,1.312798E+0,1.300598E+0,1.006611E+0,60.000000E+0,3.985929E-3,47.481166E+0,9.190597E-3,24.377421E+0,2.764551E+0,30.825121E+0,0.000000E+0,35.373303E-3,0.000000E+0,51.767708E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.500023E-3,0.000000E+0,17.012451E-3,2.020577E+0,2.013297E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012363E+0,5.697307E+0,0.000000E+0,81.502185E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.715553E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.661083E+0,0.000000E+0,44.713583E-3,995.750514E-3,3.050840E+0,998.518336E-3,3.041217E+0,996.426378E-3,3.037821E+0,997.021781E-3,3.033460E+0,29.841567E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.469044E+0,72.620665E+0,2.506594E+0,72.002087E+0,72.028197E+0,2.531516E+0,72.008264E+0,72.171898E+0,2.546632E+0,72.422061E+0,72.320984E+0,2.540423E+0
 10/20/2017,18:11:17.781,922.899256E-6,72.822365E+0,3.979521E-3,997.670061E-3,1.017975E+0,0.000000E+0,1.004794E+0,3.079631E+0,0.000000E+0,72.126228E+0,3.978808E-3,997.299549E-3,1.014490E+0,0.000000E+0,1.059368E+0,2.799873E+0,0.000000E+0,80.501188E+0,31.000069E+0,70.620813E+0,3.974657E-3,3.966616E-3,0.000000E+0,1.027175E+0,1.000000E+0,44.000000E+0,97.886471E+0,24.130713E+0,8.997468E-3,12.848514E-3,1.000000E+0,2.664935E+0,1.000000E+0,20.000000E+0,6.741805E-3,42.426247E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.938296E+0,0.000000E+0,-147.149657E-3,0.000000E+0,138.102772E-3,0.000000E+0,136.589923E-3,0.000000E+0,484.870882E-3,0.000000E+0,-108.028355E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000997E+0,0.000000E+0,588.361256E-3,3.136274E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.004815E+0,3.045867E+0,0.000000E+0,243.647836E+0,13.807223E-3,3.979702E-3,91.386776E+0,73.831157E+0,75.769964E+0,109.534824E+0,81.141787E+0,3.975291E-3,3.980091E-3,66.994744E+0,5.383623E+0,2.101663E+0,75.034371E+0,76.458635E+0,0.000000E+0,75.515672E+0,80.544536E+0,0.000000E+0,74.118233E+0,1.063775E+0,1.004117E+0,2.508294E+0,60.000000E+0,43.000000E+0,74.400000E+0,10.845812E-3,67.656679E+0,30.709684E+0,0.000000E+0,1.306393E+0,1.311787E+0,1.002551E+0,60.000000E+0,1.000000E+0,1.328965E+0,655.766164E-3,2.015159E+0,60.000000E+0,1.894864E+0,0.000000E+0,72.607983E+0,1.043911E+0,1.047205E+0,1.008364E+0,50.000000E+0,1.000000E+0,86.164266E+0,2.452164E+0,2.277121E+0,1.220988E+0,27.000000E+0,0.000000E+0,1.305132E+0,1.304672E+0,1.003609E+0,60.000000E+0,3.988394E-3,47.480653E+0,9.174968E-3,24.376307E+0,2.741354E+0,30.825818E+0,0.000000E+0,53.102782E-3,0.000000E+0,43.135263E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.981711E-3,0.000000E+0,18.139823E-3,2.020770E+0,2.013619E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012840E+0,5.698339E+0,0.000000E+0,80.116062E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.715392E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.662018E+0,0.000000E+0,51.606655E-3,996.764309E-3,3.052224E+0,998.180404E-3,3.042247E+0,996.619481E-3,3.038127E+0,999.821787E-3,3.033090E+0,29.519383E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.470401E+0,72.620104E+0,2.508304E+0,72.001713E+0,72.027963E+0,2.529537E+0,72.011539E+0,72.172272E+0,2.543103E+0,72.421547E+0,72.322949E+0,2.543663E+0
 10/20/2017,18:11:27.781,117.807224E-6,72.825828E+0,3.982310E-3,997.380095E-3,1.009560E+0,0.000000E+0,992.098537E-3,3.081403E+0,0.000000E+0,72.129878E+0,3.981596E-3,998.008355E-3,1.017968E+0,0.000000E+0,1.049354E+0,2.795749E+0,0.000000E+0,80.500203E+0,30.999047E+0,70.619690E+0,3.975695E-3,3.966810E-3,0.000000E+0,1.026028E+0,1.000000E+0,44.000000E+0,97.936064E+0,24.126676E+0,8.991307E-3,12.850394E-3,1.000000E+0,2.663274E+0,1.000000E+0,20.000000E+0,6.728248E-3,42.439187E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.928640E+0,0.000000E+0,-150.754743E-3,0.000000E+0,135.398957E-3,0.000000E+0,136.461170E-3,0.000000E+0,465.182761E-3,0.000000E+0,-111.540639E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,780.085969E-3,3.136241E+0,0.000000E+0,998.132128E-3,0.000000E+0,998.310823E-3,3.045900E+0,0.000000E+0,243.603440E+0,13.803136E-3,3.981259E-3,91.388795E+0,73.829145E+0,75.773616E+0,109.539441E+0,81.142537E+0,3.978275E-3,3.981324E-3,66.992032E+0,5.373635E+0,2.105273E+0,75.063211E+0,76.454468E+0,0.000000E+0,75.514689E+0,80.530008E+0,0.000000E+0,74.116501E+0,1.045661E+0,986.506055E-3,2.508390E+0,60.000000E+0,43.000000E+0,74.400000E+0,10.843607E-3,67.655744E+0,30.705317E+0,0.000000E+0,1.309106E+0,1.310366E+0,1.009790E+0,60.000000E+0,1.000000E+0,1.338744E+0,652.155226E-3,2.015990E+0,60.000000E+0,1.870221E+0,0.000000E+0,72.610183E+0,1.042538E+0,1.043166E+0,1.011431E+0,50.000000E+0,1.000000E+0,86.196259E+0,2.451254E+0,2.274677E+0,1.225396E+0,27.000000E+0,0.000000E+0,1.306026E+0,1.305775E+0,1.010699E+0,60.000000E+0,3.990211E-3,47.479162E+0,9.219651E-3,24.373152E+0,2.663063E+0,30.825539E+0,0.000000E+0,55.455968E-3,0.000000E+0,45.261164E-3,0.000000E+0,13.726968E-3,0.000000E+0,17.237925E-3,0.000000E+0,23.357943E-3,2.020899E+0,2.013555E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015779E+0,5.698210E+0,0.000000E+0,82.469248E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.713782E+0,0.000000E+0,13.501494E-3,10.000000E+0,9.662307E+0,0.000000E+0,42.941999E-3,996.506838E-3,3.051821E+0,998.196496E-3,3.043502E+0,998.116036E-3,3.038272E+0,998.341324E-3,3.035359E+0,32.419047E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.467594E+0,72.619121E+0,2.506930E+0,72.003023E+0,72.028852E+0,2.521235E+0,72.013925E+0,72.172226E+0,2.550817E+0,72.423606E+0,72.323604E+0,2.544828E+0
 10/20/2017,18:11:37.781,1.889010E-3,72.823254E+0,3.984450E-3,998.958801E-3,1.021249E+0,0.000000E+0,991.619468E-3,3.081726E+0,0.000000E+0,72.128287E+0,3.980234E-3,997.879481E-3,1.008828E+0,0.000000E+0,1.049211E+0,2.803739E+0,0.000000E+0,80.500719E+0,30.995934E+0,70.602803E+0,3.977640E-3,3.966032E-3,0.000000E+0,1.009923E+0,1.000000E+0,44.000000E+0,97.956089E+0,24.126305E+0,8.992151E-3,12.832819E-3,1.000000E+0,2.659744E+0,1.000000E+0,20.000000E+0,6.769504E-3,42.435370E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.921075E+0,0.000000E+0,-139.907297E-3,0.000000E+0,137.233689E-3,0.000000E+0,137.169312E-3,0.000000E+0,471.820654E-3,0.000000E+0,-113.312892E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000642E+0,0.000000E+0,1.015385E+0,3.136917E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.009241E+0,3.045948E+0,0.000000E+0,243.603729E+0,13.806963E-3,3.980286E-3,91.392082E+0,73.822732E+0,75.772305E+0,109.549191E+0,81.142725E+0,3.976913E-3,3.976329E-3,66.988994E+0,5.366547E+0,2.101115E+0,75.052209E+0,76.449317E+0,0.000000E+0,75.512254E+0,80.518246E+0,0.000000E+0,74.115097E+0,1.052018E+0,1.006783E+0,2.503145E+0,60.000000E+0,43.000000E+0,74.400000E+0,10.839327E-3,67.659110E+0,30.705828E+0,0.000000E+0,1.306616E+0,1.316194E+0,1.008416E+0,60.000000E+0,1.000000E+0,1.333703E+0,654.264270E-3,2.023994E+0,60.000000E+0,1.883824E+0,0.000000E+0,72.607749E+0,1.042554E+0,1.047684E+0,1.006096E+0,50.000000E+0,1.000000E+0,86.241621E+0,2.452500E+0,2.278862E+0,1.225268E+0,27.000000E+0,0.000000E+0,1.307448E+0,1.305024E+0,1.007377E+0,60.000000E+0,3.989821E-3,47.478836E+0,9.226914E-3,24.370368E+0,2.588315E+0,30.826468E+0,0.000000E+0,41.143442E-3,0.000000E+0,42.426629E-3,0.000000E+0,14.725497E-3,0.000000E+0,20.491198E-3,0.000000E+0,23.969945E-3,2.021028E+0,2.014070E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019887E+0,5.778349E+0,0.000000E+0,85.015846E-3,0.000000E+0,46.043226E-3,9.500000E+0,9.715199E+0,0.000000E+0,15.885079E-3,10.000000E+0,9.661341E+0,0.000000E+0,42.619893E-3,996.136722E-3,3.050100E+0,996.941321E-3,3.041539E+0,996.120630E-3,3.039382E+0,996.941321E-3,3.034571E+0,29.519383E-3,9.896659E+0,1.000000E+0,1.000000E+0,72.467594E+0,72.618793E+0,2.513386E+0,72.001759E+0,72.027682E+0,2.533608E+0,72.009901E+0,72.172553E+0,2.551791E+0,72.424822E+0,72.321920E+0,2.537470E+0
 10/20/2017,18:11:47.781,278.825630E-6,72.823769E+0,3.977705E-3,997.444532E-3,983.357148E-3,0.000000E+0,988.393736E-3,3.081097E+0,0.000000E+0,72.131094E+0,3.980429E-3,998.185557E-3,999.990547E-3,0.000000E+0,1.046001E+0,2.797875E+0,0.000000E+0,80.501562E+0,30.992404E+0,70.620766E+0,3.974917E-3,3.969729E-3,0.000000E+0,1.025375E+0,1.000000E+0,44.000000E+0,97.979734E+0,24.126583E+0,9.011865E-3,12.861419E-3,1.000000E+0,2.669647E+0,1.000000E+0,20.000000E+0,6.772229E-3,42.442446E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.941322E+0,0.000000E+0,-126.388224E-3,0.000000E+0,134.175803E-3,0.000000E+0,135.946158E-3,0.000000E+0,458.319308E-3,0.000000E+0,-120.208569E-3,0.000000E+0,206.143801E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.001393E+0,3.136354E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.001155E+0,3.045674E+0,0.000000E+0,243.622067E+0,13.805861E-3,3.981843E-3,91.391237E+0,73.820485E+0,75.776472E+0,109.556728E+0,81.144506E+0,3.977886E-3,3.979767E-3,66.987264E+0,5.358814E+0,2.102695E+0,75.095562E+0,76.444306E+0,0.000000E+0,75.505465E+0,80.501234E+0,0.000000E+0,74.118280E+0,1.041636E+0,1.002967E+0,2.509283E+0,60.000000E+0,43.000000E+0,74.600000E+0,10.840948E-3,67.656118E+0,30.702809E+0,0.000000E+0,1.306824E+0,1.310174E+0,1.009071E+0,60.000000E+0,1.000000E+0,1.329906E+0,654.408068E-3,2.022684E+0,60.000000E+0,1.877974E+0,0.000000E+0,72.606813E+0,1.041437E+0,1.043789E+0,1.000153E+0,50.000000E+0,1.000000E+0,86.233177E+0,2.448141E+0,2.273511E+0,1.216692E+0,27.000000E+0,0.000000E+0,1.311584E+0,1.302420E+0,1.003098E+0,60.000000E+0,3.988265E-3,47.474690E+0,9.080414E-3,24.370182E+0,2.632455E+0,30.825307E+0,0.000000E+0,34.567417E-3,0.000000E+0,45.712112E-3,0.000000E+0,19.750354E-3,0.000000E+0,22.971416E-3,0.000000E+0,24.098787E-3,2.020834E+0,2.013619E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019586E+0,5.776253E+0,0.000000E+0,83.371839E-3,0.000000E+0,49.395709E-3,9.500000E+0,9.714973E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.658925E+0,0.000000E+0,39.914201E-3,996.168906E-3,3.051307E+0,997.987300E-3,3.041378E+0,997.955116E-3,3.039511E+0,997.424081E-3,3.034474E+0,37.896190E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.470308E+0,72.619121E+0,2.507297E+0,71.998858E+0,72.027448E+0,2.529840E+0,72.008076E+0,72.172319E+0,2.545466E+0,72.421968E+0,72.324587E+0,2.540391E+0
 10/20/2017,18:11:57.781,1.405954E-3,72.824611E+0,3.980494E-3,998.394977E-3,983.516826E-3,0.000000E+0,983.299634E-3,3.081065E+0,0.000000E+0,72.129597E+0,3.980299E-3,997.235112E-3,989.749704E-3,0.000000E+0,1.039740E+0,2.788950E+0,0.000000E+0,80.504609E+0,30.989012E+0,70.605376E+0,3.974852E-3,3.966162E-3,0.000000E+0,1.026044E+0,1.000000E+0,44.000000E+0,98.010101E+0,24.127372E+0,9.017183E-3,12.863819E-3,1.000000E+0,2.664679E+0,1.000000E+0,20.000000E+0,6.783581E-3,42.448497E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.937974E+0,0.000000E+0,-129.381733E-3,0.000000E+0,138.778725E-3,0.000000E+0,134.497686E-3,0.000000E+0,459.608219E-3,0.000000E+0,-123.688630E-3,0.000000E+0,209.237188E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002252E+0,0.000000E+0,1.011041E+0,3.136113E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.012469E+0,3.044966E+0,0.000000E+0,243.661492E+0,13.979776E-3,3.982816E-3,91.397012E+0,73.816554E+0,75.778205E+0,109.565537E+0,81.147037E+0,3.977302E-3,3.979053E-3,66.984973E+0,5.364614E+0,2.104774E+0,75.109701E+0,76.440934E+0,0.000000E+0,75.505278E+0,80.503156E+0,0.000000E+0,74.115518E+0,1.040853E+0,1.004963E+0,2.503591E+0,60.000000E+0,43.000000E+0,74.600000E+0,10.840365E-3,67.652985E+0,30.787586E+0,0.000000E+0,1.312730E+0,1.312633E+0,995.103034E-3,60.000000E+0,1.000000E+0,1.334740E+0,656.804708E-3,2.028659E+0,60.000000E+0,1.880875E+0,0.000000E+0,72.604848E+0,1.041899E+0,1.049488E+0,1.007741E+0,50.000000E+0,1.000000E+0,86.099860E+0,2.448652E+0,2.274613E+0,1.228877E+0,27.000000E+0,0.000000E+0,1.311121E+0,1.302691E+0,990.435106E-3,60.000000E+0,3.988070E-3,47.476926E+0,9.218094E-3,24.368419E+0,2.590249E+0,30.824563E+0,0.000000E+0,34.502947E-3,0.000000E+0,45.647691E-3,0.000000E+0,17.914348E-3,0.000000E+0,22.456046E-3,0.000000E+0,23.132469E-3,2.020899E+0,2.013716E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008865E+0,5.778993E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.713975E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.778591E+0,0.000000E+0,45.196742E-3,996.635573E-3,3.051387E+0,998.437876E-3,3.040428E+0,997.198793E-3,3.038497E+0,998.582704E-3,3.035488E+0,3.744589E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.468389E+0,72.619917E+0,2.510845E+0,72.000449E+0,72.027495E+0,2.534278E+0,72.007749E+0,72.171336E+0,2.549587E+0,72.423653E+0,72.321546E+0,2.545563E+0
