date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:12:07.781,1.405954E-3,72.823160E+0,3.981402E-3,998.266103E-3,996.802060E-3,0.000000E+0,992.577606E-3,3.082724E+0,0.000000E+0,72.129690E+0,3.976668E-3,998.298322E-3,1.023567E+0,0.000000E+0,1.050504E+0,2.770908E+0,0.000000E+0,80.502875E+0,30.999372E+0,70.607855E+0,3.971155E-3,3.965643E-3,0.000000E+0,1.020086E+0,1.000000E+0,44.000000E+0,98.044982E+0,24.124588E+0,9.000776E-3,12.832171E-3,1.000000E+0,2.666149E+0,1.000000E+0,20.000000E+0,6.787213E-3,42.460926E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.932277E+0,0.000000E+0,-139.617602E-3,0.000000E+0,134.465498E-3,0.000000E+0,136.493358E-3,0.000000E+0,462.186042E-3,0.000000E+0,-122.560832E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002718E+0,0.000000E+0,1.009571E+0,3.136435E+0,0.000000E+0,999.934431E-3,0.000000E+0,1.003904E+0,3.045031E+0,0.000000E+0,243.700532E+0,13.983863E-3,3.980740E-3,91.398562E+0,73.815290E+0,75.777830E+0,109.572697E+0,81.148349E+0,3.980610E-3,3.980805E-3,66.984272E+0,5.364936E+0,2.101276E+0,75.125853E+0,76.441637E+0,0.000000E+0,75.505138E+0,80.498142E+0,0.000000E+0,74.115799E+0,1.048185E+0,1.012212E+0,2.512280E+0,60.000000E+0,43.000000E+0,74.600000E+0,10.834204E-3,67.654622E+0,30.794229E+0,0.000000E+0,1.303280E+0,1.314725E+0,1.012891E+0,60.000000E+0,1.000000E+0,1.325104E+0,657.012417E-3,2.019265E+0,60.000000E+0,1.884179E+0,0.000000E+0,72.604801E+0,1.040447E+0,1.043805E+0,1.007581E+0,50.000000E+0,1.000000E+0,86.026917E+0,2.447534E+0,2.270507E+0,1.216069E+0,27.000000E+0,0.000000E+0,1.310594E+0,1.304273E+0,1.011018E+0,60.000000E+0,3.987746E-3,47.473897E+0,9.198768E-3,24.364150E+0,2.591537E+0,30.823495E+0,0.000000E+0,36.662719E-3,0.000000E+0,46.002008E-3,0.000000E+0,15.788448E-3,0.000000E+0,24.646368E-3,0.000000E+0,24.388683E-3,2.020963E+0,2.013845E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002953E+0,5.779187E+0,0.000000E+0,83.468546E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.714941E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.777110E+0,0.000000E+0,41.234836E-3,997.037873E-3,3.050470E+0,997.279253E-3,3.041008E+0,998.968912E-3,3.038401E+0,998.244772E-3,3.035810E+0,33.063417E-3,9.844461E+0,1.000000E+0,1.000000E+0,72.468717E+0,72.618840E+0,2.504085E+0,72.002087E+0,72.030724E+0,2.530654E+0,72.009995E+0,72.173115E+0,2.547463E+0,72.421640E+0,72.323464E+0,2.533431E+0
 10/20/2017,18:12:17.781,-687.284809E-6,72.824190E+0,3.980753E-3,998.137229E-3,1.028163E+0,0.000000E+0,998.837443E-3,3.080968E+0,0.000000E+0,72.130439E+0,3.978678E-3,997.219002E-3,1.029437E+0,0.000000E+0,1.056557E+0,2.784746E+0,0.000000E+0,80.504749E+0,31.005225E+0,70.602803E+0,3.975630E-3,3.969275E-3,0.000000E+0,1.019672E+0,1.000000E+0,44.000000E+0,97.988242E+0,24.122268E+0,8.972954E-3,12.849227E-3,1.000000E+0,2.670190E+0,1.000000E+0,20.000000E+0,6.835216E-3,42.465580E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.919659E+0,0.000000E+0,-135.111244E-3,0.000000E+0,135.946158E-3,0.000000E+0,137.587760E-3,0.000000E+0,468.727267E-3,0.000000E+0,-118.436316E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000176E+0,0.000000E+0,1.005147E+0,3.135195E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.013524E+0,3.045175E+0,0.000000E+0,243.725867E+0,13.978998E-3,3.975226E-3,91.403914E+0,73.812669E+0,75.778392E+0,109.580139E+0,81.147177E+0,3.979507E-3,3.980610E-3,66.979877E+0,5.369447E+0,2.101583E+0,75.118783E+0,76.449036E+0,0.000000E+0,75.502188E+0,80.493830E+0,0.000000E+0,74.114114E+0,1.066091E+0,1.005554E+0,2.503432E+0,60.000000E+0,43.000000E+0,74.600000E+0,10.842894E-3,67.652331E+0,30.787586E+0,0.000000E+0,1.308644E+0,1.313431E+0,1.008048E+0,60.000000E+0,1.000000E+0,1.334245E+0,657.124260E-3,2.022572E+0,60.000000E+0,1.873670E+0,0.000000E+0,72.604848E+0,1.040750E+0,1.040389E+0,1.003076E+0,50.000000E+0,1.000000E+0,86.040239E+0,2.452164E+0,2.275124E+0,1.226913E+0,27.000000E+0,0.000000E+0,1.303136E+0,1.304656E+0,1.015393E+0,60.000000E+0,3.989173E-3,47.474596E+0,9.239236E-3,24.364939E+0,2.600881E+0,30.821590E+0,0.000000E+0,38.790257E-3,0.000000E+0,42.297787E-3,0.000000E+0,15.176446E-3,0.000000E+0,19.331616E-3,0.000000E+0,24.259840E-3,2.020770E+0,2.013297E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004108E+0,5.779445E+0,0.000000E+0,82.823837E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.706502E+0,0.000000E+0,16.110554E-3,10.000000E+0,9.779397E+0,0.000000E+0,38.819040E-3,996.168906E-3,3.049746E+0,997.053965E-3,3.041925E+0,998.486152E-3,3.039511E+0,997.504541E-3,3.033814E+0,27.586273E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.466845E+0,72.618091E+0,2.505779E+0,71.998203E+0,72.028665E+0,2.530766E+0,72.011633E+0,72.172132E+0,2.545690E+0,72.419722E+0,72.323651E+0,2.540503E+0
 10/20/2017,18:12:27.781,600.862443E-6,72.824798E+0,3.980040E-3,998.652725E-3,1.002040E+0,0.000000E+0,1.004107E+0,3.080888E+0,0.000000E+0,72.131983E+0,3.968042E-3,998.008355E-3,1.021573E+0,0.000000E+0,1.062770E+0,2.781492E+0,0.000000E+0,80.504609E+0,31.019115E+0,70.599949E+0,3.977316E-3,3.966745E-3,0.000000E+0,1.020325E+0,1.000000E+0,44.000000E+0,97.895073E+0,24.129089E+0,8.980477E-3,12.849292E-3,1.000000E+0,2.667810E+0,1.000000E+0,20.000000E+0,6.778196E-3,42.448730E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.926225E+0,0.000000E+0,-137.042541E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.426818E-3,0.000000E+0,465.762771E-3,0.000000E+0,-121.175253E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.016871E+0,3.135662E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.016353E+0,3.046028E+0,0.000000E+0,243.703138E+0,13.978933E-3,3.981194E-3,91.407013E+0,73.813932E+0,75.779282E+0,109.589749E+0,81.147927E+0,3.975550E-3,3.980610E-3,66.977119E+0,5.364614E+0,2.104822E+0,75.111199E+0,76.451424E+0,0.000000E+0,75.500690E+0,80.488769E+0,0.000000E+0,74.117204E+0,1.067592E+0,1.006751E+0,2.514081E+0,60.000000E+0,43.000000E+0,74.600000E+0,10.840365E-3,67.654809E+0,30.785542E+0,0.000000E+0,1.303727E+0,1.312330E+0,1.002519E+0,60.000000E+0,1.000000E+0,1.333655E+0,656.549066E-3,2.028595E+0,60.000000E+0,1.889127E+0,0.000000E+0,72.604052E+0,1.041437E+0,1.041299E+0,1.009978E+0,50.000000E+0,1.000000E+0,86.071715E+0,2.445586E+0,2.270044E+0,1.213371E+0,27.000000E+0,0.000000E+0,1.307815E+0,1.308219E+0,1.005046E+0,60.000000E+0,3.988135E-3,47.471288E+0,9.302272E-3,24.364104E+0,2.626011E+0,30.820429E+0,0.000000E+0,35.727892E-3,0.000000E+0,45.679902E-3,0.000000E+0,15.530763E-3,0.000000E+0,22.842573E-3,0.000000E+0,23.647839E-3,2.020834E+0,2.013523E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006798E+0,5.776157E+0,0.000000E+0,84.338902E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.681506E+0,0.000000E+0,17.141294E-3,10.000000E+0,9.778140E+0,0.000000E+0,44.423688E-3,996.024078E-3,3.049617E+0,997.810289E-3,3.040428E+0,997.166609E-3,3.039382E+0,996.876953E-3,3.032897E+0,29.197198E-3,9.883770E+0,1.000000E+0,1.000000E+0,72.464458E+0,72.623567E+0,2.503270E+0,72.001432E+0,72.028431E+0,2.529489E+0,72.011118E+0,72.172179E+0,2.544684E+0,72.419862E+0,72.324026E+0,2.535267E+0
 10/20/2017,18:12:37.781,922.899256E-6,72.825079E+0,3.985358E-3,998.072792E-3,1.008315E+0,0.000000E+0,1.012092E+0,3.082257E+0,0.000000E+0,72.130439E+0,3.978678E-3,997.347876E-3,1.016022E+0,0.000000E+0,1.069605E+0,2.769216E+0,0.000000E+0,80.505499E+0,31.041228E+0,70.593072E+0,3.970182E-3,3.964346E-3,0.000000E+0,1.021775E+0,1.000000E+0,44.000000E+0,97.843601E+0,24.167832E+0,8.975289E-3,12.854869E-3,1.000000E+0,2.667602E+0,1.000000E+0,20.000000E+0,6.816664E-3,42.438768E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.940292E+0,0.000000E+0,-135.497504E-3,0.000000E+0,136.879618E-3,0.000000E+0,139.519056E-3,0.000000E+0,459.930447E-3,0.000000E+0,-126.008671E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.005274E+0,3.135887E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.007707E+0,3.046398E+0,0.000000E+0,243.674425E+0,15.028204E-3,3.981453E-3,91.409220E+0,73.811264E+0,75.780452E+0,109.594930E+0,81.148818E+0,3.977626E-3,3.980480E-3,66.975670E+0,5.368480E+0,2.101792E+0,75.076039E+0,76.443978E+0,0.000000E+0,75.502235E+0,80.480193E+0,0.000000E+0,74.117016E+0,1.079317E+0,1.008524E+0,2.503974E+0,60.000000E+0,43.000000E+0,74.600000E+0,10.841921E-3,67.655323E+0,30.782987E+0,0.000000E+0,1.306792E+0,1.307939E+0,1.013418E+0,60.000000E+0,1.000000E+0,1.333145E+0,652.570644E-3,2.016709E+0,60.000000E+0,1.879795E+0,0.000000E+0,72.603538E+0,1.039760E+0,1.041586E+0,1.007022E+0,50.000000E+0,1.000000E+0,86.134667E+0,2.446017E+0,2.270220E+0,1.217507E+0,27.000000E+0,0.000000E+0,1.311696E+0,1.298553E+0,1.011002E+0,60.000000E+0,3.987616E-3,47.469611E+0,9.170428E-3,24.362944E+0,2.607647E+0,30.818664E+0,0.000000E+0,35.179890E-3,0.000000E+0,44.520319E-3,0.000000E+0,18.010980E-3,0.000000E+0,23.744470E-3,0.000000E+0,23.132469E-3,2.020867E+0,2.013813E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012163E+0,5.778607E+0,0.000000E+0,81.276537E-3,0.000000E+0,45.591930E-3,9.500000E+0,9.674967E+0,0.000000E+0,22.778152E-3,10.000000E+0,9.778720E+0,0.000000E+0,42.168944E-3,996.362010E-3,3.051033E+0,998.035576E-3,3.043051E+0,998.952820E-3,3.038529E+0,997.102241E-3,3.033219E+0,35.640896E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.465020E+0,72.618887E+0,2.506211E+0,72.002134E+0,72.026372E+0,2.531293E+0,72.008170E+0,72.173115E+0,2.545466E+0,72.420424E+0,72.324634E+0,2.535490E+0
 10/20/2017,18:12:47.781,-848.303215E-6,72.822880E+0,3.982245E-3,998.088901E-3,975.197586E-3,0.000000E+0,992.306134E-3,3.083707E+0,0.000000E+0,72.132826E+0,3.977251E-3,997.476750E-3,997.645681E-3,0.000000E+0,1.049834E+0,2.791592E+0,0.000000E+0,80.507608E+0,31.048615E+0,70.594476E+0,3.970636E-3,3.973425E-3,0.000000E+0,1.026984E+0,1.000000E+0,44.000000E+0,97.846092E+0,24.182030E+0,9.012838E-3,12.854999E-3,1.000000E+0,2.661293E+0,1.000000E+0,20.000000E+0,6.776510E-3,42.431181E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.937910E+0,0.000000E+0,-124.102857E-3,0.000000E+0,138.006207E-3,0.000000E+0,135.302393E-3,0.000000E+0,455.322589E-3,0.000000E+0,-108.028355E-3,0.000000E+0,208.496064E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.013868E+0,3.138478E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.004671E+0,3.047975E+0,0.000000E+0,243.618061E+0,9.782532E-3,3.980610E-3,91.410957E+0,73.814260E+0,75.782981E+0,109.606707E+0,81.150739E+0,3.978405E-3,3.979961E-3,66.972724E+0,5.385879E+0,2.103839E+0,75.093033E+0,76.443791E+0,0.000000E+0,75.499987E+0,80.470305E+0,0.000000E+0,74.117859E+0,1.046987E+0,1.003015E+0,2.508757E+0,60.000000E+0,41.000000E+0,74.500000E+0,10.828108E-3,67.651255E+0,30.777041E+0,0.000000E+0,1.309841E+0,1.314278E+0,988.630373E-3,60.000000E+0,1.000000E+0,1.337500E+0,654.104494E-3,2.018354E+0,60.000000E+0,1.875491E+0,0.000000E+0,72.604661E+0,1.040862E+0,1.041363E+0,1.003843E+0,50.000000E+0,1.000000E+0,86.140906E+0,2.443000E+0,2.261562E+0,1.214456E+0,27.000000E+0,0.000000E+0,1.307815E+0,1.308795E+0,991.632710E-3,60.000000E+0,3.989108E-3,47.468120E+0,9.305255E-3,24.373616E+0,2.603136E+0,30.817084E+0,0.000000E+0,19.029946E-3,0.000000E+0,45.357796E-3,0.000000E+0,20.233513E-3,0.000000E+0,24.775210E-3,0.000000E+0,22.359414E-3,2.020931E+0,2.013877E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012907E+0,5.776447E+0,0.000000E+0,84.209960E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.676352E+0,0.000000E+0,22.617099E-3,10.000000E+0,9.778624E+0,0.000000E+0,42.587682E-3,996.957413E-3,3.049987E+0,997.536725E-3,3.042311E+0,999.194200E-3,3.039575E+0,998.228680E-3,3.032994E+0,30.163752E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.464084E+0,72.618466E+0,2.507569E+0,71.997782E+0,72.026934E+0,2.535188E+0,72.007375E+0,72.170962E+0,2.548230E+0,72.423699E+0,72.323558E+0,2.536256E+0
 10/20/2017,18:12:57.781,3.821231E-3,72.825453E+0,3.978937E-3,998.185557E-3,997.887873E-3,0.000000E+0,988.377767E-3,3.080550E+0,0.000000E+0,72.130720E+0,3.978483E-3,998.201666E-3,1.029517E+0,0.000000E+0,1.043078E+0,2.799760E+0,0.000000E+0,80.508873E+0,31.048429E+0,70.586196E+0,3.976149E-3,3.966940E-3,0.000000E+0,1.026028E+0,1.000000E+0,44.000000E+0,97.889761E+0,24.185556E+0,8.997079E-3,12.850654E-3,1.000000E+0,2.664536E+0,1.000000E+0,20.000000E+0,6.802587E-3,42.424571E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.989970E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.942159E+0,0.000000E+0,-123.105020E-3,0.000000E+0,137.233689E-3,0.000000E+0,138.295901E-3,0.000000E+0,453.453667E-3,0.000000E+0,-103.807170E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.007766E+0,3.136982E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.005694E+0,3.046479E+0,0.000000E+0,243.568502E+0,9.852591E-3,3.982102E-3,91.413164E+0,73.811405E+0,75.782606E+0,109.613867E+0,81.150599E+0,3.977432E-3,3.980156E-3,66.969031E+0,5.388778E+0,2.101002E+0,75.100150E+0,76.438780E+0,0.000000E+0,75.500221E+0,80.463745E+0,0.000000E+0,74.120480E+0,1.050421E+0,1.004133E+0,2.507689E+0,60.000000E+0,41.000000E+0,74.500000E+0,10.819677E-3,67.651255E+0,30.772024E+0,0.000000E+0,1.297469E+0,1.316322E+0,992.497987E-3,60.000000E+0,1.000000E+0,1.335570E+0,654.519911E-3,2.015111E+0,60.000000E+0,1.874734E+0,0.000000E+0,72.602274E+0,1.043863E+0,1.043023E+0,968.458328E-3,50.000000E+0,1.000000E+0,86.123831E+0,2.442824E+0,2.270923E+0,1.218688E+0,27.000000E+0,0.000000E+0,1.305499E+0,1.308267E+0,992.622729E-3,60.000000E+0,3.986643E-3,47.466862E+0,9.286707E-3,24.403405E+0,2.621178E+0,30.815691E+0,0.000000E+0,1.235996E-3,0.000000E+0,44.198213E-3,0.000000E+0,23.357943E-3,0.000000E+0,25.709318E-3,0.000000E+0,21.006568E-3,2.020963E+0,2.013490E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011719E+0,5.776060E+0,0.000000E+0,81.115360E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.674355E+0,0.000000E+0,24.259840E-3,10.000000E+0,9.778237E+0,0.000000E+0,45.100111E-3,997.230977E-3,3.050293E+0,997.955116E-3,3.042375E+0,997.311437E-3,3.035552E+0,1.000063E+0,3.035166E+0,23.075684E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.463944E+0,72.617530E+0,2.509806E+0,71.999747E+0,72.030069E+0,2.529585E+0,72.010744E+0,72.174752E+0,2.545866E+0,72.419113E+0,72.322107E+0,2.539593E+0
 10/20/2017,18:13:07.781,1.405954E-3,72.823582E+0,3.980688E-3,998.153338E-3,996.818028E-3,0.000000E+0,989.479626E-3,3.081484E+0,0.000000E+0,72.131843E+0,3.982504E-3,997.154565E-3,1.022546E+0,0.000000E+0,1.048029E+0,2.812664E+0,0.000000E+0,80.506202E+0,31.049823E+0,70.553824E+0,3.972063E-3,3.970442E-3,0.000000E+0,1.024578E+0,1.000000E+0,44.000000E+0,97.933666E+0,24.189315E+0,9.011801E-3,12.863105E-3,1.000000E+0,2.671548E+0,1.000000E+0,20.000000E+0,6.803755E-3,42.404927E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.942545E+0,0.000000E+0,-123.072832E-3,0.000000E+0,137.233689E-3,0.000000E+0,136.976182E-3,0.000000E+0,451.810305E-3,0.000000E+0,-113.506229E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001109E+0,0.000000E+0,1.010769E+0,3.135887E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.015186E+0,3.046109E+0,0.000000E+0,243.550069E+0,9.849672E-3,3.979248E-3,91.417953E+0,73.811452E+0,75.784385E+0,109.620414E+0,81.155051E+0,3.973021E-3,3.980091E-3,66.967629E+0,5.385556E+0,2.100309E+0,75.092144E+0,76.437188E+0,0.000000E+0,75.499753E+0,80.466181E+0,0.000000E+0,74.119919E+0,1.049750E+0,1.003127E+0,2.507354E+0,60.000000E+0,41.000000E+0,74.500000E+0,10.840754E-3,67.652237E+0,30.768261E+0,0.000000E+0,1.300582E+0,1.316561E+0,996.701222E-3,60.000000E+0,1.000000E+0,1.330400E+0,654.168404E-3,2.033548E+0,60.000000E+0,1.873638E+0,0.000000E+0,72.602602E+0,1.042075E+0,1.046088E+0,986.206718E-3,50.000000E+0,1.000000E+0,86.142594E+0,2.443686E+0,2.263639E+0,1.227871E+0,27.000000E+0,0.000000E+0,1.305483E+0,1.302468E+0,986.283412E-3,60.000000E+0,3.988265E-3,47.464812E+0,9.244684E-3,24.416862E+0,2.620212E+0,30.813554E+0,0.000000E+0,2.880003E-3,0.000000E+0,44.649162E-3,0.000000E+0,23.551207E-3,0.000000E+0,25.322791E-3,0.000000E+0,21.715201E-3,2.020899E+0,2.013716E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013489E+0,5.777962E+0,0.000000E+0,80.083827E-3,0.000000E+0,50.266066E-3,9.500000E+0,9.675933E+0,0.000000E+0,22.037308E-3,10.000000E+0,9.778559E+0,0.000000E+0,41.267047E-3,996.748217E-3,3.051113E+0,998.357416E-3,3.042070E+0,997.552817E-3,3.038771E+0,996.667757E-3,3.035520E+0,6.966438E-3,9.875393E+0,1.000000E+0,1.000000E+0,72.463803E+0,72.621040E+0,2.503318E+0,71.999747E+0,72.026840E+0,2.534231E+0,72.009621E+0,72.170447E+0,2.545674E+0,72.419441E+0,72.325008E+0,2.541173E+0
 10/20/2017,18:13:17.781,1.083918E-3,72.821803E+0,3.982699E-3,998.201666E-3,991.325095E-3,0.000000E+0,980.137778E-3,3.081532E+0,0.000000E+0,72.131235E+0,3.979651E-3,997.573406E-3,1.015591E+0,0.000000E+0,1.036817E+0,2.820767E+0,0.000000E+0,80.507795E+0,31.038487E+0,70.563320E+0,3.971674E-3,3.970636E-3,0.000000E+0,1.026968E+0,1.000000E+0,44.000000E+0,97.932679E+0,24.190196E+0,9.032748E-3,12.856037E-3,1.000000E+0,2.658434E+0,1.000000E+0,20.000000E+0,6.795387E-3,42.391940E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.937556E+0,0.000000E+0,-123.265962E-3,0.000000E+0,134.304556E-3,0.000000E+0,137.684324E-3,0.000000E+0,457.932634E-3,0.000000E+0,-105.547201E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.002703E+0,3.135887E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.004160E+0,3.046044E+0,0.000000E+0,243.542251E+0,9.854083E-3,3.983529E-3,91.420771E+0,73.809673E+0,75.786586E+0,109.628469E+0,81.154020E+0,3.975486E-3,3.978794E-3,66.970948E+0,5.390389E+0,2.095410E+0,75.045326E+0,76.430398E+0,0.000000E+0,75.496242E+0,80.467587E+0,0.000000E+0,74.121089E+0,1.033457E+0,998.879974E-3,2.508374E+0,60.000000E+0,41.000000E+0,74.500000E+0,10.838160E-3,67.652097E+0,30.765985E+0,0.000000E+0,1.309809E+0,1.312457E+0,989.429467E-3,60.000000E+0,1.000000E+0,1.335745E+0,656.101694E-3,2.031120E+0,60.000000E+0,1.883518E+0,0.000000E+0,72.599279E+0,1.042953E+0,1.044731E+0,1.011591E+0,50.000000E+0,1.000000E+0,86.152211E+0,2.448508E+0,2.269293E+0,1.206711E+0,27.000000E+0,0.000000E+0,1.309109E+0,1.306062E+0,991.552869E-3,60.000000E+0,3.989886E-3,47.464626E+0,9.204022E-3,24.425678E+0,2.616990E+0,30.814947E+0,0.000000E+0,24.638909E-3,0.000000E+0,45.647691E-3,0.000000E+0,19.106141E-3,0.000000E+0,25.032895E-3,0.000000E+0,22.584888E-3,2.020867E+0,2.013523E+0,2.018225E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014528E+0,5.775318E+0,0.000000E+0,83.823135E-3,0.000000E+0,48.751001E-3,9.500000E+0,9.675418E+0,0.000000E+0,21.650780E-3,10.000000E+0,9.778334E+0,0.000000E+0,41.975681E-3,996.394194E-3,3.049713E+0,999.451671E-3,3.042070E+0,999.113740E-3,3.038336E+0,1.000256E+0,3.036212E+0,27.908458E-3,9.865082E+0,1.000000E+0,1.000000E+0,72.462259E+0,72.620899E+0,2.509583E+0,71.997876E+0,72.031472E+0,2.537823E+0,72.009153E+0,72.176437E+0,2.547223E+0,72.415510E+0,72.324166E+0,2.538188E+0
 10/20/2017,18:13:27.781,278.825630E-6,72.823301E+0,3.980753E-3,998.765490E-3,974.079839E-3,0.000000E+0,1.007796E+0,3.079309E+0,0.000000E+0,72.131843E+0,3.977770E-3,998.314431E-3,1.029070E+0,0.000000E+0,1.064111E+0,2.810859E+0,0.000000E+0,80.511450E+0,31.045967E+0,70.587739E+0,3.970896E-3,3.965773E-3,0.000000E+0,1.026299E+0,1.000000E+0,44.000000E+0,97.937897E+0,24.185232E+0,9.009271E-3,12.876919E-3,1.000000E+0,2.663977E+0,1.000000E+0,20.000000E+0,6.789938E-3,42.382817E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.942384E+0,0.000000E+0,-126.259471E-3,0.000000E+0,136.042723E-3,0.000000E+0,136.750865E-3,0.000000E+0,459.221546E-3,0.000000E+0,-119.693004E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.009395E+0,3.135292E+0,0.000000E+0,998.421784E-3,0.000000E+0,998.934052E-3,3.045787E+0,0.000000E+0,243.539549E+0,9.848699E-3,3.982816E-3,91.423165E+0,73.808456E+0,75.786071E+0,109.636995E+0,81.155613E+0,3.975875E-3,3.981259E-3,66.970714E+0,5.371380E+0,2.100777E+0,75.099916E+0,76.427822E+0,0.000000E+0,75.494837E+0,80.465713E+0,0.000000E+0,74.120574E+0,1.050565E+0,1.011094E+0,2.509331E+0,60.000000E+0,41.000000E+0,74.500000E+0,10.841597E-3,67.650507E+0,30.762734E+0,0.000000E+0,1.310400E+0,1.309839E+0,998.363337E-3,60.000000E+0,1.000000E+0,1.331023E+0,654.823486E-3,2.022396E+0,60.000000E+0,1.887225E+0,0.000000E+0,72.602836E+0,1.042426E+0,1.048115E+0,1.005441E+0,50.000000E+0,1.000000E+0,86.151413E+0,2.444948E+0,2.265556E+0,1.214137E+0,27.000000E+0,0.000000E+0,1.310642E+0,1.304017E+0,1.006579E+0,60.000000E+0,3.987551E-3,47.461458E+0,9.282622E-3,24.427580E+0,2.597981E+0,30.815412E+0,0.000000E+0,36.275894E-3,0.000000E+0,45.261164E-3,0.000000E+0,17.946559E-3,0.000000E+0,20.845515E-3,0.000000E+0,23.518996E-3,2.020931E+0,2.013619E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014716E+0,5.776447E+0,0.000000E+0,81.115360E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.676577E+0,0.000000E+0,17.817717E-3,10.000000E+0,9.778012E+0,0.000000E+0,48.192330E-3,997.102241E-3,3.051033E+0,996.651665E-3,3.043711E+0,999.355119E-3,3.037853E+0,1.000482E+0,3.035890E+0,35.640896E-3,9.863471E+0,1.000000E+0,1.000000E+0,72.464786E+0,72.619542E+0,2.504325E+0,71.999279E+0,72.030630E+0,2.531022E+0,72.009667E+0,72.174097E+0,2.545115E+0,72.419722E+0,72.321078E+0,2.539960E+0
 10/20/2017,18:13:37.781,600.862443E-6,72.824143E+0,3.978873E-3,998.362759E-3,982.335207E-3,0.000000E+0,1.007652E+0,3.080260E+0,0.000000E+0,72.132217E+0,3.982504E-3,997.428423E-3,1.024763E+0,0.000000E+0,1.061907E+0,2.811181E+0,0.000000E+0,80.512153E+0,31.049915E+0,70.599247E+0,3.971609E-3,3.969339E-3,0.000000E+0,1.024849E+0,1.000000E+0,44.000000E+0,97.956935E+0,24.193630E+0,9.008817E-3,12.859214E-3,1.000000E+0,2.664568E+0,1.000000E+0,20.000000E+0,6.786889E-3,42.373926E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.942224E+0,0.000000E+0,-127.933261E-3,0.000000E+0,134.272368E-3,0.000000E+0,138.199337E-3,0.000000E+0,462.218265E-3,0.000000E+0,-126.975354E-3,0.000000E+0,209.623861E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.009316E+0,3.136113E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.008458E+0,3.045610E+0,0.000000E+0,243.544712E+0,14.720071E-3,3.980610E-3,91.426029E+0,73.812481E+0,75.787757E+0,109.644485E+0,81.157254E+0,3.976848E-3,3.981389E-3,66.973426E+0,5.362681E+0,2.103920E+0,75.122903E+0,76.422999E+0,0.000000E+0,75.496195E+0,80.457184E+0,0.000000E+0,74.120855E+0,1.067001E+0,1.001179E+0,2.507832E+0,60.000000E+0,41.000000E+0,74.500000E+0,10.857032E-3,67.655603E+0,30.758413E+0,0.000000E+0,1.308564E+0,1.308913E+0,1.004484E+0,60.000000E+0,1.000000E+0,1.333432E+0,652.235114E-3,2.030353E+0,60.000000E+0,1.876233E+0,0.000000E+0,72.600168E+0,1.041628E+0,1.042400E+0,1.001048E+0,50.000000E+0,1.000000E+0,86.161874E+0,2.446512E+0,2.267888E+0,1.220732E+0,27.000000E+0,0.000000E+0,1.308262E+0,1.305423E+0,1.009038E+0,60.000000E+0,3.988070E-3,47.457824E+0,9.271078E-3,24.426281E+0,2.614413E+0,30.808072E+0,0.000000E+0,32.729999E-3,0.000000E+0,45.454427E-3,0.000000E+0,18.429718E-3,0.000000E+0,20.169092E-3,0.000000E+0,24.227630E-3,2.020931E+0,2.013362E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015840E+0,5.776866E+0,0.000000E+0,84.435608E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.675997E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.777206E+0,0.000000E+0,43.586211E-3,996.587297E-3,3.050438E+0,997.810289E-3,3.040959E+0,997.263161E-3,3.037644E+0,998.614888E-3,3.034828E+0,38.218375E-3,9.861538E+0,1.000000E+0,1.000000E+0,72.465254E+0,72.619215E+0,2.511325E+0,71.998016E+0,72.028712E+0,2.530351E+0,72.010229E+0,72.171383E+0,2.544812E+0,72.417054E+0,72.321967E+0,2.537422E+0
 10/20/2017,18:13:47.781,-43.211183E-6,72.825921E+0,3.978354E-3,998.604397E-3,1.002790E+0,0.000000E+0,993.360086E-3,3.082241E+0,0.000000E+0,72.130439E+0,3.979521E-3,997.412313E-3,984.294301E-3,0.000000E+0,1.048811E+0,2.798954E+0,0.000000E+0,80.514356E+0,31.046989E+0,70.567250E+0,3.975241E-3,3.967070E-3,0.000000E+0,1.020644E+0,1.000000E+0,44.000000E+0,97.934042E+0,24.187830E+0,9.031191E-3,12.873806E-3,1.000000E+0,2.662332E+0,1.000000E+0,20.000000E+0,6.808944E-3,42.369271E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.936880E+0,0.000000E+0,-135.755010E-3,0.000000E+0,134.272368E-3,0.000000E+0,135.978346E-3,0.000000E+0,461.348249E-3,0.000000E+0,-119.338554E-3,0.000000E+0,209.011628E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.018356E+0,3.135759E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.015538E+0,3.045690E+0,0.000000E+0,243.538343E+0,14.729088E-3,3.979897E-3,91.429457E+0,73.818285E+0,75.789349E+0,109.652540E+0,81.158051E+0,3.976653E-3,3.980610E-3,66.974080E+0,5.358170E+0,2.103404E+0,75.126742E+0,76.418082E+0,0.000000E+0,75.494743E+0,80.448608E+0,0.000000E+0,74.123055E+0,1.061107E+0,1.004005E+0,2.508916E+0,60.000000E+0,41.000000E+0,74.400000E+0,10.860923E-3,67.650647E+0,30.756555E+0,0.000000E+0,1.305563E+0,1.311020E+0,1.014137E+0,60.000000E+0,1.000000E+0,1.337197E+0,652.506734E-3,2.034379E+0,60.000000E+0,1.893156E+0,0.000000E+0,72.599139E+0,1.040383E+0,1.040852E+0,1.007038E+0,50.000000E+0,1.000000E+0,86.204374E+0,2.448875E+0,2.271386E+0,1.223607E+0,27.000000E+0,0.000000E+0,1.309779E+0,1.307884E+0,1.005892E+0,60.000000E+0,3.989951E-3,47.458523E+0,9.257784E-3,24.425121E+0,2.613768E+0,30.813507E+0,0.000000E+0,35.792363E-3,0.000000E+0,44.971268E-3,0.000000E+0,16.722556E-3,0.000000E+0,24.356472E-3,0.000000E+0,23.873313E-3,2.020931E+0,2.013394E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019651E+0,5.736313E+0,0.000000E+0,79.632531E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.674161E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.778012E+0,0.000000E+0,37.401773E-3,996.152814E-3,3.050566E+0,998.116036E-3,3.041635E+0,997.311437E-3,3.038706E+0,998.164312E-3,3.035938E+0,25.330979E-3,9.882804E+0,1.000000E+0,1.000000E+0,72.466330E+0,72.619261E+0,2.503174E+0,71.999513E+0,72.027121E+0,2.532602E+0,72.006439E+0,72.172693E+0,2.544588E+0,72.417288E+0,72.323090E+0,2.538252E+0
 10/20/2017,18:13:57.781,-204.229589E-6,72.827793E+0,3.980494E-3,997.686170E-3,1.000123E+0,0.000000E+0,992.641482E-3,3.082144E+0,0.000000E+0,72.130673E+0,3.979067E-3,997.686170E-3,991.265093E-3,0.000000E+0,1.050584E+0,2.792978E+0,0.000000E+0,80.513466E+0,31.043505E+0,70.567858E+0,3.975630E-3,3.970182E-3,0.000000E+0,1.015021E+0,1.000000E+0,44.000000E+0,97.948333E+0,24.191496E+0,9.029570E-3,12.836970E-3,1.000000E+0,2.665095E+0,1.000000E+0,20.000000E+0,6.789808E-3,42.366013E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.919272E+0,0.000000E+0,-142.224852E-3,0.000000E+0,135.946158E-3,0.000000E+0,136.686488E-3,0.000000E+0,470.853971E-3,0.000000E+0,-119.789673E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.015865E+0,3.135614E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.006844E+0,3.045465E+0,0.000000E+0,243.534772E+0,14.729802E-3,3.981972E-3,91.433213E+0,73.816788E+0,75.790941E+0,109.662244E+0,81.157863E+0,3.977367E-3,3.979053E-3,66.973379E+0,5.366225E+0,2.098843E+0,75.127538E+0,76.417332E+0,0.000000E+0,75.492309E+0,80.437877E+0,0.000000E+0,74.123804E+0,1.049175E+0,1.005777E+0,2.504787E+0,60.000000E+0,41.000000E+0,74.400000E+0,10.861506E-3,67.651676E+0,30.753489E+0,0.000000E+0,1.305594E+0,1.312234E+0,1.013051E+0,60.000000E+0,1.000000E+0,1.333113E+0,659.968273E-3,2.038006E+0,60.000000E+0,1.872993E+0,0.000000E+0,72.597033E+0,1.039808E+0,1.045928E+0,1.007086E+0,50.000000E+0,1.000000E+0,86.199777E+0,2.451079E+0,2.270859E+0,1.210368E+0,27.000000E+0,0.000000E+0,1.310258E+0,1.302579E+0,1.015249E+0,60.000000E+0,3.990081E-3,47.457964E+0,9.261091E-3,24.427766E+0,2.627944E+0,30.809280E+0,0.000000E+0,39.177082E-3,0.000000E+0,45.905376E-3,0.000000E+0,15.305288E-3,0.000000E+0,21.038778E-3,0.000000E+0,24.002155E-3,2.020931E+0,2.013877E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019609E+0,5.739504E+0,0.000000E+0,83.597487E-3,0.000000E+0,48.460882E-3,9.500000E+0,9.675450E+0,0.000000E+0,16.174975E-3,10.000000E+0,9.779848E+0,0.000000E+0,42.426629E-3,996.410286E-3,3.050888E+0,998.437876E-3,3.043132E+0,997.102241E-3,3.039205E+0,1.000095E+0,3.033444E+0,30.808122E-3,9.878293E+0,1.000000E+0,1.000000E+0,72.465675E+0,72.619308E+0,2.509487E+0,72.001853E+0,72.027542E+0,2.530622E+0,72.007468E+0,72.170822E+0,2.545419E+0,72.418084E+0,72.323371E+0,2.534181E+0
 10/20/2017,18:14:07.781,439.844037E-6,72.823722E+0,3.980624E-3,998.378868E-3,1.012403E+0,0.000000E+0,995.547835E-3,3.081854E+0,0.000000E+0,72.130533E+0,3.979067E-3,997.670061E-3,1.005749E+0,0.000000E+0,1.054130E+0,2.787903E+0,0.000000E+0,80.512763E+0,31.032123E+0,70.569448E+0,3.976408E-3,3.966486E-3,0.000000E+0,1.011867E+0,1.000000E+0,44.000000E+0,97.966243E+0,24.179385E+0,9.026457E-3,12.874909E-3,1.000000E+0,2.665286E+0,1.000000E+0,20.000000E+0,6.800576E-3,42.372902E+0,0.000000E+0,1.990095E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.924551E+0,0.000000E+0,-134.789362E-3,0.000000E+0,138.456843E-3,0.000000E+0,136.557735E-3,0.000000E+0,467.728361E-3,0.000000E+0,-118.146310E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000803E+0,0.000000E+0,1.001649E+0,3.135694E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.009529E+0,3.045401E+0,0.000000E+0,243.539452E+0,7.967176E-3,3.982297E-3,91.438988E+0,73.821000E+0,75.792205E+0,109.669263E+0,81.159878E+0,3.974837E-3,3.976134E-3,66.973426E+0,5.369769E+0,2.104709E+0,75.110216E+0,76.409231E+0,0.000000E+0,75.491044E+0,80.430847E+0,0.000000E+0,74.121978E+0,1.055197E+0,1.005618E+0,2.509745E+0,60.000000E+0,41.000000E+0,74.400000E+0,10.854956E-3,67.653312E+0,30.752003E+0,0.000000E+0,1.310304E+0,1.317663E+0,1.003414E+0,60.000000E+0,1.000000E+0,1.333480E+0,653.705054E-3,2.031743E+0,60.000000E+0,1.879891E+0,0.000000E+0,72.598390E+0,1.041325E+0,1.044954E+0,1.012869E+0,50.000000E+0,1.000000E+0,86.182936E+0,2.444165E+0,2.267233E+0,1.232454E+0,27.000000E+0,0.000000E+0,1.311568E+0,1.309913E+0,1.007904E+0,60.000000E+0,3.986124E-3,47.456799E+0,9.273218E-3,24.425910E+0,2.602492E+0,30.805982E+0,0.000000E+0,49.137826E-3,0.000000E+0,43.876107E-3,0.000000E+0,14.725497E-3,0.000000E+0,17.753295E-3,0.000000E+0,19.814775E-3,2.020738E+0,2.013136E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.018538E+0,5.737119E+0,0.000000E+0,83.597487E-3,0.000000E+0,47.590526E-3,9.500000E+0,9.675836E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.778527E+0,0.000000E+0,40.558413E-3,996.796493E-3,3.051661E+0,998.598796E-3,3.044017E+0,999.210292E-3,3.037113E+0,997.247069E-3,3.034925E+0,28.875013E-3,9.882159E+0,1.000000E+0,1.000000E+0,72.464318E+0,72.618372E+0,2.504581E+0,71.999701E+0,72.030022E+0,2.531229E+0,72.007281E+0,72.170822E+0,2.546600E+0,72.419581E+0,72.324260E+0,2.536687E+0
 10/20/2017,18:14:17.781,439.844037E-6,72.824190E+0,3.983347E-3,998.894364E-3,1.001257E+0,0.000000E+0,983.826610E-3,3.081258E+0,0.000000E+0,72.128287E+0,3.982569E-3,996.832381E-3,981.279473E-3,0.000000E+0,1.043988E+0,2.775144E+0,0.000000E+0,80.514450E+0,31.027942E+0,70.544702E+0,3.974528E-3,3.964086E-3,0.000000E+0,1.026426E+0,1.000000E+0,44.000000E+0,97.997973E+0,24.180313E+0,9.036574E-3,12.865959E-3,1.000000E+0,2.665766E+0,1.000000E+0,20.000000E+0,6.782218E-3,42.389753E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.926000E+0,0.000000E+0,-140.390121E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.748701E-3,0.000000E+0,471.208421E-3,0.000000E+0,-115.761824E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000642E+0,0.000000E+0,974.047025E-3,3.135340E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.012789E+0,3.045111E+0,0.000000E+0,243.550937E+0,13.035079E-3,3.980610E-3,91.437110E+0,73.824558E+0,75.792205E+0,109.676329E+0,81.162175E+0,3.977886E-3,3.978988E-3,66.974781E+0,5.373957E+0,2.101357E+0,75.088586E+0,76.406562E+0,0.000000E+0,75.489453E+0,80.426021E+0,0.000000E+0,74.123382E+0,1.039463E+0,999.374930E-3,2.507210E+0,60.000000E+0,41.000000E+0,74.400000E+0,10.857550E-3,67.649525E+0,30.746150E+0,0.000000E+0,1.309490E+0,1.313112E+0,1.005875E+0,60.000000E+0,1.000000E+0,1.334549E+0,652.922151E-3,2.028100E+0,60.000000E+0,1.886886E+0,0.000000E+0,72.595816E+0,1.041484E+0,1.043278E+0,1.001447E+0,50.000000E+0,1.000000E+0,86.183593E+0,2.448093E+0,2.262728E+0,1.232374E+0,27.000000E+0,0.000000E+0,1.309492E+0,1.304896E+0,1.003641E+0,60.000000E+0,3.989757E-3,47.456846E+0,9.170558E-3,24.428601E+0,2.657263E+0,30.804449E+0,0.000000E+0,52.619251E-3,0.000000E+0,44.778004E-3,0.000000E+0,14.016864E-3,0.000000E+0,19.621511E-3,0.000000E+0,21.940676E-3,2.020802E+0,2.013394E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.018898E+0,5.740149E+0,0.000000E+0,83.758664E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.675257E+0,0.000000E+0,15.627394E-3,10.000000E+0,9.779461E+0,0.000000E+0,40.655045E-3,996.120630E-3,3.050164E+0,997.053965E-3,3.042488E+0,997.021781E-3,3.036775E+0,996.651665E-3,3.034377E+0,36.929636E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.465160E+0,72.619589E+0,2.503366E+0,71.998390E+0,72.029180E+0,2.527030E+0,72.008123E+0,72.170635E+0,2.545051E+0,72.415463E+0,72.321499E+0,2.533766E+0
 10/20/2017,18:14:27.781,600.862443E-6,72.825687E+0,3.981207E-3,997.653952E-3,1.022159E+0,0.000000E+0,995.835277E-3,3.082112E+0,0.000000E+0,72.128801E+0,3.976797E-3,997.653952E-3,993.546153E-3,0.000000E+0,1.053970E+0,2.766236E+0,0.000000E+0,80.516699E+0,31.024829E+0,70.537685E+0,3.971415E-3,3.970053E-3,0.000000E+0,1.027477E+0,1.000000E+0,44.000000E+0,97.990734E+0,24.175998E+0,9.054149E-3,12.872314E-3,1.000000E+0,2.659712E+0,1.000000E+0,20.000000E+0,6.791105E-3,42.406557E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.926773E+0,0.000000E+0,-142.450170E-3,0.000000E+0,138.875290E-3,0.000000E+0,137.780889E-3,0.000000E+0,465.601657E-3,0.000000E+0,-120.240792E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,831.040071E-3,3.135421E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.006093E+0,3.045739E+0,0.000000E+0,243.567151E+0,13.304807E-3,3.977172E-3,91.443872E+0,73.821281E+0,75.795248E+0,109.684195E+0,81.163487E+0,3.977821E-3,3.981389E-3,66.971836E+0,5.373635E+0,2.104258E+0,75.134093E+0,76.400989E+0,0.000000E+0,75.483553E+0,80.428457E+0,0.000000E+0,74.126753E+0,1.056060E+0,994.569060E-3,2.507768E+0,60.000000E+0,41.000000E+0,74.400000E+0,10.844839E-3,67.650414E+0,30.746754E+0,0.000000E+0,1.309059E+0,1.313511E+0,1.009870E+0,60.000000E+0,1.000000E+0,1.333703E+0,654.487956E-3,2.042799E+0,60.000000E+0,1.868803E+0,0.000000E+0,72.597220E+0,1.043352E+0,1.042161E+0,1.014898E+0,50.000000E+0,1.000000E+0,86.225108E+0,2.437667E+0,2.264677E+0,1.213898E+0,27.000000E+0,0.000000E+0,1.309252E+0,1.305743E+0,1.004615E+0,60.000000E+0,3.989821E-3,47.454935E+0,9.175357E-3,24.422708E+0,2.674984E+0,30.805285E+0,0.000000E+0,54.907966E-3,0.000000E+0,43.135263E-3,0.000000E+0,13.147177E-3,0.000000E+0,17.044662E-3,0.000000E+0,23.647839E-3,2.021028E+0,2.013297E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.022664E+0,5.733766E+0,0.000000E+0,83.113956E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.675418E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.753434E+0,0.000000E+0,41.814627E-3,997.359713E-3,3.050277E+0,997.890749E-3,3.043373E+0,997.890749E-3,3.037934E+0,997.166609E-3,3.034635E+0,25.008794E-3,9.862505E+0,1.000000E+0,1.000000E+0,72.465488E+0,72.620852E+0,2.505348E+0,71.997455E+0,72.029133E+0,2.533720E+0,72.005643E+0,72.171851E+0,2.545035E+0,72.414340E+0,72.324915E+0,2.543408E+0
 10/20/2017,18:14:37.781,1.566973E-3,72.825687E+0,3.980299E-3,998.523851E-3,1.010902E+0,0.000000E+0,994.062721E-3,3.082821E+0,0.000000E+0,72.127865E+0,3.980234E-3,997.235112E-3,1.004329E+0,0.000000E+0,1.052724E+0,2.795104E+0,0.000000E+0,80.519605E+0,31.018697E+0,70.557613E+0,3.976408E-3,3.963308E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,97.981285E+0,24.185000E+0,9.037287E-3,12.863949E-3,1.000000E+0,2.674518E+0,1.000000E+0,20.000000E+0,6.768272E-3,42.400319E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.938200E+0,0.000000E+0,-148.791259E-3,0.000000E+0,137.137124E-3,0.000000E+0,137.104936E-3,0.000000E+0,485.064219E-3,0.000000E+0,-106.546107E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,690.285384E-3,3.135920E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.007452E+0,3.045417E+0,0.000000E+0,243.566620E+0,13.305002E-3,3.982232E-3,91.445656E+0,73.817115E+0,75.794967E+0,109.691355E+0,81.163440E+0,3.973734E-3,3.976653E-3,66.966039E+0,5.386201E+0,2.101164E+0,75.090973E+0,76.400240E+0,0.000000E+0,75.486315E+0,80.425177E+0,0.000000E+0,74.126004E+0,1.052338E+0,999.534594E-3,2.508964E+0,60.000000E+0,41.000000E+0,74.400000E+0,10.857486E-3,67.649525E+0,30.740018E+0,0.000000E+0,1.307430E+0,1.314613E+0,1.006434E+0,60.000000E+0,1.000000E+0,1.333113E+0,653.641143E-3,2.010015E+0,60.000000E+0,1.883099E+0,0.000000E+0,72.594740E+0,1.044390E+0,1.045944E+0,1.003939E+0,50.000000E+0,1.000000E+0,86.286045E+0,2.441563E+0,2.263894E+0,1.223431E+0,27.000000E+0,0.000000E+0,1.312590E+0,1.306206E+0,1.009868E+0,60.000000E+0,3.985540E-3,47.453957E+0,9.294555E-3,24.422105E+0,2.752953E+0,30.804217E+0,0.000000E+0,49.879241E-3,0.000000E+0,45.518849E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.885079E-3,0.000000E+0,18.848456E-3,2.020641E+0,2.013845E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.028117E+0,5.713844E+0,0.000000E+0,86.821029E-3,0.000000E+0,41.788151E-3,9.500000E+0,9.793795E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.738746E+0,0.000000E+0,46.034218E-3,995.670054E-3,3.050647E+0,997.826381E-3,3.041217E+0,998.228680E-3,3.037837E+0,999.162016E-3,3.035086E+0,29.841567E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.467266E+0,72.620899E+0,2.508864E+0,71.999279E+0,72.027074E+0,2.527557E+0,72.007421E+0,72.172927E+0,2.547319E+0,72.415276E+0,72.323090E+0,2.539561E+0
 10/20/2017,18:14:47.781,-687.284809E-6,72.824798E+0,3.976797E-3,997.492860E-3,1.005632E+0,0.000000E+0,979.866306E-3,3.082322E+0,0.000000E+0,72.125900E+0,3.969469E-3,997.734498E-3,980.354288E-3,0.000000E+0,1.035492E+0,2.807734E+0,0.000000E+0,80.517683E+0,31.017025E+0,70.571179E+0,3.970636E-3,3.972193E-3,0.000000E+0,1.026442E+0,1.000000E+0,44.000000E+0,97.984576E+0,24.176277E+0,9.009725E-3,12.834052E-3,1.000000E+0,2.650975E+0,1.000000E+0,20.000000E+0,6.788900E-3,42.389194E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.940872E+0,0.000000E+0,-141.548898E-3,0.000000E+0,136.557735E-3,0.000000E+0,138.102772E-3,0.000000E+0,477.234082E-3,0.000000E+0,-97.910400E-3,0.000000E+0,206.304914E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.001633E+0,3.135566E+0,0.000000E+0,998.325232E-3,0.000000E+0,998.981993E-3,3.045224E+0,0.000000E+0,243.562181E+0,13.303250E-3,3.979118E-3,91.448097E+0,73.815430E+0,75.796700E+0,109.697149E+0,81.163393E+0,3.977172E-3,3.980286E-3,66.964637E+0,5.364292E+0,2.103920E+0,75.108717E+0,76.398226E+0,0.000000E+0,75.483506E+0,80.421522E+0,0.000000E+0,74.124927E+0,1.036732E+0,1.013521E+0,2.509378E+0,60.000000E+0,41.000000E+0,74.400000E+0,10.844450E-3,67.648917E+0,30.737556E+0,0.000000E+0,1.309873E+0,1.315539E+0,1.005747E+0,60.000000E+0,1.000000E+0,1.337372E+0,657.140238E-3,2.005829E+0,60.000000E+0,1.869319E+0,0.000000E+0,72.595488E+0,1.043193E+0,1.042767E+0,1.005073E+0,50.000000E+0,1.000000E+0,86.335254E+0,2.440477E+0,2.266418E+0,1.219040E+0,27.000000E+0,0.000000E+0,1.300980E+0,1.302579E+0,1.007824E+0,60.000000E+0,3.987875E-3,47.452420E+0,9.170299E-3,24.417279E+0,2.743931E+0,30.802962E+0,0.000000E+0,-8.434628E-3,0.000000E+0,42.877578E-3,0.000000E+0,21.103200E-3,0.000000E+0,17.527821E-3,0.000000E+0,14.822129E-3,2.020770E+0,2.012846E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.032694E+0,5.700950E+0,0.000000E+0,82.533719E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.793344E+0,0.000000E+0,19.846986E-3,10.000000E+0,9.740098E+0,0.000000E+0,42.458840E-3,997.070057E-3,3.050888E+0,998.164312E-3,3.040686E+0,996.490746E-3,3.038787E+0,998.357416E-3,3.034796E+0,29.519383E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.463710E+0,72.620150E+0,2.500618E+0,71.998344E+0,72.027963E+0,2.524476E+0,72.007281E+0,72.172085E+0,2.551376E+0,72.416306E+0,72.325944E+0,2.540662E+0
 10/20/2017,18:14:57.781,278.825630E-6,72.825828E+0,3.981726E-3,998.056683E-3,1.010758E+0,0.000000E+0,985.854670E-3,3.082660E+0,0.000000E+0,72.124964E+0,3.982310E-3,997.637843E-3,1.006690E+0,0.000000E+0,1.046176E+0,2.807396E+0,0.000000E+0,80.519277E+0,31.017722E+0,70.532586E+0,3.970312E-3,3.968950E-3,0.000000E+0,1.023161E+0,1.000000E+0,44.000000E+0,98.030503E+0,24.166254E+0,8.993318E-3,12.835738E-3,1.000000E+0,2.669439E+0,1.000000E+0,20.000000E+0,6.795192E-3,42.389241E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.958930E+0,0.000000E+0,-133.276513E-3,0.000000E+0,135.334581E-3,0.000000E+0,137.072747E-3,0.000000E+0,462.604938E-3,0.000000E+0,-95.848142E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000369E+0,0.000000E+0,1.011632E+0,3.134455E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.008155E+0,3.045529E+0,0.000000E+0,243.548862E+0,8.847381E-3,3.978794E-3,91.452417E+0,73.813886E+0,75.799884E+0,109.707371E+0,81.169018E+0,3.975226E-3,3.976329E-3,66.964730E+0,5.362681E+0,2.100728E+0,75.130862E+0,76.401973E+0,0.000000E+0,75.486456E+0,80.415711E+0,0.000000E+0,74.120902E+0,1.044112E+0,1.009961E+0,2.512854E+0,60.000000E+0,41.000000E+0,74.400000E+0,10.843802E-3,67.648263E+0,30.734536E+0,0.000000E+0,1.305754E+0,1.314038E+0,1.008112E+0,60.000000E+0,1.000000E+0,1.340164E+0,653.321591E-3,2.014983E+0,60.000000E+0,1.864532E+0,0.000000E+0,72.592353E+0,1.043209E+0,1.046647E+0,1.016000E+0,50.000000E+0,1.000000E+0,86.382728E+0,2.440653E+0,2.260875E+0,1.232837E+0,27.000000E+0,0.000000E+0,1.308789E+0,1.302739E+0,1.010778E+0,60.000000E+0,3.986319E-3,47.450137E+0,9.175227E-3,24.420388E+0,2.672728E+0,30.802637E+0,0.000000E+0,7.940963E-3,0.000000E+0,43.682843E-3,0.000000E+0,25.516055E-3,0.000000E+0,20.201302E-3,0.000000E+0,16.368239E-3,2.020867E+0,2.013458E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.037209E+0,5.698468E+0,0.000000E+0,80.760771E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.792378E+0,0.000000E+0,25.838161E-3,10.000000E+0,9.739841E+0,0.000000E+0,44.681373E-3,997.021781E-3,3.050067E+0,996.860861E-3,3.041716E+0,997.182701E-3,3.038867E+0,997.552817E-3,3.036148E+0,25.975348E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.465675E+0,72.620010E+0,2.500538E+0,71.996799E+0,72.027355E+0,2.535859E+0,72.006205E+0,72.170401E+0,2.549348E+0,72.417429E+0,72.323137E+0,2.537086E+0
