date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:15:07.781,1.083918E-3,72.825921E+0,3.981272E-3,998.620506E-3,1.001065E+0,0.000000E+0,984.161959E-3,3.082015E+0,0.000000E+0,72.124356E+0,3.978029E-3,996.848490E-3,1.023328E+0,0.000000E+0,1.039021E+0,2.798004E+0,0.000000E+0,80.517683E+0,31.019952E+0,70.527767E+0,3.974722E-3,3.964346E-3,0.000000E+0,1.022396E+0,1.000000E+0,44.000000E+0,98.067875E+0,24.173539E+0,8.995328E-3,12.859279E-3,1.000000E+0,2.667554E+0,1.000000E+0,20.000000E+0,6.769115E-3,42.387705E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.947792E+0,0.000000E+0,-119.338993E-3,0.000000E+0,137.072747E-3,0.000000E+0,135.270204E-3,0.000000E+0,450.005829E-3,0.000000E+0,-108.221692E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000449E+0,0.000000E+0,1.008836E+0,3.133892E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.001619E+0,3.045529E+0,0.000000E+0,243.571784E+0,8.761689E-3,3.979443E-3,91.453779E+0,73.813932E+0,75.798339E+0,109.715662E+0,81.166674E+0,3.977756E-3,3.980416E-3,66.958933E+0,5.381368E+0,2.099407E+0,75.152679E+0,76.408950E+0,0.000000E+0,75.487205E+0,80.407838E+0,0.000000E+0,74.122540E+0,1.033122E+0,1.004277E+0,2.504580E+0,60.000000E+0,40.000000E+0,74.000000E+0,10.843413E-3,67.649525E+0,30.731238E+0,0.000000E+0,1.303838E+0,1.313942E+0,996.829077E-3,60.000000E+0,1.000000E+0,1.338170E+0,657.875207E-3,2.032685E+0,60.000000E+0,1.881132E+0,0.000000E+0,72.594740E+0,1.043001E+0,1.042544E+0,980.184087E-3,50.000000E+0,1.000000E+0,86.398444E+0,2.447263E+0,2.266194E+0,1.210927E+0,27.000000E+0,0.000000E+0,1.306889E+0,1.308459E+0,993.341292E-3,60.000000E+0,3.987097E-3,47.449345E+0,9.293841E-3,24.418764E+0,2.607002E+0,30.802544E+0,0.000000E+0,-2.084251E-3,0.000000E+0,44.037160E-3,0.000000E+0,22.713731E-3,0.000000E+0,24.453104E-3,0.000000E+0,19.073931E-3,2.020963E+0,2.013426E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.039157E+0,5.699435E+0,0.000000E+0,84.081019E-3,0.000000E+0,41.852622E-3,9.500000E+0,9.794536E+0,0.000000E+0,23.583417E-3,10.000000E+0,9.740195E+0,0.000000E+0,42.007891E-3,996.941321E-3,3.050566E+0,996.860861E-3,3.042810E+0,998.357416E-3,3.036727E+0,1.000079E+0,3.034168E+0,19.853835E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.461885E+0,72.621929E+0,2.504661E+0,71.996285E+0,72.028384E+0,2.529138E+0,72.007702E+0,72.172179E+0,2.545435E+0,72.417382E+0,72.326599E+0,2.537709E+0
 10/20/2017,18:15:17.781,1.244936E-3,72.824330E+0,3.980105E-3,997.766717E-3,996.786093E-3,0.000000E+0,989.687223E-3,3.080582E+0,0.000000E+0,72.125339E+0,3.974203E-3,997.219002E-3,1.017138E+0,0.000000E+0,1.047933E+0,2.775741E+0,0.000000E+0,80.520542E+0,31.007269E+0,70.527580E+0,3.971998E-3,3.971480E-3,0.000000E+0,1.023830E+0,1.000000E+0,44.000000E+0,98.142149E+0,24.173864E+0,8.975938E-3,12.891057E-3,1.000000E+0,2.667507E+0,1.000000E+0,20.000000E+0,6.781245E-3,42.377650E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.935818E+0,0.000000E+0,-127.289495E-3,0.000000E+0,137.104936E-3,0.000000E+0,137.748701E-3,0.000000E+0,458.738204E-3,0.000000E+0,-126.814240E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000626E+0,0.000000E+0,1.010066E+0,3.133361E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.005582E+0,3.046093E+0,0.000000E+0,243.583414E+0,8.760976E-3,3.983724E-3,91.457958E+0,73.814447E+0,75.800165E+0,109.722916E+0,81.167377E+0,3.974513E-3,3.980026E-3,66.961037E+0,5.363003E+0,2.101357E+0,75.137464E+0,76.412135E+0,0.000000E+0,75.486831E+0,80.398325E+0,0.000000E+0,74.119170E+0,1.050054E+0,1.007550E+0,2.511499E+0,60.000000E+0,40.000000E+0,74.000000E+0,10.839327E-3,67.649759E+0,30.730634E+0,0.000000E+0,1.306089E+0,1.309152E+0,1.006162E+0,60.000000E+0,1.000000E+0,1.335490E+0,656.836663E-3,2.024793E+0,60.000000E+0,1.880536E+0,0.000000E+0,72.591838E+0,1.040942E+0,1.044939E+0,1.000664E+0,50.000000E+0,1.000000E+0,86.421618E+0,2.447023E+0,2.264773E+0,1.223495E+0,27.000000E+0,0.000000E+0,1.307799E+0,1.302500E+0,1.010794E+0,60.000000E+0,3.989692E-3,47.447388E+0,9.129701E-3,24.412175E+0,2.611835E+0,30.800129E+0,0.000000E+0,33.535884E-3,0.000000E+0,45.454427E-3,0.000000E+0,18.622982E-3,0.000000E+0,23.873313E-3,0.000000E+0,23.390154E-3,2.021189E+0,2.013523E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.041752E+0,5.701369E+0,0.000000E+0,80.889712E-3,0.000000E+0,45.237340E-3,9.500000E+0,9.791412E+0,0.000000E+0,17.334557E-3,10.000000E+0,9.731530E+0,0.000000E+0,42.974210E-3,997.037873E-3,3.050277E+0,998.357416E-3,3.042408E+0,997.762013E-3,3.036840E+0,998.598796E-3,3.034297E+0,35.640896E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.466003E+0,72.623567E+0,2.500298E+0,71.998484E+0,72.026279E+0,2.532091E+0,72.005877E+0,72.170588E+0,2.545403E+0,72.415229E+0,72.324213E+0,2.535666E+0
 10/20/2017,18:15:27.781,761.880850E-6,72.828215E+0,3.980170E-3,997.702280E-3,1.011860E+0,0.000000E+0,982.133899E-3,3.079825E+0,0.000000E+0,72.125339E+0,3.978029E-3,997.347876E-3,979.588618E-3,0.000000E+0,1.040954E+0,2.774871E+0,0.000000E+0,80.519464E+0,31.002902E+0,70.522575E+0,3.976084E-3,3.968496E-3,0.000000E+0,1.024180E+0,1.000000E+0,44.000000E+0,98.164949E+0,24.173029E+0,8.976327E-3,12.877762E-3,1.000000E+0,2.667219E+0,1.000000E+0,20.000000E+0,6.779364E-3,42.362662E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.930313E+0,0.000000E+0,-130.765828E-3,0.000000E+0,138.167148E-3,0.000000E+0,136.686488E-3,0.000000E+0,467.889475E-3,0.000000E+0,-113.635120E-3,0.000000E+0,206.240469E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001962E+0,0.000000E+0,926.846578E-3,3.134021E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.010600E+0,3.045272E+0,0.000000E+0,243.620860E+0,4.348609E-3,3.983075E-3,91.459507E+0,73.813698E+0,75.799790E+0,109.734175E+0,81.169580E+0,3.975226E-3,3.978470E-3,66.955567E+0,5.374280E+0,2.100551E+0,75.122810E+0,76.419674E+0,0.000000E+0,75.485426E+0,80.389703E+0,0.000000E+0,74.123289E+0,1.053408E+0,989.683358E-3,2.506302E+0,60.000000E+0,40.000000E+0,74.000000E+0,10.857680E-3,67.647047E+0,30.729519E+0,0.000000E+0,1.311038E+0,1.310557E+0,1.010078E+0,60.000000E+0,1.000000E+0,1.334564E+0,656.628954E-3,2.028643E+0,60.000000E+0,1.867223E+0,0.000000E+0,72.590996E+0,1.041293E+0,1.041363E+0,1.011527E+0,50.000000E+0,1.000000E+0,86.427670E+0,2.440110E+0,2.265891E+0,1.226737E+0,27.000000E+0,0.000000E+0,1.313548E+0,1.302595E+0,1.010395E+0,60.000000E+0,3.987356E-3,47.444872E+0,9.260507E-3,24.414031E+0,2.697537E+0,30.801476E+0,0.000000E+0,54.456670E-3,0.000000E+0,42.458840E-3,0.000000E+0,13.823600E-3,0.000000E+0,17.141294E-3,0.000000E+0,24.002155E-3,2.021092E+0,2.013941E+0,2.018322E+0,2.023379E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.042959E+0,5.844981E+0,0.000000E+0,82.437012E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.792313E+0,0.000000E+0,14.177917E-3,10.000000E+0,9.710109E+0,0.000000E+0,40.655045E-3,996.603389E-3,3.051001E+0,998.920636E-3,3.042601E+0,999.097648E-3,3.036598E+0,996.635573E-3,3.033332E+0,26.619718E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.462727E+0,72.621367E+0,2.503574E+0,71.995770E+0,72.025717E+0,2.531548E+0,72.007562E+0,72.172881E+0,2.546489E+0,72.419067E+0,72.327348E+0,2.541476E+0
 10/20/2017,18:15:37.781,278.825630E-6,72.825968E+0,3.984969E-3,998.459414E-3,1.011013E+0,0.000000E+0,995.515897E-3,3.081049E+0,0.000000E+0,72.124730E+0,3.979262E-3,996.945145E-3,1.025130E+0,0.000000E+0,1.052501E+0,2.792285E+0,0.000000E+0,80.522791E+0,30.999976E+0,70.510693E+0,3.972193E-3,3.964540E-3,0.000000E+0,1.025423E+0,1.000000E+0,44.000000E+0,98.197056E+0,24.162821E+0,8.969258E-3,12.875038E-3,1.000000E+0,2.661150E+0,1.000000E+0,20.000000E+0,6.756271E-3,42.354376E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.984361E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.942932E+0,0.000000E+0,-145.250549E-3,0.000000E+0,137.748701E-3,0.000000E+0,140.355951E-3,0.000000E+0,480.359692E-3,0.000000E+0,-104.612740E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,743.906981E-3,3.134745E+0,0.000000E+0,998.164312E-3,0.000000E+0,983.593019E-3,3.046801E+0,0.000000E+0,243.616469E+0,4.323245E-3,3.979572E-3,91.463874E+0,73.818332E+0,75.801850E+0,109.738838E+0,81.172861E+0,3.976005E-3,3.981583E-3,66.952762E+0,5.380401E+0,2.096199E+0,75.088960E+0,76.425762E+0,0.000000E+0,75.480837E+0,80.376582E+0,0.000000E+0,74.120808E+0,1.051379E+0,1.011861E+0,2.508119E+0,60.000000E+0,40.000000E+0,74.000000E+0,10.874671E-3,67.645691E+0,30.728683E+0,0.000000E+0,1.307494E+0,1.316657E+0,1.008160E+0,60.000000E+0,1.000000E+0,1.334086E+0,653.960695E-3,2.013274E+0,60.000000E+0,1.870753E+0,0.000000E+0,72.591417E+0,1.041133E+0,1.043135E+0,1.011943E+0,50.000000E+0,1.000000E+0,86.283606E+0,2.448029E+0,2.270635E+0,1.226146E+0,27.000000E+0,0.000000E+0,1.310817E+0,1.305663E+0,1.003257E+0,60.000000E+0,3.986124E-3,47.445338E+0,9.221337E-3,24.411618E+0,2.764551E+0,30.800593E+0,0.000000E+0,18.030648E-3,0.000000E+0,43.876107E-3,0.000000E+0,19.589301E-3,0.000000E+0,11.504435E-3,0.000000E+0,17.753295E-3,2.020545E+0,2.013619E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.031666E+0,5.814679E+0,0.000000E+0,77.698406E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.793988E+0,0.000000E+0,15.981711E-3,10.000000E+0,9.712847E+0,0.000000E+0,45.228953E-3,996.844769E-3,3.050518E+0,997.488449E-3,3.043759E+0,998.791900E-3,3.039093E+0,997.922932E-3,3.033042E+0,24.042239E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.464833E+0,72.619449E+0,2.509407E+0,71.995255E+0,72.025998E+0,2.528579E+0,72.004473E+0,72.171570E+0,2.548102E+0,72.414481E+0,72.323464E+0,2.537549E+0
 10/20/2017,18:15:47.781,1.566973E-3,72.826623E+0,3.981013E-3,998.539960E-3,1.002487E+0,0.000000E+0,1.000642E+0,3.081436E+0,0.000000E+0,72.127070E+0,3.977446E-3,997.718389E-3,969.730611E-3,0.000000E+0,1.059911E+0,2.789305E+0,0.000000E+0,80.524291E+0,31.002113E+0,70.496846E+0,3.974009E-3,3.969988E-3,0.000000E+0,1.023798E+0,1.000000E+0,44.000000E+0,98.215437E+0,24.165698E+0,9.012514E-3,12.867580E-3,1.000000E+0,2.669503E+0,1.000000E+0,20.000000E+0,6.789678E-3,42.358891E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.958286E+0,0.000000E+0,-134.950303E-3,0.000000E+0,137.040559E-3,0.000000E+0,139.647809E-3,0.000000E+0,464.183854E-3,0.000000E+0,-99.263757E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.005482E+0,3.134536E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.009944E+0,3.045513E+0,0.000000E+0,243.620522E+0,4.324218E-3,3.980156E-3,91.465564E+0,73.820673E+0,75.802319E+0,109.746281E+0,81.172205E+0,3.976718E-3,3.975550E-3,66.949443E+0,5.372024E+0,2.095313E+0,75.085777E+0,76.423139E+0,0.000000E+0,75.478684E+0,80.361211E+0,0.000000E+0,74.120855E+0,1.060884E+0,1.005730E+0,2.513189E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.866824E-3,67.647468E+0,30.723806E+0,0.000000E+0,1.305578E+0,1.316178E+0,1.011788E+0,60.000000E+0,1.000000E+0,1.335586E+0,656.229514E-3,2.027253E+0,60.000000E+0,1.895606E+0,0.000000E+0,72.592821E+0,1.040590E+0,1.046902E+0,1.010074E+0,50.000000E+0,1.000000E+0,86.157136E+0,2.447550E+0,2.271338E+0,1.220637E+0,27.000000E+0,0.000000E+0,1.308071E+0,1.303298E+0,1.009437E+0,60.000000E+0,3.988330E-3,47.444173E+0,9.357137E-3,24.406514E+0,2.704303E+0,30.800779E+0,0.000000E+0,8.746848E-3,0.000000E+0,41.589153E-3,0.000000E+0,25.226159E-3,0.000000E+0,20.362355E-3,0.000000E+0,15.981711E-3,2.020770E+0,2.013716E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.021600E+0,5.816387E+0,0.000000E+0,82.888308E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.792185E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.701412E+0,0.000000E+0,44.327056E-3,996.876953E-3,3.049890E+0,998.357416E-3,3.042649E+0,997.375805E-3,3.036984E+0,998.647072E-3,3.033766E+0,23.075684E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.463616E+0,72.618934E+0,2.504437E+0,71.996472E+0,72.025202E+0,2.533273E+0,72.005456E+0,72.170213E+0,2.544828E+0,72.416820E+0,72.326319E+0,2.535857E+0
 10/20/2017,18:15:57.781,-43.211183E-6,72.825687E+0,3.978808E-3,997.798935E-3,995.428827E-3,0.000000E+0,1.006966E+0,3.083272E+0,0.000000E+0,72.124496E+0,3.979910E-3,997.911700E-3,1.025912E+0,0.000000E+0,1.065405E+0,2.791045E+0,0.000000E+0,80.523213E+0,31.004250E+0,70.504892E+0,3.970636E-3,3.963957E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,98.202744E+0,24.163192E+0,9.014654E-3,12.882042E-3,1.000000E+0,2.667778E+0,1.000000E+0,20.000000E+0,6.814458E-3,42.369737E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.947020E+0,0.000000E+0,-119.242428E-3,0.000000E+0,134.272368E-3,0.000000E+0,136.042723E-3,0.000000E+0,450.005829E-3,0.000000E+0,-115.665156E-3,0.000000E+0,206.530474E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.002831E+0,3.135308E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.005582E+0,3.046060E+0,0.000000E+0,243.628823E+0,4.020115E-3,3.981843E-3,91.469039E+0,73.827319E+0,75.805128E+0,109.752028E+0,81.173845E+0,3.977237E-3,3.979702E-3,66.948648E+0,5.382012E+0,2.098117E+0,75.088399E+0,76.420798E+0,0.000000E+0,75.478777E+0,80.348793E+0,0.000000E+0,74.121791E+0,1.067353E+0,1.008204E+0,2.506509E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.864944E-3,67.650601E+0,30.723155E+0,0.000000E+0,1.299975E+0,1.315188E+0,1.003366E+0,60.000000E+0,1.000000E+0,1.335123E+0,656.085716E-3,2.018306E+0,60.000000E+0,1.881326E+0,0.000000E+0,72.589124E+0,1.041676E+0,1.046104E+0,986.781824E-3,50.000000E+0,1.000000E+0,86.085084E+0,2.446736E+0,2.268399E+0,1.214856E+0,27.000000E+0,0.000000E+0,1.310163E+0,1.304688E+0,1.000080E+0,60.000000E+0,3.988005E-3,47.441098E+0,9.273543E-3,24.400111E+0,2.670151E+0,30.801244E+0,0.000000E+0,-504.716077E-6,0.000000E+0,43.876107E-3,0.000000E+0,23.261311E-3,0.000000E+0,24.292051E-3,0.000000E+0,18.333086E-3,2.020834E+0,2.013748E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015858E+0,5.815452E+0,0.000000E+0,79.568060E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.793312E+0,0.000000E+0,24.743000E-3,10.000000E+0,9.699898E+0,0.000000E+0,48.868753E-3,996.651665E-3,3.050325E+0,997.166609E-3,3.042633E+0,997.311437E-3,3.038722E+0,998.486152E-3,3.035021E+0,24.364424E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.462259E+0,72.620384E+0,2.503079E+0,71.995115E+0,72.026934E+0,2.530048E+0,72.003772E+0,72.170167E+0,2.545866E+0,72.415838E+0,72.323324E+0,2.541412E+0
 10/20/2017,18:16:07.781,278.825630E-6,72.825921E+0,3.982439E-3,998.813817E-3,990.015732E-3,0.000000E+0,977.742433E-3,3.082563E+0,0.000000E+0,72.126789E+0,3.984385E-3,997.444532E-3,1.020696E+0,0.000000E+0,1.036211E+0,2.771955E+0,0.000000E+0,80.522744E+0,30.996677E+0,70.509710E+0,3.972193E-3,3.971155E-3,0.000000E+0,1.026506E+0,1.000000E+0,44.000000E+0,98.074597E+0,24.162264E+0,8.997533E-3,12.893651E-3,1.000000E+0,2.665606E+0,1.000000E+0,20.000000E+0,6.792143E-3,42.378488E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.937395E+0,0.000000E+0,-125.132881E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.038395E-3,0.000000E+0,453.518113E-3,0.000000E+0,-111.218411E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.008373E+0,3.135936E+0,0.000000E+0,998.357416E-3,0.000000E+0,999.029934E-3,3.045851E+0,0.000000E+0,243.620185E+0,4.014342E-3,3.978080E-3,91.469884E+0,73.828723E+0,75.806346E+0,109.760790E+0,81.176470E+0,3.977237E-3,3.976459E-3,66.952061E+0,5.389423E+0,2.099326E+0,75.073885E+0,76.416396E+0,0.000000E+0,75.476811E+0,80.338062E+0,0.000000E+0,74.119310E+0,1.037802E+0,1.007502E+0,2.504261E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.858977E-3,67.648309E+0,30.724317E+0,0.000000E+0,1.313241E+0,1.314613E+0,985.338105E-3,60.000000E+0,1.000000E+0,1.334357E+0,654.248292E-3,2.020064E+0,60.000000E+0,1.902246E+0,0.000000E+0,72.588984E+0,1.040431E+0,1.042847E+0,1.012454E+0,50.000000E+0,1.000000E+0,86.049902E+0,2.445107E+0,2.268942E+0,1.208803E+0,27.000000E+0,0.000000E+0,1.311760E+0,1.306078E+0,982.419143E-3,60.000000E+0,3.986708E-3,47.444499E+0,9.185150E-3,24.399044E+0,2.594437E+0,30.802730E+0,0.000000E+0,19.932538E-3,0.000000E+0,43.360737E-3,0.000000E+0,20.297934E-3,0.000000E+0,25.934793E-3,0.000000E+0,22.617099E-3,2.020995E+0,2.013329E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013068E+0,5.817129E+0,0.000000E+0,83.823135E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.791347E+0,0.000000E+0,22.745941E-3,10.000000E+0,9.700446E+0,0.000000E+0,44.004950E-3,996.313734E-3,3.050840E+0,998.035576E-3,3.042166E+0,997.182701E-3,3.038626E+0,999.805695E-3,3.035230E+0,27.908458E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.467173E+0,72.621133E+0,2.499035E+0,71.993197E+0,72.023611E+0,2.531022E+0,72.003304E+0,72.170354E+0,2.544844E+0,72.417429E+0,72.323464E+0,2.538252E+0
 10/20/2017,18:16:17.781,922.899256E-6,72.826998E+0,3.980818E-3,998.233885E-3,995.748184E-3,0.000000E+0,1.005257E+0,3.081129E+0,0.000000E+0,72.125526E+0,3.981402E-3,996.896818E-3,995.412475E-3,0.000000E+0,1.063776E+0,2.767106E+0,0.000000E+0,80.528368E+0,31.002577E+0,70.489221E+0,3.970636E-3,3.965059E-3,0.000000E+0,1.025757E+0,1.000000E+0,44.000000E+0,97.953222E+0,24.161707E+0,8.992864E-3,12.891900E-3,1.000000E+0,2.662859E+0,1.000000E+0,20.000000E+0,6.780791E-3,42.385191E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.935399E+0,0.000000E+0,-125.680082E-3,0.000000E+0,135.270204E-3,0.000000E+0,136.107099E-3,0.000000E+0,456.869282E-3,0.000000E+0,-113.119556E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003233E+0,0.000000E+0,1.003278E+0,3.134391E+0,0.000000E+0,1.000385E+0,0.000000E+0,1.005582E+0,3.045014E+0,0.000000E+0,243.621922E+0,4.013109E-3,3.979443E-3,91.472091E+0,73.826477E+0,75.807095E+0,109.769081E+0,81.176517E+0,3.976783E-3,3.977756E-3,66.958372E+0,5.378790E+0,2.094298E+0,75.088820E+0,76.406609E+0,0.000000E+0,75.473440E+0,80.338436E+0,0.000000E+0,74.121042E+0,1.068008E+0,1.002951E+0,2.510718E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.859237E-3,67.646767E+0,30.722226E+0,0.000000E+0,1.310527E+0,1.313895E+0,982.061820E-3,60.000000E+0,1.000000E+0,1.331581E+0,647.697476E-3,2.018051E+0,60.000000E+0,1.871575E+0,0.000000E+0,72.588656E+0,1.041468E+0,1.043310E+0,1.006192E+0,50.000000E+0,1.000000E+0,86.069182E+0,2.438673E+0,2.268303E+0,1.212604E+0,27.000000E+0,0.000000E+0,1.308709E+0,1.308283E+0,976.558867E-3,60.000000E+0,3.990211E-3,47.440772E+0,9.317771E-3,24.395424E+0,2.615701E+0,30.806679E+0,0.000000E+0,34.341769E-3,0.000000E+0,44.713583E-3,0.000000E+0,17.624453E-3,0.000000E+0,24.098787E-3,0.000000E+0,23.357943E-3,2.021124E+0,2.013748E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014757E+0,5.816613E+0,0.000000E+0,82.404777E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.791540E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.700575E+0,0.000000E+0,44.166003E-3,996.667757E-3,3.050534E+0,998.534428E-3,3.041796E+0,998.228680E-3,3.038755E+0,999.741327E-3,3.036083E+0,36.929636E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.467781E+0,72.622912E+0,2.503031E+0,71.993664E+0,72.024220E+0,2.532506E+0,72.004895E+0,72.170026E+0,2.544796E+0,72.415370E+0,72.322201E+0,2.535666E+0
 10/20/2017,18:16:27.781,439.844037E-6,72.826483E+0,3.976343E-3,997.557296E-3,1.005169E+0,0.000000E+0,1.000897E+0,3.081887E+0,0.000000E+0,72.125011E+0,3.971674E-3,997.508969E-3,985.873497E-3,0.000000E+0,1.057468E+0,2.771407E+0,0.000000E+0,80.524900E+0,30.999372E+0,70.492916E+0,3.973425E-3,3.967978E-3,0.000000E+0,1.020341E+0,1.000000E+0,44.000000E+0,97.876835E+0,24.157392E+0,8.973214E-3,12.873871E-3,1.000000E+0,2.661773E+0,1.000000E+0,20.000000E+0,6.763147E-3,42.399481E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.931858E+0,0.000000E+0,-141.162639E-3,0.000000E+0,135.334581E-3,0.000000E+0,136.943994E-3,0.000000E+0,462.572715E-3,0.000000E+0,-119.821895E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.010162E+0,3.136081E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.008634E+0,3.045755E+0,0.000000E+0,243.622984E+0,4.014212E-3,3.981908E-3,91.478664E+0,73.822919E+0,75.809670E+0,109.776382E+0,81.180313E+0,3.976523E-3,3.977821E-3,66.959213E+0,5.366547E+0,2.102227E+0,75.062555E+0,76.404361E+0,0.000000E+0,75.473252E+0,80.339702E+0,0.000000E+0,74.120995E+0,1.054622E+0,1.003830E+0,2.507720E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.863322E-3,67.647748E+0,30.723202E+0,0.000000E+0,1.303679E+0,1.313831E+0,999.833670E-3,60.000000E+0,1.000000E+0,1.334804E+0,661.006817E-3,2.037990E+0,60.000000E+0,1.892012E+0,0.000000E+0,72.587767E+0,1.046130E+0,1.043135E+0,1.003380E+0,50.000000E+0,1.000000E+0,86.083864E+0,2.439886E+0,2.262504E+0,1.225172E+0,27.000000E+0,0.000000E+0,1.313405E+0,1.303634E+0,1.000335E+0,60.000000E+0,3.987227E-3,47.438256E+0,9.295203E-3,24.397605E+0,2.614090E+0,30.807422E+0,0.000000E+0,36.662719E-3,0.000000E+0,43.070842E-3,0.000000E+0,15.659605E-3,0.000000E+0,23.196890E-3,0.000000E+0,24.517525E-3,2.020899E+0,2.013684E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016096E+0,5.818450E+0,0.000000E+0,83.307369E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.793054E+0,0.000000E+0,18.139823E-3,10.000000E+0,9.699576E+0,0.000000E+0,44.069371E-3,996.426378E-3,3.050808E+0,996.909137E-3,3.043341E+0,999.306843E-3,3.037451E+0,998.550520E-3,3.034764E+0,28.552828E-3,9.886992E+0,1.000000E+0,1.000000E+0,72.469559E+0,72.619589E+0,2.508224E+0,71.995162E+0,72.027261E+0,2.532634E+0,72.004801E+0,72.170915E+0,2.546664E+0,72.419160E+0,72.323698E+0,2.535746E+0
 10/20/2017,18:16:37.781,-365.247996E-6,72.826951E+0,3.976343E-3,998.717162E-3,1.005904E+0,0.000000E+0,983.778703E-3,3.081532E+0,0.000000E+0,72.126696E+0,3.982634E-3,998.072792E-3,1.015320E+0,0.000000E+0,1.042168E+0,2.784665E+0,0.000000E+0,80.527056E+0,31.001462E+0,70.488706E+0,3.973620E-3,3.969793E-3,0.000000E+0,1.026123E+0,1.000000E+0,44.000000E+0,97.844165E+0,24.159898E+0,8.992734E-3,12.869720E-3,1.000000E+0,2.665414E+0,1.000000E+0,20.000000E+0,6.824188E-3,42.410048E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.927835E+0,0.000000E+0,-136.237834E-3,0.000000E+0,137.941831E-3,0.000000E+0,135.592087E-3,0.000000E+0,472.078437E-3,0.000000E+0,-116.180720E-3,0.000000E+0,209.817198E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,842.604593E-3,3.135904E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.013156E+0,3.045658E+0,0.000000E+0,243.616565E+0,4.013628E-3,3.978210E-3,91.481012E+0,73.816928E+0,75.809108E+0,109.787782E+0,81.177454E+0,3.978340E-3,3.978470E-3,66.956034E+0,5.380401E+0,2.096747E+0,75.084559E+0,76.398414E+0,0.000000E+0,75.474610E+0,80.342513E+0,0.000000E+0,74.120480E+0,1.038792E+0,1.001083E+0,2.504755E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.860015E-3,67.644101E+0,30.722970E+0,0.000000E+0,1.311996E+0,1.317807E+0,1.005795E+0,60.000000E+0,1.000000E+0,1.329220E+0,654.392090E-3,2.032797E+0,60.000000E+0,1.866901E+0,0.000000E+0,72.588750E+0,1.044741E+0,1.043390E+0,1.010249E+0,50.000000E+0,1.000000E+0,86.060832E+0,2.443032E+0,2.266801E+0,1.225156E+0,27.000000E+0,0.000000E+0,1.307879E+0,1.306973E+0,1.008798E+0,60.000000E+0,3.988913E-3,47.438070E+0,9.252336E-3,24.400853E+0,2.761652E+0,30.808304E+0,0.000000E+0,54.295493E-3,0.000000E+0,43.811686E-3,0.000000E+0,12.696228E-3,0.000000E+0,-3.956662E-3,0.000000E+0,26.675637E-3,2.021028E+0,2.013619E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014317E+0,5.812583E+0,0.000000E+0,79.503589E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.793151E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.699286E+0,0.000000E+0,43.296316E-3,996.136722E-3,3.051677E+0,996.860861E-3,3.043277E+0,998.164312E-3,3.037210E+0,998.421784E-3,3.036003E+0,33.385602E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.468389E+0,72.621227E+0,2.499819E+0,71.995115E+0,72.027682E+0,2.531916E+0,72.003491E+0,72.170869E+0,2.543230E+0,72.416446E+0,72.324634E+0,2.539273E+0
 10/20/2017,18:16:47.781,922.899256E-6,72.828308E+0,3.983023E-3,997.815044E-3,1.006574E+0,0.000000E+0,995.931090E-3,3.080694E+0,0.000000E+0,72.128240E+0,3.978224E-3,997.041801E-3,1.000501E+0,0.000000E+0,1.055344E+0,2.788113E+0,0.000000E+0,80.526634E+0,31.002113E+0,70.478695E+0,3.975241E-3,3.971544E-3,0.000000E+0,1.027095E+0,1.000000E+0,44.000000E+0,97.867903E+0,24.153680E+0,8.993253E-3,12.869331E-3,1.000000E+0,2.658578E+0,1.000000E+0,20.000000E+0,6.729869E-3,42.413213E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.991292E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.943736E+0,0.000000E+0,-144.928666E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.555571E-3,0.000000E+0,483.614193E-3,0.000000E+0,-107.383900E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001495E+0,0.000000E+0,601.570985E-3,3.135163E+0,0.000000E+0,998.099944E-3,0.000000E+0,979.470116E-3,3.045433E+0,0.000000E+0,243.628050E+0,4.009541E-3,3.977237E-3,91.484487E+0,73.815805E+0,75.809764E+0,109.794707E+0,81.177501E+0,3.976459E-3,3.978080E-3,66.956455E+0,5.393933E+0,2.098665E+0,75.105393E+0,76.392279E+0,0.000000E+0,75.474142E+0,80.339514E+0,0.000000E+0,74.120480E+0,1.054303E+0,1.007055E+0,2.505967E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.846007E-3,67.647515E+0,30.720043E+0,0.000000E+0,1.305578E+0,1.316801E+0,1.005044E+0,60.000000E+0,1.000000E+0,1.328518E+0,659.089505E-3,2.006548E+0,60.000000E+0,1.876120E+0,0.000000E+0,72.585801E+0,1.044613E+0,1.038249E+0,1.011511E+0,50.000000E+0,1.000000E+0,86.004307E+0,2.441116E+0,2.268016E+0,1.232007E+0,27.000000E+0,0.000000E+0,1.311089E+0,1.305791E+0,1.008144E+0,60.000000E+0,3.988978E-3,47.435507E+0,9.278796E-3,24.396260E+0,2.769706E+0,30.809048E+0,0.000000E+0,19.352301E-3,0.000000E+0,44.455898E-3,0.000000E+0,18.977299E-3,0.000000E+0,14.918761E-3,0.000000E+0,17.560032E-3,2.020867E+0,2.013523E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009708E+0,5.816710E+0,0.000000E+0,82.888308E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.791766E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.700188E+0,0.000000E+0,43.521790E-3,997.327529E-3,3.051709E+0,996.571206E-3,3.041732E+0,998.051668E-3,3.039157E+0,996.828677E-3,3.036791E+0,34.029971E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.464599E+0,72.622397E+0,2.499850E+0,71.994413E+0,72.028384E+0,2.522927E+0,72.004380E+0,72.167640E+0,2.550562E+0,72.414340E+0,72.324868E+0,2.539800E+0
 10/20/2017,18:16:57.781,-43.211183E-6,72.827981E+0,3.979262E-3,998.620506E-3,1.001624E+0,0.000000E+0,991.986754E-3,3.081951E+0,0.000000E+0,72.127304E+0,3.980818E-3,997.476750E-3,1.007328E+0,0.000000E+0,1.048556E+0,2.813260E+0,0.000000E+0,80.528883E+0,31.003739E+0,70.482251E+0,3.976992E-3,3.969339E-3,0.000000E+0,1.027971E+0,1.000000E+0,44.000000E+0,97.855587E+0,24.151314E+0,8.991761E-3,12.875103E-3,1.000000E+0,2.663370E+0,1.000000E+0,20.000000E+0,6.802522E-3,42.401576E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.983426E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.951623E+0,0.000000E+0,-133.051195E-3,0.000000E+0,138.392466E-3,0.000000E+0,135.559899E-3,0.000000E+0,476.074062E-3,0.000000E+0,-97.974846E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001141E+0,0.000000E+0,1.004715E+0,3.135131E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.011095E+0,3.044741E+0,0.000000E+0,243.633069E+0,4.012525E-3,3.982621E-3,91.486552E+0,73.815945E+0,75.811122E+0,109.803798E+0,81.181391E+0,3.976005E-3,3.980091E-3,66.953276E+0,5.368158E+0,2.103823E+0,75.131752E+0,76.389235E+0,0.000000E+0,75.474236E+0,80.338202E+0,0.000000E+0,74.119965E+0,1.050261E+0,1.005793E+0,2.505536E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.834658E-3,67.644663E+0,30.720508E+0,0.000000E+0,1.308404E+0,1.310557E+0,999.625906E-3,60.000000E+0,1.000000E+0,1.335697E+0,654.951306E-3,2.039891E+0,60.000000E+0,1.891431E+0,0.000000E+0,72.587393E+0,1.043177E+0,1.048802E+0,1.000377E+0,50.000000E+0,1.000000E+0,85.990235E+0,2.438896E+0,2.263383E+0,1.227951E+0,27.000000E+0,0.000000E+0,1.310706E+0,1.305807E+0,1.000559E+0,60.000000E+0,3.988200E-3,47.435927E+0,9.292155E-3,24.396492E+0,2.729111E+0,30.808490E+0,0.000000E+0,-28.227174E-3,0.000000E+0,42.909789E-3,0.000000E+0,24.388683E-3,0.000000E+0,18.429718E-3,0.000000E+0,13.662547E-3,2.021092E+0,2.013490E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008542E+0,5.815485E+0,0.000000E+0,82.952779E-3,0.000000E+0,45.849813E-3,9.500000E+0,9.791991E+0,0.000000E+0,24.034366E-3,10.000000E+0,9.701155E+0,0.000000E+0,43.489580E-3,996.072354E-3,3.051323E+0,996.844769E-3,3.041249E+0,998.470060E-3,3.039012E+0,999.516039E-3,3.034506E+0,27.908458E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.467453E+0,72.619168E+0,2.497278E+0,71.993711E+0,72.027589E+0,2.531038E+0,72.000215E+0,72.170213E+0,2.548677E+0,72.416165E+0,72.323324E+0,2.541748E+0
 10/20/2017,18:17:07.781,439.844037E-6,72.826155E+0,3.983477E-3,997.895591E-3,993.832044E-3,0.000000E+0,999.076978E-3,3.081081E+0,0.000000E+0,72.127398E+0,3.971869E-3,997.686170E-3,970.368669E-3,0.000000E+0,1.059129E+0,2.816272E+0,0.000000E+0,80.528227E+0,30.997885E+0,70.485993E+0,3.971155E-3,3.966616E-3,0.000000E+0,1.025486E+0,1.000000E+0,44.000000E+0,97.836174E+0,24.154515E+0,8.972500E-3,12.866543E-3,1.000000E+0,2.651934E+0,1.000000E+0,20.000000E+0,6.779624E-3,42.390730E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.951462E+0,0.000000E+0,-133.405266E-3,0.000000E+0,136.107099E-3,0.000000E+0,137.201500E-3,0.000000E+0,466.407227E-3,0.000000E+0,-99.070420E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000353E+0,0.000000E+0,1.013101E+0,3.134970E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.005262E+0,3.045369E+0,0.000000E+0,243.661830E+0,4.012071E-3,3.985281E-3,91.485942E+0,73.814354E+0,75.811356E+0,109.812325E+0,81.179844E+0,3.977432E-3,3.979767E-3,66.952107E+0,5.373313E+0,2.099229E+0,75.106938E+0,76.390547E+0,0.000000E+0,75.474095E+0,80.342185E+0,0.000000E+0,74.117578E+0,1.063503E+0,1.005426E+0,2.506780E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.845812E-3,67.647421E+0,30.717581E+0,0.000000E+0,1.305594E+0,1.314086E+0,1.006962E+0,60.000000E+0,1.000000E+0,1.335442E+0,659.137438E-3,2.018946E+0,60.000000E+0,1.865676E+0,0.000000E+0,72.584819E+0,1.042474E+0,1.043246E+0,1.011975E+0,50.000000E+0,1.000000E+0,86.005527E+0,2.440014E+0,2.265683E+0,1.214233E+0,27.000000E+0,0.000000E+0,1.309412E+0,1.305887E+0,999.025918E-3,60.000000E+0,3.987551E-3,47.431594E+0,9.243970E-3,24.397234E+0,2.688515E+0,30.812346E+0,0.000000E+0,3.621417E-3,0.000000E+0,44.359266E-3,0.000000E+0,25.709318E-3,0.000000E+0,21.199832E-3,0.000000E+0,17.302347E-3,2.020963E+0,2.013845E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009800E+0,5.815517E+0,0.000000E+0,89.593275E-3,0.000000E+0,46.139932E-3,9.500000E+0,9.788223E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.700188E+0,0.000000E+0,45.325585E-3,996.587297E-3,3.051146E+0,997.456265E-3,3.042375E+0,997.279253E-3,3.037387E+0,999.322935E-3,3.036437E+0,33.385602E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.461604E+0,72.621508E+0,2.494992E+0,71.998484E+0,72.027636E+0,2.534614E+0,72.000402E+0,72.166657E+0,2.547607E+0,72.416820E+0,72.325336E+0,2.540550E+0
 10/20/2017,18:17:17.781,439.844037E-6,72.825266E+0,3.982699E-3,998.040574E-3,1.006447E+0,0.000000E+0,997.144732E-3,3.082338E+0,0.000000E+0,72.130720E+0,3.978873E-3,997.186784E-3,1.003835E+0,0.000000E+0,1.054162E+0,2.823666E+0,0.000000E+0,80.530289E+0,30.996956E+0,70.483373E+0,3.974981E-3,3.966940E-3,0.000000E+0,1.023368E+0,1.000000E+0,44.000000E+0,97.792410E+0,24.143287E+0,8.971592E-3,12.869591E-3,1.000000E+0,2.658434E+0,1.000000E+0,20.000000E+0,6.806933E-3,42.391382E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.954810E+0,0.000000E+0,-135.851575E-3,0.000000E+0,136.622112E-3,0.000000E+0,137.523383E-3,0.000000E+0,469.178386E-3,0.000000E+0,-100.681560E-3,0.000000E+0,209.430525E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.006952E+0,3.134536E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.002082E+0,3.045497E+0,0.000000E+0,243.676838E+0,4.009023E-3,3.980286E-3,91.491952E+0,73.815758E+0,75.817958E+0,109.815764E+0,81.183734E+0,3.978859E-3,3.977821E-3,66.953744E+0,5.379435E+0,2.098408E+0,75.109279E+0,76.389329E+0,0.000000E+0,75.472644E+0,80.351042E+0,0.000000E+0,74.121089E+0,1.062896E+0,1.008348E+0,2.506126E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.841727E-3,67.642746E+0,30.719811E+0,0.000000E+0,1.301779E+0,1.309424E+0,1.008879E+0,60.000000E+0,1.000000E+0,1.335649E+0,657.555655E-3,2.016661E+0,60.000000E+0,1.886467E+0,0.000000E+0,72.583976E+0,1.042762E+0,1.051085E+0,1.013908E+0,50.000000E+0,1.000000E+0,85.995629E+0,2.443255E+0,2.276098E+0,1.229867E+0,27.000000E+0,0.000000E+0,1.313277E+0,1.300886E+0,1.009725E+0,60.000000E+0,3.987875E-3,47.432572E+0,9.232297E-3,24.391063E+0,2.701081E+0,30.810859E+0,0.000000E+0,-569.186907E-6,0.000000E+0,45.905376E-3,0.000000E+0,26.256899E-3,0.000000E+0,22.359414E-3,0.000000E+0,18.010980E-3,2.020963E+0,2.013684E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008985E+0,5.816323E+0,0.000000E+0,82.308071E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.784776E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.699963E+0,0.000000E+0,43.328527E-3,995.975802E-3,3.051146E+0,998.807992E-3,3.041394E+0,997.729829E-3,3.036952E+0,997.182701E-3,3.034715E+0,25.008794E-3,9.875715E+0,1.000000E+0,1.000000E+0,72.465394E+0,72.622163E+0,2.494865E+0,71.993711E+0,72.025436E+0,2.529233E+0,72.003023E+0,72.169278E+0,2.549076E+0,72.412609E+0,72.322903E+0,2.539880E+0
 10/20/2017,18:17:27.781,-526.266402E-6,72.827934E+0,3.982504E-3,998.362759E-3,1.017880E+0,0.000000E+0,988.920712E-3,3.081806E+0,0.000000E+0,72.130579E+0,3.983023E-3,997.202893E-3,1.013326E+0,0.000000E+0,1.048221E+0,2.813324E+0,0.000000E+0,80.531367E+0,31.002856E+0,70.488847E+0,3.975435E-3,3.960714E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,97.793586E+0,24.146117E+0,8.972046E-3,12.874779E-3,1.000000E+0,2.666420E+0,1.000000E+0,20.000000E+0,6.829054E-3,42.386448E+0,0.000000E+0,1.988323E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.953232E+0,0.000000E+0,-135.304374E-3,0.000000E+0,135.398957E-3,0.000000E+0,137.233689E-3,0.000000E+0,467.406133E-3,0.000000E+0,-100.133772E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000031E+0,0.000000E+0,997.719128E-3,3.136032E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.008410E+0,3.045175E+0,0.000000E+0,243.696189E+0,4.012331E-3,3.978729E-3,91.495051E+0,73.814447E+0,75.815476E+0,109.826457E+0,81.185187E+0,3.975161E-3,3.983010E-3,66.947292E+0,5.381046E+0,2.100793E+0,75.104878E+0,76.387784E+0,0.000000E+0,75.475547E+0,80.357462E+0,0.000000E+0,74.120293E+0,1.056730E+0,998.145522E-3,2.507290E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.842634E-3,67.646018E+0,30.716420E+0,0.000000E+0,1.307159E+0,1.316401E+0,1.002247E+0,60.000000E+0,1.000000E+0,1.333480E+0,659.568833E-3,2.033452E+0,60.000000E+0,1.880327E+0,0.000000E+0,72.587486E+0,1.041548E+0,1.042416E+0,1.003923E+0,50.000000E+0,1.000000E+0,85.936009E+0,2.453841E+0,2.274373E+0,1.211215E+0,27.000000E+0,0.000000E+0,1.309428E+0,1.308683E+0,1.007617E+0,60.000000E+0,3.988913E-3,47.429125E+0,9.194164E-3,24.395517E+0,2.716546E+0,30.809652E+0,0.000000E+0,-2.825666E-3,0.000000E+0,44.584741E-3,0.000000E+0,26.417952E-3,0.000000E+0,21.360885E-3,0.000000E+0,17.656663E-3,2.020931E+0,2.013523E+0,2.018644E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004009E+0,5.816097E+0,0.000000E+0,83.597487E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.778044E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.700317E+0,0.000000E+0,42.168944E-3,995.670054E-3,3.051403E+0,996.796493E-3,3.040814E+0,998.968912E-3,3.036630E+0,1.000240E+0,3.034361E+0,36.607451E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.466798E+0,72.619308E+0,2.501912E+0,71.992822E+0,72.029367E+0,2.528786E+0,71.999981E+0,72.168248E+0,2.548437E+0,72.413872E+0,72.323745E+0,2.536288E+0
 10/20/2017,18:17:37.781,-365.247996E-6,72.828823E+0,3.983996E-3,998.829927E-3,998.893846E-3,0.000000E+0,990.102416E-3,3.080952E+0,0.000000E+0,72.130018E+0,3.982764E-3,997.815044E-3,983.544582E-3,0.000000E+0,1.049642E+0,2.800082E+0,0.000000E+0,80.535960E+0,31.014516E+0,70.489314E+0,3.973230E-3,3.965967E-3,0.000000E+0,1.026506E+0,1.000000E+0,44.000000E+0,97.796641E+0,24.149040E+0,8.978986E-3,12.880356E-3,1.000000E+0,2.660942E+0,1.000000E+0,20.000000E+0,6.812382E-3,42.374671E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.947760E+0,0.000000E+0,-114.929200E-3,0.000000E+0,139.132796E-3,0.000000E+0,138.070584E-3,0.000000E+0,457.159287E-3,0.000000E+0,-106.803889E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.011424E+0,3.135372E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.009305E+0,3.045674E+0,0.000000E+0,243.715299E+0,4.007725E-3,3.983789E-3,91.495708E+0,73.809018E+0,75.815804E+0,109.834606E+0,81.183922E+0,3.976459E-3,3.981713E-3,66.944674E+0,5.379757E+0,2.095990E+0,75.094672E+0,76.379636E+0,0.000000E+0,75.473487E+0,80.368896E+0,0.000000E+0,74.117999E+0,1.038185E+0,1.004388E+0,2.508948E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.862544E-3,67.645878E+0,30.714097E+0,0.000000E+0,1.301109E+0,1.313671E+0,1.003925E+0,60.000000E+0,1.000000E+0,1.332506E+0,655.430634E-3,2.028388E+0,60.000000E+0,1.871994E+0,0.000000E+0,72.583181E+0,1.041181E+0,1.043709E+0,987.676432E-3,50.000000E+0,1.000000E+0,85.878079E+0,2.450424E+0,2.275811E+0,1.216453E+0,27.000000E+0,0.000000E+0,1.309252E+0,1.301605E+0,997.189592E-3,60.000000E+0,3.989238E-3,47.429544E+0,9.142088E-3,24.386933E+0,2.679816E+0,30.811092E+0,0.000000E+0,-1.375072E-3,0.000000E+0,43.811686E-3,0.000000E+0,21.844044E-3,0.000000E+0,24.775210E-3,0.000000E+0,17.785506E-3,2.020738E+0,2.013490E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999075E+0,5.776124E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.754916E+0,0.000000E+0,26.256899E-3,10.000000E+0,9.700188E+0,0.000000E+0,45.454427E-3,995.975802E-3,3.051178E+0,996.764309E-3,3.042053E+0,997.520633E-3,3.037612E+0,1.000160E+0,3.034361E+0,30.485937E-3,9.863471E+0,1.000000E+0,1.000000E+0,72.464599E+0,72.622256E+0,2.507234E+0,71.993103E+0,72.024922E+0,2.532107E+0,72.000075E+0,72.170354E+0,2.545482E+0,72.411954E+0,72.322949E+0,2.537964E+0
 10/20/2017,18:17:47.781,922.899256E-6,72.827466E+0,3.974592E-3,998.443305E-3,994.838017E-3,0.000000E+0,994.286286E-3,3.081017E+0,0.000000E+0,72.131515E+0,3.980559E-3,997.508969E-3,999.703421E-3,0.000000E+0,1.051127E+0,2.771987E+0,0.000000E+0,80.534085E+0,31.017815E+0,70.489501E+0,3.971869E-3,3.965124E-3,0.000000E+0,1.026028E+0,1.000000E+0,44.000000E+0,97.783197E+0,24.146813E+0,8.997274E-3,12.882950E-3,1.000000E+0,2.660862E+0,1.000000E+0,20.000000E+0,6.790911E-3,42.381095E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989680E+0,10.000000E+0,8.939777E+0,0.000000E+0,-125.229446E-3,0.000000E+0,135.398957E-3,0.000000E+0,136.750865E-3,0.000000E+0,459.447105E-3,0.000000E+0,-121.400812E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.014092E+0,3.136048E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.011926E+0,3.044837E+0,0.000000E+0,243.702993E+0,4.013628E-3,3.981259E-3,91.499324E+0,73.810188E+0,75.816740E+0,109.840589E+0,81.184859E+0,3.978145E-3,3.976264E-3,66.943552E+0,5.370736E+0,2.097021E+0,75.098137E+0,76.376592E+0,0.000000E+0,75.476155E+0,80.372833E+0,0.000000E+0,74.119965E+0,1.054830E+0,1.007246E+0,2.507752E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.860923E-3,67.645224E+0,30.711310E+0,0.000000E+0,1.312635E+0,1.312330E+0,985.849525E-3,60.000000E+0,1.000000E+0,1.334261E+0,656.261470E-3,2.016932E+0,60.000000E+0,1.877152E+0,0.000000E+0,72.583462E+0,1.042698E+0,1.042129E+0,1.009514E+0,50.000000E+0,1.000000E+0,85.825496E+0,2.452627E+0,2.271130E+0,1.231192E+0,27.000000E+0,0.000000E+0,1.315672E+0,1.300455E+0,979.225532E-3,60.000000E+0,3.989627E-3,47.425444E+0,9.212128E-3,24.385912E+0,2.621501E+0,30.812532E+0,0.000000E+0,34.438476E-3,0.000000E+0,45.357796E-3,0.000000E+0,18.300876E-3,0.000000E+0,22.198361E-3,0.000000E+0,24.034366E-3,2.020963E+0,2.014167E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994490E+0,5.778413E+0,0.000000E+0,87.465738E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.753949E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.698868E+0,0.000000E+0,42.716525E-3,996.860861E-3,3.049633E+0,996.893045E-3,3.041764E+0,997.874657E-3,3.037483E+0,997.536725E-3,3.035069E+0,32.741232E-3,9.865405E+0,1.000000E+0,1.000000E+0,72.463944E+0,72.623426E+0,2.504325E+0,71.994928E+0,72.026746E+0,2.530575E+0,72.000075E+0,72.168903E+0,2.542016E+0,72.415323E+0,72.320048E+0,2.540423E+0
 10/20/2017,18:17:57.781,922.899256E-6,72.824003E+0,3.982439E-3,998.153338E-3,1.000810E+0,0.000000E+0,987.116218E-3,3.081677E+0,0.000000E+0,72.131749E+0,3.981207E-3,997.283439E-3,988.537392E-3,0.000000E+0,1.046528E+0,2.777271E+0,0.000000E+0,80.531180E+0,31.003924E+0,70.497594E+0,3.973620E-3,3.965319E-3,0.000000E+0,1.025630E+0,1.000000E+0,44.000000E+0,97.719974E+0,24.144864E+0,9.007456E-3,12.872768E-3,1.000000E+0,2.658882E+0,1.000000E+0,20.000000E+0,6.806414E-3,42.394640E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.927899E+0,0.000000E+0,-138.491013E-3,0.000000E+0,137.974019E-3,0.000000E+0,137.941831E-3,0.000000E+0,470.273961E-3,0.000000E+0,-115.600710E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,977.912512E-3,3.134085E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.012230E+0,3.045208E+0,0.000000E+0,243.709218E+0,4.011747E-3,3.981389E-3,91.500920E+0,73.816788E+0,75.818566E+0,109.849210E+0,81.187296E+0,3.975421E-3,3.977821E-3,66.945703E+0,5.372024E+0,2.094862E+0,75.105206E+0,76.375421E+0,0.000000E+0,75.473955E+0,80.370865E+0,0.000000E+0,74.117157E+0,1.049383E+0,998.991738E-3,2.507242E+0,60.000000E+0,44.000000E+0,73.700000E+0,10.843672E-3,67.644522E+0,30.711821E+0,0.000000E+0,1.307861E+0,1.320809E+0,1.001640E+0,60.000000E+0,1.000000E+0,1.330592E+0,661.374302E-3,2.028180E+0,60.000000E+0,1.887628E+0,0.000000E+0,72.582619E+0,1.042043E+0,1.046008E+0,1.014515E+0,50.000000E+0,1.000000E+0,85.809501E+0,2.453473E+0,2.275428E+0,1.213738E+0,27.000000E+0,0.000000E+0,1.310610E+0,1.302068E+0,1.005733E+0,60.000000E+0,3.988005E-3,47.425211E+0,9.307590E-3,24.386191E+0,2.636321E+0,30.812299E+0,0.000000E+0,53.392901E-3,0.000000E+0,43.586211E-3,0.000000E+0,13.855810E-3,0.000000E+0,19.234984E-3,0.000000E+0,22.584888E-3,2.020931E+0,2.013587E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992866E+0,5.775931E+0,0.000000E+0,83.178427E-3,0.000000E+0,45.849813E-3,9.500000E+0,9.754046E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.699480E+0,0.000000E+0,40.848309E-3,996.651665E-3,3.050872E+0,997.263161E-3,3.040734E+0,996.571205E-3,3.038529E+0,998.598796E-3,3.034909E+0,32.419047E-3,9.872815E+0,1.000000E+0,1.000000E+0,72.464880E+0,72.622865E+0,2.502311E+0,71.995770E+0,72.027261E+0,2.526344E+0,71.998952E+0,72.170307E+0,2.545658E+0,72.414808E+0,72.326459E+0,2.542530E+0
