date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:18:07.781,-1.492377E-3,72.827887E+0,3.982699E-3,997.960028E-3,1.009449E+0,0.000000E+0,993.264272E-3,3.082080E+0,0.000000E+0,72.130392E+0,3.977965E-3,997.122347E-3,1.028368E+0,0.000000E+0,1.050760E+0,2.808298E+0,0.000000E+0,80.534554E+0,31.001184E+0,70.507979E+0,3.972841E-3,3.969339E-3,0.000000E+0,1.028290E+0,1.000000E+0,44.000000E+0,97.659431E+0,24.144400E+0,9.031256E-3,12.876335E-3,1.000000E+0,2.659025E+0,1.000000E+0,20.000000E+0,6.813744E-3,42.404090E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.983201E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.941000E+0,0.000000E+0,-146.538080E-3,0.000000E+0,138.199337E-3,0.000000E+0,140.291574E-3,0.000000E+0,482.454173E-3,0.000000E+0,-108.543920E-3,0.000000E+0,204.983780E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.998799E-3,0.000000E+0,597.386042E-3,3.134343E+0,0.000000E+0,998.132128E-3,0.000000E+0,991.535200E-3,3.045304E+0,0.000000E+0,243.717422E+0,4.013304E-3,3.980286E-3,91.506085E+0,73.821468E+0,75.821048E+0,109.853496E+0,81.189921E+0,3.975486E-3,3.983075E-3,66.941308E+0,5.392967E+0,2.094958E+0,75.063211E+0,76.368163E+0,0.000000E+0,75.473580E+0,80.369459E+0,0.000000E+0,74.117157E+0,1.044942E+0,1.004819E+0,2.508549E+0,60.000000E+0,44.000000E+0,73.700000E+0,10.842634E-3,67.642418E+0,30.711496E+0,0.000000E+0,1.307303E+0,1.318908E+0,1.006131E+0,60.000000E+0,1.000000E+0,1.331868E+0,652.906174E-3,1.999310E+0,60.000000E+0,1.882905E+0,0.000000E+0,72.581449E+0,1.041197E+0,1.045625E+0,1.001782E+0,50.000000E+0,1.000000E+0,85.776103E+0,2.454080E+0,2.285699E+0,1.219120E+0,27.000000E+0,0.000000E+0,1.310338E+0,1.305248E+0,1.007345E+0,60.000000E+0,3.989497E-3,47.424419E+0,9.122957E-3,24.384056E+0,2.751342E+0,30.815180E+0,0.000000E+0,26.476328E-3,0.000000E+0,44.359266E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.983182E-3,0.000000E+0,16.529292E-3,2.020834E+0,2.013587E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989765E+0,5.776930E+0,0.000000E+0,82.630425E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.754497E+0,0.000000E+0,19.460458E-3,10.000000E+0,9.700059E+0,0.000000E+0,44.778004E-3,996.522930E-3,3.051467E+0,995.686146E-3,3.043663E+0,996.265458E-3,3.038095E+0,998.132128E-3,3.033154E+0,33.063417E-3,9.873138E+0,1.000000E+0,1.000000E+0,72.465114E+0,72.620759E+0,2.501544E+0,71.994460E+0,72.024641E+0,2.526535E+0,72.000683E+0,72.166704E+0,2.550865E+0,72.412188E+0,72.324587E+0,2.538779E+0
 10/20/2017,18:18:17.781,1.405954E-3,72.826951E+0,3.977316E-3,998.008355E-3,1.015772E+0,0.000000E+0,985.790794E-3,3.082177E+0,0.000000E+0,72.131328E+0,3.980234E-3,997.444532E-3,980.178822E-3,0.000000E+0,1.043493E+0,2.819703E+0,0.000000E+0,80.535772E+0,30.996120E+0,70.512330E+0,3.975241E-3,3.965837E-3,0.000000E+0,1.022890E+0,1.000000E+0,44.000000E+0,97.612332E+0,24.143240E+0,9.035990E-3,12.868553E-3,1.000000E+0,2.656566E+0,1.000000E+0,20.000000E+0,6.777288E-3,42.404322E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.984748E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.956194E+0,0.000000E+0,-134.145596E-3,0.000000E+0,137.974019E-3,0.000000E+0,138.295901E-3,0.000000E+0,471.852877E-3,0.000000E+0,-97.749286E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.005945E+0,3.133618E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.016273E+0,3.044628E+0,0.000000E+0,243.714671E+0,4.012201E-3,3.980416E-3,91.508151E+0,73.831298E+0,75.820159E+0,109.864378E+0,81.191421E+0,3.978145E-3,3.980221E-3,66.940700E+0,5.363325E+0,2.098488E+0,75.055205E+0,76.364229E+0,0.000000E+0,75.472176E+0,80.368943E+0,0.000000E+0,74.117157E+0,1.039831E+0,1.006959E+0,2.508454E+0,60.000000E+0,44.000000E+0,73.700000E+0,10.840170E-3,67.644896E+0,30.708616E+0,0.000000E+0,1.304732E+0,1.310158E+0,1.000217E+0,60.000000E+0,1.000000E+0,1.333192E+0,659.712631E-3,2.037814E+0,60.000000E+0,1.877281E+0,0.000000E+0,72.584117E+0,1.045523E+0,1.042608E+0,1.002549E+0,50.000000E+0,1.000000E+0,85.742800E+0,2.447135E+0,2.275268E+0,1.232438E+0,27.000000E+0,0.000000E+0,1.311009E+0,1.304864E+0,1.001469E+0,60.000000E+0,3.986254E-3,47.423021E+0,9.310313E-3,24.381597E+0,2.741032E+0,30.812996E+0,0.000000E+0,-19.394670E-3,0.000000E+0,41.492521E-3,0.000000E+0,24.743000E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.628865E-3,2.020802E+0,2.013909E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986617E+0,5.777253E+0,0.000000E+0,84.306667E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.753724E+0,0.000000E+0,24.163209E-3,10.000000E+0,9.701219E+0,0.000000E+0,43.231895E-3,996.909137E-3,3.051596E+0,996.539022E-3,3.041699E+0,996.780401E-3,3.039607E+0,999.757419E-3,3.033734E+0,27.264088E-3,9.867660E+0,1.000000E+0,1.000000E+0,72.463803E+0,72.621180E+0,2.499099E+0,71.995396E+0,72.026466E+0,2.536003E+0,71.998484E+0,72.168716E+0,2.546345E+0,72.413124E+0,72.324026E+0,2.538316E+0
 10/20/2017,18:18:27.781,600.862443E-6,72.826015E+0,3.985358E-3,998.008355E-3,1.001497E+0,0.000000E+0,983.315603E-3,3.081854E+0,0.000000E+0,72.133668E+0,3.973620E-3,997.782826E-3,1.020042E+0,0.000000E+0,1.042311E+0,2.824279E+0,0.000000E+0,80.536100E+0,30.990592E+0,70.497735E+0,3.972971E-3,3.967329E-3,0.000000E+0,1.026330E+0,1.000000E+0,44.000000E+0,97.591368E+0,24.137626E+0,9.010244E-3,12.873676E-3,1.000000E+0,2.658722E+0,1.000000E+0,20.000000E+0,6.822177E-3,42.398876E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.990389E+0,10.000000E+0,8.949015E+0,0.000000E+0,-115.283271E-3,0.000000E+0,138.006207E-3,0.000000E+0,136.815241E-3,0.000000E+0,458.125971E-3,0.000000E+0,-116.470726E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002059E+0,0.000000E+0,1.000179E+0,3.133828E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.003073E+0,3.045320E+0,0.000000E+0,243.738317E+0,4.014731E-3,3.980026E-3,91.512189E+0,73.833685E+0,75.824888E+0,109.869513E+0,81.192639E+0,3.977886E-3,3.980545E-3,66.934670E+0,5.381046E+0,2.104709E+0,75.071825E+0,76.365212E+0,0.000000E+0,75.474095E+0,80.371614E+0,0.000000E+0,74.117999E+0,1.041923E+0,1.004708E+0,2.506365E+0,60.000000E+0,44.000000E+0,73.700000E+0,10.853594E-3,67.643540E+0,30.706200E+0,0.000000E+0,1.302817E+0,1.311340E+0,1.002199E+0,60.000000E+0,1.000000E+0,1.332810E+0,657.140238E-3,2.024857E+0,60.000000E+0,1.873445E+0,0.000000E+0,72.579250E+0,1.044869E+0,1.047365E+0,992.357151E-3,50.000000E+0,1.000000E+0,85.738625E+0,2.453218E+0,2.275747E+0,1.222441E+0,27.000000E+0,0.000000E+0,1.311169E+0,1.303842E+0,996.502966E-3,60.000000E+0,3.985800E-3,47.421624E+0,9.271662E-3,24.379973E+0,2.628267E+0,30.811185E+0,0.000000E+0,720.229750E-6,0.000000E+0,45.100111E-3,0.000000E+0,22.359414E-3,0.000000E+0,24.356472E-3,0.000000E+0,18.977299E-3,2.020995E+0,2.013619E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985840E+0,5.778574E+0,0.000000E+0,88.658448E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.754078E+0,0.000000E+0,25.967003E-3,10.000000E+0,9.700543E+0,0.000000E+0,41.782417E-3,996.619481E-3,3.051693E+0,997.053965E-3,3.042633E+0,998.453968E-3,3.037612E+0,997.102241E-3,3.033026E+0,32.741232E-3,9.863471E+0,1.000000E+0,1.000000E+0,72.464739E+0,72.620291E+0,2.508128E+0,71.994273E+0,72.024594E+0,2.526934E+0,72.001619E+0,72.168763E+0,2.538231E+0,72.415463E+0,72.322341E+0,2.540391E+0
 10/20/2017,18:18:37.781,439.844037E-6,72.827138E+0,3.979456E-3,997.992246E-3,998.558522E-3,0.000000E+0,999.763643E-3,3.081822E+0,0.000000E+0,72.133434E+0,3.977705E-3,997.879481E-3,1.016628E+0,0.000000E+0,1.056541E+0,2.793799E+0,0.000000E+0,80.534507E+0,30.992311E+0,70.485291E+0,3.972582E-3,3.964800E-3,0.000000E+0,1.024053E+0,1.000000E+0,44.000000E+0,97.568476E+0,24.136188E+0,9.009012E-3,12.876465E-3,1.000000E+0,2.657220E+0,1.000000E+0,20.000000E+0,6.822891E-3,42.388775E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.935013E+0,0.000000E+0,-136.398775E-3,0.000000E+0,139.840938E-3,0.000000E+0,137.780889E-3,0.000000E+0,463.313839E-3,0.000000E+0,-122.238604E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002187E+0,0.000000E+0,1.005466E+0,3.133554E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.011622E+0,3.045417E+0,0.000000E+0,243.749803E+0,4.013498E-3,3.982102E-3,91.514208E+0,73.835370E+0,75.823670E+0,109.880206E+0,81.192639E+0,3.975940E-3,3.983270E-3,66.927283E+0,5.363647E+0,2.095780E+0,75.108717E+0,76.367788E+0,0.000000E+0,75.470818E+0,80.373114E+0,0.000000E+0,74.116455E+0,1.053216E+0,1.005394E+0,2.507561E+0,60.000000E+0,44.000000E+0,73.700000E+0,10.864230E-3,67.642371E+0,30.702623E+0,0.000000E+0,1.306105E+0,1.319036E+0,1.006067E+0,60.000000E+0,1.000000E+0,1.332139E+0,656.565044E-3,2.020799E+0,60.000000E+0,1.864983E+0,0.000000E+0,72.579484E+0,1.042458E+0,1.043773E+0,1.001575E+0,50.000000E+0,1.000000E+0,85.733372E+0,2.440317E+0,2.274964E+0,1.212987E+0,27.000000E+0,0.000000E+0,1.313756E+0,1.308379E+0,1.015744E+0,60.000000E+0,3.988200E-3,47.419993E+0,9.139235E-3,24.380437E+0,2.649209E+0,30.814436E+0,0.000000E+0,36.146953E-3,0.000000E+0,42.587682E-3,0.000000E+0,15.401920E-3,0.000000E+0,22.745941E-3,0.000000E+0,24.356472E-3,2.020738E+0,2.013780E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984967E+0,5.777124E+0,0.000000E+0,83.661958E-3,0.000000E+0,47.461584E-3,9.500000E+0,9.753305E+0,0.000000E+0,17.270136E-3,10.000000E+0,9.678220E+0,0.000000E+0,45.196742E-3,997.214885E-3,3.050228E+0,996.587298E-3,3.043389E+0,996.748217E-3,3.038014E+0,996.844769E-3,3.033863E+0,30.485937E-3,9.821907E+0,1.000000E+0,1.000000E+0,72.460855E+0,72.621227E+0,2.497166E+0,71.996706E+0,72.025343E+0,2.526982E+0,71.997548E+0,72.168342E+0,2.548389E+0,72.413124E+0,72.325289E+0,2.535618E+0
 10/20/2017,18:18:47.781,1.566973E-3,72.827653E+0,3.981856E-3,998.652725E-3,1.000570E+0,0.000000E+0,991.619468E-3,3.079535E+0,0.000000E+0,72.135259E+0,3.978678E-3,997.347876E-3,1.010662E+0,0.000000E+0,1.048221E+0,2.798358E+0,0.000000E+0,80.538022E+0,30.983763E+0,70.496144E+0,3.974592E-3,3.965708E-3,0.000000E+0,1.027175E+0,1.000000E+0,44.000000E+0,97.513058E+0,24.137719E+0,9.007715E-3,12.857528E-3,1.000000E+0,2.651934E+0,1.000000E+0,20.000000E+0,6.762044E-3,42.376998E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.943575E+0,0.000000E+0,-147.857799E-3,0.000000E+0,135.431146E-3,0.000000E+0,137.330253E-3,0.000000E+0,483.324188E-3,0.000000E+0,-106.127211E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,619.364978E-3,3.134455E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.002546E+0,3.046012E+0,0.000000E+0,243.751829E+0,4.009671E-3,3.979832E-3,91.514678E+0,73.835464E+0,75.823343E+0,109.887555E+0,81.194514E+0,3.980156E-3,3.981648E-3,66.929247E+0,5.386845E+0,2.098456E+0,75.126930E+0,76.371909E+0,0.000000E+0,75.471661E+0,80.375129E+0,0.000000E+0,74.116969E+0,1.054910E+0,1.007119E+0,2.508916E+0,60.000000E+0,44.000000E+0,73.700000E+0,10.867732E-3,67.642278E+0,30.703413E+0,0.000000E+0,1.305706E+0,1.313863E+0,1.006866E+0,60.000000E+0,1.000000E+0,1.334724E+0,656.085716E-3,2.019441E+0,60.000000E+0,1.886435E+0,0.000000E+0,72.581449E+0,1.041516E+0,1.047158E+0,1.009898E+0,50.000000E+0,1.000000E+0,85.753072E+0,2.443143E+0,2.272057E+0,1.207526E+0,27.000000E+0,0.000000E+0,1.313005E+0,1.301956E+0,1.006132E+0,60.000000E+0,3.990665E-3,47.419294E+0,9.200779E-3,24.375797E+0,2.796770E+0,30.814251E+0,0.000000E+0,34.470711E-3,0.000000E+0,44.423688E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.403391E-3,0.000000E+0,16.915819E-3,2.020738E+0,2.013555E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986164E+0,5.777833E+0,0.000000E+0,79.535825E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.752210E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.687400E+0,0.000000E+0,44.101581E-3,996.635573E-3,3.050470E+0,997.890749E-3,3.043518E+0,996.442470E-3,3.038883E+0,997.890749E-3,3.034748E+0,29.841567E-3,9.778731E+0,1.000000E+0,1.000000E+0,72.463382E+0,72.621695E+0,2.499211E+0,71.991138E+0,72.023705E+0,2.530559E+0,72.001900E+0,72.166704E+0,2.551520E+0,72.413638E+0,72.324962E+0,2.538220E+0
 10/20/2017,18:18:57.781,600.862443E-6,72.824986E+0,3.977900E-3,997.605624E-3,1.005057E+0,0.000000E+0,999.380388E-3,3.080034E+0,0.000000E+0,72.133340E+0,3.974722E-3,997.025691E-3,1.003532E+0,0.000000E+0,1.060933E+0,2.820606E+0,0.000000E+0,80.538631E+0,30.983298E+0,70.545169E+0,3.974657E-3,3.964605E-3,0.000000E+0,1.023686E+0,1.000000E+0,44.000000E+0,97.506619E+0,24.130156E+0,9.008363E-3,12.869072E-3,1.000000E+0,2.651950E+0,1.000000E+0,20.000000E+0,6.795127E-3,42.367037E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.951558E+0,0.000000E+0,-134.370914E-3,0.000000E+0,136.847429E-3,0.000000E+0,139.229361E-3,0.000000E+0,464.377191E-3,0.000000E+0,-100.359332E-3,0.000000E+0,205.789350E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.012510E+0,3.135051E+0,0.000000E+0,997.987300E-3,0.000000E+0,998.310823E-3,3.045578E+0,0.000000E+0,243.756269E+0,4.012785E-3,3.985086E-3,91.520406E+0,73.832889E+0,75.823951E+0,109.895563E+0,81.196764E+0,3.979378E-3,3.982686E-3,66.937007E+0,5.375246E+0,2.100164E+0,75.144533E+0,76.376077E+0,0.000000E+0,75.467774E+0,80.372645E+0,0.000000E+0,74.117672E+0,1.061826E+0,1.009530E+0,2.505234E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.838549E-3,67.642979E+0,30.702577E+0,0.000000E+0,1.310655E+0,1.317216E+0,1.008432E+0,60.000000E+0,1.000000E+0,1.336846E+0,656.948506E-3,2.041760E+0,60.000000E+0,1.871849E+0,0.000000E+0,72.577612E+0,1.040048E+0,1.049265E+0,1.013700E+0,50.000000E+0,1.000000E+0,85.784734E+0,2.447933E+0,2.265667E+0,1.224230E+0,27.000000E+0,0.000000E+0,1.305707E+0,1.303091E+0,1.006467E+0,60.000000E+0,3.988330E-3,47.417897E+0,9.172763E-3,24.374498E+0,2.739099E+0,30.811463E+0,0.000000E+0,3.041180E-3,0.000000E+0,44.455898E-3,0.000000E+0,25.677108E-3,0.000000E+0,20.909936E-3,0.000000E+0,17.817717E-3,2.020706E+0,2.013490E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988391E+0,5.779026E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.750889E+0,0.000000E+0,26.385741E-3,10.000000E+0,9.664820E+0,0.000000E+0,44.423688E-3,995.975802E-3,3.050695E+0,998.341324E-3,3.042922E+0,997.488449E-3,3.038948E+0,998.035576E-3,3.035053E+0,29.519383E-3,9.742966E+0,1.000000E+0,1.000000E+0,72.463476E+0,72.621742E+0,2.500490E+0,71.993711E+0,72.026887E+0,2.528723E+0,71.999794E+0,72.167546E+0,2.548980E+0,72.409848E+0,72.323745E+0,2.537134E+0
 10/20/2017,18:19:07.781,439.844037E-6,72.829057E+0,3.985747E-3,997.863372E-3,976.219527E-3,0.000000E+0,990.789082E-3,3.080791E+0,0.000000E+0,72.134838E+0,3.970896E-3,997.589515E-3,1.023487E+0,0.000000E+0,1.047853E+0,2.808991E+0,0.000000E+0,80.537975E+0,30.984553E+0,70.548210E+0,3.973879E-3,3.971674E-3,0.000000E+0,1.026952E+0,1.000000E+0,44.000000E+0,97.517665E+0,24.133125E+0,8.989816E-3,12.871147E-3,1.000000E+0,2.661373E+0,1.000000E+0,20.000000E+0,6.769374E-3,42.370528E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.940485E+0,0.000000E+0,-122.268125E-3,0.000000E+0,135.592087E-3,0.000000E+0,136.847429E-3,0.000000E+0,456.514832E-3,0.000000E+0,-113.312892E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.016424E+0,3.134037E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.011271E+0,3.045626E+0,0.000000E+0,243.749513E+0,4.011488E-3,3.980740E-3,91.523036E+0,73.828489E+0,75.826011E+0,109.902300E+0,81.197326E+0,3.978859E-3,3.981908E-3,66.946170E+0,5.382979E+0,2.097714E+0,75.155957E+0,76.371394E+0,0.000000E+0,75.468383E+0,80.362101E+0,0.000000E+0,74.114535E+0,1.045964E+0,1.003766E+0,2.507529E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.849120E-3,67.642325E+0,30.699743E+0,0.000000E+0,1.310400E+0,1.307923E+0,990.324452E-3,60.000000E+0,1.000000E+0,1.327848E+0,655.925940E-3,2.027813E+0,60.000000E+0,1.883486E+0,0.000000E+0,72.581028E+0,1.042283E+0,1.043214E+0,1.006607E+0,50.000000E+0,1.000000E+0,85.781545E+0,2.444341E+0,2.266226E+0,1.222202E+0,27.000000E+0,0.000000E+0,1.313772E+0,1.304465E+0,981.652676E-3,60.000000E+0,3.989043E-3,47.416126E+0,9.163035E-3,24.374219E+0,2.688838E+0,30.813461E+0,0.000000E+0,33.245765E-3,0.000000E+0,45.390006E-3,0.000000E+0,17.592242E-3,0.000000E+0,24.678578E-3,0.000000E+0,22.874784E-3,2.021124E+0,2.013039E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987767E+0,5.777382E+0,0.000000E+0,81.663362E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.739615E+0,0.000000E+0,19.396037E-3,10.000000E+0,9.661502E+0,0.000000E+0,43.006420E-3,997.407989E-3,3.050936E+0,997.810289E-3,3.041860E+0,996.265458E-3,3.039607E+0,997.729829E-3,3.034506E+0,34.674341E-3,9.700112E+0,1.000000E+0,1.000000E+0,72.463288E+0,72.622865E+0,2.501241E+0,71.994273E+0,72.024454E+0,2.531085E+0,71.998203E+0,72.167921E+0,2.542384E+0,72.414059E+0,72.322762E+0,2.539162E+0
 10/20/2017,18:19:17.781,1.566973E-3,72.827887E+0,3.978548E-3,997.927809E-3,1.008794E+0,0.000000E+0,999.316512E-3,3.081951E+0,0.000000E+0,72.134370E+0,3.978613E-3,998.040574E-3,1.024460E+0,0.000000E+0,1.059320E+0,2.784117E+0,0.000000E+0,80.539193E+0,30.979350E+0,70.564115E+0,3.971480E-3,3.970312E-3,0.000000E+0,1.025168E+0,1.000000E+0,44.000000E+0,97.545209E+0,24.127558E+0,9.005315E-3,12.871536E-3,1.000000E+0,2.652253E+0,1.000000E+0,20.000000E+0,6.769893E-3,42.377324E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.927931E+0,0.000000E+0,-134.177785E-3,0.000000E+0,137.652136E-3,0.000000E+0,137.716513E-3,0.000000E+0,469.726173E-3,0.000000E+0,-117.598523E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,946.621254E-3,3.134439E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.002194E+0,3.045336E+0,0.000000E+0,243.757234E+0,4.014147E-3,3.979313E-3,91.527309E+0,73.825400E+0,75.828119E+0,109.915019E+0,81.198357E+0,3.978145E-3,3.978794E-3,66.945656E+0,5.377824E+0,2.094668E+0,75.151415E+0,76.369989E+0,0.000000E+0,75.468243E+0,80.347434E+0,0.000000E+0,74.116923E+0,1.063040E+0,996.900147E-3,2.507163E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.849638E-3,67.639052E+0,30.697699E+0,0.000000E+0,1.305834E+0,1.311531E+0,1.003494E+0,60.000000E+0,1.000000E+0,1.336734E+0,655.878007E-3,2.028548E+0,60.000000E+0,1.878167E+0,0.000000E+0,72.578408E+0,1.043225E+0,1.049440E+0,1.004370E+0,50.000000E+0,1.000000E+0,85.781873E+0,2.449370E+0,2.271130E+0,1.218577E+0,27.000000E+0,0.000000E+0,1.309332E+0,1.304768E+0,1.004423E+0,60.000000E+0,3.989692E-3,47.416545E+0,9.227952E-3,24.370229E+0,2.773895E+0,30.813089E+0,0.000000E+0,55.069143E-3,0.000000E+0,45.486638E-3,0.000000E+0,13.920232E-3,0.000000E+0,17.978770E-3,0.000000E+0,23.518996E-3,2.020963E+0,2.013651E+0,2.018225E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987430E+0,5.774029E+0,0.000000E+0,82.146894E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.739422E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.661116E+0,0.000000E+0,42.007891E-3,996.587297E-3,3.050164E+0,998.293048E-3,3.042053E+0,998.196496E-3,3.037628E+0,1.000031E+0,3.036115E+0,34.996526E-3,9.657259E+0,1.000000E+0,1.000000E+0,72.461838E+0,72.622958E+0,2.499946E+0,71.992682E+0,72.025389E+0,2.530734E+0,71.998812E+0,72.168950E+0,2.544604E+0,72.411954E+0,72.327348E+0,2.537454E+0
 10/20/2017,18:19:27.781,2.211047E-3,72.825266E+0,3.980559E-3,997.863372E-3,1.020993E+0,0.000000E+0,1.007461E+0,3.080984E+0,0.000000E+0,72.134697E+0,3.970896E-3,996.993473E-3,989.047839E-3,0.000000E+0,1.063664E+0,2.791882E+0,0.000000E+0,80.542380E+0,30.983113E+0,70.570992E+0,3.973230E-3,3.970507E-3,0.000000E+0,1.025263E+0,1.000000E+0,44.000000E+0,97.553153E+0,24.125980E+0,9.013357E-3,12.873676E-3,1.000000E+0,2.657045E+0,1.000000E+0,20.000000E+0,6.786629E-3,42.382026E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.941129E+0,0.000000E+0,-143.158312E-3,0.000000E+0,139.808750E-3,0.000000E+0,137.780889E-3,0.000000E+0,481.616381E-3,0.000000E+0,-102.647150E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,812.511348E-3,3.134697E+0,0.000000E+0,997.939024E-3,0.000000E+0,976.130246E-3,3.045385E+0,0.000000E+0,243.760371E+0,4.011098E-3,3.981324E-3,91.530924E+0,73.825634E+0,75.829664E+0,109.919541E+0,81.199763E+0,3.975421E-3,3.975486E-3,66.940794E+0,5.380723E+0,2.096699E+0,75.142473E+0,76.368022E+0,0.000000E+0,75.468055E+0,80.339608E+0,0.000000E+0,74.116782E+0,1.059781E+0,1.003798E+0,2.504947E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.842959E-3,67.641109E+0,30.696863E+0,0.000000E+0,1.307271E+0,1.319803E+0,1.002103E+0,60.000000E+0,1.000000E+0,1.334006E+0,655.718231E-3,1.999806E+0,60.000000E+0,1.890206E+0,0.000000E+0,72.575225E+0,1.040000E+0,1.043805E+0,998.619409E-3,50.000000E+0,1.000000E+0,85.791489E+0,2.447215E+0,2.272041E+0,1.212955E+0,27.000000E+0,0.000000E+0,1.308278E+0,1.305887E+0,1.010922E+0,60.000000E+0,3.988848E-3,47.415008E+0,9.114591E-3,24.369069E+0,2.798381E+0,30.812532E+0,0.000000E+0,8.843555E-3,0.000000E+0,43.457369E-3,0.000000E+0,20.362355E-3,0.000000E+0,16.722556E-3,0.000000E+0,15.240867E-3,2.020738E+0,2.013523E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987868E+0,5.767936E+0,0.000000E+0,80.438416E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.728953E+0,0.000000E+0,19.557090E-3,10.000000E+0,9.660955E+0,0.000000E+0,45.100111E-3,996.876953E-3,3.050985E+0,997.536725E-3,3.041008E+0,999.065464E-3,3.037001E+0,1.000176E+0,3.036244E+0,35.318711E-3,9.618272E+0,1.000000E+0,1.000000E+0,72.465722E+0,72.623052E+0,2.502152E+0,71.994741E+0,72.024641E+0,2.527094E+0,71.999607E+0,72.167453E+0,2.544316E+0,72.414481E+0,72.324728E+0,2.533048E+0
 10/20/2017,18:19:37.781,1.566973E-3,72.827279E+0,3.981013E-3,998.652725E-3,1.009991E+0,0.000000E+0,999.747675E-3,3.082418E+0,0.000000E+0,72.134838E+0,3.985617E-3,997.138456E-3,995.189155E-3,0.000000E+0,1.058059E+0,2.793203E+0,0.000000E+0,80.541115E+0,30.988223E+0,70.560092E+0,3.972582E-3,3.962530E-3,0.000000E+0,1.026219E+0,1.000000E+0,44.000000E+0,97.556913E+0,24.123196E+0,9.014200E-3,12.889889E-3,1.000000E+0,2.648835E+0,1.000000E+0,20.000000E+0,6.792143E-3,42.379745E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.952717E+0,0.000000E+0,-136.076893E-3,0.000000E+0,136.847429E-3,0.000000E+0,140.162821E-3,0.000000E+0,468.308371E-3,0.000000E+0,-101.519352E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.006696E+0,3.134536E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.017711E+0,3.045674E+0,0.000000E+0,243.750140E+0,6.483304E-3,3.981972E-3,91.532849E+0,73.826383E+0,75.827931E+0,109.924959E+0,81.201122E+0,3.974577E-3,3.976005E-3,66.940373E+0,5.376857E+0,2.095377E+0,75.107032E+0,76.362590E+0,0.000000E+0,75.467587E+0,80.326534E+0,0.000000E+0,74.117953E+0,1.064765E+0,1.003638E+0,2.510909E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.844321E-3,67.639099E+0,30.693193E+0,0.000000E+0,1.304238E+0,1.313958E+0,1.002103E+0,60.000000E+0,1.000000E+0,1.331852E+0,657.236103E-3,2.029810E+0,60.000000E+0,1.868255E+0,0.000000E+0,72.577659E+0,1.044773E+0,1.044380E+0,1.007869E+0,50.000000E+0,1.000000E+0,85.784265E+0,2.446784E+0,2.272648E+0,1.222713E+0,27.000000E+0,0.000000E+0,1.310354E+0,1.307532E+0,1.006451E+0,60.000000E+0,3.990405E-3,47.411234E+0,9.269198E-3,24.364939E+0,2.731688E+0,30.812485E+0,0.000000E+0,-1.117189E-3,0.000000E+0,44.230424E-3,0.000000E+0,26.289109E-3,0.000000E+0,21.715201E-3,0.000000E+0,18.075402E-3,2.020963E+0,2.013748E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986918E+0,5.746532E+0,0.000000E+0,84.209960E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.715521E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.661470E+0,0.000000E+0,41.331468E-3,996.297642E-3,3.051242E+0,996.667757E-3,3.041394E+0,999.483855E-3,3.039028E+0,999.837879E-3,3.034538E+0,27.908458E-3,9.577674E+0,1.000000E+0,1.000000E+0,72.466283E+0,72.622350E+0,2.494785E+0,71.994507E+0,72.027729E+0,2.526344E+0,71.996566E+0,72.165581E+0,2.541905E+0,72.412890E+0,72.324494E+0,2.537134E+0
 10/20/2017,18:19:47.781,2.533083E-3,72.826389E+0,3.979002E-3,998.153338E-3,1.009656E+0,0.000000E+0,990.230168E-3,3.081806E+0,0.000000E+0,72.139143E+0,3.984904E-3,997.138456E-3,1.000022E+0,0.000000E+0,1.047821E+0,2.777464E+0,0.000000E+0,80.543551E+0,30.987061E+0,70.541146E+0,3.973684E-3,3.969210E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,97.552777E+0,24.123242E+0,9.008947E-3,12.891122E-3,1.000000E+0,2.651199E+0,1.000000E+0,20.000000E+0,6.806349E-3,42.392173E+0,0.000000E+0,1.987614E+0,0.000000E+0,1.984909E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.939841E+0,0.000000E+0,-125.454764E-3,0.000000E+0,135.044886E-3,0.000000E+0,138.360278E-3,0.000000E+0,455.805930E-3,0.000000E+0,-110.155059E-3,0.000000E+0,208.496064E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.010577E+0,3.134133E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.004160E+0,3.045352E+0,0.000000E+0,243.749561E+0,7.569595E-3,3.983594E-3,91.534868E+0,73.831579E+0,75.831022E+0,109.933909E+0,81.200794E+0,3.977496E-3,3.978988E-3,66.938737E+0,5.376535E+0,2.097924E+0,75.094578E+0,76.356268E+0,0.000000E+0,75.463795E+0,80.319083E+0,0.000000E+0,74.119825E+0,1.044127E+0,1.009051E+0,2.502731E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.842505E-3,67.639800E+0,30.691289E+0,0.000000E+0,1.313497E+0,1.312489E+0,979.217045E-3,60.000000E+0,1.000000E+0,1.333783E+0,653.065950E-3,2.032126E+0,60.000000E+0,1.877925E+0,0.000000E+0,72.576442E+0,1.044023E+0,1.044332E+0,1.007965E+0,50.000000E+0,1.000000E+0,85.797821E+0,2.451302E+0,2.271242E+0,1.207206E+0,27.000000E+0,0.000000E+0,1.313421E+0,1.306654E+0,993.692588E-3,60.000000E+0,3.990665E-3,47.410023E+0,9.099545E-3,24.365542E+0,2.628589E+0,30.812253E+0,0.000000E+0,34.986478E-3,0.000000E+0,44.778004E-3,0.000000E+0,17.076872E-3,0.000000E+0,23.615628E-3,0.000000E+0,23.164679E-3,2.020641E+0,2.013587E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987688E+0,5.738795E+0,0.000000E+0,84.048783E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.715392E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.662501E+0,0.000000E+0,44.230424E-3,996.539022E-3,3.050743E+0,999.532131E-3,3.042955E+0,997.536725E-3,3.037306E+0,1.000610E+0,3.036067E+0,26.619718E-3,9.526121E+0,1.000000E+0,1.000000E+0,72.465348E+0,72.624456E+0,2.499579E+0,71.995396E+0,72.025436E+0,2.531309E+0,71.998765E+0,72.165768E+0,2.552366E+0,72.414761E+0,72.325149E+0,2.536927E+0
 10/20/2017,18:19:57.781,439.844037E-6,72.824424E+0,3.979262E-3,997.412313E-3,1.020387E+0,0.000000E+0,990.533578E-3,3.080727E+0,0.000000E+0,72.137879E+0,3.973620E-3,997.138456E-3,998.937750E-3,0.000000E+0,1.049642E+0,2.764190E+0,0.000000E+0,80.542239E+0,30.987851E+0,70.539462E+0,3.975695E-3,3.963373E-3,0.000000E+0,1.026856E+0,1.000000E+0,44.000000E+0,97.572096E+0,24.121340E+0,8.999868E-3,12.889889E-3,1.000000E+0,2.663354E+0,1.000000E+0,20.000000E+0,6.787019E-3,42.426852E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.932019E+0,0.000000E+0,-155.100159E-3,0.000000E+0,137.845266E-3,0.000000E+0,137.941831E-3,0.000000E+0,478.812999E-3,0.000000E+0,-107.383900E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,679.663298E-3,3.134970E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.001842E+0,3.045256E+0,0.000000E+0,243.737738E+0,7.567714E-3,3.983335E-3,91.538578E+0,73.830128E+0,75.832192E+0,109.939656E+0,81.200888E+0,3.979961E-3,3.981713E-3,66.938784E+0,5.380401E+0,2.096006E+0,75.043922E+0,76.346669E+0,0.000000E+0,75.466183E+0,80.313506E+0,0.000000E+0,74.117344E+0,1.054063E+0,973.717012E-3,2.506780E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.836084E-3,67.638818E+0,30.751352E+0,0.000000E+0,1.309697E+0,1.314741E+0,1.007185E+0,60.000000E+0,1.000000E+0,1.332331E+0,659.329169E-3,2.024026E+0,60.000000E+0,1.874250E+0,0.000000E+0,72.576068E+0,1.040830E+0,1.043885E+0,1.009307E+0,50.000000E+0,1.000000E+0,85.772632E+0,2.450967E+0,2.272376E+0,1.229021E+0,27.000000E+0,0.000000E+0,1.312606E+0,1.306813E+0,1.002906E+0,60.000000E+0,3.987875E-3,47.410908E+0,9.260702E-3,24.365681E+0,2.766807E+0,30.812114E+0,0.000000E+0,54.327728E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.333086E-3,0.000000E+0,15.949501E-3,0.000000E+0,18.687403E-3,2.020738E+0,2.013233E+0,2.018612E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985252E+0,5.738086E+0,0.000000E+0,83.339604E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.714007E+0,0.000000E+0,15.724026E-3,10.000000E+0,9.778785E+0,0.000000E+0,42.845367E-3,996.024078E-3,3.050711E+0,998.824084E-3,3.041989E+0,997.585001E-3,3.037371E+0,999.483855E-3,3.034748E+0,32.741232E-3,9.492290E+0,1.000000E+0,1.000000E+0,72.463382E+0,72.622490E+0,2.502615E+0,71.995630E+0,72.024828E+0,2.532411E+0,71.998905E+0,72.164832E+0,2.536810E+0,72.412562E+0,72.325523E+0,2.533255E+0
 10/20/2017,18:20:07.781,117.807224E-6,72.827513E+0,3.980040E-3,997.476750E-3,1.006447E+0,0.000000E+0,1.002590E+0,3.081629E+0,0.000000E+0,72.136756E+0,3.977511E-3,997.138456E-3,984.836652E-3,0.000000E+0,1.059304E+0,2.801967E+0,0.000000E+0,80.543130E+0,30.980047E+0,70.573565E+0,3.970442E-3,3.968821E-3,0.000000E+0,1.025184E+0,1.000000E+0,44.000000E+0,97.578676E+0,24.119531E+0,8.993901E-3,12.891835E-3,1.000000E+0,2.660271E+0,1.000000E+0,20.000000E+0,6.767558E-3,42.444773E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.958157E+0,0.000000E+0,-134.885927E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.330253E-3,0.000000E+0,467.889475E-3,0.000000E+0,-93.238096E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.004939E+0,3.134278E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.013077E+0,3.045143E+0,0.000000E+0,243.731899E+0,7.564795E-3,3.974772E-3,91.539047E+0,73.829285E+0,75.833831E+0,109.949643E+0,81.201169E+0,3.976588E-3,3.982491E-3,66.938830E+0,5.371058E+0,2.093959E+0,75.105908E+0,76.343812E+0,0.000000E+0,75.462858E+0,80.311351E+0,0.000000E+0,74.117859E+0,1.062385E+0,1.000668E+0,2.506286E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.844450E-3,67.637369E+0,30.771374E+0,0.000000E+0,1.308580E+0,1.317599E+0,1.002982E+0,60.000000E+0,1.000000E+0,1.335936E+0,651.979473E-3,2.033356E+0,60.000000E+0,1.884710E+0,0.000000E+0,72.576348E+0,1.042841E+0,1.040548E+0,1.005489E+0,50.000000E+0,1.000000E+0,85.764471E+0,2.457641E+0,2.273814E+0,1.216389E+0,27.000000E+0,0.000000E+0,1.312878E+0,1.304513E+0,1.005605E+0,60.000000E+0,3.986902E-3,47.405411E+0,9.311092E-3,24.362619E+0,2.702692E+0,30.812903E+0,0.000000E+0,6.361428E-3,0.000000E+0,43.199684E-3,0.000000E+0,25.483844E-3,0.000000E+0,21.006568E-3,0.000000E+0,16.786977E-3,2.020963E+0,2.013362E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984193E+0,5.738150E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.714812E+0,0.000000E+0,26.289109E-3,10.000000E+0,9.778140E+0,0.000000E+0,43.972739E-3,997.021781E-3,3.052159E+0,997.729829E-3,3.042359E+0,997.681553E-3,3.037499E+0,999.918339E-3,3.033283E+0,26.941903E-3,9.456203E+0,1.000000E+0,1.000000E+0,72.465020E+0,72.621180E+0,2.498828E+0,71.997221E+0,72.026653E+0,2.532650E+0,71.998718E+0,72.166797E+0,2.537848E+0,72.410129E+0,72.325289E+0,2.534900E+0
 10/20/2017,18:20:17.781,1.083918E-3,72.826296E+0,3.981531E-3,997.605624E-3,994.135433E-3,0.000000E+0,987.148156E-3,3.082193E+0,0.000000E+0,72.136616E+0,3.972647E-3,997.299549E-3,1.010279E+0,0.000000E+0,1.043573E+0,2.793187E+0,0.000000E+0,80.543458E+0,30.975958E+0,70.574407E+0,3.970442E-3,3.971480E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,97.572378E+0,24.112988E+0,8.994874E-3,12.872963E-3,1.000000E+0,2.654473E+0,1.000000E+0,20.000000E+0,6.821658E-3,42.435603E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.941773E+0,0.000000E+0,-124.553492E-3,0.000000E+0,136.364605E-3,0.000000E+0,139.647809E-3,0.000000E+0,457.578184E-3,0.000000E+0,-118.114088E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.007159E+0,3.134005E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.002657E+0,3.045417E+0,0.000000E+0,243.718870E+0,7.565313E-3,3.980740E-3,91.543696E+0,73.825634E+0,75.834580E+0,109.955532E+0,81.203325E+0,3.978924E-3,3.982881E-3,66.930789E+0,5.372669E+0,2.097408E+0,75.101835E+0,76.339504E+0,0.000000E+0,75.463233E+0,80.309148E+0,0.000000E+0,74.118748E+0,1.042163E+0,1.004037E+0,2.507832E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.847109E-3,67.638818E+0,30.772582E+0,0.000000E+0,1.314566E+0,1.310717E+0,990.372397E-3,60.000000E+0,1.000000E+0,1.332554E+0,657.443812E-3,2.033532E+0,60.000000E+0,1.881052E+0,0.000000E+0,72.576582E+0,1.042107E+0,1.044045E+0,1.001128E+0,50.000000E+0,1.000000E+0,85.772726E+0,2.452468E+0,2.271658E+0,1.202575E+0,27.000000E+0,0.000000E+0,1.308709E+0,1.306702E+0,1.006371E+0,60.000000E+0,3.987421E-3,47.408905E+0,9.235410E-3,24.361366E+0,2.686904E+0,30.811231E+0,0.000000E+0,34.535182E-3,0.000000E+0,45.164532E-3,0.000000E+0,17.688874E-3,0.000000E+0,22.391624E-3,0.000000E+0,23.615628E-3,2.020899E+0,2.013362E+0,2.018161E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984488E+0,5.739150E+0,0.000000E+0,83.952077E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.713492E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.778398E+0,0.000000E+0,43.360737E-3,996.860861E-3,3.051628E+0,998.260864E-3,3.043614E+0,996.201090E-3,3.039076E+0,999.998799E-3,3.033058E+0,27.586273E-3,9.396272E+0,1.000000E+0,1.000000E+0,72.466892E+0,72.626094E+0,2.500074E+0,71.996238E+0,72.027308E+0,2.528866E+0,71.999233E+0,72.169699E+0,2.544987E+0,72.409941E+0,72.325897E+0,2.536911E+0
 10/20/2017,18:20:27.781,600.862443E-6,72.829010E+0,3.980818E-3,998.620506E-3,1.014335E+0,0.000000E+0,985.774825E-3,3.082338E+0,0.000000E+0,72.137458E+0,3.981272E-3,997.992246E-3,987.548401E-3,0.000000E+0,1.041401E+0,2.774887E+0,0.000000E+0,80.545567E+0,30.994401E+0,70.557332E+0,3.977576E-3,3.961752E-3,0.000000E+0,1.023925E+0,1.000000E+0,44.000000E+0,97.572660E+0,24.114241E+0,8.993966E-3,12.847930E-3,1.000000E+0,2.660351E+0,1.000000E+0,20.000000E+0,6.768596E-3,42.420242E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.931118E+0,0.000000E+0,-151.366320E-3,0.000000E+0,137.201500E-3,0.000000E+0,137.716513E-3,0.000000E+0,469.532837E-3,0.000000E+0,-109.381712E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000771E+0,0.000000E+0,732.342470E-3,3.133812E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.007963E+0,3.044934E+0,0.000000E+0,243.699760E+0,4.340306E-3,3.981648E-3,91.547593E+0,73.822170E+0,75.835142E+0,109.961232E+0,81.207496E+0,3.977886E-3,3.981908E-3,66.927797E+0,5.378468E+0,2.095877E+0,75.119017E+0,76.334025E+0,0.000000E+0,75.463420E+0,80.311210E+0,0.000000E+0,74.119872E+0,1.040949E+0,976.958180E-3,2.504070E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.848406E-3,67.637369E+0,30.766403E+0,0.000000E+0,1.314981E+0,1.315811E+0,1.009295E+0,60.000000E+0,1.000000E+0,1.330847E+0,651.276458E-3,2.026135E+0,60.000000E+0,1.878038E+0,0.000000E+0,72.573400E+0,1.040048E+0,1.046567E+0,1.013636E+0,50.000000E+0,1.000000E+0,85.813582E+0,2.442776E+0,2.267169E+0,1.202032E+0,27.000000E+0,0.000000E+0,1.313341E+0,1.302292E+0,1.003561E+0,60.000000E+0,3.987875E-3,47.406529E+0,9.237226E-3,24.354916E+0,2.809335E+0,30.810999E+0,0.000000E+0,54.037609E-3,0.000000E+0,44.488109E-3,0.000000E+0,16.432660E-3,0.000000E+0,14.596655E-3,0.000000E+0,24.324262E-3,2.020931E+0,2.013651E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987514E+0,5.738344E+0,0.000000E+0,83.661958E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.715746E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.777045E+0,0.000000E+0,42.426629E-3,995.847066E-3,3.051307E+0,997.440173E-3,3.040573E+0,998.470060E-3,3.038320E+0,998.067760E-3,3.036212E+0,31.774677E-3,9.363085E+0,1.000000E+0,1.000000E+0,72.464973E+0,72.623239E+0,2.507154E+0,71.998437E+0,72.026232E+0,2.533193E+0,71.999794E+0,72.166797E+0,2.539429E+0,72.410597E+0,72.326599E+0,2.541444E+0
 10/20/2017,18:20:37.781,1.405954E-3,72.827185E+0,3.983347E-3,997.637843E-3,990.175410E-3,0.000000E+0,986.237925E-3,3.081709E+0,0.000000E+0,72.136756E+0,3.979521E-3,998.137229E-3,975.664557E-3,0.000000E+0,1.042519E+0,2.801016E+0,0.000000E+0,80.543926E+0,31.011961E+0,70.565425E+0,3.977965E-3,3.967978E-3,0.000000E+0,1.025327E+0,1.000000E+0,44.000000E+0,97.554187E+0,24.139204E+0,8.997403E-3,12.864273E-3,1.000000E+0,2.653195E+0,1.000000E+0,20.000000E+0,6.782413E-3,42.418054E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.939262E+0,0.000000E+0,-139.392284E-3,0.000000E+0,137.426818E-3,0.000000E+0,139.390303E-3,0.000000E+0,475.977394E-3,0.000000E+0,-90.144708E-3,0.000000E+0,208.850514E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001463E+0,0.000000E+0,1.003901E+0,3.133795E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.002737E+0,3.045256E+0,0.000000E+0,243.692859E+0,7.690899E-3,3.978275E-3,91.550692E+0,73.817911E+0,75.838092E+0,109.973998E+0,81.206747E+0,3.975550E-3,3.983335E-3,66.934483E+0,5.360103E+0,2.096328E+0,75.132829E+0,76.328031E+0,0.000000E+0,75.463748E+0,80.313975E+0,0.000000E+0,74.117578E+0,1.057577E+0,1.013090E+0,2.507561E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.858783E-3,67.638210E+0,30.764685E+0,0.000000E+0,1.305275E+0,1.313336E+0,1.007121E+0,60.000000E+0,1.000000E+0,1.332474E+0,653.209748E-3,2.042112E+0,60.000000E+0,1.890061E+0,0.000000E+0,72.571622E+0,1.041884E+0,1.039766E+0,1.008236E+0,50.000000E+0,1.000000E+0,85.860676E+0,2.444836E+0,2.268782E+0,1.212780E+0,27.000000E+0,0.000000E+0,1.307352E+0,1.303250E+0,1.002731E+0,60.000000E+0,3.988978E-3,47.402289E+0,9.220040E-3,24.355566E+0,2.770351E+0,30.808212E+0,0.000000E+0,-33.739430E-3,0.000000E+0,43.618422E-3,0.000000E+0,23.325732E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.886550E-3,2.020834E+0,2.013490E+0,2.018483E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991128E+0,5.735990E+0,0.000000E+0,82.533719E-3,0.000000E+0,49.621357E-3,9.500000E+0,9.706921E+0,0.000000E+0,22.166150E-3,10.000000E+0,9.778946E+0,0.000000E+0,50.124967E-3,997.021781E-3,3.050679E+0,997.568909E-3,3.042697E+0,998.647072E-3,3.036936E+0,998.341324E-3,3.036647E+0,29.841567E-3,9.309277E+0,1.000000E+0,1.000000E+0,72.465769E+0,72.623894E+0,2.500889E+0,71.996332E+0,72.026138E+0,2.523694E+0,71.998624E+0,72.165066E+0,2.540803E+0,72.411252E+0,72.325944E+0,2.534804E+0
 10/20/2017,18:20:47.781,439.844037E-6,72.826998E+0,3.983347E-3,998.298322E-3,994.183336E-3,0.000000E+0,1.003995E+0,3.081468E+0,0.000000E+0,72.138815E+0,3.976668E-3,997.154565E-3,956.506844E-3,0.000000E+0,1.060406E+0,2.792221E+0,0.000000E+0,80.546363E+0,31.023854E+0,70.547742E+0,3.976862E-3,3.964346E-3,0.000000E+0,1.026107E+0,1.000000E+0,44.000000E+0,97.573600E+0,24.157856E+0,8.977753E-3,12.871731E-3,1.000000E+0,2.657029E+0,1.000000E+0,20.000000E+0,6.772099E-3,42.431507E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.950754E+0,0.000000E+0,-134.145596E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.040559E-3,0.000000E+0,462.798275E-3,0.000000E+0,-101.841580E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002509E+0,0.000000E+0,1.007798E+0,3.133007E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.004000E+0,3.044854E+0,0.000000E+0,243.675149E+0,8.963237E-3,3.978534E-3,91.553321E+0,73.817209E+0,75.839965E+0,109.981865E+0,81.208106E+0,3.976783E-3,3.978340E-3,66.938597E+0,5.373313E+0,2.095265E+0,75.157127E+0,76.333510E+0,0.000000E+0,75.461688E+0,80.319364E+0,0.000000E+0,74.119778E+0,1.062353E+0,1.010328E+0,2.507178E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.843153E-3,67.637883E+0,30.758228E+0,0.000000E+0,1.302721E+0,1.314342E+0,1.004085E+0,60.000000E+0,1.000000E+0,1.334947E+0,656.996439E-3,2.037191E+0,60.000000E+0,1.878602E+0,0.000000E+0,72.571014E+0,1.044438E+0,1.042049E+0,1.004514E+0,50.000000E+0,1.000000E+0,85.894731E+0,2.441387E+0,2.267680E+0,1.223910E+0,27.000000E+0,0.000000E+0,1.306921E+0,1.304289E+0,1.005285E+0,60.000000E+0,3.986902E-3,47.403407E+0,9.291896E-3,24.358164E+0,2.690126E+0,30.805889E+0,0.000000E+0,-5.533441E-3,0.000000E+0,45.325585E-3,0.000000E+0,25.934793E-3,0.000000E+0,23.744470E-3,0.000000E+0,18.268665E-3,2.020963E+0,2.013716E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993734E+0,5.733508E+0,0.000000E+0,84.500079E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.691878E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.778849E+0,0.000000E+0,37.756089E-3,996.490746E-3,3.051435E+0,996.925229E-3,3.042520E+0,996.490746E-3,3.038706E+0,999.950523E-3,3.033814E+0,25.653164E-3,9.435904E+0,1.000000E+0,1.000000E+0,72.469325E+0,72.622912E+0,2.502855E+0,71.998016E+0,72.026840E+0,2.525577E+0,71.999373E+0,72.167031E+0,2.547383E+0,72.412422E+0,72.324447E+0,2.536272E+0
 10/20/2017,18:20:57.781,1.889010E-3,72.826109E+0,3.981207E-3,997.927809E-3,976.794369E-3,0.000000E+0,997.272484E-3,3.081661E+0,0.000000E+0,72.137224E+0,3.979067E-3,998.169448E-3,1.001139E+0,0.000000E+0,1.056621E+0,2.780670E+0,0.000000E+0,80.546972E+0,31.023993E+0,70.558268E+0,3.975954E-3,3.967978E-3,0.000000E+0,1.026346E+0,1.000000E+0,44.000000E+0,97.619194E+0,24.175302E+0,8.993707E-3,12.873936E-3,1.000000E+0,2.661214E+0,1.000000E+0,20.000000E+0,6.739470E-3,42.436394E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.941290E+0,0.000000E+0,-128.480461E-3,0.000000E+0,135.366769E-3,0.000000E+0,138.360278E-3,0.000000E+0,455.838153E-3,0.000000E+0,-116.696285E-3,0.000000E+0,205.982687E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.011456E+0,3.133683E+0,0.000000E+0,999.274659E-3,0.000000E+0,998.582487E-3,3.045916E+0,0.000000E+0,243.662361E+0,7.620322E-3,3.979378E-3,91.556655E+0,73.816554E+0,75.838467E+0,109.988932E+0,81.209277E+0,3.976653E-3,3.980351E-3,66.939391E+0,5.366869E+0,2.096296E+0,75.139898E+0,76.337865E+0,0.000000E+0,75.464778E+0,80.321051E+0,0.000000E+0,74.121136E+0,1.061123E+0,1.005187E+0,2.507067E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.839003E-3,67.638865E+0,30.755022E+0,0.000000E+0,1.310511E+0,1.316497E+0,988.534481E-3,60.000000E+0,1.000000E+0,1.332905E+0,657.539678E-3,2.027557E+0,60.000000E+0,1.871897E+0,0.000000E+0,72.570826E+0,1.042043E+0,1.040916E+0,1.007262E+0,50.000000E+0,1.000000E+0,85.949425E+0,2.438928E+0,2.265380E+0,1.227775E+0,27.000000E+0,0.000000E+0,1.308661E+0,1.303203E+0,973.013959E-3,60.000000E+0,3.988784E-3,47.401870E+0,9.288783E-3,24.377050E+0,2.643732E+0,30.805424E+0,0.000000E+0,35.502244E-3,0.000000E+0,45.132321E-3,0.000000E+0,17.785506E-3,0.000000E+0,21.844044E-3,0.000000E+0,23.261311E-3,2.020834E+0,2.013426E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998116E+0,5.732638E+0,0.000000E+0,81.050889E-3,0.000000E+0,45.946520E-3,9.500000E+0,9.674612E+0,0.000000E+0,17.463400E-3,10.000000E+0,9.777947E+0,0.000000E+0,43.811686E-3,995.943618E-3,3.051162E+0,997.939024E-3,3.042536E+0,997.939024E-3,3.037789E+0,998.132128E-3,3.033058E+0,36.607451E-3,9.469413E+0,1.000000E+0,1.000000E+0,72.468904E+0,72.624503E+0,2.499243E+0,71.995910E+0,72.024922E+0,2.527126E+0,71.999046E+0,72.163616E+0,2.542032E+0,72.412890E+0,72.325804E+0,2.535187E+0
