date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:21:07.781,439.844037E-6,72.826717E+0,3.979521E-3,997.718389E-3,1.023261E+0,0.000000E+0,977.870184E-3,3.081355E+0,0.000000E+0,72.136195E+0,3.983347E-3,997.798935E-3,1.024955E+0,0.000000E+0,1.036546E+0,2.759486E+0,0.000000E+0,80.549784E+0,31.027338E+0,70.568045E+0,3.974203E-3,3.967134E-3,0.000000E+0,1.027382E+0,1.000000E+0,44.000000E+0,97.662063E+0,24.177437E+0,8.992864E-3,12.890992E-3,1.000000E+0,2.660798E+0,1.000000E+0,20.000000E+0,6.743103E-3,42.441282E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.926901E+0,0.000000E+0,-134.628420E-3,0.000000E+0,137.201500E-3,0.000000E+0,136.203664E-3,0.000000E+0,472.110659E-3,0.000000E+0,-112.732882E-3,0.000000E+0,209.946089E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,955.454364E-3,3.134005E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.004463E+0,3.045932E+0,0.000000E+0,243.638426E+0,5.936656E-3,3.982362E-3,91.557125E+0,73.816366E+0,75.841323E+0,109.997411E+0,81.211949E+0,3.980675E-3,3.976394E-3,66.929480E+0,5.372346E+0,2.098665E+0,75.136012E+0,76.342548E+0,0.000000E+0,75.464778E+0,80.324941E+0,0.000000E+0,74.120621E+0,1.037578E+0,998.305185E-3,2.504819E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.820650E-3,67.636807E+0,30.753071E+0,0.000000E+0,1.309027E+0,1.313751E+0,1.003877E+0,60.000000E+0,1.000000E+0,1.335681E+0,653.896785E-3,2.029826E+0,60.000000E+0,1.892527E+0,0.000000E+0,72.570405E+0,1.043225E+0,1.044523E+0,1.002709E+0,50.000000E+0,1.000000E+0,86.004636E+0,2.443016E+0,2.263080E+0,1.227008E+0,27.000000E+0,0.000000E+0,1.308885E+0,1.305663E+0,1.008990E+0,60.000000E+0,3.989303E-3,47.401264E+0,9.260637E-3,24.394218E+0,2.759719E+0,30.808212E+0,0.000000E+0,54.005374E-3,0.000000E+0,44.455898E-3,0.000000E+0,13.018334E-3,0.000000E+0,18.558561E-3,0.000000E+0,23.808892E-3,2.020834E+0,2.013555E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002633E+0,5.707236E+0,0.000000E+0,82.275835E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.674194E+0,0.000000E+0,14.532233E-3,10.000000E+0,9.779107E+0,0.000000E+0,42.168944E-3,997.118333E-3,3.050792E+0,998.775808E-3,3.040766E+0,996.345918E-3,3.038417E+0,997.198793E-3,3.036341E+0,31.452492E-3,9.522577E+0,1.000000E+0,1.000000E+0,72.467828E+0,72.624269E+0,2.504629E+0,71.995770E+0,72.025483E+0,2.528292E+0,71.997361E+0,72.165768E+0,2.545115E+0,72.413404E+0,72.326693E+0,2.540008E+0
 10/20/2017,18:21:17.781,-1.975432E-3,72.825875E+0,3.986655E-3,998.217775E-3,1.012019E+0,0.000000E+0,978.077781E-3,3.079631E+0,0.000000E+0,72.137037E+0,3.979910E-3,997.202893E-3,983.448873E-3,0.000000E+0,1.037105E+0,2.773195E+0,0.000000E+0,80.548847E+0,31.035561E+0,70.582032E+0,3.972647E-3,3.962660E-3,0.000000E+0,1.027812E+0,1.000000E+0,44.000000E+0,97.695625E+0,24.177437E+0,8.978402E-3,12.895661E-3,1.000000E+0,2.651470E+0,1.000000E+0,20.000000E+0,6.800641E-3,42.439280E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.942706E+0,0.000000E+0,-145.797750E-3,0.000000E+0,137.201500E-3,0.000000E+0,136.461170E-3,0.000000E+0,482.099723E-3,0.000000E+0,-111.089520E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000723E+0,0.000000E+0,562.149460E-3,3.133103E+0,0.000000E+0,998.630980E-3,0.000000E+0,991.167655E-3,3.045819E+0,0.000000E+0,243.612222E+0,6.097400E-3,3.980610E-3,91.561444E+0,73.825307E+0,75.843196E+0,110.003818E+0,81.211293E+0,3.976718E-3,3.976199E-3,66.919569E+0,5.389100E+0,2.097940E+0,75.111199E+0,76.347886E+0,0.000000E+0,75.465199E+0,80.328361E+0,0.000000E+0,74.120574E+0,1.032403E+0,1.003989E+0,2.505090E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.825189E-3,67.639847E+0,30.748333E+0,0.000000E+0,1.304429E+0,1.316529E+0,999.577960E-3,60.000000E+0,1.000000E+0,1.332506E+0,657.427835E-3,2.010670E+0,60.000000E+0,1.874702E+0,0.000000E+0,72.570405E+0,1.040958E+0,1.041714E+0,1.003843E+0,50.000000E+0,1.000000E+0,86.046384E+0,2.447167E+0,2.267297E+0,1.237548E+0,27.000000E+0,0.000000E+0,1.309907E+0,1.306110E+0,1.003321E+0,60.000000E+0,3.986513E-3,47.398702E+0,9.304088E-3,24.408649E+0,2.784527E+0,30.805610E+0,0.000000E+0,28.603865E-3,0.000000E+0,43.457369E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.789918E-3,0.000000E+0,16.658134E-3,2.020867E+0,2.013974E+0,2.018386E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006120E+0,5.698371E+0,0.000000E+0,80.760771E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.674934E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.776820E+0,0.000000E+0,40.622835E-3,996.909137E-3,3.051661E+0,998.341324E-3,3.041828E+0,999.081556E-3,3.038368E+0,998.035576E-3,3.035761E+0,29.197198E-3,9.558020E+0,1.000000E+0,1.000000E+0,72.468951E+0,72.623005E+0,2.501305E+0,71.993571E+0,72.026513E+0,2.523869E+0,71.999794E+0,72.166610E+0,2.544141E+0,72.411298E+0,72.326225E+0,2.541923E+0
 10/20/2017,18:21:27.781,-365.247996E-6,72.827747E+0,3.984839E-3,998.217775E-3,1.004339E+0,0.000000E+0,998.502095E-3,3.080598E+0,0.000000E+0,72.137786E+0,3.982375E-3,997.315658E-3,1.009067E+0,0.000000E+0,1.056350E+0,2.806220E+0,0.000000E+0,80.551096E+0,31.032495E+0,70.585400E+0,3.974009E-3,3.966097E-3,0.000000E+0,1.026633E+0,1.000000E+0,44.000000E+0,97.738682E+0,24.174560E+0,8.987805E-3,12.890343E-3,1.000000E+0,2.664743E+0,1.000000E+0,20.000000E+0,6.801355E-3,42.424804E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.947149E+0,0.000000E+0,-134.789362E-3,0.000000E+0,135.624275E-3,0.000000E+0,136.622112E-3,0.000000E+0,474.591814E-3,0.000000E+0,-93.689215E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002397E+0,0.000000E+0,1.001680E+0,3.133071E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.015138E+0,3.045352E+0,0.000000E+0,243.593644E+0,4.940404E-3,3.979118E-3,91.564731E+0,73.830502E+0,75.841510E+0,110.010555E+0,81.210730E+0,3.976913E-3,3.980805E-3,66.912837E+0,5.365903E+0,2.094894E+0,75.131284E+0,76.348120E+0,0.000000E+0,75.461360E+0,80.325550E+0,0.000000E+0,74.115799E+0,1.046220E+0,1.005043E+0,2.508741E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.824346E-3,67.636574E+0,30.745174E+0,0.000000E+0,1.305994E+0,1.312777E+0,1.001192E+0,60.000000E+0,1.000000E+0,1.331996E+0,653.497345E-3,2.036120E+0,60.000000E+0,1.867642E+0,0.000000E+0,72.566896E+0,1.041405E+0,1.045960E+0,1.007677E+0,50.000000E+0,1.000000E+0,86.082738E+0,2.446001E+0,2.267584E+0,1.232071E+0,27.000000E+0,0.000000E+0,1.313053E+0,1.306510E+0,1.003002E+0,60.000000E+0,3.987746E-3,47.398422E+0,9.285670E-3,24.410737E+0,2.743287E+0,30.801429E+0,0.000000E+0,-33.578253E-3,0.000000E+0,43.457369E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.242338E-3,2.020770E+0,2.013523E+0,2.018225E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009226E+0,5.697630E+0,0.000000E+0,89.335392E-3,0.000000E+0,39.563907E-3,9.500000E+0,9.675772E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.778108E+0,0.000000E+0,42.362208E-3,997.440173E-3,3.051113E+0,997.263161E-3,3.043309E+0,997.697645E-3,3.038256E+0,999.966615E-3,3.035021E+0,27.586273E-3,9.703335E+0,1.000000E+0,1.000000E+0,72.471805E+0,72.623894E+0,2.503957E+0,71.994132E+0,72.024407E+0,2.522975E+0,71.999701E+0,72.165300E+0,2.547159E+0,72.411532E+0,72.326178E+0,2.535187E+0
 10/20/2017,18:21:37.781,117.807224E-6,72.827559E+0,3.981077E-3,998.056683E-3,1.010790E+0,0.000000E+0,1.003117E+0,3.082209E+0,0.000000E+0,72.135586E+0,3.981856E-3,997.396204E-3,1.004553E+0,0.000000E+0,1.059320E+0,2.819317E+0,0.000000E+0,80.553018E+0,31.033238E+0,70.577214E+0,3.972258E-3,3.968107E-3,0.000000E+0,1.024578E+0,1.000000E+0,44.000000E+0,97.793256E+0,24.178643E+0,8.994161E-3,12.891251E-3,1.000000E+0,2.658882E+0,1.000000E+0,20.000000E+0,6.785656E-3,42.418427E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.954166E+0,0.000000E+0,-138.169130E-3,0.000000E+0,135.656464E-3,0.000000E+0,137.233689E-3,0.000000E+0,464.538305E-3,0.000000E+0,-99.231534E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002413E+0,0.000000E+0,1.011568E+0,3.133248E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.012917E+0,3.045642E+0,0.000000E+0,243.564256E+0,4.887147E-3,3.980545E-3,91.566422E+0,73.837383E+0,75.842868E+0,110.021390E+0,81.213074E+0,3.974513E-3,3.975615E-3,66.910453E+0,5.368158E+0,2.096635E+0,75.136621E+0,76.350462E+0,0.000000E+0,75.467681E+0,80.316693E+0,0.000000E+0,74.119263E+0,1.060484E+0,1.008268E+0,2.501025E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.816305E-3,67.635872E+0,30.741783E+0,0.000000E+0,1.310032E+0,1.318749E+0,1.008879E+0,60.000000E+0,1.000000E+0,1.335617E+0,657.635543E-3,2.033037E+0,60.000000E+0,1.878135E+0,0.000000E+0,72.569797E+0,1.041005E+0,1.046120E+0,1.010281E+0,50.000000E+0,1.000000E+0,86.103894E+0,2.443399E+0,2.269182E+0,1.223272E+0,27.000000E+0,0.000000E+0,1.310322E+0,1.303906E+0,1.005685E+0,60.000000E+0,3.989562E-3,47.396605E+0,9.215630E-3,24.412314E+0,2.689482E+0,30.801522E+0,0.000000E+0,7.618609E-3,0.000000E+0,43.521790E-3,0.000000E+0,25.516055E-3,0.000000E+0,20.330145E-3,0.000000E+0,16.464871E-3,2.020931E+0,2.013748E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011127E+0,5.699016E+0,0.000000E+0,83.017250E-3,0.000000E+0,50.878539E-3,9.500000E+0,9.675836E+0,0.000000E+0,25.451633E-3,10.000000E+0,9.777818E+0,0.000000E+0,44.939057E-3,996.828677E-3,3.050405E+0,996.925229E-3,3.042520E+0,998.293048E-3,3.037129E+0,997.407989E-3,3.033766E+0,25.008794E-3,9.835762E+0,1.000000E+0,1.000000E+0,72.468998E+0,72.622490E+0,2.500697E+0,71.995489E+0,72.024173E+0,2.529840E+0,71.995583E+0,72.164317E+0,2.542160E+0,72.409661E+0,72.327348E+0,2.540040E+0
 10/20/2017,18:21:47.781,1.405954E-3,72.827513E+0,3.980624E-3,997.911700E-3,998.798039E-3,0.000000E+0,1.005353E+0,3.081919E+0,0.000000E+0,72.134931E+0,3.979132E-3,996.735725E-3,997.996614E-3,0.000000E+0,1.061844E+0,2.799905E+0,0.000000E+0,80.554845E+0,31.025155E+0,70.569869E+0,3.974657E-3,3.968950E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,97.839840E+0,24.172193E+0,8.996625E-3,12.869526E-3,1.000000E+0,2.665845E+0,1.000000E+0,20.000000E+0,6.790067E-3,42.420940E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.954230E+0,0.000000E+0,-137.460988E-3,0.000000E+0,136.300229E-3,0.000000E+0,138.875290E-3,0.000000E+0,464.216077E-3,0.000000E+0,-93.914775E-3,0.000000E+0,205.660459E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000739E+0,0.000000E+0,1.008725E+0,3.134890E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.009225E+0,3.046270E+0,0.000000E+0,243.513057E+0,4.891818E-3,3.980480E-3,91.569661E+0,73.838927E+0,75.843477E+0,110.027608E+0,81.216308E+0,3.976653E-3,3.977367E-3,66.909284E+0,5.369447E+0,2.097956E+0,75.127632E+0,76.354021E+0,0.000000E+0,75.463139E+0,80.312663E+0,0.000000E+0,74.120199E+0,1.064541E+0,1.008268E+0,2.509044E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.838614E-3,67.634891E+0,30.740436E+0,0.000000E+0,1.308372E+0,1.314517E+0,1.010701E+0,60.000000E+0,1.000000E+0,1.330400E+0,655.542478E-3,2.023547E+0,60.000000E+0,1.896041E+0,0.000000E+0,72.568533E+0,1.040527E+0,1.045338E+0,1.008380E+0,50.000000E+0,1.000000E+0,86.105677E+0,2.444660E+0,2.270587E+0,1.207654E+0,27.000000E+0,0.000000E+0,1.312926E+0,1.306909E+0,1.003625E+0,60.000000E+0,3.989757E-3,47.393158E+0,9.268160E-3,24.414542E+0,2.679172E+0,30.799757E+0,0.000000E+0,-3.857199E-3,0.000000E+0,45.518849E-3,0.000000E+0,25.967003E-3,0.000000E+0,22.681520E-3,0.000000E+0,17.914348E-3,2.020834E+0,2.012750E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011449E+0,5.697630E+0,0.000000E+0,84.790198E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.676126E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.776401E+0,0.000000E+0,43.135263E-3,996.362010E-3,3.051290E+0,998.325232E-3,3.042359E+0,996.378102E-3,3.039913E+0,997.504541E-3,3.033106E+0,29.519383E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.469559E+0,72.625485E+0,2.497645E+0,71.992354E+0,72.026840E+0,2.525434E+0,71.997267E+0,72.164973E+0,2.538471E+0,72.406993E+0,72.326693E+0,2.536767E+0
 10/20/2017,18:21:57.781,2.694102E-3,72.829525E+0,3.979586E-3,998.008355E-3,1.004802E+0,0.000000E+0,999.987209E-3,3.081484E+0,0.000000E+0,72.135306E+0,3.979262E-3,997.057910E-3,1.017186E+0,0.000000E+0,1.057420E+0,2.799228E+0,0.000000E+0,80.551424E+0,31.017304E+0,70.559016E+0,3.969469E-3,3.968496E-3,0.000000E+0,1.021711E+0,1.000000E+0,44.000000E+0,97.869595E+0,24.170755E+0,8.995069E-3,12.866543E-3,1.000000E+0,2.664136E+0,1.000000E+0,20.000000E+0,6.745697E-3,42.436022E+0,0.000000E+0,1.988355E+0,0.000000E+0,1.985038E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.947503E+0,0.000000E+0,-113.158845E-3,0.000000E+0,137.684324E-3,0.000000E+0,137.298065E-3,0.000000E+0,462.347156E-3,0.000000E+0,-102.421590E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000884E+0,0.000000E+0,1.010418E+0,3.134938E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.002434E+0,3.047235E+0,0.000000E+0,243.476576E+0,5.541087E-3,3.983075E-3,91.574357E+0,73.840472E+0,75.847223E+0,110.037406E+0,81.217667E+0,3.978210E-3,3.977237E-3,66.911949E+0,5.383301E+0,2.097263E+0,75.097575E+0,76.348729E+0,0.000000E+0,75.460377E+0,80.305118E+0,0.000000E+0,74.121791E+0,1.054255E+0,1.003255E+0,2.508055E+0,60.000000E+0,42.000000E+0,73.600000E+0,10.821104E-3,67.635966E+0,30.735930E+0,0.000000E+0,1.300853E+0,1.310972E+0,1.006594E+0,60.000000E+0,1.000000E+0,1.333575E+0,657.347947E-3,2.023930E+0,60.000000E+0,1.873493E+0,0.000000E+0,72.566287E+0,1.043991E+0,1.047429E+0,1.002757E+0,50.000000E+0,1.000000E+0,86.118436E+0,2.454559E+0,2.269437E+0,1.218561E+0,27.000000E+0,0.000000E+0,1.308118E+0,1.306094E+0,1.004216E+0,60.000000E+0,3.987940E-3,47.394089E+0,9.092671E-3,24.412778E+0,2.720734E+0,30.797109E+0,0.000000E+0,-1.471779E-3,0.000000E+0,44.810215E-3,0.000000E+0,23.518996E-3,0.000000E+0,23.486786E-3,0.000000E+0,17.624453E-3,2.020770E+0,2.013780E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012688E+0,5.699725E+0,0.000000E+0,83.758664E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.673678E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.770023E+0,0.000000E+0,41.138204E-3,996.860861E-3,3.051146E+0,996.683849E-3,3.042665E+0,999.371211E-3,3.037950E+0,998.421784E-3,3.033283E+0,32.741232E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.467781E+0,72.624830E+0,2.505987E+0,71.994881E+0,72.022254E+0,2.533113E+0,71.995302E+0,72.167593E+0,2.548389E+0,72.409380E+0,72.324540E+0,2.538140E+0
 10/20/2017,18:22:07.781,600.862443E-6,72.829104E+0,3.982245E-3,997.557296E-3,1.007532E+0,0.000000E+0,996.825353E-3,3.081597E+0,0.000000E+0,72.130907E+0,3.976732E-3,997.911700E-3,1.027315E+0,0.000000E+0,1.055280E+0,2.809732E+0,0.000000E+0,80.551659E+0,31.010196E+0,70.557660E+0,3.976668E-3,3.966551E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,97.904193E+0,24.168528E+0,8.988454E-3,12.877697E-3,1.000000E+0,2.668321E+0,1.000000E+0,20.000000E+0,6.785267E-3,42.437512E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.946859E+0,0.000000E+0,-118.566474E-3,0.000000E+0,135.238016E-3,0.000000E+0,139.358114E-3,0.000000E+0,466.020553E-3,0.000000E+0,-104.644963E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001093E+0,0.000000E+0,1.005322E+0,3.134037E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.013556E+0,3.045626E+0,0.000000E+0,243.427115E+0,5.542449E-3,3.983205E-3,91.575155E+0,73.840987E+0,75.847597E+0,110.045227E+0,81.215558E+0,3.977432E-3,3.976459E-3,66.923637E+0,5.377502E+0,2.097295E+0,75.122810E+0,76.342407E+0,0.000000E+0,75.461547E+0,80.300948E+0,0.000000E+0,74.123055E+0,1.057401E+0,1.004245E+0,2.506764E+0,60.000000E+0,42.000000E+0,73.600000E+0,10.840883E-3,67.638444E+0,30.733840E+0,0.000000E+0,1.304062E+0,1.316865E+0,1.005555E+0,60.000000E+0,1.000000E+0,1.335266E+0,656.740798E-3,2.035130E+0,60.000000E+0,1.872220E+0,0.000000E+0,72.568159E+0,1.043336E+0,1.041027E+0,996.223137E-3,50.000000E+0,1.000000E+0,86.128006E+0,2.450312E+0,2.270843E+0,1.229659E+0,27.000000E+0,0.000000E+0,1.310754E+0,1.309514E+0,1.007537E+0,60.000000E+0,3.985410E-3,47.390549E+0,9.193451E-3,24.412129E+0,2.642765E+0,30.799432E+0,0.000000E+0,-2.245429E-3,0.000000E+0,45.937587E-3,0.000000E+0,24.839632E-3,0.000000E+0,24.034366E-3,0.000000E+0,17.817717E-3,2.020641E+0,2.013909E+0,2.018129E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013683E+0,5.699306E+0,0.000000E+0,81.856775E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.674934E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.776401E+0,0.000000E+0,44.327056E-3,996.571205E-3,3.050872E+0,998.711440E-3,3.041925E+0,999.001096E-3,3.037178E+0,998.260864E-3,3.033846E+0,25.330979E-3,9.868627E+0,1.000000E+0,1.000000E+0,72.466798E+0,72.626421E+0,2.502104E+0,71.995817E+0,72.026980E+0,2.530351E+0,71.996799E+0,72.167078E+0,2.539844E+0,72.406993E+0,72.325336E+0,2.534884E+0
 10/20/2017,18:22:17.781,922.899256E-6,72.827419E+0,3.982828E-3,997.992246E-3,989.712343E-3,0.000000E+0,984.641028E-3,3.079631E+0,0.000000E+0,72.132685E+0,3.981402E-3,996.816271E-3,1.014889E+0,0.000000E+0,1.042551E+0,2.800726E+0,0.000000E+0,80.555970E+0,31.014098E+0,70.548257E+0,3.974592E-3,3.966810E-3,0.000000E+0,1.026920E+0,1.000000E+0,44.000000E+0,97.908987E+0,24.166208E+0,8.998182E-3,12.835413E-3,1.000000E+0,2.662140E+0,1.000000E+0,20.000000E+0,6.778975E-3,42.432857E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.947921E+0,0.000000E+0,-115.508589E-3,0.000000E+0,135.720840E-3,0.000000E+0,135.592087E-3,0.000000E+0,455.161475E-3,0.000000E+0,-112.668437E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,1.004140E+0,3.134906E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.003057E+0,3.045948E+0,0.000000E+0,243.380694E+0,5.541217E-3,3.981648E-3,91.578677E+0,73.836587E+0,75.848112E+0,110.052387E+0,81.220010E+0,3.977107E-3,3.976653E-3,66.928686E+0,5.378790E+0,2.094362E+0,75.130535E+0,76.339972E+0,0.000000E+0,75.457193E+0,80.297293E+0,0.000000E+0,74.121510E+0,1.047274E+0,1.008556E+0,2.505776E+0,60.000000E+0,42.000000E+0,73.600000E+0,10.845358E-3,67.637135E+0,30.730449E+0,0.000000E+0,1.301093E+0,1.313416E+0,1.002806E+0,60.000000E+0,1.000000E+0,1.329348E+0,655.095105E-3,2.031647E+0,60.000000E+0,1.879827E+0,0.000000E+0,72.567317E+0,1.041245E+0,1.044476E+0,996.478739E-3,50.000000E+0,1.000000E+0,86.159716E+0,2.446161E+0,2.267888E+0,1.221834E+0,27.000000E+0,0.000000E+0,1.309396E+0,1.305615E+0,1.000894E+0,60.000000E+0,3.990081E-3,47.391760E+0,9.236966E-3,24.407210E+0,2.713646E+0,30.797295E+0,0.000000E+0,-2.471076E-3,0.000000E+0,41.846838E-3,0.000000E+0,24.710789E-3,0.000000E+0,24.646368E-3,0.000000E+0,17.205715E-3,2.020899E+0,2.013362E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016539E+0,5.700176E+0,0.000000E+0,83.855371E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.676545E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.765868E+0,0.000000E+0,44.842426E-3,996.378102E-3,3.050470E+0,997.102241E-3,3.041683E+0,996.136722E-3,3.037242E+0,997.601093E-3,3.036051E+0,32.419047E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.466424E+0,72.628480E+0,2.499994E+0,71.996472E+0,72.025530E+0,2.533528E+0,71.997361E+0,72.165628E+0,2.544412E+0,72.408023E+0,72.325102E+0,2.536815E+0
 10/20/2017,18:22:27.781,761.880850E-6,72.826717E+0,3.979067E-3,997.492860E-3,993.496719E-3,0.000000E+0,995.276363E-3,3.079486E+0,0.000000E+0,72.132498E+0,3.981142E-3,997.444532E-3,989.366868E-3,0.000000E+0,1.054737E+0,2.813614E+0,0.000000E+0,80.554799E+0,31.011497E+0,70.535533E+0,3.972193E-3,3.971155E-3,0.000000E+0,1.027350E+0,1.000000E+0,44.000000E+0,97.926192E+0,24.161939E+0,9.011801E-3,12.856231E-3,1.000000E+0,2.666644E+0,1.000000E+0,20.000000E+0,6.787732E-3,42.422430E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.950818E+0,0.000000E+0,-117.182379E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.974019E-3,0.000000E+0,455.387034E-3,0.000000E+0,-114.601804E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003024E+0,0.000000E+0,1.006009E+0,3.134294E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.002562E+0,3.045674E+0,0.000000E+0,243.317867E+0,5.541606E-3,3.983270E-3,91.581870E+0,73.833404E+0,75.850547E+0,110.059689E+0,81.219401E+0,3.978405E-3,3.982037E-3,66.924525E+0,5.379435E+0,2.097505E+0,75.144439E+0,76.335336E+0,0.000000E+0,75.457333E+0,80.290638E+0,0.000000E+0,74.123991E+0,1.052753E+0,1.001850E+0,2.504787E+0,60.000000E+0,42.000000E+0,73.600000E+0,10.834528E-3,67.632085E+0,30.730356E+0,0.000000E+0,1.302801E+0,1.312170E+0,997.292551E-3,60.000000E+0,1.000000E+0,1.334549E+0,653.529300E-3,2.030896E+0,60.000000E+0,1.859648E+0,0.000000E+0,72.564181E+0,1.043544E+0,1.038696E+0,993.283709E-3,50.000000E+0,1.000000E+0,86.199730E+0,2.451589E+0,2.271019E+0,1.226290E+0,27.000000E+0,0.000000E+0,1.308550E+0,1.303282E+0,999.520928E-3,60.000000E+0,3.988070E-3,47.390549E+0,9.322960E-3,24.405261E+0,2.729111E+0,30.796366E+0,0.000000E+0,-440.245243E-6,0.000000E+0,45.100111E-3,0.000000E+0,21.779623E-3,0.000000E+0,24.098787E-3,0.000000E+0,19.267194E-3,2.021092E+0,2.013651E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.020140E+0,5.777091E+0,0.000000E+0,81.889010E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.675707E+0,0.000000E+0,26.031424E-3,10.000000E+0,9.739937E+0,0.000000E+0,45.196742E-3,996.571205E-3,3.051274E+0,998.341324E-3,3.043791E+0,997.295345E-3,3.039849E+0,999.757419E-3,3.034812E+0,30.163752E-3,9.879260E+0,1.000000E+0,1.000000E+0,72.466143E+0,72.622631E+0,2.506403E+0,71.997455E+0,72.025577E+0,2.529361E+0,71.997314E+0,72.166751E+0,2.522578E+0,72.405402E+0,72.329173E+0,2.537805E+0
 10/20/2017,18:22:37.781,117.807224E-6,72.829619E+0,3.979845E-3,998.088901E-3,1.013967E+0,0.000000E+0,1.003692E+0,3.081516E+0,0.000000E+0,72.129690E+0,3.977446E-3,997.138456E-3,995.268912E-3,0.000000E+0,1.062371E+0,2.795620E+0,0.000000E+0,80.557048E+0,31.005039E+0,70.525288E+0,3.976797E-3,3.964800E-3,0.000000E+0,1.021408E+0,1.000000E+0,44.000000E+0,97.939025E+0,24.164027E+0,8.998636E-3,12.863495E-3,1.000000E+0,2.662012E+0,1.000000E+0,20.000000E+0,6.807517E-3,42.417868E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.983394E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.948114E+0,0.000000E+0,-118.566474E-3,0.000000E+0,134.787380E-3,0.000000E+0,137.233689E-3,0.000000E+0,448.684695E-3,0.000000E+0,-109.961723E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.014635E+0,3.134761E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.006429E+0,3.045336E+0,0.000000E+0,243.250168E+0,5.544849E-3,3.980935E-3,91.585720E+0,73.829192E+0,75.850922E+0,110.065295E+0,81.219729E+0,3.977951E-3,3.976978E-3,66.924057E+0,5.377502E+0,2.097892E+0,75.158064E+0,76.335430E+0,0.000000E+0,75.457942E+0,80.285390E+0,0.000000E+0,74.125302E+0,1.065436E+0,1.006544E+0,2.507848E+0,60.000000E+0,42.000000E+0,73.600000E+0,10.843024E-3,67.633815E+0,30.725385E+0,0.000000E+0,1.303344E+0,1.315475E+0,1.000952E+0,60.000000E+0,1.000000E+0,1.335043E+0,657.315991E-3,2.036664E+0,60.000000E+0,1.879166E+0,0.000000E+0,72.564509E+0,1.041373E+0,1.045513E+0,989.577475E-3,50.000000E+0,1.000000E+0,86.088790E+0,2.444053E+0,2.266945E+0,1.225427E+0,27.000000E+0,0.000000E+0,1.315193E+0,1.302420E+0,999.009950E-3,60.000000E+0,3.990340E-3,47.389896E+0,9.290145E-3,24.401503E+0,2.706236E+0,30.792975E+0,0.000000E+0,-1.181660E-3,0.000000E+0,42.748735E-3,0.000000E+0,21.167621E-3,0.000000E+0,24.517525E-3,0.000000E+0,18.912878E-3,2.020963E+0,2.013748E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011228E+0,5.779380E+0,0.000000E+0,84.274431E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.674032E+0,0.000000E+0,25.451633E-3,10.000000E+0,9.720224E+0,0.000000E+0,49.384123E-3,996.217182E-3,3.049552E+0,997.150517E-3,3.042247E+0,997.440173E-3,3.038835E+0,997.070057E-3,3.036341E+0,28.875013E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.467921E+0,72.625439E+0,2.504389E+0,71.995115E+0,72.025343E+0,2.524604E+0,71.997267E+0,72.163241E+0,2.539525E+0,72.407695E+0,72.323464E+0,2.539481E+0
 10/20/2017,18:22:47.781,278.825630E-6,72.829010E+0,3.979586E-3,998.072792E-3,1.017033E+0,0.000000E+0,993.312179E-3,3.081468E+0,0.000000E+0,72.128614E+0,3.978029E-3,997.267330E-3,1.022753E+0,0.000000E+0,1.055359E+0,2.805237E+0,0.000000E+0,80.556579E+0,30.994541E+0,70.521779E+0,3.972063E-3,3.969080E-3,0.000000E+0,1.023400E+0,1.000000E+0,44.000000E+0,97.949790E+0,24.161336E+0,8.986184E-3,12.891640E-3,1.000000E+0,2.667730E+0,1.000000E+0,20.000000E+0,6.787538E-3,42.413446E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.984039E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.947535E+0,0.000000E+0,-117.922709E-3,0.000000E+0,135.592087E-3,0.000000E+0,136.943994E-3,0.000000E+0,450.746953E-3,0.000000E+0,-100.713783E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.004013E+0,3.133956E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.000580E+0,3.046093E+0,0.000000E+0,243.156413E+0,5.538038E-3,3.980221E-3,91.585062E+0,73.823294E+0,75.854434E+0,110.075282E+0,81.222822E+0,3.974642E-3,3.981064E-3,66.921626E+0,5.377502E+0,2.096699E+0,75.142099E+0,76.330841E+0,0.000000E+0,75.451200E+0,80.279954E+0,0.000000E+0,74.125770E+0,1.053807E+0,1.002632E+0,2.505712E+0,60.000000E+0,42.000000E+0,73.600000E+0,10.836863E-3,67.636106E+0,30.721576E+0,0.000000E+0,1.305515E+0,1.316130E+0,1.006290E+0,60.000000E+0,1.000000E+0,1.330480E+0,653.081927E-3,2.024649E+0,60.000000E+0,1.883985E+0,0.000000E+0,72.564743E+0,1.040048E+0,1.042320E+0,990.456108E-3,50.000000E+0,1.000000E+0,86.063693E+0,2.443638E+0,2.266019E+0,1.224262E+0,27.000000E+0,0.000000E+0,1.311121E+0,1.306973E+0,1.001134E+0,60.000000E+0,3.988913E-3,47.387148E+0,9.230351E-3,24.399925E+0,2.667573E+0,30.796087E+0,0.000000E+0,-827.070242E-6,0.000000E+0,45.454427E-3,0.000000E+0,21.779623E-3,0.000000E+0,24.227630E-3,0.000000E+0,19.331616E-3,2.020770E+0,2.013748E+0,2.018193E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009284E+0,5.776092E+0,0.000000E+0,83.629723E-3,0.000000E+0,45.430753E-3,9.500000E+0,9.676416E+0,0.000000E+0,25.097316E-3,10.000000E+0,9.731498E+0,0.000000E+0,43.006420E-3,996.603389E-3,3.050357E+0,996.860861E-3,3.043019E+0,997.649369E-3,3.037709E+0,997.005689E-3,3.035987E+0,25.975348E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.466798E+0,72.627966E+0,2.503111E+0,71.995396E+0,72.026746E+0,2.530511E+0,71.994881E+0,72.164973E+0,2.541090E+0,72.409427E+0,72.330811E+0,2.534357E+0
 10/20/2017,18:22:57.781,439.844037E-6,72.830040E+0,3.983607E-3,997.444532E-3,1.004818E+0,0.000000E+0,996.633725E-3,3.080598E+0,0.000000E+0,72.127257E+0,3.979391E-3,997.396204E-3,1.019212E+0,0.000000E+0,1.052884E+0,2.789063E+0,0.000000E+0,80.558266E+0,30.997467E+0,70.519628E+0,3.971609E-3,3.971285E-3,0.000000E+0,1.025805E+0,1.000000E+0,44.000000E+0,97.961072E+0,24.154747E+0,8.976456E-3,12.868812E-3,1.000000E+0,2.662076E+0,1.000000E+0,20.000000E+0,6.789938E-3,42.421080E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.985489E+0,0.000000E+0,1.983104E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.951880E+0,0.000000E+0,-119.081487E-3,0.000000E+0,136.911806E-3,0.000000E+0,135.592087E-3,0.000000E+0,467.245019E-3,0.000000E+0,-112.603991E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.005163E+0,3.134166E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.003856E+0,3.045578E+0,0.000000E+0,243.063673E+0,4.059555E-3,3.980740E-3,91.590040E+0,73.816975E+0,75.854153E+0,110.084845E+0,81.223338E+0,3.979961E-3,3.976134E-3,66.926348E+0,5.376535E+0,2.095668E+0,75.115319E+0,76.324519E+0,0.000000E+0,75.451387E+0,80.271847E+0,0.000000E+0,74.126378E+0,1.051539E+0,1.004500E+0,2.507736E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.829729E-3,67.633441E+0,30.718371E+0,0.000000E+0,1.305978E+0,1.315747E+0,1.000729E+0,60.000000E+0,1.000000E+0,1.333464E+0,657.875207E-3,2.027381E+0,60.000000E+0,1.871511E+0,0.000000E+0,72.562029E+0,1.042139E+0,1.042033E+0,999.561943E-3,50.000000E+0,1.000000E+0,86.081284E+0,2.438721E+0,2.267488E+0,1.225683E+0,27.000000E+0,0.000000E+0,1.307304E+0,1.304672E+0,1.008990E+0,60.000000E+0,3.989173E-3,47.387800E+0,9.290145E-3,24.399415E+0,2.723956E+0,30.791488E+0,0.000000E+0,-4.244024E-3,0.000000E+0,47.999066E-3,0.000000E+0,25.580476E-3,0.000000E+0,23.100258E-3,0.000000E+0,17.334557E-3,2.020899E+0,2.013651E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010856E+0,5.777736E+0,0.000000E+0,84.338902E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.673807E+0,0.000000E+0,27.287639E-3,10.000000E+0,9.709948E+0,0.000000E+0,41.814627E-3,995.895342E-3,3.050035E+0,998.196496E-3,3.043663E+0,996.587297E-3,3.038883E+0,998.019484E-3,3.033396E+0,35.640896E-3,9.861538E+0,1.000000E+0,1.000000E+0,72.466190E+0,72.628153E+0,2.499675E+0,71.996378E+0,72.024594E+0,2.525290E+0,71.994787E+0,72.165815E+0,2.542783E+0,72.405496E+0,72.324681E+0,2.540774E+0
 10/20/2017,18:23:07.781,1.244936E-3,72.828449E+0,3.980688E-3,998.072792E-3,1.015405E+0,0.000000E+0,999.891395E-3,3.081726E+0,0.000000E+0,72.125105E+0,3.981272E-3,997.025691E-3,967.577163E-3,0.000000E+0,1.059208E+0,2.787194E+0,0.000000E+0,80.556814E+0,31.006805E+0,70.519487E+0,3.973360E-3,3.968237E-3,0.000000E+0,1.024100E+0,1.000000E+0,44.000000E+0,97.893146E+0,24.156743E+0,8.973797E-3,12.869980E-3,1.000000E+0,2.663178E+0,1.000000E+0,20.000000E+0,6.748097E-3,42.422057E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.956355E+0,0.000000E+0,-132.053359E-3,0.000000E+0,135.077075E-3,0.000000E+0,138.102772E-3,0.000000E+0,464.409414E-3,0.000000E+0,-99.940436E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,998.629594E-3,3.133297E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.003041E+0,3.045658E+0,0.000000E+0,242.959741E+0,4.012785E-3,3.980416E-3,91.592059E+0,73.815103E+0,75.853403E+0,110.090593E+0,81.222729E+0,3.976459E-3,3.978924E-3,66.927470E+0,5.367836E+0,2.095345E+0,75.124870E+0,76.317401E+0,0.000000E+0,75.451340E+0,80.264724E+0,0.000000E+0,74.127502E+0,1.057881E+0,1.006416E+0,2.505329E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.823244E-3,67.635311E+0,30.713911E+0,0.000000E+0,1.306728E+0,1.317407E+0,1.008560E+0,60.000000E+0,1.000000E+0,1.330496E+0,653.657121E-3,2.033261E+0,60.000000E+0,1.895428E+0,0.000000E+0,72.565679E+0,1.041452E+0,1.037563E+0,999.194514E-3,50.000000E+0,1.000000E+0,86.111024E+0,2.441259E+0,2.262824E+0,1.225396E+0,27.000000E+0,0.000000E+0,1.311967E+0,1.303858E+0,1.011066E+0,60.000000E+0,3.987616E-3,47.384539E+0,9.299289E-3,24.398951E+0,2.727500E+0,30.791628E+0,0.000000E+0,-13.495589E-3,0.000000E+0,43.682843E-3,0.000000E+0,24.807421E-3,0.000000E+0,19.267194E-3,0.000000E+0,14.081285E-3,2.020738E+0,2.013426E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013470E+0,5.779155E+0,0.000000E+0,84.596785E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.792442E+0,0.000000E+0,24.356472E-3,10.000000E+0,9.700800E+0,0.000000E+0,42.909788E-3,996.217182E-3,3.050196E+0,997.037873E-3,3.043775E+0,996.394194E-3,3.039511E+0,1.000079E+0,3.035134E+0,29.841567E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.468810E+0,72.624643E+0,2.499675E+0,71.996753E+0,72.024266E+0,2.529249E+0,71.994881E+0,72.164926E+0,2.541410E+0,72.407414E+0,72.327301E+0,2.534820E+0
 10/20/2017,18:23:17.781,1.566973E-3,72.826998E+0,3.984450E-3,998.701053E-3,1.001688E+0,0.000000E+0,988.170170E-3,3.081387E+0,0.000000E+0,72.124871E+0,3.980688E-3,997.492859E-3,976.876868E-3,0.000000E+0,1.049498E+0,2.789514E+0,0.000000E+0,80.558313E+0,31.011822E+0,70.526878E+0,3.971674E-3,3.967264E-3,0.000000E+0,1.024897E+0,1.000000E+0,44.000000E+0,97.867245E+0,24.157902E+0,8.990335E-3,12.887425E-3,1.000000E+0,2.660095E+0,1.000000E+0,20.000000E+0,6.755492E-3,42.408605E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.989100E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.939198E+0,0.000000E+0,-143.319253E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.360278E-3,0.000000E+0,478.265211E-3,0.000000E+0,-91.981407E-3,0.000000E+0,204.564884E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.012207E+0,3.134117E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.010935E+0,3.046109E+0,0.000000E+0,242.856582E+0,4.012071E-3,3.981518E-3,91.597365E+0,73.815383E+0,75.857899E+0,110.099402E+0,81.224931E+0,3.976199E-3,3.980545E-3,66.923356E+0,5.360748E+0,2.094491E+0,75.131799E+0,76.310798E+0,0.000000E+0,75.450310E+0,80.258539E+0,0.000000E+0,74.126191E+0,1.051316E+0,1.012547E+0,2.505026E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.841078E-3,67.634984E+0,30.713075E+0,0.000000E+0,1.310607E+0,1.317423E+0,1.006322E+0,60.000000E+0,1.000000E+0,1.330241E+0,654.935329E-3,1.995684E+0,60.000000E+0,1.870930E+0,0.000000E+0,72.560765E+0,1.044566E+0,1.038553E+0,1.011160E+0,50.000000E+0,1.000000E+0,86.166800E+0,2.438178E+0,2.267361E+0,1.211566E+0,27.000000E+0,0.000000E+0,1.315641E+0,1.304816E+0,998.706557E-3,60.000000E+0,3.988524E-3,47.383420E+0,9.225228E-3,24.397466E+0,2.822867E+0,30.790373E+0,0.000000E+0,-11.432522E-3,0.000000E+0,45.615480E-3,0.000000E+0,21.521938E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.788448E-3,2.020834E+0,2.013619E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.018303E+0,5.777833E+0,0.000000E+0,80.986418E-3,0.000000E+0,50.846303E-3,9.500000E+0,9.791089E+0,0.000000E+0,20.491198E-3,10.000000E+0,9.700543E+0,0.000000E+0,43.779475E-3,996.973505E-3,3.050888E+0,998.502244E-3,3.043325E+0,997.987300E-3,3.038980E+0,998.309140E-3,3.033637E+0,23.075684E-3,9.888281E+0,1.000000E+0,1.000000E+0,72.468764E+0,72.626936E+0,2.503350E+0,71.993103E+0,72.025483E+0,2.527525E+0,71.995536E+0,72.165534E+0,2.542735E+0,72.404654E+0,72.328799E+0,2.537821E+0
 10/20/2017,18:23:27.781,1.244936E-3,72.828355E+0,3.983607E-3,998.233885E-3,1.009353E+0,0.000000E+0,996.649694E-3,3.081838E+0,0.000000E+0,72.122671E+0,3.980105E-3,997.267330E-3,1.009051E+0,0.000000E+0,1.054002E+0,2.769667E+0,0.000000E+0,80.558266E+0,31.010707E+0,70.535158E+0,3.976019E-3,3.968496E-3,0.000000E+0,1.024499E+0,1.000000E+0,44.000000E+0,97.883651E+0,24.154051E+0,8.998701E-3,12.891251E-3,1.000000E+0,2.661134E+0,1.000000E+0,20.000000E+0,6.799019E-3,42.396828E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.989583E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.940743E+0,0.000000E+0,-145.475867E-3,0.000000E+0,136.557735E-3,0.000000E+0,138.875290E-3,0.000000E+0,482.389728E-3,0.000000E+0,-109.832831E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,604.110700E-3,3.135469E+0,0.000000E+0,997.971208E-3,0.000000E+0,982.378521E-3,3.045642E+0,0.000000E+0,242.747056E+0,4.011293E-3,3.978599E-3,91.598726E+0,73.812107E+0,75.858975E+0,110.106327E+0,81.225447E+0,3.972696E-3,3.977302E-3,66.922842E+0,5.386845E+0,2.095023E+0,75.141584E+0,76.303212E+0,0.000000E+0,75.447735E+0,80.249963E+0,0.000000E+0,74.127455E+0,1.059622E+0,1.004851E+0,2.505791E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.851714E-3,67.635685E+0,30.711171E+0,0.000000E+0,1.305467E+0,1.311228E+0,1.002646E+0,60.000000E+0,1.000000E+0,1.335378E+0,657.379902E-3,2.016869E+0,60.000000E+0,1.881020E+0,0.000000E+0,72.564696E+0,1.044741E+0,1.042304E+0,1.006048E+0,50.000000E+0,1.000000E+0,86.160373E+0,2.441850E+0,2.265108E+0,1.231448E+0,27.000000E+0,0.000000E+0,1.307112E+0,1.306606E+0,1.006531E+0,60.000000E+0,3.988978E-3,47.381324E+0,9.322117E-3,24.397512E+0,2.817068E+0,30.791906E+0,0.000000E+0,40.369792E-3,0.000000E+0,45.293374E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.467812E-3,0.000000E+0,17.753295E-3,2.020963E+0,2.013490E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.018046E+0,5.776640E+0,0.000000E+0,83.146191E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.794343E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.701283E+0,0.000000E+0,44.423688E-3,995.750514E-3,3.051516E+0,999.725235E-3,3.041024E+0,996.683849E-3,3.039366E+0,999.242476E-3,3.033251E+0,27.264088E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.467968E+0,72.628714E+0,2.501912E+0,71.995349E+0,72.026559E+0,2.529680E+0,71.994413E+0,72.164973E+0,2.540052E+0,72.403998E+0,72.329079E+0,2.532713E+0
 10/20/2017,18:23:37.781,-204.229589E-6,72.828542E+0,3.980559E-3,998.040574E-3,1.024842E+0,0.000000E+0,995.691556E-3,3.082370E+0,0.000000E+0,72.122110E+0,3.982050E-3,997.637843E-3,1.021924E+0,0.000000E+0,1.057180E+0,2.756216E+0,0.000000E+0,80.559438E+0,31.001184E+0,70.532586E+0,3.973555E-3,3.964411E-3,0.000000E+0,1.028640E+0,1.000000E+0,44.000000E+0,97.897800E+0,24.152103E+0,9.011411E-3,12.893586E-3,1.000000E+0,2.658913E+0,1.000000E+0,20.000000E+0,6.800706E-3,42.395664E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.986360E+0,10.000000E+0,8.932277E+0,0.000000E+0,-152.621663E-3,0.000000E+0,139.197173E-3,0.000000E+0,136.589923E-3,0.000000E+0,487.835378E-3,0.000000E+0,-100.617114E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,695.955828E-3,3.134407E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.001283E+0,3.045562E+0,0.000000E+0,242.638595E+0,4.013628E-3,3.979897E-3,91.602858E+0,73.811498E+0,75.860287E+0,110.114571E+0,81.228306E+0,3.980286E-3,3.978470E-3,66.913492E+0,5.382657E+0,2.097876E+0,75.132220E+0,76.297265E+0,0.000000E+0,75.444270E+0,80.240451E+0,0.000000E+0,74.127970E+0,1.061091E+0,971.657353E-3,2.504484E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.844385E-3,67.632974E+0,30.711728E+0,0.000000E+0,1.310447E+0,1.314693E+0,1.009966E+0,60.000000E+0,1.000000E+0,1.336192E+0,656.261470E-3,2.028787E+0,60.000000E+0,1.881181E+0,0.000000E+0,72.563011E+0,1.042203E+0,1.044970E+0,1.009243E+0,50.000000E+0,1.000000E+0,86.133353E+0,2.438976E+0,2.264453E+0,1.208899E+0,27.000000E+0,0.000000E+0,1.313580E+0,1.299911E+0,1.006866E+0,60.000000E+0,3.987940E-3,47.380858E+0,9.307136E-3,24.396492E+0,2.811268E+0,30.791256E+0,0.000000E+0,54.811259E-3,0.000000E+0,44.359266E-3,0.000000E+0,16.625924E-3,0.000000E+0,15.659605E-3,0.000000E+0,19.428248E-3,2.020673E+0,2.013426E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016061E+0,5.777768E+0,0.000000E+0,81.824539E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.793441E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.701090E+0,0.000000E+0,38.529144E-3,996.313734E-3,3.050566E+0,996.957413E-3,3.042231E+0,996.925229E-3,3.037998E+0,999.467763E-3,3.034957E+0,29.519383E-3,9.894081E+0,1.000000E+0,1.000000E+0,72.467126E+0,72.627872E+0,2.500378E+0,71.998952E+0,72.021365E+0,2.524540E+0,71.994881E+0,72.165955E+0,2.539110E+0,72.406900E+0,72.328939E+0,2.537150E+0
 10/20/2017,18:23:47.781,1.083918E-3,72.828215E+0,3.979780E-3,998.427196E-3,993.001716E-3,0.000000E+0,999.460233E-3,3.081838E+0,0.000000E+0,72.123327E+0,3.972387E-3,997.331767E-3,987.293177E-3,0.000000E+0,1.057739E+0,2.746373E+0,0.000000E+0,80.561172E+0,30.989756E+0,70.527954E+0,3.974787E-3,3.966356E-3,0.000000E+0,1.026633E+0,1.000000E+0,44.000000E+0,97.947111E+0,24.148994E+0,9.014006E-3,12.885739E-3,1.000000E+0,2.671164E+0,1.000000E+0,20.000000E+0,6.798111E-3,42.396316E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.985328E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.928092E+0,0.000000E+0,-138.555389E-3,0.000000E+0,137.491195E-3,0.000000E+0,135.366769E-3,0.000000E+0,468.920604E-3,0.000000E+0,-120.240792E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.011759E+0,3.134310E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.013876E+0,3.045594E+0,0.000000E+0,242.543644E+0,4.012071E-3,3.980805E-3,91.604173E+0,73.809813E+0,75.859256E+0,110.123004E+0,81.229853E+0,3.977951E-3,3.976718E-3,66.914380E+0,5.374924E+0,2.097634E+0,75.096779E+0,76.291552E+0,0.000000E+0,75.444973E+0,80.231125E+0,0.000000E+0,74.128204E+0,1.058839E+0,1.003063E+0,2.507210E+0,60.000000E+0,42.000000E+0,73.700000E+0,10.857032E-3,67.633348E+0,30.709266E+0,0.000000E+0,1.313209E+0,1.313336E+0,1.005779E+0,60.000000E+0,1.000000E+0,1.326572E+0,657.795319E-3,2.037558E+0,60.000000E+0,1.887918E+0,0.000000E+0,72.560718E+0,1.043177E+0,1.045098E+0,1.006607E+0,50.000000E+0,1.000000E+0,86.127208E+0,2.444948E+0,2.267936E+0,1.233300E+0,27.000000E+0,0.000000E+0,1.310083E+0,1.302899E+0,1.006483E+0,60.000000E+0,3.990600E-3,47.379274E+0,9.234502E-3,24.391573E+0,2.689804E+0,30.790699E+0,0.000000E+0,45.785343E-3,0.000000E+0,45.647691E-3,0.000000E+0,14.725497E-3,0.000000E+0,17.656663E-3,0.000000E+0,23.261311E-3,2.020963E+0,2.013329E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015771E+0,5.776801E+0,0.000000E+0,82.630425E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792636E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.700188E+0,0.000000E+0,45.840955E-3,996.233274E-3,3.051162E+0,996.522930E-3,3.041619E+0,997.247069E-3,3.039366E+0,996.909137E-3,3.034152E+0,32.419047E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.468296E+0,72.626936E+0,2.502807E+0,71.997689E+0,72.024220E+0,2.526519E+0,71.994600E+0,72.165113E+0,2.536650E+0,72.407227E+0,72.331185E+0,2.534485E+0
 10/20/2017,18:23:57.781,1.083918E-3,72.828261E+0,3.982828E-3,998.056683E-3,980.131646E-3,0.000000E+0,993.264272E-3,3.082757E+0,0.000000E+0,72.122578E+0,3.978743E-3,997.686170E-3,1.008780E+0,0.000000E+0,1.050105E+0,2.749482E+0,0.000000E+0,80.562484E+0,30.991196E+0,70.518879E+0,3.974592E-3,3.967005E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,97.951999E+0,24.138276E+0,9.015951E-3,12.889889E-3,1.000000E+0,2.659840E+0,1.000000E+0,20.000000E+0,6.774694E-3,42.414563E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.934530E+0,0.000000E+0,-122.171560E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.456843E-3,0.000000E+0,454.259237E-3,0.000000E+0,-108.125024E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.006169E+0,3.134246E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.018030E+0,3.045610E+0,0.000000E+0,242.431375E+0,4.013563E-3,3.980870E-3,91.609855E+0,73.814026E+0,75.860193E+0,110.131955E+0,81.231399E+0,3.976913E-3,3.978534E-3,66.922655E+0,5.393289E+0,2.096780E+0,75.133344E+0,76.287104E+0,0.000000E+0,75.441321E+0,80.225549E+0,0.000000E+0,74.129514E+0,1.046811E+0,1.001802E+0,2.504532E+0,60.000000E+0,43.000000E+0,73.700000E+0,10.819936E-3,67.630355E+0,30.704714E+0,0.000000E+0,1.310176E+0,1.312825E+0,991.075600E-3,60.000000E+0,1.000000E+0,1.332778E+0,663.786920E-3,2.029362E+0,60.000000E+0,1.882841E+0,0.000000E+0,72.562918E+0,1.043480E+0,1.040740E+0,981.494049E-3,50.000000E+0,1.000000E+0,86.109195E+0,2.448747E+0,2.275731E+0,1.227919E+0,27.000000E+0,0.000000E+0,1.312846E+0,1.302148E+0,984.431117E-3,60.000000E+0,3.988784E-3,47.379507E+0,9.212517E-3,24.388232E+0,2.688838E+0,30.793114E+0,0.000000E+0,4.717421E-3,0.000000E+0,43.360737E-3,0.000000E+0,22.713731E-3,0.000000E+0,24.807421E-3,0.000000E+0,21.232042E-3,2.020995E+0,2.013619E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014482E+0,5.776672E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.792764E+0,0.000000E+0,23.035837E-3,10.000000E+0,9.699931E+0,0.000000E+0,43.457369E-3,996.184998E-3,3.051886E+0,996.973505E-3,3.041683E+0,996.168906E-3,3.037338E+0,997.794197E-3,3.034410E+0,15.987616E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.468342E+0,72.625205E+0,2.495903E+0,71.994273E+0,72.023986E+0,2.529249E+0,71.996098E+0,72.164692E+0,2.544780E+0,72.405870E+0,72.329547E+0,2.533495E+0
