date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:24:07.781,117.807224E-6,72.831069E+0,3.981661E-3,997.911700E-3,994.343014E-3,0.000000E+0,981.942272E-3,3.082853E+0,0.000000E+0,72.122905E+0,3.979456E-3,996.864599E-3,993.897086E-3,0.000000E+0,1.037664E+0,2.757891E+0,0.000000E+0,80.565202E+0,30.990499E+0,70.506342E+0,3.976668E-3,3.966810E-3,0.000000E+0,1.022985E+0,1.000000E+0,44.000000E+0,97.937004E+0,24.141384E+0,9.017313E-3,12.879643E-3,1.000000E+0,2.663865E+0,1.000000E+0,20.000000E+0,6.809528E-3,42.430529E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.953522E+0,0.000000E+0,-133.598396E-3,0.000000E+0,135.753028E-3,0.000000E+0,138.328090E-3,0.000000E+0,465.569434E-3,0.000000E+0,-102.002694E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.013772E+0,3.132910E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.012693E+0,3.044596E+0,0.000000E+0,242.314139E+0,4.012461E-3,3.981518E-3,91.609995E+0,73.818566E+0,75.863658E+0,110.136148E+0,81.232618E+0,3.978080E-3,3.979897E-3,66.922935E+0,5.371380E+0,2.097666E+0,75.101554E+0,76.279658E+0,0.000000E+0,75.439354E+0,80.223534E+0,0.000000E+0,74.130029E+0,1.037914E+0,1.004197E+0,2.505871E+0,60.000000E+0,43.000000E+0,73.700000E+0,10.838030E-3,67.632599E+0,30.704481E+0,0.000000E+0,1.310431E+0,1.317631E+0,1.005539E+0,60.000000E+0,1.000000E+0,1.327226E+0,654.184382E-3,2.022157E+0,60.000000E+0,1.868223E+0,0.000000E+0,72.559127E+0,1.040846E+0,1.046695E+0,1.000025E+0,50.000000E+0,1.000000E+0,86.086397E+0,2.445714E+0,2.261338E+0,1.226753E+0,27.000000E+0,0.000000E+0,1.308837E+0,1.306350E+0,1.011465E+0,60.000000E+0,3.988719E-3,47.380625E+0,9.247018E-3,24.384288E+0,2.735877E+0,30.793950E+0,0.000000E+0,1.655057E-3,0.000000E+0,44.166003E-3,0.000000E+0,25.999214E-3,0.000000E+0,20.974357E-3,0.000000E+0,17.076872E-3,2.020577E+0,2.013619E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012765E+0,5.779348E+0,0.000000E+0,90.528102E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.792088E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.699093E+0,0.000000E+0,40.268518E-3,997.552817E-3,3.050405E+0,997.456265E-3,3.042633E+0,996.796493E-3,3.038771E+0,998.807992E-3,3.036405E+0,34.352156E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.464365E+0,72.627732E+0,2.497405E+0,71.996799E+0,72.023424E+0,2.522991E+0,71.996659E+0,72.165440E+0,2.538519E+0,72.408163E+0,72.328799E+0,2.532792E+0
 10/20/2017,18:24:17.781,1.244936E-3,72.827466E+0,3.981142E-3,998.185557E-3,1.018087E+0,0.000000E+0,979.355299E-3,3.082563E+0,0.000000E+0,72.121689E+0,3.972063E-3,997.057910E-3,992.828337E-3,0.000000E+0,1.041257E+0,2.752398E+0,0.000000E+0,80.564359E+0,30.986550E+0,70.488332E+0,3.973230E-3,3.968367E-3,0.000000E+0,1.027318E+0,1.000000E+0,44.000000E+0,97.914581E+0,24.142730E+0,8.991437E-3,12.854156E-3,1.000000E+0,2.664009E+0,1.000000E+0,20.000000E+0,6.777937E-3,42.439373E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.936977E+0,0.000000E+0,-141.387957E-3,0.000000E+0,136.300229E-3,0.000000E+0,134.562062E-3,0.000000E+0,475.687388E-3,0.000000E+0,-94.688121E-3,0.000000E+0,209.978312E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,1.005434E+0,3.134085E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.007755E+0,3.045546E+0,0.000000E+0,242.190923E+0,4.008698E-3,3.980351E-3,91.612766E+0,73.817490E+0,75.865905E+0,110.143214E+0,81.232337E+0,3.976653E-3,3.977756E-3,66.919990E+0,5.361070E+0,2.092944E+0,75.091910E+0,76.277785E+0,0.000000E+0,75.437013E+0,80.215662E+0,0.000000E+0,74.128438E+0,1.041412E+0,1.012228E+0,2.501886E+0,60.000000E+0,43.000000E+0,73.700000E+0,10.860534E-3,67.634283E+0,30.707594E+0,0.000000E+0,1.309569E+0,1.316449E+0,1.005028E+0,60.000000E+0,1.000000E+0,1.336080E+0,661.853630E-3,1.993207E+0,60.000000E+0,1.871027E+0,0.000000E+0,72.557536E+0,1.041293E+0,1.043693E+0,1.004131E+0,50.000000E+0,1.000000E+0,86.091557E+0,2.444213E+0,2.269309E+0,1.224022E+0,27.000000E+0,0.000000E+0,1.310770E+0,1.305919E+0,1.002954E+0,60.000000E+0,3.989367E-3,47.376339E+0,9.248834E-3,24.380344E+0,2.778405E+0,30.794229E+0,0.000000E+0,-8.982631E-3,0.000000E+0,44.616951E-3,0.000000E+0,17.817717E-3,0.000000E+0,16.368239E-3,0.000000E+0,14.113495E-3,2.020738E+0,2.013490E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013339E+0,5.777349E+0,0.000000E+0,83.855371E-3,0.000000E+0,51.136422E-3,9.500000E+0,9.793376E+0,0.000000E+0,20.652251E-3,10.000000E+0,9.700382E+0,0.000000E+0,42.362208E-3,996.378102E-3,3.049762E+0,997.488449E-3,3.042359E+0,999.339027E-3,3.037741E+0,996.764309E-3,3.034796E+0,23.720054E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.463616E+0,72.627638E+0,2.500074E+0,71.995162E+0,72.023237E+0,2.530814E+0,71.994694E+0,72.164177E+0,2.542959E+0,72.407414E+0,72.329547E+0,2.535187E+0
 10/20/2017,18:24:27.781,1.083918E-3,72.829057E+0,3.980559E-3,997.702280E-3,996.594478E-3,0.000000E+0,994.062721E-3,3.083175E+0,0.000000E+0,72.123841E+0,3.978224E-3,997.976137E-3,1.001570E+0,0.000000E+0,1.052597E+0,2.755974E+0,0.000000E+0,80.565343E+0,30.982416E+0,70.474719E+0,3.970831E-3,3.966810E-3,0.000000E+0,1.029086E+0,1.000000E+0,44.000000E+0,97.871617E+0,24.139204E+0,9.024317E-3,12.871147E-3,1.000000E+0,2.662954E+0,1.000000E+0,20.000000E+0,6.811344E-3,42.430343E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.932985E+0,0.000000E+0,-151.977897E-3,0.000000E+0,134.883945E-3,0.000000E+0,136.750865E-3,0.000000E+0,475.848502E-3,0.000000E+0,-107.545013E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001833E+0,0.000000E+0,677.427066E-3,3.132910E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.003201E+0,3.045352E+0,0.000000E+0,242.054202E+0,4.011552E-3,3.980545E-3,91.614127E+0,73.820298E+0,75.863611E+0,110.150657E+0,81.231915E+0,3.977432E-3,3.980740E-3,66.918681E+0,5.382657E+0,2.098085E+0,75.052349E+0,76.281110E+0,0.000000E+0,75.434860E+0,80.211679E+0,0.000000E+0,74.127080E+0,1.051300E+0,989.172435E-3,2.507673E+0,60.000000E+0,43.000000E+0,73.700000E+0,10.860469E-3,67.632272E+0,30.706711E+0,0.000000E+0,1.311517E+0,1.312857E+0,1.009071E+0,60.000000E+0,1.000000E+0,1.338521E+0,656.996439E-3,2.022428E+0,60.000000E+0,1.896831E+0,0.000000E+0,72.559923E+0,1.042091E+0,1.044970E+0,1.009163E+0,50.000000E+0,1.000000E+0,86.133353E+0,2.442409E+0,2.268159E+0,1.220333E+0,27.000000E+0,0.000000E+0,1.309109E+0,1.304800E+0,1.003273E+0,60.000000E+0,3.989108E-3,47.373543E+0,9.267317E-3,24.375936E+0,2.804503E+0,30.797202E+0,0.000000E+0,54.875730E-3,0.000000E+0,45.325585E-3,0.000000E+0,13.565915E-3,0.000000E+0,16.432660E-3,0.000000E+0,23.486786E-3,2.020867E+0,2.013555E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016974E+0,5.775415E+0,0.000000E+0,80.535123E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.792990E+0,0.000000E+0,13.501494E-3,10.000000E+0,9.701026E+0,0.000000E+0,41.492521E-3,996.378102E-3,3.050615E+0,998.035576E-3,3.041764E+0,997.552817E-3,3.037499E+0,1.000401E+0,3.035246E+0,27.264088E-3,9.869915E+0,1.000000E+0,1.000000E+0,72.465348E+0,72.629931E+0,2.498508E+0,71.992822E+0,72.023518E+0,2.523917E+0,71.993992E+0,72.168342E+0,2.538167E+0,72.407789E+0,72.328518E+0,2.536895E+0
 10/20/2017,18:24:37.781,1.083918E-3,72.831210E+0,3.975111E-3,998.717162E-3,983.069727E-3,0.000000E+0,1.001728E+0,3.082450E+0,0.000000E+0,72.125760E+0,3.978289E-3,997.460641E-3,984.246447E-3,0.000000E+0,1.059224E+0,2.742378E+0,0.000000E+0,80.564077E+0,30.986225E+0,70.454931E+0,3.974203E-3,3.968561E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,97.863720E+0,24.135956E+0,9.031645E-3,12.873741E-3,1.000000E+0,2.666069E+0,1.000000E+0,20.000000E+0,6.788965E-3,42.423687E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.938103E+0,0.000000E+0,-129.188603E-3,0.000000E+0,136.203664E-3,0.000000E+0,134.240180E-3,0.000000E+0,459.994892E-3,0.000000E+0,-123.688630E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.002831E+0,3.132894E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.006716E+0,3.045336E+0,0.000000E+0,241.926795E+0,4.011617E-3,3.979637E-3,91.617367E+0,73.817443E+0,75.863143E+0,110.157630E+0,81.234165E+0,3.978729E-3,3.981778E-3,66.908957E+0,5.366869E+0,2.098262E+0,75.081142E+0,76.284715E+0,0.000000E+0,75.436264E+0,80.202307E+0,0.000000E+0,74.128812E+0,1.059190E+0,1.003191E+0,2.500403E+0,60.000000E+0,43.000000E+0,73.700000E+0,10.862803E-3,67.631477E+0,30.707826E+0,0.000000E+0,1.308979E+0,1.317391E+0,1.002790E+0,60.000000E+0,1.000000E+0,1.337101E+0,655.127060E-3,2.034730E+0,60.000000E+0,1.866240E+0,0.000000E+0,72.557115E+0,1.040830E+0,1.043661E+0,1.007118E+0,50.000000E+0,1.000000E+0,86.151507E+0,2.441962E+0,2.269565E+0,1.213307E+0,27.000000E+0,0.000000E+0,1.313740E+0,1.307261E+0,978.826331E-3,60.000000E+0,3.987551E-3,47.372705E+0,9.331520E-3,24.378906E+0,2.682072E+0,30.799525E+0,0.000000E+0,32.472115E-3,0.000000E+0,44.488109E-3,0.000000E+0,-22.799875E-3,0.000000E+0,23.518996E-3,0.000000E+0,23.937734E-3,2.020706E+0,2.013974E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.018709E+0,5.737989E+0,0.000000E+0,83.726429E-3,0.000000E+0,48.074057E-3,9.500000E+0,9.791734E+0,0.000000E+0,20.652251E-3,10.000000E+0,9.699931E+0,0.000000E+0,41.524732E-3,996.378102E-3,3.051113E+0,997.424081E-3,3.040863E+0,998.212588E-3,3.037966E+0,998.196496E-3,3.035246E+0,27.908458E-3,9.868627E+0,1.000000E+0,1.000000E+0,72.466143E+0,72.627451E+0,2.501560E+0,71.996425E+0,72.025296E+0,2.529553E+0,71.993852E+0,72.164692E+0,2.541010E+0,72.408678E+0,72.327582E+0,2.534516E+0
 10/20/2017,18:24:47.781,117.807224E-6,72.828355E+0,3.979521E-3,998.459414E-3,993.736237E-3,0.000000E+0,989.447688E-3,3.082386E+0,0.000000E+0,72.123514E+0,3.977965E-3,997.251221E-3,993.051658E-3,0.000000E+0,1.047486E+0,2.778801E+0,0.000000E+0,80.565483E+0,30.992682E+0,70.439448E+0,3.976927E-3,3.969145E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,97.882992E+0,24.134981E+0,9.034758E-3,12.869526E-3,1.000000E+0,2.666117E+0,1.000000E+0,20.000000E+0,6.766780E-3,42.430203E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.949659E+0,0.000000E+0,-115.315459E-3,0.000000E+0,135.656464E-3,0.000000E+0,138.875290E-3,0.000000E+0,456.160381E-3,0.000000E+0,-114.182908E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.004332E+0,3.133361E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.013252E+0,3.045449E+0,0.000000E+0,241.783761E+0,4.013563E-3,3.981259E-3,91.619950E+0,73.817630E+0,75.865344E+0,110.167805E+0,81.239414E+0,3.977496E-3,3.977756E-3,66.905124E+0,5.383301E+0,2.098214E+0,75.120235E+0,76.287946E+0,0.000000E+0,75.433314E+0,80.186280E+0,0.000000E+0,74.129514E+0,1.050038E+0,1.003734E+0,2.500849E+0,60.000000E+0,43.000000E+0,73.700000E+0,10.845164E-3,67.631805E+0,30.702019E+0,0.000000E+0,1.301635E+0,1.318557E+0,1.003334E+0,60.000000E+0,1.000000E+0,1.334485E+0,653.145838E-3,2.018706E+0,60.000000E+0,1.875153E+0,0.000000E+0,72.554073E+0,1.045507E+0,1.040261E+0,997.884552E-3,50.000000E+0,1.000000E+0,86.156902E+0,2.438274E+0,2.265444E+0,1.229132E+0,27.000000E+0,0.000000E+0,1.310227E+0,1.303874E+0,998.610749E-3,60.000000E+0,3.986578E-3,47.374382E+0,9.232556E-3,24.377421E+0,2.709135E+0,30.798456E+0,0.000000E+0,-1.858604E-3,0.000000E+0,46.002008E-3,0.000000E+0,24.453104E-3,0.000000E+0,23.454575E-3,0.000000E+0,18.107612E-3,2.020899E+0,2.013426E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019411E+0,5.739343E+0,0.000000E+0,85.209258E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.793505E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.700543E+0,0.000000E+0,42.684314E-3,996.378102E-3,3.050277E+0,998.051668E-3,3.041040E+0,998.711440E-3,3.036083E+0,998.952820E-3,3.036566E+0,28.875013E-3,9.891181E+0,1.000000E+0,1.000000E+0,72.461838E+0,72.628106E+0,2.501784E+0,71.993384E+0,72.024266E+0,2.526216E+0,71.993524E+0,72.162960E+0,2.541921E+0,72.407508E+0,72.326974E+0,2.534309E+0
 10/20/2017,18:24:57.781,2.694102E-3,72.830414E+0,3.981596E-3,998.668834E-3,1.018630E+0,0.000000E+0,996.729539E-3,3.083095E+0,0.000000E+0,72.122952E+0,3.978678E-3,996.912927E-3,995.428428E-3,0.000000E+0,1.053683E+0,2.798680E+0,0.000000E+0,80.569420E+0,30.986364E+0,70.428221E+0,3.972128E-3,3.969469E-3,0.000000E+0,1.023447E+0,1.000000E+0,44.000000E+0,97.910210E+0,24.135028E+0,9.053371E-3,12.871666E-3,1.000000E+0,2.667730E+0,1.000000E+0,20.000000E+0,6.803041E-3,42.435277E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.980654E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.962052E+0,0.000000E+0,-131.667100E-3,0.000000E+0,136.622112E-3,0.000000E+0,139.132796E-3,0.000000E+0,469.726173E-3,0.000000E+0,-95.912587E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000401E+0,0.000000E+0,1.004524E+0,3.133168E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.007116E+0,3.045916E+0,0.000000E+0,241.638126E+0,4.012007E-3,3.981713E-3,91.623612E+0,73.817115E+0,75.867263E+0,110.174165E+0,81.238523E+0,3.976978E-3,3.981389E-3,66.900636E+0,5.365258E+0,2.094910E+0,75.103989E+0,76.291365E+0,0.000000E+0,75.434157E+0,80.181220E+0,0.000000E+0,74.128391E+0,1.054925E+0,1.005777E+0,2.501838E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.840494E-3,67.629093E+0,30.702763E+0,0.000000E+0,1.308723E+0,1.315268E+0,1.002918E+0,60.000000E+0,1.000000E+0,1.333432E+0,655.558455E-3,2.026726E+0,60.000000E+0,1.884372E+0,0.000000E+0,72.557864E+0,1.043943E+0,1.043917E+0,998.539533E-3,50.000000E+0,1.000000E+0,86.201137E+0,2.434825E+0,2.260188E+0,1.222266E+0,27.000000E+0,0.000000E+0,1.314395E+0,1.309162E+0,1.009214E+0,60.000000E+0,3.988200E-3,47.372938E+0,9.285086E-3,24.372827E+0,2.756175E+0,30.797620E+0,0.000000E+0,-31.547422E-3,0.000000E+0,43.231895E-3,0.000000E+0,24.130998E-3,0.000000E+0,18.043191E-3,0.000000E+0,13.823600E-3,2.021092E+0,2.013426E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.023359E+0,5.737538E+0,0.000000E+0,81.212066E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.792410E+0,0.000000E+0,24.098787E-3,10.000000E+0,9.701026E+0,0.000000E+0,43.070842E-3,997.198793E-3,3.051017E+0,996.699941E-3,3.042134E+0,997.214885E-3,3.038095E+0,998.985004E-3,3.035102E+0,30.485937E-3,9.867016E+0,1.000000E+0,1.000000E+0,72.465441E+0,72.630633E+0,2.495280E+0,71.993009E+0,72.024266E+0,2.521794E+0,71.993384E+0,72.161603E+0,2.536730E+0,72.405870E+0,72.327254E+0,2.535474E+0
 10/20/2017,18:25:07.781,-526.266402E-6,72.829712E+0,3.981402E-3,998.040574E-3,996.147379E-3,0.000000E+0,991.507685E-3,3.083240E+0,0.000000E+0,72.125432E+0,3.979132E-3,997.911700E-3,1.024795E+0,0.000000E+0,1.051862E+0,2.808523E+0,0.000000E+0,80.567873E+0,30.988873E+0,70.422280E+0,3.973036E-3,3.966032E-3,0.000000E+0,1.025056E+0,1.000000E+0,44.000000E+0,97.929953E+0,24.133357E+0,9.046496E-3,12.851367E-3,1.000000E+0,2.666357E+0,1.000000E+0,20.000000E+0,6.777353E-3,42.427085E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.985167E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.941869E+0,0.000000E+0,-145.572432E-3,0.000000E+0,135.592087E-3,0.000000E+0,136.525547E-3,0.000000E+0,479.360786E-3,0.000000E+0,-107.963910E-3,0.000000E+0,206.401583E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000482E+0,0.000000E+0,706.737642E-3,3.133683E+0,0.000000E+0,998.067760E-3,0.000000E+0,988.466993E-3,3.045883E+0,0.000000E+0,241.486947E+0,6.591569E-3,3.982686E-3,91.628730E+0,73.816694E+0,75.867451E+0,110.179018E+0,81.239133E+0,3.978924E-3,3.975356E-3,66.894839E+0,5.393611E+0,2.092380E+0,75.116489E+0,76.289960E+0,0.000000E+0,75.430458E+0,80.176065E+0,0.000000E+0,74.126659E+0,1.051475E+0,1.006368E+0,2.509522E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.842764E-3,67.630729E+0,30.700533E+0,0.000000E+0,1.308707E+0,1.317583E+0,1.005747E+0,60.000000E+0,1.000000E+0,1.336479E+0,657.827275E-3,2.026455E+0,60.000000E+0,1.876507E+0,0.000000E+0,72.555992E+0,1.040910E+0,1.042879E+0,1.006735E+0,50.000000E+0,1.000000E+0,86.239557E+0,2.437459E+0,2.260172E+0,1.227328E+0,27.000000E+0,0.000000E+0,1.312175E+0,1.304912E+0,1.006467E+0,60.000000E+0,3.987551E-3,47.370608E+0,9.264204E-3,24.370368E+0,2.819968E+0,30.801894E+0,0.000000E+0,34.406240E-3,0.000000E+0,44.810215E-3,0.000000E+0,18.461929E-3,0.000000E+0,13.630336E-3,0.000000E+0,16.915819E-3,2.020931E+0,2.013974E+0,2.018290E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.026896E+0,5.738086E+0,0.000000E+0,82.759366E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.792088E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.700961E+0,0.000000E+0,45.228953E-3,996.104538E-3,3.050985E+0,998.502244E-3,3.042665E+0,998.791900E-3,3.037065E+0,999.789603E-3,3.036405E+0,28.875013E-3,9.869271E+0,1.000000E+0,1.000000E+0,72.466564E+0,72.628714E+0,2.497549E+0,71.991418E+0,72.023611E+0,2.528004E+0,71.995396E+0,72.164973E+0,2.543773E+0,72.410363E+0,72.327956E+0,2.533543E+0
 10/20/2017,18:25:17.781,1.566973E-3,72.829338E+0,3.978808E-3,998.169448E-3,1.002199E+0,0.000000E+0,995.755432E-3,3.082338E+0,0.000000E+0,72.124777E+0,3.971739E-3,997.138456E-3,1.023742E+0,0.000000E+0,1.052581E+0,2.812067E+0,0.000000E+0,80.565343E+0,30.975819E+0,70.424852E+0,3.967913E-3,3.963697E-3,0.000000E+0,1.028401E+0,1.000000E+0,44.000000E+0,97.944619E+0,24.132429E+0,9.047015E-3,12.856490E-3,1.000000E+0,2.661102E+0,1.000000E+0,20.000000E+0,6.823086E-3,42.419218E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.980815E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.930700E+0,0.000000E+0,-153.426369E-3,0.000000E+0,138.907479E-3,0.000000E+0,137.941831E-3,0.000000E+0,476.202953E-3,0.000000E+0,-108.543920E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000675E+0,0.000000E+0,682.266902E-3,3.133940E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.006988E+0,3.045513E+0,0.000000E+0,241.336786E+0,5.711691E-3,3.981453E-3,91.629670E+0,73.820860E+0,75.870026E+0,110.187262E+0,81.238523E+0,3.977367E-3,3.981453E-3,66.895961E+0,5.381690E+0,2.097553E+0,75.117191E+0,76.289304E+0,0.000000E+0,75.431488E+0,80.173909E+0,0.000000E+0,74.127408E+0,1.055277E+0,994.952252E-3,2.503400E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.838225E-3,67.630215E+0,30.698814E+0,0.000000E+0,1.310719E+0,1.313831E+0,1.008160E+0,60.000000E+0,1.000000E+0,1.337612E+0,654.344158E-3,2.033325E+0,60.000000E+0,1.879327E+0,0.000000E+0,72.555992E+0,1.041213E+0,1.039974E+0,1.009083E+0,50.000000E+0,1.000000E+0,86.315458E+0,2.436709E+0,2.266019E+0,1.218401E+0,27.000000E+0,0.000000E+0,1.310865E+0,1.308635E+0,999.792385E-3,60.000000E+0,3.987746E-3,47.367720E+0,9.211609E-3,24.373570E+0,2.838010E+0,30.801383E+0,0.000000E+0,55.165849E-3,0.000000E+0,48.321172E-3,0.000000E+0,13.372651E-3,0.000000E+0,16.819187E-3,0.000000E+0,23.196890E-3,2.020899E+0,2.013555E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.033620E+0,5.737699E+0,0.000000E+0,78.214173E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.793731E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.699447E+0,0.000000E+0,49.963914E-3,996.732125E-3,3.051323E+0,996.072354E-3,3.042713E+0,998.453968E-3,3.039141E+0,997.858565E-3,3.034876E+0,25.975348E-3,9.871204E+0,1.000000E+0,1.000000E+0,72.468015E+0,72.628902E+0,2.498284E+0,71.991793E+0,72.024922E+0,2.523231E+0,71.993618E+0,72.163709E+0,2.540962E+0,72.406525E+0,72.329501E+0,2.535075E+0
 10/20/2017,18:25:27.781,1.727991E-3,72.829619E+0,3.975954E-3,997.718389E-3,1.009161E+0,0.000000E+0,991.363965E-3,3.082579E+0,0.000000E+0,72.126275E+0,3.977122E-3,998.088901E-3,986.926294E-3,0.000000E+0,1.049866E+0,2.792559E+0,0.000000E+0,80.568764E+0,30.977306E+0,70.424151E+0,3.975825E-3,3.964540E-3,0.000000E+0,1.020851E+0,1.000000E+0,44.000000E+0,97.985939E+0,24.132893E+0,9.032618E-3,12.873482E-3,1.000000E+0,2.668369E+0,1.000000E+0,20.000000E+0,6.780272E-3,42.425223E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.980557E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.927803E+0,0.000000E+0,-136.109081E-3,0.000000E+0,134.690816E-3,0.000000E+0,138.456843E-3,0.000000E+0,465.859439E-3,0.000000E+0,-116.728508E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000916E+0,0.000000E+0,1.005322E+0,3.134037E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.005518E+0,3.045304E+0,0.000000E+0,241.174232E+0,7.408266E-3,3.978080E-3,91.632487E+0,73.818847E+0,75.871805E+0,110.194234E+0,81.239601E+0,3.979443E-3,3.980026E-3,66.895493E+0,5.369447E+0,2.094475E+0,75.128240E+0,76.287478E+0,0.000000E+0,75.429803E+0,80.171098E+0,0.000000E+0,74.125302E+0,1.054750E+0,1.002425E+0,2.503241E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.841078E-3,67.629514E+0,30.696631E+0,0.000000E+0,1.307303E+0,1.314501E+0,1.003174E+0,60.000000E+0,1.000000E+0,1.335697E+0,655.446612E-3,2.033628E+0,60.000000E+0,1.874492E+0,0.000000E+0,72.552810E+0,1.041421E+0,1.045705E+0,1.009339E+0,50.000000E+0,1.000000E+0,86.341493E+0,2.439774E+0,2.264086E+0,1.227424E+0,27.000000E+0,0.000000E+0,1.309955E+0,1.306446E+0,1.005174E+0,60.000000E+0,3.989821E-3,47.367580E+0,9.167704E-3,24.369254E+0,2.770029E+0,30.799571E+0,0.000000E+0,35.244361E-3,0.000000E+0,45.422217E-3,0.000000E+0,16.819187E-3,0.000000E+0,24.227630E-3,0.000000E+0,23.905524E-3,2.020963E+0,2.013716E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.036316E+0,5.736281E+0,0.000000E+0,84.048783E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.792120E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.700671E+0,0.000000E+0,42.555472E-3,996.716033E-3,3.051661E+0,997.407989E-3,3.042343E+0,997.906840E-3,3.038771E+0,999.210292E-3,3.035536E+0,31.130307E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.464926E+0,72.627217E+0,2.497821E+0,71.990155E+0,72.022535E+0,2.521427E+0,71.992073E+0,72.162680E+0,2.540946E+0,72.405589E+0,72.329033E+0,2.531244E+0
 10/20/2017,18:25:37.781,-43.211183E-6,72.830133E+0,3.980948E-3,998.040574E-3,1.003700E+0,0.000000E+0,995.499928E-3,3.081033E+0,0.000000E+0,72.126134E+0,3.977511E-3,998.040574E-3,992.732628E-3,0.000000E+0,1.053028E+0,2.810714E+0,0.000000E+0,80.567920E+0,30.978095E+0,70.419847E+0,3.976214E-3,3.971155E-3,0.000000E+0,1.023638E+0,1.000000E+0,44.000000E+0,98.039670E+0,24.130110E+0,9.032034E-3,12.858566E-3,1.000000E+0,2.670765E+0,1.000000E+0,20.000000E+0,6.772423E-3,42.438163E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.942417E+0,0.000000E+0,-123.169397E-3,0.000000E+0,134.980510E-3,0.000000E+0,136.268041E-3,0.000000E+0,449.522487E-3,0.000000E+0,-102.647150E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.003837E+0,3.134149E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.005054E+0,3.045320E+0,0.000000E+0,241.013275E+0,7.510629E-3,3.977626E-3,91.637981E+0,73.819081E+0,75.871056E+0,110.203138E+0,81.241757E+0,3.980286E-3,3.975745E-3,66.899607E+0,5.386845E+0,2.092154E+0,75.145048E+0,76.288227E+0,0.000000E+0,75.430084E+0,80.174565E+0,0.000000E+0,74.128625E+0,1.049718E+0,1.000876E+0,2.508470E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.859626E-3,67.629373E+0,30.699139E+0,0.000000E+0,1.302434E+0,1.311627E+0,997.372460E-3,60.000000E+0,1.000000E+0,1.334134E+0,657.779342E-3,2.017971E+0,60.000000E+0,1.874025E+0,0.000000E+0,72.552108E+0,1.041085E+0,1.040724E+0,982.708160E-3,50.000000E+0,1.000000E+0,86.329531E+0,2.442696E+0,2.260556E+0,1.213658E+0,27.000000E+0,0.000000E+0,1.308582E+0,1.307197E+0,994.842289E-3,60.000000E+0,3.988913E-3,47.368605E+0,9.213101E-3,24.367398E+0,2.712679E+0,30.801104E+0,0.000000E+0,-1.826368E-3,0.000000E+0,44.584741E-3,0.000000E+0,20.426777E-3,0.000000E+0,23.422364E-3,0.000000E+0,18.590771E-3,2.021028E+0,2.013619E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.035888E+0,5.725804E+0,0.000000E+0,83.533016E-3,0.000000E+0,46.236638E-3,9.500000E+0,9.788513E+0,0.000000E+0,22.294993E-3,10.000000E+0,9.700124E+0,0.000000E+0,44.037160E-3,996.619481E-3,3.051532E+0,997.295345E-3,3.042359E+0,998.663164E-3,3.037725E+0,998.872360E-3,3.036357E+0,22.431314E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.466237E+0,72.627732E+0,2.502375E+0,71.990436E+0,72.024079E+0,2.522784E+0,71.994787E+0,72.163990E+0,2.544748E+0,72.405964E+0,72.329922E+0,2.536081E+0
 10/20/2017,18:25:47.781,-365.247996E-6,72.829291E+0,3.979845E-3,998.024464E-3,1.014079E+0,0.000000E+0,992.497762E-3,3.082225E+0,0.000000E+0,72.126976E+0,3.979586E-3,997.992246E-3,1.001027E+0,0.000000E+0,1.050105E+0,2.822861E+0,0.000000E+0,80.571435E+0,30.981115E+0,70.419987E+0,3.976343E-3,3.968885E-3,0.000000E+0,1.023400E+0,1.000000E+0,44.000000E+0,98.105764E+0,24.134100E+0,9.026457E-3,12.853767E-3,1.000000E+0,2.673943E+0,1.000000E+0,20.000000E+0,6.783840E-3,42.458458E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.955582E+0,0.000000E+0,-134.628420E-3,0.000000E+0,138.134960E-3,0.000000E+0,135.205828E-3,0.000000E+0,469.693951E-3,0.000000E+0,-102.357145E-3,0.000000E+0,206.014909E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.005115E+0,3.133908E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.002258E+0,3.044998E+0,0.000000E+0,240.851213E+0,7.509526E-3,3.977626E-3,91.638732E+0,73.822170E+0,75.872929E+0,110.208980E+0,81.240539E+0,3.977626E-3,3.983464E-3,66.902552E+0,5.371380E+0,2.092944E+0,75.150900E+0,76.291739E+0,0.000000E+0,75.430739E+0,80.176815E+0,0.000000E+0,74.127923E+0,1.054159E+0,1.009338E+0,2.503129E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.863776E-3,67.629654E+0,30.696677E+0,0.000000E+0,1.308723E+0,1.312362E+0,1.009599E+0,60.000000E+0,1.000000E+0,1.331533E+0,652.922151E-3,2.018850E+0,60.000000E+0,1.883695E+0,0.000000E+0,72.554354E+0,1.044071E+0,1.039415E+0,1.011160E+0,50.000000E+0,1.000000E+0,86.338632E+0,2.442026E+0,2.270124E+0,1.216485E+0,27.000000E+0,0.000000E+0,1.312031E+0,1.307468E+0,1.005637E+0,60.000000E+0,3.985605E-3,47.365763E+0,9.239690E-3,24.369950E+0,2.751664E+0,30.800268E+0,0.000000E+0,8.424494E-3,0.000000E+0,43.296316E-3,0.000000E+0,25.387212E-3,0.000000E+0,20.684462E-3,0.000000E+0,16.529292E-3,2.020738E+0,2.013523E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.037196E+0,5.719615E+0,0.000000E+0,80.116062E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.773792E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.687980E+0,0.000000E+0,43.489580E-3,997.279253E-3,3.051419E+0,995.830974E-3,3.041619E+0,996.362010E-3,3.038047E+0,998.582704E-3,3.036341E+0,27.264088E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.467453E+0,72.630773E+0,2.492563E+0,71.989500E+0,72.023284E+0,2.528946E+0,71.994320E+0,72.162680E+0,2.537065E+0,72.407274E+0,72.330624E+0,2.533064E+0
 10/20/2017,18:25:57.781,922.899256E-6,72.830414E+0,3.978159E-3,997.879481E-3,1.005105E+0,0.000000E+0,996.202563E-3,3.082869E+0,0.000000E+0,72.127070E+0,3.979262E-3,997.573406E-3,996.656690E-3,0.000000E+0,1.056765E+0,2.815724E+0,0.000000E+0,80.571154E+0,30.980604E+0,70.416666E+0,3.968367E-3,3.972906E-3,0.000000E+0,1.023256E+0,1.000000E+0,44.000000E+0,98.119114E+0,24.132801E+0,9.001619E-3,12.844558E-3,1.000000E+0,2.658195E+0,1.000000E+0,20.000000E+0,6.789094E-3,42.455200E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.957063E+0,0.000000E+0,-128.255143E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.523383E-3,0.000000E+0,471.047308E-3,0.000000E+0,-95.622582E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.005658E+0,3.133506E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.006413E+0,3.045546E+0,0.000000E+0,240.670443E+0,8.794254E-3,3.980286E-3,91.638075E+0,73.823668E+0,75.871524E+0,110.217412E+0,81.244804E+0,3.978599E-3,3.976069E-3,66.902038E+0,5.364614E+0,2.098375E+0,75.146219E+0,76.290850E+0,0.000000E+0,75.431488E+0,80.178689E+0,0.000000E+0,74.129046E+0,1.052194E+0,1.006001E+0,2.502986E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.860339E-3,67.630028E+0,30.694958E+0,0.000000E+0,1.308947E+0,1.313224E+0,997.851917E-3,60.000000E+0,1.000000E+0,1.333958E+0,657.939118E-3,2.031264E+0,60.000000E+0,1.876571E+0,0.000000E+0,72.551827E+0,1.044805E+0,1.043246E+0,1.006335E+0,50.000000E+0,1.000000E+0,86.344167E+0,2.447039E+0,2.270092E+0,1.233300E+0,27.000000E+0,0.000000E+0,1.307591E+0,1.302883E+0,1.003369E+0,60.000000E+0,3.989367E-3,47.363620E+0,9.243970E-3,24.366470E+0,2.774861E+0,30.801569E+0,0.000000E+0,-158.103662E-3,0.000000E+0,43.296316E-3,0.000000E+0,24.163209E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.467812E-3,2.020867E+0,2.013523E+0,2.018547E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.038221E+0,5.698855E+0,0.000000E+0,82.791602E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.751985E+0,0.000000E+0,23.357943E-3,10.000000E+0,9.686595E+0,0.000000E+0,45.164532E-3,996.281550E-3,3.051049E+0,996.796493E-3,3.043260E+0,997.697645E-3,3.037258E+0,997.198793E-3,3.035005E+0,26.297533E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.467594E+0,72.628106E+0,2.498061E+0,71.988892E+0,72.025343E+0,2.525099E+0,71.993337E+0,72.161884E+0,2.541857E+0,72.406759E+0,72.326880E+0,2.534947E+0
 10/20/2017,18:26:07.781,278.825630E-6,72.829478E+0,3.983996E-3,998.185557E-3,1.012594E+0,0.000000E+0,996.857291E-3,3.081146E+0,0.000000E+0,72.127632E+0,3.979780E-3,997.557296E-3,982.954378E-3,0.000000E+0,1.054513E+0,2.807637E+0,0.000000E+0,80.571060E+0,30.982927E+0,70.416385E+0,3.974722E-3,3.962595E-3,0.000000E+0,1.024260E+0,1.000000E+0,44.000000E+0,98.122499E+0,24.134378E+0,8.973279E-3,12.834376E-3,1.000000E+0,2.661533E+0,1.000000E+0,20.000000E+0,6.782802E-3,42.440165E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.941676E+0,0.000000E+0,-142.450170E-3,0.000000E+0,138.199337E-3,0.000000E+0,137.137124E-3,0.000000E+0,477.814092E-3,0.000000E+0,-88.114673E-3,0.000000E+0,208.914960E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.004779E+0,3.134471E+0,0.000000E+0,998.148220E-3,0.000000E+0,996.281332E-3,3.046189E+0,0.000000E+0,240.473474E+0,8.849846E-3,3.981583E-3,91.644930E+0,73.832702E+0,75.877284E+0,110.223207E+0,81.246538E+0,3.977561E-3,3.983010E-3,66.905544E+0,5.369447E+0,2.094652E+0,75.134327E+0,76.291739E+0,0.000000E+0,75.430973E+0,80.177752E+0,0.000000E+0,74.124178E+0,1.057529E+0,1.008875E+0,2.502491E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.845164E-3,67.629560E+0,30.691986E+0,0.000000E+0,1.305339E+0,1.313942E+0,1.008815E+0,60.000000E+0,1.000000E+0,1.331278E+0,658.338558E-3,2.010334E+0,60.000000E+0,1.872671E+0,0.000000E+0,72.551031E+0,1.043129E+0,1.044364E+0,999.737670E-3,50.000000E+0,1.000000E+0,86.362275E+0,2.443287E+0,2.270108E+0,1.211710E+0,27.000000E+0,0.000000E+0,1.307895E+0,1.305759E+0,1.012295E+0,60.000000E+0,3.987811E-3,47.362921E+0,9.245008E-3,24.370043E+0,2.827378E+0,30.802591E+0,0.000000E+0,-3.405904E-3,0.000000E+0,43.199684E-3,0.000000E+0,21.199832E-3,0.000000E+0,17.044662E-3,0.000000E+0,15.434131E-3,2.020706E+0,2.013104E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.040304E+0,5.696727E+0,0.000000E+0,81.018654E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.753885E+0,0.000000E+0,20.136881E-3,10.000000E+0,9.687561E+0,0.000000E+0,44.455898E-3,996.394194E-3,3.051725E+0,998.679256E-3,3.041635E+0,997.697645E-3,3.039430E+0,997.166609E-3,3.035005E+0,23.075684E-3,9.882159E+0,1.000000E+0,1.000000E+0,72.466517E+0,72.628387E+0,2.502855E+0,71.989734E+0,72.024360E+0,2.524540E+0,71.995115E+0,72.163943E+0,2.542591E+0,72.405589E+0,72.329126E+0,2.533335E+0
 10/20/2017,18:26:17.781,1.083918E-3,72.830180E+0,3.985098E-3,998.169448E-3,1.008874E+0,0.000000E+0,989.607378E-3,3.082547E+0,0.000000E+0,72.128521E+0,3.976927E-3,997.621733E-3,987.452692E-3,0.000000E+0,1.047694E+0,2.804158E+0,0.000000E+0,80.571763E+0,30.993797E+0,70.415169E+0,3.971804E-3,3.964151E-3,0.000000E+0,1.028019E+0,1.000000E+0,44.000000E+0,98.141021E+0,24.137719E+0,8.970685E-3,12.872704E-3,1.000000E+0,2.664184E+0,1.000000E+0,20.000000E+0,6.803301E-3,42.448218E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.944026E+0,0.000000E+0,-146.151821E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.943994E-3,0.000000E+0,484.484209E-3,0.000000E+0,-106.417216E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,609.142207E-3,3.134359E+0,0.000000E+0,998.116036E-3,0.000000E+0,992.094509E-3,3.045529E+0,0.000000E+0,240.273522E+0,8.849781E-3,3.980286E-3,91.648217E+0,73.833732E+0,75.874849E+0,110.230274E+0,81.245460E+0,3.978859E-3,3.981259E-3,66.902739E+0,5.392000E+0,2.096071E+0,75.129505E+0,76.284715E+0,0.000000E+0,75.430552E+0,80.185109E+0,0.000000E+0,74.126331E+0,1.042386E+0,1.004516E+0,2.505951E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.844385E-3,67.628111E+0,30.692868E+0,0.000000E+0,1.309027E+0,1.317072E+0,1.006850E+0,60.000000E+0,1.000000E+0,1.332682E+0,653.049972E-3,2.001371E+0,60.000000E+0,1.888530E+0,0.000000E+0,72.551921E+0,1.042889E+0,1.048195E+0,1.005345E+0,50.000000E+0,1.000000E+0,86.361008E+0,2.451366E+0,2.269437E+0,1.213227E+0,27.000000E+0,0.000000E+0,1.308901E+0,1.305407E+0,1.006770E+0,60.000000E+0,3.987875E-3,47.359846E+0,9.276266E-3,24.371064E+0,2.821901E+0,30.802776E+0,0.000000E+0,44.399220E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.466341E-3,0.000000E+0,18.397508E-3,2.020995E+0,2.012911E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.040802E+0,5.698855E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.753531E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.673968E+0,0.000000E+0,45.003479E-3,996.056262E-3,3.050953E+0,997.585001E-3,3.041152E+0,998.824084E-3,3.039559E+0,997.247069E-3,3.035069E+0,29.841567E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.468015E+0,72.628902E+0,2.502935E+0,71.990249E+0,72.023424E+0,2.523055E+0,71.993197E+0,72.163428E+0,2.539796E+0,72.404326E+0,72.325944E+0,2.535011E+0
 10/20/2017,18:26:27.781,1.727991E-3,72.831163E+0,3.978029E-3,998.491632E-3,1.007788E+0,0.000000E+0,987.515443E-3,3.082853E+0,0.000000E+0,72.125339E+0,3.984839E-3,997.315658E-3,999.655566E-3,0.000000E+0,1.045953E+0,2.813405E+0,0.000000E+0,80.572513E+0,30.975401E+0,70.418444E+0,3.970247E-3,3.969469E-3,0.000000E+0,1.025773E+0,1.000000E+0,44.000000E+0,98.146192E+0,24.137069E+0,8.969647E-3,12.883275E-3,1.000000E+0,2.668449E+0,1.000000E+0,20.000000E+0,6.777223E-3,42.445890E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.986972E+0,10.000000E+0,8.933758E+0,0.000000E+0,-150.046601E-3,0.000000E+0,138.714349E-3,0.000000E+0,137.780889E-3,0.000000E+0,488.995399E-3,0.000000E+0,-104.773854E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,688.576279E-3,3.133747E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.008890E+0,3.045014E+0,0.000000E+0,240.062244E+0,8.855879E-3,3.981843E-3,91.648499E+0,73.830830E+0,75.878829E+0,110.236445E+0,81.246585E+0,3.980416E-3,3.980610E-3,66.905825E+0,5.387167E+0,2.091993E+0,75.140647E+0,76.282421E+0,0.000000E+0,75.429147E+0,80.190170E+0,0.000000E+0,74.126425E+0,1.046268E+0,969.150637E-3,2.507051E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.840689E-3,67.628765E+0,30.688641E+0,0.000000E+0,1.309873E+0,1.315220E+0,1.001927E+0,60.000000E+0,1.000000E+0,1.332092E+0,656.037783E-3,2.024378E+0,60.000000E+0,1.865273E+0,0.000000E+0,72.548738E+0,1.041213E+0,1.044747E+0,1.004466E+0,50.000000E+0,1.000000E+0,86.363166E+0,2.448460E+0,2.271051E+0,1.223687E+0,27.000000E+0,0.000000E+0,1.312015E+0,1.305519E+0,1.010523E+0,60.000000E+0,3.991508E-3,47.359893E+0,9.203373E-3,24.371621E+0,2.812557E+0,30.800454E+0,0.000000E+0,53.102782E-3,0.000000E+0,44.874636E-3,0.000000E+0,17.656663E-3,0.000000E+0,15.820658E-3,0.000000E+0,18.075402E-3,2.020931E+0,2.013748E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.041584E+0,5.698564E+0,0.000000E+0,85.305964E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.754626E+0,0.000000E+0,15.562973E-3,10.000000E+0,9.678317E+0,0.000000E+0,43.554001E-3,996.104538E-3,3.051130E+0,997.343621E-3,3.041233E+0,997.391897E-3,3.038063E+0,998.293048E-3,3.035423E+0,31.452492E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.472273E+0,72.627123E+0,2.496015E+0,71.987862E+0,72.026091E+0,2.525769E+0,71.993992E+0,72.160293E+0,2.536011E+0,72.403484E+0,72.330764E+0,2.537134E+0
 10/20/2017,18:26:37.781,2.533083E-3,72.831257E+0,3.982764E-3,998.378868E-3,1.006990E+0,0.000000E+0,1.005560E+0,3.082338E+0,0.000000E+0,72.127959E+0,3.973295E-3,997.235112E-3,1.026247E+0,0.000000E+0,1.062131E+0,2.802595E+0,0.000000E+0,80.573075E+0,30.973032E+0,70.419987E+0,3.970118E-3,3.971026E-3,0.000000E+0,1.029739E+0,1.000000E+0,44.000000E+0,98.152585E+0,24.132661E+0,8.994680E-3,12.891316E-3,1.000000E+0,2.670957E+0,1.000000E+0,20.000000E+0,6.791235E-3,42.434486E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.933114E+0,0.000000E+0,-148.630317E-3,0.000000E+0,138.682161E-3,0.000000E+0,138.746537E-3,0.000000E+0,488.995399E-3,0.000000E+0,-105.482755E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000852E+0,0.000000E+0,625.754196E-3,3.133055E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.001139E+0,3.045578E+0,0.000000E+0,239.843162E+0,10.401124E-3,3.982491E-3,91.650001E+0,73.829519E+0,75.877939E+0,110.244548E+0,81.248319E+0,3.977172E-3,3.977107E-3,66.908864E+0,5.386523E+0,2.094668E+0,75.125993E+0,76.279752E+0,0.000000E+0,75.428679E+0,80.189467E+0,0.000000E+0,74.128017E+0,1.064541E+0,996.660651E-3,2.501280E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.847433E-3,67.628952E+0,30.689802E+0,0.000000E+0,1.305371E+0,1.316306E+0,1.001000E+0,60.000000E+0,1.000000E+0,1.334405E+0,656.421246E-3,2.040386E+0,60.000000E+0,1.886596E+0,0.000000E+0,72.548130E+0,1.043081E+0,1.039415E+0,1.008812E+0,50.000000E+0,1.000000E+0,86.391454E+0,2.445937E+0,2.270795E+0,1.232262E+0,27.000000E+0,0.000000E+0,1.315161E+0,1.305439E+0,1.004136E+0,60.000000E+0,3.988913E-3,47.359287E+0,9.199612E-3,24.374683E+0,2.815135E+0,30.798456E+0,0.000000E+0,53.457372E-3,0.000000E+0,44.971268E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.240867E-3,0.000000E+0,18.590771E-3,2.021028E+0,2.013426E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.044546E+0,5.816645E+0,0.000000E+0,81.598891E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.754078E+0,0.000000E+0,16.625924E-3,10.000000E+0,9.661953E+0,0.000000E+0,44.166003E-3,996.410286E-3,3.052353E+0,997.488449E-3,3.042906E+0,999.049372E-3,3.037001E+0,998.180404E-3,3.033235E+0,31.774677E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.470916E+0,72.627966E+0,2.499691E+0,71.988471E+0,72.023845E+0,2.524939E+0,71.992307E+0,72.162025E+0,2.532529E+0,72.405215E+0,72.325242E+0,2.535746E+0
 10/20/2017,18:26:47.781,761.880850E-6,72.827981E+0,3.984061E-3,998.024464E-3,1.007453E+0,0.000000E+0,992.896986E-3,3.082338E+0,0.000000E+0,72.125807E+0,3.979651E-3,996.735725E-3,1.018175E+0,0.000000E+0,1.049418E+0,2.799470E+0,0.000000E+0,80.576637E+0,30.971452E+0,70.427659E+0,3.969988E-3,3.967783E-3,0.000000E+0,1.028130E+0,1.000000E+0,44.000000E+0,98.142572E+0,24.135492E+0,8.992540E-3,12.887360E-3,1.000000E+0,2.664328E+0,1.000000E+0,20.000000E+0,6.779169E-3,42.420288E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.945829E+0,0.000000E+0,-148.952200E-3,0.000000E+0,137.813077E-3,0.000000E+0,137.394630E-3,0.000000E+0,480.617475E-3,0.000000E+0,-109.381712E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,632.223288E-3,3.133232E+0,0.000000E+0,997.987300E-3,0.000000E+0,986.613285E-3,3.045690E+0,0.000000E+0,239.619074E+0,10.408195E-3,3.980870E-3,91.654884E+0,73.828115E+0,75.879906E+0,110.250578E+0,81.248788E+0,3.976848E-3,3.978794E-3,66.905357E+0,5.387812E+0,2.096909E+0,75.137230E+0,76.281859E+0,0.000000E+0,75.427836E+0,80.190123E+0,0.000000E+0,74.127361E+0,1.047514E+0,1.007502E+0,2.505696E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.839846E-3,67.629560E+0,30.685621E+0,0.000000E+0,1.307462E+0,1.313751E+0,1.009710E+0,60.000000E+0,1.000000E+0,1.340483E+0,656.565044E-3,2.017412E+0,60.000000E+0,1.891415E+0,0.000000E+0,72.550330E+0,1.042490E+0,1.042895E+0,1.004978E+0,50.000000E+0,1.000000E+0,86.267844E+0,2.449610E+0,2.267488E+0,1.227024E+0,27.000000E+0,0.000000E+0,1.307160E+0,1.305615E+0,1.004551E+0,60.000000E+0,3.990665E-3,47.358122E+0,9.122568E-3,24.372827E+0,2.844132E+0,30.801569E+0,0.000000E+0,42.336153E-3,0.000000E+0,43.940528E-3,0.000000E+0,18.075402E-3,0.000000E+0,14.403391E-3,0.000000E+0,17.366768E-3,2.020802E+0,2.013297E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.034898E+0,5.815678E+0,0.000000E+0,81.760069E-3,0.000000E+0,47.042524E-3,9.500000E+0,9.753692E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.661953E+0,0.000000E+0,40.300728E-3,996.313734E-3,3.052015E+0,998.099944E-3,3.043598E+0,997.086149E-3,3.038771E+0,998.437876E-3,3.036373E+0,29.519383E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.472273E+0,72.629042E+0,2.498029E+0,71.985803E+0,72.020991E+0,2.522129E+0,71.994179E+0,72.160761E+0,2.541346E+0,72.407274E+0,72.329454E+0,2.536209E+0
 10/20/2017,18:26:57.781,600.862443E-6,72.827513E+0,3.981791E-3,998.169448E-3,1.002870E+0,0.000000E+0,1.011692E+0,3.080550E+0,0.000000E+0,72.126602E+0,3.973166E-3,997.154565E-3,1.016245E+0,0.000000E+0,1.069286E+0,2.804995E+0,0.000000E+0,80.577293E+0,30.960535E+0,70.441319E+0,3.972387E-3,3.969534E-3,0.000000E+0,1.024499E+0,1.000000E+0,44.000000E+0,98.142713E+0,24.126583E+0,9.012968E-3,12.873482E-3,1.000000E+0,2.661166E+0,1.000000E+0,20.000000E+0,6.780986E-3,42.404276E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.941837E+0,0.000000E+0,-141.967346E-3,0.000000E+0,136.364605E-3,0.000000E+0,135.334581E-3,0.000000E+0,479.070781E-3,0.000000E+0,-86.310197E-3,0.000000E+0,205.209340E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.011312E+0,3.133538E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.010008E+0,3.045497E+0,0.000000E+0,239.383953E+0,10.405016E-3,3.976848E-3,91.656387E+0,73.827272E+0,75.881404E+0,110.256797E+0,81.248553E+0,3.977042E-3,3.974188E-3,66.898018E+0,5.362036E+0,2.096280E+0,75.119439E+0,76.279143E+0,0.000000E+0,75.423669E+0,80.189748E+0,0.000000E+0,74.125536E+0,1.079221E+0,1.009178E+0,2.505919E+0,60.000000E+0,44.000000E+0,74.100000E+0,10.840624E-3,67.627690E+0,30.684553E+0,0.000000E+0,1.305531E+0,1.312617E+0,1.005252E+0,60.000000E+0,1.000000E+0,1.333240E+0,655.286836E-3,1.998160E+0,60.000000E+0,1.875717E+0,0.000000E+0,72.547428E+0,1.040990E+0,1.041139E+0,1.016512E+0,50.000000E+0,1.000000E+0,86.175149E+0,2.445395E+0,2.267696E+0,1.217650E+0,27.000000E+0,0.000000E+0,1.313293E+0,1.305216E+0,998.530909E-3,60.000000E+0,3.985540E-3,47.355979E+0,9.067638E-3,24.369718E+0,2.801925E+0,30.800733E+0,0.000000E+0,-23.359626E-3,0.000000E+0,44.616951E-3,0.000000E+0,22.359414E-3,0.000000E+0,18.236455E-3,0.000000E+0,13.759179E-3,2.020867E+0,2.013362E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.027620E+0,5.817612E+0,0.000000E+0,82.404777E-3,0.000000E+0,40.692147E-3,9.500000E+0,9.753821E+0,0.000000E+0,20.974357E-3,10.000000E+0,9.661985E+0,0.000000E+0,43.972739E-3,996.281550E-3,3.051146E+0,998.518336E-3,3.041941E+0,999.242476E-3,3.037805E+0,999.660867E-3,3.033380E+0,22.109129E-3,9.851227E+0,1.000000E+0,1.000000E+0,72.474847E+0,72.631148E+0,2.497917E+0,71.989734E+0,72.025483E+0,2.523694E+0,71.993009E+0,72.162773E+0,2.536458E+0,72.405168E+0,72.327395E+0,2.537182E+0
