date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:27:07.781,278.825630E-6,72.830976E+0,3.982569E-3,997.476750E-3,1.001784E+0,0.000000E+0,1.008259E+0,3.081774E+0,0.000000E+0,72.121314E+0,3.982050E-3,996.848490E-3,980.737124E-3,0.000000E+0,1.064638E+0,2.803562E+0,0.000000E+0,80.575653E+0,30.959699E+0,70.457598E+0,3.970961E-3,3.965189E-3,0.000000E+0,1.023192E+0,1.000000E+0,44.000000E+0,98.120102E+0,24.125748E+0,9.031516E-3,12.839240E-3,1.000000E+0,2.655384E+0,1.000000E+0,20.000000E+0,6.764315E-3,42.390684E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.958962E+0,0.000000E+0,-133.823714E-3,0.000000E+0,135.366769E-3,0.000000E+0,136.461170E-3,0.000000E+0,463.668290E-3,0.000000E+0,-95.558137E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.007367E+0,3.133377E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.003632E+0,3.046817E+0,0.000000E+0,239.148745E+0,10.405276E-3,3.977691E-3,91.662303E+0,73.822873E+0,75.881030E+0,110.264240E+0,81.253428E+0,3.976459E-3,3.976005E-3,66.893997E+0,5.371058E+0,2.094265E+0,75.139149E+0,76.275022E+0,0.000000E+0,75.425355E+0,80.185156E+0,0.000000E+0,74.129421E+0,1.071410E+0,1.007901E+0,2.505377E+0,60.000000E+0,44.000000E+0,74.100000E+0,10.842570E-3,67.628765E+0,30.726965E+0,0.000000E+0,1.311006E+0,1.311547E+0,1.007905E+0,60.000000E+0,1.000000E+0,1.333001E+0,651.276458E-3,2.023786E+0,60.000000E+0,1.876104E+0,0.000000E+0,72.548645E+0,1.041947E+0,1.040293E+0,1.011352E+0,50.000000E+0,1.000000E+0,86.136402E+0,2.441371E+0,2.270444E+0,1.208117E+0,27.000000E+0,0.000000E+0,1.311776E+0,1.304177E+0,1.004439E+0,60.000000E+0,3.987616E-3,47.354721E+0,9.075161E-3,24.372642E+0,2.735555E+0,30.803102E+0,0.000000E+0,7.264019E-3,0.000000E+0,43.618422E-3,0.000000E+0,24.968474E-3,0.000000E+0,20.201302E-3,0.000000E+0,16.754766E-3,2.021157E+0,2.013523E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.024683E+0,5.817225E+0,0.000000E+0,83.661958E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.750148E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.777915E+0,0.000000E+0,44.262634E-3,996.362010E-3,3.051162E+0,998.244772E-3,3.041136E+0,998.679256E-3,3.036695E+0,998.647072E-3,3.034474E+0,27.264088E-3,9.867982E+0,1.000000E+0,1.000000E+0,72.472975E+0,72.626562E+0,2.493986E+0,71.990108E+0,72.023892E+0,2.524412E+0,71.991652E+0,72.159591E+0,2.541266E+0,72.403296E+0,72.327582E+0,2.532330E+0
 10/20/2017,18:27:17.781,-526.266402E-6,72.832941E+0,3.981207E-3,998.088901E-3,1.003365E+0,0.000000E+0,997.959150E-3,3.082644E+0,0.000000E+0,72.124075E+0,3.980753E-3,996.622960E-3,1.008907E+0,0.000000E+0,1.056845E+0,2.798825E+0,0.000000E+0,80.578886E+0,30.958631E+0,70.478836E+0,3.972841E-3,3.970377E-3,0.000000E+0,1.021552E+0,1.000000E+0,44.000000E+0,98.017576E+0,24.125934E+0,9.007196E-3,12.869266E-3,1.000000E+0,2.664727E+0,1.000000E+0,20.000000E+0,6.791689E-3,42.380862E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.990002E+0,10.000000E+0,8.950657E+0,0.000000E+0,-117.729579E-3,0.000000E+0,135.205828E-3,0.000000E+0,138.939667E-3,0.000000E+0,449.683601E-3,0.000000E+0,-105.450532E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.002974E+0,3.134777E+0,0.000000E+0,998.003392E-3,0.000000E+0,997.639653E-3,3.046527E+0,0.000000E+0,238.896673E+0,11.657706E-3,3.980999E-3,91.663102E+0,73.825119E+0,75.880936E+0,110.271590E+0,81.251084E+0,3.980091E-3,3.976913E-3,66.898392E+0,5.381046E+0,2.093911E+0,75.130254E+0,76.269590E+0,0.000000E+0,75.423201E+0,80.183094E+0,0.000000E+0,74.131012E+0,1.064398E+0,1.008827E+0,2.502938E+0,60.000000E+0,44.000000E+0,74.100000E+0,10.832712E-3,67.627269E+0,30.763152E+0,0.000000E+0,1.309043E+0,1.315396E+0,994.943215E-3,60.000000E+0,1.000000E+0,1.336591E+0,658.546267E-3,2.023994E+0,60.000000E+0,1.874605E+0,0.000000E+0,72.547428E+0,1.044278E+0,1.044268E+0,985.551737E-3,50.000000E+0,1.000000E+0,86.113980E+0,2.453042E+0,2.270939E+0,1.212636E+0,27.000000E+0,0.000000E+0,1.302321E+0,1.303314E+0,992.031911E-3,60.000000E+0,3.989432E-3,47.354721E+0,9.154280E-3,24.366563E+0,2.716223E+0,30.803334E+0,0.000000E+0,-504.716077E-6,0.000000E+0,44.327056E-3,0.000000E+0,22.874784E-3,0.000000E+0,25.032895E-3,0.000000E+0,19.846986E-3,2.020738E+0,2.013490E+0,2.018097E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.023041E+0,5.817451E+0,0.000000E+0,83.533016E-3,0.000000E+0,50.717361E-3,9.500000E+0,9.746154E+0,0.000000E+0,22.617099E-3,10.000000E+0,9.779751E+0,0.000000E+0,40.622835E-3,996.603389E-3,3.051194E+0,997.939024E-3,3.043968E+0,997.086149E-3,3.038996E+0,998.502244E-3,3.033187E+0,18.887280E-3,9.873138E+0,1.000000E+0,1.000000E+0,72.474520E+0,72.629510E+0,2.500346E+0,71.988658E+0,72.024781E+0,2.522337E+0,71.993664E+0,72.163007E+0,2.537401E+0,72.404420E+0,72.327114E+0,2.533654E+0
 10/20/2017,18:27:27.781,1.727991E-3,72.828168E+0,3.979456E-3,998.266103E-3,973.664675E-3,0.000000E+0,997.336360E-3,3.083224E+0,0.000000E+0,72.124309E+0,3.975111E-3,996.961255E-3,1.020584E+0,0.000000E+0,1.054002E+0,2.783779E+0,0.000000E+0,80.576871E+0,30.968108E+0,70.496425E+0,3.968367E-3,3.971674E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,97.965209E+0,24.126398E+0,9.023085E-3,12.867905E-3,1.000000E+0,2.663114E+0,1.000000E+0,20.000000E+0,6.785332E-3,42.374624E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.936880E+0,0.000000E+0,-129.993310E-3,0.000000E+0,135.624275E-3,0.000000E+0,136.589923E-3,0.000000E+0,458.834872E-3,0.000000E+0,-125.041987E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000353E+0,0.000000E+0,1.001105E+0,3.133795E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.007356E+0,3.045529E+0,0.000000E+0,238.631835E+0,12.662987E-3,3.982621E-3,91.667281E+0,73.821656E+0,75.884260E+0,110.278892E+0,81.252162E+0,3.974253E-3,3.978210E-3,66.903674E+0,5.358814E+0,2.098778E+0,75.111667E+0,76.265984E+0,0.000000E+0,75.420205E+0,80.184125E+0,0.000000E+0,74.131059E+0,1.051475E+0,1.011605E+0,2.502619E+0,60.000000E+0,44.000000E+0,74.100000E+0,10.822141E-3,67.626054E+0,30.763709E+0,0.000000E+0,1.310958E+0,1.318190E+0,1.008815E+0,60.000000E+0,1.000000E+0,1.333400E+0,656.852641E-3,2.028675E+0,60.000000E+0,1.877700E+0,0.000000E+0,72.546492E+0,1.043256E+0,1.041235E+0,1.006272E+0,50.000000E+0,1.000000E+0,86.074060E+0,2.444532E+0,2.265268E+0,1.225827E+0,27.000000E+0,0.000000E+0,1.307751E+0,1.306302E+0,1.004184E+0,60.000000E+0,3.987421E-3,47.351320E+0,9.263815E-3,24.369115E+0,2.670473E+0,30.799618E+0,0.000000E+0,34.857536E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.687403E-3,0.000000E+0,21.682991E-3,0.000000E+0,24.292051E-3,2.020738E+0,2.013362E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019905E+0,5.816645E+0,0.000000E+0,88.884096E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.737199E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.777625E+0,0.000000E+0,40.977151E-3,996.410286E-3,3.051001E+0,997.037873E-3,3.042810E+0,997.375805E-3,3.037274E+0,999.403395E-3,3.032688E+0,23.720054E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.471197E+0,72.627404E+0,2.502327E+0,71.990015E+0,72.022676E+0,2.527589E+0,71.992916E+0,72.163007E+0,2.538838E+0,72.405964E+0,72.326646E+0,2.532521E+0
 10/20/2017,18:27:37.781,761.880850E-6,72.829712E+0,3.979132E-3,998.185557E-3,999.468688E-3,0.000000E+0,995.978997E-3,3.080968E+0,0.000000E+0,72.119068E+0,3.979975E-3,998.314431E-3,987.197468E-3,0.000000E+0,1.051830E+0,2.782265E+0,0.000000E+0,80.579870E+0,30.986829E+0,70.512190E+0,3.976278E-3,3.967459E-3,0.000000E+0,1.018605E+0,1.000000E+0,44.000000E+0,97.929389E+0,24.121387E+0,8.993966E-3,12.868488E-3,1.000000E+0,2.659153E+0,1.000000E+0,20.000000E+0,6.808425E-3,42.383701E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.927127E+0,0.000000E+0,-130.057686E-3,0.000000E+0,136.879618E-3,0.000000E+0,136.396794E-3,0.000000E+0,471.047307E-3,0.000000E+0,-120.273014E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.009986E+0,3.134198E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.005070E+0,3.045529E+0,0.000000E+0,238.379015E+0,19.813967E-3,3.981453E-3,91.668642E+0,73.825307E+0,75.885150E+0,110.285063E+0,81.253756E+0,3.977367E-3,3.974318E-3,66.904843E+0,5.368480E+0,2.095748E+0,75.100056E+0,76.258164E+0,0.000000E+0,75.422124E+0,80.186936E+0,0.000000E+0,74.133212E+0,1.056139E+0,1.007438E+0,2.507370E+0,60.000000E+0,44.000000E+0,74.100000E+0,10.822465E-3,67.626334E+0,30.756555E+0,0.000000E+0,1.311581E+0,1.321815E+0,1.011437E+0,60.000000E+0,1.000000E+0,1.333416E+0,654.392090E-3,2.013993E+0,60.000000E+0,1.891415E+0,0.000000E+0,72.547428E+0,1.043049E+0,1.046615E+0,1.007917E+0,50.000000E+0,1.000000E+0,86.010030E+0,2.455565E+0,2.276354E+0,1.213562E+0,27.000000E+0,0.000000E+0,1.312798E+0,1.301685E+0,1.016208E+0,60.000000E+0,3.990146E-3,47.350948E+0,9.225228E-3,24.361459E+0,2.690449E+0,30.799711E+0,0.000000E+0,42.594036E-3,0.000000E+0,45.679902E-3,0.000000E+0,14.983182E-3,0.000000E+0,19.460458E-3,0.000000E+0,24.227630E-3,2.020931E+0,2.013426E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014692E+0,5.816581E+0,0.000000E+0,84.177725E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.742128E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.779332E+0,0.000000E+0,43.360737E-3,996.136722E-3,3.051323E+0,996.844769E-3,3.042713E+0,999.548223E-3,3.039688E+0,998.711440E-3,3.035423E+0,30.485937E-3,9.874104E+0,1.000000E+0,1.000000E+0,72.472367E+0,72.630399E+0,2.500985E+0,71.988330E+0,72.024266E+0,2.526376E+0,71.992495E+0,72.162399E+0,2.538055E+0,72.406759E+0,72.330717E+0,2.533128E+0
 10/20/2017,18:27:47.781,1.244936E-3,72.828308E+0,3.983088E-3,997.557296E-3,1.021265E+0,0.000000E+0,1.003500E+0,3.081709E+0,0.000000E+0,72.120706E+0,3.977835E-3,997.074019E-3,1.012481E+0,0.000000E+0,1.060726E+0,2.778882E+0,0.000000E+0,80.577527E+0,31.005504E+0,70.526551E+0,3.974463E-3,3.971739E-3,0.000000E+0,1.024642E+0,1.000000E+0,44.000000E+0,97.894885E+0,24.137951E+0,8.987092E-3,12.872055E-3,1.000000E+0,2.672825E+0,1.000000E+0,20.000000E+0,6.784554E-3,42.404974E+0,0.000000E+0,1.990127E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.929991E+0,0.000000E+0,-135.336562E-3,0.000000E+0,137.298065E-3,0.000000E+0,136.976182E-3,0.000000E+0,471.079530E-3,0.000000E+0,-114.505136E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,915.697381E-3,3.135212E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.002146E+0,3.045433E+0,0.000000E+0,238.103308E+0,19.898040E-3,3.978340E-3,91.670990E+0,73.828583E+0,75.885431E+0,110.293496E+0,81.253053E+0,3.976718E-3,3.979053E-3,66.902365E+0,5.371380E+0,2.092783E+0,75.087088E+0,76.253762E+0,0.000000E+0,75.423950E+0,80.197199E+0,0.000000E+0,74.134429E+0,1.063839E+0,992.573266E-3,2.503926E+0,60.000000E+0,44.000000E+0,74.100000E+0,10.817472E-3,67.626147E+0,30.754000E+0,0.000000E+0,1.307989E+0,1.315859E+0,1.003462E+0,60.000000E+0,1.000000E+0,1.333990E+0,650.078138E-3,2.027397E+0,60.000000E+0,1.872687E+0,0.000000E+0,72.544620E+0,1.042027E+0,1.045864E+0,1.004323E+0,50.000000E+0,1.000000E+0,85.929020E+0,2.456459E+0,2.278415E+0,1.217954E+0,27.000000E+0,0.000000E+0,1.316695E+0,1.300375E+0,1.010076E+0,60.000000E+0,3.990146E-3,47.346988E+0,9.232491E-3,24.359556E+0,2.766485E+0,30.795483E+0,0.000000E+0,53.715255E-3,0.000000E+0,41.234836E-3,0.000000E+0,13.726968E-3,0.000000E+0,17.849927E-3,0.000000E+0,23.969945E-3,2.020899E+0,2.013813E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007958E+0,5.816903E+0,0.000000E+0,81.469950E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.730532E+0,0.000000E+0,14.661076E-3,10.000000E+0,9.780588E+0,0.000000E+0,35.952295E-3,995.879250E-3,3.050792E+0,997.166609E-3,3.042359E+0,998.647072E-3,3.036727E+0,999.145924E-3,3.034844E+0,32.419047E-3,9.885381E+0,1.000000E+0,1.000000E+0,72.475643E+0,72.630212E+0,2.497981E+0,71.990529E+0,72.024173E+0,2.524683E+0,71.992916E+0,72.162118E+0,2.535452E+0,72.406806E+0,72.327910E+0,2.537039E+0
 10/20/2017,18:27:57.781,-43.211183E-6,72.831771E+0,3.984255E-3,998.008355E-3,1.008251E+0,0.000000E+0,1.004235E+0,3.083046E+0,0.000000E+0,72.122391E+0,3.980040E-3,997.106238E-3,1.013948E+0,0.000000E+0,1.061620E+0,2.774613E+0,0.000000E+0,80.578183E+0,31.019719E+0,70.539743E+0,3.972258E-3,3.965708E-3,0.000000E+0,1.027063E+0,1.000000E+0,44.000000E+0,97.840921E+0,24.163099E+0,8.995912E-3,12.893781E-3,1.000000E+0,2.660111E+0,1.000000E+0,20.000000E+0,6.738043E-3,42.416239E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.927867E+0,0.000000E+0,-143.737701E-3,0.000000E+0,138.006207E-3,0.000000E+0,136.525547E-3,0.000000E+0,468.018366E-3,0.000000E+0,-114.956255E-3,0.000000E+0,209.881644E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000803E+0,0.000000E+0,789.829551E-3,3.134874E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.011606E+0,3.045272E+0,0.000000E+0,237.816093E+0,19.899662E-3,3.982491E-3,91.676860E+0,73.828770E+0,75.886133E+0,110.296464E+0,81.255865E+0,3.975615E-3,3.979118E-3,66.895400E+0,5.374924E+0,2.091993E+0,75.115178E+0,76.249267E+0,0.000000E+0,75.422639E+0,80.207180E+0,0.000000E+0,74.133493E+0,1.061650E+0,1.000333E+0,2.500148E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.818574E-3,67.623248E+0,30.752560E+0,0.000000E+0,1.312124E+0,1.313591E+0,1.002343E+0,60.000000E+0,1.000000E+0,1.333400E+0,659.441012E-3,2.026167E+0,60.000000E+0,1.866144E+0,0.000000E+0,72.545416E+0,1.042841E+0,1.044715E+0,1.011831E+0,50.000000E+0,1.000000E+0,85.858096E+0,2.453777E+0,2.274357E+0,1.216485E+0,27.000000E+0,0.000000E+0,1.308422E+0,1.307900E+0,1.002699E+0,60.000000E+0,3.989497E-3,47.349457E+0,9.203373E-3,24.359510E+0,2.760041E+0,30.795483E+0,0.000000E+0,54.714553E-3,0.000000E+0,45.583270E-3,0.000000E+0,13.598125E-3,0.000000E+0,17.688874E-3,0.000000E+0,23.808892E-3,2.021060E+0,2.013523E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001930E+0,5.812519E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.716584E+0,0.000000E+0,13.726968E-3,10.000000E+0,9.778913E+0,0.000000E+0,42.909789E-3,996.716033E-3,3.050775E+0,998.807992E-3,3.042391E+0,997.440173E-3,3.038706E+0,998.550520E-3,3.034828E+0,31.452492E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.471665E+0,72.630025E+0,2.500298E+0,71.990249E+0,72.026138E+0,2.525673E+0,71.995115E+0,72.162399E+0,2.542863E+0,72.403718E+0,72.328658E+0,2.539337E+0
 10/20/2017,18:28:07.781,3.499194E-3,72.831631E+0,3.981272E-3,998.217775E-3,995.428827E-3,0.000000E+0,995.260394E-3,3.082547E+0,0.000000E+0,72.120285E+0,3.978224E-3,997.299549E-3,1.009545E+0,0.000000E+0,1.054497E+0,2.801177E+0,0.000000E+0,80.580198E+0,31.022135E+0,70.545310E+0,3.974333E-3,3.966291E-3,0.000000E+0,1.024530E+0,1.000000E+0,44.000000E+0,97.776851E+0,24.178318E+0,9.000516E-3,12.866478E-3,1.000000E+0,2.661565E+0,1.000000E+0,20.000000E+0,6.800187E-3,42.404276E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.930796E+0,0.000000E+0,-142.192664E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.233689E-3,0.000000E+0,466.310558E-3,0.000000E+0,-112.829551E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000240E+0,0.000000E+0,820.386030E-3,3.133216E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.011830E+0,3.044789E+0,0.000000E+0,237.513420E+0,19.901349E-3,3.984048E-3,91.677094E+0,73.830783E+0,75.889505E+0,110.304661E+0,81.258583E+0,3.975615E-3,3.980156E-3,66.888855E+0,5.375246E+0,2.092589E+0,75.129224E+0,76.251562E+0,0.000000E+0,75.422171E+0,80.214162E+0,0.000000E+0,74.136161E+0,1.055564E+0,989.268233E-3,2.506636E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.815461E-3,67.624230E+0,30.748287E+0,0.000000E+0,1.307813E+0,1.316609E+0,1.009758E+0,60.000000E+0,1.000000E+0,1.333288E+0,660.399668E-3,2.027221E+0,60.000000E+0,1.878215E+0,0.000000E+0,72.544808E+0,1.041947E+0,1.046822E+0,1.008157E+0,50.000000E+0,1.000000E+0,85.808469E+0,2.456571E+0,2.281482E+0,1.214073E+0,27.000000E+0,0.000000E+0,1.310211E+0,1.301142E+0,1.009070E+0,60.000000E+0,3.989238E-3,47.348385E+0,9.261026E-3,24.376678E+0,2.772606E+0,30.795437E+0,0.000000E+0,53.940903E-3,0.000000E+0,43.554001E-3,0.000000E+0,13.437072E-3,0.000000E+0,17.398979E-3,0.000000E+0,23.486786E-3,2.020963E+0,2.013394E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997557E+0,5.817612E+0,0.000000E+0,82.920544E-3,0.000000E+0,41.014501E-3,9.500000E+0,9.714168E+0,0.000000E+0,13.565915E-3,10.000000E+0,9.778656E+0,0.000000E+0,43.650633E-3,996.201090E-3,3.051500E+0,997.359713E-3,3.041136E+0,998.486152E-3,3.038111E+0,999.065464E-3,3.032897E+0,24.042239E-3,9.882804E+0,1.000000E+0,1.000000E+0,72.470776E+0,72.632365E+0,2.494641E+0,71.992261E+0,72.023471E+0,2.525370E+0,71.994928E+0,72.163101E+0,2.534286E+0,72.405496E+0,72.330530E+0,2.539529E+0
 10/20/2017,18:28:17.781,1.405954E-3,72.830835E+0,3.981856E-3,997.718389E-3,1.011844E+0,0.000000E+0,993.791248E-3,3.082757E+0,0.000000E+0,72.120987E+0,3.979975E-3,997.879481E-3,1.021190E+0,0.000000E+0,1.052804E+0,2.795604E+0,0.000000E+0,80.584041E+0,31.010521E+0,70.547742E+0,3.975565E-3,3.969015E-3,0.000000E+0,1.026028E+0,1.000000E+0,44.000000E+0,97.688621E+0,24.183468E+0,9.014913E-3,12.854545E-3,1.000000E+0,2.667379E+0,1.000000E+0,20.000000E+0,6.793311E-3,42.396269E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.928028E+0,0.000000E+0,-135.980328E-3,0.000000E+0,139.390303E-3,0.000000E+0,136.042723E-3,0.000000E+0,466.987237E-3,0.000000E+0,-117.018513E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,898.941626E-3,3.133618E+0,0.000000E+0,997.601093E-3,0.000000E+0,1.013892E+0,3.045546E+0,0.000000E+0,237.187532E+0,19.902516E-3,3.980221E-3,91.679959E+0,73.835885E+0,75.889879E+0,110.309325E+0,81.261770E+0,3.978275E-3,3.979637E-3,66.892875E+0,5.375246E+0,2.096812E+0,75.111480E+0,76.249173E+0,0.000000E+0,75.424700E+0,80.216927E+0,0.000000E+0,74.135974E+0,1.055325E+0,992.222007E-3,2.506445E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.823568E-3,67.625633E+0,30.744384E+0,0.000000E+0,1.310192E+0,1.315443E+0,1.003605E+0,60.000000E+0,1.000000E+0,1.334373E+0,653.928740E-3,2.032526E+0,60.000000E+0,1.881245E+0,0.000000E+0,72.544386E+0,1.040782E+0,1.042017E+0,1.005329E+0,50.000000E+0,1.000000E+0,85.763486E+0,2.455214E+0,2.280635E+0,1.216229E+0,27.000000E+0,0.000000E+0,1.310354E+0,1.303858E+0,1.005701E+0,60.000000E+0,3.987681E-3,47.345590E+0,9.322700E-3,24.395610E+0,2.751664E+0,30.795483E+0,0.000000E+0,53.102782E-3,0.000000E+0,44.810215E-3,0.000000E+0,13.565915E-3,0.000000E+0,18.784035E-3,0.000000E+0,23.132469E-3,2.020802E+0,2.013201E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993490E+0,5.815614E+0,0.000000E+0,78.407585E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.714651E+0,0.000000E+0,14.435602E-3,10.000000E+0,9.779075E+0,0.000000E+0,38.174828E-3,996.184998E-3,3.051484E+0,996.893045E-3,3.041828E+0,998.437876E-3,3.039688E+0,998.099944E-3,3.032881E+0,34.996526E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.473022E+0,72.630165E+0,2.500186E+0,71.990389E+0,72.025764E+0,2.522576E+0,71.992541E+0,72.164458E+0,2.539333E+0,72.406245E+0,72.328050E+0,2.535251E+0
 10/20/2017,18:28:27.781,1.727991E-3,72.831397E+0,3.980170E-3,997.541187E-3,1.020690E+0,0.000000E+0,989.032495E-3,3.082998E+0,0.000000E+0,72.121736E+0,3.978419E-3,997.992246E-3,991.855298E-3,0.000000E+0,1.047933E+0,2.782700E+0,0.000000E+0,80.582120E+0,31.008384E+0,70.546339E+0,3.973879E-3,3.970896E-3,0.000000E+0,1.016582E+0,1.000000E+0,44.000000E+0,97.624647E+0,24.183793E+0,9.014849E-3,12.857982E-3,1.000000E+0,2.649873E+0,1.000000E+0,20.000000E+0,6.824902E-3,42.386727E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.927835E+0,0.000000E+0,-131.280841E-3,0.000000E+0,136.622112E-3,0.000000E+0,135.398957E-3,0.000000E+0,469.468391E-3,0.000000E+0,-116.019607E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000417E+0,0.000000E+0,1.011328E+0,3.133554E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.011047E+0,3.045658E+0,0.000000E+0,236.842722E+0,19.903425E-3,3.984113E-3,91.680992E+0,73.842017E+0,75.890956E+0,110.316015E+0,81.261114E+0,3.976005E-3,3.976134E-3,66.893062E+0,5.372669E+0,2.094830E+0,75.101086E+0,76.244959E+0,0.000000E+0,75.420626E+0,80.222035E+0,0.000000E+0,74.134664E+0,1.049335E+0,1.004037E+0,2.500052E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.819482E-3,67.625212E+0,30.738624E+0,0.000000E+0,1.310144E+0,1.321926E+0,1.008991E+0,60.000000E+0,1.000000E+0,1.333942E+0,655.127060E-3,2.026918E+0,60.000000E+0,1.880810E+0,0.000000E+0,72.544059E+0,1.042027E+0,1.042975E+0,1.011272E+0,50.000000E+0,1.000000E+0,85.731918E+0,2.453873E+0,2.275779E+0,1.218832E+0,27.000000E+0,0.000000E+0,1.309172E+0,1.303442E+0,1.011241E+0,60.000000E+0,3.990405E-3,47.346848E+0,9.166018E-3,24.411294E+0,2.734266E+0,30.790791E+0,0.000000E+0,48.041822E-3,0.000000E+0,42.265576E-3,0.000000E+0,14.467812E-3,0.000000E+0,17.946559E-3,0.000000E+0,21.070989E-3,2.020963E+0,2.013909E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990465E+0,5.816774E+0,0.000000E+0,84.177725E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.715038E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.778785E+0,0.000000E+0,46.420746E-3,996.474654E-3,3.051934E+0,998.486152E-3,3.042665E+0,999.306843E-3,3.037837E+0,997.504541E-3,3.033122E+0,26.619718E-3,9.881515E+0,1.000000E+0,1.000000E+0,72.472975E+0,72.631007E+0,2.498364E+0,71.992214E+0,72.026513E+0,2.522065E+0,71.990389E+0,72.164832E+0,2.536330E+0,72.407461E+0,72.329875E+0,2.528275E+0
 10/20/2017,18:28:37.781,1.244936E-3,72.828449E+0,3.979780E-3,998.427196E-3,1.014031E+0,0.000000E+0,985.471414E-3,3.083143E+0,0.000000E+0,72.123280E+0,3.978808E-3,997.653952E-3,1.019308E+0,0.000000E+0,1.046799E+0,2.796925E+0,0.000000E+0,80.584041E+0,31.010057E+0,70.539228E+0,3.972258E-3,3.967199E-3,0.000000E+0,1.019513E+0,1.000000E+0,44.000000E+0,97.574493E+0,24.181148E+0,8.989362E-3,12.882626E-3,1.000000E+0,2.663641E+0,1.000000E+0,20.000000E+0,6.803560E-3,42.387844E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.989454E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.926515E+0,0.000000E+0,-133.920279E-3,0.000000E+0,138.328090E-3,0.000000E+0,138.231525E-3,0.000000E+0,468.405039E-3,0.000000E+0,-115.600710E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000771E+0,0.000000E+0,995.275247E-3,3.133586E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.008346E+0,3.045272E+0,0.000000E+0,236.496728E+0,19.901219E-3,3.976848E-3,91.682823E+0,73.845480E+0,75.892548E+0,110.323930E+0,81.261302E+0,3.977626E-3,3.980935E-3,66.888387E+0,5.372991E+0,2.090333E+0,75.119205E+0,76.247675E+0,0.000000E+0,75.422358E+0,80.227330E+0,0.000000E+0,74.135272E+0,1.045134E+0,1.002568E+0,2.502013E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.829729E-3,67.624090E+0,30.738346E+0,0.000000E+0,1.304844E+0,1.313895E+0,1.004964E+0,60.000000E+0,1.000000E+0,1.334325E+0,655.893985E-3,2.041744E+0,60.000000E+0,1.882954E+0,0.000000E+0,72.541579E+0,1.040383E+0,1.046918E+0,1.006751E+0,50.000000E+0,1.000000E+0,85.682667E+0,2.452276E+0,2.273527E+0,1.208787E+0,27.000000E+0,0.000000E+0,1.315273E+0,1.303762E+0,1.004902E+0,60.000000E+0,3.988978E-3,47.342701E+0,9.221142E-3,24.421131E+0,2.740387E+0,30.790977E+0,0.000000E+0,51.748895E-3,0.000000E+0,45.422217E-3,0.000000E+0,14.628865E-3,0.000000E+0,18.461929E-3,0.000000E+0,21.328674E-3,2.020802E+0,2.013458E+0,2.018386E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985914E+0,5.776028E+0,0.000000E+0,79.310177E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.713556E+0,0.000000E+0,14.886550E-3,10.000000E+0,9.777496E+0,0.000000E+0,42.394419E-3,996.828677E-3,3.051130E+0,997.552817E-3,3.043212E+0,999.194200E-3,3.036614E+0,999.805695E-3,3.033171E+0,27.586273E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.475783E+0,72.631569E+0,2.500186E+0,71.990342E+0,72.025296E+0,2.524875E+0,71.993758E+0,72.164130E+0,2.540260E+0,72.405870E+0,72.329828E+0,2.525976E+0
 10/20/2017,18:28:47.781,761.880850E-6,72.831771E+0,3.979716E-3,998.588288E-3,1.005888E+0,0.000000E+0,998.965195E-3,3.082386E+0,0.000000E+0,72.122578E+0,3.976862E-3,997.170675E-3,1.003771E+0,0.000000E+0,1.053012E+0,2.792994E+0,0.000000E+0,80.585869E+0,31.012797E+0,70.521452E+0,3.974398E-3,3.965189E-3,0.000000E+0,1.027398E+0,1.000000E+0,44.000000E+0,97.542953E+0,24.170662E+0,8.970166E-3,12.860252E-3,1.000000E+0,2.660591E+0,1.000000E+0,20.000000E+0,6.775991E-3,42.395897E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.928382E+0,0.000000E+0,-139.939485E-3,0.000000E+0,138.617784E-3,0.000000E+0,136.235852E-3,0.000000E+0,467.470578E-3,0.000000E+0,-111.701753E-3,0.000000E+0,206.079355E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000610E+0,0.000000E+0,820.130481E-3,3.134053E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.009018E+0,3.045433E+0,0.000000E+0,236.147239E+0,19.899857E-3,3.984178E-3,91.685687E+0,73.848991E+0,75.894094E+0,110.329301E+0,81.262989E+0,3.975356E-3,3.975356E-3,66.885769E+0,5.371058E+0,2.091751E+0,75.053988E+0,76.248986E+0,0.000000E+0,75.422499E+0,80.233797E+0,0.000000E+0,74.134710E+0,1.054734E+0,995.399310E-3,2.506302E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.838160E-3,67.623809E+0,30.733375E+0,0.000000E+0,1.310639E+0,1.313144E+0,1.008240E+0,60.000000E+0,1.000000E+0,1.338697E+0,652.890196E-3,2.039252E+0,60.000000E+0,1.883727E+0,0.000000E+0,72.544480E+0,1.041229E+0,1.043470E+0,1.005952E+0,50.000000E+0,1.000000E+0,85.671081E+0,2.444740E+0,2.271546E+0,1.229180E+0,27.000000E+0,0.000000E+0,1.311648E+0,1.307724E+0,1.012455E+0,60.000000E+0,3.986643E-3,47.342469E+0,9.187938E-3,24.419878E+0,2.736521E+0,30.788469E+0,0.000000E+0,55.391497E-3,0.000000E+0,44.488109E-3,0.000000E+0,13.662547E-3,0.000000E+0,16.207186E-3,0.000000E+0,24.292051E-3,2.021060E+0,2.013555E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984419E+0,5.774706E+0,0.000000E+0,82.727131E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.715553E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.777303E+0,0.000000E+0,41.879049E-3,997.150517E-3,3.051274E+0,998.824084E-3,3.043341E+0,998.679256E-3,3.039189E+0,996.555114E-3,3.036099E+0,34.674341E-3,9.770676E+0,1.000000E+0,1.000000E+0,72.475315E+0,72.631569E+0,2.498412E+0,71.988517E+0,72.025156E+0,2.525817E+0,71.993290E+0,72.164458E+0,2.536474E+0,72.406057E+0,72.330343E+0,2.535618E+0
 10/20/2017,18:28:57.781,761.880850E-6,72.830040E+0,3.976149E-3,997.573406E-3,996.514639E-3,0.000000E+0,987.563350E-3,3.082531E+0,0.000000E+0,72.123467E+0,3.977251E-3,998.008355E-3,1.006275E+0,0.000000E+0,1.044340E+0,2.799293E+0,0.000000E+0,80.584322E+0,31.012472E+0,70.494788E+0,3.968950E-3,3.964994E-3,0.000000E+0,1.029102E+0,1.000000E+0,44.000000E+0,97.506243E+0,24.167786E+0,8.977883E-3,12.844104E-3,1.000000E+0,2.664648E+0,1.000000E+0,20.000000E+0,6.810242E-3,42.394314E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.934530E+0,0.000000E+0,-153.329805E-3,0.000000E+0,139.100608E-3,0.000000E+0,137.233689E-3,0.000000E+0,486.707581E-3,0.000000E+0,-104.451626E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,651.662511E-3,3.133779E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.010983E+0,3.045385E+0,0.000000E+0,235.782159E+0,19.904073E-3,3.980999E-3,91.690477E+0,73.850114E+0,75.893579E+0,110.336273E+0,81.265285E+0,3.976783E-3,3.980026E-3,66.875063E+0,5.385234E+0,2.094717E+0,75.057546E+0,76.256338E+0,0.000000E+0,75.423435E+0,80.238014E+0,0.000000E+0,74.134102E+0,1.043361E+0,994.872421E-3,2.503177E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.835890E-3,67.623576E+0,30.730727E+0,0.000000E+0,1.310288E+0,1.313879E+0,999.354214E-3,60.000000E+0,1.000000E+0,1.334405E+0,654.024606E-3,2.026806E+0,60.000000E+0,1.903487E+0,0.000000E+0,72.543123E+0,1.046274E+0,1.042943E+0,1.004275E+0,50.000000E+0,1.000000E+0,85.675959E+0,2.449354E+0,2.274421E+0,1.215638E+0,27.000000E+0,0.000000E+0,1.307815E+0,1.305631E+0,1.001533E+0,60.000000E+0,3.986773E-3,47.341816E+0,9.192154E-3,24.420295E+0,2.798059E+0,30.786564E+0,0.000000E+0,53.360666E-3,0.000000E+0,44.971268E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.208656E-3,0.000000E+0,18.172033E-3,2.020802E+0,2.013362E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984278E+0,5.777639E+0,0.000000E+0,82.630425E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.715038E+0,0.000000E+0,17.527821E-3,10.000000E+0,9.778108E+0,0.000000E+0,44.037160E-3,995.460858E-3,3.051001E+0,997.649369E-3,3.042585E+0,997.697645E-3,3.039479E+0,1.000063E+0,3.036276E+0,30.163752E-3,9.787753E+0,1.000000E+0,1.000000E+0,72.474426E+0,72.633628E+0,2.496750E+0,71.990670E+0,72.026419E+0,2.524939E+0,71.992261E+0,72.165487E+0,2.533967E+0,72.406385E+0,72.329828E+0,2.535969E+0
 10/20/2017,18:29:07.781,-526.266402E-6,72.831678E+0,3.981985E-3,997.911700E-3,1.014175E+0,0.000000E+0,985.375601E-3,3.082853E+0,0.000000E+0,72.125292E+0,3.980364E-3,997.960028E-3,983.624339E-3,0.000000E+0,1.043749E+0,2.785906E+0,0.000000E+0,80.584182E+0,31.017164E+0,70.470415E+0,3.975111E-3,3.961946E-3,0.000000E+0,1.028784E+0,1.000000E+0,44.000000E+0,97.458111E+0,24.167090E+0,8.947532E-3,12.856101E-3,1.000000E+0,2.656038E+0,1.000000E+0,20.000000E+0,6.790846E-3,42.386913E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.943125E+0,0.000000E+0,-146.216197E-3,0.000000E+0,135.849593E-3,0.000000E+0,139.776562E-3,0.000000E+0,482.744178E-3,0.000000E+0,-107.126117E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001946E+0,0.000000E+0,630.594042E-3,3.133184E+0,0.000000E+0,998.148220E-3,0.000000E+0,994.811150E-3,3.045578E+0,0.000000E+0,235.417055E+0,19.899597E-3,3.981843E-3,91.691932E+0,73.852876E+0,75.895732E+0,110.338582E+0,81.265004E+0,3.976718E-3,3.977691E-3,66.874222E+0,5.389100E+0,2.094846E+0,75.053660E+0,76.262098E+0,0.000000E+0,75.424700E+0,80.241294E+0,0.000000E+0,74.133119E+0,1.041204E+0,1.007502E+0,2.504612E+0,60.000000E+0,42.000000E+0,74.300000E+0,10.838614E-3,67.621378E+0,30.730681E+0,0.000000E+0,1.303838E+0,1.318094E+0,1.008128E+0,60.000000E+0,1.000000E+0,1.335586E+0,657.459790E-3,2.000940E+0,60.000000E+0,1.878473E+0,0.000000E+0,72.540081E+0,1.043703E+0,1.047445E+0,1.013428E+0,50.000000E+0,1.000000E+0,85.696457E+0,2.445586E+0,2.268894E+0,1.224725E+0,27.000000E+0,0.000000E+0,1.315944E+0,1.301908E+0,1.007729E+0,60.000000E+0,3.988394E-3,47.339766E+0,9.338978E-3,24.416258E+0,2.818679E+0,30.786239E+0,0.000000E+0,37.823194E-3,0.000000E+0,43.843896E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.500023E-3,0.000000E+0,17.012451E-3,2.020802E+0,2.013394E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985446E+0,5.776898E+0,0.000000E+0,80.631829E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.697869E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.780685E+0,0.000000E+0,40.590624E-3,996.828677E-3,3.051210E+0,998.051668E-3,3.042665E+0,998.389600E-3,3.036840E+0,999.837879E-3,3.035729E+0,28.875013E-3,9.747477E+0,1.000000E+0,1.000000E+0,72.477374E+0,72.632177E+0,2.499739E+0,71.988938E+0,72.023892E+0,2.520916E+0,71.993337E+0,72.167546E+0,2.541234E+0,72.406759E+0,72.326693E+0,2.532904E+0
 10/20/2017,18:29:17.781,1.405954E-3,72.829712E+0,3.978808E-3,998.652725E-3,1.007085E+0,0.000000E+0,989.479626E-3,3.082338E+0,0.000000E+0,72.126696E+0,3.982764E-3,996.800162E-3,990.627034E-3,0.000000E+0,1.048252E+0,2.775016E+0,0.000000E+0,80.590040E+0,31.002810E+0,70.449786E+0,3.976084E-3,3.962595E-3,0.000000E+0,1.024738E+0,1.000000E+0,44.000000E+0,97.449133E+0,24.163006E+0,8.956223E-3,12.877827E-3,1.000000E+0,2.651103E+0,1.000000E+0,20.000000E+0,6.775018E-3,42.391754E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.989583E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.986682E+0,10.000000E+0,8.939874E+0,0.000000E+0,-143.769889E-3,0.000000E+0,136.525547E-3,0.000000E+0,138.843102E-3,0.000000E+0,481.423044E-3,0.000000E+0,-103.130492E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,861.788262E-3,3.133554E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.000820E+0,3.045256E+0,0.000000E+0,235.039689E+0,10.066983E-3,3.978080E-3,91.696064E+0,73.851285E+0,75.893625E+0,110.347391E+0,81.264676E+0,3.979118E-3,3.977691E-3,66.868191E+0,5.384268E+0,2.095281E+0,75.070327E+0,76.268607E+0,0.000000E+0,75.422499E+0,80.241341E+0,0.000000E+0,74.135647E+0,1.044734E+0,1.005634E+0,2.501391E+0,60.000000E+0,42.000000E+0,74.300000E+0,10.844385E-3,67.621425E+0,30.724084E+0,0.000000E+0,1.305179E+0,1.319020E+0,1.006338E+0,60.000000E+0,1.000000E+0,1.332124E+0,657.715431E-3,2.012651E+0,60.000000E+0,1.865483E+0,0.000000E+0,72.541064E+0,1.043097E+0,1.041027E+0,1.003284E+0,50.000000E+0,1.000000E+0,85.696551E+0,2.446544E+0,2.272664E+0,1.224485E+0,27.000000E+0,0.000000E+0,1.308294E+0,1.309114E+0,1.014004E+0,60.000000E+0,3.988070E-3,47.337530E+0,9.249612E-3,24.408092E+0,2.870551E+0,30.786332E+0,0.000000E+0,15.774169E-3,0.000000E+0,44.745794E-3,0.000000E+0,19.557090E-3,0.000000E+0,15.337499E-3,0.000000E+0,16.046133E-3,2.020995E+0,2.013394E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984948E+0,5.776963E+0,0.000000E+0,83.823135E-3,0.000000E+0,45.430753E-3,9.500000E+0,9.680282E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.774984E+0,0.000000E+0,43.650633E-3,996.539022E-3,3.051516E+0,997.070057E-3,3.042585E+0,996.506838E-3,3.038642E+0,997.295345E-3,3.033637E+0,20.820390E-3,9.706234E+0,1.000000E+0,1.000000E+0,72.477889E+0,72.634377E+0,2.494849E+0,71.989734E+0,72.026185E+0,2.521858E+0,71.993430E+0,72.164037E+0,2.542687E+0,72.406572E+0,72.325617E+0,2.535426E+0
 10/20/2017,18:29:27.781,1.727991E-3,72.830601E+0,3.982439E-3,998.008355E-3,1.000874E+0,0.000000E+0,988.425674E-3,3.082531E+0,0.000000E+0,72.127398E+0,3.978548E-3,997.831154E-3,1.027922E+0,0.000000E+0,1.048556E+0,2.770747E+0,0.000000E+0,80.589337E+0,30.995052E+0,70.460124E+0,3.969793E-3,3.966421E-3,0.000000E+0,1.024515E+0,1.000000E+0,44.000000E+0,97.459756E+0,24.156464E+0,8.946625E-3,12.872055E-3,1.000000E+0,2.657620E+0,1.000000E+0,20.000000E+0,6.806090E-3,42.399016E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.942288E+0,0.000000E+0,-141.806404E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.718676E-3,0.000000E+0,478.716330E-3,0.000000E+0,-96.395929E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,943.330803E-3,3.132299E+0,0.000000E+0,998.357416E-3,0.000000E+0,996.457115E-3,3.045449E+0,0.000000E+0,234.648570E+0,4.027510E-3,3.976783E-3,91.698553E+0,73.846697E+0,75.894890E+0,110.353563E+0,81.265848E+0,3.975550E-3,3.976005E-3,66.871510E+0,5.374602E+0,2.095571E+0,75.087088E+0,76.276146E+0,0.000000E+0,75.422124E+0,80.235530E+0,0.000000E+0,74.134523E+0,1.052673E+0,1.003351E+0,2.502444E+0,60.000000E+0,42.000000E+0,74.300000E+0,10.858653E-3,67.622360E+0,30.720786E+0,0.000000E+0,1.307462E+0,1.317439E+0,1.005092E+0,60.000000E+0,1.000000E+0,1.334006E+0,656.916551E-3,2.004870E+0,60.000000E+0,1.873445E+0,0.000000E+0,72.541672E+0,1.043975E+0,1.046056E+0,1.003923E+0,50.000000E+0,1.000000E+0,85.682901E+0,2.452819E+0,2.273910E+0,1.220205E+0,27.000000E+0,0.000000E+0,1.307799E+0,1.304097E+0,1.002012E+0,60.000000E+0,3.989821E-3,47.335294E+0,9.279055E-3,24.407674E+0,2.817068E+0,30.784799E+0,0.000000E+0,9.262615E-3,0.000000E+0,43.521790E-3,0.000000E+0,20.330145E-3,0.000000E+0,15.466341E-3,0.000000E+0,15.724026E-3,2.020706E+0,2.013651E+0,2.018322E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983304E+0,5.776479E+0,0.000000E+0,79.181235E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.675901E+0,0.000000E+0,19.846986E-3,10.000000E+0,9.760972E+0,0.000000E+0,40.622835E-3,996.716033E-3,3.051403E+0,998.228680E-3,3.043663E+0,998.389600E-3,3.036743E+0,1.000047E+0,3.034619E+0,33.063417E-3,9.667570E+0,1.000000E+0,1.000000E+0,72.476204E+0,72.633113E+0,2.494705E+0,71.987535E+0,72.024875E+0,2.519255E+0,71.993243E+0,72.168435E+0,2.542016E+0,72.406993E+0,72.327582E+0,2.536831E+0
 10/20/2017,18:29:37.781,117.807224E-6,72.831303E+0,3.982699E-3,997.927809E-3,1.002040E+0,0.000000E+0,996.266439E-3,3.082740E+0,0.000000E+0,72.127164E+0,3.977770E-3,997.943918E-3,1.025975E+0,0.000000E+0,1.056190E+0,2.760920E+0,0.000000E+0,80.588165E+0,30.987340E+0,70.471959E+0,3.977057E-3,3.967329E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,97.489321E+0,24.157717E+0,8.927818E-3,12.847476E-3,1.000000E+0,2.653435E+0,1.000000E+0,20.000000E+0,6.778975E-3,42.397480E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987004E+0,10.000000E+0,8.943575E+0,0.000000E+0,-142.128287E-3,0.000000E+0,135.849593E-3,0.000000E+0,136.332417E-3,0.000000E+0,479.650791E-3,0.000000E+0,-103.162714E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,896.992910E-3,3.132701E+0,0.000000E+0,998.518336E-3,0.000000E+0,988.914440E-3,3.044403E+0,0.000000E+0,234.238017E+0,4.019791E-3,3.982881E-3,91.700760E+0,73.843327E+0,75.899151E+0,110.359688E+0,81.268285E+0,3.977237E-3,3.980286E-3,66.872819E+0,5.381690E+0,2.098520E+0,75.104223E+0,76.279611E+0,0.000000E+0,75.422827E+0,80.231688E+0,0.000000E+0,74.133915E+0,1.055692E+0,1.013505E+0,2.505473E+0,60.000000E+0,42.000000E+0,74.300000E+0,10.862998E-3,67.623576E+0,30.722180E+0,0.000000E+0,1.311581E+0,1.314757E+0,1.008863E+0,60.000000E+0,1.000000E+0,1.338505E+0,658.130849E-3,2.016102E+0,60.000000E+0,1.875653E+0,0.000000E+0,72.539052E+0,1.041772E+0,1.046184E+0,1.010521E+0,50.000000E+0,1.000000E+0,85.653023E+0,2.447885E+0,2.272792E+0,1.226002E+0,27.000000E+0,0.000000E+0,1.313357E+0,1.305232E+0,1.004631E+0,60.000000E+0,3.989951E-3,47.336738E+0,9.146563E-3,24.402849E+0,2.852186E+0,30.783080E+0,0.000000E+0,16.354407E-3,0.000000E+0,44.649162E-3,0.000000E+0,19.557090E-3,0.000000E+0,14.596655E-3,0.000000E+0,15.434131E-3,2.020641E+0,2.013619E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980286E+0,5.776866E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.675095E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.739486E+0,0.000000E+0,42.684314E-3,996.844769E-3,3.051258E+0,996.716033E-3,3.041748E+0,998.260864E-3,3.037725E+0,999.821787E-3,3.035263E+0,27.586273E-3,9.634705E+0,1.000000E+0,1.000000E+0,72.478263E+0,72.634377E+0,2.499163E+0,71.989172E+0,72.024594E+0,2.523055E+0,71.990717E+0,72.169839E+0,2.542639E+0,72.406619E+0,72.328799E+0,2.535889E+0
 10/20/2017,18:29:47.781,922.899256E-6,72.830976E+0,3.981531E-3,998.266103E-3,1.006511E+0,0.000000E+0,993.455900E-3,3.083707E+0,0.000000E+0,72.128427E+0,3.974657E-3,997.315658E-3,1.013470E+0,0.000000E+0,1.052421E+0,2.770118E+0,0.000000E+0,80.588212E+0,30.981812E+0,70.480941E+0,3.974592E-3,3.961622E-3,0.000000E+0,1.025343E+0,1.000000E+0,44.000000E+0,97.499380E+0,24.151128E+0,8.935794E-3,12.853896E-3,1.000000E+0,2.652109E+0,1.000000E+0,20.000000E+0,6.807647E-3,42.390358E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987359E+0,10.000000E+0,8.944251E+0,0.000000E+0,-145.572432E-3,0.000000E+0,137.491195E-3,0.000000E+0,138.199337E-3,0.000000E+0,479.554123E-3,0.000000E+0,-105.063859E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001656E+0,0.000000E+0,668.530092E-3,3.133087E+0,0.000000E+0,998.775808E-3,0.000000E+0,986.916910E-3,3.044998E+0,0.000000E+0,233.824411E+0,4.015445E-3,3.980675E-3,91.705315E+0,73.841081E+0,75.898916E+0,110.365341E+0,81.270253E+0,3.977432E-3,3.980610E-3,66.875063E+0,5.391034E+0,2.095345E+0,75.120235E+0,76.284341E+0,0.000000E+0,75.424840E+0,80.233047E+0,0.000000E+0,74.135787E+0,1.050581E+0,998.975772E-3,2.505313E+0,60.000000E+0,42.000000E+0,74.300000E+0,10.855670E-3,67.620349E+0,30.715630E+0,0.000000E+0,1.311405E+0,1.315859E+0,997.979772E-3,60.000000E+0,1.000000E+0,1.332060E+0,661.869607E-3,2.011021E+0,60.000000E+0,1.866160E+0,0.000000E+0,72.540596E+0,1.042985E+0,1.043773E+0,999.673769E-3,50.000000E+0,1.000000E+0,85.568265E+0,2.451637E+0,2.276178E+0,1.220142E+0,27.000000E+0,0.000000E+0,1.312718E+0,1.305216E+0,1.005669E+0,60.000000E+0,3.991054E-3,47.334921E+0,9.277628E-3,24.395239E+0,2.857986E+0,30.782941E+0,0.000000E+0,23.768553E-3,0.000000E+0,51.864340E-3,0.000000E+0,18.880667E-3,0.000000E+0,14.532233E-3,0.000000E+0,15.724026E-3,2.020706E+0,2.013201E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972645E+0,5.776930E+0,0.000000E+0,80.889712E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.676352E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.739132E+0,0.000000E+0,45.390006E-3,996.732125E-3,3.051612E+0,997.102241E-3,3.042874E+0,998.759716E-3,3.038883E+0,996.539022E-3,3.033911E+0,26.297533E-3,9.588951E+0,1.000000E+0,1.000000E+0,72.480556E+0,72.634658E+0,2.496942E+0,71.988049E+0,72.025530E+0,2.519670E+0,71.991372E+0,72.166236E+0,2.543023E+0,72.406057E+0,72.328799E+0,2.534485E+0
 10/20/2017,18:29:57.781,1.566973E-3,72.830789E+0,3.983218E-3,998.588288E-3,1.008219E+0,0.000000E+0,999.587985E-3,3.083111E+0,0.000000E+0,72.127772E+0,3.974203E-3,997.074019E-3,1.012943E+0,0.000000E+0,1.059719E+0,2.783699E+0,0.000000E+0,80.589102E+0,30.990406E+0,70.492402E+0,3.975630E-3,3.969080E-3,0.000000E+0,1.024833E+0,1.000000E+0,44.000000E+0,97.482412E+0,24.146535E+0,8.955185E-3,12.834246E-3,1.000000E+0,2.655975E+0,1.000000E+0,20.000000E+0,6.800900E-3,42.393802E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.942352E+0,0.000000E+0,-143.158312E-3,0.000000E+0,137.233689E-3,0.000000E+0,135.592087E-3,0.000000E+0,474.172918E-3,0.000000E+0,-88.630237E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.001521E+0,3.133007E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.013556E+0,3.045111E+0,0.000000E+0,233.396532E+0,4.014017E-3,3.981453E-3,91.704516E+0,73.838506E+0,75.902007E+0,110.370052E+0,81.270019E+0,3.977886E-3,3.976134E-3,66.891800E+0,5.358170E+0,2.091606E+0,75.091723E+0,76.289492E+0,0.000000E+0,75.422967E+0,80.231875E+0,0.000000E+0,74.136536E+0,1.063599E+0,1.003319E+0,2.505361E+0,60.000000E+0,42.000000E+0,74.300000E+0,10.862868E-3,67.621799E+0,30.713633E+0,0.000000E+0,1.309298E+0,1.315635E+0,998.523156E-3,60.000000E+0,1.000000E+0,1.338250E+0,658.114871E-3,2.011277E+0,60.000000E+0,1.886661E+0,0.000000E+0,72.537133E+0,1.041468E+0,1.043645E+0,1.001814E+0,50.000000E+0,1.000000E+0,85.562074E+0,2.451973E+0,2.278846E+0,1.232853E+0,27.000000E+0,0.000000E+0,1.307911E+0,1.300966E+0,1.005413E+0,60.000000E+0,3.985800E-3,47.334921E+0,9.226785E-3,24.391387E+0,2.850575E+0,30.781826E+0,0.000000E+0,-19.588082E-3,0.000000E+0,43.876107E-3,0.000000E+0,22.359414E-3,0.000000E+0,17.753295E-3,0.000000E+0,15.756237E-3,2.020738E+0,2.013587E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971409E+0,5.776415E+0,0.000000E+0,87.111148E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.674516E+0,0.000000E+0,21.167621E-3,10.000000E+0,9.737038E+0,0.000000E+0,41.105994E-3,996.442470E-3,3.051419E+0,997.005689E-3,3.041860E+0,996.362010E-3,3.036534E+0,998.518336E-3,3.035665E+0,35.963081E-3,9.555442E+0,1.000000E+0,1.000000E+0,72.478684E+0,72.633956E+0,2.493346E+0,71.987254E+0,72.025436E+0,2.518090E+0,71.992448E+0,72.167780E+0,2.537417E+0,72.407180E+0,72.329407E+0,2.536432E+0
