date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:30:07.781,922.899256E-6,72.829197E+0,3.982764E-3,998.008355E-3,1.024826E+0,0.000000E+0,985.583197E-3,3.081403E+0,0.000000E+0,72.127491E+0,3.978937E-3,997.331767E-3,976.398325E-3,0.000000E+0,1.046208E+0,2.786228E+0,0.000000E+0,80.591633E+0,30.992496E+0,70.499044E+0,3.971285E-3,3.969404E-3,0.000000E+0,1.026267E+0,1.000000E+0,44.000000E+0,97.404621E+0,24.145050E+0,8.975484E-3,12.836257E-3,1.000000E+0,2.649713E+0,1.000000E+0,20.000000E+0,6.789289E-3,42.400133E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.952363E+0,0.000000E+0,-134.113408E-3,0.000000E+0,134.755192E-3,0.000000E+0,138.843102E-3,0.000000E+0,469.178386E-3,0.000000E+0,-98.812638E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.000067E+0,3.134359E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.012070E+0,3.045497E+0,0.000000E+0,232.962424E+0,4.015315E-3,3.983335E-3,91.709400E+0,73.838787E+0,75.901960E+0,110.376318E+0,81.270628E+0,3.975421E-3,3.980026E-3,66.897083E+0,5.367836E+0,2.091638E+0,75.124589E+0,76.293519E+0,0.000000E+0,75.422733E+0,80.227517E+0,0.000000E+0,74.135600E+0,1.041236E+0,1.001323E+0,2.504899E+0,60.000000E+0,42.000000E+0,74.300000E+0,10.846461E-3,67.622547E+0,30.711449E+0,0.000000E+0,1.307015E+0,1.305607E+0,1.001192E+0,60.000000E+0,1.000000E+0,1.333416E+0,652.187182E-3,2.043262E+0,60.000000E+0,1.872252E+0,0.000000E+0,72.537507E+0,1.042331E+0,1.044954E+0,1.007869E+0,50.000000E+0,1.000000E+0,85.578913E+0,2.457593E+0,2.283223E+0,1.231528E+0,27.000000E+0,0.000000E+0,1.309061E+0,1.305887E+0,1.008543E+0,60.000000E+0,3.987032E-3,47.331334E+0,9.229962E-3,24.391573E+0,2.783560E+0,30.781036E+0,0.000000E+0,43.286009E-6,0.000000E+0,40.783888E-3,0.000000E+0,26.128056E-3,0.000000E+0,22.069518E-3,0.000000E+0,17.978770E-3,2.020963E+0,2.013555E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972083E+0,5.778832E+0,0.000000E+0,84.532314E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.675933E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.738005E+0,0.000000E+0,44.455898E-3,997.102241E-3,3.051564E+0,998.228680E-3,3.041828E+0,998.566612E-3,3.038819E+0,998.856268E-3,3.036373E+0,38.218375E-3,9.529988E+0,1.000000E+0,1.000000E+0,72.478076E+0,72.632037E+0,2.493394E+0,71.984961E+0,72.024313E+0,2.524460E+0,71.992448E+0,72.165862E+0,2.537752E+0,72.407181E+0,72.330109E+0,2.536049E+0
 10/20/2017,18:30:17.781,278.825630E-6,72.829619E+0,3.985747E-3,997.363986E-3,984.985866E-3,0.000000E+0,986.333739E-3,3.081693E+0,0.000000E+0,72.131890E+0,3.980429E-3,997.090128E-3,1.015400E+0,0.000000E+0,1.046480E+0,2.766912E+0,0.000000E+0,80.588493E+0,30.994355E+0,70.493946E+0,3.976992E-3,3.969145E-3,0.000000E+0,1.025486E+0,1.000000E+0,44.000000E+0,97.355221E+0,24.145189E+0,8.997144E-3,12.856296E-3,1.000000E+0,2.653068E+0,1.000000E+0,20.000000E+0,6.770023E-3,42.393616E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.985393E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.938940E+0,0.000000E+0,-126.838859E-3,0.000000E+0,137.426818E-3,0.000000E+0,136.589923E-3,0.000000E+0,457.449292E-3,0.000000E+0,-106.803889E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002557E+0,0.000000E+0,1.010673E+0,3.133007E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.004335E+0,3.045465E+0,0.000000E+0,232.538849E+0,4.011812E-3,3.981194E-3,91.710057E+0,73.834528E+0,75.902381E+0,110.380605E+0,81.271753E+0,3.976264E-3,3.980221E-3,66.895213E+0,5.382657E+0,2.095281E+0,75.102818E+0,76.286682E+0,0.000000E+0,75.422358E+0,80.222456E+0,0.000000E+0,74.136021E+0,1.044351E+0,999.534594E-3,2.504245E+0,60.000000E+0,42.000000E+0,74.300000E+0,10.859301E-3,67.619321E+0,30.710520E+0,0.000000E+0,1.318062E+0,1.318126E+0,981.822091E-3,60.000000E+0,1.000000E+0,1.335075E+0,657.347947E-3,2.030049E+0,60.000000E+0,1.872365E+0,0.000000E+0,72.536525E+0,1.041628E+0,1.043119E+0,1.001096E+0,50.000000E+0,1.000000E+0,85.559307E+0,2.457353E+0,2.282536E+0,1.208404E+0,27.000000E+0,0.000000E+0,1.312111E+0,1.305695E+0,973.972042E-3,60.000000E+0,3.987940E-3,47.331567E+0,9.296565E-3,24.388650E+0,2.695926E+0,30.781408E+0,0.000000E+0,34.083886E-3,0.000000E+0,45.422217E-3,0.000000E+0,17.624453E-3,0.000000E+0,24.549736E-3,0.000000E+0,22.906994E-3,2.020383E+0,2.013394E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969747E+0,5.777027E+0,0.000000E+0,79.954885E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.674967E+0,0.000000E+0,19.750354E-3,10.000000E+0,9.728116E+0,0.000000E+0,45.164532E-3,996.925229E-3,3.051178E+0,997.939024E-3,3.043454E+0,998.985004E-3,3.039189E+0,997.166609E-3,3.033267E+0,30.163752E-3,9.472313E+0,1.000000E+0,1.000000E+0,72.478591E+0,72.631897E+0,2.497981E+0,71.984587E+0,72.022816E+0,2.526887E+0,71.991652E+0,72.163428E+0,2.541441E+0,72.405543E+0,72.326365E+0,2.534947E+0
 10/20/2017,18:30:27.781,2.372065E-3,72.830976E+0,3.976019E-3,998.153338E-3,1.001097E+0,0.000000E+0,989.208154E-3,3.082450E+0,0.000000E+0,72.129924E+0,3.981077E-3,998.249994E-3,985.682079E-3,0.000000E+0,1.046927E+0,2.747742E+0,0.000000E+0,80.593320E+0,30.992868E+0,70.506155E+0,3.975046E-3,3.966616E-3,0.000000E+0,1.021775E+0,1.000000E+0,44.000000E+0,97.347230E+0,24.146860E+0,9.009920E-3,12.867386E-3,1.000000E+0,2.656550E+0,1.000000E+0,20.000000E+0,6.783386E-3,42.385470E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.985393E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.927642E+0,0.000000E+0,-137.943812E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.233689E-3,0.000000E+0,468.759490E-3,0.000000E+0,-113.828457E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002863E+0,0.000000E+0,1.000067E+0,3.132637E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.016353E+0,3.044580E+0,0.000000E+0,232.136351E+0,4.011942E-3,3.983659E-3,91.711513E+0,73.834668E+0,75.904770E+0,110.386211E+0,81.273816E+0,3.975940E-3,3.979637E-3,66.881094E+0,5.369769E+0,2.094507E+0,75.067331E+0,76.290522E+0,0.000000E+0,75.422967E+0,80.223394E+0,0.000000E+0,74.135506E+0,1.043936E+0,999.406863E-3,2.500260E+0,60.000000E+0,42.000000E+0,74.300000E+0,10.853400E-3,67.622173E+0,30.704853E+0,0.000000E+0,1.310575E+0,1.311675E+0,1.006067E+0,60.000000E+0,1.000000E+0,1.338425E+0,655.702254E-3,2.038948E+0,60.000000E+0,1.869431E+0,0.000000E+0,72.538209E+0,1.046226E+0,1.044571E+0,1.002645E+0,50.000000E+0,1.000000E+0,85.525958E+0,2.456060E+0,2.276338E+0,1.220269E+0,27.000000E+0,0.000000E+0,1.313485E+0,1.302979E+0,1.009230E+0,60.000000E+0,3.985605E-3,47.331706E+0,9.249742E-3,24.384103E+0,2.709458E+0,30.781361E+0,0.000000E+0,51.748895E-3,0.000000E+0,51.252338E-3,0.000000E+0,14.049074E-3,0.000000E+0,18.655193E-3,0.000000E+0,21.650780E-3,2.020641E+0,2.013748E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966233E+0,5.745919E+0,0.000000E+0,83.017250E-3,0.000000E+0,49.427945E-3,9.500000E+0,9.674516E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.729823E+0,0.000000E+0,46.066429E-3,996.490746E-3,3.051001E+0,997.681553E-3,3.042021E+0,999.322935E-3,3.039591E+0,998.518336E-3,3.035761E+0,29.197198E-3,9.440414E+0,1.000000E+0,1.000000E+0,72.479433E+0,72.629370E+0,2.495584E+0,71.986037E+0,72.021786E+0,2.524987E+0,71.989406E+0,72.166704E+0,2.538646E+0,72.405355E+0,72.330764E+0,2.534277E+0
 10/20/2017,18:30:37.781,2.211047E-3,72.830321E+0,3.981467E-3,998.056683E-3,1.012035E+0,0.000000E+0,1.009744E+0,3.083046E+0,0.000000E+0,72.131656E+0,3.978873E-3,997.573406E-3,988.042896E-3,0.000000E+0,1.065980E+0,2.762144E+0,0.000000E+0,80.593179E+0,30.990220E+0,70.522107E+0,3.973879E-3,3.966940E-3,0.000000E+0,1.025709E+0,1.000000E+0,44.000000E+0,97.339569E+0,24.142730E+0,9.011606E-3,12.880810E-3,1.000000E+0,2.647302E+0,1.000000E+0,20.000000E+0,6.775277E-3,42.380583E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.987424E+0,10.000000E+0,8.935979E+0,0.000000E+0,-147.729046E-3,0.000000E+0,136.268041E-3,0.000000E+0,137.137124E-3,0.000000E+0,483.259743E-3,0.000000E+0,-109.478381E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000997E+0,0.000000E+0,618.614249E-3,3.133023E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.004943E+0,3.045497E+0,0.000000E+0,231.754444E+0,4.012071E-3,3.980805E-3,91.712217E+0,73.831345E+0,75.905659E+0,110.392006E+0,81.275784E+0,3.977172E-3,3.976394E-3,66.878476E+0,5.387167E+0,2.094668E+0,75.096123E+0,76.290616E+0,0.000000E+0,75.425121E+0,80.228220E+0,0.000000E+0,74.133915E+0,1.072352E+0,997.091743E-3,2.500690E+0,60.000000E+0,42.000000E+0,74.300000E+0,10.862868E-3,67.623716E+0,30.703506E+0,0.000000E+0,1.305179E+0,1.312505E+0,1.000809E+0,60.000000E+0,1.000000E+0,1.334229E+0,656.756775E-3,2.026359E+0,60.000000E+0,1.877297E+0,0.000000E+0,72.537273E+0,1.044805E+0,1.046136E+0,1.005425E+0,50.000000E+0,1.000000E+0,85.514232E+0,2.453058E+0,2.274964E+0,1.214009E+0,27.000000E+0,0.000000E+0,1.311073E+0,1.306031E+0,1.008734E+0,60.000000E+0,3.989432E-3,47.329098E+0,9.076912E-3,24.384706E+0,2.859596E+0,30.779457E+0,0.000000E+0,50.556184E-3,0.000000E+0,45.035689E-3,0.000000E+0,17.882138E-3,0.000000E+0,15.820658E-3,0.000000E+0,18.139823E-3,2.020834E+0,2.013587E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964466E+0,5.737699E+0,0.000000E+0,82.727131E-3,0.000000E+0,50.910774E-3,9.500000E+0,9.677801E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.700027E+0,0.000000E+0,44.101581E-3,996.313734E-3,3.051242E+0,997.214885E-3,3.042070E+0,997.021781E-3,3.037934E+0,999.612591E-3,3.033686E+0,30.808122E-3,9.279956E+0,1.000000E+0,1.000000E+0,72.480416E+0,72.631897E+0,2.498300E+0,71.986646E+0,72.025249E+0,2.525019E+0,71.992214E+0,72.168763E+0,2.534398E+0,72.404888E+0,72.327442E+0,2.532553E+0
 10/20/2017,18:30:47.781,-4.068671E-3,72.833409E+0,3.985423E-3,997.621733E-3,1.006047E+0,0.000000E+0,987.339784E-3,3.082499E+0,0.000000E+0,72.129222E+0,3.979975E-3,997.766717E-3,1.016229E+0,0.000000E+0,1.042471E+0,2.780799E+0,0.000000E+0,80.593648E+0,30.987386E+0,70.531463E+0,3.974074E-3,3.972323E-3,0.000000E+0,1.024132E+0,1.000000E+0,44.000000E+0,97.340133E+0,24.136141E+0,9.016535E-3,12.889111E-3,1.000000E+0,2.646759E+0,1.000000E+0,20.000000E+0,6.798046E-3,42.384400E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.985328E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.941161E+0,0.000000E+0,-141.452333E-3,0.000000E+0,135.238016E-3,0.000000E+0,139.358114E-3,0.000000E+0,475.590720E-3,0.000000E+0,-91.208060E-3,0.000000E+0,205.821573E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.001457E+0,3.133393E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.014243E+0,3.044854E+0,0.000000E+0,231.385514E+0,4.013434E-3,3.976523E-3,91.720059E+0,73.830081E+0,75.905004E+0,110.397471E+0,81.276815E+0,3.975875E-3,3.982686E-3,66.872212E+0,5.360425E+0,2.094475E+0,75.122435E+0,76.296048E+0,0.000000E+0,75.422780E+0,80.230797E+0,0.000000E+0,74.133821E+0,1.039511E+0,1.002057E+0,2.505026E+0,60.000000E+0,42.000000E+0,74.300000E+0,10.857615E-3,67.620770E+0,30.702252E+0,0.000000E+0,1.304669E+0,1.314821E+0,1.001943E+0,60.000000E+0,1.000000E+0,1.337580E+0,655.190970E-3,2.011165E+0,60.000000E+0,1.884533E+0,0.000000E+0,72.535869E+0,1.043464E+0,1.045066E+0,997.996378E-3,50.000000E+0,1.000000E+0,85.515779E+0,2.450663E+0,2.274725E+0,1.231783E+0,27.000000E+0,0.000000E+0,1.308086E+0,1.305008E+0,1.004758E+0,60.000000E+0,3.989367E-3,47.330169E+0,9.227109E-3,24.387258E+0,2.808369E+0,30.781826E+0,0.000000E+0,-20.974205E-3,0.000000E+0,41.556943E-3,0.000000E+0,22.005097E-3,0.000000E+0,18.655193E-3,0.000000E+0,15.691816E-3,2.020641E+0,2.013490E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963785E+0,5.738279E+0,0.000000E+0,80.567358E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.676545E+0,0.000000E+0,20.974357E-3,10.000000E+0,9.699029E+0,0.000000E+0,46.130850E-3,996.925229E-3,3.050293E+0,997.005689E-3,3.042987E+0,996.168906E-3,3.037564E+0,996.828677E-3,3.035021E+0,39.507115E-3,9.159130E+0,1.000000E+0,1.000000E+0,72.478778E+0,72.633815E+0,2.499211E+0,71.987535E+0,72.023471E+0,2.519622E+0,71.990904E+0,72.168435E+0,2.539126E+0,72.405964E+0,72.330764E+0,2.537709E+0
 10/20/2017,18:30:57.781,1.083918E-3,72.832520E+0,3.980299E-3,997.863372E-3,1.004930E+0,0.000000E+0,1.004954E+0,3.081500E+0,0.000000E+0,72.131235E+0,3.978094E-3,997.363986E-3,951.019539E-3,0.000000E+0,1.062403E+0,2.799663E+0,0.000000E+0,80.597257E+0,30.988223E+0,70.527253E+0,3.969469E-3,3.971609E-3,0.000000E+0,1.024674E+0,1.000000E+0,44.000000E+0,97.305116E+0,24.129506E+0,9.007196E-3,12.892289E-3,1.000000E+0,2.654425E+0,1.000000E+0,20.000000E+0,6.779624E-3,42.397992E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.956934E+0,0.000000E+0,-134.499667E-3,0.000000E+0,138.424655E-3,0.000000E+0,137.684324E-3,0.000000E+0,471.369535E-3,0.000000E+0,-96.782603E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001560E+0,0.000000E+0,1.014587E+0,3.132749E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.017711E+0,3.045610E+0,0.000000E+0,231.036302E+0,4.010190E-3,3.981324E-3,91.719214E+0,73.823060E+0,75.906830E+0,110.402418E+0,81.275971E+0,3.975550E-3,3.979118E-3,66.867724E+0,5.367836E+0,2.091252E+0,75.122295E+0,76.291552E+0,0.000000E+0,75.424746E+0,80.233937E+0,0.000000E+0,74.135740E+0,1.064206E+0,1.003382E+0,2.498219E+0,60.000000E+0,42.000000E+0,74.300000E+0,10.845618E-3,67.618806E+0,30.702670E+0,0.000000E+0,1.304828E+0,1.313783E+0,1.004085E+0,60.000000E+0,1.000000E+0,1.335905E+0,654.919351E-3,2.036408E+0,60.000000E+0,1.879714E+0,0.000000E+0,72.533062E+0,1.043001E+0,1.042672E+0,1.004498E+0,50.000000E+0,1.000000E+0,85.533462E+0,2.446464E+0,2.270939E+0,1.226354E+0,27.000000E+0,0.000000E+0,1.309109E+0,1.308795E+0,1.003832E+0,60.000000E+0,3.986578E-3,47.329237E+0,9.256616E-3,24.378581E+0,2.762940E+0,30.780200E+0,0.000000E+0,8.037669E-3,0.000000E+0,43.586211E-3,0.000000E+0,25.451633E-3,0.000000E+0,20.877725E-3,0.000000E+0,16.883609E-3,2.020931E+0,2.013458E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964452E+0,5.736990E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.675321E+0,0.000000E+0,25.709318E-3,10.000000E+0,9.700736E+0,0.000000E+0,38.786829E-3,996.297642E-3,3.051612E+0,998.309140E-3,3.041233E+0,998.212588E-3,3.036824E+0,998.341324E-3,3.036453E+0,29.519383E-3,9.042170E+0,1.000000E+0,1.000000E+0,72.477421E+0,72.634283E+0,2.494002E+0,71.983557E+0,72.022348E+0,2.523917E+0,71.989453E+0,72.166376E+0,2.535228E+0,72.402314E+0,72.327021E+0,2.534293E+0
 10/20/2017,18:31:07.781,1.405954E-3,72.835000E+0,3.983282E-3,998.137229E-3,988.610563E-3,0.000000E+0,998.933257E-3,3.082950E+0,0.000000E+0,72.127257E+0,3.978289E-3,998.008355E-3,987.133663E-3,0.000000E+0,1.057436E+0,2.801339E+0,0.000000E+0,80.593461E+0,30.984924E+0,70.513733E+0,3.972906E-3,3.967199E-3,0.000000E+0,1.028576E+0,1.000000E+0,44.000000E+0,97.305492E+0,24.127836E+0,8.992345E-3,12.889046E-3,1.000000E+0,2.651199E+0,1.000000E+0,20.000000E+0,6.764250E-3,42.409163E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.947503E+0,0.000000E+0,-120.723088E-3,0.000000E+0,134.755192E-3,0.000000E+0,137.426818E-3,0.000000E+0,451.584746E-3,0.000000E+0,-103.936061E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000530E+0,0.000000E+0,1.010242E+0,3.133441E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.012917E+0,3.045417E+0,0.000000E+0,230.706705E+0,4.014666E-3,3.981324E-3,91.723815E+0,73.818520E+0,75.909077E+0,110.406658E+0,81.277753E+0,3.976588E-3,3.981129E-3,66.866789E+0,5.381368E+0,2.092831E+0,75.136293E+0,76.291927E+0,0.000000E+0,75.426151E+0,80.242887E+0,0.000000E+0,74.136770E+0,1.067736E+0,1.003718E+0,2.501200E+0,60.000000E+0,42.000000E+0,74.300000E+0,10.866954E-3,67.621098E+0,30.699790E+0,0.000000E+0,1.308883E+0,1.317056E+0,997.084787E-3,60.000000E+0,1.000000E+0,1.336048E+0,654.216337E-3,2.036025E+0,60.000000E+0,1.879247E+0,0.000000E+0,72.534232E+0,1.042107E+0,1.041714E+0,989.130170E-3,50.000000E+0,1.000000E+0,85.580085E+0,2.444932E+0,2.265843E+0,1.218481E+0,27.000000E+0,0.000000E+0,1.307224E+0,1.308171E+0,988.758460E-3,60.000000E+0,3.987616E-3,47.326861E+0,9.249093E-3,24.375240E+0,2.679816E+0,30.780804E+0,0.000000E+0,-1.536249E-3,0.000000E+0,42.265576E-3,0.000000E+0,22.906994E-3,0.000000E+0,24.259840E-3,0.000000E+0,20.491198E-3,2.020995E+0,2.013748E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967560E+0,5.739698E+0,0.000000E+0,83.661958E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.792925E+0,0.000000E+0,22.456046E-3,10.000000E+0,9.699576E+0,0.000000E+0,40.204097E-3,997.005689E-3,3.051226E+0,997.198793E-3,3.042005E+0,997.762013E-3,3.038336E+0,997.037873E-3,3.035633E+0,23.720054E-3,8.918444E+0,1.000000E+0,1.000000E+0,72.476204E+0,72.629838E+0,2.501512E+0,71.984961E+0,72.023331E+0,2.521634E+0,71.991325E+0,72.166797E+0,2.539717E+0,72.407414E+0,72.329735E+0,2.530606E+0
 10/20/2017,18:31:17.781,3.660212E-3,72.830695E+0,3.984125E-3,998.201666E-3,960.139923E-3,0.000000E+0,998.789536E-3,3.082934E+0,0.000000E+0,72.126742E+0,3.980948E-3,998.249994E-3,992.573114E-3,0.000000E+0,1.056014E+0,2.775483E+0,0.000000E+0,80.595804E+0,30.973218E+0,70.506436E+0,3.975306E-3,3.967524E-3,0.000000E+0,1.024690E+0,1.000000E+0,44.000000E+0,97.315832E+0,24.120227E+0,8.978661E-3,12.913172E-3,1.000000E+0,2.656086E+0,1.000000E+0,20.000000E+0,6.793116E-3,42.407534E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.938844E+0,0.000000E+0,-130.122063E-3,0.000000E+0,135.044886E-3,0.000000E+0,135.656464E-3,0.000000E+0,462.347156E-3,0.000000E+0,-124.784205E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.004619E+0,3.132524E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.006221E+0,3.045191E+0,0.000000E+0,230.396625E+0,4.012136E-3,3.978405E-3,91.726492E+0,73.815524E+0,75.907017E+0,110.413301E+0,81.278643E+0,3.976588E-3,3.980610E-3,66.864591E+0,5.361392E+0,2.096602E+0,75.143690E+0,76.290897E+0,0.000000E+0,75.429194E+0,80.250713E+0,0.000000E+0,74.135647E+0,1.062066E+0,1.001259E+0,2.505584E+0,60.000000E+0,42.000000E+0,74.300000E+0,10.869678E-3,67.618713E+0,30.697513E+0,0.000000E+0,1.310144E+0,1.315619E+0,1.002039E+0,60.000000E+0,1.000000E+0,1.329012E+0,659.888385E-3,2.023579E+0,60.000000E+0,1.873976E+0,0.000000E+0,72.532594E+0,1.042283E+0,1.037116E+0,1.003987E+0,50.000000E+0,1.000000E+0,85.623660E+0,2.445155E+0,2.263255E+0,1.228973E+0,27.000000E+0,0.000000E+0,1.308454E+0,1.307468E+0,1.002619E+0,60.000000E+0,3.988913E-3,47.324392E+0,9.270754E-3,24.367537E+0,2.719768E+0,30.782662E+0,0.000000E+0,34.341769E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.333086E-3,0.000000E+0,23.518996E-3,0.000000E+0,23.551207E-3,2.020834E+0,2.013233E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970491E+0,5.736829E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.793215E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.700607E+0,0.000000E+0,42.813157E-3,995.734422E-3,3.050261E+0,998.341324E-3,3.042987E+0,996.329826E-3,3.038996E+0,998.534428E-3,3.035649E+0,35.318711E-3,8.782474E+0,1.000000E+0,1.000000E+0,72.480416E+0,72.634517E+0,2.494912E+0,71.985616E+0,72.023658E+0,2.523167E+0,71.990717E+0,72.167827E+0,2.541266E+0,72.406619E+0,72.330156E+0,2.533192E+0
 10/20/2017,18:31:27.781,600.862443E-6,72.831725E+0,3.977186E-3,998.169448E-3,1.002343E+0,0.000000E+0,997.991088E-3,3.082305E+0,0.000000E+0,72.126883E+0,3.978873E-3,997.460641E-3,1.024636E+0,0.000000E+0,1.055998E+0,2.786421E+0,0.000000E+0,80.598803E+0,30.969408E+0,70.496378E+0,3.975565E-3,3.965319E-3,0.000000E+0,1.014830E+0,1.000000E+0,44.000000E+0,97.350144E+0,24.112710E+0,8.952915E-3,12.875103E-3,1.000000E+0,2.661006E+0,1.000000E+0,20.000000E+0,6.774110E-3,42.408046E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.980751E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.926708E+0,0.000000E+0,-136.109081E-3,0.000000E+0,138.199337E-3,0.000000E+0,136.235852E-3,0.000000E+0,469.113940E-3,0.000000E+0,-118.081865E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.009236E+0,3.133425E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.002562E+0,3.044854E+0,0.000000E+0,230.114772E+0,4.013434E-3,3.979897E-3,91.726445E+0,73.813277E+0,75.910248E+0,110.417494E+0,81.278737E+0,3.978599E-3,3.978988E-3,66.861272E+0,5.373957E+0,2.092315E+0,75.160170E+0,76.287150E+0,0.000000E+0,75.426057E+0,80.257695E+0,0.000000E+0,74.137987E+0,1.056890E+0,1.003255E+0,2.504723E+0,60.000000E+0,42.000000E+0,74.300000E+0,10.864554E-3,67.620583E+0,30.697281E+0,0.000000E+0,1.307829E+0,1.319850E+0,1.004820E+0,60.000000E+0,1.000000E+0,1.333432E+0,657.587611E-3,2.033005E+0,60.000000E+0,1.878876E+0,0.000000E+0,72.532360E+0,1.042027E+0,1.043757E+0,1.005824E+0,50.000000E+0,1.000000E+0,85.644111E+0,2.442537E+0,2.266754E+0,1.214153E+0,27.000000E+0,0.000000E+0,1.310706E+0,1.304433E+0,1.005253E+0,60.000000E+0,3.988848E-3,47.322622E+0,9.268095E-3,24.366563E+0,2.818357E+0,30.782801E+0,0.000000E+0,47.977351E-3,0.000000E+0,45.679902E-3,0.000000E+0,14.628865E-3,0.000000E+0,18.751825E-3,0.000000E+0,23.325732E-3,2.020738E+0,2.013619E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971568E+0,5.737667E+0,0.000000E+0,83.242898E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.794246E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.701316E+0,0.000000E+0,40.977151E-3,996.651665E-3,3.051097E+0,998.067760E-3,3.041828E+0,997.263161E-3,3.036824E+0,998.164312E-3,3.033074E+0,33.063417E-3,8.817916E+0,1.000000E+0,1.000000E+0,72.480416E+0,72.634751E+0,2.500074E+0,71.985429E+0,72.022348E+0,2.526823E+0,71.990061E+0,72.167921E+0,2.539030E+0,72.404466E+0,72.330951E+0,2.527493E+0
 10/20/2017,18:31:37.781,-365.247996E-6,72.834392E+0,3.985552E-3,998.137229E-3,1.021872E+0,0.000000E+0,1.002223E+0,3.083465E+0,0.000000E+0,72.121595E+0,3.980883E-3,997.589515E-3,1.022961E+0,0.000000E+0,1.060534E+0,2.791463E+0,0.000000E+0,80.599647E+0,30.978235E+0,70.486040E+0,3.976149E-3,3.969599E-3,0.000000E+0,1.027732E+0,1.000000E+0,44.000000E+0,97.414303E+0,24.112292E+0,8.944095E-3,12.884701E-3,1.000000E+0,2.654010E+0,1.000000E+0,20.000000E+0,6.807517E-3,42.405393E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.980557E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.931311E+0,0.000000E+0,-143.254876E-3,0.000000E+0,136.364605E-3,0.000000E+0,137.459006E-3,0.000000E+0,465.279429E-3,0.000000E+0,-111.669530E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,742.022148E-3,3.132572E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.004815E+0,3.045594E+0,0.000000E+0,229.817288E+0,4.814624E-3,3.976394E-3,91.728792E+0,73.812809E+0,75.912121E+0,110.421875E+0,81.276300E+0,3.980156E-3,3.982037E-3,66.859776E+0,5.374602E+0,2.091719E+0,75.167006E+0,76.280220E+0,0.000000E+0,75.427883E+0,80.257789E+0,0.000000E+0,74.138034E+0,1.060277E+0,988.597646E-3,2.502348E+0,60.000000E+0,42.000000E+0,74.300000E+0,10.860274E-3,67.619929E+0,30.698303E+0,0.000000E+0,1.315604E+0,1.314709E+0,1.004772E+0,60.000000E+0,1.000000E+0,1.333224E+0,652.011428E-3,2.032685E+0,60.000000E+0,1.895090E+0,0.000000E+0,72.531611E+0,1.041405E+0,1.036829E+0,1.010473E+0,50.000000E+0,1.000000E+0,85.662591E+0,2.449530E+0,2.265587E+0,1.220381E+0,27.000000E+0,0.000000E+0,1.304461E+0,1.308315E+0,1.003226E+0,60.000000E+0,3.990795E-3,47.322901E+0,9.267641E-3,24.361830E+0,2.799670E+0,30.784567E+0,0.000000E+0,54.714553E-3,0.000000E+0,45.067900E-3,0.000000E+0,13.920232E-3,0.000000E+0,15.724026E-3,0.000000E+0,22.423835E-3,2.020931E+0,2.013426E+0,2.018161E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972515E+0,5.740278E+0,0.000000E+0,81.856775E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.793183E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.701412E+0,0.000000E+0,47.805802E-3,995.927526E-3,3.051307E+0,997.842473E-3,3.043277E+0,998.405692E-3,3.038996E+0,996.716033E-3,3.035343E+0,30.808122E-3,8.767653E+0,1.000000E+0,1.000000E+0,72.479386E+0,72.635968E+0,2.499387E+0,71.984400E+0,72.023658E+0,2.525210E+0,71.989406E+0,72.164364E+0,2.533823E+0,72.403624E+0,72.328658E+0,2.540040E+0
 10/20/2017,18:31:47.781,439.844037E-6,72.834392E+0,3.983412E-3,998.572179E-3,990.159443E-3,0.000000E+0,995.994966E-3,3.083949E+0,0.000000E+0,72.119349E+0,3.971674E-3,997.637843E-3,1.017457E+0,0.000000E+0,1.053028E+0,2.792672E+0,0.000000E+0,80.597819E+0,30.986550E+0,70.477292E+0,3.970766E-3,3.967913E-3,0.000000E+0,1.027302E+0,1.000000E+0,44.000000E+0,97.451718E+0,24.114241E+0,8.937740E-3,12.889500E-3,1.000000E+0,2.653387E+0,1.000000E+0,20.000000E+0,6.744789E-3,42.408000E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.938844E+0,0.000000E+0,-148.565941E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.845266E-3,0.000000E+0,483.227520E-3,0.000000E+0,-108.253915E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,672.363601E-3,3.133458E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.001603E+0,3.044773E+0,0.000000E+0,229.509761E+0,5.368407E-3,3.980935E-3,91.731187E+0,73.821609E+0,75.911934E+0,110.427623E+0,81.281736E+0,3.979183E-3,3.977432E-3,66.859870E+0,5.386201E+0,2.091171E+0,75.130956E+0,76.274179E+0,0.000000E+0,75.429756E+0,80.259523E+0,0.000000E+0,74.139766E+0,1.058408E+0,1.004021E+0,2.500610E+0,60.000000E+0,42.000000E+0,74.300000E+0,10.879146E-3,67.621331E+0,30.695562E+0,0.000000E+0,1.310304E+0,1.317567E+0,1.005411E+0,60.000000E+0,1.000000E+0,1.333480E+0,657.683476E-3,2.006340E+0,60.000000E+0,1.878022E+0,0.000000E+0,72.531003E+0,1.041117E+0,1.040149E+0,1.004738E+0,50.000000E+0,1.000000E+0,85.682573E+0,2.444293E+0,2.264661E+0,1.221994E+0,27.000000E+0,0.000000E+0,1.310849E+0,1.303043E+0,1.007904E+0,60.000000E+0,3.988330E-3,47.320013E+0,9.266279E-3,24.351761E+0,2.857986E+0,30.785821E+0,0.000000E+0,48.170763E-3,0.000000E+0,43.618422E-3,0.000000E+0,18.300876E-3,0.000000E+0,13.630336E-3,0.000000E+0,19.009509E-3,2.020899E+0,2.013716E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973618E+0,5.729253E+0,0.000000E+0,83.371839E-3,0.000000E+0,40.788853E-3,9.500000E+0,9.790477E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.699705E+0,0.000000E+0,43.457369E-3,996.168906E-3,3.051001E+0,997.166609E-3,3.041925E+0,999.113740E-3,3.036679E+0,999.322935E-3,3.033154E+0,31.452492E-3,8.736399E+0,1.000000E+0,1.000000E+0,72.478825E+0,72.636249E+0,2.495999E+0,71.986926E+0,72.022395E+0,2.523247E+0,71.989406E+0,72.163803E+0,2.536378E+0,72.405636E+0,72.326599E+0,2.534708E+0
 10/20/2017,18:31:57.781,-687.284809E-6,72.832707E+0,3.981077E-3,998.604397E-3,1.006862E+0,0.000000E+0,994.461945E-3,3.082676E+0,0.000000E+0,72.121782E+0,3.979910E-3,997.122347E-3,997.900905E-3,0.000000E+0,1.051095E+0,2.795201E+0,0.000000E+0,80.599647E+0,30.979907E+0,70.464568E+0,3.970636E-3,3.971674E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,97.467887E+0,24.114752E+0,8.950970E-3,12.873547E-3,1.000000E+0,2.652525E+0,1.000000E+0,20.000000E+0,6.772358E-3,42.405486E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.989583E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.941805E+0,0.000000E+0,-141.870781E-3,0.000000E+0,135.527710E-3,0.000000E+0,138.489031E-3,0.000000E+0,476.170730E-3,0.000000E+0,-90.144708E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.007175E+0,3.134278E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.010935E+0,3.044998E+0,0.000000E+0,229.205717E+0,5.368472E-3,3.984178E-3,91.736165E+0,73.831204E+0,75.913807E+0,110.431062E+0,81.285533E+0,3.978599E-3,3.978599E-3,66.860992E+0,5.355915E+0,2.098327E+0,75.130254E+0,76.267811E+0,0.000000E+0,75.429288E+0,80.262194E+0,0.000000E+0,74.138689E+0,1.057018E+0,1.007151E+0,2.501471E+0,60.000000E+0,42.000000E+0,74.300000E+0,10.861442E-3,67.618386E+0,30.696491E+0,0.000000E+0,1.303216E+0,1.316274E+0,1.005763E+0,60.000000E+0,1.000000E+0,1.329667E+0,656.357335E-3,2.007810E+0,60.000000E+0,1.881922E+0,0.000000E+0,72.530160E+0,1.039888E+0,1.041873E+0,1.007326E+0,50.000000E+0,1.000000E+0,85.687733E+0,2.441882E+0,2.269549E+0,1.228206E+0,27.000000E+0,0.000000E+0,1.309157E+0,1.304193E+0,1.004583E+0,60.000000E+0,3.987811E-3,47.320572E+0,9.236707E-3,24.355380E+0,2.829955E+0,30.787168E+0,0.000000E+0,-17.234897E-3,0.000000E+0,44.133792E-3,0.000000E+0,21.425306E-3,0.000000E+0,18.365297E-3,0.000000E+0,15.208656E-3,2.020899E+0,2.013104E+0,2.018451E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973519E+0,5.707462E+0,0.000000E+0,83.178427E-3,0.000000E+0,49.750299E-3,9.500000E+0,9.793054E+0,0.000000E+0,20.555619E-3,10.000000E+0,9.700736E+0,0.000000E+0,45.164532E-3,996.587297E-3,3.051918E+0,998.759716E-3,3.043260E+0,997.536725E-3,3.037773E+0,999.178108E-3,3.033830E+0,26.619718E-3,8.667770E+0,1.000000E+0,1.000000E+0,72.476953E+0,72.639525E+0,2.497629E+0,71.985803E+0,72.022301E+0,2.519351E+0,71.992214E+0,72.164973E+0,2.536155E+0,72.401518E+0,72.329688E+0,2.533144E+0
 10/20/2017,18:32:07.781,439.844037E-6,72.831444E+0,3.978613E-3,998.282212E-3,1.005041E+0,0.000000E+0,1.006503E+0,3.083465E+0,0.000000E+0,72.120051E+0,3.972258E-3,997.251221E-3,968.023804E-3,0.000000E+0,1.063297E+0,2.815483E+0,0.000000E+0,80.597585E+0,30.974007E+0,70.465363E+0,3.970961E-3,3.969210E-3,0.000000E+0,1.023288E+0,1.000000E+0,44.000000E+0,97.507653E+0,24.109508E+0,8.940139E-3,12.871601E-3,1.000000E+0,2.654026E+0,1.000000E+0,20.000000E+0,6.794414E-3,42.400133E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.957964E+0,0.000000E+0,-130.991146E-3,0.000000E+0,136.943994E-3,0.000000E+0,139.325926E-3,0.000000E+0,459.092654E-3,0.000000E+0,-95.397023E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.011472E+0,3.132572E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.010983E+0,3.045256E+0,0.000000E+0,228.969742E+0,5.370288E-3,3.981972E-3,91.736775E+0,73.847306E+0,75.913432E+0,110.434643E+0,81.283611E+0,3.971593E-3,3.978340E-3,66.857906E+0,5.369125E+0,2.095845E+0,75.086854E+0,76.261910E+0,0.000000E+0,75.430224E+0,80.261819E+0,0.000000E+0,74.139579E+0,1.069318E+0,1.009753E+0,2.502874E+0,60.000000E+0,41.000000E+0,74.100000E+0,10.857161E-3,67.615580E+0,30.693286E+0,0.000000E+0,1.306696E+0,1.314789E+0,1.005923E+0,60.000000E+0,1.000000E+0,1.330895E+0,653.545278E-3,2.021390E+0,60.000000E+0,1.877925E+0,0.000000E+0,72.529926E+0,1.044326E+0,1.039974E+0,1.010968E+0,50.000000E+0,1.000000E+0,85.710200E+0,2.445075E+0,2.274405E+0,1.216181E+0,27.000000E+0,0.000000E+0,1.304573E+0,1.306749E+0,1.013924E+0,60.000000E+0,3.991184E-3,47.318848E+0,9.076264E-3,24.352132E+0,2.816423E+0,30.788190E+0,0.000000E+0,4.298361E-3,0.000000E+0,42.007891E-3,0.000000E+0,25.161738E-3,0.000000E+0,19.718143E-3,0.000000E+0,15.144235E-3,2.020673E+0,2.013684E+0,2.018547E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974871E+0,5.700402E+0,0.000000E+0,81.018654E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.790381E+0,0.000000E+0,25.644897E-3,10.000000E+0,9.700253E+0,0.000000E+0,39.688727E-3,996.297642E-3,3.050100E+0,998.711440E-3,3.042343E+0,996.265458E-3,3.037322E+0,1.000015E+0,3.033380E+0,31.452492E-3,8.964519E+0,1.000000E+0,1.000000E+0,72.480977E+0,72.635172E+0,2.492659E+0,71.988564E+0,72.021599E+0,2.522720E+0,71.991980E+0,72.165534E+0,2.541042E+0,72.404981E+0,72.329173E+0,2.534580E+0
 10/20/2017,18:32:17.781,2.050028E-3,72.832801E+0,3.984255E-3,998.088901E-3,1.002806E+0,0.000000E+0,1.013816E+0,3.084851E+0,0.000000E+0,72.118647E+0,3.978419E-3,997.170675E-3,1.024508E+0,0.000000E+0,1.073726E+0,2.826405E+0,0.000000E+0,80.600396E+0,30.973264E+0,70.475701E+0,3.972777E-3,3.965967E-3,0.000000E+0,1.023861E+0,1.000000E+0,44.000000E+0,97.530779E+0,24.110854E+0,8.935211E-3,12.883923E-3,1.000000E+0,2.661820E+0,1.000000E+0,20.000000E+0,6.765288E-3,42.408977E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.953844E+0,0.000000E+0,-135.079056E-3,0.000000E+0,135.205828E-3,0.000000E+0,138.263713E-3,0.000000E+0,463.603844E-3,0.000000E+0,-96.395929E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.006089E+0,3.134053E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.004543E+0,3.045626E+0,0.000000E+0,228.794608E+0,4.014407E-3,3.981518E-3,91.738747E+0,73.857978E+0,75.914649E+0,110.440390E+0,81.284642E+0,3.979572E-3,3.977886E-3,66.857299E+0,5.371058E+0,2.095329E+0,75.130815E+0,76.257321E+0,0.000000E+0,75.431348E+0,80.270113E+0,0.000000E+0,74.138596E+0,1.077704E+0,1.003846E+0,2.503161E+0,60.000000E+0,41.000000E+0,74.100000E+0,10.841856E-3,67.616282E+0,30.693054E+0,0.000000E+0,1.303759E+0,1.314932E+0,1.003142E+0,60.000000E+0,1.000000E+0,1.330672E+0,653.369524E-3,2.028308E+0,60.000000E+0,1.884034E+0,0.000000E+0,72.529599E+0,1.043528E+0,1.048930E+0,1.003955E+0,50.000000E+0,1.000000E+0,85.736655E+0,2.448396E+0,2.272073E+0,1.217634E+0,27.000000E+0,0.000000E+0,1.311664E+0,1.307916E+0,1.011098E+0,60.000000E+0,3.990600E-3,47.316146E+0,9.145007E-3,24.353385E+0,2.764874E+0,30.789909E+0,0.000000E+0,-2.342135E-3,0.000000E+0,44.488109E-3,0.000000E+0,26.224688E-3,0.000000E+0,21.747412E-3,0.000000E+0,17.624453E-3,2.020867E+0,2.013265E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976592E+0,5.700015E+0,0.000000E+0,84.274431E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.792797E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.697933E+0,0.000000E+0,43.908318E-3,996.748217E-3,3.050357E+0,998.373508E-3,3.041828E+0,998.099944E-3,3.038755E+0,997.922932E-3,3.034168E+0,22.753499E-3,8.641027E+0,1.000000E+0,1.000000E+0,72.480650E+0,72.636015E+0,2.496447E+0,71.987020E+0,72.022348E+0,2.517563E+0,71.989406E+0,72.161931E+0,2.541138E+0,72.404326E+0,72.330858E+0,2.536608E+0
 10/20/2017,18:32:27.781,1.405954E-3,72.831678E+0,3.982634E-3,998.620506E-3,998.063519E-3,0.000000E+0,990.836989E-3,3.083884E+0,0.000000E+0,72.120238E+0,3.982569E-3,997.154565E-3,1.012752E+0,0.000000E+0,1.050265E+0,2.834444E+0,0.000000E+0,80.598241E+0,30.960953E+0,70.497875E+0,3.979262E-3,3.972647E-3,0.000000E+0,1.024849E+0,1.000000E+0,44.000000E+0,97.549063E+0,24.107699E+0,8.932227E-3,12.851108E-3,1.000000E+0,2.653627E+0,1.000000E+0,20.000000E+0,6.790327E-3,42.412189E+0,0.000000E+0,1.988258E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.953458E+0,0.000000E+0,-136.463152E-3,0.000000E+0,136.493358E-3,0.000000E+0,138.263713E-3,0.000000E+0,471.788432E-3,0.000000E+0,-96.653711E-3,0.000000E+0,205.402677E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.006648E+0,3.134182E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.011878E+0,3.045401E+0,0.000000E+0,228.648354E+0,4.011293E-3,3.982037E-3,91.743396E+0,73.854748E+0,75.918770E+0,110.443594E+0,81.286376E+0,3.979767E-3,3.980351E-3,66.853559E+0,5.375246E+0,2.095168E+0,75.143644E+0,76.250016E+0,0.000000E+0,75.429943E+0,80.282063E+0,0.000000E+0,74.138689E+0,1.051379E+0,1.004979E+0,2.501806E+0,60.000000E+0,41.000000E+0,74.100000E+0,10.849379E-3,67.619368E+0,30.690917E+0,0.000000E+0,1.307175E+0,1.315763E+0,1.003254E+0,60.000000E+0,1.000000E+0,1.332251E+0,653.641143E-3,2.039332E+0,60.000000E+0,1.889288E+0,0.000000E+0,72.527165E+0,1.042331E+0,1.043151E+0,1.004323E+0,50.000000E+0,1.000000E+0,85.716486E+0,2.449354E+0,2.272249E+0,1.231560E+0,27.000000E+0,0.000000E+0,1.308965E+0,1.304992E+0,1.001964E+0,60.000000E+0,3.987421E-3,47.317776E+0,9.326202E-3,24.347400E+0,2.744898E+0,30.788701E+0,0.000000E+0,-3.986141E-3,0.000000E+0,44.423688E-3,0.000000E+0,26.289109E-3,0.000000E+0,22.810363E-3,0.000000E+0,17.334557E-3,2.020802E+0,2.013845E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974472E+0,5.701047E+0,0.000000E+0,83.436310E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.793538E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.700446E+0,0.000000E+0,42.491050E-3,997.504541E-3,3.050293E+0,998.453968E-3,3.041265E+0,997.633277E-3,3.038513E+0,996.876953E-3,3.035423E+0,35.318711E-3,8.789563E+0,1.000000E+0,1.000000E+0,72.480603E+0,72.637138E+0,2.492899E+0,71.987581E+0,72.021599E+0,2.517707E+0,71.988658E+0,72.164739E+0,2.538359E+0,72.402595E+0,72.332449E+0,2.532617E+0
 10/20/2017,18:32:37.781,922.899256E-6,72.833971E+0,3.982245E-3,998.121120E-3,990.702349E-3,0.000000E+0,997.975119E-3,3.082950E+0,0.000000E+0,72.119256E+0,3.980494E-3,997.605624E-3,979.046269E-3,0.000000E+0,1.058665E+0,2.816433E+0,0.000000E+0,80.601334E+0,30.971452E+0,70.521452E+0,3.975760E-3,3.966421E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,97.576561E+0,24.108117E+0,8.935665E-3,12.872185E-3,1.000000E+0,2.665766E+0,1.000000E+0,20.000000E+0,6.764769E-3,42.402740E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.952267E+0,0.000000E+0,-130.347381E-3,0.000000E+0,135.366769E-3,0.000000E+0,136.622112E-3,0.000000E+0,464.957201E-3,0.000000E+0,-104.806077E-3,0.000000E+0,209.204965E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000755E+0,0.000000E+0,1.005322E+0,3.133361E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.006956E+0,3.044934E+0,0.000000E+0,228.519573E+0,4.012266E-3,3.978470E-3,91.745462E+0,73.845340E+0,75.917038E+0,110.449813E+0,81.290079E+0,3.976069E-3,3.981972E-3,66.846920E+0,5.375568E+0,2.098262E+0,75.137042E+0,76.248143E+0,0.000000E+0,75.433268E+0,80.289889E+0,0.000000E+0,74.140140E+0,1.049942E+0,1.011318E+0,2.501344E+0,60.000000E+0,41.000000E+0,74.100000E+0,10.864490E-3,67.617684E+0,30.688734E+0,0.000000E+0,1.305068E+0,1.312713E+0,1.005635E+0,60.000000E+0,1.000000E+0,1.332283E+0,660.223915E-3,2.023004E+0,60.000000E+0,1.881374E+0,0.000000E+0,72.529177E+0,1.041947E+0,1.041506E+0,1.005840E+0,50.000000E+0,1.000000E+0,85.724554E+0,2.443542E+0,2.270987E+0,1.215031E+0,27.000000E+0,0.000000E+0,1.309268E+0,1.302995E+0,1.004870E+0,60.000000E+0,3.987940E-3,47.318336E+0,9.211479E-3,24.350091E+0,2.755852E+0,30.786053E+0,0.000000E+0,-3.953906E-3,0.000000E+0,45.325585E-3,0.000000E+0,25.934793E-3,0.000000E+0,23.196890E-3,0.000000E+0,17.495610E-3,2.020995E+0,2.013394E+0,2.018515E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974672E+0,5.699467E+0,0.000000E+0,80.083827E-3,0.000000E+0,41.659209E-3,9.500000E+0,9.790477E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.700478E+0,0.000000E+0,50.543705E-3,997.021781E-3,3.050904E+0,998.196496E-3,3.043341E+0,997.601093E-3,3.039607E+0,996.796493E-3,3.034458E+0,27.908458E-3,8.665515E+0,1.000000E+0,1.000000E+0,72.483130E+0,72.634143E+0,2.494449E+0,71.989500E+0,72.023003E+0,2.524380E+0,71.993524E+0,72.163288E+0,2.535548E+0,72.403296E+0,72.330109E+0,2.537182E+0
 10/20/2017,18:32:47.781,-365.247996E-6,72.829244E+0,3.984125E-3,997.895591E-3,1.012067E+0,0.000000E+0,1.000961E+0,3.081355E+0,0.000000E+0,72.120332E+0,3.974981E-3,996.896818E-3,1.008620E+0,0.000000E+0,1.060422E+0,2.794154E+0,0.000000E+0,80.603724E+0,30.979721E+0,70.528843E+0,3.972387E-3,3.968626E-3,0.000000E+0,1.023782E+0,1.000000E+0,44.000000E+0,97.595880E+0,24.109648E+0,8.933654E-3,12.874455E-3,1.000000E+0,2.661086E+0,1.000000E+0,20.000000E+0,6.819258E-3,42.403252E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.989422E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.953104E+0,0.000000E+0,-137.042541E-3,0.000000E+0,137.555571E-3,0.000000E+0,136.943994E-3,0.000000E+0,468.115034E-3,0.000000E+0,-99.972658E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.012430E+0,3.134246E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.008874E+0,3.045449E+0,0.000000E+0,228.395848E+0,4.012396E-3,3.980740E-3,91.746213E+0,73.832936E+0,75.919145E+0,110.458104E+0,81.287548E+0,3.977302E-3,3.981389E-3,66.842666E+0,5.375891E+0,2.097843E+0,75.144674E+0,76.244772E+0,0.000000E+0,75.430318E+0,80.295934E+0,0.000000E+0,74.142668E+0,1.066650E+0,1.003047E+0,2.504962E+0,60.000000E+0,41.000000E+0,74.100000E+0,10.833555E-3,67.615253E+0,30.690220E+0,0.000000E+0,1.307430E+0,1.318381E+0,1.003366E+0,60.000000E+0,1.000000E+0,1.334804E+0,656.245492E-3,2.032094E+0,60.000000E+0,1.877007E+0,0.000000E+0,72.527306E+0,1.041868E+0,1.039367E+0,998.236005E-3,50.000000E+0,1.000000E+0,85.764940E+0,2.444756E+0,2.270587E+0,1.230138E+0,27.000000E+0,0.000000E+0,1.311632E+0,1.297770E+0,1.004934E+0,60.000000E+0,3.987227E-3,47.315587E+0,9.190921E-3,24.348374E+0,2.831566E+0,30.789769E+0,0.000000E+0,-2.471076E-3,0.000000E+0,42.523261E-3,0.000000E+0,25.967003E-3,0.000000E+0,22.359414E-3,0.000000E+0,17.366768E-3,2.020834E+0,2.013523E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977579E+0,5.698307E+0,0.000000E+0,82.856073E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.792668E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.700349E+0,0.000000E+0,45.357795E-3,996.989597E-3,3.051274E+0,998.067760E-3,3.041957E+0,996.828677E-3,3.039012E+0,1.000111E+0,3.035182E+0,29.519383E-3,8.669703E+0,1.000000E+0,1.000000E+0,72.480463E+0,72.634096E+0,2.497246E+0,71.988517E+0,72.024313E+0,2.521890E+0,71.990997E+0,72.162025E+0,2.541697E+0,72.404794E+0,72.328003E+0,2.533734E+0
 10/20/2017,18:32:57.781,1.889010E-3,72.832005E+0,3.982050E-3,998.427196E-3,1.009209E+0,0.000000E+0,1.001424E+0,3.082257E+0,0.000000E+0,72.119396E+0,3.977511E-3,997.444532E-3,999.751275E-3,0.000000E+0,1.060518E+0,2.781492E+0,0.000000E+0,80.601568E+0,30.978095E+0,70.537123E+0,3.974787E-3,3.968172E-3,0.000000E+0,1.026076E+0,1.000000E+0,44.000000E+0,97.583236E+0,24.111921E+0,8.935989E-3,12.854286E-3,1.000000E+0,2.648436E+0,1.000000E+0,20.000000E+0,6.766650E-3,42.408279E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.990808E+0,10.000000E+0,8.949949E+0,0.000000E+0,-128.609214E-3,0.000000E+0,138.038395E-3,0.000000E+0,136.300229E-3,0.000000E+0,473.206234E-3,0.000000E+0,-104.258289E-3,0.000000E+0,206.143801E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.011456E+0,3.134713E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.008858E+0,3.045433E+0,0.000000E+0,228.247729E+0,4.011747E-3,3.981389E-3,91.749218E+0,73.828911E+0,75.918723E+0,110.461261E+0,81.289610E+0,3.977432E-3,3.979637E-3,66.838552E+0,5.376535E+0,2.098311E+0,75.140179E+0,76.238497E+0,0.000000E+0,75.432753E+0,80.290404E+0,0.000000E+0,74.141685E+0,1.063232E+0,1.007167E+0,2.499096E+0,60.000000E+0,41.000000E+0,74.100000E+0,10.854373E-3,67.615814E+0,30.687294E+0,0.000000E+0,1.303248E+0,1.317471E+0,1.002854E+0,60.000000E+0,1.000000E+0,1.326731E+0,653.800919E-3,2.034507E+0,60.000000E+0,1.870270E+0,0.000000E+0,72.525340E+0,1.041532E+0,1.046806E+0,1.005121E+0,50.000000E+0,1.000000E+0,85.811565E+0,2.443079E+0,2.261546E+0,1.216580E+0,27.000000E+0,0.000000E+0,1.310051E+0,1.305312E+0,1.001884E+0,60.000000E+0,3.988394E-3,47.314236E+0,9.220559E-3,24.349116E+0,2.776795E+0,30.789351E+0,0.000000E+0,-5.243322E-3,0.000000E+0,45.615480E-3,0.000000E+0,25.838161E-3,0.000000E+0,23.680049E-3,0.000000E+0,18.075402E-3,2.020706E+0,2.013941E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981072E+0,5.699660E+0,0.000000E+0,80.760771E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.792024E+0,0.000000E+0,27.706377E-3,10.000000E+0,9.700188E+0,0.000000E+0,43.006420E-3,996.539022E-3,3.050888E+0,997.826381E-3,3.042231E+0,996.201090E-3,3.037001E+0,997.166609E-3,3.033283E+0,35.963081E-3,8.647471E+0,1.000000E+0,1.000000E+0,72.480931E+0,72.636576E+0,2.496974E+0,71.988892E+0,72.025670E+0,2.521602E+0,71.990950E+0,72.163616E+0,2.543198E+0,72.405168E+0,72.330530E+0,2.532473E+0
