date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:33:07.781,761.880850E-6,72.832941E+0,3.978094E-3,998.105011E-3,1.008219E+0,0.000000E+0,1.004091E+0,3.082354E+0,0.000000E+0,72.121876E+0,3.978613E-3,997.960028E-3,981.630406E-3,0.000000E+0,1.062994E+0,2.767782E+0,0.000000E+0,80.603677E+0,30.965134E+0,70.543298E+0,3.974138E-3,3.970118E-3,0.000000E+0,1.026585E+0,1.000000E+0,44.000000E+0,97.611533E+0,24.111921E+0,8.917636E-3,12.836257E-3,1.000000E+0,2.653499E+0,1.000000E+0,20.000000E+0,6.766066E-3,42.414284E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.942095E+0,0.000000E+0,-119.338993E-3,0.000000E+0,137.684324E-3,0.000000E+0,136.300229E-3,0.000000E+0,448.974700E-3,0.000000E+0,-109.413935E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.006952E+0,3.134858E+0,0.000000E+0,998.196496E-3,0.000000E+0,998.981993E-3,3.045803E+0,0.000000E+0,228.098699E+0,4.014342E-3,3.981389E-3,91.751566E+0,73.828162E+0,75.921439E+0,110.462062E+0,81.292235E+0,3.978015E-3,3.979961E-3,66.834906E+0,5.381690E+0,2.096167E+0,75.153054E+0,76.235125E+0,0.000000E+0,75.434719E+0,80.283562E+0,0.000000E+0,74.142996E+0,1.064110E+0,1.007677E+0,2.500594E+0,60.000000E+0,41.000000E+0,73.900000E+0,10.856837E-3,67.616702E+0,30.687387E+0,0.000000E+0,1.296926E+0,1.315859E+0,997.756026E-3,60.000000E+0,1.000000E+0,1.335075E+0,659.009617E-3,2.030401E+0,60.000000E+0,1.892495E+0,0.000000E+0,72.525527E+0,1.040798E+0,1.044013E+0,978.490721E-3,50.000000E+0,1.000000E+0,85.856408E+0,2.444612E+0,2.265811E+0,1.205546E+0,27.000000E+0,0.000000E+0,1.306058E+0,1.306765E+0,998.914142E-3,60.000000E+0,3.988589E-3,47.310788E+0,9.166083E-3,24.347075E+0,2.747153E+0,30.788469E+0,0.000000E+0,-891.541074E-6,0.000000E+0,43.425158E-3,0.000000E+0,22.713731E-3,0.000000E+0,24.130998E-3,0.000000E+0,20.523409E-3,2.020577E+0,2.013716E+0,2.018290E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984495E+0,5.699693E+0,0.000000E+0,78.536527E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.791347E+0,0.000000E+0,21.554148E-3,10.000000E+0,9.699222E+0,0.000000E+0,44.391477E-3,997.230977E-3,3.051467E+0,998.486152E-3,3.043067E+0,996.957413E-3,3.037161E+0,998.293048E-3,3.036260E+0,25.653164E-3,8.830160E+0,1.000000E+0,1.000000E+0,72.480229E+0,72.635547E+0,2.498093E+0,71.987160E+0,72.024968E+0,2.525019E+0,71.993524E+0,72.164364E+0,2.536139E+0,72.404700E+0,72.333853E+0,2.537198E+0
 10/20/2017,18:33:17.781,-526.266402E-6,72.833877E+0,3.984904E-3,997.138456E-3,981.297297E-3,0.000000E+0,1.007221E+0,3.081468E+0,0.000000E+0,72.120098E+0,3.979327E-3,997.235112E-3,992.684774E-3,0.000000E+0,1.064064E+0,2.776143E+0,0.000000E+0,80.606207E+0,30.960442E+0,70.524539E+0,3.978483E-3,3.970701E-3,0.000000E+0,1.025152E+0,1.000000E+0,44.000000E+0,97.664883E+0,24.106539E+0,8.934043E-3,12.854739E-3,1.000000E+0,2.662092E+0,1.000000E+0,20.000000E+0,6.750498E-3,42.420568E+0,0.000000E+0,1.988162E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.940002E+0,0.000000E+0,-124.746622E-3,0.000000E+0,135.398957E-3,0.000000E+0,138.070584E-3,0.000000E+0,457.255956E-3,0.000000E+0,-102.421590E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.005434E+0,3.135517E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.011367E+0,3.047026E+0,0.000000E+0,227.961269E+0,4.014147E-3,3.978015E-3,91.754383E+0,73.832187E+0,75.923546E+0,110.469411E+0,81.290220E+0,3.977886E-3,3.976005E-3,66.835513E+0,5.380723E+0,2.094088E+0,75.172858E+0,76.230255E+0,0.000000E+0,75.433549E+0,80.276112E+0,0.000000E+0,74.144494E+0,1.064845E+0,1.008955E+0,2.496800E+0,60.000000E+0,41.000000E+0,73.900000E+0,10.842699E-3,67.617310E+0,30.684832E+0,0.000000E+0,1.309362E+0,1.311915E+0,975.637104E-3,60.000000E+0,1.000000E+0,1.334229E+0,653.832874E-3,2.032046E+0,60.000000E+0,1.893172E+0,0.000000E+0,72.523094E+0,1.040782E+0,1.040532E+0,1.009914E+0,50.000000E+0,1.000000E+0,85.908615E+0,2.445299E+0,2.267249E+0,1.224150E+0,27.000000E+0,0.000000E+0,1.314586E+0,1.304625E+0,989.477022E-3,60.000000E+0,3.990340E-3,47.310182E+0,9.214268E-3,24.347910E+0,2.705269E+0,30.789723E+0,0.000000E+0,31.150463E-3,0.000000E+0,45.551059E-3,0.000000E+0,17.270136E-3,0.000000E+0,24.678578E-3,0.000000E+0,22.745941E-3,2.021028E+0,2.013523E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988606E+0,5.700982E+0,0.000000E+0,83.661958E-3,0.000000E+0,51.781130E-3,9.500000E+0,9.793054E+0,0.000000E+0,20.330145E-3,10.000000E+0,9.694680E+0,0.000000E+0,52.766237E-3,996.426378E-3,3.050904E+0,997.391897E-3,3.042552E+0,997.456265E-3,3.039141E+0,996.796493E-3,3.036405E+0,26.941903E-3,8.732533E+0,1.000000E+0,1.000000E+0,72.479995E+0,72.638308E+0,2.497885E+0,71.990857E+0,72.023892E+0,2.528068E+0,71.991465E+0,72.163335E+0,2.541394E+0,72.402875E+0,72.333244E+0,2.535841E+0
 10/20/2017,18:33:27.781,3.016139E-3,72.832427E+0,3.979716E-3,998.523851E-3,1.020594E+0,0.000000E+0,1.007860E+0,3.084351E+0,0.000000E+0,72.119490E+0,3.981207E-3,997.670061E-3,1.012608E+0,0.000000E+0,1.065150E+0,2.763578E+0,0.000000E+0,80.604380E+0,30.965460E+0,70.545076E+0,3.969664E-3,3.968107E-3,0.000000E+0,1.016948E+0,1.000000E+0,44.000000E+0,97.704274E+0,24.108302E+0,8.947922E-3,12.876724E-3,1.000000E+0,2.660974E+0,1.000000E+0,20.000000E+0,6.760552E-3,42.425688E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.928157E+0,0.000000E+0,-135.336562E-3,0.000000E+0,136.879618E-3,0.000000E+0,137.137124E-3,0.000000E+0,463.958295E-3,0.000000E+0,-121.271921E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.007239E+0,3.136000E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.008235E+0,3.046044E+0,0.000000E+0,227.832120E+0,4.012525E-3,3.983075E-3,91.756731E+0,73.835932E+0,75.923874E+0,110.474782E+0,81.293313E+0,3.976199E-3,3.979637E-3,66.834438E+0,5.364292E+0,2.096860E+0,75.180911E+0,76.223231E+0,0.000000E+0,75.433876E+0,80.270582E+0,0.000000E+0,74.147817E+0,1.069797E+0,1.004213E+0,2.503974E+0,60.000000E+0,41.000000E+0,73.900000E+0,10.841597E-3,67.615674E+0,30.683438E+0,0.000000E+0,1.301907E+0,1.312489E+0,1.009471E+0,60.000000E+0,1.000000E+0,1.330943E+0,657.955095E-3,2.021965E+0,60.000000E+0,1.881826E+0,0.000000E+0,72.526697E+0,1.041516E+0,1.048339E+0,1.013524E+0,50.000000E+0,1.000000E+0,85.920671E+0,2.445219E+0,2.268367E+0,1.220062E+0,27.000000E+0,0.000000E+0,1.308278E+0,1.301365E+0,1.013812E+0,60.000000E+0,3.987940E-3,47.308925E+0,9.258821E-3,24.347864E+0,2.726856E+0,30.788236E+0,0.000000E+0,37.726488E-3,0.000000E+0,44.616951E-3,0.000000E+0,15.240867E-3,0.000000E+0,23.035837E-3,0.000000E+0,23.680049E-3,2.021253E+0,2.014006E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989459E+0,5.699177E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.794439E+0,0.000000E+0,17.044662E-3,10.000000E+0,9.683760E+0,0.000000E+0,43.811686E-3,997.037873E-3,3.049665E+0,997.102241E-3,3.040332E+0,997.391897E-3,3.038610E+0,999.725235E-3,3.036212E+0,32.741232E-3,8.733499E+0,1.000000E+0,1.000000E+0,72.480182E+0,72.636904E+0,2.497709E+0,71.990155E+0,72.026653E+0,2.521474E+0,71.989313E+0,72.166470E+0,2.539924E+0,72.404654E+0,72.330764E+0,2.530414E+0
 10/20/2017,18:33:37.781,278.825630E-6,72.830461E+0,3.981013E-3,998.394977E-3,998.510618E-3,0.000000E+0,1.000083E+0,3.083481E+0,0.000000E+0,72.120472E+0,3.979586E-3,997.235112E-3,1.013262E+0,0.000000E+0,1.058586E+0,2.781395E+0,0.000000E+0,80.606301E+0,30.964670E+0,70.535720E+0,3.972906E-3,3.966356E-3,0.000000E+0,1.017012E+0,1.000000E+0,44.000000E+0,97.755228E+0,24.108163E+0,8.932422E-3,12.862003E-3,1.000000E+0,2.668960E+0,1.000000E+0,20.000000E+0,6.802522E-3,42.423593E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.927803E+0,0.000000E+0,-138.555389E-3,0.000000E+0,137.394630E-3,0.000000E+0,136.203664E-3,0.000000E+0,468.920604E-3,0.000000E+0,-116.599617E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.004172E+0,3.136435E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.013828E+0,3.045883E+0,0.000000E+0,227.717168E+0,4.006687E-3,3.977886E-3,91.761098E+0,73.838413E+0,75.923265E+0,110.478410E+0,81.294016E+0,3.977496E-3,3.982232E-3,66.835420E+0,5.370413E+0,2.097892E+0,75.156144E+0,76.215879E+0,0.000000E+0,75.432472E+0,80.264865E+0,0.000000E+0,74.150251E+0,1.058440E+0,1.001850E+0,2.501328E+0,60.000000E+0,41.000000E+0,73.900000E+0,10.859820E-3,67.616609E+0,30.680697E+0,0.000000E+0,1.303934E+0,1.313400E+0,1.007729E+0,60.000000E+0,1.000000E+0,1.328039E+0,657.907163E-3,2.038405E+0,60.000000E+0,1.889384E+0,0.000000E+0,72.523656E+0,1.045220E+0,1.040979E+0,1.009722E+0,50.000000E+0,1.000000E+0,85.928082E+0,2.449785E+0,2.268223E+0,1.223479E+0,27.000000E+0,0.000000E+0,1.312526E+0,1.296364E+0,1.008495E+0,60.000000E+0,3.990081E-3,47.307014E+0,9.287356E-3,24.345126E+0,2.732977E+0,30.789584E+0,0.000000E+0,48.267470E-3,0.000000E+0,45.293374E-3,0.000000E+0,14.177917E-3,0.000000E+0,19.073931E-3,0.000000E+0,21.232042E-3,2.021060E+0,2.013104E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989944E+0,5.699403E+0,0.000000E+0,83.113956E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.791927E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.690042E+0,0.000000E+0,43.586211E-3,995.798790E-3,3.050582E+0,997.359713E-3,3.043631E+0,996.345918E-3,3.038240E+0,996.909137E-3,3.034635E+0,25.008794E-3,8.941320E+0,1.000000E+0,1.000000E+0,72.477608E+0,72.636623E+0,2.496990E+0,71.989827E+0,72.028291E+0,2.525546E+0,71.990108E+0,72.164832E+0,2.539301E+0,72.402548E+0,72.333057E+0,2.529616E+0
 10/20/2017,18:33:47.781,439.844037E-6,72.833503E+0,3.978354E-3,996.767944E-3,1.025017E+0,0.000000E+0,997.623801E-3,3.083449E+0,0.000000E+0,72.119911E+0,3.981856E-3,997.653952E-3,1.010901E+0,0.000000E+0,1.055966E+0,2.773823E+0,0.000000E+0,80.607098E+0,30.967689E+0,70.536609E+0,3.975954E-3,3.971350E-3,0.000000E+0,1.026904E+0,1.000000E+0,44.000000E+0,97.806042E+0,24.107745E+0,8.929958E-3,12.894170E-3,1.000000E+0,2.662795E+0,1.000000E+0,20.000000E+0,6.760163E-3,42.421033E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.929798E+0,0.000000E+0,-135.175621E-3,0.000000E+0,137.813077E-3,0.000000E+0,135.559899E-3,0.000000E+0,467.825029E-3,0.000000E+0,-116.954067E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274660E-3,0.000000E+0,981.506454E-3,3.135179E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.007739E+0,3.045562E+0,0.000000E+0,227.624110E+0,4.013823E-3,3.982556E-3,91.761521E+0,73.841455E+0,75.925606E+0,110.482980E+0,81.294907E+0,3.978145E-3,3.974642E-3,66.834438E+0,5.366869E+0,2.096473E+0,75.131658E+0,76.210541E+0,0.000000E+0,75.433736E+0,80.263365E+0,0.000000E+0,74.148566E+0,1.054910E+0,1.003478E+0,2.502061E+0,60.000000E+0,41.000000E+0,73.900000E+0,10.843348E-3,67.614645E+0,30.678003E+0,0.000000E+0,1.307095E+0,1.313863E+0,1.004484E+0,60.000000E+0,1.000000E+0,1.332586E+0,651.947518E-3,2.034858E+0,60.000000E+0,1.874396E+0,0.000000E+0,72.524077E+0,1.043145E+0,1.044635E+0,1.009003E+0,50.000000E+0,1.000000E+0,85.928410E+0,2.451110E+0,2.266163E+0,1.232374E+0,27.000000E+0,0.000000E+0,1.309141E+0,1.301860E+0,1.007345E+0,60.000000E+0,3.990081E-3,47.305990E+0,9.237874E-3,24.345822E+0,2.861852E+0,30.791442E+0,0.000000E+0,51.781130E-3,0.000000E+0,44.874636E-3,0.000000E+0,14.113495E-3,0.000000E+0,20.136881E-3,0.000000E+0,20.813304E-3,2.020738E+0,2.013394E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989852E+0,5.699048E+0,0.000000E+0,82.179129E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.788835E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.683728E+0,0.000000E+0,40.526203E-3,996.458562E-3,3.050824E+0,997.037873E-3,3.041796E+0,998.663164E-3,3.038401E+0,999.773511E-3,3.035504E+0,36.929636E-3,9.048292E+0,1.000000E+0,1.000000E+0,72.478450E+0,72.637653E+0,2.497709E+0,71.993009E+0,72.025483E+0,2.522432E+0,71.990857E+0,72.162586E+0,2.538710E+0,72.404981E+0,72.333712E+0,2.528658E+0
 10/20/2017,18:33:57.781,761.880850E-6,72.831023E+0,3.979067E-3,997.960028E-3,1.016810E+0,0.000000E+0,1.004443E+0,3.082032E+0,0.000000E+0,72.120893E+0,3.986006E-3,998.056683E-3,996.034583E-3,0.000000E+0,1.060630E+0,2.767799E+0,0.000000E+0,80.606535E+0,30.975680E+0,70.536936E+0,3.975176E-3,3.971739E-3,0.000000E+0,1.018605E+0,1.000000E+0,44.000000E+0,97.799461E+0,24.105425E+0,8.937156E-3,12.877957E-3,1.000000E+0,2.664456E+0,1.000000E+0,20.000000E+0,6.757438E-3,42.417728E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.927416E+0,0.000000E+0,-136.141269E-3,0.000000E+0,135.753028E-3,0.000000E+0,136.589923E-3,0.000000E+0,469.790619E-3,0.000000E+0,-116.438503E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.005226E+0,3.136064E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.010360E+0,3.045948E+0,0.000000E+0,227.531680E+0,4.012266E-3,3.981648E-3,91.765371E+0,73.839115E+0,75.928697E+0,110.484911E+0,81.293126E+0,3.978210E-3,3.981778E-3,66.837009E+0,5.369769E+0,2.091155E+0,75.103006E+0,76.208387E+0,0.000000E+0,75.431254E+0,80.259570E+0,0.000000E+0,74.150766E+0,1.072736E+0,1.002712E+0,2.499909E+0,60.000000E+0,41.000000E+0,73.900000E+0,10.839846E-3,67.615393E+0,30.678003E+0,0.000000E+0,1.310416E+0,1.311452E+0,1.014010E+0,60.000000E+0,1.000000E+0,1.332235E+0,656.868618E-3,2.033165E+0,60.000000E+0,1.878409E+0,0.000000E+0,72.523375E+0,1.043368E+0,1.043981E+0,1.008189E+0,50.000000E+0,1.000000E+0,85.967578E+0,2.448875E+0,2.273718E+0,1.210512E+0,27.000000E+0,0.000000E+0,1.313612E+0,1.302308E+0,1.011832E+0,60.000000E+0,3.988524E-3,47.306502E+0,9.217122E-3,24.347446E+0,2.768740E+0,30.788701E+0,0.000000E+0,49.750299E-3,0.000000E+0,45.003479E-3,0.000000E+0,14.371180E-3,0.000000E+0,18.461929E-3,0.000000E+0,20.942147E-3,2.020899E+0,2.013587E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992996E+0,5.698629E+0,0.000000E+0,81.985716E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.778269E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.666269E+0,0.000000E+0,38.303670E-3,996.394194E-3,3.051097E+0,999.676959E-3,3.042102E+0,998.389600E-3,3.037419E+0,998.196496E-3,3.035053E+0,26.619718E-3,9.172018E+0,1.000000E+0,1.000000E+0,72.478918E+0,72.636951E+0,2.499882E+0,71.989874E+0,72.025389E+0,2.522113E+0,71.991091E+0,72.165815E+0,2.539397E+0,72.403390E+0,72.334554E+0,2.528195E+0
 10/20/2017,18:34:07.781,761.880850E-6,72.832754E+0,3.984061E-3,998.266103E-3,1.010359E+0,0.000000E+0,1.014248E+0,3.080485E+0,0.000000E+0,72.118086E+0,3.975500E-3,997.525078E-3,1.019738E+0,0.000000E+0,1.071171E+0,2.757070E+0,0.000000E+0,80.609863E+0,30.970895E+0,70.535720E+0,3.973879E-3,3.966162E-3,0.000000E+0,1.013492E+0,1.000000E+0,44.000000E+0,97.777180E+0,24.107838E+0,8.939426E-3,12.891251E-3,1.000000E+0,2.661804E+0,1.000000E+0,20.000000E+0,6.773266E-3,42.422476E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.923811E+0,0.000000E+0,-136.463152E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.716513E-3,0.000000E+0,470.789525E-3,0.000000E+0,-116.277389E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.008820E+0,3.136499E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.013508E+0,3.047187E+0,0.000000E+0,227.439300E+0,4.010969E-3,3.980805E-3,91.766545E+0,73.838038E+0,75.927011E+0,110.491272E+0,81.298515E+0,3.975615E-3,3.978275E-3,66.836589E+0,5.368158E+0,2.092799E+0,75.094298E+0,76.203330E+0,0.000000E+0,75.427228E+0,80.257180E+0,0.000000E+0,74.151749E+0,1.076362E+0,1.004309E+0,2.495907E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.841078E-3,67.615580E+0,30.674984E+0,0.000000E+0,1.312826E+0,1.321304E+0,1.003430E+0,60.000000E+0,1.000000E+0,1.328837E+0,662.844241E-3,2.038006E+0,60.000000E+0,1.886371E+0,0.000000E+0,72.521269E+0,1.041516E+0,1.044156E+0,1.009786E+0,50.000000E+0,1.000000E+0,86.016972E+0,2.449658E+0,2.273383E+0,1.233109E+0,27.000000E+0,0.000000E+0,1.313069E+0,1.307309E+0,1.005046E+0,60.000000E+0,3.989173E-3,47.302076E+0,9.221596E-3,24.345079E+0,2.756175E+0,30.791117E+0,0.000000E+0,204.609251E-3,0.000000E+0,47.000537E-3,0.000000E+0,12.406333E-3,0.000000E+0,-23.218613E-3,0.000000E+0,25.193948E-3,2.020931E+0,2.013651E+0,2.018612E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997058E+0,5.697468E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.753015E+0,0.000000E+0,15.530763E-3,10.000000E+0,9.661341E+0,0.000000E+0,42.587682E-3,996.860861E-3,3.051017E+0,998.550520E-3,3.043598E+0,997.440173E-3,3.038916E+0,998.309140E-3,3.035343E+0,29.841567E-3,9.294133E+0,1.000000E+0,1.000000E+0,72.481913E+0,72.633441E+0,2.502008E+0,71.989594E+0,72.025998E+0,2.522241E+0,71.991044E+0,72.166283E+0,2.540212E+0,72.402548E+0,72.329969E+0,2.532936E+0
 10/20/2017,18:34:17.781,117.807224E-6,72.834439E+0,3.983607E-3,998.056683E-3,1.004051E+0,0.000000E+0,1.022503E+0,3.081097E+0,0.000000E+0,72.117618E+0,3.977835E-3,997.057910E-3,1.008046E+0,0.000000E+0,1.079843E+0,2.746405E+0,0.000000E+0,80.607801E+0,30.964949E+0,70.532398E+0,3.974981E-3,3.968756E-3,0.000000E+0,1.016773E+0,1.000000E+0,44.000000E+0,97.757438E+0,24.110065E+0,8.934886E-3,12.889760E-3,1.000000E+0,2.656933E+0,1.000000E+0,20.000000E+0,6.812901E-3,42.449335E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.980654E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.927094E+0,0.000000E+0,-136.752846E-3,0.000000E+0,137.201500E-3,0.000000E+0,137.619948E-3,0.000000E+0,465.569434E-3,0.000000E+0,-122.657501E-3,0.000000E+0,206.304914E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002155E+0,0.000000E+0,1.018756E+0,3.138156E+0,0.000000E+0,998.582704E-3,0.000000E+0,999.940808E-3,3.046929E+0,0.000000E+0,227.359046E+0,4.011423E-3,3.982751E-3,91.770442E+0,73.839442E+0,75.929774E+0,110.496219E+0,81.298515E+0,3.975031E-3,3.979248E-3,66.838505E+0,5.363647E+0,2.094475E+0,75.132360E+0,76.198507E+0,0.000000E+0,75.423716E+0,80.249588E+0,0.000000E+0,74.159379E+0,1.079636E+0,1.009514E+0,2.502683E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.835501E-3,67.612962E+0,30.674101E+0,0.000000E+0,1.308899E+0,1.308402E+0,1.010925E+0,60.000000E+0,1.000000E+0,1.327385E+0,656.692865E-3,2.020176E+0,60.000000E+0,1.878667E+0,0.000000E+0,72.522860E+0,1.040495E+0,1.047940E+0,1.009483E+0,50.000000E+0,1.000000E+0,86.062990E+0,2.451190E+0,2.275380E+0,1.216996E+0,27.000000E+0,0.000000E+0,1.306298E+0,1.305679E+0,1.012184E+0,60.000000E+0,3.988848E-3,47.300818E+0,9.211025E-3,24.342945E+0,2.711068E+0,30.789955E+0,0.000000E+0,36.082482E-3,0.000000E+0,45.647691E-3,0.000000E+0,15.949501E-3,0.000000E+0,24.549736E-3,0.000000E+0,23.808892E-3,2.021028E+0,2.013909E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000922E+0,5.700112E+0,0.000000E+0,79.825943E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.752532E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.661760E+0,0.000000E+0,40.590624E-3,996.201090E-3,3.051628E+0,998.470060E-3,3.042552E+0,998.470060E-3,3.037371E+0,1.000047E+0,3.034410E+0,29.841567E-3,9.397883E+0,1.000000E+0,1.000000E+0,72.481726E+0,72.640320E+0,2.495839E+0,71.987394E+0,72.026279E+0,2.525561E+0,71.992307E+0,72.165253E+0,2.539924E+0,72.399646E+0,72.331232E+0,2.534516E+0
 10/20/2017,18:34:27.781,117.807224E-6,72.834579E+0,3.979586E-3,998.330540E-3,962.327516E-3,0.000000E+0,1.006503E+0,3.081323E+0,0.000000E+0,72.118975E+0,3.982375E-3,996.993473E-3,999.703421E-3,0.000000E+0,1.063425E+0,2.763755E+0,0.000000E+0,80.609816E+0,30.952824E+0,70.528329E+0,3.971674E-3,3.966162E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,97.773514E+0,24.106214E+0,8.952332E-3,12.866024E-3,1.000000E+0,2.661038E+0,1.000000E+0,20.000000E+0,6.785981E-3,42.471818E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.989873E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.938007E+0,0.000000E+0,-125.036316E-3,0.000000E+0,136.976182E-3,0.000000E+0,138.199337E-3,0.000000E+0,458.415976E-3,0.000000E+0,-129.714291E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.010801E+0,3.137014E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.009833E+0,3.046254E+0,0.000000E+0,227.276339E+0,4.007466E-3,3.980999E-3,91.773682E+0,73.837804E+0,75.930710E+0,110.497396E+0,81.301796E+0,3.978145E-3,3.980416E-3,66.839020E+0,5.366547E+0,2.097021E+0,75.171875E+0,76.190921E+0,0.000000E+0,75.423623E+0,80.233797E+0,0.000000E+0,74.160503E+0,1.068263E+0,1.001291E+0,2.503129E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.841208E-3,67.611653E+0,30.671546E+0,0.000000E+0,1.310431E+0,1.313767E+0,983.532153E-3,60.000000E+0,1.000000E+0,1.327768E+0,652.251092E-3,2.023930E+0,60.000000E+0,1.878618E+0,0.000000E+0,72.521409E+0,1.041373E+0,1.042209E+0,1.005329E+0,50.000000E+0,1.000000E+0,86.109101E+0,2.451685E+0,2.275843E+0,1.221403E+0,27.000000E+0,0.000000E+0,1.310801E+0,1.301653E+0,979.481021E-3,60.000000E+0,3.989886E-3,47.301470E+0,9.207459E-3,24.345497E+0,2.731366E+0,30.791302E+0,0.000000E+0,34.567417E-3,0.000000E+0,41.943470E-3,0.000000E+0,17.882138E-3,0.000000E+0,22.971416E-3,0.000000E+0,24.195419E-3,2.021028E+0,2.013716E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004869E+0,5.698951E+0,0.000000E+0,90.109042E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.754723E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.661792E+0,0.000000E+0,38.529144E-3,997.166609E-3,3.051242E+0,998.582704E-3,3.043405E+0,998.260864E-3,3.037837E+0,999.628683E-3,3.033380E+0,37.251821E-3,9.515166E+0,1.000000E+0,1.000000E+0,72.482381E+0,72.638308E+0,2.499179E+0,71.987254E+0,72.031145E+0,2.521762E+0,71.989453E+0,72.166704E+0,2.541665E+0,72.403858E+0,72.333104E+0,2.536512E+0
 10/20/2017,18:34:37.781,1.889010E-3,72.833129E+0,3.981985E-3,998.088901E-3,1.003365E+0,0.000000E+0,1.003341E+0,3.081822E+0,0.000000E+0,72.116963E+0,3.983866E-3,997.734498E-3,992.828337E-3,0.000000E+0,1.060821E+0,2.769426E+0,0.000000E+0,80.610003E+0,30.954636E+0,70.514154E+0,3.976992E-3,3.965708E-3,0.000000E+0,1.023113E+0,1.000000E+0,44.000000E+0,97.791752E+0,24.109230E+0,8.973733E-3,12.867710E-3,1.000000E+0,2.659984E+0,1.000000E+0,20.000000E+0,6.773331E-3,42.463625E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.947052E+0,0.000000E+0,-120.658712E-3,0.000000E+0,135.173640E-3,0.000000E+0,137.137124E-3,0.000000E+0,446.429100E-3,0.000000E+0,-115.858493E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000514E+0,0.000000E+0,1.005913E+0,3.136064E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.012389E+0,3.046431E+0,0.000000E+0,227.196039E+0,4.009671E-3,3.981129E-3,91.775702E+0,73.831953E+0,75.931413E+0,110.502296E+0,81.298422E+0,3.978534E-3,3.980156E-3,66.836308E+0,5.382979E+0,2.092106E+0,75.169674E+0,76.184318E+0,0.000000E+0,75.424700E+0,80.215802E+0,0.000000E+0,74.167852E+0,1.063647E+0,1.003047E+0,2.502252E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.841986E-3,67.614972E+0,30.670431E+0,0.000000E+0,1.304445E+0,1.309919E+0,1.002646E+0,60.000000E+0,1.000000E+0,1.335139E+0,657.076327E-3,2.023675E+0,60.000000E+0,1.878828E+0,0.000000E+0,72.521784E+0,1.039952E+0,1.037946E+0,989.769176E-3,50.000000E+0,1.000000E+0,86.155307E+0,2.455629E+0,2.272185E+0,1.223192E+0,27.000000E+0,0.000000E+0,1.313548E+0,1.297882E+0,998.946079E-3,60.000000E+0,3.986383E-3,47.301005E+0,9.342350E-3,24.350648E+0,2.729755E+0,30.787772E+0,0.000000E+0,-1.213895E-3,0.000000E+0,45.422217E-3,0.000000E+0,19.331616E-3,0.000000E+0,25.000685E-3,0.000000E+0,19.234984E-3,2.020706E+0,2.013490E+0,2.018097E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008901E+0,5.778832E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.753370E+0,0.000000E+0,25.644897E-3,10.000000E+0,9.660665E+0,0.000000E+0,44.262634E-3,996.909137E-3,3.050904E+0,998.051668E-3,3.041426E+0,999.419487E-3,3.038030E+0,999.017188E-3,3.033203E+0,26.619718E-3,9.668858E+0,1.000000E+0,1.000000E+0,72.481960E+0,72.638823E+0,2.500905E+0,71.988143E+0,72.032362E+0,2.518888E+0,71.990155E+0,72.167827E+0,2.537592E+0,72.401705E+0,72.332776E+0,2.535937E+0
 10/20/2017,18:34:47.781,-365.247996E-6,72.832333E+0,3.982245E-3,997.927809E-3,1.008618E+0,0.000000E+0,1.007317E+0,3.082966E+0,0.000000E+0,72.118039E+0,3.980753E-3,997.138456E-3,963.876422E-3,0.000000E+0,1.064048E+0,2.776175E+0,0.000000E+0,80.610191E+0,30.956865E+0,70.506997E+0,3.974333E-3,3.968237E-3,0.000000E+0,1.026267E+0,1.000000E+0,44.000000E+0,97.832789E+0,24.106400E+0,8.972500E-3,12.853248E-3,1.000000E+0,2.667379E+0,1.000000E+0,20.000000E+0,6.803820E-3,42.450219E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.952621E+0,0.000000E+0,-134.403103E-3,0.000000E+0,136.622112E-3,0.000000E+0,137.072747E-3,0.000000E+0,470.112847E-3,0.000000E+0,-105.128304E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.002671E+0,3.135855E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.013204E+0,3.045980E+0,0.000000E+0,227.110785E+0,4.011423E-3,3.981648E-3,91.776641E+0,73.832889E+0,75.933660E+0,110.505217E+0,81.302218E+0,3.975226E-3,3.980675E-3,66.830464E+0,5.371380E+0,2.091542E+0,75.174497E+0,76.178465E+0,0.000000E+0,75.422171E+0,80.209382E+0,0.000000E+0,74.172439E+0,1.067656E+0,1.012180E+0,2.501216E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.862220E-3,67.612307E+0,30.670106E+0,0.000000E+0,1.307398E+0,1.312553E+0,1.004245E+0,60.000000E+0,1.000000E+0,1.331693E+0,651.931540E-3,2.022780E+0,60.000000E+0,1.870028E+0,0.000000E+0,72.522018E+0,1.040622E+0,1.039000E+0,1.010122E+0,50.000000E+0,1.000000E+0,86.010640E+0,2.453745E+0,2.274453E+0,1.229212E+0,27.000000E+0,0.000000E+0,1.307464E+0,1.304704E+0,1.004359E+0,60.000000E+0,3.986578E-3,47.299467E+0,9.186965E-3,24.347121E+0,2.804503E+0,30.788701E+0,0.000000E+0,-53.420242E-6,0.000000E+0,43.489580E-3,0.000000E+0,27.255428E-3,0.000000E+0,18.880667E-3,0.000000E+0,37.015245E-3,2.020899E+0,2.013974E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997105E+0,5.777575E+0,0.000000E+0,80.373946E-3,0.000000E+0,49.847005E-3,9.500000E+0,9.752822E+0,0.000000E+0,25.580476E-3,10.000000E+0,9.776626E+0,0.000000E+0,44.552530E-3,996.201090E-3,3.051113E+0,997.906841E-3,3.042890E+0,999.451671E-3,3.038851E+0,998.647072E-3,3.036405E+0,27.908458E-3,9.782920E+0,1.000000E+0,1.000000E+0,72.482334E+0,72.641022E+0,2.490614E+0,71.988096E+0,72.031613E+0,2.522368E+0,71.991278E+0,72.168295E+0,2.534685E+0,72.401518E+0,72.333431E+0,2.532920E+0
 10/20/2017,18:34:57.781,1.889010E-3,72.833035E+0,3.979716E-3,998.620506E-3,1.026071E+0,0.000000E+0,998.869381E-3,3.084078E+0,0.000000E+0,72.116963E+0,3.979521E-3,996.929036E-3,985.363050E-3,0.000000E+0,1.058793E+0,2.798326E+0,0.000000E+0,80.613565E+0,30.954310E+0,70.511909E+0,3.969988E-3,3.966486E-3,0.000000E+0,1.023256E+0,1.000000E+0,44.000000E+0,97.880736E+0,24.104080E+0,8.979245E-3,12.848189E-3,1.000000E+0,2.673624E+0,1.000000E+0,20.000000E+0,6.800965E-3,42.442911E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.955357E+0,0.000000E+0,-133.115572E-3,0.000000E+0,136.783053E-3,0.000000E+0,135.849593E-3,0.000000E+0,467.825029E-3,0.000000E+0,-100.327109E-3,0.000000E+0,205.757127E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.009300E+0,3.136740E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.004160E+0,3.046189E+0,0.000000E+0,227.019037E+0,4.009152E-3,3.981972E-3,91.782135E+0,73.834200E+0,75.932396E+0,110.513038E+0,81.302687E+0,3.975486E-3,3.977691E-3,66.829623E+0,5.371058E+0,2.091525E+0,75.164712E+0,76.168022E+0,0.000000E+0,75.418472E+0,80.199917E+0,0.000000E+0,74.174218E+0,1.059206E+0,1.004756E+0,2.501519E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.864100E-3,67.613897E+0,30.750191E+0,0.000000E+0,1.309697E+0,1.317232E+0,1.008080E+0,60.000000E+0,1.000000E+0,1.334820E+0,653.944718E-3,2.032957E+0,60.000000E+0,1.875459E+0,0.000000E+0,72.518882E+0,1.045076E+0,1.044476E+0,1.004642E+0,50.000000E+0,1.000000E+0,85.849653E+0,2.451526E+0,2.271642E+0,1.225843E+0,27.000000E+0,0.000000E+0,1.307112E+0,1.303043E+0,1.009469E+0,60.000000E+0,3.989497E-3,47.296392E+0,9.176913E-3,24.345265E+0,2.800959E+0,30.789862E+0,0.000000E+0,3.556946E-3,0.000000E+0,43.264105E-3,0.000000E+0,26.031424E-3,0.000000E+0,21.586359E-3,0.000000E+0,17.560032E-3,2.020834E+0,2.013748E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983707E+0,5.777897E+0,0.000000E+0,83.113956E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.753176E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.778205E+0,0.000000E+0,52.572974E-3,996.925229E-3,3.049987E+0,998.293048E-3,3.041410E+0,999.644775E-3,3.037451E+0,999.033280E-3,3.034748E+0,21.464760E-3,9.616017E+0,1.000000E+0,1.000000E+0,72.483645E+0,72.640741E+0,2.495216E+0,71.990763E+0,72.032829E+0,2.523550E+0,71.990904E+0,72.167687E+0,2.535931E+0,72.403250E+0,72.334508E+0,2.536432E+0
 10/20/2017,18:35:07.781,117.807224E-6,72.831584E+0,3.982439E-3,997.847263E-3,1.006127E+0,0.000000E+0,1.011916E+0,3.083111E+0,0.000000E+0,72.118039E+0,3.981013E-3,997.718389E-3,987.053905E-3,0.000000E+0,1.067274E+0,2.790529E+0,0.000000E+0,80.614596E+0,30.956169E+0,70.510927E+0,3.971480E-3,3.970766E-3,0.000000E+0,1.025311E+0,1.000000E+0,44.000000E+0,97.903253E+0,24.101574E+0,8.972371E-3,12.870888E-3,1.000000E+0,2.662379E+0,1.000000E+0,20.000000E+0,6.794608E-3,42.429831E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.953265E+0,0.000000E+0,-131.731476E-3,0.000000E+0,137.104936E-3,0.000000E+0,136.300229E-3,0.000000E+0,468.566153E-3,0.000000E+0,-96.911494E-3,0.000000E+0,204.307102E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.004667E+0,3.135598E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.012453E+0,3.046897E+0,0.000000E+0,226.931236E+0,4.011812E-3,3.979702E-3,91.783590E+0,73.833545E+0,75.932724E+0,110.511342E+0,81.303905E+0,3.977886E-3,3.976134E-3,66.829202E+0,5.372346E+0,2.095377E+0,75.147155E+0,76.162497E+0,0.000000E+0,75.413884E+0,80.191529E+0,0.000000E+0,74.177775E+0,1.067976E+0,1.007103E+0,2.504755E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.860598E-3,67.611980E+0,30.752235E+0,0.000000E+0,1.300566E+0,1.314837E+0,1.007313E+0,60.000000E+0,1.000000E+0,1.332618E+0,657.715431E-3,2.021949E+0,60.000000E+0,1.884275E+0,0.000000E+0,72.517619E+0,1.043879E+0,1.041762E+0,1.002965E+0,50.000000E+0,1.000000E+0,85.810580E+0,2.452500E+0,2.276386E+0,1.227216E+0,27.000000E+0,0.000000E+0,1.308326E+0,1.300327E+0,1.009581E+0,60.000000E+0,3.988265E-3,47.294389E+0,9.249483E-3,24.346147E+0,2.803858E+0,30.789444E+0,0.000000E+0,-5.017674E-3,0.000000E+0,44.971268E-3,0.000000E+0,25.870371E-3,0.000000E+0,22.713731E-3,0.000000E+0,17.946559E-3,2.021028E+0,2.013458E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980200E+0,5.779026E+0,0.000000E+0,84.016548E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.747797E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.778913E+0,0.000000E+0,44.810215E-3,996.860861E-3,3.050759E+0,998.180404E-3,3.042810E+0,998.630980E-3,3.036743E+0,1.000176E+0,3.033251E+0,32.419047E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.483224E+0,72.643268E+0,2.495392E+0,71.988330E+0,72.028946E+0,2.521235E+0,71.991793E+0,72.170167E+0,2.540930E+0,72.400676E+0,72.337269E+0,2.536815E+0
 10/20/2017,18:35:17.781,922.899256E-6,72.835328E+0,3.977057E-3,997.525078E-3,997.057545E-3,0.000000E+0,988.617302E-3,3.084657E+0,0.000000E+0,72.118320E+0,3.980105E-3,997.138456E-3,1.012114E+0,0.000000E+0,1.047646E+0,2.806171E+0,0.000000E+0,80.613237E+0,30.961279E+0,70.502880E+0,3.976732E-3,3.965124E-3,0.000000E+0,1.025884E+0,1.000000E+0,44.000000E+0,97.771211E+0,24.101528E+0,8.989102E-3,12.875817E-3,1.000000E+0,2.660463E+0,1.000000E+0,20.000000E+0,6.766390E-3,42.409443E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.989938E+0,10.000000E+0,8.950303E+0,0.000000E+0,-122.074996E-3,0.000000E+0,136.139288E-3,0.000000E+0,138.649972E-3,0.000000E+0,464.312746E-3,0.000000E+0,-108.092801E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.003533E+0,3.135855E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.013364E+0,3.046688E+0,0.000000E+0,226.852866E+0,4.008374E-3,3.978988E-3,91.785750E+0,73.833966E+0,75.935252E+0,110.521848E+0,81.306296E+0,3.976783E-3,3.978340E-3,66.830979E+0,5.377502E+0,2.090816E+0,75.170892E+0,76.157767E+0,0.000000E+0,75.411403E+0,80.185578E+0,0.000000E+0,74.183393E+0,1.044239E+0,1.006480E+0,2.501184E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.857615E-3,67.610858E+0,30.749401E+0,0.000000E+0,1.302976E+0,1.318222E+0,1.007313E+0,60.000000E+0,1.000000E+0,1.328374E+0,658.817886E-3,2.030273E+0,60.000000E+0,1.873799E+0,0.000000E+0,72.516542E+0,1.042793E+0,1.042272E+0,999.370241E-3,50.000000E+0,1.000000E+0,85.811799E+0,2.454272E+0,2.276578E+0,1.214840E+0,27.000000E+0,0.000000E+0,1.307352E+0,1.309945E+0,1.007010E+0,60.000000E+0,3.988719E-3,47.295973E+0,9.215500E-3,24.343966E+0,2.740065E+0,30.788329E+0,0.000000E+0,-4.115083E-3,0.000000E+0,43.199684E-3,0.000000E+0,25.677108E-3,0.000000E+0,23.776681E-3,0.000000E+0,18.043191E-3,2.020673E+0,2.013297E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979986E+0,5.777736E+0,0.000000E+0,81.760069E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.745478E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.779300E+0,0.000000E+0,43.779475E-3,996.957413E-3,3.050808E+0,998.083852E-3,3.041941E+0,999.145924E-3,3.038835E+0,1.000449E+0,3.035536E+0,26.619718E-3,9.799674E+0,1.000000E+0,1.000000E+0,72.484815E+0,72.640975E+0,2.499003E+0,71.987675E+0,72.028665E+0,2.525322E+0,71.990810E+0,72.170213E+0,2.542607E+0,72.400302E+0,72.331700E+0,2.532824E+0
 10/20/2017,18:35:27.781,1.727991E-3,72.834579E+0,3.982569E-3,997.943918E-3,1.019061E+0,0.000000E+0,1.002766E+0,3.082112E+0,0.000000E+0,72.115185E+0,3.977900E-3,997.621733E-3,1.012385E+0,0.000000E+0,1.060342E+0,2.786196E+0,0.000000E+0,80.613940E+0,30.987758E+0,70.494133E+0,3.974138E-3,3.971155E-3,0.000000E+0,1.023033E+0,1.000000E+0,44.000000E+0,97.655623E+0,24.113870E+0,8.978272E-3,12.860446E-3,1.000000E+0,2.655208E+0,1.000000E+0,20.000000E+0,6.773396E-3,42.407860E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.984748E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.949595E+0,0.000000E+0,-117.053626E-3,0.000000E+0,137.201500E-3,0.000000E+0,136.815241E-3,0.000000E+0,447.460229E-3,0.000000E+0,-112.829551E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001511E+0,0.000000E+0,1.001888E+0,3.135083E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.008362E+0,3.045803E+0,0.000000E+0,226.784743E+0,4.011488E-3,3.980999E-3,91.790634E+0,73.831157E+0,75.935205E+0,110.524957E+0,81.305780E+0,3.976783E-3,3.978988E-3,66.827005E+0,5.380401E+0,2.095329E+0,75.187325E+0,76.150884E+0,0.000000E+0,75.407329E+0,80.178174E+0,0.000000E+0,74.185640E+0,1.054702E+0,1.003079E+0,2.499096E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.844775E-3,67.614411E+0,30.743177E+0,0.000000E+0,1.304206E+0,1.317056E+0,1.000537E+0,60.000000E+0,1.000000E+0,1.336192E+0,653.145838E-3,2.026726E+0,60.000000E+0,1.882051E+0,0.000000E+0,72.516683E+0,1.042315E+0,1.047461E+0,992.421051E-3,50.000000E+0,1.000000E+0,85.824042E+0,2.454863E+0,2.280411E+0,1.219455E+0,27.000000E+0,0.000000E+0,1.305962E+0,1.302244E+0,996.407158E-3,60.000000E+0,3.987746E-3,47.295460E+0,9.187225E-3,24.344987E+0,2.736843E+0,30.785403E+0,0.000000E+0,-891.541074E-6,0.000000E+0,45.744323E-3,0.000000E+0,21.425306E-3,0.000000E+0,24.292051E-3,0.000000E+0,19.460458E-3,2.020770E+0,2.013394E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980693E+0,5.778026E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.745832E+0,0.000000E+0,25.709318E-3,10.000000E+0,9.778978E+0,0.000000E+0,51.316760E-3,997.037873E-3,3.050277E+0,998.373508E-3,3.041764E+0,998.019484E-3,3.037306E+0,997.198793E-3,3.036276E+0,29.519383E-3,9.843494E+0,1.000000E+0,1.000000E+0,72.482241E+0,72.640414E+0,2.502200E+0,71.988845E+0,72.032783E+0,2.526120E+0,71.992027E+0,72.168810E+0,2.532545E+0,72.404466E+0,72.332402E+0,2.537262E+0
 10/20/2017,18:35:37.781,-43.211183E-6,72.833737E+0,3.988081E-3,998.459414E-3,993.049620E-3,0.000000E+0,992.545668E-3,3.083272E+0,0.000000E+0,72.116916E+0,3.979197E-3,997.476750E-3,1.018973E+0,0.000000E+0,1.052804E+0,2.788419E+0,0.000000E+0,80.613752E+0,31.002066E+0,70.478742E+0,3.975630E-3,3.970701E-3,0.000000E+0,1.023320E+0,1.000000E+0,44.000000E+0,97.614964E+0,24.141338E+0,8.989232E-3,12.860900E-3,1.000000E+0,2.663545E+0,1.000000E+0,20.000000E+0,6.761914E-3,42.413958E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.985006E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.939166E+0,0.000000E+0,-121.624360E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.298065E-3,0.000000E+0,455.741485E-3,0.000000E+0,-110.573956E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.007702E+0,3.134391E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.007771E+0,3.046382E+0,0.000000E+0,226.706231E+0,4.012396E-3,3.981194E-3,91.788755E+0,73.831579E+0,75.938062E+0,110.528679E+0,81.305640E+0,3.976588E-3,3.980545E-3,66.820881E+0,5.385556E+0,2.091493E+0,75.192569E+0,76.146482E+0,0.000000E+0,75.406112E+0,80.165615E+0,0.000000E+0,74.185827E+0,1.053584E+0,1.002856E+0,2.498012E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.823244E-3,67.609689E+0,30.740529E+0,0.000000E+0,1.301715E+0,1.311675E+0,987.895206E-3,60.000000E+0,1.000000E+0,1.332347E+0,655.590410E-3,2.033532E+0,60.000000E+0,1.879086E+0,0.000000E+0,72.512518E+0,1.041804E+0,1.042001E+0,972.627842E-3,50.000000E+0,1.000000E+0,85.790597E+0,2.456938E+0,2.279948E+0,1.227983E+0,27.000000E+0,0.000000E+0,1.309284E+0,1.305759E+0,980.966050E-3,60.000000E+0,3.986448E-3,47.293876E+0,9.257459E-3,24.338815E+0,2.749086E+0,30.783870E+0,0.000000E+0,5.297659E-3,0.000000E+0,50.447073E-3,0.000000E+0,22.423835E-3,0.000000E+0,25.161738E-3,0.000000E+0,21.747412E-3,2.020867E+0,2.013523E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977612E+0,5.779445E+0,0.000000E+0,82.501483E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.744479E+0,0.000000E+0,23.712260E-3,10.000000E+0,9.779590E+0,0.000000E+0,45.228953E-3,996.828677E-3,3.051097E+0,997.230977E-3,3.041555E+0,999.097648E-3,3.037902E+0,1.000144E+0,3.034040E+0,29.519383E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.485610E+0,72.639618E+0,2.497326E+0,71.991278E+0,72.026232E+0,2.526312E+0,71.989968E+0,72.170962E+0,2.537576E+0,72.400910E+0,72.331419E+0,2.535347E+0
 10/20/2017,18:35:47.781,439.844037E-6,72.834860E+0,3.980624E-3,997.976137E-3,981.057780E-3,0.000000E+0,1.014535E+0,3.084174E+0,0.000000E+0,72.115231E+0,3.979651E-3,997.106238E-3,988.712858E-3,0.000000E+0,1.072592E+0,2.773163E+0,0.000000E+0,80.617033E+0,31.002995E+0,70.464942E+0,3.976797E-3,3.970247E-3,0.000000E+0,1.024212E+0,1.000000E+0,44.000000E+0,97.610263E+0,24.155026E+0,8.993577E-3,12.858371E-3,1.000000E+0,2.664025E+0,1.000000E+0,20.000000E+0,6.790132E-3,42.411072E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.940163E+0,0.000000E+0,-126.452600E-3,0.000000E+0,137.716513E-3,0.000000E+0,136.718676E-3,0.000000E+0,457.642629E-3,0.000000E+0,-115.665156E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000482E+0,0.000000E+0,1.009986E+0,3.134166E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.013093E+0,3.045385E+0,0.000000E+0,226.600491E+0,4.012461E-3,3.979248E-3,91.793968E+0,73.835323E+0,75.936610E+0,110.532213E+0,81.307514E+0,3.978145E-3,3.976329E-3,66.821161E+0,5.376857E+0,2.091074E+0,75.188074E+0,76.141144E+0,0.000000E+0,75.400774E+0,80.157602E+0,0.000000E+0,74.186295E+0,1.080818E+0,1.001993E+0,2.494760E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.841727E-3,67.610531E+0,30.740390E+0,0.000000E+0,1.310559E+0,1.314996E+0,991.650947E-3,60.000000E+0,1.000000E+0,1.333176E+0,656.660910E-3,2.031487E+0,60.000000E+0,1.873686E+0,0.000000E+0,72.516636E+0,1.041149E+0,1.040197E+0,1.003955E+0,50.000000E+0,1.000000E+0,85.719816E+0,2.452516E+0,2.277680E+0,1.226354E+0,27.000000E+0,0.000000E+0,1.311440E+0,1.301030E+0,977.804375E-3,60.000000E+0,3.990276E-3,47.291920E+0,9.366799E-3,24.352318E+0,2.786782E+0,30.779735E+0,0.000000E+0,33.922709E-3,0.000000E+0,45.454427E-3,0.000000E+0,17.560032E-3,0.000000E+0,23.744470E-3,0.000000E+0,22.810363E-3,2.020802E+0,2.013490E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971365E+0,5.779574E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.737747E+0,0.000000E+0,19.718143E-3,10.000000E+0,9.778205E+0,0.000000E+0,43.328527E-3,996.442470E-3,3.050454E+0,997.150517E-3,3.042182E+0,999.145924E-3,3.037950E+0,998.389600E-3,3.036566E+0,29.197198E-3,9.868949E+0,1.000000E+0,1.000000E+0,72.483832E+0,72.642426E+0,2.498604E+0,71.989687E+0,72.031472E+0,2.523646E+0,71.990950E+0,72.167733E+0,2.541553E+0,72.403484E+0,72.332683E+0,2.532298E+0
 10/20/2017,18:35:57.781,-43.211183E-6,72.834954E+0,3.981337E-3,998.201666E-3,988.051690E-3,0.000000E+0,1.013481E+0,3.088669E+0,0.000000E+0,72.115419E+0,3.982893E-3,998.378868E-3,1.024556E+0,0.000000E+0,1.070867E+0,2.771149E+0,0.000000E+0,80.615533E+0,31.014609E+0,70.476871E+0,3.969339E-3,3.971285E-3,0.000000E+0,1.024722E+0,1.000000E+0,44.000000E+0,97.615528E+0,24.158366E+0,8.990918E-3,12.853896E-3,1.000000E+0,2.648004E+0,1.000000E+0,20.000000E+0,6.778910E-3,42.410699E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.944445E+0,0.000000E+0,-130.669263E-3,0.000000E+0,136.976182E-3,0.000000E+0,136.107099E-3,0.000000E+0,459.672665E-3,0.000000E+0,-125.815334E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001109E+0,0.000000E+0,1.017110E+0,3.136869E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.002993E+0,3.046849E+0,0.000000E+0,226.509280E+0,4.012720E-3,3.979378E-3,91.798194E+0,73.835230E+0,75.939654E+0,110.536689E+0,81.308874E+0,3.976394E-3,3.978405E-3,66.819572E+0,5.355915E+0,2.091525E+0,75.167427E+0,76.133043E+0,0.000000E+0,75.401196E+0,80.154697E+0,0.000000E+0,74.188448E+0,1.079956E+0,1.008093E+0,2.499080E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.846461E-3,67.612027E+0,30.733700E+0,0.000000E+0,1.310080E+0,1.311851E+0,1.007137E+0,60.000000E+0,1.000000E+0,1.336351E+0,655.925940E-3,2.040498E+0,60.000000E+0,1.876088E+0,0.000000E+0,72.513969E+0,1.042107E+0,1.047030E+0,1.012502E+0,50.000000E+0,1.000000E+0,85.661700E+0,2.454096E+0,2.277983E+0,1.220381E+0,27.000000E+0,0.000000E+0,1.314507E+0,1.306590E+0,997.860250E-3,60.000000E+0,3.987356E-3,47.289637E+0,9.266603E-3,24.375518E+0,2.734266E+0,30.778342E+0,0.000000E+0,34.406240E-3,0.000000E+0,43.457369E-3,0.000000E+0,18.107612E-3,0.000000E+0,24.002155E-3,0.000000E+0,23.454575E-3,2.020802E+0,2.013523E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966055E+0,5.777027E+0,0.000000E+0,83.339604E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.724637E+0,0.000000E+0,18.107612E-3,10.000000E+0,9.778881E+0,0.000000E+0,41.589153E-3,997.070057E-3,3.051033E+0,998.936728E-3,3.041120E+0,998.888452E-3,3.038224E+0,997.665461E-3,3.034426E+0,27.586273E-3,9.894725E+0,1.000000E+0,1.000000E+0,72.484768E+0,72.643690E+0,2.501752E+0,71.993290E+0,72.029273E+0,2.523294E+0,71.990249E+0,72.169418E+0,2.535212E+0,72.401799E+0,72.334835E+0,2.530270E+0
