date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:36:07.781,600.862443E-6,72.833316E+0,3.983088E-3,998.040574E-3,1.011141E+0,0.000000E+0,999.683799E-3,3.084770E+0,0.000000E+0,72.119957E+0,3.970961E-3,997.992246E-3,1.002511E+0,0.000000E+0,1.058059E+0,2.758149E+0,0.000000E+0,80.618814E+0,31.018233E+0,70.468965E+0,3.975111E-3,3.970118E-3,0.000000E+0,1.019800E+0,1.000000E+0,44.000000E+0,97.565186E+0,24.157392E+0,8.986768E-3,12.876141E-3,1.000000E+0,2.665654E+0,1.000000E+0,20.000000E+0,6.806804E-3,42.412049E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.937234E+0,0.000000E+0,-136.849411E-3,0.000000E+0,134.948322E-3,0.000000E+0,137.974019E-3,0.000000E+0,458.577090E-3,0.000000E+0,-121.980822E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.010609E+0,3.136612E+0,0.000000E+0,998.502244E-3,0.000000E+0,998.838171E-3,3.047525E+0,0.000000E+0,226.415667E+0,4.009412E-3,3.983075E-3,91.798522E+0,73.839489E+0,75.941433E+0,110.542860E+0,81.308967E+0,3.975875E-3,3.979248E-3,66.819011E+0,5.359781E+0,2.092251E+0,75.180068E+0,76.129952E+0,0.000000E+0,75.399417E+0,80.156009E+0,0.000000E+0,74.194253E+0,1.061874E+0,1.007278E+0,2.502412E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.838678E-3,67.611045E+0,30.726454E+0,0.000000E+0,1.311102E+0,1.312825E+0,1.011101E+0,60.000000E+0,1.000000E+0,1.340978E+0,657.188171E-3,2.025831E+0,60.000000E+0,1.863081E+0,0.000000E+0,72.515841E+0,1.041165E+0,1.042017E+0,1.005696E+0,50.000000E+0,1.000000E+0,85.635386E+0,2.450360E+0,2.275348E+0,1.218896E+0,27.000000E+0,0.000000E+0,1.306394E+0,1.301110E+0,1.010124E+0,60.000000E+0,3.987551E-3,47.288286E+0,9.238523E-3,24.387258E+0,2.730400E+0,30.778063E+0,0.000000E+0,35.147655E-3,0.000000E+0,45.937587E-3,0.000000E+0,16.561502E-3,0.000000E+0,24.034366E-3,0.000000E+0,23.873313E-3,2.020834E+0,2.013458E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963298E+0,5.779445E+0,0.000000E+0,82.598189E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.718774E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.778205E+0,0.000000E+0,42.168944E-3,996.378102E-3,3.050953E+0,996.587298E-3,3.042585E+0,998.566612E-3,3.036759E+0,998.534428E-3,3.034957E+0,28.875013E-3,9.743610E+0,1.000000E+0,1.000000E+0,72.482802E+0,72.644625E+0,2.499819E+0,71.988611E+0,72.029507E+0,2.525338E+0,71.990763E+0,72.173208E+0,2.532912E+0,72.401659E+0,72.331700E+0,2.526343E+0
 10/20/2017,18:36:17.781,-43.211183E-6,72.831959E+0,3.979651E-3,998.636616E-3,990.127507E-3,0.000000E+0,1.006471E+0,3.084512E+0,0.000000E+0,72.117197E+0,3.971674E-3,998.185557E-3,1.030713E+0,0.000000E+0,1.065229E+0,2.750191E+0,0.000000E+0,80.616799E+0,31.017397E+0,70.462744E+0,3.974592E-3,3.969339E-3,0.000000E+0,1.023192E+0,1.000000E+0,44.000000E+0,97.481660E+0,24.159526E+0,8.983525E-3,12.855388E-3,1.000000E+0,2.657236E+0,1.000000E+0,20.000000E+0,6.799149E-3,42.409908E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.939391E+0,0.000000E+0,-132.922442E-3,0.000000E+0,138.746537E-3,0.000000E+0,137.555571E-3,0.000000E+0,461.187135E-3,0.000000E+0,-124.171972E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.005099E+0,3.137513E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.012437E+0,3.046559E+0,0.000000E+0,226.314069E+0,4.010255E-3,3.979443E-3,91.800495E+0,73.846978E+0,75.942557E+0,110.544980E+0,81.312529E+0,3.978145E-3,3.981583E-3,66.819198E+0,5.357526E+0,2.094298E+0,75.170049E+0,76.121009E+0,0.000000E+0,75.397591E+0,80.152541E+0,0.000000E+0,74.195751E+0,1.070340E+0,1.003590E+0,2.499877E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.843283E-3,67.610531E+0,30.728498E+0,0.000000E+0,1.304206E+0,1.312665E+0,1.004548E+0,60.000000E+0,1.000000E+0,1.332379E+0,656.724820E-3,2.027653E+0,60.000000E+0,1.878650E+0,0.000000E+0,72.514998E+0,1.039409E+0,1.042193E+0,1.004642E+0,50.000000E+0,1.000000E+0,85.654430E+0,2.455709E+0,2.281530E+0,1.236766E+0,27.000000E+0,0.000000E+0,1.309891E+0,1.303746E+0,1.003305E+0,60.000000E+0,3.987616E-3,47.289637E+0,9.261804E-3,24.394636E+0,2.723634E+0,30.776995E+0,0.000000E+0,34.728594E-3,0.000000E+0,44.939057E-3,0.000000E+0,17.302347E-3,0.000000E+0,23.744470E-3,0.000000E+0,23.873313E-3,2.020738E+0,2.013619E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964278E+0,5.776737E+0,0.000000E+0,86.949971E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.715650E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.778913E+0,0.000000E+0,41.750206E-3,996.426378E-3,3.050550E+0,998.148220E-3,3.043019E+0,998.325232E-3,3.039447E+0,996.796493E-3,3.036196E+0,34.352156E-3,9.703335E+0,1.000000E+0,1.000000E+0,72.480743E+0,72.645093E+0,2.503190E+0,71.989266E+0,72.031426E+0,2.523374E+0,71.990670E+0,72.172787E+0,2.535548E+0,72.403296E+0,72.332776E+0,2.530733E+0
 10/20/2017,18:36:27.781,-204.229589E-6,72.835094E+0,3.983477E-3,997.815044E-3,990.446864E-3,0.000000E+0,1.006055E+0,3.084222E+0,0.000000E+0,72.115653E+0,3.975565E-3,996.719616E-3,1.024763E+0,0.000000E+0,1.065389E+0,2.770972E+0,0.000000E+0,80.619470E+0,31.016235E+0,70.454651E+0,3.971155E-3,3.966681E-3,0.000000E+0,1.026553E+0,1.000000E+0,44.000000E+0,97.435737E+0,24.159202E+0,8.973603E-3,12.834830E-3,1.000000E+0,2.652029E+0,1.000000E+0,20.000000E+0,6.802587E-3,42.418706E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.939455E+0,0.000000E+0,-126.999801E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.974019E-3,0.000000E+0,460.897130E-3,0.000000E+0,-118.855212E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.010370E+0,3.137609E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.005358E+0,3.046495E+0,0.000000E+0,226.212377E+0,4.007790E-3,3.980156E-3,91.800119E+0,73.851519E+0,75.941667E+0,110.548514E+0,81.313373E+0,3.975356E-3,3.981518E-3,66.817421E+0,5.372346E+0,2.091993E+0,75.133156E+0,76.115436E+0,0.000000E+0,75.393611E+0,80.144247E+0,0.000000E+0,74.201555E+0,1.070563E+0,1.005889E+0,2.503161E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.833361E-3,67.611793E+0,30.721901E+0,0.000000E+0,1.311102E+0,1.312410E+0,978.577770E-3,60.000000E+0,1.000000E+0,1.334229E+0,653.129860E-3,2.039523E+0,60.000000E+0,1.886967E+0,0.000000E+0,72.509991E+0,1.043943E+0,1.043566E+0,1.005904E+0,50.000000E+0,1.000000E+0,85.646315E+0,2.457513E+0,2.275364E+0,1.221004E+0,27.000000E+0,0.000000E+0,1.312446E+0,1.303938E+0,991.377221E-3,60.000000E+0,3.987616E-3,47.286469E+0,9.223736E-3,24.399693E+0,2.732333E+0,30.778574E+0,0.000000E+0,34.341769E-3,0.000000E+0,45.357796E-3,0.000000E+0,17.688874E-3,0.000000E+0,23.744470E-3,0.000000E+0,23.068047E-3,2.020995E+0,2.013329E+0,2.018483E+0,2.023379E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963025E+0,5.776769E+0,0.000000E+0,83.984312E-3,0.000000E+0,45.495224E-3,9.500000E+0,9.714619E+0,0.000000E+0,19.911407E-3,10.000000E+0,9.777303E+0,0.000000E+0,40.590624E-3,997.488449E-3,3.050808E+0,998.341324E-3,3.042585E+0,998.856268E-3,3.039801E+0,998.952820E-3,3.035037E+0,22.109129E-3,9.646304E+0,1.000000E+0,1.000000E+0,72.481305E+0,72.641677E+0,2.499819E+0,71.989313E+0,72.031285E+0,2.525290E+0,71.990015E+0,72.173208E+0,2.538183E+0,72.403764E+0,72.333291E+0,2.536687E+0
 10/20/2017,18:36:37.781,1.244936E-3,72.833737E+0,3.979391E-3,998.684943E-3,1.003668E+0,0.000000E+0,1.004538E+0,3.083771E+0,0.000000E+0,72.113874E+0,3.977965E-3,997.847263E-3,988.058848E-3,0.000000E+0,1.061556E+0,2.776143E+0,0.000000E+0,80.620923E+0,31.013541E+0,70.449365E+0,3.971480E-3,3.968107E-3,0.000000E+0,1.027461E+0,1.000000E+0,44.000000E+0,97.399591E+0,24.156279E+0,8.959076E-3,12.847735E-3,1.000000E+0,2.654888E+0,1.000000E+0,20.000000E+0,6.792662E-3,42.427178E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.948951E+0,0.000000E+0,-118.598663E-3,0.000000E+0,136.396794E-3,0.000000E+0,137.877454E-3,0.000000E+0,452.712543E-3,0.000000E+0,-103.066046E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.010929E+0,3.136209E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.011255E+0,3.046511E+0,0.000000E+0,226.095871E+0,4.010385E-3,3.978924E-3,91.807444E+0,73.857557E+0,75.944664E+0,110.554827E+0,81.311967E+0,3.978599E-3,3.976459E-3,66.819572E+0,5.382979E+0,2.091687E+0,75.146640E+0,76.109864E+0,0.000000E+0,75.390287E+0,80.140873E+0,0.000000E+0,74.203147E+0,1.064430E+0,1.007837E+0,2.496960E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.825708E-3,67.613757E+0,30.720090E+0,0.000000E+0,1.307047E+0,1.313783E+0,1.003046E+0,60.000000E+0,1.000000E+0,1.337739E+0,655.846052E-3,2.033708E+0,60.000000E+0,1.885871E+0,0.000000E+0,72.511114E+0,1.043368E+0,1.041506E+0,994.146367E-3,50.000000E+0,1.000000E+0,85.654336E+0,2.457641E+0,2.279900E+0,1.227168E+0,27.000000E+0,0.000000E+0,1.312782E+0,1.307916E+0,1.003369E+0,60.000000E+0,3.987746E-3,47.283208E+0,9.252725E-3,24.399832E+0,2.785816E+0,30.777831E+0,0.000000E+0,-730.363991E-6,0.000000E+0,42.491050E-3,0.000000E+0,24.034366E-3,0.000000E+0,24.163209E-3,0.000000E+0,16.819187E-3,2.020770E+0,2.013458E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963104E+0,5.776930E+0,0.000000E+0,84.403373E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.713621E+0,0.000000E+0,27.223217E-3,10.000000E+0,9.780331E+0,0.000000E+0,43.135263E-3,997.343621E-3,3.051355E+0,996.555114E-3,3.042729E+0,997.697645E-3,3.037210E+0,998.743624E-3,3.035279E+0,25.330979E-3,9.616339E+0,1.000000E+0,1.000000E+0,72.483130E+0,72.644298E+0,2.504948E+0,71.990155E+0,72.029648E+0,2.527014E+0,71.991933E+0,72.172366E+0,2.538598E+0,72.403577E+0,72.333665E+0,2.532601E+0
 10/20/2017,18:36:47.781,2.694102E-3,72.833690E+0,3.980818E-3,998.249994E-3,997.137384E-3,0.000000E+0,1.000450E+0,3.083465E+0,0.000000E+0,72.115138E+0,3.976473E-3,997.267330E-3,966.923152E-3,0.000000E+0,1.057500E+0,2.781024E+0,0.000000E+0,80.622938E+0,31.003413E+0,70.452639E+0,3.970312E-3,3.971869E-3,0.000000E+0,1.022683E+0,1.000000E+0,44.000000E+0,97.402271E+0,24.148576E+0,8.953693E-3,12.850848E-3,1.000000E+0,2.658307E+0,1.000000E+0,20.000000E+0,6.806674E-3,42.425502E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.948404E+0,0.000000E+0,-132.375242E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.879618E-3,0.000000E+0,474.656259E-3,0.000000E+0,-94.365894E-3,0.000000E+0,206.079355E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.003358E+0,3.137159E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.008842E+0,3.046833E+0,0.000000E+0,225.983649E+0,4.011747E-3,3.977107E-3,91.809041E+0,73.854327E+0,75.944758E+0,110.557088E+0,81.313607E+0,3.980610E-3,3.982102E-3,66.815972E+0,5.353337E+0,2.093218E+0,75.115038E+0,76.102887E+0,0.000000E+0,75.388835E+0,80.135485E+0,0.000000E+0,74.205487E+0,1.065132E+0,1.005442E+0,2.503544E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.817342E-3,67.607819E+0,30.717953E+0,0.000000E+0,1.308835E+0,1.314198E+0,1.001608E+0,60.000000E+0,1.000000E+0,1.333719E+0,652.778353E-3,2.037510E+0,60.000000E+0,1.871220E+0,0.000000E+0,72.511488E+0,1.040862E+0,1.048578E+0,1.005489E+0,50.000000E+0,1.000000E+0,85.654946E+0,2.453841E+0,2.280507E+0,1.233763E+0,27.000000E+0,0.000000E+0,1.311376E+0,1.305088E+0,1.003034E+0,60.000000E+0,3.989757E-3,47.284000E+0,9.115953E-3,24.393800E+0,2.875061E+0,30.774858E+0,0.000000E+0,-32.482249E-3,0.000000E+0,44.133792E-3,0.000000E+0,22.617099E-3,0.000000E+0,17.785506E-3,0.000000E+0,14.983182E-3,2.020963E+0,2.013329E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962579E+0,5.737602E+0,0.000000E+0,79.825943E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.715328E+0,0.000000E+0,21.425306E-3,10.000000E+0,9.777883E+0,0.000000E+0,43.038631E-3,997.150517E-3,3.051628E+0,998.373508E-3,3.041281E+0,997.440173E-3,3.039398E+0,999.966615E-3,3.035890E+0,26.297533E-3,9.574130E+0,1.000000E+0,1.000000E+0,72.483785E+0,72.644766E+0,2.493490E+0,71.989313E+0,72.032268E+0,2.519064E+0,71.991746E+0,72.170915E+0,2.538934E+0,72.403203E+0,72.333899E+0,2.536416E+0
 10/20/2017,18:36:57.781,-204.229589E-6,72.833035E+0,3.979002E-3,998.475523E-3,1.005137E+0,0.000000E+0,997.208608E-3,3.085898E+0,0.000000E+0,72.113453E+0,3.981402E-3,997.138456E-3,1.002926E+0,0.000000E+0,1.058011E+0,2.761983E+0,0.000000E+0,80.620876E+0,30.992589E+0,70.452125E+0,3.975111E-3,3.963373E-3,0.000000E+0,1.024132E+0,1.000000E+0,44.000000E+0,97.402835E+0,24.150571E+0,8.976651E-3,12.872963E-3,1.000000E+0,2.658354E+0,1.000000E+0,20.000000E+0,6.798241E-3,42.422104E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.939681E+0,0.000000E+0,-146.087444E-3,0.000000E+0,135.881781E-3,0.000000E+0,136.815241E-3,0.000000E+0,484.033090E-3,0.000000E+0,-104.516071E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,627.239702E-3,3.136821E+0,0.000000E+0,998.148220E-3,0.000000E+0,994.587426E-3,3.046688E+0,0.000000E+0,225.870996E+0,4.010060E-3,3.980221E-3,91.812421E+0,73.849880E+0,75.946490E+0,110.561517E+0,81.316045E+0,3.977561E-3,3.981129E-3,66.817468E+0,5.382657E+0,2.093717E+0,75.111058E+0,76.096565E+0,0.000000E+0,75.390333E+0,80.129627E+0,0.000000E+0,74.210543E+0,1.056475E+0,995.894267E-3,2.501344E+0,60.000000E+0,43.000000E+0,73.800000E+0,10.823568E-3,67.611466E+0,30.713958E+0,0.000000E+0,1.307941E+0,1.308306E+0,1.004149E+0,60.000000E+0,1.000000E+0,1.334963E+0,657.459790E-3,2.026726E+0,60.000000E+0,1.875911E+0,0.000000E+0,72.512658E+0,1.042251E+0,1.040788E+0,1.007166E+0,50.000000E+0,1.000000E+0,85.637262E+0,2.451701E+0,2.275731E+0,1.226418E+0,27.000000E+0,0.000000E+0,1.306505E+0,1.305727E+0,1.008208E+0,60.000000E+0,3.991184E-3,47.282695E+0,9.294814E-3,24.391341E+0,2.921456E+0,30.772489E+0,0.000000E+0,52.071249E-3,0.000000E+0,43.006420E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.337499E-3,0.000000E+0,18.751825E-3,2.020899E+0,2.013426E+0,2.018322E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960530E+0,5.738183E+0,0.000000E+0,82.243600E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.715263E+0,0.000000E+0,16.819187E-3,10.000000E+0,9.778785E+0,0.000000E+0,42.941999E-3,996.925229E-3,3.050405E+0,996.780401E-3,3.041362E+0,996.152814E-3,3.038030E+0,998.212588E-3,3.036695E+0,29.197198E-3,9.553509E+0,1.000000E+0,1.000000E+0,72.482007E+0,72.642520E+0,2.499659E+0,71.991231E+0,72.029975E+0,2.517786E+0,71.989360E+0,72.173349E+0,2.530916E+0,72.404888E+0,72.334788E+0,2.533639E+0
 10/20/2017,18:37:07.781,1.727991E-3,72.833082E+0,3.983282E-3,998.266103E-3,1.013760E+0,0.000000E+0,1.008834E+0,3.085930E+0,0.000000E+0,72.113921E+0,3.980429E-3,997.219002E-3,1.014953E+0,0.000000E+0,1.065677E+0,2.769893E+0,0.000000E+0,80.621954E+0,30.988362E+0,70.442862E+0,3.973295E-3,3.970442E-3,0.000000E+0,1.025741E+0,1.000000E+0,44.000000E+0,97.423375E+0,24.140178E+0,8.972825E-3,12.840861E-3,1.000000E+0,2.654457E+0,1.000000E+0,20.000000E+0,6.792143E-3,42.420382E+0,0.000000E+0,1.990546E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.929798E+0,0.000000E+0,-130.733640E-3,0.000000E+0,139.293738E-3,0.000000E+0,136.493358E-3,0.000000E+0,465.923885E-3,0.000000E+0,-115.955161E-3,0.000000E+0,205.370454E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,999.284490E-3,3.136467E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.001587E+0,3.045755E+0,0.000000E+0,225.751034E+0,4.006882E-3,3.980026E-3,91.815708E+0,73.845246E+0,75.946631E+0,110.563779E+0,81.316607E+0,3.978405E-3,3.977496E-3,66.817562E+0,5.370413E+0,2.091590E+0,75.134327E+0,76.094411E+0,0.000000E+0,75.390287E+0,80.117678E+0,0.000000E+0,74.211900E+0,1.068343E+0,1.002105E+0,2.497071E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.847304E-3,67.608473E+0,30.711403E+0,0.000000E+0,1.306792E+0,1.319148E+0,1.009647E+0,60.000000E+0,1.000000E+0,1.334596E+0,659.552855E-3,2.024905E+0,60.000000E+0,1.877184E+0,0.000000E+0,72.511301E+0,1.040686E+0,1.046248E+0,1.010473E+0,50.000000E+0,1.000000E+0,85.603397E+0,2.459141E+0,2.279964E+0,1.218720E+0,27.000000E+0,0.000000E+0,1.309763E+0,1.303346E+0,1.006786E+0,60.000000E+0,3.989951E-3,47.283115E+0,9.133722E-3,24.389624E+0,2.775828E+0,30.773650E+0,0.000000E+0,50.717361E-3,0.000000E+0,45.196742E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.236455E-3,0.000000E+0,19.685932E-3,2.020899E+0,2.013394E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957104E+0,5.738021E+0,0.000000E+0,82.404777E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.713588E+0,0.000000E+0,14.983182E-3,10.000000E+0,9.777238E+0,0.000000E+0,42.974210E-3,997.070057E-3,3.052176E+0,997.568909E-3,3.043373E+0,997.070057E-3,3.039768E+0,996.667757E-3,3.036212E+0,28.875013E-3,9.521288E+0,1.000000E+0,1.000000E+0,72.479620E+0,72.644813E+0,2.498860E+0,71.989360E+0,72.030443E+0,2.524524E+0,71.992073E+0,72.174144E+0,2.540132E+0,72.402173E+0,72.334695E+0,2.528275E+0
 10/20/2017,18:37:17.781,3.338175E-3,72.832239E+0,3.980299E-3,998.185557E-3,985.321191E-3,0.000000E+0,1.007045E+0,3.086719E+0,0.000000E+0,72.115699E+0,3.975695E-3,997.347876E-3,1.006323E+0,0.000000E+0,1.066252E+0,2.779913E+0,0.000000E+0,80.625890E+0,30.985110E+0,70.433413E+0,3.969858E-3,3.967459E-3,0.000000E+0,1.024992E+0,1.000000E+0,44.000000E+0,97.414820E+0,24.141709E+0,8.974576E-3,12.816152E-3,1.000000E+0,2.653515E+0,1.000000E+0,20.000000E+0,6.792987E-3,42.437325E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.933693E+0,0.000000E+0,-130.991146E-3,0.000000E+0,136.461170E-3,0.000000E+0,134.401121E-3,0.000000E+0,460.542680E-3,0.000000E+0,-129.456509E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.011935E+0,3.135920E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.007324E+0,3.046575E+0,0.000000E+0,225.616357E+0,4.010579E-3,3.980416E-3,91.819700E+0,73.836353E+0,75.946678E+0,110.567925E+0,81.317591E+0,3.975356E-3,3.980221E-3,66.815598E+0,5.357203E+0,2.093153E+0,75.157642E+0,76.092070E+0,0.000000E+0,75.385558E+0,80.112383E+0,0.000000E+0,74.211198E+0,1.070851E+0,1.012835E+0,2.498123E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.833815E-3,67.610297E+0,30.709312E+0,0.000000E+0,1.306840E+0,1.313400E+0,1.003382E+0,60.000000E+0,1.000000E+0,1.332746E+0,658.354535E-3,2.024921E+0,60.000000E+0,1.866949E+0,0.000000E+0,72.509008E+0,1.040606E+0,1.048036E+0,1.010840E+0,50.000000E+0,1.000000E+0,85.593172E+0,2.455469E+0,2.281018E+0,1.220349E+0,27.000000E+0,0.000000E+0,1.314634E+0,1.305855E+0,984.798383E-3,60.000000E+0,3.988200E-3,47.281018E+0,9.230286E-3,24.386005E+0,2.778083E+0,30.771374E+0,0.000000E+0,35.050949E-3,0.000000E+0,43.940528E-3,0.000000E+0,18.172033E-3,0.000000E+0,19.492669E-3,0.000000E+0,23.454575E-3,2.020963E+0,2.013523E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955591E+0,5.739440E+0,0.000000E+0,83.210662E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.706631E+0,0.000000E+0,16.722556E-3,10.000000E+0,9.777689E+0,0.000000E+0,42.877578E-3,996.764309E-3,3.051387E+0,996.844769E-3,3.042649E+0,998.614888E-3,3.039012E+0,996.764309E-3,3.033621E+0,28.230643E-3,9.467158E+0,1.000000E+0,1.000000E+0,72.481913E+0,72.645187E+0,2.498668E+0,71.989687E+0,72.034420E+0,2.526360E+0,71.988658E+0,72.171711E+0,2.533344E+0,72.401004E+0,72.334461E+0,2.528307E+0
 10/20/2017,18:37:27.781,117.807224E-6,72.835234E+0,3.980364E-3,998.298322E-3,996.450768E-3,0.000000E+0,1.010255E+0,3.085012E+0,0.000000E+0,72.113032E+0,3.972971E-3,997.315658E-3,990.962015E-3,0.000000E+0,1.066811E+0,2.793960E+0,0.000000E+0,80.625609E+0,30.983484E+0,70.437015E+0,3.968756E-3,3.971480E-3,0.000000E+0,1.026856E+0,1.000000E+0,44.000000E+0,97.403305E+0,24.137162E+0,8.972760E-3,12.832365E-3,1.000000E+0,2.659616E+0,1.000000E+0,20.000000E+0,6.827951E-3,42.447240E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.944960E+0,0.000000E+0,-120.014946E-3,0.000000E+0,135.656464E-3,0.000000E+0,137.523383E-3,0.000000E+0,451.133627E-3,0.000000E+0,-108.447252E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.002463E+0,3.137255E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.020715E+0,3.047123E+0,0.000000E+0,225.488080E+0,4.007790E-3,3.977367E-3,91.819324E+0,73.830643E+0,75.947848E+0,110.572071E+0,81.317076E+0,3.979183E-3,3.979702E-3,66.813541E+0,5.382012E+0,2.090542E+0,75.147529E+0,76.084578E+0,0.000000E+0,75.385792E+0,80.103386E+0,0.000000E+0,74.213351E+0,1.074972E+0,1.003367E+0,2.499303E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.826421E-3,67.608754E+0,30.705689E+0,0.000000E+0,1.301172E+0,1.317360E+0,998.858775E-3,60.000000E+0,1.000000E+0,1.331820E+0,654.711642E-3,2.035993E+0,60.000000E+0,1.879666E+0,0.000000E+0,72.508634E+0,1.041899E+0,1.046104E+0,988.778717E-3,50.000000E+0,1.000000E+0,85.596268E+0,2.460004E+0,2.281306E+0,1.224150E+0,27.000000E+0,0.000000E+0,1.310881E+0,1.309290E+0,993.453067E-3,60.000000E+0,3.987875E-3,47.276173E+0,9.101491E-3,24.381086E+0,2.758108E+0,30.768587E+0,0.000000E+0,-53.420246E-6,0.000000E+0,44.391477E-3,0.000000E+0,21.650780E-3,0.000000E+0,25.032895E-3,0.000000E+0,18.558561E-3,2.020931E+0,2.013813E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955170E+0,5.723354E+0,0.000000E+0,81.953481E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.681151E+0,0.000000E+0,21.844044E-3,10.000000E+0,9.739776E+0,0.000000E+0,40.687256E-3,996.555113E-3,3.051500E+0,998.647072E-3,3.043148E+0,998.244772E-3,3.038996E+0,998.164312E-3,3.034715E+0,30.163752E-3,9.435581E+0,1.000000E+0,1.000000E+0,72.483317E+0,72.644391E+0,2.496223E+0,71.991044E+0,72.030630E+0,2.521474E+0,71.989594E+0,72.175922E+0,2.536826E+0,72.405028E+0,72.334788E+0,2.532777E+0
 10/20/2017,18:37:37.781,-1.009322E-3,72.833737E+0,3.978548E-3,998.233885E-3,1.011716E+0,0.000000E+0,1.010463E+0,3.087090E+0,0.000000E+0,72.112939E+0,3.979716E-3,997.363986E-3,1.006180E+0,0.000000E+0,1.069749E+0,2.807460E+0,0.000000E+0,80.624672E+0,30.979071E+0,70.437763E+0,3.977057E-3,3.967329E-3,0.000000E+0,1.023224E+0,1.000000E+0,44.000000E+0,97.359122E+0,24.136095E+0,8.996625E-3,12.829252E-3,1.000000E+0,2.656358E+0,1.000000E+0,20.000000E+0,6.769699E-3,42.452919E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.954391E+0,0.000000E+0,-133.952467E-3,0.000000E+0,137.201500E-3,0.000000E+0,137.716513E-3,0.000000E+0,466.697232E-3,0.000000E+0,-95.719251E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.009683E+0,3.138156E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.001331E+0,3.047300E+0,0.000000E+0,225.363654E+0,4.008179E-3,3.978664E-3,91.824114E+0,73.831391E+0,75.950189E+0,110.577206E+0,81.319560E+0,3.975356E-3,3.983594E-3,66.812279E+0,5.370736E+0,2.091413E+0,75.134701E+0,76.081207E+0,0.000000E+0,75.383825E+0,80.096029E+0,0.000000E+0,74.215598E+0,1.069206E+0,1.006544E+0,2.496800E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.816823E-3,67.609596E+0,30.706386E+0,0.000000E+0,1.311086E+0,1.315364E+0,1.000313E+0,60.000000E+0,1.000000E+0,1.329332E+0,660.942907E-3,2.028100E+0,60.000000E+0,1.885339E+0,0.000000E+0,72.510833E+0,1.040463E+0,1.042033E+0,1.004163E+0,50.000000E+0,1.000000E+0,85.580695E+0,2.458950E+0,2.283095E+0,1.227184E+0,27.000000E+0,0.000000E+0,1.305579E+0,1.303426E+0,1.007441E+0,60.000000E+0,3.988654E-3,47.276965E+0,9.209599E-3,24.382154E+0,2.859919E+0,30.772396E+0,0.000000E+0,5.233188E-3,0.000000E+0,40.139675E-3,0.000000E+0,26.063635E-3,0.000000E+0,19.718143E-3,0.000000E+0,17.141294E-3,2.020673E+0,2.013748E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953200E+0,5.712039E+0,0.000000E+0,82.888308E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.674129E+0,0.000000E+0,25.644897E-3,10.000000E+0,9.719225E+0,0.000000E+0,43.554001E-3,996.184998E-3,3.051628E+0,997.134425E-3,3.043341E+0,998.276956E-3,3.036984E+0,999.339027E-3,3.036534E+0,27.264088E-3,9.388862E+0,1.000000E+0,1.000000E+0,72.486172E+0,72.647855E+0,2.492931E+0,71.991606E+0,72.033017E+0,2.525881E+0,71.987441E+0,72.174050E+0,2.536283E+0,72.406666E+0,72.331560E+0,2.532425E+0
 10/20/2017,18:37:47.781,117.807224E-6,72.834720E+0,3.979067E-3,998.298322E-3,1.006542E+0,0.000000E+0,1.005992E+0,3.084206E+0,0.000000E+0,72.111394E+0,3.972841E-3,996.832381E-3,974.484148E-3,0.000000E+0,1.062818E+0,2.809442E+0,0.000000E+0,80.626827E+0,30.982973E+0,70.439588E+0,3.975435E-3,3.968561E-3,0.000000E+0,1.027477E+0,1.000000E+0,44.000000E+0,97.366172E+0,24.131548E+0,8.989362E-3,12.827631E-3,1.000000E+0,2.649330E+0,1.000000E+0,20.000000E+0,6.770153E-3,42.481686E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.941966E+0,0.000000E+0,-137.460988E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.748701E-3,0.000000E+0,479.231895E-3,0.000000E+0,-95.687028E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.009204E+0,3.136885E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.010951E+0,3.046752E+0,0.000000E+0,225.231199E+0,4.012655E-3,3.982556E-3,91.824208E+0,73.840332E+0,75.950564E+0,110.580551E+0,81.316373E+0,3.980416E-3,3.977432E-3,66.809567E+0,5.358814E+0,2.091525E+0,75.127960E+0,76.075868E+0,0.000000E+0,75.386588E+0,80.095982E+0,0.000000E+0,74.217564E+0,1.066107E+0,1.010088E+0,2.501264E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.837900E-3,67.609268E+0,30.700858E+0,0.000000E+0,1.303567E+0,1.310749E+0,1.005236E+0,60.000000E+0,1.000000E+0,1.331852E+0,655.270858E-3,2.017492E+0,60.000000E+0,1.856522E+0,0.000000E+0,72.506154E+0,1.044933E+0,1.047126E+0,1.011016E+0,50.000000E+0,1.000000E+0,85.568172E+0,2.455086E+0,2.279916E+0,1.226258E+0,27.000000E+0,0.000000E+0,1.306809E+0,1.301173E+0,1.006100E+0,60.000000E+0,3.986383E-3,47.277570E+0,9.256941E-3,24.381411E+0,2.895681E+0,30.770445E+0,0.000000E+0,-32.095424E-3,0.000000E+0,44.069371E-3,0.000000E+0,22.874784E-3,0.000000E+0,18.043191E-3,0.000000E+0,15.659605E-3,2.020834E+0,2.013136E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951457E+0,5.698597E+0,0.000000E+0,82.791602E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.675836E+0,0.000000E+0,21.747412E-3,10.000000E+0,9.741000E+0,0.000000E+0,43.779475E-3,996.394194E-3,3.050277E+0,997.070057E-3,3.041394E+0,997.005689E-3,3.038465E+0,998.373508E-3,3.035005E+0,25.653164E-3,9.206494E+0,1.000000E+0,1.000000E+0,72.486499E+0,72.643690E+0,2.496958E+0,71.989640E+0,72.032502E+0,2.518904E+0,71.992073E+0,72.175267E+0,2.539764E+0,72.404841E+0,72.334320E+0,2.534884E+0
 10/20/2017,18:37:57.781,2.050028E-3,72.835983E+0,3.978937E-3,997.573406E-3,1.004850E+0,0.000000E+0,1.001648E+0,3.084110E+0,0.000000E+0,72.110692E+0,3.979845E-3,997.170675E-3,991.903152E-3,0.000000E+0,1.057659E+0,2.816562E+0,0.000000E+0,80.627483E+0,30.984878E+0,70.435986E+0,3.976408E-3,3.968367E-3,0.000000E+0,1.025168E+0,1.000000E+0,44.000000E+0,97.347888E+0,24.124727E+0,8.993318E-3,12.829382E-3,1.000000E+0,2.652237E+0,1.000000E+0,20.000000E+0,6.784554E-3,42.499422E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.941548E+0,0.000000E+0,-145.572432E-3,0.000000E+0,138.263713E-3,0.000000E+0,137.619948E-3,0.000000E+0,479.650791E-3,0.000000E+0,-105.160527E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,707.025195E-3,3.138108E+0,0.000000E+0,998.083852E-3,0.000000E+0,979.901583E-3,3.047058E+0,0.000000E+0,225.089753E+0,4.010515E-3,3.977756E-3,91.828011E+0,73.849178E+0,75.951735E+0,110.583849E+0,81.318763E+0,3.977691E-3,3.979378E-3,66.807417E+0,5.386523E+0,2.091203E+0,75.154224E+0,76.074089E+0,0.000000E+0,75.382280E+0,80.093592E+0,0.000000E+0,74.220326E+0,1.059222E+0,999.231233E-3,2.496465E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.836538E-3,67.606510E+0,30.696352E+0,0.000000E+0,1.308548E+0,1.315795E+0,1.001384E+0,60.000000E+0,1.000000E+0,1.332778E+0,657.603588E-3,2.005381E+0,60.000000E+0,1.889288E+0,0.000000E+0,72.509617E+0,1.042857E+0,1.046758E+0,1.004850E+0,50.000000E+0,1.000000E+0,85.567656E+0,2.452356E+0,2.274805E+0,1.221531E+0,27.000000E+0,0.000000E+0,1.314139E+0,1.306654E+0,1.009772E+0,60.000000E+0,3.987940E-3,47.275567E+0,9.302207E-3,24.376261E+0,2.906958E+0,30.766450E+0,0.000000E+0,27.540096E-3,0.000000E+0,48.288962E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.983182E-3,0.000000E+0,16.110554E-3,2.020931E+0,2.013523E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950695E+0,5.699177E+0,0.000000E+0,77.795112E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.673807E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.736845E+0,0.000000E+0,42.748735E-3,997.520633E-3,3.051516E+0,997.424081E-3,3.043389E+0,998.582704E-3,3.037725E+0,997.037873E-3,3.036180E+0,31.452492E-3,9.068268E+0,1.000000E+0,1.000000E+0,72.487388E+0,72.647995E+0,2.495040E+0,71.991138E+0,72.036573E+0,2.519591E+0,71.990249E+0,72.173489E+0,2.538934E+0,72.406291E+0,72.330998E+0,2.529121E+0
 10/20/2017,18:38:07.781,278.825630E-6,72.832520E+0,3.981077E-3,998.121120E-3,1.007117E+0,0.000000E+0,1.001664E+0,3.083498E+0,0.000000E+0,72.114062E+0,3.979780E-3,996.767944E-3,1.022626E+0,0.000000E+0,1.061189E+0,2.812132E+0,0.000000E+0,80.627296E+0,30.990267E+0,70.429250E+0,3.970377E-3,3.968107E-3,0.000000E+0,1.024738E+0,1.000000E+0,44.000000E+0,97.355879E+0,24.123428E+0,8.994550E-3,12.829512E-3,1.000000E+0,2.655400E+0,1.000000E+0,20.000000E+0,6.803820E-3,42.490810E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.936429E+0,0.000000E+0,-148.372811E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.459006E-3,0.000000E+0,484.323095E-3,0.000000E+0,-110.896183E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,676.005461E-3,3.139154E+0,0.000000E+0,998.083852E-3,0.000000E+0,996.505055E-3,3.047058E+0,0.000000E+0,224.940664E+0,6.312764E-3,3.978988E-3,91.830641E+0,73.849131E+0,75.952905E+0,110.587995E+0,81.321763E+0,3.975226E-3,3.978924E-3,66.804706E+0,5.377179E+0,2.092686E+0,75.120422E+0,76.069313E+0,0.000000E+0,75.382608E+0,80.089141E+0,0.000000E+0,74.217892E+0,1.056954E+0,979.975820E-3,2.496975E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.844710E-3,67.609923E+0,30.692404E+0,0.000000E+0,1.306185E+0,1.318062E+0,1.011181E+0,60.000000E+0,1.000000E+0,1.336766E+0,656.964484E-3,2.025384E+0,60.000000E+0,1.877716E+0,0.000000E+0,72.507838E+0,1.042634E+0,1.043773E+0,1.009706E+0,50.000000E+0,1.000000E+0,85.582571E+0,2.454176E+0,2.279693E+0,1.221004E+0,27.000000E+0,0.000000E+0,1.310290E+0,1.305711E+0,1.008639E+0,60.000000E+0,3.985865E-3,47.273657E+0,9.241052E-3,24.374080E+0,2.949487E+0,30.770166E+0,0.000000E+0,53.263959E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.333086E-3,0.000000E+0,15.530763E-3,0.000000E+0,18.622982E-3,2.020963E+0,2.013329E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951217E+0,5.699048E+0,0.000000E+0,83.081721E-3,0.000000E+0,50.781832E-3,9.500000E+0,9.676126E+0,0.000000E+0,16.980240E-3,10.000000E+0,9.734526E+0,0.000000E+0,43.328527E-3,996.024078E-3,3.051950E+0,996.571206E-3,3.042311E+0,999.162016E-3,3.037274E+0,999.886155E-3,3.033235E+0,30.808122E-3,8.953242E+0,1.000000E+0,1.000000E+0,72.485142E+0,72.643502E+0,2.498220E+0,71.989360E+0,72.036666E+0,2.523119E+0,71.990061E+0,72.174565E+0,2.529974E+0,72.403858E+0,72.335256E+0,2.531994E+0
 10/20/2017,18:38:17.781,-1.009322E-3,72.835328E+0,3.983023E-3,998.088901E-3,1.001481E+0,0.000000E+0,1.005225E+0,3.083562E+0,0.000000E+0,72.113734E+0,3.978224E-3,996.639070E-3,1.032053E+0,0.000000E+0,1.063345E+0,2.810505E+0,0.000000E+0,80.626124E+0,30.981951E+0,70.432571E+0,3.968626E-3,3.968042E-3,0.000000E+0,1.025677E+0,1.000000E+0,44.000000E+0,97.351178E+0,24.122593E+0,8.976067E-3,12.847346E-3,1.000000E+0,2.658083E+0,1.000000E+0,20.000000E+0,6.748097E-3,42.482757E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.932728E+0,0.000000E+0,-149.982225E-3,0.000000E+0,136.493358E-3,0.000000E+0,137.813077E-3,0.000000E+0,484.194204E-3,0.000000E+0,-105.708315E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,643.356519E-3,3.137625E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.006093E+0,3.046946E+0,0.000000E+0,224.788790E+0,6.321845E-3,3.983335E-3,91.833787E+0,73.845200E+0,75.953327E+0,110.593413E+0,81.323778E+0,3.976913E-3,3.974318E-3,66.803630E+0,5.378790E+0,2.093363E+0,75.143363E+0,76.065754E+0,0.000000E+0,75.384340E+0,80.083143E+0,0.000000E+0,74.221403E+0,1.064238E+0,986.537987E-3,2.500945E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.836798E-3,67.609923E+0,30.695423E+0,0.000000E+0,1.312698E+0,1.314150E+0,1.002407E+0,60.000000E+0,1.000000E+0,1.333815E+0,649.598810E-3,2.028404E+0,60.000000E+0,1.849720E+0,0.000000E+0,72.505031E+0,1.041564E+0,1.040085E+0,1.001862E+0,50.000000E+0,1.000000E+0,85.626850E+0,2.449753E+0,2.270523E+0,1.214808E+0,27.000000E+0,0.000000E+0,1.307112E+0,1.310504E+0,1.011625E+0,60.000000E+0,3.987681E-3,47.271700E+0,9.308757E-3,24.366053E+0,2.847998E+0,30.766589E+0,0.000000E+0,54.907966E-3,0.000000E+0,51.316760E-3,0.000000E+0,16.593713E-3,0.000000E+0,15.401920E-3,0.000000E+0,18.687403E-3,2.020931E+0,2.013426E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954211E+0,5.700885E+0,0.000000E+0,81.083125E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.675579E+0,0.000000E+0,14.177917E-3,10.000000E+0,9.717647E+0,0.000000E+0,43.167473E-3,996.024078E-3,3.050856E+0,996.780401E-3,3.042295E+0,998.695348E-3,3.039382E+0,997.118333E-3,3.033444E+0,29.841567E-3,8.825971E+0,1.000000E+0,1.000000E+0,72.487342E+0,72.647480E+0,2.494018E+0,71.990015E+0,72.037930E+0,2.523933E+0,71.991512E+0,72.174378E+0,2.534190E+0,72.405496E+0,72.335303E+0,2.531308E+0
 10/20/2017,18:38:27.781,761.880850E-6,72.834766E+0,3.980234E-3,998.040574E-3,1.005840E+0,0.000000E+0,994.988921E-3,3.084641E+0,0.000000E+0,72.114529E+0,3.976992E-3,998.153338E-3,982.348222E-3,0.000000E+0,1.055375E+0,2.812422E+0,0.000000E+0,80.629077E+0,30.977584E+0,70.451610E+0,3.971285E-3,3.969275E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,97.362130E+0,24.113452E+0,8.949997E-3,12.829836E-3,1.000000E+0,2.653962E+0,1.000000E+0,20.000000E+0,6.811734E-3,42.485317E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.980557E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.932921E+0,0.000000E+0,-156.033619E-3,0.000000E+0,136.107099E-3,0.000000E+0,138.167148E-3,0.000000E+0,475.526275E-3,0.000000E+0,-106.127211E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,714.436665E-3,3.137432E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.006924E+0,3.047010E+0,0.000000E+0,224.639517E+0,6.326581E-3,3.980805E-3,91.836041E+0,73.844825E+0,75.957213E+0,110.596381E+0,81.323778E+0,3.974318E-3,3.977367E-3,66.801293E+0,5.373635E+0,2.095232E+0,75.135170E+0,76.059760E+0,0.000000E+0,75.380688E+0,80.079488E+0,0.000000E+0,74.220888E+0,1.053999E+0,979.576661E-3,2.492751E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.841013E-3,67.608240E+0,30.689942E+0,0.000000E+0,1.310208E+0,1.314581E+0,1.008336E+0,60.000000E+0,1.000000E+0,1.333432E+0,656.565044E-3,2.039507E+0,60.000000E+0,1.863678E+0,0.000000E+0,72.506294E+0,1.041548E+0,1.044460E+0,1.014019E+0,50.000000E+0,1.000000E+0,85.647019E+0,2.449993E+0,2.268127E+0,1.220525E+0,27.000000E+0,0.000000E+0,1.310833E+0,1.306797E+0,1.006627E+0,60.000000E+0,3.985605E-3,47.270722E+0,9.265501E-3,24.362109E+0,2.841876E+0,30.766868E+0,0.000000E+0,55.036907E-3,0.000000E+0,44.906847E-3,0.000000E+0,15.112025E-3,0.000000E+0,15.852869E-3,0.000000E+0,21.264253E-3,2.020834E+0,2.013329E+0,2.018193E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955270E+0,5.698435E+0,0.000000E+0,83.339604E-3,0.000000E+0,48.718766E-3,9.500000E+0,9.675514E+0,0.000000E+0,13.726968E-3,10.000000E+0,9.698449E+0,0.000000E+0,42.362208E-3,997.150517E-3,3.051403E+0,997.424081E-3,3.043180E+0,999.226384E-3,3.037966E+0,999.918339E-3,3.036260E+0,30.163752E-3,8.942609E+0,1.000000E+0,1.000000E+0,72.486967E+0,72.647433E+0,2.498668E+0,71.992214E+0,72.033344E+0,2.525258E+0,71.990997E+0,72.173957E+0,2.536985E+0,72.408116E+0,72.336379E+0,2.535953E+0
 10/20/2017,18:38:37.781,1.566973E-3,72.835000E+0,3.982634E-3,998.298322E-3,1.003509E+0,0.000000E+0,995.212487E-3,3.082902E+0,0.000000E+0,72.111722E+0,3.980170E-3,997.380095E-3,988.617149E-3,0.000000E+0,1.053826E+0,2.801790E+0,0.000000E+0,80.628280E+0,30.972056E+0,70.476918E+0,3.978094E-3,3.966227E-3,0.000000E+0,1.023208E+0,1.000000E+0,44.000000E+0,97.413551E+0,24.112988E+0,8.958946E-3,12.830809E-3,1.000000E+0,2.657332E+0,1.000000E+0,20.000000E+0,6.784100E-3,42.478149E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.980461E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.934208E+0,0.000000E+0,-151.913521E-3,0.000000E+0,139.905315E-3,0.000000E+0,137.748701E-3,0.000000E+0,482.325282E-3,0.000000E+0,-106.191656E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,712.823388E-3,3.137320E+0,0.000000E+0,996.844769E-3,0.000000E+0,1.002162E+0,3.046946E+0,0.000000E+0,224.473706E+0,6.326451E-3,3.980480E-3,91.839281E+0,73.843983E+0,75.958009E+0,110.602035E+0,81.324575E+0,3.976653E-3,3.980545E-3,66.797272E+0,5.377179E+0,2.092412E+0,75.106845E+0,76.058543E+0,0.000000E+0,75.378067E+0,80.064680E+0,0.000000E+0,74.223603E+0,1.057226E+0,975.936333E-3,2.498442E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.836668E-3,67.606884E+0,30.690313E+0,0.000000E+0,1.310096E+0,1.310398E+0,1.006994E+0,60.000000E+0,1.000000E+0,1.328965E+0,655.127060E-3,2.024346E+0,60.000000E+0,1.887257E+0,0.000000E+0,72.504750E+0,1.040367E+0,1.042959E+0,1.004754E+0,50.000000E+0,1.000000E+0,85.674083E+0,2.442776E+0,2.274805E+0,1.208468E+0,27.000000E+0,0.000000E+0,1.308789E+0,1.307916E+0,1.009964E+0,60.000000E+0,3.988913E-3,47.272213E+0,9.250844E-3,24.362201E+0,2.854441E+0,30.769980E+0,0.000000E+0,54.102080E-3,0.000000E+0,43.231895E-3,0.000000E+0,16.915819E-3,0.000000E+0,15.852869E-3,0.000000E+0,18.816246E-3,2.021028E+0,2.013619E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956937E+0,5.700047E+0,0.000000E+0,85.048081E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.674999E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.700575E+0,0.000000E+0,50.447073E-3,996.458562E-3,3.050647E+0,997.472357E-3,3.043454E+0,997.745921E-3,3.036727E+0,998.743624E-3,3.034941E+0,34.674341E-3,8.757020E+0,1.000000E+0,1.000000E+0,72.487388E+0,72.646357E+0,2.492771E+0,71.993618E+0,72.033110E+0,2.524971E+0,71.992682E+0,72.173676E+0,2.534845E+0,72.408116E+0,72.331981E+0,2.538715E+0
 10/20/2017,18:38:47.781,278.825630E-6,72.835562E+0,3.984579E-3,998.733271E-3,999.149331E-3,0.000000E+0,986.381646E-3,3.083659E+0,0.000000E+0,72.114062E+0,3.972906E-3,998.024464E-3,1.014076E+0,0.000000E+0,1.042168E+0,2.822523E+0,0.000000E+0,80.629827E+0,30.964623E+0,70.487022E+0,3.971739E-3,3.968561E-3,0.000000E+0,1.028847E+0,1.000000E+0,44.000000E+0,97.463751E+0,24.108998E+0,8.948181E-3,12.862651E-3,1.000000E+0,2.656741E+0,1.000000E+0,20.000000E+0,6.776380E-3,42.479638E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.939359E+0,0.000000E+0,-147.793422E-3,0.000000E+0,137.201500E-3,0.000000E+0,136.203664E-3,0.000000E+0,486.514244E-3,0.000000E+0,-110.348396E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,598.775691E-3,3.137159E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.008762E+0,3.046592E+0,0.000000E+0,224.300927E+0,6.319770E-3,3.982232E-3,91.840408E+0,73.840472E+0,75.956089E+0,110.606793E+0,81.326637E+0,3.978275E-3,3.982686E-3,66.799283E+0,5.380401E+0,2.090623E+0,75.121358E+0,76.053017E+0,0.000000E+0,75.378488E+0,80.057745E+0,0.000000E+0,74.222760E+0,1.041444E+0,1.001546E+0,2.501120E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.824411E-3,67.607398E+0,30.687015E+0,0.000000E+0,1.304924E+0,1.312394E+0,998.315391E-3,60.000000E+0,1.000000E+0,1.333320E+0,659.584811E-3,2.031423E+0,60.000000E+0,1.874798E+0,0.000000E+0,72.506528E+0,1.042698E+0,1.046439E+0,1.008061E+0,50.000000E+0,1.000000E+0,85.682714E+0,2.450089E+0,2.272488E+0,1.233268E+0,27.000000E+0,0.000000E+0,1.307767E+0,1.302915E+0,1.003880E+0,60.000000E+0,3.987356E-3,47.272026E+0,9.186122E-3,24.353571E+0,2.908569E+0,30.768401E+0,0.000000E+0,51.587718E-3,0.000000E+0,45.196742E-3,0.000000E+0,18.494140E-3,0.000000E+0,15.981711E-3,0.000000E+0,18.107612E-3,2.020641E+0,2.013619E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957113E+0,5.697726E+0,0.000000E+0,81.663362E-3,0.000000E+0,49.331238E-3,9.500000E+0,9.675772E+0,0.000000E+0,17.978770E-3,10.000000E+0,9.701219E+0,0.000000E+0,45.969797E-3,996.281550E-3,3.051484E+0,998.019484E-3,3.042488E+0,997.279253E-3,3.037274E+0,997.456265E-3,3.033058E+0,30.163752E-3,8.725444E+0,1.000000E+0,1.000000E+0,72.490571E+0,72.646029E+0,2.494769E+0,71.990904E+0,72.034935E+0,2.525370E+0,71.992307E+0,72.177092E+0,2.532098E+0,72.408116E+0,72.335631E+0,2.528275E+0
 10/20/2017,18:38:57.781,-204.229589E-6,72.833409E+0,3.977900E-3,998.378868E-3,1.013377E+0,0.000000E+0,1.004427E+0,3.083433E+0,0.000000E+0,72.113360E+0,3.971090E-3,998.121120E-3,1.002718E+0,0.000000E+0,1.061077E+0,2.825793E+0,0.000000E+0,80.629967E+0,30.963323E+0,70.499840E+0,3.975565E-3,3.963114E-3,0.000000E+0,1.025884E+0,1.000000E+0,44.000000E+0,97.495432E+0,24.104915E+0,8.948830E-3,12.876400E-3,1.000000E+0,2.652029E+0,1.000000E+0,20.000000E+0,6.806220E-3,42.489181E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.940968E+0,0.000000E+0,-144.993043E-3,0.000000E+0,136.622112E-3,0.000000E+0,136.332417E-3,0.000000E+0,481.745272E-3,0.000000E+0,-107.835019E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001222E+0,0.000000E+0,658.594827E-3,3.136274E+0,0.000000E+0,998.679256E-3,0.000000E+0,973.493505E-3,3.046929E+0,0.000000E+0,224.131375E+0,5.707605E-3,3.980091E-3,91.842802E+0,73.840519E+0,75.957494E+0,110.607123E+0,81.326168E+0,3.979183E-3,3.981389E-3,66.800638E+0,5.385879E+0,2.094072E+0,75.117379E+0,76.047913E+0,0.000000E+0,75.376756E+0,80.047999E+0,0.000000E+0,74.221730E+0,1.067321E+0,1.006193E+0,2.496290E+0,60.000000E+0,43.000000E+0,73.900000E+0,10.823827E-3,67.604780E+0,30.684832E+0,0.000000E+0,1.309282E+0,1.317487E+0,1.006450E+0,60.000000E+0,1.000000E+0,1.331773E+0,654.983262E-3,2.005158E+0,60.000000E+0,1.878796E+0,0.000000E+0,72.504235E+0,1.041500E+0,1.042975E+0,1.004770E+0,50.000000E+0,1.000000E+0,85.715172E+0,2.445634E+0,2.271338E+0,1.222601E+0,27.000000E+0,0.000000E+0,1.310626E+0,1.311287E+0,1.004535E+0,60.000000E+0,3.987746E-3,47.268532E+0,9.209080E-3,24.351204E+0,2.906314E+0,30.769191E+0,0.000000E+0,19.835832E-3,0.000000E+0,43.328527E-3,0.000000E+0,18.977299E-3,0.000000E+0,14.242338E-3,0.000000E+0,16.303817E-3,2.020770E+0,2.013619E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959289E+0,5.699499E+0,0.000000E+0,83.146191E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.676255E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.701026E+0,0.000000E+0,43.328527E-3,997.279253E-3,3.051081E+0,996.394194E-3,3.043454E+0,998.373508E-3,3.038964E+0,997.440173E-3,3.036695E+0,31.130307E-3,8.672603E+0,1.000000E+0,1.000000E+0,72.489026E+0,72.648837E+0,2.495488E+0,71.994366E+0,72.033578E+0,2.522576E+0,71.989781E+0,72.178215E+0,2.535484E+0,72.405122E+0,72.333806E+0,2.533255E+0
