date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:39:07.781,278.825630E-6,72.835983E+0,3.980624E-3,998.362759E-3,1.004499E+0,0.000000E+0,995.579773E-3,3.082724E+0,0.000000E+0,72.113172E+0,3.976343E-3,997.815044E-3,1.007679E+0,0.000000E+0,1.055328E+0,2.818028E+0,0.000000E+0,80.632170E+0,30.967736E+0,70.508260E+0,3.975630E-3,3.970182E-3,0.000000E+0,1.027127E+0,1.000000E+0,44.000000E+0,97.524104E+0,24.104497E+0,8.954147E-3,12.875557E-3,1.000000E+0,2.648532E+0,1.000000E+0,20.000000E+0,6.747124E-3,42.500632E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987359E+0,10.000000E+0,8.942352E+0,0.000000E+0,-145.057420E-3,0.000000E+0,137.684324E-3,0.000000E+0,140.967528E-3,0.000000E+0,481.616381E-3,0.000000E+0,-105.611646E-3,0.000000E+0,206.272692E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,778.616468E-3,3.136853E+0,0.000000E+0,998.164312E-3,0.000000E+0,997.304068E-3,3.047267E+0,0.000000E+0,223.954279E+0,5.251384E-3,3.979637E-3,91.845714E+0,73.841783E+0,75.959227E+0,110.612070E+0,81.328887E+0,3.976459E-3,3.977756E-3,66.800638E+0,5.383623E+0,2.093701E+0,75.136106E+0,76.049787E+0,0.000000E+0,75.374134E+0,80.037268E+0,0.000000E+0,74.216815E+0,1.051523E+0,1.010200E+0,2.495716E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.822919E-3,67.606463E+0,30.685482E+0,0.000000E+0,1.306872E+0,1.317695E+0,1.001512E+0,60.000000E+0,1.000000E+0,1.330161E+0,650.365735E-3,2.012155E+0,60.000000E+0,1.873251E+0,0.000000E+0,72.504282E+0,1.040638E+0,1.044986E+0,1.009818E+0,50.000000E+0,1.000000E+0,85.746365E+0,2.455389E+0,2.273431E+0,1.217938E+0,27.000000E+0,0.000000E+0,1.308869E+0,1.304353E+0,1.007345E+0,60.000000E+0,3.985475E-3,47.268346E+0,9.300262E-3,24.347585E+0,2.878283E+0,30.772164E+0,0.000000E+0,23.349492E-3,0.000000E+0,45.132321E-3,0.000000E+0,19.073931E-3,0.000000E+0,14.210127E-3,0.000000E+0,16.078343E-3,2.020834E+0,2.013362E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961414E+0,5.701014E+0,0.000000E+0,82.340306E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.675804E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.699158E+0,0.000000E+0,42.040102E-3,996.796493E-3,3.050470E+0,997.633277E-3,3.043180E+0,998.276956E-3,3.037596E+0,999.853971E-3,3.033187E+0,25.008794E-3,8.620084E+0,1.000000E+0,1.000000E+0,72.486078E+0,72.648744E+0,2.497533E+0,71.993290E+0,72.036526E+0,2.522512E+0,71.989781E+0,72.175407E+0,2.543214E+0,72.406291E+0,72.333899E+0,2.529568E+0
 10/20/2017,18:39:17.781,922.899256E-6,72.835281E+0,3.981402E-3,997.653952E-3,992.267196E-3,0.000000E+0,989.878850E-3,3.083272E+0,0.000000E+0,72.112517E+0,3.980494E-3,997.911700E-3,1.008907E+0,0.000000E+0,1.048923E+0,2.799518E+0,0.000000E+0,80.631561E+0,30.969408E+0,70.515511E+0,3.974787E-3,3.966356E-3,0.000000E+0,1.025311E+0,1.000000E+0,44.000000E+0,97.542389E+0,24.097677E+0,8.951488E-3,12.883793E-3,1.000000E+0,2.659696E+0,1.000000E+0,20.000000E+0,6.730713E-3,42.523767E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.939326E+0,0.000000E+0,-146.473703E-3,0.000000E+0,135.012698E-3,0.000000E+0,139.261549E-3,0.000000E+0,485.515338E-3,0.000000E+0,-106.384993E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,603.759289E-3,3.137738E+0,0.000000E+0,998.035576E-3,0.000000E+0,995.098794E-3,3.047187E+0,0.000000E+0,223.789258E+0,5.247557E-3,3.982881E-3,91.850503E+0,73.841736E+0,75.960023E+0,110.613106E+0,81.327199E+0,3.976199E-3,3.984697E-3,66.797974E+0,5.383301E+0,2.091171E+0,75.164478E+0,76.047726E+0,0.000000E+0,75.372682E+0,80.034738E+0,0.000000E+0,74.216581E+0,1.052817E+0,1.005618E+0,2.493675E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.828237E-3,67.607632E+0,30.687433E+0,0.000000E+0,1.305419E+0,1.316737E+0,1.002774E+0,60.000000E+0,1.000000E+0,1.331453E+0,653.705054E-3,2.026135E+0,60.000000E+0,1.877571E+0,0.000000E+0,72.502691E+0,1.045587E+0,1.048499E+0,1.008300E+0,50.000000E+0,1.000000E+0,85.764049E+0,2.448620E+0,2.269757E+0,1.223559E+0,27.000000E+0,0.000000E+0,1.308086E+0,1.306462E+0,1.004423E+0,60.000000E+0,3.987097E-3,47.265364E+0,9.206097E-3,24.342620E+0,2.902769E+0,30.774115E+0,0.000000E+0,53.328430E-3,0.000000E+0,42.362208E-3,0.000000E+0,17.849927E-3,0.000000E+0,14.596655E-3,0.000000E+0,18.397508E-3,2.020770E+0,2.013136E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962465E+0,5.697597E+0,0.000000E+0,80.921948E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.676899E+0,0.000000E+0,17.688874E-3,10.000000E+0,9.699802E+0,0.000000E+0,44.778004E-3,996.957413E-3,3.050454E+0,998.486152E-3,3.041152E+0,996.732125E-3,3.037435E+0,999.725235E-3,3.033187E+0,29.197198E-3,8.610096E+0,1.000000E+0,1.000000E+0,72.484674E+0,72.650709E+0,2.496319E+0,71.993664E+0,72.034935E+0,2.521347E+0,71.991044E+0,72.174191E+0,2.533887E+0,72.406291E+0,72.335631E+0,2.528467E+0
 10/20/2017,18:39:27.781,1.889010E-3,72.833456E+0,3.979067E-3,997.476750E-3,1.005808E+0,0.000000E+0,1.003373E+0,3.081677E+0,0.000000E+0,72.114670E+0,3.979716E-3,996.880708E-3,1.004967E+0,0.000000E+0,1.060486E+0,2.789659E+0,0.000000E+0,80.634607E+0,30.963183E+0,70.521826E+0,3.971220E-3,3.969534E-3,0.000000E+0,1.022715E+0,1.000000E+0,44.000000E+0,97.568899E+0,24.099579E+0,8.950191E-3,12.871082E-3,1.000000E+0,2.655927E+0,1.000000E+0,20.000000E+0,6.764120E-3,42.550859E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.929026E+0,0.000000E+0,-135.690633E-3,0.000000E+0,136.268041E-3,0.000000E+0,136.493358E-3,0.000000E+0,468.695044E-3,0.000000E+0,-117.308518E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.003485E+0,3.138253E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.008378E+0,3.047090E+0,0.000000E+0,223.609817E+0,5.254303E-3,3.982426E-3,91.853274E+0,73.840285E+0,75.961615E+0,110.619420E+0,81.330012E+0,3.975810E-3,3.981194E-3,66.801573E+0,5.372346E+0,2.092799E+0,75.161107E+0,76.046134E+0,0.000000E+0,75.369218E+0,80.033191E+0,0.000000E+0,74.219998E+0,1.063391E+0,1.002983E+0,2.496529E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.845034E-3,67.605668E+0,30.687480E+0,0.000000E+0,1.308883E+0,1.324178E+0,1.003206E+0,60.000000E+0,1.000000E+0,1.330959E+0,659.057550E-3,2.022748E+0,60.000000E+0,1.894026E+0,0.000000E+0,72.504843E+0,1.044709E+0,1.037292E+0,1.006319E+0,50.000000E+0,1.000000E+0,85.783092E+0,2.450504E+0,2.271003E+0,1.221339E+0,27.000000E+0,0.000000E+0,1.308230E+0,1.303522E+0,1.011721E+0,60.000000E+0,3.989757E-3,47.266669E+0,9.231324E-3,24.345497E+0,2.784527E+0,30.775508E+0,0.000000E+0,40.434263E-3,0.000000E+0,46.485167E-3,0.000000E+0,12.567386E-3,0.000000E+0,13.276019E-3,0.000000E+0,16.464871E-3,2.020931E+0,2.013233E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963659E+0,5.701756E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.675836E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.701090E+0,0.000000E+0,41.879049E-3,996.233274E-3,3.051387E+0,998.325232E-3,3.042649E+0,999.274660E-3,3.037306E+0,998.775808E-3,3.033010E+0,32.096862E-3,8.735755E+0,1.000000E+0,1.000000E+0,72.483972E+0,72.643502E+0,2.500809E+0,71.991840E+0,72.033157E+0,2.518026E+0,71.990529E+0,72.177607E+0,2.536330E+0,72.406666E+0,72.334508E+0,2.523486E+0
 10/20/2017,18:39:37.781,922.899256E-6,72.834298E+0,3.977770E-3,998.008355E-3,1.009129E+0,0.000000E+0,1.001919E+0,3.082434E+0,0.000000E+0,72.116495E+0,3.979391E-3,997.315658E-3,1.018957E+0,0.000000E+0,1.058745E+0,2.800807E+0,0.000000E+0,80.634466E+0,30.968200E+0,70.516353E+0,3.972128E-3,3.970118E-3,0.000000E+0,1.024132E+0,1.000000E+0,44.000000E+0,97.626574E+0,24.098698E+0,8.953175E-3,12.892484E-3,1.000000E+0,2.660623E+0,1.000000E+0,20.000000E+0,6.725783E-3,42.565150E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.991163E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.941934E+0,0.000000E+0,-125.036316E-3,0.000000E+0,134.948322E-3,0.000000E+0,135.720840E-3,0.000000E+0,457.223733E-3,0.000000E+0,-109.413935E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.000834E+0,3.137851E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.010056E+0,3.047010E+0,0.000000E+0,223.431921E+0,5.252811E-3,3.982751E-3,91.853931E+0,73.840753E+0,75.964518E+0,110.620503E+0,81.330574E+0,3.975031E-3,3.976329E-3,66.803069E+0,5.388134E+0,2.094991E+0,75.171407E+0,76.039391E+0,0.000000E+0,75.367673E+0,80.026678E+0,0.000000E+0,74.218079E+0,1.057721E+0,1.006512E+0,2.496465E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.835566E-3,67.604593E+0,30.684832E+0,0.000000E+0,1.312427E+0,1.310493E+0,982.717077E-3,60.000000E+0,1.000000E+0,1.329746E+0,653.784942E-3,2.032813E+0,60.000000E+0,1.873606E+0,0.000000E+0,72.502550E+0,1.042458E+0,1.037579E+0,1.007438E+0,50.000000E+0,1.000000E+0,85.798196E+0,2.449705E+0,2.271881E+0,1.223783E+0,27.000000E+0,0.000000E+0,1.314187E+0,1.307612E+0,979.321340E-3,60.000000E+0,3.988978E-3,47.263314E+0,9.246953E-3,24.342017E+0,2.750697E+0,30.776577E+0,0.000000E+0,14.516988E-3,0.000000E+0,44.520319E-3,0.000000E+0,20.974357E-3,0.000000E+0,25.290580E-3,0.000000E+0,21.554148E-3,2.021028E+0,2.013362E+0,2.018515E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964556E+0,5.701562E+0,0.000000E+0,82.437012E-3,0.000000E+0,46.075461E-3,9.500000E+0,9.674451E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.699898E+0,0.000000E+0,42.845367E-3,996.297642E-3,3.050759E+0,997.102241E-3,3.042424E+0,997.327529E-3,3.038224E+0,998.293048E-3,3.034538E+0,29.519383E-3,8.791496E+0,1.000000E+0,1.000000E+0,72.483458E+0,72.648978E+0,2.495855E+0,71.992588E+0,72.033485E+0,2.526440E+0,71.988283E+0,72.178777E+0,2.536346E+0,72.406666E+0,72.336379E+0,2.525354E+0
 10/20/2017,18:39:47.781,1.083918E-3,72.835047E+0,3.977640E-3,998.588288E-3,998.829975E-3,0.000000E+0,1.005800E+0,3.083353E+0,0.000000E+0,72.116963E+0,3.978224E-3,997.557296E-3,964.370918E-3,0.000000E+0,1.060071E+0,2.817448E+0,0.000000E+0,80.634560E+0,30.965367E+0,70.509897E+0,3.973749E-3,3.966227E-3,0.000000E+0,1.023415E+0,1.000000E+0,44.000000E+0,97.658209E+0,24.094754E+0,8.955898E-3,12.867840E-3,1.000000E+0,2.652029E+0,1.000000E+0,20.000000E+0,6.768077E-3,42.552860E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.989809E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.953458E+0,0.000000E+0,-134.918115E-3,0.000000E+0,135.592087E-3,0.000000E+0,139.615620E-3,0.000000E+0,469.178386E-3,0.000000E+0,-99.618208E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.004348E+0,3.137448E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.003984E+0,3.046736E+0,0.000000E+0,223.254800E+0,4.015899E-3,3.974772E-3,91.857547E+0,73.836540E+0,75.962785E+0,110.623707E+0,81.332074E+0,3.977237E-3,3.977821E-3,66.802976E+0,5.369769E+0,2.091622E+0,75.120375E+0,76.037752E+0,0.000000E+0,75.361492E+0,80.022414E+0,0.000000E+0,74.216300E+0,1.062401E+0,1.008508E+0,2.498713E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.844969E-3,67.601928E+0,30.683763E+0,0.000000E+0,1.302593E+0,1.314565E+0,1.003829E+0,60.000000E+0,1.000000E+0,1.334086E+0,654.088516E-3,2.022588E+0,60.000000E+0,1.866095E+0,0.000000E+0,72.501568E+0,1.042283E+0,1.042640E+0,1.010249E+0,50.000000E+0,1.000000E+0,85.805608E+0,2.448747E+0,2.271737E+0,1.218816E+0,27.000000E+0,0.000000E+0,1.309316E+0,1.306238E+0,1.006818E+0,60.000000E+0,3.989757E-3,47.261591E+0,9.248315E-3,24.339929E+0,2.861530E+0,30.776762E+0,0.000000E+0,5.362130E-3,0.000000E+0,43.554001E-3,0.000000E+0,26.385741E-3,0.000000E+0,20.426777E-3,0.000000E+0,17.141294E-3,2.020770E+0,2.013201E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964837E+0,5.697920E+0,0.000000E+0,89.496569E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.675514E+0,0.000000E+0,25.902582E-3,10.000000E+0,9.701283E+0,0.000000E+0,43.199684E-3,997.037873E-3,3.050502E+0,997.230977E-3,3.042231E+0,998.132128E-3,3.037467E+0,1.000192E+0,3.037403E+0,29.841567E-3,8.811472E+0,1.000000E+0,1.000000E+0,72.482709E+0,72.648276E+0,2.496670E+0,71.992214E+0,72.034514E+0,2.523901E+0,71.989313E+0,72.179057E+0,2.532577E+0,72.409567E+0,72.337549E+0,2.527142E+0
 10/20/2017,18:39:57.781,1.566973E-3,72.834626E+0,3.981467E-3,998.330540E-3,1.013488E+0,0.000000E+0,997.607832E-3,3.084819E+0,0.000000E+0,72.114763E+0,3.979780E-3,997.009582E-3,989.861364E-3,0.000000E+0,1.054242E+0,2.829659E+0,0.000000E+0,80.634419E+0,30.973636E+0,70.500261E+0,3.975500E-3,3.972128E-3,0.000000E+0,1.027254E+0,1.000000E+0,44.000000E+0,97.673626E+0,24.101342E+0,8.971463E-3,12.872314E-3,1.000000E+0,2.659409E+0,1.000000E+0,20.000000E+0,6.720723E-3,42.554071E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.939616E+0,0.000000E+0,-141.420145E-3,0.000000E+0,137.298065E-3,0.000000E+0,135.559899E-3,0.000000E+0,476.460735E-3,0.000000E+0,-88.888020E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.008054E+0,3.136789E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.006093E+0,3.047380E+0,0.000000E+0,223.073261E+0,4.010709E-3,3.979248E-3,91.860505E+0,73.834153E+0,75.967046E+0,110.631434E+0,81.331886E+0,3.974772E-3,3.978470E-3,66.800218E+0,5.358492E+0,2.093959E+0,75.120656E+0,76.037237E+0,0.000000E+0,75.363506E+0,80.018853E+0,0.000000E+0,74.216628E+0,1.051907E+0,1.007486E+0,2.497581E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.845877E-3,67.602582E+0,30.680744E+0,0.000000E+0,1.309825E+0,1.315028E+0,1.003877E+0,60.000000E+0,1.000000E+0,1.334549E+0,654.679687E-3,1.998543E+0,60.000000E+0,1.874444E+0,0.000000E+0,72.499602E+0,1.042235E+0,1.042352E+0,1.013157E+0,50.000000E+0,1.000000E+0,85.841491E+0,2.447646E+0,2.269373E+0,1.218880E+0,27.000000E+0,0.000000E+0,1.311903E+0,1.308363E+0,1.003257E+0,60.000000E+0,3.986448E-3,47.263454E+0,9.180610E-3,24.338955E+0,2.913079E+0,30.778853E+0,0.000000E+0,-4.211789E-3,0.000000E+0,44.359266E-3,0.000000E+0,20.942147E-3,0.000000E+0,17.785506E-3,0.000000E+0,16.336028E-3,2.020706E+0,2.013490E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967503E+0,5.698822E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.792539E+0,0.000000E+0,20.620040E-3,10.000000E+0,9.699125E+0,0.000000E+0,44.552530E-3,996.152814E-3,3.050566E+0,996.893045E-3,3.044017E+0,998.824084E-3,3.038771E+0,997.826381E-3,3.035665E+0,21.142575E-3,8.843693E+0,1.000000E+0,1.000000E+0,72.485376E+0,72.649352E+0,2.498300E+0,71.991793E+0,72.032408E+0,2.522368E+0,71.993056E+0,72.180274E+0,2.539493E+0,72.407648E+0,72.336613E+0,2.531260E+0
 10/20/2017,18:40:07.781,3.982249E-3,72.833129E+0,3.980040E-3,998.459414E-3,1.009960E+0,0.000000E+0,995.963028E-3,3.082853E+0,0.000000E+0,72.117103E+0,3.980364E-3,997.782826E-3,1.020791E+0,0.000000E+0,1.055200E+0,2.809506E+0,0.000000E+0,80.636481E+0,30.970616E+0,70.501945E+0,3.969729E-3,3.967134E-3,0.000000E+0,1.024594E+0,1.000000E+0,44.000000E+0,97.682416E+0,24.101435E+0,8.954536E-3,12.865375E-3,1.000000E+0,2.656965E+0,1.000000E+0,20.000000E+0,6.769374E-3,42.546809E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.939552E+0,0.000000E+0,-148.018740E-3,0.000000E+0,137.426818E-3,0.000000E+0,138.843102E-3,0.000000E+0,483.968644E-3,0.000000E+0,-102.292699E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,609.349868E-3,3.136821E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.001954E+0,3.046849E+0,0.000000E+0,222.883171E+0,4.014212E-3,3.977691E-3,91.861679E+0,73.833919E+0,75.965735E+0,110.632659E+0,81.334183E+0,3.976199E-3,3.981259E-3,66.799657E+0,5.383301E+0,2.093911E+0,75.099588E+0,76.034802E+0,0.000000E+0,75.362101E+0,80.012620E+0,0.000000E+0,74.218828E+0,1.058967E+0,996.261493E-3,2.501391E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.846655E-3,67.605481E+0,30.681487E+0,0.000000E+0,1.309154E+0,1.314453E+0,1.001208E+0,60.000000E+0,1.000000E+0,1.329507E+0,653.737009E-3,2.021086E+0,60.000000E+0,1.883405E+0,0.000000E+0,72.498432E+0,1.040878E+0,1.044763E+0,1.005153E+0,50.000000E+0,1.000000E+0,85.887742E+0,2.451765E+0,2.270635E+0,1.221355E+0,27.000000E+0,0.000000E+0,1.307416E+0,1.303330E+0,1.007058E+0,60.000000E+0,3.989238E-3,47.259774E+0,9.267965E-3,24.337980E+0,2.927256E+0,30.774672E+0,0.000000E+0,52.490309E-3,0.000000E+0,50.769179E-3,0.000000E+0,18.236455E-3,0.000000E+0,15.981711E-3,0.000000E+0,18.429718E-3,2.020834E+0,2.013587E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971093E+0,5.697533E+0,0.000000E+0,86.498675E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.792120E+0,0.000000E+0,17.785506E-3,10.000000E+0,9.701509E+0,0.000000E+0,43.489580E-3,997.070057E-3,3.051644E+0,996.587298E-3,3.041458E+0,997.713737E-3,3.038465E+0,999.741327E-3,3.036099E+0,30.163752E-3,8.884612E+0,1.000000E+0,1.000000E+0,72.483832E+0,72.645000E+0,2.496686E+0,71.992401E+0,72.031940E+0,2.525162E+0,71.989453E+0,72.177139E+0,2.527849E+0,72.406993E+0,72.336379E+0,2.528243E+0
 10/20/2017,18:40:17.781,1.727991E-3,72.835656E+0,3.985293E-3,998.314431E-3,1.005888E+0,0.000000E+0,994.094659E-3,3.081001E+0,0.000000E+0,72.116074E+0,3.980883E-3,997.202893E-3,980.689269E-3,0.000000E+0,1.052006E+0,2.786888E+0,0.000000E+0,80.634513E+0,30.966993E+0,70.497360E+0,3.977057E-3,3.970507E-3,0.000000E+0,1.029102E+0,1.000000E+0,44.000000E+0,97.701548E+0,24.100693E+0,8.955185E-3,12.894235E-3,1.000000E+0,2.658386E+0,1.000000E+0,20.000000E+0,6.750433E-3,42.536335E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.933371E+0,0.000000E+0,-151.527262E-3,0.000000E+0,139.615620E-3,0.000000E+0,136.525547E-3,0.000000E+0,478.716330E-3,0.000000E+0,-110.509510E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,730.952815E-3,3.138156E+0,0.000000E+0,998.212588E-3,0.000000E+0,998.518566E-3,3.046962E+0,0.000000E+0,222.691742E+0,4.010255E-3,3.980610E-3,91.866281E+0,73.830268E+0,75.965314E+0,110.634920E+0,81.338026E+0,3.979313E-3,3.977172E-3,66.798207E+0,5.374924E+0,2.084611E+0,75.109326E+0,76.030354E+0,0.000000E+0,75.359854E+0,80.004748E+0,0.000000E+0,74.213351E+0,1.059222E+0,987.001012E-3,2.492799E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.847304E-3,67.602442E+0,30.684135E+0,0.000000E+0,1.311134E+0,1.311260E+0,1.008911E+0,60.000000E+0,1.000000E+0,1.332825E+0,653.880807E-3,2.030561E+0,60.000000E+0,1.877297E+0,0.000000E+0,72.500211E+0,1.041468E+0,1.044635E+0,1.014003E+0,50.000000E+0,1.000000E+0,85.926675E+0,2.449434E+0,2.273255E+0,1.207654E+0,27.000000E+0,0.000000E+0,1.309300E+0,1.307277E+0,1.005461E+0,60.000000E+0,3.988719E-3,47.259028E+0,9.225812E-3,24.338537E+0,2.854119E+0,30.776623E+0,0.000000E+0,54.134316E-3,0.000000E+0,45.357796E-3,0.000000E+0,14.532233E-3,0.000000E+0,16.497081E-3,0.000000E+0,22.133940E-3,2.021157E+0,2.013362E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974151E+0,5.693858E+0,0.000000E+0,83.468546E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.792764E+0,0.000000E+0,13.565915E-3,10.000000E+0,9.699802E+0,0.000000E+0,43.843896E-3,997.311437E-3,3.051532E+0,998.051668E-3,3.041667E+0,997.070057E-3,3.039012E+0,998.807992E-3,3.033299E+0,30.808122E-3,8.889768E+0,1.000000E+0,1.000000E+0,72.484534E+0,72.649305E+0,2.495504E+0,71.993571E+0,72.030911E+0,2.525035E+0,71.985242E+0,72.179759E+0,2.536123E+0,72.409614E+0,72.336754E+0,2.528834E+0
 10/20/2017,18:40:27.781,761.880850E-6,72.836077E+0,3.979067E-3,998.620506E-3,1.006926E+0,0.000000E+0,994.637604E-3,3.081645E+0,0.000000E+0,72.112705E+0,3.980883E-3,998.217775E-3,1.030984E+0,0.000000E+0,1.050808E+0,2.782668E+0,0.000000E+0,80.635685E+0,30.955890E+0,70.489455E+0,3.975435E-3,3.967394E-3,0.000000E+0,1.024499E+0,1.000000E+0,44.000000E+0,97.729469E+0,24.097630E+0,8.939167E-3,12.892159E-3,1.000000E+0,2.668880E+0,1.000000E+0,20.000000E+0,6.752054E-3,42.548485E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.984619E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.930185E+0,0.000000E+0,-136.688470E-3,0.000000E+0,137.748701E-3,0.000000E+0,137.137124E-3,0.000000E+0,467.309464E-3,0.000000E+0,-107.963910E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,940.343838E-3,3.136177E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.010536E+0,3.047444E+0,0.000000E+0,222.501376E+0,4.010385E-3,3.980870E-3,91.866046E+0,73.827413E+0,75.966625E+0,110.638972E+0,81.334886E+0,3.974318E-3,3.982816E-3,66.794561E+0,5.376857E+0,2.090897E+0,75.099167E+0,76.027404E+0,0.000000E+0,75.357981E+0,79.992378E+0,0.000000E+0,74.213351E+0,1.050213E+0,996.181661E-3,2.502428E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.843153E-3,67.603751E+0,30.680512E+0,0.000000E+0,1.306041E+0,1.311180E+0,1.009982E+0,60.000000E+0,1.000000E+0,1.331597E+0,656.644932E-3,2.041760E+0,60.000000E+0,1.874927E+0,0.000000E+0,72.497637E+0,1.041899E+0,1.041299E+0,998.603434E-3,50.000000E+0,1.000000E+0,85.993096E+0,2.442281E+0,2.268031E+0,1.224022E+0,27.000000E+0,0.000000E+0,1.307064E+0,1.301525E+0,1.012024E+0,60.000000E+0,3.986902E-3,47.258143E+0,9.132749E-3,24.339140E+0,2.796448E+0,30.776298E+0,0.000000E+0,52.554780E-3,0.000000E+0,44.133792E-3,0.000000E+0,13.469283E-3,0.000000E+0,19.460458E-3,0.000000E+0,21.264253E-3,2.020738E+0,2.013555E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979564E+0,5.685541E+0,0.000000E+0,80.921948E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.793087E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.700607E+0,0.000000E+0,43.006420E-3,996.957413E-3,3.051162E+0,998.614888E-3,3.041474E+0,998.405692E-3,3.036984E+0,996.603389E-3,3.036164E+0,37.896190E-3,9.084378E+0,1.000000E+0,1.000000E+0,72.483598E+0,72.647621E+0,2.489863E+0,71.995349E+0,72.031239E+0,2.525593E+0,71.989734E+0,72.180134E+0,2.537049E+0,72.408772E+0,72.336941E+0,2.521666E+0
 10/20/2017,18:40:37.781,-2.619506E-3,72.838230E+0,3.981467E-3,998.105011E-3,991.181384E-3,0.000000E+0,996.090780E-3,3.082483E+0,0.000000E+0,72.117477E+0,3.979456E-3,997.863372E-3,995.141300E-3,0.000000E+0,1.056525E+0,2.779575E+0,0.000000E+0,80.639199E+0,30.959142E+0,70.487069E+0,3.970636E-3,3.969534E-3,0.000000E+0,1.010338E+0,1.000000E+0,44.000000E+0,97.775206E+0,24.098976E+0,8.941566E-3,12.873936E-3,1.000000E+0,2.653627E+0,1.000000E+0,20.000000E+0,6.747773E-3,42.562403E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.980719E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.922202E+0,0.000000E+0,-133.469643E-3,0.000000E+0,136.268041E-3,0.000000E+0,136.493358E-3,0.000000E+0,469.146163E-3,0.000000E+0,-117.630746E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.011584E+0,3.136901E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.000804E+0,3.047364E+0,0.000000E+0,222.319863E+0,4.011293E-3,3.980091E-3,91.869380E+0,73.832608E+0,75.968451E+0,110.645097E+0,81.337792E+0,3.979313E-3,3.984178E-3,66.793252E+0,5.368802E+0,2.088641E+0,75.111480E+0,76.026936E+0,0.000000E+0,75.357091E+0,79.982631E+0,0.000000E+0,74.213164E+0,1.056459E+0,1.006895E+0,2.499160E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.827265E-3,67.604686E+0,30.678421E+0,0.000000E+0,1.307813E+0,1.318206E+0,1.006914E+0,60.000000E+0,1.000000E+0,1.327337E+0,656.868618E-3,2.019361E+0,60.000000E+0,1.887176E+0,0.000000E+0,72.497730E+0,1.040399E+0,1.042225E+0,1.014195E+0,50.000000E+0,1.000000E+0,86.042491E+0,2.449626E+0,2.265476E+0,1.215878E+0,27.000000E+0,0.000000E+0,1.311871E+0,1.301876E+0,1.009948E+0,60.000000E+0,3.987356E-3,47.257491E+0,9.178989E-3,24.339001E+0,2.787749E+0,30.777970E+0,0.000000E+0,39.596142E-3,0.000000E+0,46.002008E-3,0.000000E+0,14.918761E-3,0.000000E+0,20.877725E-3,0.000000E+0,24.420893E-3,2.020963E+0,2.013651E+0,2.018064E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983668E+0,5.660719E+0,0.000000E+0,78.407585E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.793699E+0,0.000000E+0,16.625924E-3,10.000000E+0,9.701090E+0,0.000000E+0,41.814627E-3,996.909137E-3,3.051548E+0,997.214885E-3,3.042150E+0,996.619481E-3,3.040026E+0,997.456265E-3,3.036244E+0,31.452492E-3,9.038303E+0,1.000000E+0,1.000000E+0,72.483224E+0,72.648978E+0,2.500490E+0,71.992588E+0,72.032736E+0,2.525114E+0,71.988611E+0,72.177560E+0,2.536905E+0,72.406853E+0,72.339795E+0,2.521475E+0
 10/20/2017,18:40:47.781,922.899256E-6,72.834907E+0,3.982180E-3,998.523851E-3,954.407473E-3,0.000000E+0,996.681632E-3,3.082112E+0,0.000000E+0,72.115886E+0,3.977122E-3,997.025691E-3,1.014666E+0,0.000000E+0,1.053459E+0,2.782603E+0,0.000000E+0,80.635778E+0,30.968247E+0,70.485712E+0,3.971285E-3,3.966227E-3,0.000000E+0,1.024945E+0,1.000000E+0,44.000000E+0,97.759788E+0,24.098558E+0,8.952980E-3,12.854415E-3,1.000000E+0,2.663865E+0,1.000000E+0,20.000000E+0,6.791365E-3,42.550254E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.940646E+0,0.000000E+0,-128.512649E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.813077E-3,0.000000E+0,460.736016E-3,0.000000E+0,-122.238605E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.013852E+0,3.137400E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.011990E+0,3.046978E+0,0.000000E+0,222.134605E+0,4.010774E-3,3.980805E-3,91.873512E+0,73.840285E+0,75.970511E+0,110.644861E+0,81.337792E+0,3.974642E-3,3.980999E-3,66.789933E+0,5.360748E+0,2.092992E+0,75.091957E+0,76.025344E+0,0.000000E+0,75.355921E+0,79.974525E+0,0.000000E+0,74.211806E+0,1.055564E+0,1.001930E+0,2.498729E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.834009E-3,67.600011E+0,30.676377E+0,0.000000E+0,1.308596E+0,1.311132E+0,986.648619E-3,60.000000E+0,1.000000E+0,1.336591E+0,655.446612E-3,2.031967E+0,60.000000E+0,1.871366E+0,0.000000E+0,72.497122E+0,1.045507E+0,1.045306E+0,1.009610E+0,50.000000E+0,1.000000E+0,86.115715E+0,2.440924E+0,2.266993E+0,1.222984E+0,27.000000E+0,0.000000E+0,1.310067E+0,1.305343E+0,974.786413E-3,60.000000E+0,3.989173E-3,47.257351E+0,9.258432E-3,24.337377E+0,2.734910E+0,30.778574E+0,0.000000E+0,36.662719E-3,0.000000E+0,45.325585E-3,0.000000E+0,18.043191E-3,0.000000E+0,22.166150E-3,0.000000E+0,23.615628E-3,2.020706E+0,2.013297E+0,2.018258E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989841E+0,5.658946E+0,0.000000E+0,82.759366E-3,0.000000E+0,47.203701E-3,9.500000E+0,9.792861E+0,0.000000E+0,18.043191E-3,10.000000E+0,9.701058E+0,0.000000E+0,39.141146E-3,996.201090E-3,3.051918E+0,997.745921E-3,3.041506E+0,998.743624E-3,3.038417E+0,997.713737E-3,3.034329E+0,31.452492E-3,9.076646E+0,1.000000E+0,1.000000E+0,72.488652E+0,72.646544E+0,2.494401E+0,71.990483E+0,72.030490E+0,2.521985E+0,71.988892E+0,72.175782E+0,2.536155E+0,72.410690E+0,72.337081E+0,2.527589E+0
 10/20/2017,18:40:57.781,117.807224E-6,72.833129E+0,3.979262E-3,997.992246E-3,1.011620E+0,0.000000E+0,997.001011E-3,3.083498E+0,0.000000E+0,72.119490E+0,3.978548E-3,997.943918E-3,1.018462E+0,0.000000E+0,1.053219E+0,2.798987E+0,0.000000E+0,80.638637E+0,30.969037E+0,70.491326E+0,3.973749E-3,3.968756E-3,0.000000E+0,1.025008E+0,1.000000E+0,44.000000E+0,97.820238E+0,24.104405E+0,8.952850E-3,12.852924E-3,1.000000E+0,2.668449E+0,1.000000E+0,20.000000E+0,6.778456E-3,42.529260E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.949370E+0,0.000000E+0,-116.602990E-3,0.000000E+0,138.328090E-3,0.000000E+0,136.783053E-3,0.000000E+0,450.102498E-3,0.000000E+0,-107.287231E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,997.910805E-3,3.137207E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.008826E+0,3.046769E+0,0.000000E+0,221.938684E+0,4.007725E-3,3.983789E-3,91.874311E+0,73.838272E+0,75.971167E+0,110.647924E+0,81.339995E+0,3.976394E-3,3.977042E-3,66.786801E+0,5.377179E+0,2.086078E+0,75.109888E+0,76.025156E+0,0.000000E+0,75.359479E+0,79.969932E+0,0.000000E+0,74.208951E+0,1.055692E+0,997.985858E-3,2.499877E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.846590E-3,67.603658E+0,30.676563E+0,0.000000E+0,1.305946E+0,1.314693E+0,1.004612E+0,60.000000E+0,1.000000E+0,1.331278E+0,654.791530E-3,2.044253E+0,60.000000E+0,1.879311E+0,0.000000E+0,72.498713E+0,1.043113E+0,1.045401E+0,999.322316E-3,50.000000E+0,1.000000E+0,86.144705E+0,2.445011E+0,2.274070E+0,1.226609E+0,27.000000E+0,0.000000E+0,1.310322E+0,1.306430E+0,998.690589E-3,60.000000E+0,3.988848E-3,47.254696E+0,9.216732E-3,24.336774E+0,2.750697E+0,30.777366E+0,0.000000E+0,-1.213895E-3,0.000000E+0,46.227482E-3,0.000000E+0,23.969945E-3,0.000000E+0,23.744470E-3,0.000000E+0,17.624453E-3,2.020770E+0,2.013651E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992450E+0,5.777285E+0,0.000000E+0,81.953481E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.792958E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.700736E+0,0.000000E+0,45.003479E-3,995.798790E-3,3.049826E+0,998.293048E-3,3.041426E+0,998.791900E-3,3.039511E+0,997.150517E-3,3.036180E+0,31.130307E-3,9.285112E+0,1.000000E+0,1.000000E+0,72.486827E+0,72.648416E+0,2.494817E+0,71.992448E+0,72.033063E+0,2.525051E+0,71.988424E+0,72.178122E+0,2.539413E+0,72.410784E+0,72.334929E+0,2.525210E+0
 10/20/2017,18:41:07.781,922.899256E-6,72.834813E+0,3.979456E-3,998.088901E-3,1.004562E+0,0.000000E+0,992.944893E-3,3.083159E+0,0.000000E+0,72.120847E+0,3.974787E-3,997.557296E-3,1.000756E+0,0.000000E+0,1.050409E+0,2.817255E+0,0.000000E+0,80.640558E+0,30.974704E+0,70.503114E+0,3.976797E-3,3.968042E-3,0.000000E+0,1.023192E+0,1.000000E+0,44.000000E+0,97.887317E+0,24.097166E+0,8.971528E-3,12.849681E-3,1.000000E+0,2.662284E+0,1.000000E+0,20.000000E+0,6.788511E-3,42.517157E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.965271E+0,0.000000E+0,-131.506158E-3,0.000000E+0,137.137124E-3,0.000000E+0,137.813077E-3,0.000000E+0,467.245019E-3,0.000000E+0,-96.814825E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.006169E+0,3.137561E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.008458E+0,3.047316E+0,0.000000E+0,221.738636E+0,4.011358E-3,3.983854E-3,91.878161E+0,73.834340E+0,75.971541E+0,110.653860E+0,81.339854E+0,3.978794E-3,3.982751E-3,66.785538E+0,5.366547E+0,2.088157E+0,75.144393E+0,76.030026E+0,0.000000E+0,75.358589E+0,79.965950E+0,0.000000E+0,74.206751E+0,1.045262E+0,1.010743E+0,2.503384E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.836798E-3,67.601039E+0,30.673915E+0,0.000000E+0,1.304780E+0,1.315236E+0,1.008720E+0,60.000000E+0,1.000000E+0,1.326970E+0,654.184382E-3,2.027269E+0,60.000000E+0,1.863919E+0,0.000000E+0,72.494642E+0,1.042905E+0,1.041506E+0,1.005505E+0,50.000000E+0,1.000000E+0,85.961996E+0,2.448013E+0,2.274597E+0,1.224581E+0,27.000000E+0,0.000000E+0,1.312462E+0,1.304337E+0,1.010363E+0,60.000000E+0,3.987681E-3,47.256466E+0,9.211285E-3,24.336820E+0,2.813846E+0,30.778574E+0,0.000000E+0,-26.808816E-3,0.000000E+0,43.779475E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.043191E-3,0.000000E+0,14.628865E-3,2.020609E+0,2.013555E+0,2.018547E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977465E+0,5.777768E+0,0.000000E+0,90.947163E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.793087E+0,0.000000E+0,23.808892E-3,10.000000E+0,9.698578E+0,0.000000E+0,42.684314E-3,996.104538E-3,3.051854E+0,996.522930E-3,3.042440E+0,998.679256E-3,3.037789E+0,998.679256E-3,3.036437E+0,28.230643E-3,9.400461E+0,1.000000E+0,1.000000E+0,72.483598E+0,72.646544E+0,2.496910E+0,71.992073E+0,72.032408E+0,2.523837E+0,71.987348E+0,72.178589E+0,2.535404E+0,72.409286E+0,72.335912E+0,2.530079E+0
 10/20/2017,18:41:17.781,439.844037E-6,72.834158E+0,3.980364E-3,998.556069E-3,1.017305E+0,0.000000E+0,994.573728E-3,3.082950E+0,0.000000E+0,72.118133E+0,3.974981E-3,997.106238E-3,990.467520E-3,0.000000E+0,1.050377E+0,2.790142E+0,0.000000E+0,80.640512E+0,30.974844E+0,70.508962E+0,3.971998E-3,3.965124E-3,0.000000E+0,1.025008E+0,1.000000E+0,44.000000E+0,97.928919E+0,24.093130E+0,8.951748E-3,12.874519E-3,1.000000E+0,2.665334E+0,1.000000E+0,20.000000E+0,6.783905E-3,42.513433E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.989680E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.944026E+0,0.000000E+0,-145.765561E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.684324E-3,0.000000E+0,483.066406E-3,0.000000E+0,-108.479474E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,628.485587E-3,3.136579E+0,0.000000E+0,998.164312E-3,0.000000E+0,985.542608E-3,3.046752E+0,0.000000E+0,221.536672E+0,4.011617E-3,3.978599E-3,91.881448E+0,73.829472E+0,75.972244E+0,110.656027E+0,81.340182E+0,3.976005E-3,3.978729E-3,66.783902E+0,5.387812E+0,2.088141E+0,75.135965E+0,76.033819E+0,0.000000E+0,75.354938E+0,79.956391E+0,0.000000E+0,74.206611E+0,1.054878E+0,1.010695E+0,2.496115E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.841273E-3,67.603845E+0,30.669456E+0,0.000000E+0,1.304716E+0,1.311180E+0,1.011644E+0,60.000000E+0,1.000000E+0,1.333847E+0,657.971073E-3,2.018370E+0,60.000000E+0,1.866804E+0,0.000000E+0,72.495016E+0,1.043065E+0,1.043486E+0,1.005169E+0,50.000000E+0,1.000000E+0,85.827794E+0,2.450424E+0,2.277280E+0,1.212093E+0,27.000000E+0,0.000000E+0,1.308629E+0,1.306031E+0,1.009389E+0,60.000000E+0,3.987681E-3,47.252692E+0,9.331131E-3,24.340393E+0,2.939177E+0,30.774626E+0,0.000000E+0,47.558290E-3,0.000000E+0,52.637395E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.144235E-3,0.000000E+0,18.300876E-3,2.020673E+0,2.013780E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966218E+0,5.777736E+0,0.000000E+0,83.661958E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.791283E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.697128E+0,0.000000E+0,40.461781E-3,996.233274E-3,3.050309E+0,997.359713E-3,3.041362E+0,999.516039E-3,3.039286E+0,997.247069E-3,3.033573E+0,29.197198E-3,9.523866E+0,1.000000E+0,1.000000E+0,72.484581E+0,72.649071E+0,2.488073E+0,71.991652E+0,72.032081E+0,2.519175E+0,71.987254E+0,72.178122E+0,2.529239E+0,72.409286E+0,72.336426E+0,2.523023E+0
 10/20/2017,18:41:27.781,439.844037E-6,72.833877E+0,3.981402E-3,997.895591E-3,1.007852E+0,0.000000E+0,991.843034E-3,3.080743E+0,0.000000E+0,72.116027E+0,3.975825E-3,997.911700E-3,1.025896E+0,0.000000E+0,1.048300E+0,2.781089E+0,0.000000E+0,80.641917E+0,30.965134E+0,70.507605E+0,3.972906E-3,3.969080E-3,0.000000E+0,1.027111E+0,1.000000E+0,44.000000E+0,97.902877E+0,24.099022E+0,8.968739E-3,12.876984E-3,1.000000E+0,2.667922E+0,1.000000E+0,20.000000E+0,6.800382E-3,42.507987E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.929316E+0,0.000000E+0,-131.280841E-3,0.000000E+0,138.843102E-3,0.000000E+0,136.171476E-3,0.000000E+0,466.439449E-3,0.000000E+0,-116.535171E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000739E+0,0.000000E+0,959.160119E-3,3.137883E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.011846E+0,3.047895E+0,0.000000E+0,221.339090E+0,4.011877E-3,3.982686E-3,91.887271E+0,73.831719E+0,75.975007E+0,110.659749E+0,81.341635E+0,3.977302E-3,3.980416E-3,66.784136E+0,5.372346E+0,2.092396E+0,75.145563E+0,76.035458E+0,0.000000E+0,75.351988E+0,79.950112E+0,0.000000E+0,74.206377E+0,1.046811E+0,1.000956E+0,2.495875E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.841532E-3,67.600946E+0,30.671082E+0,0.000000E+0,1.307766E+0,1.312090E+0,1.006930E+0,60.000000E+0,1.000000E+0,1.332459E+0,657.507723E-3,2.028468E+0,60.000000E+0,1.887757E+0,0.000000E+0,72.493051E+0,1.042155E+0,1.042209E+0,1.014067E+0,50.000000E+0,1.000000E+0,85.763533E+0,2.460658E+0,2.283990E+0,1.217794E+0,27.000000E+0,0.000000E+0,1.307144E+0,1.307293E+0,1.006611E+0,60.000000E+0,3.989757E-3,47.254509E+0,9.291571E-3,24.336403E+0,2.906636E+0,30.777506E+0,0.000000E+0,50.298301E-3,0.000000E+0,45.003479E-3,0.000000E+0,14.532233E-3,0.000000E+0,18.461929E-3,0.000000E+0,20.942147E-3,2.020995E+0,2.013394E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960576E+0,5.775738E+0,0.000000E+0,82.275835E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.793731E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.696226E+0,0.000000E+0,43.521790E-3,996.522930E-3,3.050985E+0,997.327529E-3,3.042311E+0,996.780401E-3,3.039302E+0,998.389600E-3,3.035922E+0,30.163752E-3,9.641471E+0,1.000000E+0,1.000000E+0,72.488605E+0,72.647855E+0,2.500106E+0,71.992261E+0,72.032549E+0,2.521826E+0,71.987301E+0,72.178028E+0,2.539461E+0,72.410175E+0,72.336145E+0,2.522608E+0
 10/20/2017,18:41:37.781,2.211047E-3,72.835094E+0,3.979262E-3,998.394977E-3,1.015293E+0,0.000000E+0,982.453279E-3,3.080807E+0,0.000000E+0,72.119864E+0,3.980818E-3,997.863372E-3,988.138605E-3,0.000000E+0,1.039644E+0,2.791093E+0,0.000000E+0,80.640183E+0,30.961929E+0,70.502319E+0,3.975565E-3,3.968042E-3,0.000000E+0,1.021010E+0,1.000000E+0,44.000000E+0,97.747002E+0,24.097166E+0,8.973408E-3,12.869461E-3,1.000000E+0,2.665031E+0,1.000000E+0,20.000000E+0,6.787602E-3,42.507940E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.939133E+0,0.000000E+0,-129.864557E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.167148E-3,0.000000E+0,462.314933E-3,0.000000E+0,-122.786392E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.006632E+0,3.137545E+0,0.000000E+0,998.518336E-3,0.000000E+0,999.029934E-3,3.047557E+0,0.000000E+0,221.148050E+0,4.011033E-3,3.982037E-3,91.887459E+0,73.833732E+0,75.974398E+0,110.662953E+0,81.341823E+0,3.979767E-3,3.977496E-3,66.784323E+0,5.361714E+0,2.085417E+0,75.169394E+0,76.035036E+0,0.000000E+0,75.347587E+0,79.937460E+0,0.000000E+0,74.202117E+0,1.044335E+0,1.004516E+0,2.500228E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.838743E-3,67.601273E+0,30.670664E+0,0.000000E+0,1.305211E+0,1.312410E+0,1.006258E+0,60.000000E+0,1.000000E+0,1.333384E+0,656.293425E-3,2.037191E+0,60.000000E+0,1.870221E+0,0.000000E+0,72.496560E+0,1.042235E+0,1.042512E+0,1.007406E+0,50.000000E+0,1.000000E+0,85.734873E+0,2.453362E+0,2.276290E+0,1.218672E+0,27.000000E+0,0.000000E+0,1.312702E+0,1.301845E+0,1.011577E+0,60.000000E+0,3.988394E-3,47.249618E+0,9.326980E-3,24.334129E+0,2.737488E+0,30.778806E+0,0.000000E+0,35.534480E-3,0.000000E+0,42.941999E-3,0.000000E+0,17.688874E-3,0.000000E+0,24.195419E-3,0.000000E+0,24.002155E-3,2.020802E+0,2.013651E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957794E+0,5.778736E+0,0.000000E+0,83.533016E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.794246E+0,0.000000E+0,17.753295E-3,10.000000E+0,9.690589E+0,0.000000E+0,42.491050E-3,996.378102E-3,3.051113E+0,997.359713E-3,3.042295E+0,999.065464E-3,3.039382E+0,999.821787E-3,3.036518E+0,37.574005E-3,9.642438E+0,1.000000E+0,1.000000E+0,72.487342E+0,72.647293E+0,2.499371E+0,71.993571E+0,72.032128E+0,2.524747E+0,71.986318E+0,72.175829E+0,2.533360E+0,72.408444E+0,72.335724E+0,2.527445E+0
 10/20/2017,18:41:47.781,600.862443E-6,72.835422E+0,3.977316E-3,998.121120E-3,984.650542E-3,0.000000E+0,1.003101E+0,3.081758E+0,0.000000E+0,72.118600E+0,3.981791E-3,998.169448E-3,1.011683E+0,0.000000E+0,1.061796E+0,2.797601E+0,0.000000E+0,80.644073E+0,30.960582E+0,70.497407E+0,3.976278E-3,3.970182E-3,0.000000E+0,1.025391E+0,1.000000E+0,44.000000E+0,97.626104E+0,24.100275E+0,8.994615E-3,12.852470E-3,1.000000E+0,2.656693E+0,1.000000E+0,20.000000E+0,6.794349E-3,42.510128E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.935721E+0,0.000000E+0,-125.808835E-3,0.000000E+0,136.042723E-3,0.000000E+0,135.398957E-3,0.000000E+0,460.381566E-3,0.000000E+0,-125.879779E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000305E+0,0.000000E+0,1.015641E+0,3.137754E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.013380E+0,3.047364E+0,0.000000E+0,220.948896E+0,4.008698E-3,3.983335E-3,91.887787E+0,73.832281E+0,75.975522E+0,110.662764E+0,81.344026E+0,3.973929E-3,3.982167E-3,66.784650E+0,5.364936E+0,2.088238E+0,75.157923E+0,76.041686E+0,0.000000E+0,75.351707E+0,79.928838E+0,0.000000E+0,74.204410E+0,1.062098E+0,1.004708E+0,2.495684E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.820779E-3,67.603704E+0,30.664997E+0,0.000000E+0,1.311485E+0,1.316082E+0,995.566508E-3,60.000000E+0,1.000000E+0,1.332586E+0,656.836663E-3,2.024569E+0,60.000000E+0,1.870318E+0,0.000000E+0,72.496373E+0,1.042075E+0,1.042448E+0,1.009626E+0,50.000000E+0,1.000000E+0,85.718268E+0,2.463404E+0,2.289325E+0,1.214441E+0,27.000000E+0,0.000000E+0,1.309747E+0,1.305663E+0,984.047885E-3,60.000000E+0,3.986254E-3,47.247568E+0,9.253828E-3,24.337191E+0,2.751664E+0,30.778714E+0,0.000000E+0,34.825301E-3,0.000000E+0,45.422217E-3,0.000000E+0,17.721085E-3,0.000000E+0,22.294993E-3,0.000000E+0,23.293522E-3,2.020963E+0,2.013748E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955968E+0,5.777768E+0,0.000000E+0,83.726429E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.791798E+0,0.000000E+0,17.560032E-3,10.000000E+0,9.676835E+0,0.000000E+0,42.458840E-3,996.136722E-3,3.050566E+0,997.134425E-3,3.042955E+0,996.410286E-3,3.039221E+0,997.568909E-3,3.033187E+0,30.808122E-3,9.543842E+0,1.000000E+0,1.000000E+0,72.485797E+0,72.650382E+0,2.499019E+0,71.992401E+0,72.031800E+0,2.526440E+0,71.987254E+0,72.178730E+0,2.535228E+0,72.407742E+0,72.333899E+0,2.527301E+0
 10/20/2017,18:41:57.781,600.862443E-6,72.834766E+0,3.979651E-3,997.702280E-3,999.628367E-3,0.000000E+0,982.245682E-3,3.083498E+0,0.000000E+0,72.117992E+0,3.972193E-3,996.993473E-3,1.008477E+0,0.000000E+0,1.041177E+0,2.807525E+0,0.000000E+0,80.642948E+0,30.955332E+0,70.485572E+0,3.973166E-3,3.968561E-3,0.000000E+0,1.023527E+0,1.000000E+0,44.000000E+0,97.556255E+0,24.092109E+0,8.984174E-3,12.872379E-3,1.000000E+0,2.658658E+0,1.000000E+0,20.000000E+0,6.798760E-3,42.511245E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.989519E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.943962E+0,0.000000E+0,-124.585681E-3,0.000000E+0,140.066256E-3,0.000000E+0,138.360278E-3,0.000000E+0,458.029303E-3,0.000000E+0,-123.430848E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.006568E+0,3.137786E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.010488E+0,3.047267E+0,0.000000E+0,220.746000E+0,4.011488E-3,3.981908E-3,91.891168E+0,73.835323E+0,75.976739E+0,110.670114E+0,81.345572E+0,3.974902E-3,3.977107E-3,66.786988E+0,5.364936E+0,2.087786E+0,75.181894E+0,76.041733E+0,0.000000E+0,75.350349E+0,79.911876E+0,0.000000E+0,74.200198E+0,1.039974E+0,1.006528E+0,2.498538E+0,60.000000E+0,43.000000E+0,74.400000E+0,10.818963E-3,67.602021E+0,30.663789E+0,0.000000E+0,1.308675E+0,1.310509E+0,994.623577E-3,60.000000E+0,1.000000E+0,1.328757E+0,659.137438E-3,2.022844E+0,60.000000E+0,1.883163E+0,0.000000E+0,72.491460E+0,1.040846E+0,1.045465E+0,1.002262E+0,50.000000E+0,1.000000E+0,85.665640E+0,2.458455E+0,2.279245E+0,1.212269E+0,27.000000E+0,0.000000E+0,1.309859E+0,1.305168E+0,1.003002E+0,60.000000E+0,3.986383E-3,47.249385E+0,9.259988E-3,24.337702E+0,2.752308E+0,30.777784E+0,0.000000E+0,36.533778E-3,0.000000E+0,49.963914E-3,0.000000E+0,17.721085E-3,0.000000E+0,21.650780E-3,0.000000E+0,23.422364E-3,2.021028E+0,2.013651E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951113E+0,5.777962E+0,0.000000E+0,86.627617E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.792990E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.661244E+0,0.000000E+0,43.392948E-3,996.378102E-3,3.050598E+0,998.067760E-3,3.042987E+0,998.341324E-3,3.039430E+0,1.000369E+0,3.036325E+0,33.385602E-3,9.660159E+0,1.000000E+0,1.000000E+0,72.485844E+0,72.647106E+0,2.497054E+0,71.991184E+0,72.031379E+0,2.523534E+0,71.988283E+0,72.176577E+0,2.539924E+0,72.406338E+0,72.336473E+0,2.524316E+0
