date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:42:07.781,-1.331358E-3,72.837013E+0,3.979975E-3,998.491633E-3,986.454906E-3,0.000000E+0,1.009952E+0,3.082015E+0,0.000000E+0,72.121268E+0,3.982375E-3,997.831154E-3,1.013166E+0,0.000000E+0,1.069861E+0,2.810038E+0,0.000000E+0,80.643558E+0,30.957284E+0,70.480847E+0,3.975825E-3,3.969080E-3,0.000000E+0,1.026474E+0,1.000000E+0,44.000000E+0,97.526266E+0,24.090903E+0,8.976067E-3,12.853961E-3,1.000000E+0,2.651854E+0,1.000000E+0,20.000000E+0,6.798954E-3,42.524605E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.943060E+0,0.000000E+0,-124.295986E-3,0.000000E+0,135.205828E-3,0.000000E+0,138.424655E-3,0.000000E+0,458.287085E-3,0.000000E+0,-115.665156E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001254E+0,0.000000E+0,1.005514E+0,3.137046E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.009593E+0,3.047058E+0,0.000000E+0,220.536769E+0,4.007336E-3,3.978859E-3,91.893751E+0,73.833919E+0,75.979268E+0,110.670303E+0,81.346697E+0,3.977302E-3,3.976459E-3,66.784557E+0,5.368158E+0,2.084305E+0,75.176182E+0,76.041311E+0,0.000000E+0,75.346697E+0,79.897584E+0,0.000000E+0,74.201555E+0,1.081665E+0,1.002105E+0,2.494871E+0,60.000000E+0,43.000000E+0,74.400000E+0,10.842375E-3,67.602629E+0,30.662906E+0,0.000000E+0,1.312587E+0,1.313942E+0,986.073272E-3,60.000000E+0,1.000000E+0,1.329699E+0,659.105483E-3,2.035673E+0,60.000000E+0,1.865483E+0,0.000000E+0,72.494782E+0,1.041021E+0,1.043821E+0,1.010968E+0,50.000000E+0,1.000000E+0,85.625114E+0,2.448668E+0,2.276945E+0,1.232039E+0,27.000000E+0,0.000000E+0,1.310817E+0,1.307468E+0,975.281423E-3,60.000000E+0,3.990340E-3,47.245145E+0,9.037288E-3,24.339511E+0,2.821578E+0,30.777831E+0,0.000000E+0,36.727190E-3,0.000000E+0,45.905376E-3,0.000000E+0,17.495610E-3,0.000000E+0,24.227630E-3,0.000000E+0,23.132469E-3,2.020899E+0,2.013329E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947179E+0,5.776543E+0,0.000000E+0,84.951375E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.791637E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.662404E+0,0.000000E+0,43.392948E-3,996.651665E-3,3.051065E+0,997.230977E-3,3.041490E+0,996.683849E-3,3.038883E+0,997.681553E-3,3.034876E+0,35.318711E-3,9.538043E+0,1.000000E+0,1.000000E+0,72.486312E+0,72.646685E+0,2.495392E+0,71.994179E+0,72.031051E+0,2.519096E+0,71.987581E+0,72.178543E+0,2.536778E+0,72.408631E+0,72.335537E+0,2.528818E+0
 10/20/2017,18:42:17.781,278.825630E-6,72.841225E+0,3.977576E-3,997.976137E-3,990.047669E-3,0.000000E+0,1.006039E+0,3.081951E+0,0.000000E+0,72.118554E+0,3.978224E-3,997.702280E-3,1.015113E+0,0.000000E+0,1.064718E+0,2.804593E+0,0.000000E+0,80.645292E+0,30.948782E+0,70.474158E+0,3.969858E-3,3.964994E-3,0.000000E+0,1.024642E+0,1.000000E+0,44.000000E+0,97.492893E+0,24.082783E+0,8.975030E-3,12.858890E-3,1.000000E+0,2.653211E+0,1.000000E+0,20.000000E+0,6.794608E-3,42.541363E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.980815E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.941258E+0,0.000000E+0,-126.871048E-3,0.000000E+0,135.753028E-3,0.000000E+0,134.883945E-3,0.000000E+0,459.833778E-3,0.000000E+0,-128.618716E-3,0.000000E+0,208.914960E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002059E+0,0.000000E+0,1.005913E+0,3.137062E+0,0.000000E+0,998.872360E-3,0.000000E+0,998.374744E-3,3.047187E+0,0.000000E+0,220.329420E+0,4.011358E-3,3.983529E-3,91.896333E+0,73.836353E+0,75.976318E+0,110.673035E+0,81.348525E+0,3.976264E-3,3.972826E-3,66.787502E+0,5.362036E+0,2.086110E+0,75.149543E+0,76.041311E+0,0.000000E+0,75.342109E+0,79.885729E+0,0.000000E+0,74.203568E+0,1.064573E+0,1.009290E+0,2.498633E+0,60.000000E+0,43.000000E+0,74.400000E+0,10.845423E-3,67.599683E+0,30.660584E+0,0.000000E+0,1.309585E+0,1.311420E+0,1.005220E+0,60.000000E+0,1.000000E+0,1.335187E+0,651.244503E-3,2.029091E+0,60.000000E+0,1.854636E+0,0.000000E+0,72.491787E+0,1.040926E+0,1.038712E+0,1.015617E+0,50.000000E+0,1.000000E+0,85.605742E+0,2.445091E+0,2.269964E+0,1.207829E+0,27.000000E+0,0.000000E+0,1.306665E+0,1.300183E+0,996.359254E-3,60.000000E+0,3.989043E-3,47.247242E+0,9.233788E-3,24.334454E+0,2.797092E+0,30.778249E+0,0.000000E+0,34.277299E-3,0.000000E+0,52.862869E-3,0.000000E+0,18.365297E-3,0.000000E+0,23.776681E-3,0.000000E+0,23.390154E-3,2.020931E+0,2.013555E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944939E+0,5.778542E+0,0.000000E+0,83.049485E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.791412E+0,0.000000E+0,17.366768E-3,10.000000E+0,9.661019E+0,0.000000E+0,38.529144E-3,996.184998E-3,3.051355E+0,997.906841E-3,3.041909E+0,997.263161E-3,3.037049E+0,998.630980E-3,3.034394E+0,23.720054E-3,9.494867E+0,1.000000E+0,1.000000E+0,72.486031E+0,72.647199E+0,2.493059E+0,71.993009E+0,72.030162E+0,2.521698E+0,71.985289E+0,72.176531E+0,2.537417E+0,72.407274E+0,72.335069E+0,2.525801E+0
 10/20/2017,18:42:27.781,-43.211183E-6,72.836919E+0,3.977057E-3,998.153338E-3,1.007804E+0,0.000000E+0,1.000067E+0,3.081758E+0,0.000000E+0,72.121034E+0,3.981337E-3,997.960028E-3,1.010056E+0,0.000000E+0,1.057228E+0,2.788129E+0,0.000000E+0,80.644636E+0,30.946227E+0,70.474251E+0,3.972517E-3,3.966875E-3,0.000000E+0,1.014909E+0,1.000000E+0,44.000000E+0,97.438745E+0,24.082644E+0,8.991761E-3,12.869850E-3,1.000000E+0,2.654250E+0,1.000000E+0,20.000000E+0,6.803041E-3,42.551138E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.979139E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.920592E+0,0.000000E+0,-135.272186E-3,0.000000E+0,137.652136E-3,0.000000E+0,137.330253E-3,0.000000E+0,466.761677E-3,0.000000E+0,-114.440690E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.009539E+0,3.137046E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.012341E+0,3.047444E+0,0.000000E+0,220.124433E+0,4.015185E-3,3.983854E-3,91.902015E+0,73.839255E+0,75.980110E+0,110.678642E+0,81.346885E+0,3.977432E-3,3.974383E-3,66.785959E+0,5.369769E+0,2.086964E+0,75.120141E+0,76.039859E+0,0.000000E+0,75.345433E+0,79.890368E+0,0.000000E+0,74.200759E+0,1.050948E+0,1.006161E+0,2.496003E+0,60.000000E+0,43.000000E+0,74.400000E+0,10.838354E-3,67.599169E+0,30.657657E+0,0.000000E+0,1.309585E+0,1.315986E+0,1.005124E+0,60.000000E+0,1.000000E+0,1.332905E+0,656.804708E-3,2.029618E+0,60.000000E+0,1.883228E+0,0.000000E+0,72.489962E+0,1.039521E+0,1.047557E+0,1.008045E+0,50.000000E+0,1.000000E+0,85.623332E+0,2.449402E+0,2.272424E+0,1.212636E+0,27.000000E+0,0.000000E+0,1.308055E+0,1.306558E+0,1.012263E+0,60.000000E+0,3.987162E-3,47.246636E+0,9.279898E-3,24.329535E+0,2.767451E+0,30.777366E+0,0.000000E+0,38.274490E-3,0.000000E+0,46.098640E-3,0.000000E+0,15.079814E-3,0.000000E+0,22.423835E-3,0.000000E+0,23.680049E-3,2.020931E+0,2.013523E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945748E+0,5.777994E+0,0.000000E+0,83.081721E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.791476E+0,0.000000E+0,16.561502E-3,10.000000E+0,9.661438E+0,0.000000E+0,43.038631E-3,996.716033E-3,3.051644E+0,997.311437E-3,3.042408E+0,997.391897E-3,3.037451E+0,999.033280E-3,3.034152E+0,30.163752E-3,9.451369E+0,1.000000E+0,1.000000E+0,72.482288E+0,72.648510E+0,2.491636E+0,71.990249E+0,72.032034E+0,2.521251E+0,71.985476E+0,72.175922E+0,2.534430E+0,72.409473E+0,72.333853E+0,2.526024E+0
 10/20/2017,18:42:37.781,439.844037E-6,72.835796E+0,3.981013E-3,998.636616E-3,998.622393E-3,0.000000E+0,998.933257E-3,3.082660E+0,0.000000E+0,72.122391E+0,3.983023E-3,998.008355E-3,983.943369E-3,0.000000E+0,1.056988E+0,2.775692E+0,0.000000E+0,80.645620E+0,30.946181E+0,70.472567E+0,3.975241E-3,3.966032E-3,0.000000E+0,1.026761E+0,1.000000E+0,44.000000E+0,97.404104E+0,24.086031E+0,8.978207E-3,12.880940E-3,1.000000E+0,2.652620E+0,1.000000E+0,20.000000E+0,6.782672E-3,42.556678E+0,0.000000E+0,1.990095E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.929766E+0,0.000000E+0,-134.338726E-3,0.000000E+0,138.875290E-3,0.000000E+0,135.913970E-3,0.000000E+0,473.850690E-3,0.000000E+0,-118.307424E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.007734E+0,3.138478E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.005070E+0,3.046929E+0,0.000000E+0,219.916522E+0,4.008958E-3,3.981389E-3,91.901217E+0,73.841174E+0,75.978331E+0,110.680809E+0,81.350634E+0,3.975421E-3,3.979378E-3,66.784416E+0,5.370413E+0,2.085627E+0,75.095655E+0,76.035645E+0,0.000000E+0,75.342343E+0,79.887603E+0,0.000000E+0,74.199542E+0,1.054398E+0,999.454762E-3,2.499415E+0,60.000000E+0,43.000000E+0,74.400000E+0,10.836798E-3,67.601180E+0,30.655985E+0,0.000000E+0,1.304078E+0,1.315651E+0,1.001224E+0,60.000000E+0,1.000000E+0,1.327912E+0,653.976673E-3,2.030736E+0,60.000000E+0,1.872671E+0,0.000000E+0,72.490056E+0,1.041133E+0,1.043550E+0,1.008764E+0,50.000000E+0,1.000000E+0,85.635105E+0,2.446496E+0,2.270907E+0,1.213291E+0,27.000000E+0,0.000000E+0,1.305084E+0,1.305503E+0,1.011273E+0,60.000000E+0,3.986448E-3,47.243934E+0,9.242738E-3,24.324710E+0,2.847353E+0,30.777413E+0,0.000000E+0,51.007480E-3,0.000000E+0,43.296316E-3,0.000000E+0,13.984653E-3,0.000000E+0,17.817717E-3,0.000000E+0,23.551207E-3,2.020706E+0,2.013813E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946101E+0,5.777511E+0,0.000000E+0,82.565954E-3,0.000000E+0,50.362772E-3,9.500000E+0,9.791798E+0,0.000000E+0,15.079814E-3,10.000000E+0,9.661502E+0,0.000000E+0,43.328527E-3,995.750514E-3,3.050904E+0,996.925229E-3,3.040943E+0,996.941321E-3,3.037097E+0,998.486152E-3,3.036244E+0,33.063417E-3,9.415282E+0,1.000000E+0,1.000000E+0,72.483879E+0,72.648884E+0,2.496910E+0,71.990295E+0,72.028384E+0,2.521890E+0,71.985757E+0,72.178402E+0,2.536330E+0,72.408491E+0,72.336052E+0,2.525753E+0
 10/20/2017,18:42:47.781,1.889010E-3,72.837013E+0,3.981726E-3,998.088901E-3,1.001113E+0,0.000000E+0,983.714828E-3,3.081790E+0,0.000000E+0,72.122297E+0,3.979262E-3,997.895591E-3,994.327775E-3,0.000000E+0,1.042775E+0,2.781153E+0,0.000000E+0,80.647447E+0,30.942697E+0,70.472474E+0,3.973490E-3,3.966356E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,97.396113E+0,24.080092E+0,8.970555E-3,12.847671E-3,1.000000E+0,2.653291E+0,1.000000E+0,20.000000E+0,6.801419E-3,42.552209E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.980042E+0,0.000000E+0,1.987037E+0,10.000000E+0,8.933243E+0,0.000000E+0,-153.748252E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.265877E-3,0.000000E+0,475.461829E-3,0.000000E+0,-105.514978E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000997E+0,0.000000E+0,677.506937E-3,3.137352E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.017279E+0,3.046704E+0,0.000000E+0,219.713857E+0,4.012071E-3,3.980221E-3,91.906429E+0,73.841268E+0,75.980298E+0,110.683825E+0,81.351806E+0,3.979053E-3,3.976264E-3,66.783902E+0,5.376535E+0,2.084643E+0,75.108202E+0,76.035036E+0,0.000000E+0,75.337801E+0,79.882309E+0,0.000000E+0,74.198044E+0,1.042530E+0,982.737997E-3,2.495286E+0,60.000000E+0,43.000000E+0,74.400000E+0,10.842180E-3,67.596270E+0,30.681394E+0,0.000000E+0,1.316450E+0,1.315715E+0,1.000984E+0,60.000000E+0,1.000000E+0,1.333799E+0,658.386491E-3,2.027972E+0,60.000000E+0,1.872461E+0,0.000000E+0,72.492208E+0,1.041021E+0,1.045162E+0,1.010233E+0,50.000000E+0,1.000000E+0,85.647535E+0,2.448939E+0,2.267792E+0,1.223319E+0,27.000000E+0,0.000000E+0,1.307703E+0,1.307133E+0,1.007952E+0,60.000000E+0,3.986578E-3,47.241604E+0,9.272310E-3,24.324849E+0,2.861530E+0,30.776205E+0,0.000000E+0,56.132911E-3,0.000000E+0,45.357796E-3,0.000000E+0,15.724026E-3,0.000000E+0,15.627394E-3,0.000000E+0,20.330145E-3,2.021092E+0,2.013523E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946529E+0,5.774738E+0,0.000000E+0,79.213471E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.792281E+0,0.000000E+0,13.726968E-3,10.000000E+0,9.779461E+0,0.000000E+0,48.095698E-3,996.072354E-3,3.050759E+0,997.263161E-3,3.043454E+0,998.614888E-3,3.039897E+0,999.113740E-3,3.033235E+0,32.096862E-3,9.371785E+0,1.000000E+0,1.000000E+0,72.485517E+0,72.649867E+0,2.493938E+0,71.990529E+0,72.031332E+0,2.521315E+0,71.986178E+0,72.178636E+0,2.530612E+0,72.410690E+0,72.334087E+0,2.532058E+0
 10/20/2017,18:42:57.781,2.855120E-3,72.836545E+0,3.978289E-3,997.380095E-3,998.861910E-3,0.000000E+0,993.344117E-3,3.083336E+0,0.000000E+0,72.123982E+0,3.978937E-3,997.396204E-3,985.235438E-3,0.000000E+0,1.051750E+0,2.784214E+0,0.000000E+0,80.648478E+0,30.941489E+0,70.470603E+0,3.978029E-3,3.972906E-3,0.000000E+0,1.026251E+0,1.000000E+0,44.000000E+0,97.384644E+0,24.076426E+0,8.976716E-3,12.867710E-3,1.000000E+0,2.658594E+0,1.000000E+0,20.000000E+0,6.758671E-3,42.545971E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.937620E+0,0.000000E+0,-145.314926E-3,0.000000E+0,136.396794E-3,0.000000E+0,137.265877E-3,0.000000E+0,487.577596E-3,0.000000E+0,-109.381712E-3,0.000000E+0,206.208246E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002075E+0,0.000000E+0,617.512103E-3,3.136193E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.000948E+0,3.046302E+0,0.000000E+0,219.504905E+0,4.011552E-3,3.980091E-3,91.905819E+0,73.845387E+0,75.985121E+0,110.688206E+0,81.348806E+0,3.978080E-3,3.973085E-3,66.781612E+0,5.384268E+0,2.086046E+0,75.146687E+0,76.039391E+0,0.000000E+0,75.338176E+0,79.880153E+0,0.000000E+0,74.196172E+0,1.057753E+0,1.011270E+0,2.492894E+0,60.000000E+0,42.000000E+0,74.500000E+0,10.860080E-3,67.596831E+0,30.737370E+0,0.000000E+0,1.302657E+0,1.315891E+0,1.002678E+0,60.000000E+0,1.000000E+0,1.333783E+0,653.737009E-3,2.012635E+0,60.000000E+0,1.871269E+0,0.000000E+0,72.488044E+0,1.043799E+0,1.041458E+0,1.006958E+0,50.000000E+0,1.000000E+0,85.644111E+0,2.444820E+0,2.271769E+0,1.230442E+0,27.000000E+0,0.000000E+0,1.311233E+0,1.307261E+0,998.019931E-3,60.000000E+0,3.989238E-3,47.239881E+0,9.298316E-3,24.323828E+0,2.947231E+0,30.777506E+0,0.000000E+0,48.686530E-3,0.000000E+0,43.360737E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.144235E-3,0.000000E+0,18.461929E-3,2.020577E+0,2.013587E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945656E+0,5.776479E+0,0.000000E+0,82.598189E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.793022E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.778881E+0,0.000000E+0,43.328527E-3,996.635573E-3,3.050888E+0,996.748217E-3,3.042440E+0,997.488449E-3,3.039109E+0,998.373508E-3,3.035166E+0,31.774677E-3,9.334731E+0,1.000000E+0,1.000000E+0,72.482334E+0,72.648322E+0,2.490726E+0,71.991138E+0,72.029788E+0,2.519255E+0,71.985382E+0,72.176437E+0,2.530549E+0,72.406713E+0,72.333993E+0,2.527525E+0
 10/20/2017,18:43:07.781,1.566973E-3,72.835749E+0,3.983542E-3,998.121120E-3,1.001912E+0,0.000000E+0,1.006455E+0,3.083079E+0,0.000000E+0,72.122625E+0,3.978873E-3,997.074019E-3,1.020297E+0,0.000000E+0,1.066283E+0,2.778866E+0,0.000000E+0,80.648478E+0,30.942464E+0,70.472942E+0,3.976862E-3,3.968756E-3,0.000000E+0,1.027573E+0,1.000000E+0,44.000000E+0,97.428122E+0,24.068028E+0,8.976586E-3,12.869266E-3,1.000000E+0,2.649059E+0,1.000000E+0,20.000000E+0,6.808814E-3,42.532192E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.942352E+0,0.000000E+0,-146.055256E-3,0.000000E+0,135.559899E-3,0.000000E+0,137.426818E-3,0.000000E+0,479.296340E-3,0.000000E+0,-109.575049E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,693.479998E-3,3.137191E+0,0.000000E+0,997.955116E-3,0.000000E+0,991.631081E-3,3.047605E+0,0.000000E+0,219.287265E+0,4.011552E-3,3.982167E-3,91.911031E+0,73.853485E+0,75.982920E+0,110.691269E+0,81.351525E+0,3.974772E-3,3.977172E-3,66.778713E+0,5.384912E+0,2.087238E+0,75.148934E+0,76.037144E+0,0.000000E+0,75.337942E+0,79.876920E+0,0.000000E+0,74.196312E+0,1.067529E+0,1.008428E+0,2.493803E+0,60.000000E+0,42.000000E+0,74.500000E+0,10.842440E-3,67.599450E+0,30.737788E+0,0.000000E+0,1.309426E+0,1.316545E+0,1.008959E+0,60.000000E+0,1.000000E+0,1.329252E+0,653.832874E-3,2.009024E+0,60.000000E+0,1.879360E+0,0.000000E+0,72.488979E+0,1.044134E+0,1.043326E+0,1.010010E+0,50.000000E+0,1.000000E+0,85.616108E+0,2.449785E+0,2.275619E+0,1.222936E+0,27.000000E+0,0.000000E+0,1.309045E+0,1.305903E+0,1.008303E+0,60.000000E+0,3.986448E-3,47.239927E+0,9.299743E-3,24.320023E+0,2.924356E+0,30.774393E+0,0.000000E+0,23.478434E-3,0.000000E+0,44.391477E-3,0.000000E+0,19.009509E-3,0.000000E+0,14.983182E-3,0.000000E+0,15.820658E-3,2.021028E+0,2.013458E+0,2.018612E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942730E+0,5.736925E+0,0.000000E+0,82.275835E-3,0.000000E+0,41.014501E-3,9.500000E+0,9.791025E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.777850E+0,0.000000E+0,42.877578E-3,996.780401E-3,3.051162E+0,997.279253E-3,3.043454E+0,998.293048E-3,3.039382E+0,999.805695E-3,3.035456E+0,27.264088E-3,9.288978E+0,1.000000E+0,1.000000E+0,72.483926E+0,72.649820E+0,2.492627E+0,71.988845E+0,72.032174E+0,2.519958E+0,71.984914E+0,72.175595E+0,2.536283E+0,72.408116E+0,72.333572E+0,2.530127E+0
 10/20/2017,18:43:17.781,-1.170340E-3,72.836732E+0,3.983931E-3,998.137229E-3,1.003652E+0,0.000000E+0,1.007509E+0,3.083659E+0,0.000000E+0,72.122437E+0,3.972841E-3,997.041801E-3,1.008365E+0,0.000000E+0,1.064638E+0,2.793364E+0,0.000000E+0,80.649650E+0,30.960396E+0,70.473784E+0,3.976149E-3,3.971026E-3,0.000000E+0,1.024260E+0,1.000000E+0,44.000000E+0,97.405608E+0,24.067796E+0,8.972371E-3,12.870045E-3,1.000000E+0,2.643804E+0,1.000000E+0,20.000000E+0,6.801225E-3,42.531820E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.941966E+0,0.000000E+0,-140.390121E-3,0.000000E+0,137.909642E-3,0.000000E+0,137.909642E-3,0.000000E+0,477.169637E-3,0.000000E+0,-83.925711E-3,0.000000E+0,206.014909E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.006041E+0,3.136917E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.008922E+0,3.046205E+0,0.000000E+0,219.072901E+0,4.006428E-3,3.985410E-3,91.911454E+0,73.851893E+0,75.984746E+0,110.693247E+0,81.353634E+0,3.977107E-3,3.975421E-3,66.775721E+0,5.360748E+0,2.083757E+0,75.133110E+0,76.036067E+0,0.000000E+0,75.336537E+0,79.871203E+0,0.000000E+0,74.196312E+0,1.059670E+0,1.011924E+0,2.498506E+0,60.000000E+0,42.000000E+0,74.500000E+0,10.838160E-3,67.599450E+0,30.733282E+0,0.000000E+0,1.306568E+0,1.314421E+0,1.006498E+0,60.000000E+0,1.000000E+0,1.335011E+0,657.683476E-3,1.994437E+0,60.000000E+0,1.881971E+0,0.000000E+0,72.487903E+0,1.044406E+0,1.035424E+0,1.002661E+0,50.000000E+0,1.000000E+0,85.582196E+0,2.453809E+0,2.275587E+0,1.213195E+0,27.000000E+0,0.000000E+0,1.302752E+0,1.307309E+0,1.011257E+0,60.000000E+0,3.988330E-3,47.238064E+0,9.203632E-3,24.314966E+0,2.877317E+0,30.775369E+0,0.000000E+0,-22.843860E-3,0.000000E+0,43.199684E-3,0.000000E+0,22.005097E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.724026E-3,2.020738E+0,2.013201E+0,2.018258E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939264E+0,5.738924E+0,0.000000E+0,81.018654E-3,0.000000E+0,45.398518E-3,9.500000E+0,9.771730E+0,0.000000E+0,21.554148E-3,10.000000E+0,9.779203E+0,0.000000E+0,39.720937E-3,995.734422E-3,3.051226E+0,998.550520E-3,3.041699E+0,998.663164E-3,3.039125E+0,998.985004E-3,3.035134E+0,28.230643E-3,9.246447E+0,1.000000E+0,1.000000E+0,72.482943E+0,72.647948E+0,2.490294E+0,71.989781E+0,72.029039E+0,2.517675E+0,71.986318E+0,72.177279E+0,2.533967E+0,72.404420E+0,72.334601E+0,2.529488E+0
 10/20/2017,18:43:27.781,761.880850E-6,72.839166E+0,3.982050E-3,997.331767E-3,1.012067E+0,0.000000E+0,984.960407E-3,3.083401E+0,0.000000E+0,72.121642E+0,3.977965E-3,996.832381E-3,989.558287E-3,0.000000E+0,1.043206E+0,2.807154E+0,0.000000E+0,80.649603E+0,30.982694E+0,70.478976E+0,3.977251E-3,3.968237E-3,0.000000E+0,1.024976E+0,1.000000E+0,44.000000E+0,97.381636E+0,24.084824E+0,8.994680E-3,12.874455E-3,1.000000E+0,2.653068E+0,1.000000E+0,20.000000E+0,6.772942E-3,42.533589E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.984522E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.961183E+0,0.000000E+0,-129.027662E-3,0.000000E+0,137.974019E-3,0.000000E+0,137.298065E-3,0.000000E+0,466.826123E-3,0.000000E+0,-92.948091E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.002639E+0,3.136161E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.015777E+0,3.047139E+0,0.000000E+0,218.860323E+0,4.401477E-3,3.982751E-3,91.915445E+0,73.845714E+0,75.986900E+0,110.697676E+0,81.353915E+0,3.975680E-3,3.980870E-3,66.777357E+0,5.364292E+0,2.088254E+0,75.134935E+0,76.031009E+0,0.000000E+0,75.333494E+0,79.869235E+0,0.000000E+0,74.199729E+0,1.034911E+0,1.004835E+0,2.502539E+0,60.000000E+0,42.000000E+0,74.500000E+0,10.845488E-3,67.598608E+0,30.730309E+0,0.000000E+0,1.305658E+0,1.316465E+0,998.794848E-3,60.000000E+0,1.000000E+0,1.330177E+0,656.341358E-3,2.026407E+0,60.000000E+0,1.870092E+0,0.000000E+0,72.492115E+0,1.042554E+0,1.044699E+0,1.004275E+0,50.000000E+0,1.000000E+0,85.562309E+0,2.451941E+0,2.277296E+0,1.227072E+0,27.000000E+0,0.000000E+0,1.306521E+0,1.309066E+0,1.008719E+0,60.000000E+0,3.987292E-3,47.239741E+0,9.297019E-3,24.312460E+0,2.872806E+0,30.774115E+0,0.000000E+0,-17.202662E-3,0.000000E+0,43.554001E-3,0.000000E+0,24.775210E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.789918E-3,2.020931E+0,2.013039E+0,2.018097E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936910E+0,5.738021E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.752983E+0,0.000000E+0,24.839632E-3,10.000000E+0,9.777593E+0,0.000000E+0,49.255280E-3,997.295345E-3,3.051757E+0,998.051668E-3,3.041812E+0,998.309140E-3,3.039221E+0,997.633277E-3,3.036228E+0,28.230643E-3,9.209071E+0,1.000000E+0,1.000000E+0,72.481960E+0,72.645421E+0,2.489719E+0,71.989360E+0,72.028103E+0,2.520101E+0,71.982622E+0,72.178964E+0,2.533216E+0,72.405075E+0,72.332636E+0,2.530286E+0
 10/20/2017,18:43:37.781,922.899256E-6,72.834205E+0,3.984320E-3,997.605624E-3,1.007021E+0,0.000000E+0,998.741629E-3,3.082338E+0,0.000000E+0,72.121314E+0,3.980753E-3,996.896818E-3,962.169615E-3,0.000000E+0,1.058649E+0,2.807476E+0,0.000000E+0,80.652415E+0,30.989988E+0,70.486461E+0,3.976149E-3,3.966940E-3,0.000000E+0,1.026060E+0,1.000000E+0,44.000000E+0,97.391272E+0,24.115030E+0,8.991761E-3,12.871925E-3,1.000000E+0,2.656901E+0,1.000000E+0,20.000000E+0,6.780921E-3,42.528050E+0,0.000000E+0,1.987388E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.990647E+0,10.000000E+0,8.955647E+0,0.000000E+0,-132.278677E-3,0.000000E+0,135.527710E-3,0.000000E+0,140.903151E-3,0.000000E+0,473.045120E-3,0.000000E+0,-92.754754E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.005258E+0,3.136177E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.010024E+0,3.046463E+0,0.000000E+0,218.646791E+0,8.920424E-3,3.977691E-3,91.917417E+0,73.839115E+0,75.988492E+0,110.701681E+0,81.356446E+0,3.978859E-3,3.981843E-3,66.773337E+0,5.366547E+0,2.085804E+0,75.097481E+0,76.026795E+0,0.000000E+0,75.339674E+0,79.863519E+0,0.000000E+0,74.200244E+0,1.066890E+0,1.004277E+0,2.496689E+0,60.000000E+0,42.000000E+0,74.500000E+0,10.847109E-3,67.597392E+0,30.727894E+0,0.000000E+0,1.305898E+0,1.312250E+0,1.005299E+0,60.000000E+0,1.000000E+0,1.329124E+0,654.823486E-3,2.032542E+0,60.000000E+0,1.870382E+0,0.000000E+0,72.489120E+0,1.041564E+0,1.043023E+0,1.006447E+0,50.000000E+0,1.000000E+0,85.537824E+0,2.451286E+0,2.270875E+0,1.226673E+0,27.000000E+0,0.000000E+0,1.308390E+0,1.302180E+0,1.003784E+0,60.000000E+0,3.987681E-3,47.238483E+0,9.313037E-3,24.310372E+0,2.886016E+0,30.773697E+0,0.000000E+0,6.844959E-3,0.000000E+0,43.908318E-3,0.000000E+0,25.709318E-3,0.000000E+0,19.846986E-3,0.000000E+0,16.561502E-3,2.020834E+0,2.013877E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934140E+0,5.738924E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.753821E+0,0.000000E+0,26.063635E-3,10.000000E+0,9.778849E+0,0.000000E+0,43.940528E-3,996.265458E-3,3.051918E+0,997.745921E-3,3.042070E+0,998.743624E-3,3.036566E+0,997.070057E-3,3.036421E+0,32.741232E-3,9.161385E+0,1.000000E+0,1.000000E+0,72.481586E+0,72.647714E+0,2.487146E+0,71.990810E+0,72.030162E+0,2.522640E+0,71.985476E+0,72.177513E+0,2.534094E+0,72.406993E+0,72.333478E+0,2.520373E+0
 10/20/2017,18:43:47.781,1.405954E-3,72.836638E+0,3.978029E-3,998.523851E-3,994.806081E-3,0.000000E+0,1.000866E+0,3.083224E+0,0.000000E+0,72.120753E+0,3.977122E-3,997.508969E-3,970.911019E-3,0.000000E+0,1.059400E+0,2.789949E+0,0.000000E+0,80.651806E+0,30.997096E+0,70.488566E+0,3.975889E-3,3.970247E-3,0.000000E+0,1.025964E+0,1.000000E+0,44.000000E+0,97.372988E+0,24.132661E+0,8.971787E-3,12.876270E-3,1.000000E+0,2.653595E+0,1.000000E+0,20.000000E+0,6.826005E-3,42.523022E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.950915E+0,0.000000E+0,-126.935424E-3,0.000000E+0,136.557735E-3,0.000000E+0,135.109263E-3,0.000000E+0,468.888381E-3,0.000000E+0,-98.683747E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.003006E+0,3.138028E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.006876E+0,3.047992E+0,0.000000E+0,218.434662E+0,10.703803E-3,3.982556E-3,91.922677E+0,73.844591E+0,75.984840E+0,110.703189E+0,81.359164E+0,3.977626E-3,3.977756E-3,66.771000E+0,5.363325E+0,2.084901E+0,75.117613E+0,76.023424E+0,0.000000E+0,75.339066E+0,79.859442E+0,0.000000E+0,74.198606E+0,1.059158E+0,1.009577E+0,2.493293E+0,60.000000E+0,42.000000E+0,74.500000E+0,10.843478E-3,67.599777E+0,30.720508E+0,0.000000E+0,1.306696E+0,1.311771E+0,1.002439E+0,60.000000E+0,1.000000E+0,1.331294E+0,651.324391E-3,2.021486E+0,60.000000E+0,1.862775E+0,0.000000E+0,72.487529E+0,1.042809E+0,1.040628E+0,1.007709E+0,50.000000E+0,1.000000E+0,85.512496E+0,2.450823E+0,2.274341E+0,1.221291E+0,27.000000E+0,0.000000E+0,1.310786E+0,1.302739E+0,1.004535E+0,60.000000E+0,3.988265E-3,47.234523E+0,9.316150E-3,24.326937E+0,2.816746E+0,30.769887E+0,0.000000E+0,-4.308495E-3,0.000000E+0,47.999066E-3,0.000000E+0,25.934793E-3,0.000000E+0,22.810363E-3,0.000000E+0,17.849927E-3,2.020995E+0,2.013523E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931259E+0,5.738440E+0,0.000000E+0,84.500079E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.754175E+0,0.000000E+0,26.256899E-3,10.000000E+0,9.778076E+0,0.000000E+0,42.426629E-3,995.975802E-3,3.051033E+0,998.373508E-3,3.041265E+0,997.214885E-3,3.038127E+0,996.844769E-3,3.036325E+0,24.686609E-3,8.793751E+0,1.000000E+0,1.000000E+0,72.482100E+0,72.646591E+0,2.490022E+0,71.987769E+0,72.028010E+0,2.520820E+0,71.984821E+0,72.174238E+0,2.538822E+0,72.404794E+0,72.334554E+0,2.528163E+0
 10/20/2017,18:43:57.781,1.244936E-3,72.835983E+0,3.977251E-3,998.443305E-3,997.504645E-3,0.000000E+0,989.080402E-3,3.082982E+0,0.000000E+0,72.122344E+0,3.977705E-3,997.090128E-3,1.025513E+0,0.000000E+0,1.049466E+0,2.793574E+0,0.000000E+0,80.651524E+0,30.996724E+0,70.488940E+0,3.970312E-3,3.971026E-3,0.000000E+0,1.026808E+0,1.000000E+0,44.000000E+0,97.346807E+0,24.133172E+0,8.996885E-3,12.868683E-3,1.000000E+0,2.648803E+0,1.000000E+0,20.000000E+0,6.774304E-3,42.527165E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.944927E+0,0.000000E+0,-120.723088E-3,0.000000E+0,133.628603E-3,0.000000E+0,136.718676E-3,0.000000E+0,452.486984E-3,0.000000E+0,-107.963910E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.016104E+0,3.136837E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.009881E+0,3.047283E+0,0.000000E+0,218.224125E+0,12.243022E-3,3.980351E-3,91.921315E+0,73.858727E+0,75.989756E+0,110.705686E+0,81.357852E+0,3.975291E-3,3.982426E-3,66.767026E+0,5.373313E+0,2.086561E+0,75.121920E+0,76.023611E+0,0.000000E+0,75.337006E+0,79.861504E+0,0.000000E+0,74.198044E+0,1.052721E+0,1.006416E+0,2.489355E+0,60.000000E+0,43.000000E+0,74.700000E+0,10.830961E-3,67.597346E+0,30.719300E+0,0.000000E+0,1.304269E+0,1.316034E+0,995.438653E-3,60.000000E+0,1.000000E+0,1.330289E+0,656.868618E-3,2.025049E+0,60.000000E+0,1.877135E+0,0.000000E+0,72.485423E+0,1.041293E+0,1.041171E+0,988.666891E-3,50.000000E+0,1.000000E+0,85.532196E+0,2.450216E+0,2.278255E+0,1.223511E+0,27.000000E+0,0.000000E+0,1.313580E+0,1.306941E+0,1.001485E+0,60.000000E+0,3.988784E-3,47.235548E+0,9.145071E-3,24.353710E+0,2.827700E+0,30.768540E+0,0.000000E+0,-1.536249E-3,0.000000E+0,44.262634E-3,0.000000E+0,22.778152E-3,0.000000E+0,24.839632E-3,0.000000E+0,20.716672E-3,2.020641E+0,2.013297E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932088E+0,5.726094E+0,0.000000E+0,83.210662E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.753949E+0,0.000000E+0,23.680049E-3,10.000000E+0,9.779751E+0,0.000000E+0,43.296316E-3,996.539022E-3,3.050518E+0,997.230977E-3,3.041458E+0,998.711440E-3,3.037676E+0,998.373508E-3,3.036212E+0,17.598541E-3,8.906200E+0,1.000000E+0,1.000000E+0,72.480837E+0,72.646685E+0,2.492947E+0,71.988658E+0,72.029460E+0,2.518792E+0,71.983136E+0,72.176484E+0,2.533008E+0,72.405683E+0,72.331372E+0,2.528594E+0
 10/20/2017,18:44:07.781,761.880850E-6,72.839166E+0,3.979391E-3,998.040574E-3,989.217341E-3,0.000000E+0,1.008147E+0,3.082386E+0,0.000000E+0,72.117805E+0,3.982180E-3,996.896818E-3,1.026295E+0,0.000000E+0,1.063441E+0,2.774838E+0,0.000000E+0,80.652227E+0,30.993751E+0,70.495068E+0,3.973425E-3,3.970701E-3,0.000000E+0,1.025184E+0,1.000000E+0,44.000000E+0,97.319499E+0,24.135677E+0,8.998117E-3,12.875038E-3,1.000000E+0,2.645417E+0,1.000000E+0,20.000000E+0,6.763731E-3,42.532099E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.939874E+0,0.000000E+0,-126.581353E-3,0.000000E+0,135.012698E-3,0.000000E+0,137.491195E-3,0.000000E+0,457.545961E-3,0.000000E+0,-115.665156E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.011743E+0,3.137368E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.000708E+0,3.047815E+0,0.000000E+0,218.019313E+0,13.282103E-3,3.982102E-3,91.927748E+0,73.864765E+0,75.990178E+0,110.710491E+0,81.358274E+0,3.978145E-3,3.982881E-3,66.764922E+0,5.367836E+0,2.084531E+0,75.117894E+0,76.023236E+0,0.000000E+0,75.336771E+0,79.859208E+0,0.000000E+0,74.196827E+0,1.069493E+0,1.007821E+0,2.492432E+0,60.000000E+0,43.000000E+0,74.700000E+0,10.844969E-3,67.597159E+0,30.713633E+0,0.000000E+0,1.307845E+0,1.308418E+0,973.815170E-3,60.000000E+0,1.000000E+0,1.328311E+0,660.160004E-3,2.021901E+0,60.000000E+0,1.877297E+0,0.000000E+0,72.484300E+0,1.040878E+0,1.038361E+0,1.016080E+0,50.000000E+0,1.000000E+0,85.546689E+0,2.446161E+0,2.266338E+0,1.205578E+0,27.000000E+0,0.000000E+0,1.307304E+0,1.301046E+0,987.097782E-3,60.000000E+0,3.988719E-3,47.231914E+0,9.261156E-3,24.369579E+0,2.780661E+0,30.766636E+0,0.000000E+0,34.051651E-3,0.000000E+0,51.703287E-3,0.000000E+0,18.075402E-3,0.000000E+0,23.841102E-3,0.000000E+0,22.874784E-3,2.020931E+0,2.013813E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932517E+0,5.723547E+0,0.000000E+0,87.659150E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.754400E+0,0.000000E+0,19.589301E-3,10.000000E+0,9.778462E+0,0.000000E+0,44.262634E-3,996.571205E-3,3.051307E+0,997.890749E-3,3.042279E+0,998.373508E-3,3.038835E+0,999.628683E-3,3.035922E+0,26.297533E-3,8.802451E+0,1.000000E+0,1.000000E+0,72.480650E+0,72.646872E+0,2.492531E+0,71.991980E+0,72.030771E+0,2.521634E+0,71.984587E+0,72.176671E+0,2.537608E+0,72.402548E+0,72.337409E+0,2.528834E+0
 10/20/2017,18:44:17.781,-43.211183E-6,72.838557E+0,3.981402E-3,997.782826E-3,968.922230E-3,0.000000E+0,995.579773E-3,3.084416E+0,0.000000E+0,72.114763E+0,3.979716E-3,997.057910E-3,1.025720E+0,0.000000E+0,1.056334E+0,2.774162E+0,0.000000E+0,80.652649E+0,31.006340E+0,70.495115E+0,3.974657E-3,3.966162E-3,0.000000E+0,1.024276E+0,1.000000E+0,44.000000E+0,97.301121E+0,24.132661E+0,9.013357E-3,12.875038E-3,1.000000E+0,2.654170E+0,1.000000E+0,20.000000E+0,6.789678E-3,42.546111E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.990002E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989680E+0,10.000000E+0,8.940936E+0,0.000000E+0,-124.939752E-3,0.000000E+0,135.624275E-3,0.000000E+0,133.918297E-3,0.000000E+0,460.059338E-3,0.000000E+0,-123.140843E-3,0.000000E+0,209.140519E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.012031E+0,3.136354E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.007068E+0,3.047155E+0,0.000000E+0,217.821376E+0,13.288136E-3,3.982751E-3,91.927137E+0,73.871178E+0,75.992847E+0,110.710397E+0,81.359399E+0,3.979832E-3,3.977496E-3,66.762819E+0,5.355593E+0,2.084353E+0,75.117426E+0,76.021270E+0,0.000000E+0,75.337801E+0,79.851804E+0,0.000000E+0,74.197763E+0,1.056443E+0,999.279132E-3,2.493564E+0,60.000000E+0,43.000000E+0,74.700000E+0,10.841597E-3,67.597486E+0,30.713122E+0,0.000000E+0,1.314407E+0,1.315268E+0,985.625779E-3,60.000000E+0,1.000000E+0,1.332857E+0,657.763364E-3,2.030369E+0,60.000000E+0,1.876587E+0,0.000000E+0,72.486967E+0,1.041085E+0,1.044220E+0,1.000089E+0,50.000000E+0,1.000000E+0,85.560151E+0,2.444596E+0,2.268559E+0,1.216117E+0,27.000000E+0,0.000000E+0,1.305547E+0,1.301205E+0,985.852274E-3,60.000000E+0,3.986643E-3,47.233591E+0,9.246759E-3,24.371945E+0,2.795159E+0,30.766775E+0,0.000000E+0,34.954242E-3,0.000000E+0,44.971268E-3,0.000000E+0,17.527821E-3,0.000000E+0,21.844044E-3,0.000000E+0,23.680049E-3,2.020802E+0,2.013458E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932883E+0,5.700563E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.753305E+0,0.000000E+0,17.817717E-3,10.000000E+0,9.778591E+0,0.000000E+0,43.038631E-3,996.297642E-3,3.050486E+0,996.345918E-3,3.043824E+0,996.876953E-3,3.039591E+0,1.000144E+0,3.034715E+0,32.419047E-3,8.851103E+0,1.000000E+0,1.000000E+0,72.479573E+0,72.649399E+0,2.494113E+0,71.991840E+0,72.030209E+0,2.519607E+0,71.983277E+0,72.176811E+0,2.532928E+0,72.406011E+0,72.333478E+0,2.526327E+0
 10/20/2017,18:44:27.781,-365.247996E-6,72.839259E+0,3.981013E-3,998.717162E-3,981.520846E-3,0.000000E+0,1.000307E+0,3.083449E+0,0.000000E+0,72.112190E+0,3.978029E-3,997.444532E-3,1.014778E+0,0.000000E+0,1.059017E+0,2.787404E+0,0.000000E+0,80.653540E+0,31.000580E+0,70.494788E+0,3.977770E-3,3.964216E-3,0.000000E+0,1.023511E+0,1.000000E+0,44.000000E+0,97.349392E+0,24.128207E+0,9.010374E-3,12.875298E-3,1.000000E+0,2.649170E+0,1.000000E+0,20.000000E+0,6.804987E-3,42.549323E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.939069E+0,0.000000E+0,-124.070668E-3,0.000000E+0,135.881781E-3,0.000000E+0,138.392466E-3,0.000000E+0,455.419257E-3,0.000000E+0,-107.577236E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.005674E+0,3.136370E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.001187E+0,3.046929E+0,0.000000E+0,217.623975E+0,13.286319E-3,3.981518E-3,91.933336E+0,73.874080E+0,75.994954E+0,110.713412E+0,81.362164E+0,3.975680E-3,3.975680E-3,66.764221E+0,5.377502E+0,2.084595E+0,75.121733E+0,76.014340E+0,0.000000E+0,75.333962E+0,79.848524E+0,0.000000E+0,74.194440E+0,1.057657E+0,1.007965E+0,2.495046E+0,60.000000E+0,43.000000E+0,74.700000E+0,10.848212E-3,67.597392E+0,30.708198E+0,0.000000E+0,1.300502E+0,1.315491E+0,987.287895E-3,60.000000E+0,1.000000E+0,1.330257E+0,659.425035E-3,2.029378E+0,60.000000E+0,1.868190E+0,0.000000E+0,72.486920E+0,1.039537E+0,1.045370E+0,998.954887E-3,50.000000E+0,1.000000E+0,85.605226E+0,2.441690E+0,2.264246E+0,1.215463E+0,27.000000E+0,0.000000E+0,1.307895E+0,1.304353E+0,987.656665E-3,60.000000E+0,3.989627E-3,47.231448E+0,9.218743E-3,24.375240E+0,2.790649E+0,30.768308E+0,0.000000E+0,3.976007E-3,0.000000E+0,47.451486E-3,0.000000E+0,23.164679E-3,0.000000E+0,25.322791E-3,0.000000E+0,20.297934E-3,2.020963E+0,2.013233E+0,2.018547E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935906E+0,5.699886E+0,0.000000E+0,82.952779E-3,0.000000E+0,47.106995E-3,9.500000E+0,9.752017E+0,0.000000E+0,23.551207E-3,10.000000E+0,9.779687E+0,0.000000E+0,44.230424E-3,996.265458E-3,3.050470E+0,996.506838E-3,3.043582E+0,996.040170E-3,3.036984E+0,997.102241E-3,3.033911E+0,23.720054E-3,8.818239E+0,1.000000E+0,1.000000E+0,72.477421E+0,72.647621E+0,2.488680E+0,71.989827E+0,72.029554E+0,2.519447E+0,71.983745E+0,72.176765E+0,2.532321E+0,72.406479E+0,72.335163E+0,2.524747E+0
 10/20/2017,18:44:37.781,278.825630E-6,72.836779E+0,3.979910E-3,998.024464E-3,995.364955E-3,0.000000E+0,995.611711E-3,3.083498E+0,0.000000E+0,72.109991E+0,3.976214E-3,997.960028E-3,1.001203E+0,0.000000E+0,1.053826E+0,2.782861E+0,0.000000E+0,80.652227E+0,31.003924E+0,70.492215E+0,3.976668E-3,3.968821E-3,0.000000E+0,1.027653E+0,1.000000E+0,44.000000E+0,97.368569E+0,24.122036E+0,8.995523E-3,12.834830E-3,1.000000E+0,2.656741E+0,1.000000E+0,20.000000E+0,6.778845E-3,42.548857E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.949563E+0,0.000000E+0,-117.922709E-3,0.000000E+0,134.175803E-3,0.000000E+0,137.652136E-3,0.000000E+0,451.230295E-3,0.000000E+0,-111.895090E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.004715E+0,3.137384E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.006828E+0,3.047058E+0,0.000000E+0,217.406217E+0,16.060028E-3,3.977107E-3,91.936435E+0,73.877263E+0,75.992660E+0,110.716663E+0,81.361695E+0,3.977042E-3,3.977107E-3,66.770392E+0,5.369769E+0,2.088076E+0,75.126368E+0,76.016166E+0,0.000000E+0,75.332605E+0,79.845338E+0,0.000000E+0,74.194206E+0,1.054191E+0,1.003478E+0,2.494807E+0,60.000000E+0,43.000000E+0,74.700000E+0,10.846461E-3,67.594681E+0,30.710752E+0,0.000000E+0,1.305163E+0,1.316098E+0,1.002247E+0,60.000000E+0,1.000000E+0,1.328630E+0,652.522711E-3,2.028436E+0,60.000000E+0,1.861453E+0,0.000000E+0,72.482522E+0,1.041532E+0,1.042688E+0,995.664006E-3,50.000000E+0,1.000000E+0,85.609917E+0,2.445618E+0,2.268798E+0,1.211422E+0,27.000000E+0,0.000000E+0,1.311488E+0,1.308044E+0,996.710551E-3,60.000000E+0,3.988913E-3,47.229957E+0,9.331261E-3,24.375658E+0,2.837688E+0,30.765103E+0,0.000000E+0,-1.246131E-3,0.000000E+0,44.455898E-3,0.000000E+0,19.685932E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.687403E-3,2.020577E+0,2.013362E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935639E+0,5.697984E+0,0.000000E+0,89.367627E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.747829E+0,0.000000E+0,25.967003E-3,10.000000E+0,9.779300E+0,0.000000E+0,44.166003E-3,997.472357E-3,3.051403E+0,998.083852E-3,3.042070E+0,999.113740E-3,3.038932E+0,998.116036E-3,3.033074E+0,29.519383E-3,8.774741E+0,1.000000E+0,1.000000E+0,72.477280E+0,72.648042E+0,2.490837E+0,71.991840E+0,72.028618E+0,2.522017E+0,71.982294E+0,72.175829E+0,2.529910E+0,72.401659E+0,72.332121E+0,2.528498E+0
 10/20/2017,18:44:47.781,761.880850E-6,72.839025E+0,3.980364E-3,997.766717E-3,997.871905E-3,0.000000E+0,996.298377E-3,3.082821E+0,0.000000E+0,72.107464E+0,3.982245E-3,997.831154E-3,969.283970E-3,0.000000E+0,1.052469E+0,2.788290E+0,0.000000E+0,80.654336E+0,31.006387E+0,70.490343E+0,3.971480E-3,3.971998E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,97.389251E+0,24.118185E+0,8.988259E-3,12.875752E-3,1.000000E+0,2.660639E+0,1.000000E+0,20.000000E+0,6.796489E-3,42.552535E+0,0.000000E+0,1.988129E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.953007E+0,0.000000E+0,-132.149924E-3,0.000000E+0,137.072747E-3,0.000000E+0,134.497686E-3,0.000000E+0,471.498426E-3,0.000000E+0,-98.393742E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.007063E+0,3.137110E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.006621E+0,3.046913E+0,0.000000E+0,217.201915E+0,16.067034E-3,3.982686E-3,91.937468E+0,73.873378E+0,75.994439E+0,110.716993E+0,81.360852E+0,3.977496E-3,3.978859E-3,66.774506E+0,5.362036E+0,2.081613E+0,75.124027E+0,76.014433E+0,0.000000E+0,75.333494E+0,79.842902E+0,0.000000E+0,74.194908E+0,1.056539E+0,1.006959E+0,2.493771E+0,60.000000E+0,43.000000E+0,74.700000E+0,10.841597E-3,67.598374E+0,30.703599E+0,0.000000E+0,1.305722E+0,1.317599E+0,1.009758E+0,60.000000E+0,1.000000E+0,1.328885E+0,658.019006E-3,2.016980E+0,60.000000E+0,1.869512E+0,0.000000E+0,72.482990E+0,1.044550E+0,1.041953E+0,1.010553E+0,50.000000E+0,1.000000E+0,85.649411E+0,2.448971E+0,2.271450E+0,1.210672E+0,27.000000E+0,0.000000E+0,1.313437E+0,1.307724E+0,1.004327E+0,60.000000E+0,3.987486E-3,47.226883E+0,9.289237E-3,24.372966E+0,2.807724E+0,30.761944E+0,0.000000E+0,1.816234E-3,0.000000E+0,42.909789E-3,0.000000E+0,25.902582E-3,0.000000E+0,21.521938E-3,0.000000E+0,17.753295E-3,2.020770E+0,2.013523E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938280E+0,5.697307E+0,0.000000E+0,84.500079E-3,0.000000E+0,46.687934E-3,9.500000E+0,9.744222E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.778495E+0,0.000000E+0,46.163061E-3,996.313734E-3,3.051049E+0,997.504541E-3,3.042745E+0,999.017188E-3,3.039060E+0,998.663164E-3,3.035230E+0,24.042239E-3,8.705146E+0,1.000000E+0,1.000000E+0,72.481492E+0,72.646919E+0,2.486858E+0,71.988330E+0,72.028431E+0,2.521969E+0,71.985803E+0,72.175361E+0,2.536746E+0,72.401939E+0,72.330156E+0,2.525003E+0
 10/20/2017,18:44:57.781,600.862443E-6,72.837528E+0,3.979780E-3,998.072792E-3,1.000443E+0,0.000000E+0,1.018383E+0,3.083095E+0,0.000000E+0,72.108212E+0,3.979456E-3,997.670061E-3,1.008030E+0,0.000000E+0,1.075722E+0,2.785358E+0,0.000000E+0,80.654477E+0,31.001788E+0,70.489642E+0,3.971869E-3,3.968691E-3,0.000000E+0,1.027000E+0,1.000000E+0,44.000000E+0,97.448099E+0,24.116143E+0,8.954601E-3,12.846309E-3,1.000000E+0,2.657684E+0,1.000000E+0,20.000000E+0,6.739146E-3,42.572505E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.947020E+0,0.000000E+0,-133.662772E-3,0.000000E+0,136.461170E-3,0.000000E+0,138.778725E-3,0.000000E+0,473.915135E-3,0.000000E+0,-97.137053E-3,0.000000E+0,206.014909E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.011168E+0,3.137159E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.007228E+0,3.047638E+0,0.000000E+0,217.004968E+0,16.076440E-3,3.984048E-3,91.939581E+0,73.876795E+0,75.994533E+0,110.721045E+0,81.364273E+0,3.977302E-3,3.977496E-3,66.774973E+0,5.358814E+0,2.088125E+0,75.119766E+0,76.013544E+0,0.000000E+0,75.332183E+0,79.837326E+0,0.000000E+0,74.192989E+0,1.088917E+0,1.010903E+0,2.497215E+0,60.000000E+0,41.000000E+0,74.800000E+0,10.855735E-3,67.594493E+0,30.700115E+0,0.000000E+0,1.306281E+0,1.311962E+0,1.005779E+0,60.000000E+0,1.000000E+0,1.330847E+0,653.161815E-3,2.018179E+0,60.000000E+0,1.868835E+0,0.000000E+0,72.482802E+0,1.043496E+0,1.040804E+0,1.004722E+0,50.000000E+0,1.000000E+0,85.657854E+0,2.449242E+0,2.272345E+0,1.235520E+0,27.000000E+0,0.000000E+0,1.309875E+0,1.307133E+0,1.002188E+0,60.000000E+0,3.989173E-3,47.227814E+0,9.317058E-3,24.365310E+0,2.895681E+0,30.761944E+0,0.000000E+0,-32.514484E-3,0.000000E+0,43.360737E-3,0.000000E+0,22.842573E-3,0.000000E+0,18.461929E-3,0.000000E+0,15.208656E-3,2.021060E+0,2.013072E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938399E+0,5.699467E+0,0.000000E+0,80.825241E-3,0.000000E+0,49.234532E-3,9.500000E+0,9.742128E+0,0.000000E+0,22.810363E-3,10.000000E+0,9.776143E+0,0.000000E+0,40.300728E-3,996.957413E-3,3.050808E+0,998.775808E-3,3.041860E+0,997.005689E-3,3.036904E+0,998.952820E-3,3.035053E+0,26.941903E-3,8.650049E+0,1.000000E+0,1.000000E+0,72.481913E+0,72.647995E+0,2.490262E+0,71.991044E+0,72.028852E+0,2.515615E+0,71.984166E+0,72.176718E+0,2.528153E+0,72.401612E+0,72.332683E+0,2.528115E+0
