date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:45:07.781,600.862443E-6,72.839680E+0,3.978743E-3,998.604397E-3,1.007293E+0,0.000000E+0,999.220698E-3,3.082595E+0,0.000000E+0,72.107511E+0,3.977835E-3,997.380095E-3,1.002224E+0,0.000000E+0,1.057324E+0,2.762756E+0,0.000000E+0,80.656351E+0,31.002113E+0,70.487677E+0,3.975241E-3,3.969858E-3,0.000000E+0,1.025056E+0,1.000000E+0,44.000000E+0,97.510990E+0,24.115726E+0,8.935989E-3,12.843325E-3,1.000000E+0,2.661229E+0,1.000000E+0,20.000000E+0,6.776834E-3,42.603367E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.938715E+0,0.000000E+0,-146.988716E-3,0.000000E+0,136.074911E-3,0.000000E+0,139.004043E-3,0.000000E+0,483.485302E-3,0.000000E+0,-103.259383E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001222E+0,0.000000E+0,573.825770E-3,3.138076E+0,0.000000E+0,998.276956E-3,0.000000E+0,997.000444E-3,3.047782E+0,0.000000E+0,216.799289E+0,16.166480E-3,3.980675E-3,91.943807E+0,73.878105E+0,75.997108E+0,110.722458E+0,81.364601E+0,3.975615E-3,3.980870E-3,66.773103E+0,5.377824E+0,2.078922E+0,75.082921E+0,76.011062E+0,0.000000E+0,75.329795E+0,79.831797E+0,0.000000E+0,74.195095E+0,1.061507E+0,1.001530E+0,2.494999E+0,60.000000E+0,41.000000E+0,74.800000E+0,10.858199E-3,67.595429E+0,30.699418E+0,0.000000E+0,1.304780E+0,1.313016E+0,1.002487E+0,60.000000E+0,1.000000E+0,1.333432E+0,653.641143E-3,2.024697E+0,60.000000E+0,1.887579E+0,0.000000E+0,72.481539E+0,1.042985E+0,1.046152E+0,1.003700E+0,50.000000E+0,1.000000E+0,85.621315E+0,2.460131E+0,2.280635E+0,1.226865E+0,27.000000E+0,0.000000E+0,1.303806E+0,1.307293E+0,1.004599E+0,60.000000E+0,3.988654E-3,47.225392E+0,9.232232E-3,24.362294E+0,2.955930E+0,30.760272E+0,0.000000E+0,52.748193E-3,0.000000E+0,51.928761E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.144235E-3,0.000000E+0,18.461929E-3,2.021060E+0,2.013233E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934784E+0,5.699016E+0,0.000000E+0,82.211364E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.744254E+0,0.000000E+0,17.688874E-3,10.000000E+0,9.763259E+0,0.000000E+0,42.748735E-3,996.909137E-3,3.051532E+0,997.037873E-3,3.043083E+0,998.582704E-3,3.038883E+0,997.810289E-3,3.036534E+0,29.197198E-3,8.610740E+0,1.000000E+0,1.000000E+0,72.481960E+0,72.648510E+0,2.495616E+0,71.992448E+0,72.028384E+0,2.518457E+0,71.981732E+0,72.175969E+0,2.529191E+0,72.402267E+0,72.332823E+0,2.523933E+0
 10/20/2017,18:45:17.781,2.050028E-3,72.838978E+0,3.979132E-3,998.217775E-3,1.024905E+0,0.000000E+0,1.007205E+0,3.081049E+0,0.000000E+0,72.105779E+0,3.977965E-3,997.122347E-3,1.011236E+0,0.000000E+0,1.066044E+0,2.769506E+0,0.000000E+0,80.657476E+0,30.989105E+0,70.487630E+0,3.975241E-3,3.969275E-3,0.000000E+0,1.019624E+0,1.000000E+0,44.000000E+0,97.543235E+0,24.108580E+0,8.937999E-3,12.833922E-3,1.000000E+0,2.652077E+0,1.000000E+0,20.000000E+0,6.717609E-3,42.612863E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.927867E+0,0.000000E+0,-133.952467E-3,0.000000E+0,137.298065E-3,0.000000E+0,136.686488E-3,0.000000E+0,467.019459E-3,0.000000E+0,-116.309612E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.016408E+0,3.138237E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.008666E+0,3.047477E+0,0.000000E+0,216.613065E+0,16.169399E-3,3.979637E-3,91.946249E+0,73.875952E+0,75.998044E+0,110.725144E+0,81.363383E+0,3.976653E-3,3.975096E-3,66.772168E+0,5.363325E+0,2.087206E+0,75.122810E+0,76.010172E+0,0.000000E+0,75.330919E+0,79.828095E+0,0.000000E+0,74.199683E+0,1.067529E+0,1.005011E+0,2.492320E+0,60.000000E+0,41.000000E+0,74.800000E+0,10.842375E-3,67.596457E+0,30.693007E+0,0.000000E+0,1.306456E+0,1.320936E+0,1.009726E+0,60.000000E+0,1.000000E+0,1.336958E+0,658.993639E-3,2.034315E+0,60.000000E+0,1.876152E+0,0.000000E+0,72.482802E+0,1.041596E+0,1.041299E+0,1.006942E+0,50.000000E+0,1.000000E+0,85.584119E+0,2.455549E+0,2.276258E+0,1.211630E+0,27.000000E+0,0.000000E+0,1.311105E+0,1.307996E+0,1.013589E+0,60.000000E+0,3.989108E-3,47.226556E+0,9.299029E-3,24.360252E+0,2.813524E+0,30.758506E+0,0.000000E+0,45.978755E-3,0.000000E+0,44.327056E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.461929E-3,0.000000E+0,22.037308E-3,2.020899E+0,2.013394E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931053E+0,5.697791E+0,0.000000E+0,81.308773E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.729823E+0,0.000000E+0,14.886550E-3,10.000000E+0,9.739197E+0,0.000000E+0,42.007891E-3,997.359713E-3,3.051741E+0,998.421784E-3,3.042552E+0,998.791900E-3,3.039447E+0,997.874657E-3,3.033653E+0,26.941903E-3,8.556610E+0,1.000000E+0,1.000000E+0,72.480275E+0,72.646965E+0,2.498748E+0,71.990810E+0,72.029086E+0,2.522001E+0,71.981499E+0,72.175875E+0,2.535739E+0,72.403858E+0,72.332402E+0,2.519224E+0
 10/20/2017,18:45:27.781,1.244936E-3,72.837949E+0,3.981013E-3,998.233885E-3,984.027796E-3,0.000000E+0,997.001011E-3,3.082032E+0,0.000000E+0,72.107089E+0,3.978743E-3,997.766717E-3,1.014873E+0,0.000000E+0,1.052309E+0,2.770827E+0,0.000000E+0,80.662303E+0,30.980372E+0,70.484496E+0,3.972841E-3,3.965643E-3,0.000000E+0,1.026490E+0,1.000000E+0,44.000000E+0,97.540180E+0,24.107931E+0,8.934562E-3,12.852275E-3,1.000000E+0,2.654713E+0,1.000000E+0,20.000000E+0,6.761850E-3,42.618310E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.941966E+0,0.000000E+0,-127.965449E-3,0.000000E+0,136.525547E-3,0.000000E+0,134.883945E-3,0.000000E+0,458.158194E-3,0.000000E+0,-110.573955E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.008357E+0,3.138607E+0,0.000000E+0,998.373508E-3,0.000000E+0,999.972768E-3,3.048104E+0,0.000000E+0,216.431649E+0,16.170567E-3,3.981324E-3,91.946531E+0,73.875765E+0,75.998091E+0,110.728630E+0,81.368632E+0,3.976848E-3,3.978470E-3,66.771327E+0,5.363647E+0,2.087287E+0,75.141115E+0,76.003851E+0,0.000000E+0,75.328438E+0,79.822425E+0,0.000000E+0,74.202210E+0,1.053280E+0,1.009210E+0,2.496083E+0,60.000000E+0,41.000000E+0,74.800000E+0,10.861377E-3,67.594353E+0,30.691428E+0,0.000000E+0,1.306712E+0,1.310382E+0,970.123356E-3,60.000000E+0,1.000000E+0,1.334931E+0,652.858241E-3,2.028835E+0,60.000000E+0,1.867514E+0,0.000000E+0,72.482662E+0,1.041421E+0,1.043869E+0,1.005505E+0,50.000000E+0,1.000000E+0,85.574457E+0,2.456156E+0,2.279693E+0,1.216181E+0,27.000000E+0,0.000000E+0,1.313580E+0,1.307005E+0,989.109757E-3,60.000000E+0,3.986319E-3,47.225858E+0,9.238652E-3,24.359510E+0,2.781305E+0,30.759435E+0,0.000000E+0,31.118228E-3,0.000000E+0,42.974210E-3,0.000000E+0,18.107612E-3,0.000000E+0,24.678578E-3,0.000000E+0,22.939205E-3,2.020995E+0,2.013297E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929555E+0,5.702239E+0,0.000000E+0,88.851861E-3,0.000000E+0,45.656401E-3,9.500000E+0,9.720224E+0,0.000000E+0,20.684462E-3,10.000000E+0,9.739680E+0,0.000000E+0,45.583270E-3,996.313734E-3,3.051371E+0,997.214885E-3,3.043759E+0,998.711440E-3,3.039028E+0,997.166609E-3,3.033187E+0,29.841567E-3,8.511824E+0,1.000000E+0,1.000000E+0,72.480931E+0,72.649914E+0,2.491173E+0,71.993150E+0,72.028337E+0,2.521059E+0,71.983978E+0,72.175688E+0,2.533871E+0,72.402969E+0,72.334414E+0,2.520661E+0
 10/20/2017,18:45:37.781,-43.211183E-6,72.837060E+0,3.982050E-3,998.394977E-3,1.004131E+0,0.000000E+0,998.773567E-3,3.081709E+0,0.000000E+0,72.108774E+0,3.976408E-3,997.911700E-3,1.020424E+0,0.000000E+0,1.058921E+0,2.779961E+0,0.000000E+0,80.657195E+0,30.968200E+0,70.489548E+0,3.970766E-3,3.969988E-3,0.000000E+0,1.023559E+0,1.000000E+0,44.000000E+0,97.519592E+0,24.109137E+0,8.927364E-3,12.870369E-3,1.000000E+0,2.651566E+0,1.000000E+0,20.000000E+0,6.770088E-3,42.634789E+0,0.000000E+0,1.986937E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.953265E+0,0.000000E+0,-127.643566E-3,0.000000E+0,136.300229E-3,0.000000E+0,137.426818E-3,0.000000E+0,462.347156E-3,0.000000E+0,-99.940436E-3,0.000000E+0,206.337137E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.009156E+0,3.139090E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.010488E+0,3.047106E+0,0.000000E+0,216.238763E+0,16.169723E-3,3.980416E-3,91.952166E+0,73.872956E+0,75.998466E+0,110.731033E+0,81.366289E+0,3.978534E-3,3.979053E-3,66.771046E+0,5.363325E+0,2.078890E+0,75.150947E+0,75.999777E+0,0.000000E+0,75.324037E+0,79.815303E+0,0.000000E+0,74.203053E+0,1.060963E+0,1.005075E+0,2.493612E+0,60.000000E+0,41.000000E+0,74.800000E+0,10.842180E-3,67.595756E+0,30.687387E+0,0.000000E+0,1.302466E+0,1.309200E+0,1.010366E+0,60.000000E+0,1.000000E+0,1.334453E+0,655.862030E-3,2.031008E+0,60.000000E+0,1.875346E+0,0.000000E+0,72.480369E+0,1.041277E+0,1.042640E+0,1.010697E+0,50.000000E+0,1.000000E+0,85.588153E+0,2.456491E+0,2.279197E+0,1.224773E+0,27.000000E+0,0.000000E+0,1.307112E+0,1.301621E+0,1.009214E+0,60.000000E+0,3.988524E-3,47.224879E+0,9.190014E-3,24.357515E+0,2.881183E+0,30.755905E+0,0.000000E+0,-2.567783E-3,0.000000E+0,44.745794E-3,0.000000E+0,26.321320E-3,0.000000E+0,21.650780E-3,0.000000E+0,17.398979E-3,2.020931E+0,2.013716E+0,2.018580E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929987E+0,5.698178E+0,0.000000E+0,83.597487E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.715199E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.737489E+0,0.000000E+0,41.202626E-3,996.410286E-3,3.051146E+0,997.617185E-3,3.041056E+0,998.180404E-3,3.039591E+0,998.840176E-3,3.033573E+0,28.230643E-3,8.473805E+0,1.000000E+0,1.000000E+0,72.482943E+0,72.648369E+0,2.484365E+0,71.991465E+0,72.028665E+0,2.520660E+0,71.982622E+0,72.174425E+0,2.534877E+0,72.402641E+0,72.334087E+0,2.528658E+0
 10/20/2017,18:45:47.781,-526.266402E-6,72.838932E+0,3.982375E-3,998.201666E-3,999.372881E-3,0.000000E+0,997.847367E-3,3.082676E+0,0.000000E+0,72.109944E+0,3.975954E-3,997.138456E-3,1.002112E+0,0.000000E+0,1.055599E+0,2.776659E+0,0.000000E+0,80.660710E+0,30.966435E+0,70.495209E+0,3.976278E-3,3.968237E-3,0.000000E+0,1.025168E+0,1.000000E+0,44.000000E+0,97.519122E+0,24.101018E+0,8.928077E-3,12.885480E-3,1.000000E+0,2.642590E+0,1.000000E+0,20.000000E+0,6.759449E-3,42.635533E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.943479E+0,0.000000E+0,-141.709840E-3,0.000000E+0,138.907479E-3,0.000000E+0,137.909642E-3,0.000000E+0,480.843034E-3,0.000000E+0,-91.755848E-3,0.000000E+0,206.466028E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,975.564469E-3,3.137786E+0,0.000000E+0,998.470060E-3,0.000000E+0,997.176227E-3,3.047106E+0,0.000000E+0,216.049965E+0,15.499031E-3,3.980740E-3,91.954608E+0,73.871599E+0,76.001416E+0,110.734331E+0,81.366429E+0,3.979313E-3,3.983400E-3,66.768288E+0,5.358492E+0,2.081146E+0,75.121030E+0,75.993971E+0,0.000000E+0,75.326097E+0,79.802089E+0,0.000000E+0,74.206142E+0,1.057242E+0,1.008683E+0,2.494202E+0,60.000000E+0,41.000000E+0,74.800000E+0,10.820650E-3,67.594540E+0,30.687665E+0,0.000000E+0,1.307526E+0,1.315060E+0,1.009774E+0,60.000000E+0,1.000000E+0,1.333815E+0,658.034983E-3,1.999662E+0,60.000000E+0,1.884759E+0,0.000000E+0,72.477000E+0,1.039744E+0,1.043071E+0,1.011016E+0,50.000000E+0,1.000000E+0,85.598519E+0,2.457002E+0,2.280923E+0,1.230793E+0,27.000000E+0,0.000000E+0,1.308055E+0,1.309929E+0,1.002651E+0,60.000000E+0,3.988978E-3,47.221991E+0,9.177951E-3,24.350694E+0,2.946587E+0,30.757670E+0,0.000000E+0,17.676059E-3,0.000000E+0,42.748735E-3,0.000000E+0,19.396037E-3,0.000000E+0,14.500023E-3,0.000000E+0,15.691816E-3,2.021060E+0,2.013716E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930165E+0,5.698339E+0,0.000000E+0,79.890414E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.716520E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.738295E+0,0.000000E+0,38.464723E-3,996.876953E-3,3.051548E+0,997.327529E-3,3.041426E+0,999.387303E-3,3.038819E+0,996.522930E-3,3.034329E+0,34.352156E-3,8.431274E+0,1.000000E+0,1.000000E+0,72.482943E+0,72.649820E+0,2.486826E+0,71.989734E+0,72.030630E+0,2.520612E+0,71.983698E+0,72.175267E+0,2.537161E+0,72.400068E+0,72.332589E+0,2.523757E+0
 10/20/2017,18:45:57.781,761.880850E-6,72.839493E+0,3.982375E-3,998.201666E-3,997.297063E-3,0.000000E+0,992.018692E-3,3.083304E+0,0.000000E+0,72.113687E+0,3.979327E-3,997.815044E-3,985.713982E-3,0.000000E+0,1.051271E+0,2.776143E+0,0.000000E+0,80.661460E+0,30.969130E+0,70.497969E+0,3.972323E-3,3.967848E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,97.498017E+0,24.099394E+0,8.939231E-3,12.877373E-3,1.000000E+0,2.660830E+0,1.000000E+0,20.000000E+0,6.728248E-3,42.621010E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.930989E+0,0.000000E+0,-136.945976E-3,0.000000E+0,137.684324E-3,0.000000E+0,135.913970E-3,0.000000E+0,467.535024E-3,0.000000E+0,-114.118462E-3,0.000000E+0,209.204965E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,841.949701E-3,3.136354E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.005694E+0,3.046865E+0,0.000000E+0,215.871112E+0,13.924053E-3,3.980416E-3,91.956298E+0,73.869493E+0,76.001790E+0,110.736781E+0,81.369616E+0,3.977821E-3,3.979443E-3,66.761977E+0,5.363647E+0,2.077633E+0,75.138166E+0,75.987134E+0,0.000000E+0,75.322070E+0,79.793327E+0,0.000000E+0,74.204551E+0,1.054191E+0,997.906027E-3,2.496864E+0,60.000000E+0,41.000000E+0,74.900000E+0,10.824087E-3,67.596644E+0,30.681069E+0,0.000000E+0,1.305690E+0,1.318334E+0,1.008128E+0,60.000000E+0,1.000000E+0,1.331182E+0,657.284036E-3,2.024346E+0,60.000000E+0,1.870576E+0,0.000000E+0,72.480650E+0,1.040543E+0,1.042799E+0,1.012965E+0,50.000000E+0,1.000000E+0,85.619392E+0,2.451829E+0,2.281450E+0,1.212364E+0,27.000000E+0,0.000000E+0,1.308901E+0,1.304449E+0,1.003784E+0,60.000000E+0,3.986773E-3,47.222224E+0,9.307265E-3,24.348884E+0,2.803214E+0,30.757531E+0,0.000000E+0,52.361368E-3,0.000000E+0,45.293374E-3,0.000000E+0,14.016864E-3,0.000000E+0,18.494140E-3,0.000000E+0,21.779623E-3,2.021060E+0,2.013168E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931235E+0,5.699854E+0,0.000000E+0,83.307369E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.713298E+0,0.000000E+0,14.661076E-3,10.000000E+0,9.712783E+0,0.000000E+0,42.684314E-3,997.053965E-3,3.051757E+0,998.389600E-3,3.041522E+0,996.313734E-3,3.037644E+0,999.773511E-3,3.034957E+0,35.640896E-3,8.385199E+0,1.000000E+0,1.000000E+0,72.482615E+0,72.648978E+0,2.487146E+0,71.990202E+0,72.030209E+0,2.522209E+0,71.981452E+0,72.176156E+0,2.536107E+0,72.405355E+0,72.333899E+0,2.520517E+0
 10/20/2017,18:46:07.781,1.083918E-3,72.840616E+0,3.975111E-3,997.363986E-3,976.475013E-3,0.000000E+0,1.001935E+0,3.083643E+0,0.000000E+0,72.112611E+0,3.973230E-3,997.992246E-3,1.014028E+0,0.000000E+0,1.059927E+0,2.783425E+0,0.000000E+0,80.663943E+0,30.963880E+0,70.496097E+0,3.972906E-3,3.963827E-3,0.000000E+0,1.026092E+0,1.000000E+0,44.000000E+0,97.500461E+0,24.098883E+0,8.917117E-3,12.876530E-3,1.000000E+0,2.657779E+0,1.000000E+0,20.000000E+0,6.722345E-3,42.603926E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.983201E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.942996E+0,0.000000E+0,-127.225119E-3,0.000000E+0,135.366769E-3,0.000000E+0,137.104936E-3,0.000000E+0,459.962670E-3,0.000000E+0,-119.886341E-3,0.000000E+0,209.559416E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,997.383693E-3,3.137835E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.008890E+0,3.047010E+0,0.000000E+0,215.703164E+0,14.054961E-3,3.980740E-3,91.961088E+0,73.869352E+0,76.001884E+0,110.736923E+0,81.366898E+0,3.979248E-3,3.982167E-3,66.762071E+0,5.359781E+0,2.079148E+0,75.159328E+0,75.986245E+0,0.000000E+0,75.320993E+0,79.780488E+0,0.000000E+0,74.207874E+0,1.066155E+0,999.311065E-3,2.492002E+0,60.000000E+0,41.000000E+0,74.900000E+0,10.820325E-3,67.594213E+0,30.681534E+0,0.000000E+0,1.308436E+0,1.312010E+0,986.504782E-3,60.000000E+0,1.000000E+0,1.334549E+0,657.363924E-3,2.031120E+0,60.000000E+0,1.891979E+0,0.000000E+0,72.478123E+0,1.041245E+0,1.042719E+0,1.007789E+0,50.000000E+0,1.000000E+0,85.632947E+0,2.451382E+0,2.276258E+0,1.227855E+0,27.000000E+0,0.000000E+0,1.308071E+0,1.305583E+0,976.479027E-3,60.000000E+0,3.988135E-3,47.219149E+0,9.252271E-3,24.346703E+0,2.833499E+0,30.755115E+0,0.000000E+0,32.536586E-3,0.000000E+0,43.199684E-3,0.000000E+0,17.914348E-3,0.000000E+0,24.871842E-3,0.000000E+0,22.810363E-3,2.020770E+0,2.013168E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931730E+0,5.698371E+0,0.000000E+0,82.662660E-3,0.000000E+0,46.075461E-3,9.500000E+0,9.714297E+0,0.000000E+0,20.426777E-3,10.000000E+0,9.713459E+0,0.000000E+0,44.681373E-3,996.699941E-3,3.051757E+0,997.745921E-3,3.041281E+0,998.663164E-3,3.037950E+0,1.000079E+0,3.033171E+0,37.896190E-3,8.340736E+0,1.000000E+0,1.000000E+0,72.480135E+0,72.651552E+0,2.487945E+0,71.991184E+0,72.030724E+0,2.520948E+0,71.986646E+0,72.172600E+0,2.534893E+0,72.400957E+0,72.334320E+0,2.522241E+0
 10/20/2017,18:46:17.781,-1.975432E-3,72.840008E+0,3.979197E-3,998.539960E-3,1.008475E+0,0.000000E+0,990.022571E-3,3.083256E+0,0.000000E+0,72.110786E+0,3.983218E-3,997.782826E-3,1.031144E+0,0.000000E+0,1.050089E+0,2.790400E+0,0.000000E+0,80.660944E+0,30.960117E+0,70.498951E+0,3.974009E-3,3.964865E-3,0.000000E+0,1.023049E+0,1.000000E+0,44.000000E+0,97.543799E+0,24.099904E+0,8.894484E-3,12.874519E-3,1.000000E+0,2.660319E+0,1.000000E+0,20.000000E+0,6.741546E-3,42.589495E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.952943E+0,0.000000E+0,-124.521304E-3,0.000000E+0,138.682161E-3,0.000000E+0,137.909642E-3,0.000000E+0,467.631692E-3,0.000000E+0,-101.487129E-3,0.000000E+0,209.011628E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.006744E+0,3.137497E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.008794E+0,3.047412E+0,0.000000E+0,215.543575E+0,14.053793E-3,3.980351E-3,91.962356E+0,73.866123E+0,76.004179E+0,110.741587E+0,81.371210E+0,3.975810E-3,3.983140E-3,66.764922E+0,5.369447E+0,2.079631E+0,75.135263E+0,75.982218E+0,0.000000E+0,75.321415E+0,79.771398E+0,0.000000E+0,74.207921E+0,1.045453E+0,1.001754E+0,2.497741E+0,60.000000E+0,41.000000E+0,74.900000E+0,10.835241E-3,67.596644E+0,30.677492E+0,0.000000E+0,1.307558E+0,1.309759E+0,1.003046E+0,60.000000E+0,1.000000E+0,1.330975E+0,657.220126E-3,2.023755E+0,60.000000E+0,1.871914E+0,0.000000E+0,72.479386E+0,1.044581E+0,1.047988E+0,1.006335E+0,50.000000E+0,1.000000E+0,85.651146E+0,2.446145E+0,2.274038E+0,1.211135E+0,27.000000E+0,0.000000E+0,1.307799E+0,1.302787E+0,1.010794E+0,60.000000E+0,3.989627E-3,47.220127E+0,9.207977E-3,24.345172E+0,2.845098E+0,30.754047E+0,0.000000E+0,-5.082145E-3,0.000000E+0,45.196742E-3,0.000000E+0,26.063635E-3,0.000000E+0,22.617099E-3,0.000000E+0,17.978770E-3,2.020995E+0,2.013394E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932635E+0,5.699596E+0,0.000000E+0,84.016548E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.714007E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.701026E+0,0.000000E+0,38.625776E-3,996.683849E-3,3.051049E+0,998.872360E-3,3.042070E+0,998.647072E-3,3.037692E+0,1.000417E+0,3.032881E+0,29.519383E-3,8.329459E+0,1.000000E+0,1.000000E+0,72.483551E+0,72.648463E+0,2.482991E+0,71.991325E+0,72.028899E+0,2.517707E+0,71.982949E+0,72.173863E+0,2.534094E+0,72.399600E+0,72.336473E+0,2.523566E+0
 10/20/2017,18:46:27.781,278.825630E-6,72.842208E+0,3.982569E-3,997.508969E-3,1.014654E+0,0.000000E+0,1.001648E+0,3.082144E+0,0.000000E+0,72.111160E+0,3.976278E-3,997.492859E-3,1.003739E+0,0.000000E+0,1.061812E+0,2.801902E+0,0.000000E+0,80.663287E+0,30.955704E+0,70.499699E+0,3.972712E-3,3.970247E-3,0.000000E+0,1.024053E+0,1.000000E+0,44.000000E+0,97.585351E+0,24.094615E+0,8.885210E-3,12.867645E-3,1.000000E+0,2.651327E+0,1.000000E+0,20.000000E+0,6.781699E-3,42.586237E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.960539E+0,0.000000E+0,-132.536183E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.909642E-3,0.000000E+0,460.768239E-3,0.000000E+0,-97.974846E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.004811E+0,3.137046E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.009113E+0,3.046929E+0,0.000000E+0,215.370019E+0,14.056517E-3,3.981129E-3,91.965314E+0,73.860459E+0,76.004834E+0,110.741681E+0,81.369804E+0,3.975486E-3,3.976978E-3,66.768335E+0,5.357848E+0,2.080050E+0,75.125572E+0,75.978425E+0,0.000000E+0,75.318559E+0,79.768774E+0,0.000000E+0,74.206611E+0,1.057657E+0,1.009370E+0,2.494983E+0,60.000000E+0,41.000000E+0,74.900000E+0,10.822141E-3,67.591174E+0,30.678375E+0,0.000000E+0,1.306073E+0,1.309855E+0,1.008736E+0,60.000000E+0,1.000000E+0,1.332124E+0,656.453201E-3,2.026918E+0,60.000000E+0,1.871075E+0,0.000000E+0,72.477047E+0,1.042251E+0,1.039574E+0,1.012278E+0,50.000000E+0,1.000000E+0,85.663717E+0,2.444133E+0,2.269198E+0,1.223910E+0,27.000000E+0,0.000000E+0,1.313564E+0,1.304561E+0,1.006068E+0,60.000000E+0,3.989432E-3,47.218636E+0,9.291831E-3,24.343270E+0,2.911791E+0,30.757763E+0,0.000000E+0,-16.074422E-3,0.000000E+0,41.879049E-3,0.000000E+0,24.904053E-3,0.000000E+0,18.945088E-3,0.000000E+0,14.338970E-3,2.020899E+0,2.013523E+0,2.018676E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933101E+0,5.700273E+0,0.000000E+0,83.919842E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.713846E+0,0.000000E+0,24.195419E-3,10.000000E+0,9.701541E+0,0.000000E+0,48.353383E-3,995.911434E-3,3.051435E+0,997.601093E-3,3.042166E+0,996.378102E-3,3.037081E+0,998.437876E-3,3.035021E+0,30.485937E-3,8.483471E+0,1.000000E+0,1.000000E+0,72.481539E+0,72.648416E+0,2.486011E+0,71.988938E+0,72.027402E+0,2.521219E+0,71.982247E+0,72.177279E+0,2.540515E+0,72.401705E+0,72.334976E+0,2.527397E+0
 10/20/2017,18:46:37.781,439.844037E-6,72.839306E+0,3.978937E-3,998.507742E-3,1.017496E+0,0.000000E+0,984.433431E-3,3.082402E+0,0.000000E+0,72.112143E+0,3.976603E-3,996.590742E-3,978.057277E-3,0.000000E+0,1.046544E+0,2.787130E+0,0.000000E+0,80.662303E+0,30.959746E+0,70.500775E+0,3.976408E-3,3.967783E-3,0.000000E+0,1.023830E+0,1.000000E+0,44.000000E+0,97.603730E+0,24.090207E+0,8.897467E-3,12.863495E-3,1.000000E+0,2.653084E+0,1.000000E+0,20.000000E+0,6.741740E-3,42.580837E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.941676E+0,0.000000E+0,-135.722822E-3,0.000000E+0,136.654300E-3,0.000000E+0,135.913970E-3,0.000000E+0,478.587439E-3,0.000000E+0,-89.210248E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.000099E+0,3.136998E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.014946E+0,3.047509E+0,0.000000E+0,215.205015E+0,14.054636E-3,3.982232E-3,91.968554E+0,73.851659E+0,76.002914E+0,110.744979E+0,81.372288E+0,3.977042E-3,3.978859E-3,66.761556E+0,5.352693E+0,2.079841E+0,75.160170E+0,75.973602E+0,0.000000E+0,75.312566E+0,79.759075E+0,0.000000E+0,74.203521E+0,1.039319E+0,1.003638E+0,2.497390E+0,60.000000E+0,41.000000E+0,74.900000E+0,10.825643E-3,67.594166E+0,30.675077E+0,0.000000E+0,1.305914E+0,1.312202E+0,1.001975E+0,60.000000E+0,1.000000E+0,1.336335E+0,653.529300E-3,2.028851E+0,60.000000E+0,1.890368E+0,0.000000E+0,72.476017E+0,1.042458E+0,1.040548E+0,1.006511E+0,50.000000E+0,1.000000E+0,85.714422E+0,2.441531E+0,2.267073E+0,1.219806E+0,27.000000E+0,0.000000E+0,1.308326E+0,1.304720E+0,1.005940E+0,60.000000E+0,3.986578E-3,47.216260E+0,9.219586E-3,24.345311E+0,2.893748E+0,30.752328E+0,0.000000E+0,-29.871180E-3,0.000000E+0,43.779475E-3,0.000000E+0,22.874784E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.659605E-3,2.020995E+0,2.013426E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936766E+0,5.698049E+0,0.000000E+0,83.146191E-3,0.000000E+0,41.401326E-3,9.500000E+0,9.713459E+0,0.000000E+0,21.489727E-3,10.000000E+0,9.700929E+0,0.000000E+0,45.937587E-3,996.860861E-3,3.050244E+0,997.053965E-3,3.042955E+0,999.435579E-3,3.039302E+0,997.359713E-3,3.037017E+0,33.063417E-3,8.468005E+0,1.000000E+0,1.000000E+0,72.480369E+0,72.650709E+0,2.486443E+0,71.988190E+0,72.029273E+0,2.518265E+0,71.983838E+0,72.174191E+0,2.533200E+0,72.401518E+0,72.333104E+0,2.523007E+0
 10/20/2017,18:46:47.781,117.807224E-6,72.838885E+0,3.982828E-3,998.443305E-3,1.005057E+0,0.000000E+0,983.603045E-3,3.082225E+0,0.000000E+0,72.113828E+0,3.979780E-3,997.267330E-3,1.024604E+0,0.000000E+0,1.043509E+0,2.769506E+0,0.000000E+0,80.663850E+0,30.973450E+0,70.493010E+0,3.970896E-3,3.970312E-3,0.000000E+0,1.026824E+0,1.000000E+0,44.000000E+0,97.615528E+0,24.085381E+0,8.914588E-3,12.873352E-3,1.000000E+0,2.647270E+0,1.000000E+0,20.000000E+0,6.720398E-3,42.580604E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.983201E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.943640E+0,0.000000E+0,-142.804241E-3,0.000000E+0,137.201500E-3,0.000000E+0,137.909642E-3,0.000000E+0,480.391915E-3,0.000000E+0,-102.324922E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,930.041202E-3,3.137432E+0,0.000000E+0,998.293048E-3,0.000000E+0,996.073589E-3,3.047348E+0,0.000000E+0,215.028110E+0,14.062096E-3,3.978988E-3,91.973062E+0,73.845434E+0,76.007456E+0,110.747382E+0,81.372944E+0,3.977626E-3,3.976718E-3,66.757349E+0,5.363325E+0,2.080195E+0,75.138166E+0,75.972806E+0,0.000000E+0,75.309991E+0,79.746752E+0,0.000000E+0,74.203802E+0,1.038792E+0,1.009162E+0,2.494026E+0,60.000000E+0,41.000000E+0,74.900000E+0,10.808652E-3,67.591828E+0,30.671314E+0,0.000000E+0,1.307239E+0,1.316609E+0,1.008384E+0,60.000000E+0,1.000000E+0,1.331230E+0,659.041572E-3,2.012092E+0,60.000000E+0,1.877941E+0,0.000000E+0,72.477702E+0,1.040990E+0,1.041953E+0,1.004738E+0,50.000000E+0,1.000000E+0,85.791395E+0,2.446033E+0,2.267313E+0,1.207174E+0,27.000000E+0,0.000000E+0,1.312478E+0,1.304880E+0,1.002475E+0,60.000000E+0,3.990535E-3,47.216866E+0,9.218159E-3,24.340439E+0,2.953353E+0,30.754976E+0,0.000000E+0,15.741934E-3,0.000000E+0,44.069371E-3,0.000000E+0,14.177917E-3,0.000000E+0,21.747412E-3,0.000000E+0,16.207186E-3,2.020867E+0,2.013490E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942704E+0,5.697146E+0,0.000000E+0,82.791602E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.681795E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.701573E+0,0.000000E+0,39.398831E-3,996.748217E-3,3.051033E+0,996.909137E-3,3.042182E+0,998.035576E-3,3.037419E+0,1.000111E+0,3.033798E+0,20.498205E-3,8.494748E+0,1.000000E+0,1.000000E+0,72.481305E+0,72.650662E+0,2.494721E+0,71.990483E+0,72.031051E+0,2.517292E+0,71.982715E+0,72.172740E+0,2.539253E+0,72.401846E+0,72.335210E+0,2.522273E+0
 10/20/2017,18:46:57.781,-43.211183E-6,72.837247E+0,3.981531E-3,998.282212E-3,1.015644E+0,0.000000E+0,991.236213E-3,3.082064E+0,0.000000E+0,72.114296E+0,3.982050E-3,997.138456E-3,1.012130E+0,0.000000E+0,1.050824E+0,2.770875E+0,0.000000E+0,80.663990E+0,30.971452E+0,70.495770E+0,3.978354E-3,3.960779E-3,0.000000E+0,1.024945E+0,1.000000E+0,44.000000E+0,97.635223E+0,24.081762E+0,8.921527E-3,12.854869E-3,1.000000E+0,2.652269E+0,1.000000E+0,20.000000E+0,6.763536E-3,42.587494E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987424E+0,10.000000E+0,8.941676E+0,0.000000E+0,-145.958691E-3,0.000000E+0,135.817405E-3,0.000000E+0,139.422491E-3,0.000000E+0,483.098629E-3,0.000000E+0,-107.448345E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,597.737452E-3,3.138060E+0,0.000000E+0,999.194200E-3,0.000000E+0,987.843764E-3,3.046801E+0,0.000000E+0,214.794373E+0,14.055804E-3,3.978080E-3,91.971794E+0,73.841268E+0,76.006426E+0,110.748654E+0,81.374350E+0,3.979443E-3,3.982686E-3,66.748420E+0,5.379757E+0,2.077536E+0,75.159843E+0,75.972899E+0,0.000000E+0,75.307509E+0,79.734803E+0,0.000000E+0,74.203287E+0,1.057753E+0,1.002600E+0,2.493213E+0,60.000000E+0,40.000000E+0,74.800000E+0,10.819677E-3,67.591127E+0,30.668759E+0,0.000000E+0,1.311214E+0,1.312266E+0,1.003398E+0,60.000000E+0,1.000000E+0,1.333145E+0,656.517111E-3,2.007954E+0,60.000000E+0,1.865031E+0,0.000000E+0,72.477561E+0,1.042011E+0,1.042081E+0,1.006032E+0,50.000000E+0,1.000000E+0,85.834643E+0,2.450280E+0,2.273830E+0,1.226529E+0,27.000000E+0,0.000000E+0,1.304956E+0,1.304736E+0,1.004950E+0,60.000000E+0,3.988200E-3,47.213745E+0,9.276980E-3,24.335614E+0,2.978161E+0,30.757484E+0,0.000000E+0,36.566013E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.854340E-3,0.000000E+0,17.624453E-3,2.020867E+0,2.013458E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945961E+0,5.698629E+0,0.000000E+0,80.631829E-3,0.000000E+0,49.266768E-3,9.500000E+0,9.676287E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.699931E+0,0.000000E+0,43.103052E-3,996.635573E-3,3.051081E+0,997.327529E-3,3.043003E+0,997.037873E-3,3.038996E+0,996.683849E-3,3.036019E+0,28.875013E-3,8.517624E+0,1.000000E+0,1.000000E+0,72.484019E+0,72.648229E+0,2.487881E+0,71.990483E+0,72.029180E+0,2.519878E+0,71.983604E+0,72.170401E+0,2.533823E+0,72.402922E+0,72.337549E+0,2.521060E+0
 10/20/2017,18:47:07.781,117.807224E-6,72.838510E+0,3.984385E-3,997.815044E-3,1.016714E+0,0.000000E+0,1.000770E+0,3.081355E+0,0.000000E+0,72.114108E+0,3.980948E-3,997.251221E-3,987.739818E-3,0.000000E+0,1.061876E+0,2.771069E+0,0.000000E+0,80.663943E+0,30.961975E+0,70.490905E+0,3.973166E-3,3.970831E-3,0.000000E+0,1.028911E+0,1.000000E+0,44.000000E+0,97.692664E+0,24.084407E+0,8.915496E-3,12.871212E-3,1.000000E+0,2.657907E+0,1.000000E+0,20.000000E+0,6.744659E-3,42.588425E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.941741E+0,0.000000E+0,-147.954364E-3,0.000000E+0,137.040559E-3,0.000000E+0,138.038395E-3,0.000000E+0,483.775307E-3,0.000000E+0,-109.961722E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,614.061913E-3,3.137513E+0,0.000000E+0,998.180404E-3,0.000000E+0,995.226636E-3,3.047267E+0,0.000000E+0,214.500693E+0,14.055804E-3,3.983464E-3,91.977570E+0,73.838600E+0,76.007878E+0,110.750209E+0,81.374538E+0,3.977367E-3,3.982102E-3,66.741501E+0,5.369447E+0,2.081485E+0,75.138728E+0,75.974070E+0,0.000000E+0,75.307088E+0,79.724308E+0,0.000000E+0,74.202866E+0,1.062385E+0,1.006799E+0,2.496736E+0,60.000000E+0,40.000000E+0,74.800000E+0,10.826357E-3,67.592343E+0,30.672429E+0,0.000000E+0,1.310192E+0,1.311803E+0,1.010797E+0,60.000000E+0,1.000000E+0,1.335410E+0,658.290625E-3,2.020048E+0,60.000000E+0,1.880681E+0,0.000000E+0,72.473350E+0,1.040926E+0,1.037866E+0,1.013077E+0,50.000000E+0,1.000000E+0,85.879486E+0,2.452835E+0,2.280044E+0,1.205514E+0,27.000000E+0,0.000000E+0,1.306442E+0,1.302867E+0,1.006275E+0,60.000000E+0,3.987292E-3,47.213325E+0,9.234956E-3,24.332180E+0,2.947553E+0,30.759296E+0,0.000000E+0,49.008884E-3,0.000000E+0,44.649162E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.242338E-3,0.000000E+0,19.524879E-3,2.020802E+0,2.013780E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949422E+0,5.670680E+0,0.000000E+0,82.017952E-3,0.000000E+0,48.783236E-3,9.500000E+0,9.676609E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.700929E+0,0.000000E+0,42.329997E-3,997.263161E-3,3.050872E+0,998.228680E-3,3.040991E+0,997.617185E-3,3.037532E+0,997.890749E-3,3.035021E+0,31.130307E-3,8.561121E+0,1.000000E+0,1.000000E+0,72.480837E+0,72.650709E+0,2.487577E+0,71.989781E+0,72.030817E+0,2.521155E+0,71.983323E+0,72.176577E+0,2.533823E+0,72.401331E+0,72.334742E+0,2.519703E+0
 10/20/2017,18:47:17.781,-848.303215E-6,72.838136E+0,3.984579E-3,998.169448E-3,1.021201E+0,0.000000E+0,1.006790E+0,3.084174E+0,0.000000E+0,72.113313E+0,3.975565E-3,997.960028E-3,995.492233E-3,0.000000E+0,1.063185E+0,2.767267E+0,0.000000E+0,80.667833E+0,30.970198E+0,70.485432E+0,3.972971E-3,3.967848E-3,0.000000E+0,1.024148E+0,1.000000E+0,44.000000E+0,97.753818E+0,24.084964E+0,8.918609E-3,12.872574E-3,1.000000E+0,2.660319E+0,1.000000E+0,20.000000E+0,6.753546E-3,42.593824E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.940002E+0,0.000000E+0,-148.050929E-3,0.000000E+0,135.849593E-3,0.000000E+0,138.778725E-3,0.000000E+0,483.163074E-3,0.000000E+0,-106.159434E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,626.776483E-3,3.137609E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.000660E+0,3.047300E+0,0.000000E+0,214.219844E+0,14.056193E-3,3.982102E-3,91.980904E+0,73.838506E+0,76.006848E+0,110.755580E+0,81.379834E+0,3.974707E-3,3.977172E-3,66.739678E+0,5.372346E+0,2.081565E+0,75.147155E+0,75.973508E+0,0.000000E+0,75.303998E+0,79.714468E+0,0.000000E+0,74.203427E+0,1.068982E+0,999.806022E-3,2.489881E+0,60.000000E+0,40.000000E+0,74.800000E+0,10.819742E-3,67.593745E+0,30.671593E+0,0.000000E+0,1.308420E+0,1.316785E+0,1.010190E+0,60.000000E+0,1.000000E+0,1.330975E+0,651.260481E-3,2.012922E+0,60.000000E+0,1.880762E+0,0.000000E+0,72.474894E+0,1.039904E+0,1.041937E+0,1.003460E+0,50.000000E+0,1.000000E+0,85.851576E+0,2.457641E+0,2.277808E+0,1.216325E+0,27.000000E+0,0.000000E+0,1.311664E+0,1.308890E+0,1.008224E+0,60.000000E+0,3.987032E-3,47.211276E+0,9.232556E-3,24.327447E+0,2.976872E+0,30.761293E+0,0.000000E+0,49.556886E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.661076E-3,0.000000E+0,19.202773E-3,2.020802E+0,2.013490E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946895E+0,5.662847E+0,0.000000E+0,79.761473E-3,0.000000E+0,46.010990E-3,9.500000E+0,9.675997E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.699866E+0,0.000000E+0,41.073783E-3,996.394194E-3,3.051339E+0,998.180404E-3,3.042585E+0,996.281550E-3,3.039801E+0,999.499947E-3,3.035665E+0,29.519383E-3,8.590442E+0,1.000000E+0,1.000000E+0,72.481305E+0,72.652347E+0,2.487673E+0,71.990623E+0,72.028197E+0,2.518249E+0,71.984166E+0,72.177232E+0,2.532817E+0,72.401050E+0,72.333993E+0,2.520022E+0
 10/20/2017,18:47:27.781,1.244936E-3,72.840148E+0,3.982634E-3,998.201666E-3,1.010502E+0,0.000000E+0,1.005049E+0,3.083852E+0,0.000000E+0,72.113500E+0,3.981921E-3,997.331767E-3,1.011508E+0,0.000000E+0,1.063632E+0,2.761838E+0,0.000000E+0,80.667083E+0,30.968711E+0,70.480239E+0,3.976927E-3,3.968172E-3,0.000000E+0,1.026792E+0,1.000000E+0,44.000000E+0,97.788932E+0,24.082226E+0,8.930606E-3,12.870304E-3,1.000000E+0,2.659473E+0,1.000000E+0,20.000000E+0,6.742065E-3,42.597129E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.938200E+0,0.000000E+0,-148.759070E-3,0.000000E+0,136.010534E-3,0.000000E+0,138.810914E-3,0.000000E+0,486.320907E-3,0.000000E+0,-109.703940E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,588.680715E-3,3.137046E+0,0.000000E+0,998.228680E-3,0.000000E+0,999.157776E-3,3.047203E+0,0.000000E+0,213.926914E+0,14.055090E-3,3.977886E-3,91.979730E+0,73.838085E+0,76.012373E+0,110.755344E+0,81.377584E+0,3.978145E-3,3.978924E-3,66.755900E+0,5.370736E+0,2.081630E+0,75.172858E+0,75.969060E+0,0.000000E+0,75.303904E+0,79.704535E+0,0.000000E+0,74.203896E+0,1.068247E+0,1.006799E+0,2.492512E+0,60.000000E+0,40.000000E+0,74.800000E+0,10.818509E-3,67.587854E+0,30.670571E+0,0.000000E+0,1.305978E+0,1.315651E+0,1.001512E+0,60.000000E+0,1.000000E+0,1.337548E+0,661.134638E-3,2.011804E+0,60.000000E+0,1.869754E+0,0.000000E+0,72.472648E+0,1.040495E+0,1.041011E+0,1.006399E+0,50.000000E+0,1.000000E+0,85.839333E+0,2.457577E+0,2.280268E+0,1.212796E+0,27.000000E+0,0.000000E+0,1.314986E+0,1.302500E+0,1.005333E+0,60.000000E+0,3.990730E-3,47.211462E+0,9.242803E-3,24.326844E+0,2.960441E+0,30.759993E+0,0.000000E+0,51.394305E-3,0.000000E+0,44.778004E-3,0.000000E+0,17.849927E-3,0.000000E+0,15.176446E-3,0.000000E+0,17.946559E-3,2.020899E+0,2.013426E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945628E+0,5.660300E+0,0.000000E+0,82.082423E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.674645E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.701058E+0,0.000000E+0,45.228953E-3,996.909137E-3,3.051532E+0,997.230977E-3,3.041925E+0,997.858565E-3,3.037644E+0,996.474654E-3,3.034667E+0,31.130307E-3,8.630072E+0,1.000000E+0,1.000000E+0,72.480790E+0,72.651318E+0,2.487881E+0,71.988985E+0,72.030771E+0,2.517515E+0,71.982996E+0,72.170494E+0,2.531619E+0,72.400161E+0,72.335631E+0,2.521794E+0
 10/20/2017,18:47:37.781,439.844037E-6,72.839025E+0,3.980818E-3,997.863372E-3,1.004227E+0,0.000000E+0,999.156823E-3,3.083804E+0,0.000000E+0,72.116261E+0,3.979521E-3,997.138456E-3,1.029804E+0,0.000000E+0,1.054146E+0,2.738060E+0,0.000000E+0,80.665677E+0,30.963648E+0,70.478929E+0,3.974138E-3,3.967459E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,97.817982E+0,24.083340E+0,8.926131E-3,12.850459E-3,1.000000E+0,2.668034E+0,1.000000E+0,20.000000E+0,6.756660E-3,42.599829E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.930764E+0,0.000000E+0,-151.977897E-3,0.000000E+0,137.748701E-3,0.000000E+0,138.778725E-3,0.000000E+0,475.945171E-3,0.000000E+0,-99.005975E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,715.474915E-3,3.137207E+0,0.000000E+0,998.309140E-3,0.000000E+0,997.415929E-3,3.047477E+0,0.000000E+0,213.647245E+0,14.204161E-3,3.979767E-3,91.983299E+0,73.837991E+0,76.010640E+0,110.758548E+0,81.377912E+0,3.975550E-3,3.980999E-3,66.769971E+0,5.368480E+0,2.080517E+0,75.165227E+0,75.967515E+0,0.000000E+0,75.304232E+0,79.695023E+0,0.000000E+0,74.202725E+0,1.056267E+0,978.139689E-3,2.496417E+0,60.000000E+0,40.000000E+0,74.800000E+0,10.843931E-3,67.589257E+0,30.668573E+0,0.000000E+0,1.315955E+0,1.310046E+0,1.005459E+0,60.000000E+0,1.000000E+0,1.331198E+0,654.663710E-3,2.027301E+0,60.000000E+0,1.886306E+0,0.000000E+0,72.476485E+0,1.040574E+0,1.040181E+0,1.008748E+0,50.000000E+0,1.000000E+0,85.824089E+0,2.454368E+0,2.281450E+0,1.214920E+0,27.000000E+0,0.000000E+0,1.307927E+0,1.301189E+0,1.009756E+0,60.000000E+0,3.990211E-3,47.212114E+0,9.147989E-3,24.329257E+0,2.887949E+0,30.763059E+0,0.000000E+0,54.843495E-3,0.000000E+0,51.542234E-3,0.000000E+0,14.628865E-3,0.000000E+0,16.400449E-3,0.000000E+0,21.972886E-3,2.020834E+0,2.013780E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944090E+0,5.659849E+0,0.000000E+0,83.146191E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.676320E+0,0.000000E+0,13.662547E-3,10.000000E+0,9.700414E+0,0.000000E+0,43.103052E-3,995.766606E-3,3.051130E+0,999.033280E-3,3.041458E+0,999.129832E-3,3.039656E+0,1.000031E+0,3.035150E+0,32.741232E-3,8.663581E+0,1.000000E+0,1.000000E+0,72.480977E+0,72.653049E+0,2.491461E+0,71.989547E+0,72.030537E+0,2.522001E+0,71.982902E+0,72.175548E+0,2.529846E+0,72.403203E+0,72.333104E+0,2.525258E+0
 10/20/2017,18:47:47.781,-365.247996E-6,72.838698E+0,3.982375E-3,997.444532E-3,996.338993E-3,0.000000E+0,1.004506E+0,3.082950E+0,0.000000E+0,72.120191E+0,3.973944E-3,997.202893E-3,1.021748E+0,0.000000E+0,1.060470E+0,2.751351E+0,0.000000E+0,80.667411E+0,30.957144E+0,70.481221E+0,3.973101E-3,3.968172E-3,0.000000E+0,1.014623E+0,1.000000E+0,44.000000E+0,97.801107E+0,24.076612E+0,8.914588E-3,12.855193E-3,1.000000E+0,2.660782E+0,1.000000E+0,20.000000E+0,6.748876E-3,42.599271E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.926032E+0,0.000000E+0,-134.853738E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.845266E-3,0.000000E+0,473.689576E-3,0.000000E+0,-112.797328E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.016056E+0,3.138076E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.005630E+0,3.047106E+0,0.000000E+0,213.365144E+0,14.568860E-3,3.982362E-3,91.988652E+0,73.836072E+0,76.014059E+0,110.760197E+0,81.377725E+0,3.975161E-3,3.982232E-3,66.766558E+0,5.352371E+0,2.078180E+0,75.134186E+0,75.961334E+0,0.000000E+0,75.301891E+0,79.687292E+0,0.000000E+0,74.205300E+0,1.066554E+0,1.007566E+0,2.490359E+0,60.000000E+0,40.000000E+0,74.800000E+0,10.844321E-3,67.590379E+0,30.671918E+0,0.000000E+0,1.305882E+0,1.318637E+0,1.010110E+0,60.000000E+0,1.000000E+0,1.332905E+0,658.482356E-3,2.027381E+0,60.000000E+0,1.875685E+0,0.000000E+0,72.473490E+0,1.042682E+0,1.041889E+0,1.010569E+0,50.000000E+0,1.000000E+0,85.877047E+0,2.452292E+0,2.273383E+0,1.222793E+0,27.000000E+0,0.000000E+0,1.312047E+0,1.302611E+0,1.004136E+0,60.000000E+0,3.989432E-3,47.207688E+0,9.237680E-3,24.326102E+0,2.856375E+0,30.762826E+0,0.000000E+0,43.303215E-3,0.000000E+0,45.357796E-3,0.000000E+0,14.725497E-3,0.000000E+0,19.202773E-3,0.000000E+0,23.873313E-3,2.020995E+0,2.013651E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948210E+0,5.661590E+0,0.000000E+0,80.535123E-3,0.000000E+0,49.814770E-3,9.500000E+0,9.676320E+0,0.000000E+0,15.788448E-3,10.000000E+0,9.700897E+0,0.000000E+0,39.495463E-3,995.943618E-3,3.050792E+0,996.716033E-3,3.042134E+0,997.778105E-3,3.039624E+0,996.989597E-3,3.034957E+0,30.808122E-3,8.697090E+0,1.000000E+0,1.000000E+0,72.482615E+0,72.652721E+0,2.490150E+0,71.988611E+0,72.030209E+0,2.518361E+0,71.982107E+0,72.174659E+0,2.533647E+0,72.404326E+0,72.336286E+0,2.522097E+0
 10/20/2017,18:47:57.781,-204.229589E-6,72.841131E+0,3.980234E-3,998.443305E-3,978.790348E-3,0.000000E+0,1.007221E+0,3.083208E+0,0.000000E+0,72.117992E+0,3.978224E-3,997.267330E-3,1.002575E+0,0.000000E+0,1.065932E+0,2.748693E+0,0.000000E+0,80.665677E+0,30.952313E+0,70.476076E+0,3.976278E-3,3.969275E-3,0.000000E+0,1.022173E+0,1.000000E+0,44.000000E+0,97.800260E+0,24.080324E+0,8.913874E-3,12.853832E-3,1.000000E+0,2.666964E+0,1.000000E+0,20.000000E+0,6.751341E-3,42.603460E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.940163E+0,0.000000E+0,-127.225119E-3,0.000000E+0,136.783053E-3,0.000000E+0,135.753028E-3,0.000000E+0,464.441637E-3,0.000000E+0,-121.626372E-3,0.000000E+0,209.527193E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.002415E+0,3.136901E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.009497E+0,3.046929E+0,0.000000E+0,213.105612E+0,11.950007E-3,3.982037E-3,91.990624E+0,73.843608E+0,76.013544E+0,110.762742E+0,81.379506E+0,3.977367E-3,3.982102E-3,66.760481E+0,5.350760E+0,2.081275E+0,75.149355E+0,75.955855E+0,0.000000E+0,75.300533E+0,79.678295E+0,0.000000E+0,74.204317E+0,1.071426E+0,999.311065E-3,2.495780E+0,60.000000E+0,41.000000E+0,74.700000E+0,10.855799E-3,67.586966E+0,30.668480E+0,0.000000E+0,1.309218E+0,1.307651E+0,1.004788E+0,60.000000E+0,1.000000E+0,1.335043E+0,655.063150E-3,2.024697E+0,60.000000E+0,1.871640E+0,0.000000E+0,72.471010E+0,1.043703E+0,1.043438E+0,1.002933E+0,50.000000E+0,1.000000E+0,85.915511E+0,2.449817E+0,2.274293E+0,1.229388E+0,27.000000E+0,0.000000E+0,1.309875E+0,1.307181E+0,1.014052E+0,60.000000E+0,3.989497E-3,47.208154E+0,9.200714E-3,24.324014E+0,2.795481E+0,30.763523E+0,0.000000E+0,35.695657E-3,0.000000E+0,43.715054E-3,0.000000E+0,18.558561E-3,0.000000E+0,23.551207E-3,0.000000E+0,23.744470E-3,2.020899E+0,2.013748E+0,2.018515E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951210E+0,5.660590E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.673968E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.700059E+0,0.000000E+0,50.898022E-3,996.667757E-3,3.051226E+0,996.973505E-3,3.042456E+0,998.196496E-3,3.038851E+0,999.532131E-3,3.034281E+0,32.419047E-3,8.711912E+0,1.000000E+0,1.000000E+0,72.481399E+0,72.651879E+0,2.491381E+0,71.989219E+0,72.030724E+0,2.519686E+0,71.982388E+0,72.174986E+0,2.534989E+0,72.401425E+0,72.334227E+0,2.523358E+0
