date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:48:07.781,1.727991E-3,72.840382E+0,3.981921E-3,997.331767E-3,998.303036E-3,0.000000E+0,1.003628E+0,3.084448E+0,0.000000E+0,72.119162E+0,3.983542E-3,997.057910E-3,988.377877E-3,0.000000E+0,1.059256E+0,2.777899E+0,0.000000E+0,80.669708E+0,30.951059E+0,70.475561E+0,3.969469E-3,3.971350E-3,0.000000E+0,1.027302E+0,1.000000E+0,44.000000E+0,97.791517E+0,24.083154E+0,8.918609E-3,12.857917E-3,1.000000E+0,2.655815E+0,1.000000E+0,20.000000E+0,6.741740E-3,42.610070E+0,0.000000E+0,1.988097E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.938393E+0,0.000000E+0,-120.529959E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.684324E-3,0.000000E+0,455.999267E-3,0.000000E+0,-107.480568E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.012590E+0,3.136853E+0,0.000000E+0,998.260864E-3,0.000000E+0,999.844926E-3,3.047364E+0,0.000000E+0,212.832559E+0,12.333126E-3,3.983724E-3,91.992878E+0,73.847868E+0,76.014152E+0,110.762647E+0,81.381521E+0,3.976978E-3,3.979053E-3,66.758705E+0,5.376535E+0,2.077520E+0,75.149355E+0,75.952999E+0,0.000000E+0,75.296788E+0,79.674547E+0,0.000000E+0,74.206517E+0,1.061650E+0,1.011414E+0,2.496561E+0,60.000000E+0,41.000000E+0,74.700000E+0,10.846850E-3,67.590052E+0,30.666111E+0,0.000000E+0,1.303695E+0,1.314980E+0,982.940823E-3,60.000000E+0,1.000000E+0,1.334931E+0,657.156215E-3,2.019728E+0,60.000000E+0,1.885242E+0,0.000000E+0,72.472882E+0,1.042522E+0,1.042783E+0,984.848830E-3,50.000000E+0,1.000000E+0,85.952849E+0,2.449179E+0,2.270428E+0,1.207765E+0,27.000000E+0,0.000000E+0,1.308278E+0,1.303890E+0,985.628722E-3,60.000000E+0,3.989432E-3,47.205965E+0,9.160960E-3,24.323132E+0,2.813846E+0,30.763152E+0,0.000000E+0,4.556244E-3,0.000000E+0,45.228953E-3,0.000000E+0,22.552678E-3,0.000000E+0,25.838161E-3,0.000000E+0,21.425306E-3,2.020802E+0,2.013394E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954181E+0,5.659269E+0,0.000000E+0,83.855371E-3,0.000000E+0,45.591930E-3,9.500000E+0,9.675418E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.700994E+0,0.000000E+0,41.750206E-3,996.474654E-3,3.050920E+0,998.534428E-3,3.040991E+0,996.683849E-3,3.039302E+0,999.483855E-3,3.036276E+0,36.929636E-3,8.768297E+0,1.000000E+0,1.000000E+0,72.480229E+0,72.653377E+0,2.490326E+0,71.986786E+0,72.029039E+0,2.524364E+0,71.983043E+0,72.172600E+0,2.532305E+0,72.402220E+0,72.333525E+0,2.520756E+0
 10/20/2017,18:48:17.781,1.727991E-3,72.838791E+0,3.982050E-3,998.169448E-3,1.000714E+0,0.000000E+0,988.202108E-3,3.083804E+0,0.000000E+0,72.116401E+0,3.973295E-3,996.993473E-3,1.030155E+0,0.000000E+0,1.044547E+0,2.796522E+0,0.000000E+0,80.671535E+0,30.944973E+0,70.473269E+0,3.976278E-3,3.973360E-3,0.000000E+0,1.027382E+0,1.000000E+0,44.000000E+0,97.826208E+0,24.084128E+0,8.916274E-3,12.869072E-3,1.000000E+0,2.659009E+0,1.000000E+0,20.000000E+0,6.752508E-3,42.606067E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.949788E+0,0.000000E+0,-116.731743E-3,0.000000E+0,137.555571E-3,0.000000E+0,137.426818E-3,0.000000E+0,452.648098E-3,0.000000E+0,-108.543920E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.010530E+0,3.137304E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.015745E+0,3.047750E+0,0.000000E+0,212.533801E+0,12.423684E-3,3.982362E-3,91.996071E+0,73.848804E+0,76.015276E+0,110.766511E+0,81.382037E+0,3.978275E-3,3.979507E-3,66.759453E+0,5.370091E+0,2.077955E+0,75.140694E+0,75.951032E+0,0.000000E+0,75.298941E+0,79.673001E+0,0.000000E+0,74.206189E+0,1.049063E+0,1.004612E+0,2.496003E+0,60.000000E+0,41.000000E+0,74.700000E+0,10.849055E-3,67.586732E+0,30.668713E+0,0.000000E+0,1.297804E+0,1.315779E+0,1.008448E+0,60.000000E+0,1.000000E+0,1.329044E+0,656.612977E-3,2.038741E+0,60.000000E+0,1.883018E+0,0.000000E+0,72.472694E+0,1.041580E+0,1.042097E+0,996.957994E-3,50.000000E+0,1.000000E+0,86.029450E+0,2.440732E+0,2.263080E+0,1.229116E+0,27.000000E+0,0.000000E+0,1.307336E+0,1.303011E+0,998.451068E-3,60.000000E+0,3.989951E-3,47.205965E+0,9.280741E-3,24.326751E+0,2.818034E+0,30.764034E+0,0.000000E+0,-1.246131E-3,0.000000E+0,43.425158E-3,0.000000E+0,23.518996E-3,0.000000E+0,24.388683E-3,0.000000E+0,18.880667E-3,2.020706E+0,2.013362E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960486E+0,5.659655E+0,0.000000E+0,87.401267E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.674065E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.699415E+0,0.000000E+0,44.455898E-3,997.311437E-3,3.051162E+0,997.665461E-3,3.042874E+0,998.872360E-3,3.036550E+0,1.000063E+0,3.034941E+0,29.841567E-3,8.975474E+0,1.000000E+0,1.000000E+0,72.481866E+0,72.650896E+0,2.494753E+0,71.987394E+0,72.029741E+0,2.518249E+0,71.982855E+0,72.172693E+0,2.538982E+0,72.401191E+0,72.334320E+0,2.523694E+0
 10/20/2017,18:48:27.781,-1.331358E-3,72.839166E+0,3.980429E-3,998.217775E-3,995.923829E-3,0.000000E+0,996.426128E-3,3.083224E+0,0.000000E+0,72.118366E+0,3.978808E-3,997.380095E-3,1.014921E+0,0.000000E+0,1.052101E+0,2.788612E+0,0.000000E+0,80.668114E+0,30.953985E+0,70.477573E+0,3.974009E-3,3.962400E-3,0.000000E+0,1.025518E+0,1.000000E+0,44.000000E+0,97.847220E+0,24.085938E+0,8.918738E-3,12.853572E-3,1.000000E+0,2.669120E+0,1.000000E+0,20.000000E+0,6.785332E-3,42.600947E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.956258E+0,0.000000E+0,-129.703615E-3,0.000000E+0,138.810914E-3,0.000000E+0,137.780889E-3,0.000000E+0,468.791713E-3,0.000000E+0,-100.198218E-3,0.000000E+0,205.177117E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001061E+0,0.000000E+0,1.008245E+0,3.136724E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.001475E+0,3.047589E+0,0.000000E+0,212.214427E+0,12.419597E-3,3.982102E-3,91.998138E+0,73.845949E+0,76.016540E+0,110.767123E+0,81.384052E+0,3.977756E-3,3.974837E-3,66.762959E+0,5.364614E+0,2.078132E+0,75.117987E+0,75.942604E+0,0.000000E+0,75.298426E+0,79.666207E+0,0.000000E+0,74.206564E+0,1.053025E+0,1.007135E+0,2.494217E+0,60.000000E+0,41.000000E+0,74.700000E+0,10.841337E-3,67.588556E+0,30.664857E+0,0.000000E+0,1.302625E+0,1.317088E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.335298E+0,657.843252E-3,2.018354E+0,60.000000E+0,1.881132E+0,0.000000E+0,72.470167E+0,1.041037E+0,1.037419E+0,1.006080E+0,50.000000E+0,1.000000E+0,86.117357E+0,2.441658E+0,2.261370E+0,1.217363E+0,27.000000E+0,0.000000E+0,1.313037E+0,1.302468E+0,1.009230E+0,60.000000E+0,3.989497E-3,47.204986E+0,9.290663E-3,24.327958E+0,2.873128E+0,30.766264E+0,0.000000E+0,-1.568485E-3,0.000000E+0,44.713583E-3,0.000000E+0,27.029954E-3,0.000000E+0,57.082460E-3,0.000000E+0,15.852869E-3,2.020545E+0,2.013458E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967860E+0,5.778059E+0,0.000000E+0,83.887606E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.675611E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.699447E+0,0.000000E+0,43.682843E-3,996.184998E-3,3.051307E+0,996.394194E-3,3.041876E+0,998.373508E-3,3.037644E+0,999.194200E-3,3.035665E+0,33.063417E-3,9.088567E+0,1.000000E+0,1.000000E+0,72.482849E+0,72.653985E+0,2.486091E+0,71.988517E+0,72.029180E+0,2.517483E+0,71.982060E+0,72.172226E+0,2.533535E+0,72.401191E+0,72.333010E+0,2.524891E+0
 10/20/2017,18:48:37.781,922.899256E-6,72.840897E+0,3.980753E-3,998.137229E-3,999.293042E-3,0.000000E+0,997.543956E-3,3.083594E+0,0.000000E+0,72.121642E+0,3.978419E-3,997.750607E-3,957.160854E-3,0.000000E+0,1.055423E+0,2.791173E+0,0.000000E+0,80.671442E+0,30.965367E+0,70.481362E+0,3.977835E-3,3.968107E-3,0.000000E+0,1.024546E+0,1.000000E+0,44.000000E+0,97.833964E+0,24.084778E+0,8.932746E-3,12.839240E-3,1.000000E+0,2.657444E+0,1.000000E+0,20.000000E+0,6.764704E-3,42.610163E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.954295E+0,0.000000E+0,-132.632748E-3,0.000000E+0,136.010534E-3,0.000000E+0,136.268041E-3,0.000000E+0,471.691763E-3,0.000000E+0,-95.687028E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.006616E+0,3.136081E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.016736E+0,3.047010E+0,0.000000E+0,211.914790E+0,13.476712E-3,3.977951E-3,92.003726E+0,73.840144E+0,76.016634E+0,110.771599E+0,81.383771E+0,3.977691E-3,3.979572E-3,66.762304E+0,5.353015E+0,2.078986E+0,75.161060E+0,75.939467E+0,0.000000E+0,75.297724E+0,79.660537E+0,0.000000E+0,74.207172E+0,1.054846E+0,1.005059E+0,2.496497E+0,60.000000E+0,41.000000E+0,74.700000E+0,10.836992E-3,67.587994E+0,30.660862E+0,0.000000E+0,1.310863E+0,1.313495E+0,1.005283E+0,60.000000E+0,1.000000E+0,1.327944E+0,652.618577E-3,2.025736E+0,60.000000E+0,1.899119E+0,0.000000E+0,72.468857E+0,1.040175E+0,1.043390E+0,1.005425E+0,50.000000E+0,1.000000E+0,86.045258E+0,2.439758E+0,2.263271E+0,1.227551E+0,27.000000E+0,0.000000E+0,1.307016E+0,1.301589E+0,1.011752E+0,60.000000E+0,3.987162E-3,47.203635E+0,9.238198E-3,24.329860E+0,2.872162E+0,30.765939E+0,0.000000E+0,4.104948E-3,0.000000E+0,40.751677E-3,0.000000E+0,25.709318E-3,0.000000E+0,21.006568E-3,0.000000E+0,17.527821E-3,2.020867E+0,2.013394E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962048E+0,5.778220E+0,0.000000E+0,79.310177E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.675643E+0,0.000000E+0,25.709318E-3,10.000000E+0,9.699673E+0,0.000000E+0,44.520319E-3,996.732125E-3,3.051596E+0,998.196496E-3,3.043598E+0,997.279253E-3,3.037515E+0,1.000015E+0,3.035456E+0,38.218375E-3,9.238392E+0,1.000000E+0,1.000000E+0,72.486031E+0,72.653657E+0,2.482911E+0,71.987862E+0,72.032081E+0,2.519479E+0,71.982434E+0,72.172647E+0,2.532880E+0,72.404186E+0,72.333291E+0,2.524316E+0
 10/20/2017,18:48:47.781,1.244936E-3,72.837528E+0,3.978224E-3,997.476750E-3,1.003493E+0,0.000000E+0,990.230168E-3,3.082515E+0,0.000000E+0,72.121080E+0,3.980105E-3,998.121120E-3,988.728810E-3,0.000000E+0,1.048173E+0,2.784311E+0,0.000000E+0,80.670973E+0,30.954450E+0,70.483420E+0,3.976149E-3,3.969729E-3,0.000000E+0,1.026426E+0,1.000000E+0,44.000000E+0,97.900009E+0,24.083200E+0,8.934886E-3,12.848449E-3,1.000000E+0,2.665893E+0,1.000000E+0,20.000000E+0,6.788121E-3,42.608488E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.956387E+0,0.000000E+0,-131.087711E-3,0.000000E+0,135.849593E-3,0.000000E+0,136.589923E-3,0.000000E+0,466.246113E-3,0.000000E+0,-97.427058E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.007702E+0,3.136306E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.002306E+0,3.047139E+0,0.000000E+0,211.630570E+0,17.838322E-3,3.980091E-3,92.003491E+0,73.841595E+0,76.018694E+0,110.774379E+0,81.383724E+0,3.977886E-3,3.981194E-3,66.759312E+0,5.359459E+0,2.078922E+0,75.136434E+0,75.942697E+0,0.000000E+0,75.294774E+0,79.653696E+0,0.000000E+0,74.208670E+0,1.049862E+0,1.007262E+0,2.487745E+0,60.000000E+0,41.000000E+0,74.700000E+0,10.841208E-3,67.588415E+0,30.661652E+0,0.000000E+0,1.304269E+0,1.310972E+0,1.006466E+0,60.000000E+0,1.000000E+0,1.331677E+0,657.635543E-3,2.023723E+0,60.000000E+0,1.859793E+0,0.000000E+0,72.467874E+0,1.041037E+0,1.038920E+0,1.008252E+0,50.000000E+0,1.000000E+0,86.012141E+0,2.437795E+0,2.261179E+0,1.228494E+0,27.000000E+0,0.000000E+0,1.309109E+0,1.307085E+0,1.006275E+0,60.000000E+0,3.990665E-3,47.202051E+0,9.246824E-3,24.332830E+0,2.900836E+0,30.767658E+0,0.000000E+0,3.363534E-3,0.000000E+0,44.327056E-3,0.000000E+0,25.129527E-3,0.000000E+0,19.009509E-3,0.000000E+0,14.628865E-3,2.020738E+0,2.013748E+0,2.018419E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959363E+0,5.777349E+0,0.000000E+0,83.178427E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.675160E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.699190E+0,0.000000E+0,42.362208E-3,996.909137E-3,3.051049E+0,996.876953E-3,3.042842E+0,998.614888E-3,3.038899E+0,999.548223E-3,3.036630E+0,24.042239E-3,9.346653E+0,1.000000E+0,1.000000E+0,72.483411E+0,72.652300E+0,2.484909E+0,71.986037E+0,72.032596E+0,2.517132E+0,71.980890E+0,72.173161E+0,2.534637E+0,72.401565E+0,72.330670E+0,2.525865E+0
 10/20/2017,18:48:57.781,439.844037E-6,72.839119E+0,3.981077E-3,997.911700E-3,1.011045E+0,0.000000E+0,996.601787E-3,3.083320E+0,0.000000E+0,72.121455E+0,3.981207E-3,997.847263E-3,992.222182E-3,0.000000E+0,1.054577E+0,2.769619E+0,0.000000E+0,80.674347E+0,30.945205E+0,70.480379E+0,3.971415E-3,3.964735E-3,0.000000E+0,1.026139E+0,1.000000E+0,44.000000E+0,97.930329E+0,24.080277E+0,8.933200E-3,12.846438E-3,1.000000E+0,2.661709E+0,1.000000E+0,20.000000E+0,6.767169E-3,42.608814E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.989519E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.938779E+0,0.000000E+0,-137.332235E-3,0.000000E+0,136.750865E-3,0.000000E+0,136.943994E-3,0.000000E+0,481.487490E-3,0.000000E+0,-93.753661E-3,0.000000E+0,208.818292E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,1.007622E+0,3.135356E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.015617E+0,3.047605E+0,0.000000E+0,211.350970E+0,17.837414E-3,3.981259E-3,92.008281E+0,73.836213E+0,76.020380E+0,110.773107E+0,81.387193E+0,3.978405E-3,3.975550E-3,66.749261E+0,5.349149E+0,2.079035E+0,75.158672E+0,75.942557E+0,0.000000E+0,75.297490E+0,79.651353E+0,0.000000E+0,74.203662E+0,1.059638E+0,1.003063E+0,2.488988E+0,60.000000E+0,40.000000E+0,74.500000E+0,10.846655E-3,67.588462E+0,30.660491E+0,0.000000E+0,1.302497E+0,1.315603E+0,999.482069E-3,60.000000E+0,1.000000E+0,1.331023E+0,656.149626E-3,2.020879E+0,60.000000E+0,1.891286E+0,0.000000E+0,72.469512E+0,1.041117E+0,1.042384E+0,1.006463E+0,50.000000E+0,1.000000E+0,86.007919E+0,2.442185E+0,2.263830E+0,1.218098E+0,27.000000E+0,0.000000E+0,1.308039E+0,1.302627E+0,1.002922E+0,60.000000E+0,3.986448E-3,47.202890E+0,9.240209E-3,24.327122E+0,2.948842E+0,30.766961E+0,0.000000E+0,-28.678470E-3,0.000000E+0,44.037160E-3,0.000000E+0,22.166150E-3,0.000000E+0,18.526350E-3,0.000000E+0,15.498552E-3,2.020738E+0,2.013877E+0,2.018580E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959032E+0,5.777349E+0,0.000000E+0,81.502185E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.674870E+0,0.000000E+0,22.198361E-3,10.000000E+0,9.688367E+0,0.000000E+0,40.719466E-3,995.895342E-3,3.050502E+0,998.647072E-3,3.042182E+0,999.339027E-3,3.037274E+0,998.180404E-3,3.034394E+0,25.330979E-3,9.462324E+0,1.000000E+0,1.000000E+0,72.482662E+0,72.653189E+0,2.482432E+0,71.988237E+0,72.032268E+0,2.517930E+0,71.982855E+0,72.173910E+0,2.530660E+0,72.403484E+0,72.335724E+0,2.524173E+0
 10/20/2017,18:49:07.781,8.007709E-3,72.838230E+0,3.982050E-3,998.749380E-3,1.000874E+0,0.000000E+0,995.404114E-3,3.083417E+0,0.000000E+0,72.119256E+0,3.981272E-3,997.267330E-3,1.025816E+0,0.000000E+0,1.051990E+0,2.752704E+0,0.000000E+0,80.673738E+0,30.939538E+0,70.483607E+0,3.975695E-3,3.966356E-3,0.000000E+0,1.024562E+0,1.000000E+0,44.000000E+0,97.849523E+0,24.083618E+0,8.939945E-3,12.831522E-3,1.000000E+0,2.662427E+0,1.000000E+0,20.000000E+0,6.795906E-3,42.614865E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.989648E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.948758E+0,0.000000E+0,-143.608947E-3,0.000000E+0,137.555571E-3,0.000000E+0,139.358114E-3,0.000000E+0,481.584158E-3,0.000000E+0,-105.063859E-3,0.000000E+0,206.562697E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,586.875764E-3,3.136032E+0,0.000000E+0,998.180404E-3,0.000000E+0,986.261720E-3,3.046350E+0,0.000000E+0,211.072057E+0,17.845912E-3,3.984956E-3,92.009877E+0,73.840285E+0,76.020802E+0,110.774662E+0,81.387474E+0,3.977432E-3,3.976978E-3,66.740192E+0,5.379757E+0,2.074973E+0,75.152914E+0,75.943493E+0,0.000000E+0,75.294306E+0,79.644747E+0,0.000000E+0,74.204879E+0,1.049958E+0,1.004516E+0,2.489786E+0,60.000000E+0,40.000000E+0,74.500000E+0,10.841013E-3,67.586732E+0,30.657100E+0,0.000000E+0,1.303168E+0,1.312857E+0,1.002838E+0,60.000000E+0,1.000000E+0,1.330975E+0,653.577233E-3,2.018243E+0,60.000000E+0,1.893124E+0,0.000000E+0,72.469419E+0,1.040367E+0,1.041187E+0,1.007486E+0,50.000000E+0,1.000000E+0,86.034845E+0,2.451142E+0,2.273654E+0,1.222266E+0,27.000000E+0,0.000000E+0,1.310354E+0,1.304113E+0,1.004343E+0,60.000000E+0,3.988265E-3,47.201818E+0,9.322246E-3,24.326937E+0,2.921456E+0,30.766636E+0,0.000000E+0,44.431455E-3,0.000000E+0,43.940528E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.274548E-3,0.000000E+0,18.010980E-3,2.020738E+0,2.013297E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961289E+0,5.776543E+0,0.000000E+0,82.437012E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.676609E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.680604E+0,0.000000E+0,42.909789E-3,996.989597E-3,3.051773E+0,996.555114E-3,3.043277E+0,996.297642E-3,3.037145E+0,996.667757E-3,3.036051E+0,28.875013E-3,9.574130E+0,1.000000E+0,1.000000E+0,72.485283E+0,72.654968E+0,2.484205E+0,71.985148E+0,72.029975E+0,2.519351E+0,71.980843E+0,72.174659E+0,2.525022E+0,72.400114E+0,72.332683E+0,2.516718E+0
 10/20/2017,18:49:17.781,439.844037E-6,72.837715E+0,3.979132E-3,998.394977E-3,1.006862E+0,0.000000E+0,1.002255E+0,3.082724E+0,0.000000E+0,72.122718E+0,3.981985E-3,998.217775E-3,1.020680E+0,0.000000E+0,1.062722E+0,2.765978E+0,0.000000E+0,80.672707E+0,30.939120E+0,70.483233E+0,3.971544E-3,3.971350E-3,0.000000E+0,1.029405E+0,1.000000E+0,44.000000E+0,97.814644E+0,24.084082E+0,8.933589E-3,12.834959E-3,1.000000E+0,2.663657E+0,1.000000E+0,20.000000E+0,6.773850E-3,42.622546E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987133E+0,10.000000E+0,8.933243E+0,0.000000E+0,-151.495073E-3,0.000000E+0,138.263713E-3,0.000000E+0,136.718676E-3,0.000000E+0,481.648604E-3,0.000000E+0,-103.033823E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,718.988989E-3,3.135887E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.009401E+0,3.047074E+0,0.000000E+0,210.802990E+0,16.328785E-3,3.981843E-3,92.013728E+0,73.844919E+0,76.022768E+0,110.777724E+0,81.385318E+0,3.976523E-3,3.978924E-3,66.736733E+0,5.365903E+0,2.078358E+0,75.109513E+0,75.944851E+0,0.000000E+0,75.295149E+0,79.640951E+0,0.000000E+0,74.204598E+0,1.068774E+0,981.540521E-3,2.491603E+0,60.000000E+0,40.000000E+0,74.500000E+0,10.839846E-3,67.586124E+0,30.656124E+0,0.000000E+0,1.308835E+0,1.312266E+0,1.007281E+0,60.000000E+0,1.000000E+0,1.327417E+0,658.162804E-3,2.037958E+0,60.000000E+0,1.876781E+0,0.000000E+0,72.467734E+0,1.039170E+0,1.038968E+0,1.012901E+0,50.000000E+0,1.000000E+0,86.034329E+0,2.451574E+0,2.271817E+0,1.210879E+0,27.000000E+0,0.000000E+0,1.312957E+0,1.303985E+0,1.001166E+0,60.000000E+0,3.990340E-3,47.199209E+0,9.232621E-3,24.327262E+0,2.916301E+0,30.762455E+0,0.000000E+0,55.230320E-3,0.000000E+0,44.906847E-3,0.000000E+0,14.886550E-3,0.000000E+0,15.885079E-3,0.000000E+0,21.586359E-3,2.020995E+0,2.013555E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961304E+0,5.775738E+0,0.000000E+0,84.822433E-3,0.000000E+0,41.659209E-3,9.500000E+0,9.791798E+0,0.000000E+0,13.630336E-3,10.000000E+0,9.684244E+0,0.000000E+0,43.457369E-3,996.040170E-3,3.051065E+0,996.973505E-3,3.042842E+0,998.212588E-3,3.037017E+0,996.522930E-3,3.034152E+0,26.297533E-3,9.675303E+0,1.000000E+0,1.000000E+0,72.484908E+0,72.652815E+0,2.485068E+0,71.989079E+0,72.027074E+0,2.517228E+0,71.980703E+0,72.170588E+0,2.529638E+0,72.400910E+0,72.333946E+0,2.522289E+0
 10/20/2017,18:49:27.781,117.807224E-6,72.837715E+0,3.979132E-3,998.088901E-3,1.001592E+0,0.000000E+0,997.224577E-3,3.082338E+0,0.000000E+0,72.123420E+0,3.975111E-3,997.074019E-3,1.009147E+0,0.000000E+0,1.054289E+0,2.778334E+0,0.000000E+0,80.671863E+0,30.944880E+0,70.490016E+0,3.974074E-3,3.966681E-3,0.000000E+0,1.024355E+0,1.000000E+0,44.000000E+0,97.797722E+0,24.087840E+0,8.950581E-3,12.835932E-3,1.000000E+0,2.671036E+0,1.000000E+0,20.000000E+0,6.791235E-3,42.625897E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.987262E+0,10.000000E+0,8.928800E+0,0.000000E+0,-129.767992E-3,0.000000E+0,137.233689E-3,0.000000E+0,136.976182E-3,0.000000E+0,469.210609E-3,0.000000E+0,-111.153966E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,958.489251E-3,3.136708E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.012981E+0,3.047766E+0,0.000000E+0,210.527989E+0,16.322298E-3,3.983659E-3,92.017813E+0,73.852314E+0,76.024969E+0,110.776923E+0,81.387521E+0,3.974772E-3,3.976718E-3,66.736639E+0,5.366225E+0,2.080163E+0,75.096732E+0,75.947520E+0,0.000000E+0,75.293463E+0,79.631815E+0,0.000000E+0,74.202538E+0,1.056028E+0,996.405190E-3,2.488415E+0,60.000000E+0,40.000000E+0,74.500000E+0,10.837706E-3,67.586966E+0,30.655613E+0,0.000000E+0,1.303136E+0,1.316210E+0,1.007968E+0,60.000000E+0,1.000000E+0,1.334931E+0,655.286836E-3,2.026918E+0,60.000000E+0,1.891915E+0,0.000000E+0,72.465815E+0,1.044039E+0,1.043582E+0,1.004434E+0,50.000000E+0,1.000000E+0,85.985356E+0,2.446592E+0,2.266977E+0,1.227919E+0,27.000000E+0,0.000000E+0,1.306729E+0,1.305423E+0,1.005669E+0,60.000000E+0,3.987616E-3,47.197625E+0,9.266993E-3,24.326844E+0,2.840910E+0,30.761944E+0,0.000000E+0,52.683722E-3,0.000000E+0,41.234836E-3,0.000000E+0,14.113495E-3,0.000000E+0,19.396037E-3,0.000000E+0,21.521938E-3,2.021028E+0,2.013007E+0,2.018225E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957280E+0,5.776705E+0,0.000000E+0,82.404777E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792958E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.694680E+0,0.000000E+0,46.066429E-3,995.847066E-3,3.051226E+0,998.421784E-3,3.042375E+0,997.311437E-3,3.039897E+0,997.247069E-3,3.035987E+0,37.574005E-3,9.802252E+0,1.000000E+0,1.000000E+0,72.486593E+0,72.652253E+0,2.482016E+0,71.989500E+0,72.026466E+0,2.520852E+0,71.981873E+0,72.172740E+0,2.531746E+0,72.397213E+0,72.333665E+0,2.513717E+0
 10/20/2017,18:49:37.781,278.825630E-6,72.842863E+0,3.979780E-3,998.749380E-3,1.000028E+0,0.000000E+0,989.128309E-3,3.083739E+0,0.000000E+0,72.120425E+0,3.972777E-3,996.977364E-3,986.990099E-3,0.000000E+0,1.052597E+0,2.782007E+0,0.000000E+0,80.676643E+0,30.940281E+0,70.489735E+0,3.974787E-3,3.967848E-3,0.000000E+0,1.008538E+0,1.000000E+0,44.000000E+0,97.821225E+0,24.083015E+0,8.953758E-3,12.836386E-3,1.000000E+0,2.661964E+0,1.000000E+0,20.000000E+0,6.817377E-3,42.635580E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.985103E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.921236E+0,0.000000E+0,-132.117736E-3,0.000000E+0,136.815241E-3,0.000000E+0,134.723004E-3,0.000000E+0,471.949545E-3,0.000000E+0,-116.728508E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.013548E+0,3.136869E+0,0.000000E+0,998.293048E-3,0.000000E+0,999.461401E-3,3.047621E+0,0.000000E+0,210.265473E+0,16.328721E-3,3.982686E-3,92.017156E+0,73.854889E+0,76.025016E+0,110.779562E+0,81.389349E+0,3.976069E-3,3.981389E-3,66.737247E+0,5.350760E+0,2.078535E+0,75.103380E+0,75.948129E+0,0.000000E+0,75.292948E+0,79.626098E+0,0.000000E+0,74.205534E+0,1.050261E+0,1.007055E+0,2.495270E+0,60.000000E+0,40.000000E+0,74.500000E+0,10.843218E-3,67.588088E+0,30.650457E+0,0.000000E+0,1.307510E+0,1.315555E+0,1.014969E+0,60.000000E+0,1.000000E+0,1.329954E+0,657.188171E-3,2.033356E+0,60.000000E+0,1.879392E+0,0.000000E+0,72.467079E+0,1.042331E+0,1.042528E+0,1.017598E+0,50.000000E+0,1.000000E+0,85.945578E+0,2.449801E+0,2.267201E+0,1.218768E+0,27.000000E+0,0.000000E+0,1.311392E+0,1.305663E+0,1.004008E+0,60.000000E+0,3.986124E-3,47.196600E+0,9.277434E-3,24.329906E+0,2.789360E+0,30.764220E+0,0.000000E+0,44.786045E-3,0.000000E+0,45.357796E-3,0.000000E+0,14.822129E-3,0.000000E+0,17.785506E-3,0.000000E+0,23.841102E-3,2.020931E+0,2.013780E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953941E+0,5.777446E+0,0.000000E+0,82.952779E-3,0.000000E+0,40.047438E-3,9.500000E+0,9.793280E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.683535E+0,0.000000E+0,43.360737E-3,996.603389E-3,3.051226E+0,998.244772E-3,3.042391E+0,997.922933E-3,3.037515E+0,997.762013E-3,3.036405E+0,31.452492E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.488933E+0,72.652909E+0,2.492867E+0,71.987535E+0,72.030349E+0,2.518617E+0,71.981499E+0,72.174144E+0,2.534382E+0,72.401144E+0,72.333291E+0,2.515968E+0
 10/20/2017,18:49:47.781,-526.266402E-6,72.837715E+0,3.984904E-3,997.476750E-3,1.008187E+0,0.000000E+0,993.264272E-3,3.083594E+0,0.000000E+0,72.122671E+0,3.980429E-3,997.090128E-3,977.945617E-3,0.000000E+0,1.049067E+0,2.789546E+0,0.000000E+0,80.676081E+0,30.932384E+0,70.491560E+0,3.972971E-3,3.969339E-3,0.000000E+0,1.025423E+0,1.000000E+0,44.000000E+0,97.812106E+0,24.077354E+0,8.958363E-3,12.832301E-3,1.000000E+0,2.652588E+0,1.000000E+0,20.000000E+0,6.792143E-3,42.634509E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.932277E+0,0.000000E+0,-136.205646E-3,0.000000E+0,135.913970E-3,0.000000E+0,137.877454E-3,0.000000E+0,472.110659E-3,0.000000E+0,-113.538452E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,953.936921E-3,3.136821E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.005965E+0,3.046656E+0,0.000000E+0,210.020523E+0,19.052704E-3,3.982362E-3,92.019551E+0,73.853063E+0,76.027357E+0,110.781729E+0,81.391270E+0,3.978015E-3,3.977561E-3,66.731777E+0,5.360103E+0,2.075682E+0,75.122810E+0,75.943400E+0,0.000000E+0,75.291778E+0,79.622959E+0,0.000000E+0,74.204504E+0,1.052993E+0,993.179988E-3,2.484859E+0,60.000000E+0,40.000000E+0,74.500000E+0,10.843283E-3,67.584581E+0,30.650410E+0,0.000000E+0,1.302992E+0,1.313735E+0,1.004804E+0,60.000000E+0,1.000000E+0,1.334198E+0,657.491745E-3,2.030449E+0,60.000000E+0,1.858037E+0,0.000000E+0,72.467500E+0,1.041820E+0,1.038585E+0,1.010058E+0,50.000000E+0,1.000000E+0,85.902752E+0,2.451621E+0,2.275028E+0,1.208931E+0,27.000000E+0,0.000000E+0,1.308693E+0,1.299879E+0,1.012056E+0,60.000000E+0,3.989886E-3,47.194224E+0,9.266668E-3,24.330138E+0,2.877317E+0,30.762966E+0,0.000000E+0,54.456670E-3,0.000000E+0,41.846838E-3,0.000000E+0,13.308230E-3,0.000000E+0,17.398979E-3,0.000000E+0,23.969945E-3,2.020673E+0,2.013684E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950281E+0,5.775705E+0,0.000000E+0,82.146894E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.792378E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.660697E+0,0.000000E+0,39.076725E-3,996.297642E-3,3.051725E+0,998.952820E-3,3.042375E+0,997.053965E-3,3.039398E+0,998.663164E-3,3.034812E+0,32.741232E-3,9.664025E+0,1.000000E+0,1.000000E+0,72.483879E+0,72.652019E+0,2.482687E+0,71.987628E+0,72.029086E+0,2.517978E+0,71.981265E+0,72.171570E+0,2.530788E+0,72.403109E+0,72.331840E+0,2.522273E+0
 10/20/2017,18:49:57.781,1.889010E-3,72.838838E+0,3.978159E-3,998.733271E-3,1.005297E+0,0.000000E+0,990.852958E-3,3.082918E+0,0.000000E+0,72.122859E+0,3.971674E-3,997.847263E-3,1.008158E+0,0.000000E+0,1.046144E+0,2.801999E+0,0.000000E+0,80.677065E+0,30.931873E+0,70.490016E+0,3.972452E-3,3.969599E-3,0.000000E+0,1.024706E+0,1.000000E+0,44.000000E+0,97.764489E+0,24.076751E+0,8.979440E-3,12.828085E-3,1.000000E+0,2.655272E+0,1.000000E+0,20.000000E+0,6.770931E-3,42.631483E+0,0.000000E+0,1.990063E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.944509E+0,0.000000E+0,-145.218361E-3,0.000000E+0,137.265877E-3,0.000000E+0,138.328090E-3,0.000000E+0,483.807530E-3,0.000000E+0,-106.127211E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000723E+0,0.000000E+0,598.536104E-3,3.135421E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.002306E+0,3.046849E+0,0.000000E+0,209.726329E+0,18.964415E-3,3.982686E-3,92.022838E+0,73.847353E+0,76.024641E+0,110.785027E+0,81.389911E+0,3.975680E-3,3.978599E-3,66.731497E+0,5.370091E+0,2.078793E+0,75.146265E+0,75.941620E+0,0.000000E+0,75.290046E+0,79.623709E+0,0.000000E+0,74.203427E+0,1.053360E+0,1.010216E+0,2.496928E+0,60.000000E+0,40.000000E+0,74.400000E+0,10.834722E-3,67.583225E+0,30.649574E+0,0.000000E+0,1.300901E+0,1.316226E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.330177E+0,652.139249E-3,2.020911E+0,60.000000E+0,1.883743E+0,0.000000E+0,72.462119E+0,1.042283E+0,1.046088E+0,1.003987E+0,50.000000E+0,1.000000E+0,85.882957E+0,2.443495E+0,2.274773E+0,1.216692E+0,27.000000E+0,0.000000E+0,1.307863E+0,1.302164E+0,1.013413E+0,60.000000E+0,3.990340E-3,47.194551E+0,9.202335E-3,24.326612E+0,3.020690E+0,30.763756E+0,0.000000E+0,34.309534E-3,0.000000E+0,44.616951E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.564444E-3,0.000000E+0,16.915819E-3,2.020480E+0,2.013265E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948469E+0,5.764906E+0,0.000000E+0,82.275835E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.793602E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.659569E+0,0.000000E+0,42.555472E-3,996.040170E-3,3.050759E+0,996.860861E-3,3.042086E+0,996.426378E-3,3.038529E+0,996.876953E-3,3.034249E+0,25.330979E-3,9.813207E+0,1.000000E+0,1.000000E+0,72.488512E+0,72.648416E+0,2.479731E+0,71.987441E+0,72.028525E+0,2.517739E+0,71.981499E+0,72.170728E+0,2.533200E+0,72.400302E+0,72.330764E+0,2.522608E+0
 10/20/2017,18:50:07.781,-43.211183E-6,72.839540E+0,3.981596E-3,998.105011E-3,1.003493E+0,0.000000E+0,989.351874E-3,3.083417E+0,0.000000E+0,72.122999E+0,3.980883E-3,997.122347E-3,1.017138E+0,0.000000E+0,1.047294E+0,2.803239E+0,0.000000E+0,80.677206E+0,30.942836E+0,70.489642E+0,3.975500E-3,3.970831E-3,0.000000E+0,1.024053E+0,1.000000E+0,44.000000E+0,97.726837E+0,24.078143E+0,8.978661E-3,12.847995E-3,1.000000E+0,2.661916E+0,1.000000E+0,20.000000E+0,6.777613E-3,42.630878E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.949563E+0,0.000000E+0,-130.154251E-3,0.000000E+0,138.199337E-3,0.000000E+0,137.394630E-3,0.000000E+0,473.302902E-3,0.000000E+0,-95.751473E-3,0.000000E+0,209.076074E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000948E+0,0.000000E+0,1.004875E+0,3.135035E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.008378E+0,3.046495E+0,0.000000E+0,209.456705E+0,18.868017E-3,3.981908E-3,92.028097E+0,73.846651E+0,76.026608E+0,110.782341E+0,81.394270E+0,3.976588E-3,3.976459E-3,66.739444E+0,5.345927E+0,2.078519E+0,75.119158E+0,75.944149E+0,0.000000E+0,75.287658E+0,79.617899E+0,0.000000E+0,74.198793E+0,1.045549E+0,1.012787E+0,2.496354E+0,60.000000E+0,40.000000E+0,74.400000E+0,10.845293E-3,67.584768E+0,30.645997E+0,0.000000E+0,1.306584E+0,1.316002E+0,1.007137E+0,60.000000E+0,1.000000E+0,1.327481E+0,653.273658E-3,2.018386E+0,60.000000E+0,1.869270E+0,0.000000E+0,72.464084E+0,1.041724E+0,1.041378E+0,1.005121E+0,50.000000E+0,1.000000E+0,85.919029E+0,2.443367E+0,2.265492E+0,1.227519E+0,27.000000E+0,0.000000E+0,1.311808E+0,1.305343E+0,1.012806E+0,60.000000E+0,3.990340E-3,47.192594E+0,9.241376E-3,24.321740E+0,2.923389E+0,30.764081E+0,0.000000E+0,-28.646234E-3,0.000000E+0,42.748735E-3,0.000000E+0,24.356472E-3,0.000000E+0,18.719614E-3,0.000000E+0,15.176446E-3,2.020834E+0,2.013458E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951280E+0,5.737602E+0,0.000000E+0,85.757260E-3,0.000000E+0,41.691445E-3,9.500000E+0,9.793280E+0,0.000000E+0,24.002155E-3,10.000000E+0,9.661438E+0,0.000000E+0,43.843896E-3,996.040170E-3,3.050357E+0,996.989597E-3,3.043325E+0,997.858565E-3,3.036711E+0,998.099944E-3,3.036260E+0,31.774677E-3,9.854127E+0,1.000000E+0,1.000000E+0,72.487576E+0,72.652253E+0,2.488808E+0,71.986458E+0,72.028057E+0,2.520405E+0,71.978410E+0,72.171524E+0,2.530852E+0,72.396605E+0,72.330858E+0,2.519384E+0
 10/20/2017,18:50:17.781,278.825630E-6,72.839072E+0,3.981272E-3,997.863372E-3,989.153469E-3,0.000000E+0,999.045040E-3,3.082338E+0,0.000000E+0,72.121127E+0,3.971998E-3,997.702280E-3,1.019579E+0,0.000000E+0,1.057100E+0,2.813082E+0,0.000000E+0,80.678143E+0,30.939724E+0,70.488051E+0,3.976538E-3,3.969729E-3,0.000000E+0,1.023320E+0,1.000000E+0,44.000000E+0,97.694450E+0,24.074710E+0,8.977753E-3,12.843779E-3,1.000000E+0,2.663034E+0,1.000000E+0,20.000000E+0,6.795387E-3,42.629203E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.951011E+0,0.000000E+0,-117.890521E-3,0.000000E+0,136.622112E-3,0.000000E+0,137.072747E-3,0.000000E+0,466.536118E-3,0.000000E+0,-103.774947E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.007063E+0,3.135131E+0,0.000000E+0,998.228680E-3,0.000000E+0,998.470625E-3,3.047444E+0,0.000000E+0,209.207859E+0,18.805157E-3,3.983010E-3,92.031431E+0,73.851191E+0,76.027919E+0,110.786770E+0,81.394504E+0,3.975680E-3,3.980805E-3,66.751646E+0,5.360425E+0,2.077342E+0,75.139524E+0,75.949815E+0,0.000000E+0,75.287377E+0,79.611995E+0,0.000000E+0,74.198746E+0,1.053472E+0,1.006288E+0,2.493851E+0,60.000000E+0,40.000000E+0,74.400000E+0,10.846461E-3,67.582477E+0,30.647159E+0,0.000000E+0,1.296000E+0,1.315491E+0,1.010190E+0,60.000000E+0,1.000000E+0,1.329140E+0,656.884596E-3,2.015734E+0,60.000000E+0,1.875234E+0,0.000000E+0,72.464833E+0,1.041117E+0,1.043087E+0,994.865249E-3,50.000000E+0,1.000000E+0,85.961246E+0,2.441179E+0,2.266786E+0,1.225316E+0,27.000000E+0,0.000000E+0,1.308869E+0,1.303554E+0,1.002619E+0,60.000000E+0,3.988784E-3,47.193665E+0,9.233529E-3,24.322158E+0,2.893104E+0,30.763663E+0,0.000000E+0,-956.011907E-6,0.000000E+0,45.776534E-3,0.000000E+0,23.647839E-3,0.000000E+0,23.551207E-3,0.000000E+0,17.849927E-3,2.020706E+0,2.013490E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954663E+0,5.738376E+0,0.000000E+0,83.758664E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.791734E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.660439E+0,0.000000E+0,42.491050E-3,997.327529E-3,3.050679E+0,997.166609E-3,3.042665E+0,998.824084E-3,3.038851E+0,999.596499E-3,3.033509E+0,28.875013E-3,9.871204E+0,1.000000E+0,1.000000E+0,72.484534E+0,72.650428E+0,2.481968E+0,71.986084E+0,72.023892E+0,2.516126E+0,71.980048E+0,72.171945E+0,2.531587E+0,72.400536E+0,72.330156E+0,2.513908E+0
 10/20/2017,18:50:27.781,761.880850E-6,72.840523E+0,3.979262E-3,998.314431E-3,1.016874E+0,0.000000E+0,992.657451E-3,3.081790E+0,0.000000E+0,72.121876E+0,3.977835E-3,997.508969E-3,990.658937E-3,0.000000E+0,1.048955E+0,2.792478E+0,0.000000E+0,80.678049E+0,30.934939E+0,70.490250E+0,3.975565E-3,3.969210E-3,0.000000E+0,1.023830E+0,1.000000E+0,44.000000E+0,97.689890E+0,24.073132E+0,8.979310E-3,12.848708E-3,1.000000E+0,2.657109E+0,1.000000E+0,20.000000E+0,6.755038E-3,42.635347E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.943930E+0,0.000000E+0,-121.238101E-3,0.000000E+0,135.398957E-3,0.000000E+0,136.847429E-3,0.000000E+0,451.810305E-3,0.000000E+0,-105.192750E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.007718E+0,3.135807E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.009561E+0,3.047219E+0,0.000000E+0,208.950920E+0,18.801459E-3,3.977626E-3,92.034530E+0,73.858774E+0,76.030307E+0,110.786535E+0,81.394926E+0,3.977496E-3,3.974772E-3,66.755572E+0,5.362359E+0,2.076118E+0,75.113025E+0,75.952671E+0,0.000000E+0,75.287564E+0,79.607591E+0,0.000000E+0,74.199776E+0,1.047897E+0,1.000748E+0,2.492496E+0,60.000000E+0,40.000000E+0,74.400000E+0,10.846266E-3,67.584301E+0,30.644790E+0,0.000000E+0,1.298475E+0,1.313112E+0,986.328981E-3,60.000000E+0,1.000000E+0,1.333176E+0,654.823486E-3,2.031567E+0,60.000000E+0,1.898072E+0,0.000000E+0,72.464599E+0,1.040718E+0,1.041011E+0,976.765405E-3,50.000000E+0,1.000000E+0,85.977992E+0,2.438960E+0,2.265396E+0,1.223000E+0,27.000000E+0,0.000000E+0,1.311951E+0,1.303235E+0,979.768446E-3,60.000000E+0,3.988265E-3,47.191755E+0,9.220559E-3,24.320116E+0,2.844454E+0,30.763988E+0,0.000000E+0,1.397173E-3,0.000000E+0,44.294845E-3,0.000000E+0,23.712260E-3,0.000000E+0,25.516055E-3,0.000000E+0,20.877725E-3,2.020899E+0,2.013780E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955994E+0,5.731671E+0,0.000000E+0,80.857477E-3,0.000000E+0,49.556886E-3,9.500000E+0,9.794890E+0,0.000000E+0,22.488256E-3,10.000000E+0,9.661663E+0,0.000000E+0,43.972739E-3,996.184998E-3,3.051467E+0,997.021781E-3,3.043164E+0,998.389600E-3,3.037596E+0,998.228680E-3,3.036502E+0,15.343246E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.485938E+0,72.650054E+0,2.485116E+0,71.985991E+0,72.028805E+0,2.519096E+0,71.982341E+0,72.169278E+0,2.525342E+0,72.397400E+0,72.331372E+0,2.515776E+0
 10/20/2017,18:50:37.781,1.244936E-3,72.839306E+0,3.981077E-3,998.314431E-3,998.095455E-3,0.000000E+0,995.004890E-3,3.081339E+0,0.000000E+0,72.121221E+0,3.978419E-3,997.170675E-3,1.031957E+0,0.000000E+0,1.053938E+0,2.790867E+0,0.000000E+0,80.679643E+0,30.934521E+0,70.491045E+0,3.972323E-3,3.967394E-3,0.000000E+0,1.027270E+0,1.000000E+0,44.000000E+0,97.719034E+0,24.069467E+0,8.951034E-3,12.828993E-3,1.000000E+0,2.663242E+0,1.000000E+0,20.000000E+0,6.788835E-3,42.631670E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.939970E+0,0.000000E+0,-123.491279E-3,0.000000E+0,135.624275E-3,0.000000E+0,137.619948E-3,0.000000E+0,457.964857E-3,0.000000E+0,-104.000507E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.005099E+0,3.136917E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.007627E+0,3.047300E+0,0.000000E+0,208.698644E+0,18.806714E-3,3.980870E-3,92.037723E+0,73.863455E+0,76.029324E+0,110.788419E+0,81.397504E+0,3.975356E-3,3.981778E-3,66.759640E+0,5.370413E+0,2.078438E+0,75.151837E+0,75.952624E+0,0.000000E+0,75.285551E+0,79.603233E+0,0.000000E+0,74.198840E+0,1.055740E+0,998.864007E-3,2.494760E+0,60.000000E+0,40.000000E+0,74.400000E+0,10.847109E-3,67.583646E+0,30.655381E+0,0.000000E+0,1.304860E+0,1.315443E+0,991.603002E-3,60.000000E+0,1.000000E+0,1.330018E+0,655.398679E-3,2.033836E+0,60.000000E+0,1.853137E+0,0.000000E+0,72.460715E+0,1.040287E+0,1.040325E+0,994.593672E-3,50.000000E+0,1.000000E+0,86.013642E+0,2.444117E+0,2.264996E+0,1.227919E+0,27.000000E+0,0.000000E+0,1.308518E+0,1.301940E+0,977.021941E-3,60.000000E+0,3.990211E-3,47.188541E+0,9.208042E-3,24.317935E+0,2.846709E+0,30.764824E+0,0.000000E+0,10.197442E-3,0.000000E+0,47.934645E-3,0.000000E+0,21.360885E-3,0.000000E+0,25.644897E-3,0.000000E+0,21.650780E-3,2.020867E+0,2.013813E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958929E+0,5.700208E+0,0.000000E+0,83.984312E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.792281E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.779880E+0,0.000000E+0,42.684314E-3,996.072354E-3,3.051355E+0,998.518336E-3,3.042681E+0,999.306843E-3,3.038417E+0,998.566612E-3,3.034844E+0,25.008794E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.487622E+0,72.648978E+0,2.479683E+0,71.982575E+0,72.028805E+0,2.520293E+0,71.975790E+0,72.169886E+0,2.524287E+0,72.396511E+0,72.331045E+0,2.516063E+0
 10/20/2017,18:50:47.781,1.566973E-3,72.841084E+0,3.981013E-3,998.153338E-3,1.002806E+0,0.000000E+0,995.611711E-3,3.082773E+0,0.000000E+0,72.123046E+0,3.977511E-3,997.815044E-3,996.816205E-3,0.000000E+0,1.052932E+0,2.808072E+0,0.000000E+0,80.678940E+0,30.926670E+0,70.490671E+0,3.976603E-3,3.969080E-3,0.000000E+0,1.025677E+0,1.000000E+0,44.000000E+0,97.751515E+0,24.069095E+0,8.975548E-3,12.818033E-3,1.000000E+0,2.661309E+0,1.000000E+0,20.000000E+0,6.789613E-3,42.629482E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.942610E+0,0.000000E+0,-122.783138E-3,0.000000E+0,137.201500E-3,0.000000E+0,136.847429E-3,0.000000E+0,456.837060E-3,0.000000E+0,-110.638401E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.007575E+0,3.135212E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.003600E+0,3.047428E+0,0.000000E+0,208.447579E+0,18.802237E-3,3.982816E-3,92.040165E+0,73.866450E+0,76.030213E+0,110.789503E+0,81.396379E+0,3.976978E-3,3.981778E-3,66.754778E+0,5.363647E+0,2.074635E+0,75.129270E+0,75.954544E+0,0.000000E+0,75.288126E+0,79.599250E+0,0.000000E+0,74.195236E+0,1.054127E+0,1.007055E+0,2.496465E+0,60.000000E+0,40.000000E+0,74.400000E+0,10.844515E-3,67.582945E+0,30.731424E+0,0.000000E+0,1.299911E+0,1.315906E+0,988.278771E-3,60.000000E+0,1.000000E+0,1.334022E+0,656.277447E-3,2.025704E+0,60.000000E+0,1.888095E+0,0.000000E+0,72.463195E+0,1.043033E+0,1.044731E+0,983.331191E-3,50.000000E+0,1.000000E+0,86.032358E+0,2.436438E+0,2.267121E+0,1.218752E+0,27.000000E+0,0.000000E+0,1.305132E+0,1.306494E+0,983.281418E-3,60.000000E+0,3.989303E-3,47.190963E+0,9.157588E-3,24.319513E+0,2.851864E+0,30.764220E+0,0.000000E+0,2.170823E-3,0.000000E+0,44.939057E-3,0.000000E+0,23.422364E-3,0.000000E+0,25.612686E-3,0.000000E+0,20.523409E-3,2.020867E+0,2.013651E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960511E+0,5.698371E+0,0.000000E+0,83.919842E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.792539E+0,0.000000E+0,22.456046E-3,10.000000E+0,9.778817E+0,0.000000E+0,40.912730E-3,996.716033E-3,3.050647E+0,997.906841E-3,3.042922E+0,996.796493E-3,3.038787E+0,998.856268E-3,3.033010E+0,24.364424E-3,9.884093E+0,1.000000E+0,1.000000E+0,72.491226E+0,72.648042E+0,2.485676E+0,71.984493E+0,72.029460E+0,2.515088E+0,71.979393E+0,72.170073E+0,2.532226E+0,72.398851E+0,72.332917E+0,2.516606E+0
 10/20/2017,18:50:57.781,3.016139E-3,72.839446E+0,3.979197E-3,998.636616E-3,1.014734E+0,0.000000E+0,994.158535E-3,3.082740E+0,0.000000E+0,72.118647E+0,3.981142E-3,997.976137E-3,999.942693E-3,0.000000E+0,1.053443E+0,2.816949E+0,0.000000E+0,80.678893E+0,30.929039E+0,70.493524E+0,3.970312E-3,3.969858E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,97.757626E+0,24.064502E+0,8.954990E-3,12.837424E-3,1.000000E+0,2.661884E+0,1.000000E+0,20.000000E+0,6.793441E-3,42.643447E+0,0.000000E+0,1.988355E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.942224E+0,0.000000E+0,-121.849678E-3,0.000000E+0,135.559899E-3,0.000000E+0,138.617784E-3,0.000000E+0,452.551429E-3,0.000000E+0,-102.679373E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,1.014092E+0,3.135212E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.010632E+0,3.046881E+0,0.000000E+0,208.205635E+0,18.840122E-3,3.983464E-3,92.043593E+0,73.865327E+0,76.029979E+0,110.791435E+0,81.394504E+0,3.975486E-3,3.978015E-3,66.758331E+0,5.363647E+0,2.078777E+0,75.113914E+0,75.956604E+0,0.000000E+0,75.284849E+0,79.596205E+0,0.000000E+0,74.193738E+0,1.055325E+0,1.001530E+0,2.492416E+0,60.000000E+0,40.000000E+0,74.300000E+0,10.848277E-3,67.583272E+0,30.733933E+0,0.000000E+0,1.301428E+0,1.314821E+0,990.084723E-3,60.000000E+0,1.000000E+0,1.331294E+0,656.133649E-3,2.029282E+0,60.000000E+0,1.882067E+0,0.000000E+0,72.458796E+0,1.043049E+0,1.042352E+0,984.289700E-3,50.000000E+0,1.000000E+0,86.055860E+0,2.444963E+0,2.265252E+0,1.229276E+0,27.000000E+0,0.000000E+0,1.311520E+0,1.304097E+0,984.830319E-3,60.000000E+0,3.988913E-3,47.189100E+0,9.230157E-3,24.316358E+0,2.840265E+0,30.760922E+0,0.000000E+0,1.526115E-3,0.000000E+0,44.778004E-3,0.000000E+0,23.454575E-3,0.000000E+0,25.322791E-3,0.000000E+0,20.297934E-3,2.020834E+0,2.013619E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962523E+0,5.697662E+0,0.000000E+0,81.179831E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.793312E+0,0.000000E+0,22.842573E-3,10.000000E+0,9.779042E+0,0.000000E+0,42.394419E-3,996.474654E-3,3.051612E+0,997.601093E-3,3.042166E+0,998.888452E-3,3.039044E+0,998.389600E-3,3.035778E+0,19.853835E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.489213E+0,72.649680E+0,2.485788E+0,71.984774E+0,72.024547E+0,2.521490E+0,71.978036E+0,72.170120E+0,2.533983E+0,72.395809E+0,72.330577E+0,2.512935E+0
