date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:51:07.781,-1.331358E-3,72.837574E+0,3.979327E-3,998.572179E-3,987.221362E-3,0.000000E+0,996.106749E-3,3.082193E+0,0.000000E+0,72.119349E+0,3.979845E-3,997.782826E-3,996.226000E-3,0.000000E+0,1.054018E+0,2.823666E+0,0.000000E+0,80.685173E+0,30.941721E+0,70.491045E+0,3.973555E-3,3.966875E-3,0.000000E+0,1.028417E+0,1.000000E+0,44.000000E+0,97.797628E+0,24.066543E+0,8.958687E-3,12.828020E-3,1.000000E+0,2.660654E+0,1.000000E+0,20.000000E+0,6.786500E-3,42.649312E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.945121E+0,0.000000E+0,-121.914054E-3,0.000000E+0,136.074911E-3,0.000000E+0,137.941831E-3,0.000000E+0,454.903692E-3,0.000000E+0,-108.705034E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.005051E+0,3.135195E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.014818E+0,3.047026E+0,0.000000E+0,207.970557E+0,18.677880E-3,3.983140E-3,92.044063E+0,73.863080E+0,76.029324E+0,110.792848E+0,81.398582E+0,3.977951E-3,3.975486E-3,66.755666E+0,5.360748E+0,2.078277E+0,75.104457E+0,75.955902E+0,0.000000E+0,75.286441E+0,79.593675E+0,0.000000E+0,74.194861E+0,1.060788E+0,1.007422E+0,2.491507E+0,60.000000E+0,40.000000E+0,74.300000E+0,10.860988E-3,67.582057E+0,30.728730E+0,0.000000E+0,1.298123E+0,1.316066E+0,993.936357E-3,60.000000E+0,1.000000E+0,1.329954E+0,655.430634E-3,2.032590E+0,60.000000E+0,1.877732E+0,0.000000E+0,72.461510E+0,1.041357E+0,1.040644E+0,990.136605E-3,50.000000E+0,1.000000E+0,86.084708E+0,2.446736E+0,2.269757E+0,1.216980E+0,27.000000E+0,0.000000E+0,1.307512E+0,1.307516E+0,993.772429E-3,60.000000E+0,3.990016E-3,47.187003E+0,9.261026E-3,24.309537E+0,2.847676E+0,30.762594E+0,0.000000E+0,2.267530E-3,0.000000E+0,44.004950E-3,0.000000E+0,23.164679E-3,0.000000E+0,24.968474E-3,0.000000E+0,21.232042E-3,2.020995E+0,2.014135E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965021E+0,5.699016E+0,0.000000E+0,84.145489E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.792990E+0,0.000000E+0,22.520467E-3,10.000000E+0,9.778398E+0,0.000000E+0,44.616951E-3,996.506838E-3,3.052127E+0,998.534428E-3,3.043228E+0,997.311437E-3,3.038867E+0,996.844769E-3,3.034699E+0,12.765767E-3,9.883770E+0,1.000000E+0,1.000000E+0,72.492817E+0,72.647901E+0,2.483311E+0,71.981686E+0,72.024875E+0,2.514562E+0,71.977240E+0,72.167967E+0,2.531826E+0,72.396230E+0,72.332729E+0,2.517596E+0
 10/20/2017,18:51:17.781,1.566973E-3,72.839821E+0,3.979910E-3,998.491633E-3,997.680291E-3,0.000000E+0,995.787370E-3,3.082354E+0,0.000000E+0,72.118694E+0,3.975954E-3,997.911700E-3,1.019531E+0,0.000000E+0,1.055344E+0,2.820702E+0,0.000000E+0,80.681939E+0,30.970152E+0,70.491747E+0,3.977057E-3,3.962530E-3,0.000000E+0,1.023033E+0,1.000000E+0,44.000000E+0,97.822918E+0,24.080277E+0,8.975030E-3,12.824778E-3,1.000000E+0,2.660048E+0,1.000000E+0,20.000000E+0,6.782672E-3,42.651081E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.990421E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.940807E+0,0.000000E+0,-121.044971E-3,0.000000E+0,136.139288E-3,0.000000E+0,134.111427E-3,0.000000E+0,454.871470E-3,0.000000E+0,-104.322735E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.003342E+0,3.135131E+0,0.000000E+0,998.985004E-3,0.000000E+0,998.214941E-3,3.047235E+0,0.000000E+0,207.717799E+0,18.597051E-3,3.978859E-3,92.047444E+0,73.862378E+0,76.035739E+0,110.793743E+0,81.397223E+0,3.976653E-3,3.978080E-3,66.751038E+0,5.363970E+0,2.076794E+0,75.131424E+0,75.960257E+0,0.000000E+0,75.285598E+0,79.587818E+0,0.000000E+0,74.194206E+0,1.057849E+0,1.008124E+0,2.493404E+0,60.000000E+0,40.000000E+0,74.300000E+0,10.840624E-3,67.582992E+0,30.726082E+0,0.000000E+0,1.301013E+0,1.314517E+0,984.171428E-3,60.000000E+0,1.000000E+0,1.337548E+0,654.855441E-3,2.024521E+0,60.000000E+0,1.871623E+0,0.000000E+0,72.460715E+0,1.041357E+0,1.041746E+0,982.276832E-3,50.000000E+0,1.000000E+0,86.060081E+0,2.451382E+0,2.272345E+0,1.225587E+0,27.000000E+0,0.000000E+0,1.309620E+0,1.304960E+0,985.804371E-3,60.000000E+0,3.988135E-3,47.185745E+0,9.397993E-3,24.310279E+0,2.840265E+0,30.759621E+0,0.000000E+0,3.234592E-3,0.000000E+0,51.445602E-3,0.000000E+0,23.229101E-3,0.000000E+0,25.161738E-3,0.000000E+0,20.781094E-3,2.020963E+0,2.013845E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963109E+0,5.699467E+0,0.000000E+0,81.437714E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.792475E+0,0.000000E+0,23.229101E-3,10.000000E+0,9.779171E+0,0.000000E+0,44.198213E-3,996.732125E-3,3.051290E+0,998.647072E-3,3.041957E+0,998.164312E-3,3.039801E+0,998.486152E-3,3.034619E+0,29.197198E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.490851E+0,72.649165E+0,2.479379E+0,71.983417E+0,72.028618E+0,2.519383E+0,71.976305E+0,72.168950E+0,2.525294E+0,72.396511E+0,72.328612E+0,2.516542E+0
 10/20/2017,18:51:27.781,1.566973E-3,72.841318E+0,3.980494E-3,998.652725E-3,1.004546E+0,0.000000E+0,1.002558E+0,3.082998E+0,0.000000E+0,72.113640E+0,3.976538E-3,997.412313E-3,983.608388E-3,0.000000E+0,1.060263E+0,2.829385E+0,0.000000E+0,80.679924E+0,30.984738E+0,70.492355E+0,3.969729E-3,3.968302E-3,0.000000E+0,1.024499E+0,1.000000E+0,44.000000E+0,97.849664E+0,24.109369E+0,8.996236E-3,12.827761E-3,1.000000E+0,2.661214E+0,1.000000E+0,20.000000E+0,6.793960E-3,42.654107E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.992162E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.943511E+0,0.000000E+0,-120.465582E-3,0.000000E+0,135.656464E-3,0.000000E+0,137.748701E-3,0.000000E+0,456.224827E-3,0.000000E+0,-112.893996E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.009316E+0,3.135566E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.004719E+0,3.046479E+0,0.000000E+0,207.468120E+0,18.594521E-3,3.978405E-3,92.050355E+0,73.864999E+0,76.034053E+0,110.795157E+0,81.399144E+0,3.979053E-3,3.979378E-3,66.744540E+0,5.372346E+0,2.076101E+0,75.109888E+0,75.956932E+0,0.000000E+0,75.284708E+0,79.583601E+0,0.000000E+0,74.193410E+0,1.066442E+0,1.001818E+0,2.494265E+0,60.000000E+0,40.000000E+0,74.300000E+0,10.841921E-3,67.582805E+0,30.720136E+0,0.000000E+0,1.310831E+0,1.312473E+0,986.456837E-3,60.000000E+0,1.000000E+0,1.330767E+0,657.156215E-3,2.031998E+0,60.000000E+0,1.880907E+0,0.000000E+0,72.460995E+0,1.041037E+0,1.041634E+0,985.503812E-3,50.000000E+0,1.000000E+0,86.014908E+0,2.448987E+0,2.272712E+0,1.222729E+0,27.000000E+0,0.000000E+0,1.309907E+0,1.305951E+0,969.437116E-3,60.000000E+0,3.990016E-3,47.185839E+0,9.238977E-3,24.310372E+0,2.863785E+0,30.759900E+0,0.000000E+0,18.546415E-3,0.000000E+0,45.325585E-3,0.000000E+0,-30.401581E-3,0.000000E+0,25.967003E-3,0.000000E+0,20.104671E-3,2.020899E+0,2.013297E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959445E+0,5.699596E+0,0.000000E+0,83.726429E-3,0.000000E+0,45.688636E-3,9.500000E+0,9.792056E+0,0.000000E+0,22.906994E-3,10.000000E+0,9.778495E+0,0.000000E+0,52.701816E-3,995.702238E-3,3.050888E+0,997.713737E-3,3.041490E+0,998.470060E-3,3.039366E+0,999.902247E-3,3.035665E+0,34.352156E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.491694E+0,72.646965E+0,2.480290E+0,71.982668E+0,72.027869E+0,2.519766E+0,71.976164E+0,72.170822E+0,2.532321E+0,72.397587E+0,72.331981E+0,2.516462E+0
 10/20/2017,18:51:37.781,439.844037E-6,72.838510E+0,3.984579E-3,998.346649E-3,990.414928E-3,0.000000E+0,1.005688E+0,3.083691E+0,0.000000E+0,72.113828E+0,3.979197E-3,997.283439E-3,1.010917E+0,0.000000E+0,1.065645E+0,2.819156E+0,0.000000E+0,80.682923E+0,30.995516E+0,70.491700E+0,3.974138E-3,3.966940E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,97.867010E+0,24.124449E+0,8.988000E-3,12.837748E-3,1.000000E+0,2.657508E+0,1.000000E+0,20.000000E+0,6.794543E-3,42.657459E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.939166E+0,0.000000E+0,-122.300314E-3,0.000000E+0,136.815241E-3,0.000000E+0,137.941831E-3,0.000000E+0,454.323682E-3,0.000000E+0,-109.510604E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.015417E+0,3.136531E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.006764E+0,3.047509E+0,0.000000E+0,207.213611E+0,18.500328E-3,3.980675E-3,92.056131E+0,73.860833E+0,76.036629E+0,110.796476E+0,81.400457E+0,3.976329E-3,3.979961E-3,66.739584E+0,5.374602E+0,2.076665E+0,75.104504E+0,75.960304E+0,0.000000E+0,75.285223E+0,79.585944E+0,0.000000E+0,74.196125E+0,1.072400E+0,1.006288E+0,2.485083E+0,60.000000E+0,40.000000E+0,74.300000E+0,10.836992E-3,67.581682E+0,30.713447E+0,0.000000E+0,1.296703E+0,1.316944E+0,989.685177E-3,60.000000E+0,1.000000E+0,1.331326E+0,658.929729E-3,2.034395E+0,60.000000E+0,1.873283E+0,0.000000E+0,72.459592E+0,1.040974E+0,1.039574E+0,990.472083E-3,50.000000E+0,1.000000E+0,86.010781E+0,2.445714E+0,2.267552E+0,1.218257E+0,27.000000E+0,0.000000E+0,1.311504E+0,1.306654E+0,986.922134E-3,60.000000E+0,3.985865E-3,47.182345E+0,9.311481E-3,24.327401E+0,2.846387E+0,30.755255E+0,0.000000E+0,1.590586E-3,0.000000E+0,43.328527E-3,0.000000E+0,23.615628E-3,0.000000E+0,25.741529E-3,0.000000E+0,20.297934E-3,2.020802E+0,2.013555E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959126E+0,5.699499E+0,0.000000E+0,81.727833E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.793666E+0,0.000000E+0,22.745941E-3,10.000000E+0,9.779397E+0,0.000000E+0,44.810215E-3,996.458562E-3,3.050244E+0,997.858565E-3,3.042118E+0,996.699941E-3,3.038207E+0,997.472357E-3,3.033203E+0,7.610808E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.491132E+0,72.651692E+0,2.480082E+0,71.981311E+0,72.028010E+0,2.519814E+0,71.977147E+0,72.168201E+0,2.532880E+0,72.398523E+0,72.332028E+0,2.514579E+0
 10/20/2017,18:51:47.781,600.862443E-6,72.839634E+0,3.980948E-3,998.072792E-3,1.003748E+0,0.000000E+0,997.991088E-3,3.083449E+0,0.000000E+0,72.113547E+0,3.977316E-3,997.074019E-3,1.032835E+0,0.000000E+0,1.058474E+0,2.822571E+0,0.000000E+0,80.683064E+0,30.988408E+0,70.491981E+0,3.969534E-3,3.964022E-3,0.000000E+0,1.026346E+0,1.000000E+0,44.000000E+0,97.831755E+0,24.128114E+0,8.975289E-3,12.838851E-3,1.000000E+0,2.654617E+0,1.000000E+0,20.000000E+0,6.781829E-3,42.661788E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989873E+0,10.000000E+0,8.949756E+0,0.000000E+0,-111.034420E-3,0.000000E+0,138.746537E-3,0.000000E+0,137.652136E-3,0.000000E+0,460.639348E-3,0.000000E+0,-108.608365E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.003693E+0,3.135710E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.003137E+0,3.047235E+0,0.000000E+0,206.982362E+0,18.323425E-3,3.978275E-3,92.057587E+0,73.857744E+0,76.037331E+0,110.794544E+0,81.398535E+0,3.979507E-3,3.977821E-3,66.738930E+0,5.363647E+0,2.078213E+0,75.118315E+0,75.955246E+0,0.000000E+0,75.285083E+0,79.589270E+0,0.000000E+0,74.195844E+0,1.062449E+0,1.005426E+0,2.487187E+0,60.000000E+0,40.000000E+0,74.300000E+0,10.840494E-3,67.581308E+0,30.712378E+0,0.000000E+0,1.303902E+0,1.313431E+0,1.000137E+0,60.000000E+0,1.000000E+0,1.336000E+0,655.989850E-3,2.020639E+0,60.000000E+0,1.876410E+0,0.000000E+0,72.459124E+0,1.041005E+0,1.046216E+0,998.331856E-3,50.000000E+0,1.000000E+0,86.056892E+0,2.448077E+0,2.273590E+0,1.229707E+0,27.000000E+0,0.000000E+0,1.313548E+0,1.303330E+0,1.003960E+0,60.000000E+0,3.990081E-3,47.184627E+0,9.284762E-3,24.347910E+0,2.885049E+0,30.756230E+0,0.000000E+0,-1.729662E-3,0.000000E+0,46.130850E-3,0.000000E+0,24.517525E-3,0.000000E+0,24.614157E-3,0.000000E+0,17.721085E-3,2.020931E+0,2.013523E+0,2.018064E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962987E+0,5.697887E+0,0.000000E+0,84.725727E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792185E+0,0.000000E+0,27.287639E-3,10.000000E+0,9.779719E+0,0.000000E+0,41.363679E-3,997.037873E-3,3.050840E+0,997.182701E-3,3.042874E+0,996.249366E-3,3.037644E+0,999.644775E-3,3.036148E+0,31.130307E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.488558E+0,72.650850E+0,2.480913E+0,71.981966E+0,72.026325E+0,2.510043E+0,71.976819E+0,72.168856E+0,2.534813E+0,72.394546E+0,72.335631E+0,2.513206E+0
 10/20/2017,18:51:57.781,278.825630E-6,72.840008E+0,3.979651E-3,997.702280E-3,1.003077E+0,0.000000E+0,992.737296E-3,3.083916E+0,0.000000E+0,72.109569E+0,3.979975E-3,997.847263E-3,972.314749E-3,0.000000E+0,1.050904E+0,2.810344E+0,0.000000E+0,80.683861E+0,30.985157E+0,70.492449E+0,3.971220E-3,3.968885E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,97.798098E+0,24.134471E+0,8.973797E-3,12.851237E-3,1.000000E+0,2.660303E+0,1.000000E+0,20.000000E+0,6.795127E-3,42.653269E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.952395E+0,0.000000E+0,-133.855902E-3,0.000000E+0,137.813077E-3,0.000000E+0,138.778725E-3,0.000000E+0,469.532837E-3,0.000000E+0,-98.877084E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.005083E+0,3.135759E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.005582E+0,3.047187E+0,0.000000E+0,206.734538E+0,18.017235E-3,3.981648E-3,92.061062E+0,73.852268E+0,76.038408E+0,110.798266E+0,81.402894E+0,3.974772E-3,3.978015E-3,66.734068E+0,5.362036E+0,2.078438E+0,75.113914E+0,75.952952E+0,0.000000E+0,75.287564E+0,79.590114E+0,0.000000E+0,74.196219E+0,1.054175E+0,1.008891E+0,2.494233E+0,60.000000E+0,40.000000E+0,74.300000E+0,10.836927E-3,67.580654E+0,30.710892E+0,0.000000E+0,1.303184E+0,1.312761E+0,1.008496E+0,60.000000E+0,1.000000E+0,1.335601E+0,653.401479E-3,2.030992E+0,60.000000E+0,1.864548E+0,0.000000E+0,72.456082E+0,1.039313E+0,1.038361E+0,1.017119E+0,50.000000E+0,1.000000E+0,86.082175E+0,2.444596E+0,2.273031E+0,1.226018E+0,27.000000E+0,0.000000E+0,1.308550E+0,1.304784E+0,1.007393E+0,60.000000E+0,3.988654E-3,47.183183E+0,9.256616E-3,24.360438E+0,2.889238E+0,30.754697E+0,0.000000E+0,-2.825666E-3,0.000000E+0,41.105994E-3,0.000000E+0,26.128056E-3,0.000000E+0,22.359414E-3,0.000000E+0,17.849927E-3,2.020706E+0,2.013458E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965188E+0,5.700079E+0,0.000000E+0,89.432098E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.791766E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.778752E+0,0.000000E+0,41.460311E-3,996.683849E-3,3.050759E+0,998.598796E-3,3.042456E+0,998.968912E-3,3.039189E+0,999.467763E-3,3.036341E+0,26.619718E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.490851E+0,72.650896E+0,2.479411E+0,71.983745E+0,72.025951E+0,2.520724E+0,71.974059E+0,72.169184E+0,2.527753E+0,72.397400E+0,72.332028E+0,2.515249E+0
 10/20/2017,18:52:07.781,2.694102E-3,72.839821E+0,3.984579E-3,998.105011E-3,1.014750E+0,0.000000E+0,999.172792E-3,3.083143E+0,0.000000E+0,72.108025E+0,3.978743E-3,996.929036E-3,970.177252E-3,0.000000E+0,1.056445E+0,2.810167E+0,0.000000E+0,80.684376E+0,30.985482E+0,70.493244E+0,3.970247E-3,3.963892E-3,0.000000E+0,1.026506E+0,1.000000E+0,44.000000E+0,97.787945E+0,24.137394E+0,8.970295E-3,12.848643E-3,1.000000E+0,2.662827E+0,1.000000E+0,20.000000E+0,6.793635E-3,42.638233E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.990260E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.960893E+0,0.000000E+0,-128.319520E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.649972E-3,0.000000E+0,469.339500E-3,0.000000E+0,-92.206967E-3,0.000000E+0,205.434899E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.002128E+0,3.136016E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.012869E+0,3.047316E+0,0.000000E+0,206.487588E+0,17.824310E-3,3.982167E-3,92.066086E+0,73.852782E+0,76.037331E+0,110.795345E+0,81.403972E+0,3.976005E-3,3.978924E-3,66.728225E+0,5.355593E+0,2.069219E+0,75.112510E+0,75.948925E+0,0.000000E+0,75.287190E+0,79.588146E+0,0.000000E+0,74.193831E+0,1.059206E+0,1.006113E+0,2.485720E+0,60.000000E+0,40.000000E+0,74.100000E+0,10.837900E-3,67.583553E+0,30.704806E+0,0.000000E+0,1.309442E+0,1.314501E+0,1.000841E+0,60.000000E+0,1.000000E+0,1.332490E+0,653.177793E-3,2.040866E+0,60.000000E+0,1.865563E+0,0.000000E+0,72.458936E+0,1.044230E+0,1.041363E+0,1.001064E+0,50.000000E+0,1.000000E+0,86.089118E+0,2.446145E+0,2.276705E+0,1.226817E+0,27.000000E+0,0.000000E+0,1.305499E+0,1.305264E+0,1.003337E+0,60.000000E+0,3.989627E-3,47.181413E+0,9.235086E-3,24.370136E+0,2.954964E+0,30.752467E+0,0.000000E+0,-24.810220E-3,0.000000E+0,43.328527E-3,0.000000E+0,24.292051E-3,0.000000E+0,19.041720E-3,0.000000E+0,14.628865E-3,2.020931E+0,2.013651E+0,2.018322E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965904E+0,5.700241E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.792346E+0,0.000000E+0,24.549736E-3,10.000000E+0,9.777367E+0,0.000000E+0,41.460311E-3,997.021781E-3,3.051307E+0,998.212588E-3,3.042166E+0,996.555114E-3,3.038835E+0,998.453968E-3,3.033863E+0,30.808122E-3,9.869271E+0,1.000000E+0,1.000000E+0,72.492770E+0,72.648322E+0,2.482559E+0,71.984072E+0,72.027402E+0,2.512550E+0,71.975837E+0,72.168482E+0,2.525278E+0,72.397587E+0,72.331045E+0,2.518809E+0
 10/20/2017,18:52:17.781,922.899256E-6,72.841365E+0,3.980624E-3,997.412313E-3,1.027269E+0,0.000000E+0,1.010431E+0,3.083191E+0,0.000000E+0,72.112330E+0,3.978094E-3,997.041801E-3,1.027012E+0,0.000000E+0,1.069238E+0,2.813469E+0,0.000000E+0,80.684001E+0,30.983484E+0,70.490905E+0,3.970053E-3,3.967264E-3,0.000000E+0,1.024562E+0,1.000000E+0,44.000000E+0,97.844306E+0,24.127975E+0,8.963162E-3,12.851627E-3,1.000000E+0,2.659712E+0,1.000000E+0,20.000000E+0,6.802782E-3,42.628690E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.942674E+0,0.000000E+0,-143.222688E-3,0.000000E+0,137.298065E-3,0.000000E+0,138.489031E-3,0.000000E+0,479.650791E-3,0.000000E+0,-100.230441E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,889.725164E-3,3.137706E+0,0.000000E+0,998.486152E-3,0.000000E+0,992.509995E-3,3.047525E+0,0.000000E+0,206.274104E+0,17.806146E-3,3.981324E-3,92.067824E+0,73.851706E+0,76.039813E+0,110.795392E+0,81.403550E+0,3.977237E-3,3.976848E-3,66.724578E+0,5.361714E+0,2.071395E+0,75.136527E+0,75.944664E+0,0.000000E+0,75.284474E+0,79.588849E+0,0.000000E+0,74.195142E+0,1.071298E+0,1.012020E+0,2.493596E+0,60.000000E+0,40.000000E+0,74.100000E+0,10.842245E-3,67.578643E+0,30.703831E+0,0.000000E+0,1.304477E+0,1.315507E+0,1.004436E+0,60.000000E+0,1.000000E+0,1.333751E+0,659.409057E-3,2.000988E+0,60.000000E+0,1.897298E+0,0.000000E+0,72.459264E+0,1.042778E+0,1.043422E+0,1.001703E+0,50.000000E+0,1.000000E+0,86.088180E+0,2.449354E+0,2.272648E+0,1.223607E+0,27.000000E+0,0.000000E+0,1.310514E+0,1.304944E+0,1.007249E+0,60.000000E+0,3.989238E-3,47.178478E+0,9.081387E-3,24.378256E+0,2.976550E+0,30.754186E+0,0.000000E+0,18.514180E-3,0.000000E+0,43.554001E-3,0.000000E+0,19.202773E-3,0.000000E+0,15.112025E-3,0.000000E+0,15.788448E-3,2.020802E+0,2.013233E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965974E+0,5.699983E+0,0.000000E+0,80.148298E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.793570E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.778946E+0,0.000000E+0,42.780946E-3,997.295345E-3,3.050920E+0,997.182701E-3,3.040847E+0,997.230977E-3,3.039028E+0,999.918339E-3,3.034619E+0,27.908458E-3,9.874104E+0,1.000000E+0,1.000000E+0,72.494735E+0,72.650709E+0,2.483582E+0,71.983043E+0,72.025904E+0,2.506850E+0,71.978130E+0,72.167031E+0,2.536682E+0,72.396652E+0,72.331560E+0,2.517723E+0
 10/20/2017,18:52:27.781,2.211047E-3,72.842676E+0,3.984125E-3,997.637843E-3,1.015596E+0,0.000000E+0,1.006982E+0,3.083530E+0,0.000000E+0,72.106481E+0,3.983282E-3,997.235112E-3,1.028767E+0,0.000000E+0,1.064623E+0,2.799180E+0,0.000000E+0,80.684798E+0,30.978606E+0,70.489174E+0,3.976927E-3,3.973360E-3,0.000000E+0,1.028178E+0,1.000000E+0,44.000000E+0,97.860429E+0,24.127929E+0,8.976910E-3,12.848773E-3,1.000000E+0,2.656198E+0,1.000000E+0,20.000000E+0,6.771126E-3,42.616913E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987133E+0,10.000000E+0,8.935432E+0,0.000000E+0,-150.400672E-3,0.000000E+0,138.134960E-3,0.000000E+0,136.976182E-3,0.000000E+0,488.060938E-3,0.000000E+0,-103.517165E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,652.940358E-3,3.136579E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.007212E+0,3.048394E+0,0.000000E+0,206.042943E+0,17.517926E-3,3.981064E-3,92.067730E+0,73.863174E+0,76.042856E+0,110.799538E+0,81.405612E+0,3.974188E-3,3.977756E-3,66.721913E+0,5.364292E+0,2.074715E+0,75.139617E+0,75.944149E+0,0.000000E+0,75.285317E+0,79.593065E+0,0.000000E+0,74.194627E+0,1.073471E+0,985.308580E-3,2.492273E+0,60.000000E+0,40.000000E+0,74.100000E+0,10.845034E-3,67.581449E+0,30.698257E+0,0.000000E+0,1.306792E+0,1.310797E+0,1.014697E+0,60.000000E+0,1.000000E+0,1.332171E+0,654.296225E-3,2.019345E+0,60.000000E+0,1.877393E+0,0.000000E+0,72.456550E+0,1.041373E+0,1.041363E+0,1.005041E+0,50.000000E+0,1.000000E+0,86.100001E+0,2.443862E+0,2.266370E+0,1.226593E+0,27.000000E+0,0.000000E+0,1.309620E+0,1.304896E+0,1.004487E+0,60.000000E+0,3.986513E-3,47.175356E+0,9.280482E-3,24.378442E+0,2.946587E+0,30.750516E+0,0.000000E+0,54.198786E-3,0.000000E+0,45.164532E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.627394E-3,0.000000E+0,18.204244E-3,2.020995E+0,2.013426E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967106E+0,5.700531E+0,0.000000E+0,83.919842E-3,0.000000E+0,47.429349E-3,9.500000E+0,9.792668E+0,0.000000E+0,15.305288E-3,10.000000E+0,9.778398E+0,0.000000E+0,42.426629E-3,996.410286E-3,3.051677E+0,998.470060E-3,3.041152E+0,996.426378E-3,3.039253E+0,997.118333E-3,3.034635E+0,27.908458E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.494361E+0,72.649960E+0,2.486571E+0,71.982855E+0,72.027729E+0,2.511001E+0,71.976585E+0,72.167640E+0,2.524351E+0,72.396698E+0,72.332963E+0,2.517947E+0
 10/20/2017,18:52:37.781,439.844037E-6,72.842395E+0,3.980364E-3,998.330540E-3,1.002343E+0,0.000000E+0,1.001488E+0,3.083788E+0,0.000000E+0,72.106154E+0,3.978354E-3,997.122347E-3,990.116587E-3,0.000000E+0,1.060774E+0,2.789450E+0,0.000000E+0,80.687844E+0,30.974704E+0,70.487396E+0,3.971804E-3,3.969469E-3,0.000000E+0,1.026394E+0,1.000000E+0,44.000000E+0,97.846562E+0,24.127604E+0,8.992669E-3,12.843585E-3,1.000000E+0,2.665590E+0,1.000000E+0,20.000000E+0,6.803301E-3,42.626782E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.985489E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.931279E+0,0.000000E+0,-142.868617E-3,0.000000E+0,138.939667E-3,0.000000E+0,136.557735E-3,0.000000E+0,470.435075E-3,0.000000E+0,-110.122836E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,775.246146E-3,3.137899E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.012182E+0,3.047654E+0,0.000000E+0,205.792669E+0,13.376099E-3,3.980675E-3,92.069843E+0,73.863876E+0,76.039953E+0,110.799444E+0,81.407253E+0,3.974967E-3,3.978924E-3,66.723550E+0,5.367191E+0,2.077826E+0,75.151696E+0,75.938390E+0,0.000000E+0,75.285879E+0,79.595549E+0,0.000000E+0,74.198653E+0,1.062465E+0,984.446396E-3,2.485099E+0,60.000000E+0,40.000000E+0,74.100000E+0,10.840948E-3,67.580747E+0,30.696910E+0,0.000000E+0,1.314023E+0,1.314374E+0,1.005763E+0,60.000000E+0,1.000000E+0,1.330975E+0,655.846052E-3,2.018402E+0,60.000000E+0,1.880391E+0,0.000000E+0,72.455052E+0,1.042506E+0,1.044316E+0,1.004035E+0,50.000000E+0,1.000000E+0,86.148130E+0,2.440812E+0,2.268000E+0,1.226002E+0,27.000000E+0,0.000000E+0,1.308374E+0,1.297690E+0,1.009214E+0,60.000000E+0,3.985865E-3,47.176847E+0,9.121141E-3,24.374034E+0,2.920168E+0,30.751260E+0,0.000000E+0,55.165849E-3,0.000000E+0,43.618422E-3,0.000000E+0,13.759179E-3,0.000000E+0,17.302347E-3,0.000000E+0,23.937734E-3,2.020867E+0,2.013813E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971284E+0,5.699112E+0,0.000000E+0,79.825943E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.780750E+0,0.000000E+0,13.340441E-3,10.000000E+0,9.779687E+0,0.000000E+0,42.394419E-3,997.198793E-3,3.051097E+0,998.357416E-3,3.040670E+0,998.647072E-3,3.037773E+0,996.587297E-3,3.033026E+0,36.607451E-3,9.883448E+0,1.000000E+0,1.000000E+0,72.493378E+0,72.648042E+0,2.481505E+0,71.982294E+0,72.027214E+0,2.514019E+0,71.976164E+0,72.168435E+0,2.526236E+0,72.396558E+0,72.333010E+0,2.518777E+0
 10/20/2017,18:52:47.781,600.862443E-6,72.841178E+0,3.984190E-3,997.670061E-3,1.004994E+0,0.000000E+0,987.100249E-3,3.084029E+0,0.000000E+0,72.105452E+0,3.980429E-3,997.718389E-3,1.011412E+0,0.000000E+0,1.048205E+0,2.786405E+0,0.000000E+0,80.687938E+0,30.968061E+0,70.487443E+0,3.976668E-3,3.966356E-3,0.000000E+0,1.027366E+0,1.000000E+0,44.000000E+0,97.854882E+0,24.125516E+0,8.992669E-3,12.825556E-3,1.000000E+0,2.664871E+0,1.000000E+0,20.000000E+0,6.819518E-3,42.630273E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.979945E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.931182E+0,0.000000E+0,-143.737701E-3,0.000000E+0,138.070584E-3,0.000000E+0,135.785217E-3,0.000000E+0,468.340594E-3,0.000000E+0,-109.059484E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001495E+0,0.000000E+0,784.845958E-3,3.136869E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.000772E+0,3.047316E+0,0.000000E+0,205.551321E+0,13.367147E-3,3.979118E-3,92.074445E+0,73.864952E+0,76.042622E+0,110.800622E+0,81.407253E+0,3.977172E-3,3.983724E-3,66.727477E+0,5.361714E+0,2.072394E+0,75.151837E+0,75.934456E+0,0.000000E+0,75.286066E+0,79.594846E+0,0.000000E+0,74.198606E+0,1.051907E+0,997.107709E-3,2.484174E+0,60.000000E+0,40.000000E+0,74.100000E+0,10.839781E-3,67.579625E+0,30.691660E+0,0.000000E+0,1.305994E+0,1.310717E+0,1.005140E+0,60.000000E+0,1.000000E+0,1.329890E+0,654.519911E-3,2.021837E+0,60.000000E+0,1.876894E+0,0.000000E+0,72.456363E+0,1.040511E+0,1.053527E+0,1.007422E+0,50.000000E+0,1.000000E+0,86.208033E+0,2.449514E+0,2.265859E+0,1.213195E+0,27.000000E+0,0.000000E+0,1.309252E+0,1.303235E+0,1.006084E+0,60.000000E+0,3.989238E-3,47.177127E+0,9.245851E-3,24.371528E+0,2.953675E+0,30.747404E+0,0.000000E+0,55.778322E-3,0.000000E+0,50.028335E-3,0.000000E+0,13.662547E-3,0.000000E+0,16.851398E-3,0.000000E+0,23.841102E-3,2.020834E+0,2.013813E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976523E+0,5.694116E+0,0.000000E+0,81.598891E-3,0.000000E+0,50.330536E-3,9.500000E+0,9.773888E+0,0.000000E+0,13.533704E-3,10.000000E+0,9.778398E+0,0.000000E+0,43.876107E-3,996.844769E-3,3.051596E+0,997.745921E-3,3.041860E+0,999.322935E-3,3.038143E+0,998.325232E-3,3.036469E+0,28.230643E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.494455E+0,72.650569E+0,2.482304E+0,71.981779E+0,72.026091E+0,2.509660E+0,71.977334E+0,72.168435E+0,2.531938E+0,72.392206E+0,72.333712E+0,2.519368E+0
 10/20/2017,18:52:57.781,761.880850E-6,72.841880E+0,3.985941E-3,998.459414E-3,995.317052E-3,0.000000E+0,1.009632E+0,3.084239E+0,0.000000E+0,72.108400E+0,3.973879E-3,997.976137E-3,1.008987E+0,0.000000E+0,1.067753E+0,2.812132E+0,0.000000E+0,80.688688E+0,30.959931E+0,70.486087E+0,3.976149E-3,3.969793E-3,0.000000E+0,1.026888E+0,1.000000E+0,44.000000E+0,97.877822E+0,24.124078E+0,9.018026E-3,12.858047E-3,1.000000E+0,2.659201E+0,1.000000E+0,20.000000E+0,6.801030E-3,42.641864E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.934595E+0,0.000000E+0,-148.630317E-3,0.000000E+0,133.403285E-3,0.000000E+0,137.716513E-3,0.000000E+0,488.093161E-3,0.000000E+0,-102.034917E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,692.170208E-3,3.136644E+0,0.000000E+0,998.582704E-3,0.000000E+0,995.226636E-3,3.047444E+0,0.000000E+0,205.306149E+0,13.364422E-3,3.982751E-3,92.074492E+0,73.867995E+0,76.045760E+0,110.801282E+0,81.407300E+0,3.979572E-3,3.977691E-3,66.740052E+0,5.371058E+0,2.071041E+0,75.143035E+0,75.928744E+0,0.000000E+0,75.285879E+0,79.591613E+0,0.000000E+0,74.199308E+0,1.077879E+0,987.895128E-3,2.485274E+0,60.000000E+0,40.000000E+0,74.100000E+0,10.840883E-3,67.581963E+0,30.690081E+0,0.000000E+0,1.309569E+0,1.314437E+0,1.005715E+0,60.000000E+0,1.000000E+0,1.329890E+0,658.690065E-3,2.022093E+0,60.000000E+0,1.872316E+0,0.000000E+0,72.454210E+0,1.040191E+0,1.040197E+0,1.010233E+0,50.000000E+0,1.000000E+0,86.233224E+0,2.445011E+0,2.265571E+0,1.225348E+0,27.000000E+0,0.000000E+0,1.314139E+0,1.307037E+0,1.010938E+0,60.000000E+0,3.986383E-3,47.176009E+0,9.127302E-3,24.368697E+0,2.965918E+0,30.745546E+0,0.000000E+0,54.134316E-3,0.000000E+0,45.228953E-3,0.000000E+0,17.882138E-3,0.000000E+0,15.401920E-3,0.000000E+0,17.946559E-3,2.021157E+0,2.013523E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978969E+0,5.689023E+0,0.000000E+0,86.949971E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.756236E+0,0.000000E+0,17.721085E-3,10.000000E+0,9.778527E+0,0.000000E+0,41.492521E-3,996.233274E-3,3.051033E+0,997.890749E-3,3.042359E+0,996.716033E-3,3.039430E+0,997.327529E-3,3.036325E+0,28.230643E-3,9.871204E+0,1.000000E+0,1.000000E+0,72.492162E+0,72.649446E+0,2.482064E+0,71.982107E+0,72.024079E+0,2.513380E+0,71.974480E+0,72.166657E+0,2.523872E+0,72.393984E+0,72.333338E+0,2.512280E+0
 10/20/2017,18:53:07.781,-1.009322E-3,72.839821E+0,3.981207E-3,998.137229E-3,998.382875E-3,0.000000E+0,1.010607E+0,3.085511E+0,0.000000E+0,72.109850E+0,3.980559E-3,996.832381E-3,983.672194E-3,0.000000E+0,1.071107E+0,2.829385E+0,0.000000E+0,80.687844E+0,30.962115E+0,70.482765E+0,3.969858E-3,3.967459E-3,0.000000E+0,1.025088E+0,1.000000E+0,44.000000E+0,97.924970E+0,24.120644E+0,9.013616E-3,12.839888E-3,1.000000E+0,2.659265E+0,1.000000E+0,20.000000E+0,6.825356E-3,42.647078E+0,0.000000E+0,1.990385E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987424E+0,10.000000E+0,8.945893E+0,0.000000E+0,-143.576759E-3,0.000000E+0,135.238016E-3,0.000000E+0,138.778725E-3,0.000000E+0,482.615287E-3,0.000000E+0,-107.641682E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,616.825255E-3,3.136789E+0,0.000000E+0,997.971208E-3,0.000000E+0,998.710330E-3,3.047686E+0,0.000000E+0,205.056723E+0,13.365136E-3,3.981194E-3,92.077544E+0,73.872020E+0,76.046368E+0,110.802836E+0,81.409268E+0,3.976848E-3,3.980740E-3,66.749355E+0,5.381046E+0,2.071798E+0,75.160639E+0,75.930242E+0,0.000000E+0,75.285645E+0,79.596158E+0,0.000000E+0,74.204504E+0,1.075915E+0,1.010903E+0,2.496625E+0,60.000000E+0,40.000000E+0,73.900000E+0,10.844580E-3,67.580327E+0,30.684925E+0,0.000000E+0,1.306345E+0,1.311324E+0,1.003430E+0,60.000000E+0,1.000000E+0,1.328725E+0,655.814097E-3,2.025384E+0,60.000000E+0,1.884485E+0,0.000000E+0,72.455052E+0,1.040990E+0,1.039303E+0,1.002741E+0,50.000000E+0,1.000000E+0,86.273004E+0,2.451318E+0,2.268127E+0,1.206743E+0,27.000000E+0,0.000000E+0,1.311344E+0,1.302052E+0,1.008224E+0,60.000000E+0,3.988265E-3,47.176055E+0,9.224190E-3,24.368837E+0,2.972040E+0,30.745825E+0,0.000000E+0,31.891878E-3,0.000000E+0,43.843896E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.081285E-3,0.000000E+0,17.302347E-3,2.020963E+0,2.013587E+0,2.018419E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982672E+0,5.669036E+0,0.000000E+0,82.985014E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.754111E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.775241E+0,0.000000E+0,41.814627E-3,996.876953E-3,3.051773E+0,997.375805E-3,3.043083E+0,998.582704E-3,3.036727E+0,997.005689E-3,3.036421E+0,27.908458E-3,9.885381E+0,1.000000E+0,1.000000E+0,72.493612E+0,72.652487E+0,2.482959E+0,71.983136E+0,72.028291E+0,2.509086E+0,71.978270E+0,72.168295E+0,2.531251E+0,72.396418E+0,72.333244E+0,2.516973E+0
 10/20/2017,18:53:17.781,2.372065E-3,72.838978E+0,3.983542E-3,998.588288E-3,1.026614E+0,0.000000E+0,1.006950E+0,3.084625E+0,0.000000E+0,72.110926E+0,3.974009E-3,997.090128E-3,1.022067E+0,0.000000E+0,1.066347E+0,2.817078E+0,0.000000E+0,80.691031E+0,30.965831E+0,70.483186E+0,3.973555E-3,3.963179E-3,0.000000E+0,1.024801E+0,1.000000E+0,44.000000E+0,97.981849E+0,24.120737E+0,9.007845E-3,12.836192E-3,1.000000E+0,2.664600E+0,1.000000E+0,20.000000E+0,6.788121E-3,42.632368E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.989841E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.942449E+0,0.000000E+0,-140.132614E-3,0.000000E+0,139.293738E-3,0.000000E+0,135.527710E-3,0.000000E+0,478.007429E-3,0.000000E+0,-89.403584E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,994.412700E-3,3.137770E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.000820E+0,3.048716E+0,0.000000E+0,204.843294E+0,11.670485E-3,3.982491E-3,92.084400E+0,73.883582E+0,76.047960E+0,110.801470E+0,81.408518E+0,3.977237E-3,3.976134E-3,66.746971E+0,5.346893E+0,2.068075E+0,75.168457E+0,75.922563E+0,0.000000E+0,75.286956E+0,79.604498E+0,0.000000E+0,74.206096E+0,1.067560E+0,1.005171E+0,2.491220E+0,60.000000E+0,40.000000E+0,73.900000E+0,10.847369E-3,67.580186E+0,30.683624E+0,0.000000E+0,1.308915E+0,1.315795E+0,1.003302E+0,60.000000E+0,1.000000E+0,1.336240E+0,653.689076E-3,2.016293E+0,60.000000E+0,1.877635E+0,0.000000E+0,72.452104E+0,1.042043E+0,1.041746E+0,1.000920E+0,50.000000E+0,1.000000E+0,86.268923E+0,2.445490E+0,2.271562E+0,1.217602E+0,27.000000E+0,0.000000E+0,1.308853E+0,1.308251E+0,1.009341E+0,60.000000E+0,3.989303E-3,47.173866E+0,9.179443E-3,24.367677E+0,2.949164E+0,30.745639E+0,0.000000E+0,-8.015568E-3,0.000000E+0,44.359266E-3,0.000000E+0,21.296463E-3,0.000000E+0,17.785506E-3,0.000000E+0,15.305288E-3,2.020867E+0,2.013490E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982787E+0,5.659365E+0,0.000000E+0,80.889712E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.754368E+0,0.000000E+0,20.426777E-3,10.000000E+0,9.739680E+0,0.000000E+0,41.750206E-3,996.426378E-3,3.049987E+0,997.021781E-3,3.043067E+0,996.217182E-3,3.037966E+0,999.210292E-3,3.033943E+0,32.741232E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.493238E+0,72.648978E+0,2.482368E+0,71.981873E+0,72.027308E+0,2.512454E+0,71.975275E+0,72.169652E+0,2.528935E+0,72.396371E+0,72.328845E+0,2.510381E+0
 10/20/2017,18:53:27.781,278.825630E-6,72.840102E+0,3.980494E-3,998.153338E-3,994.885920E-3,0.000000E+0,992.769234E-3,3.084335E+0,0.000000E+0,72.108072E+0,3.975825E-3,997.090128E-3,1.000900E+0,0.000000E+0,1.051015E+0,2.811697E+0,0.000000E+0,80.687516E+0,30.960907E+0,70.480099E+0,3.975046E-3,3.969080E-3,0.000000E+0,1.027270E+0,1.000000E+0,44.000000E+0,98.024298E+0,24.105936E+0,9.012838E-3,12.833403E-3,1.000000E+0,2.669503E+0,1.000000E+0,20.000000E+0,6.799798E-3,42.613701E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.943736E+0,0.000000E+0,-134.628420E-3,0.000000E+0,139.647809E-3,0.000000E+0,137.233689E-3,0.000000E+0,476.009616E-3,0.000000E+0,-90.048040E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.001633E+0,3.138237E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.011606E+0,3.047750E+0,0.000000E+0,204.612672E+0,11.045599E-3,3.977821E-3,92.084353E+0,73.878573E+0,76.046134E+0,110.804061E+0,81.411237E+0,3.973864E-3,3.982816E-3,66.745101E+0,5.348827E+0,2.071427E+0,75.155957E+0,75.915726E+0,0.000000E+0,75.285504E+0,79.602577E+0,0.000000E+0,74.210683E+0,1.051459E+0,1.002680E+0,2.492575E+0,60.000000E+0,40.000000E+0,73.900000E+0,10.845358E-3,67.577989E+0,30.681487E+0,0.000000E+0,1.305738E+0,1.319308E+0,1.000201E+0,60.000000E+0,1.000000E+0,1.331326E+0,655.686276E-3,2.022237E+0,60.000000E+0,1.876781E+0,0.000000E+0,72.449203E+0,1.044103E+0,1.047365E+0,1.009195E+0,50.000000E+0,1.000000E+0,86.234303E+0,2.442441E+0,2.275443E+0,1.221850E+0,27.000000E+0,0.000000E+0,1.307096E+0,1.310872E+0,1.001006E+0,60.000000E+0,3.988135E-3,47.172654E+0,9.230481E-3,24.364800E+0,2.962052E+0,30.744431E+0,0.000000E+0,-32.224366E-3,0.000000E+0,42.136734E-3,0.000000E+0,22.745941E-3,0.000000E+0,18.429718E-3,0.000000E+0,13.726968E-3,2.020834E+0,2.013780E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980350E+0,5.662234E+0,0.000000E+0,83.307369E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.754014E+0,0.000000E+0,21.844044E-3,10.000000E+0,9.739873E+0,0.000000E+0,47.032748E-3,996.040170E-3,3.051178E+0,997.166609E-3,3.041941E+0,998.807992E-3,3.037274E+0,999.113740E-3,3.035086E+0,27.908458E-3,9.907614E+0,1.000000E+0,1.000000E+0,72.491881E+0,72.652113E+0,2.482064E+0,71.983089E+0,72.025811E+0,2.506276E+0,71.977194E+0,72.166985E+0,2.524655E+0,72.394733E+0,72.332402E+0,2.514547E+0
 10/20/2017,18:53:37.781,1.244936E-3,72.843565E+0,3.985358E-3,998.153338E-3,996.450768E-3,0.000000E+0,990.789082E-3,3.083546E+0,0.000000E+0,72.112283E+0,3.979975E-3,997.396204E-3,1.013805E+0,0.000000E+0,1.049866E+0,2.810199E+0,0.000000E+0,80.687094E+0,30.957330E+0,70.478228E+0,3.970442E-3,3.971869E-3,0.000000E+0,1.022794E+0,1.000000E+0,44.000000E+0,98.057251E+0,24.113452E+0,9.010958E-3,12.842871E-3,1.000000E+0,2.667075E+0,1.000000E+0,20.000000E+0,6.789224E-3,42.610350E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.956258E+0,0.000000E+0,-131.860229E-3,0.000000E+0,136.461170E-3,0.000000E+0,139.004043E-3,0.000000E+0,471.401758E-3,0.000000E+0,-91.433620E-3,0.000000E+0,206.562697E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.014938E+0,3.137336E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.004543E+0,3.047139E+0,0.000000E+0,204.382299E+0,11.041577E-3,3.981648E-3,92.088063E+0,73.875765E+0,76.046228E+0,110.807501E+0,81.411471E+0,3.977172E-3,3.976069E-3,66.740940E+0,5.353982E+0,2.068542E+0,75.131658E+0,75.912168E+0,0.000000E+0,75.283678E+0,79.601218E+0,0.000000E+0,74.209700E+0,1.047594E+0,1.008412E+0,2.489116E+0,60.000000E+0,40.000000E+0,73.900000E+0,10.847887E-3,67.580233E+0,30.675959E+0,0.000000E+0,1.309585E+0,1.314885E+0,1.008304E+0,60.000000E+0,1.000000E+0,1.334245E+0,651.963495E-3,2.037143E+0,60.000000E+0,1.868448E+0,0.000000E+0,72.450981E+0,1.043911E+0,1.046072E+0,1.009658E+0,50.000000E+0,1.000000E+0,86.241152E+0,2.456443E+0,2.270348E+0,1.224326E+0,27.000000E+0,0.000000E+0,1.309188E+0,1.303906E+0,1.007569E+0,60.000000E+0,3.988719E-3,47.168788E+0,9.266993E-3,24.365357E+0,2.959152E+0,30.743502E+0,0.000000E+0,-31.644128E-3,0.000000E+0,44.037160E-3,0.000000E+0,24.324262E-3,0.000000E+0,18.172033E-3,0.000000E+0,13.888021E-3,2.020834E+0,2.013813E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981312E+0,5.659784E+0,0.000000E+0,83.339604E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.753853E+0,0.000000E+0,23.647839E-3,10.000000E+0,9.739229E+0,0.000000E+0,44.552530E-3,996.828677E-3,3.050389E+0,997.552817E-3,3.042987E+0,997.424081E-3,3.037049E+0,999.853971E-3,3.034748E+0,27.908458E-3,9.887315E+0,1.000000E+0,1.000000E+0,72.494876E+0,72.652253E+0,2.485963E+0,71.982575E+0,72.026279E+0,2.513173E+0,71.977287E+0,72.167827E+0,2.525581E+0,72.395950E+0,72.335303E+0,2.515090E+0
 10/20/2017,18:53:47.781,761.880850E-6,72.839493E+0,3.981207E-3,998.539960E-3,1.009449E+0,0.000000E+0,1.006838E+0,3.083788E+0,0.000000E+0,72.109850E+0,3.978678E-3,997.122347E-3,1.007488E+0,0.000000E+0,1.064207E+0,2.803384E+0,0.000000E+0,80.692296E+0,30.950176E+0,70.478555E+0,3.973360E-3,3.970312E-3,0.000000E+0,1.026315E+0,1.000000E+0,44.000000E+0,98.043806E+0,24.117628E+0,9.025679E-3,12.833857E-3,1.000000E+0,2.668369E+0,1.000000E+0,20.000000E+0,6.763082E-3,42.608441E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.950400E+0,0.000000E+0,-130.250816E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.746537E-3,0.000000E+0,478.297434E-3,0.000000E+0,-91.240283E-3,0.000000E+0,206.401583E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001817E+0,0.000000E+0,1.000866E+0,3.136628E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.015905E+0,3.046897E+0,0.000000E+0,204.178910E+0,11.041707E-3,3.978859E-3,92.090834E+0,73.872676E+0,76.048194E+0,110.805852E+0,81.412643E+0,3.976264E-3,3.982102E-3,66.742483E+0,5.353337E+0,2.074957E+0,75.119720E+0,75.908094E+0,0.000000E+0,75.286534E+0,79.595221E+0,0.000000E+0,74.210823E+0,1.063024E+0,1.003798E+0,2.489913E+0,60.000000E+0,40.000000E+0,73.900000E+0,10.839651E-3,67.579578E+0,30.676610E+0,0.000000E+0,1.305451E+0,1.315507E+0,1.000201E+0,60.000000E+0,1.000000E+0,1.332028E+0,657.843252E-3,2.023483E+0,60.000000E+0,1.875491E+0,0.000000E+0,72.451543E+0,1.042762E+0,1.042847E+0,1.004738E+0,50.000000E+0,1.000000E+0,86.280791E+0,2.447199E+0,2.278942E+0,1.235728E+0,27.000000E+0,0.000000E+0,1.313900E+0,1.302340E+0,1.004918E+0,60.000000E+0,3.986448E-3,47.169626E+0,9.264139E-3,24.356633E+0,2.970107E+0,30.743130E+0,0.000000E+0,-33.836136E-3,0.000000E+0,41.556943E-3,0.000000E+0,23.615628E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.854340E-3,2.020673E+0,2.013458E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985017E+0,5.659333E+0,0.000000E+0,83.307369E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.750889E+0,0.000000E+0,23.035837E-3,10.000000E+0,9.739680E+0,0.000000E+0,43.811686E-3,996.168906E-3,3.050534E+0,997.633277E-3,3.042134E+0,999.419487E-3,3.036791E+0,999.306843E-3,3.033203E+0,46.917368E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.490337E+0,72.651692E+0,2.478181E+0,71.982762E+0,72.024220E+0,2.507393E+0,71.976305E+0,72.168669E+0,2.525262E+0,72.395950E+0,72.330858E+0,2.515712E+0
 10/20/2017,18:53:57.781,278.825630E-6,72.841131E+0,3.978419E-3,998.024464E-3,1.003093E+0,0.000000E+0,996.442097E-3,3.084158E+0,0.000000E+0,72.111769E+0,3.984125E-3,996.977364E-3,1.004297E+0,0.000000E+0,1.057276E+0,2.786711E+0,0.000000E+0,80.694311E+0,30.946506E+0,70.477432E+0,3.977511E-3,3.970896E-3,0.000000E+0,1.025566E+0,1.000000E+0,44.000000E+0,98.002768E+0,24.112432E+0,9.010698E-3,12.848578E-3,1.000000E+0,2.660798E+0,1.000000E+0,20.000000E+0,6.795192E-3,42.593359E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.941869E+0,0.000000E+0,-135.819386E-3,0.000000E+0,136.396794E-3,0.000000E+0,137.426818E-3,0.000000E+0,477.717424E-3,0.000000E+0,-89.500253E-3,0.000000E+0,205.821573E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.009875E+0,3.136869E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.010200E+0,3.046527E+0,0.000000E+0,203.937153E+0,11.043718E-3,3.980675E-3,92.093792E+0,73.871084E+0,76.048616E+0,110.804203E+0,81.413908E+0,3.979248E-3,3.978015E-3,66.740145E+0,5.354304E+0,2.068784E+0,75.103193E+0,75.905987E+0,0.000000E+0,75.285176E+0,79.596017E+0,0.000000E+0,74.212555E+0,1.057913E+0,1.007949E+0,2.488383E+0,60.000000E+0,40.000000E+0,73.900000E+0,10.826551E-3,67.576212E+0,30.672243E+0,0.000000E+0,1.310320E+0,1.311851E+0,1.002167E+0,60.000000E+0,1.000000E+0,1.337213E+0,657.044372E-3,2.040706E+0,60.000000E+0,1.872558E+0,0.000000E+0,72.450186E+0,1.042251E+0,1.044172E+0,1.010393E+0,50.000000E+0,1.000000E+0,86.315974E+0,2.445634E+0,2.270236E+0,1.235121E+0,27.000000E+0,0.000000E+0,1.312063E+0,1.305599E+0,1.003194E+0,60.000000E+0,3.988524E-3,47.167763E+0,9.257524E-3,24.358860E+0,2.956575E+0,30.745546E+0,0.000000E+0,-31.031655E-3,0.000000E+0,44.101581E-3,0.000000E+0,22.810363E-3,0.000000E+0,18.075402E-3,0.000000E+0,14.628865E-3,2.020834E+0,2.013426E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988417E+0,5.659172E+0,0.000000E+0,79.922650E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.746476E+0,0.000000E+0,21.393095E-3,10.000000E+0,9.740936E+0,0.000000E+0,50.962443E-3,996.378102E-3,3.050775E+0,997.617185E-3,3.041699E+0,998.035576E-3,3.036856E+0,999.194200E-3,3.034892E+0,26.941903E-3,9.897948E+0,1.000000E+0,1.000000E+0,72.493098E+0,72.653377E+0,2.481888E+0,71.983511E+0,72.027027E+0,2.504392E+0,71.973871E+0,72.169137E+0,2.524144E+0,72.391410E+0,72.332262E+0,2.516846E+0
