date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:54:07.781,-365.247996E-6,72.840616E+0,3.980948E-3,997.621733E-3,997.376902E-3,0.000000E+0,989.719161E-3,3.084561E+0,0.000000E+0,72.112798E+0,3.979975E-3,997.879481E-3,996.353612E-3,0.000000E+0,1.050281E+0,2.776192E+0,0.000000E+0,80.691781E+0,30.945763E+0,70.475327E+0,3.970118E-3,3.968431E-3,0.000000E+0,1.027366E+0,1.000000E+0,44.000000E+0,98.035486E+0,24.108720E+0,8.989816E-3,12.835478E-3,1.000000E+0,2.667347E+0,1.000000E+0,20.000000E+0,6.798176E-3,42.584794E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.984684E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.945121E+0,0.000000E+0,-138.008189E-3,0.000000E+0,136.010534E-3,0.000000E+0,134.851757E-3,0.000000E+0,475.204047E-3,0.000000E+0,-88.855797E-3,0.000000E+0,204.113765E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.015481E+0,3.136113E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.007260E+0,3.046962E+0,0.000000E+0,203.709251E+0,11.043588E-3,3.981129E-3,92.097267E+0,73.871833E+0,76.048382E+0,110.805098E+0,81.414283E+0,3.978145E-3,3.982491E-3,66.738696E+0,5.348827E+0,2.068542E+0,75.122903E+0,75.906408E+0,0.000000E+0,75.284661E+0,79.604123E+0,0.000000E+0,74.214896E+0,1.046651E+0,1.009370E+0,2.488287E+0,60.000000E+0,40.000000E+0,73.600000E+0,10.824476E-3,67.578830E+0,30.670571E+0,0.000000E+0,1.305195E+0,1.315683E+0,1.008815E+0,60.000000E+0,1.000000E+0,1.335139E+0,655.718231E-3,1.992584E+0,60.000000E+0,1.891786E+0,0.000000E+0,72.449063E+0,1.043512E+0,1.040261E+0,1.010090E+0,50.000000E+0,1.000000E+0,86.308093E+0,2.451494E+0,2.269916E+0,1.216405E+0,27.000000E+0,0.000000E+0,1.310051E+0,1.306222E+0,1.010331E+0,60.000000E+0,3.988784E-3,47.165853E+0,9.318485E-3,24.358582E+0,2.959797E+0,30.743037E+0,0.000000E+0,-30.161299E-3,0.000000E+0,43.070842E-3,0.000000E+0,22.552678E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.693287E-3,2.020963E+0,2.013619E+0,2.018547E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988287E+0,5.777478E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.748667E+0,0.000000E+0,22.359414E-3,10.000000E+0,9.735911E+0,0.000000E+0,44.037160E-3,995.911434E-3,3.051210E+0,998.083852E-3,3.042166E+0,997.488449E-3,3.038835E+0,998.051668E-3,3.035971E+0,28.552828E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.491974E+0,72.651037E+0,2.480146E+0,71.983885E+0,72.025483E+0,2.505765E+0,71.977240E+0,72.167546E+0,2.524511E+0,72.392346E+0,72.331045E+0,2.515569E+0
 10/20/2017,18:54:17.781,3.016139E-3,72.841272E+0,3.983542E-3,998.411086E-3,994.231239E-3,0.000000E+0,988.920712E-3,3.083417E+0,0.000000E+0,72.112705E+0,3.977057E-3,997.702280E-3,966.077725E-3,0.000000E+0,1.048524E+0,2.792027E+0,0.000000E+0,80.691827E+0,30.945066E+0,70.477245E+0,3.973944E-3,3.968172E-3,0.000000E+0,1.026123E+0,1.000000E+0,44.000000E+0,98.088324E+0,24.108209E+0,9.013098E-3,12.839240E-3,1.000000E+0,2.666596E+0,1.000000E+0,20.000000E+0,6.781245E-3,42.583537E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.962181E+0,0.000000E+0,-130.798016E-3,0.000000E+0,135.012698E-3,0.000000E+0,135.946158E-3,0.000000E+0,463.603844E-3,0.000000E+0,-92.496972E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000610E+0,0.000000E+0,1.003869E+0,3.135195E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.011319E+0,3.047493E+0,0.000000E+0,203.486054E+0,11.043069E-3,3.978859E-3,92.099333E+0,73.864437E+0,76.050629E+0,110.805852E+0,81.412268E+0,3.974253E-3,3.978275E-3,66.736032E+0,5.359137E+0,2.068349E+0,75.134935E+0,75.905050E+0,0.000000E+0,75.282882E+0,79.603702E+0,0.000000E+0,74.209419E+0,1.051459E+0,1.006097E+0,2.491603E+0,60.000000E+0,40.000000E+0,73.600000E+0,10.818769E-3,67.576072E+0,30.667877E+0,0.000000E+0,1.306648E+0,1.313128E+0,1.004389E+0,60.000000E+0,1.000000E+0,1.331916E+0,655.750186E-3,2.025320E+0,60.000000E+0,1.879231E+0,0.000000E+0,72.448173E+0,1.041740E+0,1.044124E+0,1.007550E+0,50.000000E+0,1.000000E+0,86.086163E+0,2.448093E+0,2.273750E+0,1.215303E+0,27.000000E+0,0.000000E+0,1.309923E+0,1.303203E+0,1.013477E+0,60.000000E+0,3.987616E-3,47.165666E+0,9.157588E-3,24.357190E+0,2.896326E+0,30.743641E+0,0.000000E+0,11.648036E-3,0.000000E+0,43.554001E-3,0.000000E+0,26.450162E-3,0.000000E+0,67.132173E-3,0.000000E+0,15.595184E-3,2.020770E+0,2.013362E+0,2.018644E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970306E+0,5.778155E+0,0.000000E+0,84.693492E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.745768E+0,0.000000E+0,25.483844E-3,10.000000E+0,9.738713E+0,0.000000E+0,44.713583E-3,997.005689E-3,3.051693E+0,997.472357E-3,3.043373E+0,998.228680E-3,3.038481E+0,998.212588E-3,3.033267E+0,22.431314E-3,9.885381E+0,1.000000E+0,1.000000E+0,72.490243E+0,72.653938E+0,2.481265E+0,71.985055E+0,72.022114E+0,2.516813E+0,71.974854E+0,72.170915E+0,2.528201E+0,72.393891E+0,72.330998E+0,2.516957E+0
 10/20/2017,18:54:27.781,1.244936E-3,72.839212E+0,3.983736E-3,997.541187E-3,1.022063E+0,0.000000E+0,986.301801E-3,3.083739E+0,0.000000E+0,72.111582E+0,3.979132E-3,997.782826E-3,1.032037E+0,0.000000E+0,1.045234E+0,2.771198E+0,0.000000E+0,80.692999E+0,30.942604E+0,70.474485E+0,3.975371E-3,3.968237E-3,0.000000E+0,1.022237E+0,1.000000E+0,44.000000E+0,98.084704E+0,24.109880E+0,8.997468E-3,12.841315E-3,1.000000E+0,2.666564E+0,1.000000E+0,20.000000E+0,6.804079E-3,42.589402E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.951333E+0,0.000000E+0,-115.927036E-3,0.000000E+0,136.396794E-3,0.000000E+0,137.619948E-3,0.000000E+0,451.423632E-3,0.000000E+0,-98.812638E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000353E+0,0.000000E+0,1.002255E+0,3.135372E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.009817E+0,3.047267E+0,0.000000E+0,203.246291E+0,11.045015E-3,3.981843E-3,92.106330E+0,73.859289E+0,76.054329E+0,110.804957E+0,81.417424E+0,3.979572E-3,3.978275E-3,66.733414E+0,5.375246E+0,2.071508E+0,75.130394E+0,75.908422E+0,0.000000E+0,75.282742E+0,79.598735E+0,0.000000E+0,74.209185E+0,1.042642E+0,1.002824E+0,2.485226E+0,60.000000E+0,40.000000E+0,73.600000E+0,10.842634E-3,67.575557E+0,30.665740E+0,0.000000E+0,1.306632E+0,1.317056E+0,994.735450E-3,60.000000E+0,1.000000E+0,1.332139E+0,653.273658E-3,2.028340E+0,60.000000E+0,1.891786E+0,0.000000E+0,72.450607E+0,1.041884E+0,1.037212E+0,985.407960E-3,50.000000E+0,1.000000E+0,85.953131E+0,2.449897E+0,2.272967E+0,1.227232E+0,27.000000E+0,0.000000E+0,1.310849E+0,1.301365E+0,992.383208E-3,60.000000E+0,3.985410E-3,47.165200E+0,9.215500E-3,24.353524E+0,2.862174E+0,30.742248E+0,0.000000E+0,-1.600720E-3,0.000000E+0,44.004950E-3,0.000000E+0,22.423835E-3,0.000000E+0,24.388683E-3,0.000000E+0,19.911407E-3,2.020577E+0,2.013587E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959363E+0,5.777672E+0,0.000000E+0,80.406181E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.745929E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.701380E+0,0.000000E+0,43.038631E-3,996.490746E-3,3.051403E+0,997.552817E-3,3.043840E+0,998.260864E-3,3.039495E+0,998.003392E-3,3.036421E+0,18.887280E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.490711E+0,72.654781E+0,2.486331E+0,71.983089E+0,72.025951E+0,2.511911E+0,71.972187E+0,72.166283E+0,2.527003E+0,72.395996E+0,72.331606E+0,2.515664E+0
 10/20/2017,18:54:37.781,278.825630E-6,72.840476E+0,3.984061E-3,997.621733E-3,971.397243E-3,0.000000E+0,996.394191E-3,3.082628E+0,0.000000E+0,72.113547E+0,3.985228E-3,996.977364E-3,992.126473E-3,0.000000E+0,1.054417E+0,2.778624E+0,0.000000E+0,80.693421E+0,30.939584E+0,70.476216E+0,3.974463E-3,3.962076E-3,0.000000E+0,1.024530E+0,1.000000E+0,44.000000E+0,98.024251E+0,24.108256E+0,8.997468E-3,12.845855E-3,1.000000E+0,2.655767E+0,1.000000E+0,20.000000E+0,6.812901E-3,42.599922E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.939455E+0,0.000000E+0,-126.516977E-3,0.000000E+0,135.431146E-3,0.000000E+0,137.072747E-3,0.000000E+0,460.574903E-3,0.000000E+0,-122.528610E-3,0.000000E+0,209.849421E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.005722E+0,3.135485E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.001731E+0,3.046865E+0,0.000000E+0,203.020622E+0,11.282502E-3,3.981324E-3,92.108162E+0,73.855591E+0,76.050910E+0,110.804910E+0,81.415689E+0,3.975550E-3,3.977107E-3,66.732806E+0,5.350115E+0,2.067946E+0,75.147998E+0,75.909920E+0,0.000000E+0,75.281571E+0,79.598969E+0,0.000000E+0,74.211666E+0,1.056730E+0,1.007917E+0,2.485386E+0,60.000000E+0,40.000000E+0,73.600000E+0,10.819871E-3,67.577334E+0,30.663092E+0,0.000000E+0,1.309059E+0,1.313623E+0,1.003733E+0,60.000000E+0,1.000000E+0,1.331693E+0,657.379902E-3,2.028659E+0,60.000000E+0,1.877393E+0,0.000000E+0,72.449297E+0,1.040862E+0,1.042288E+0,1.001974E+0,50.000000E+0,1.000000E+0,85.908615E+0,2.451781E+0,2.276594E+0,1.224645E+0,27.000000E+0,0.000000E+0,1.307288E+0,1.311942E+0,1.015186E+0,60.000000E+0,3.986708E-3,47.163616E+0,9.279314E-3,24.352225E+0,2.806113E+0,30.740529E+0,0.000000E+0,34.083886E-3,0.000000E+0,48.675489E-3,0.000000E+0,18.687403E-3,0.000000E+0,22.101729E-3,0.000000E+0,23.486786E-3,2.020738E+0,2.013651E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955576E+0,5.776576E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.727987E+0,0.000000E+0,16.851398E-3,10.000000E+0,9.699802E+0,0.000000E+0,44.713583E-3,996.860861E-3,3.051387E+0,997.279253E-3,3.042762E+0,997.504541E-3,3.037403E+0,999.306843E-3,3.035681E+0,33.063417E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.489120E+0,72.650194E+0,2.480146E+0,71.984166E+0,72.025202E+0,2.511816E+0,71.975743E+0,72.169371E+0,2.529351E+0,72.393329E+0,72.328845E+0,2.511626E+0
 10/20/2017,18:54:47.781,1.244936E-3,72.841693E+0,3.981467E-3,997.557296E-3,1.018438E+0,0.000000E+0,1.009153E+0,3.083997E+0,0.000000E+0,72.114202E+0,3.978678E-3,998.233885E-3,982.874620E-3,0.000000E+0,1.063840E+0,2.784907E+0,0.000000E+0,80.696467E+0,30.945809E+0,70.473690E+0,3.977640E-3,3.968691E-3,0.000000E+0,1.024769E+0,1.000000E+0,44.000000E+0,97.843648E+0,24.101899E+0,8.979180E-3,12.883339E-3,1.000000E+0,2.657620E+0,1.000000E+0,20.000000E+0,6.820361E-3,42.598759E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.930571E+0,0.000000E+0,-133.373078E-3,0.000000E+0,136.300229E-3,0.000000E+0,136.589923E-3,0.000000E+0,472.013991E-3,0.000000E+0,-116.245166E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,972.657366E-3,3.135179E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.000740E+0,3.047139E+0,0.000000E+0,202.792758E+0,13.476582E-3,3.979767E-3,92.107457E+0,73.856199E+0,76.055827E+0,110.806700E+0,81.418314E+0,3.974902E-3,3.980286E-3,66.732806E+0,5.363325E+0,2.072024E+0,75.161575E+0,75.909311E+0,0.000000E+0,75.282742E+0,79.591004E+0,0.000000E+0,74.209466E+0,1.071825E+0,992.732930E-3,2.484301E+0,60.000000E+0,40.000000E+0,73.600000E+0,10.839197E-3,67.575464E+0,30.666297E+0,0.000000E+0,1.308324E+0,1.313719E+0,1.006450E+0,60.000000E+0,1.000000E+0,1.333815E+0,659.712631E-3,2.025208E+0,60.000000E+0,1.881584E+0,0.000000E+0,72.448361E+0,1.041373E+0,1.045641E+0,1.010936E+0,50.000000E+0,1.000000E+0,85.901626E+0,2.454655E+0,2.277280E+0,1.215175E+0,27.000000E+0,0.000000E+0,1.310195E+0,1.303442E+0,1.007505E+0,60.000000E+0,3.988524E-3,47.162778E+0,9.168807E-3,24.353710E+0,2.936599E+0,30.742991E+0,0.000000E+0,54.940201E-3,0.000000E+0,45.132321E-3,0.000000E+0,13.694757E-3,0.000000E+0,18.977299E-3,0.000000E+0,24.388683E-3,2.020770E+0,2.013651E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954841E+0,5.775738E+0,0.000000E+0,88.368329E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.725313E+0,0.000000E+0,14.371180E-3,10.000000E+0,9.699641E+0,0.000000E+0,41.556943E-3,996.732125E-3,3.051355E+0,998.293048E-3,3.043148E+0,998.421784E-3,3.037853E+0,999.757419E-3,3.036502E+0,27.264088E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.491694E+0,72.651645E+0,2.479827E+0,71.984212E+0,72.023377E+0,2.512773E+0,71.973918E+0,72.168716E+0,2.525645E+0,72.392908E+0,72.331747E+0,2.515010E+0
 10/20/2017,18:54:57.781,278.825630E-6,72.841225E+0,3.974787E-3,998.153338E-3,1.001065E+0,0.000000E+0,992.513731E-3,3.084690E+0,0.000000E+0,72.114670E+0,3.977511E-3,998.217775E-3,1.003324E+0,0.000000E+0,1.049738E+0,2.801918E+0,0.000000E+0,80.693796E+0,30.949758E+0,70.472427E+0,3.977446E-3,3.964865E-3,0.000000E+0,1.024530E+0,1.000000E+0,44.000000E+0,97.735298E+0,24.102085E+0,8.974900E-3,12.893067E-3,1.000000E+0,2.659536E+0,1.000000E+0,20.000000E+0,6.775537E-3,42.589635E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.942964E+0,0.000000E+0,-146.634645E-3,0.000000E+0,140.967528E-3,0.000000E+0,136.332417E-3,0.000000E+0,483.163074E-3,0.000000E+0,-106.094988E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,646.710871E-3,3.135421E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.007468E+0,3.047332E+0,0.000000E+0,202.573669E+0,13.505773E-3,3.982881E-3,92.111167E+0,73.855497E+0,76.052175E+0,110.809857E+0,81.422251E+0,3.978340E-3,3.982232E-3,66.734629E+0,5.374602E+0,2.071750E+0,75.142005E+0,75.916897E+0,0.000000E+0,75.282274E+0,79.589130E+0,0.000000E+0,74.211104E+0,1.051379E+0,991.822849E-3,2.487171E+0,60.000000E+0,40.000000E+0,73.600000E+0,10.843542E-3,67.574108E+0,30.663417E+0,0.000000E+0,1.310128E+0,1.315028E+0,1.003318E+0,60.000000E+0,1.000000E+0,1.332698E+0,659.025595E-3,2.020288E+0,60.000000E+0,1.890223E+0,0.000000E+0,72.447893E+0,1.043320E+0,1.044667E+0,1.004418E+0,50.000000E+0,1.000000E+0,85.885631E+0,2.447837E+0,2.274916E+0,1.214920E+0,27.000000E+0,0.000000E+0,1.312558E+0,1.309577E+0,1.004200E+0,60.000000E+0,3.989886E-3,47.161380E+0,9.240728E-3,24.349534E+0,3.025845E+0,30.747172E+0,0.000000E+0,50.040418E-3,0.000000E+0,51.767708E-3,0.000000E+0,17.849927E-3,0.000000E+0,15.240867E-3,0.000000E+0,18.590771E-3,2.020995E+0,2.013297E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953344E+0,5.778574E+0,0.000000E+0,83.307369E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.715134E+0,0.000000E+0,18.075402E-3,10.000000E+0,9.701316E+0,0.000000E+0,44.004950E-3,995.943618E-3,3.050953E+0,997.971208E-3,3.041522E+0,996.442470E-3,3.039624E+0,998.325232E-3,3.033042E+0,30.163752E-3,9.868304E+0,1.000000E+0,1.000000E+0,72.484627E+0,72.653751E+0,2.482927E+0,71.983885E+0,72.027168E+0,2.509564E+0,71.971532E+0,72.168388E+0,2.520885E+0,72.394452E+0,72.332028E+0,2.514068E+0
 10/20/2017,18:55:07.781,1.566973E-3,72.843284E+0,3.981791E-3,997.476750E-3,1.014973E+0,0.000000E+0,975.778249E-3,3.082612E+0,0.000000E+0,72.111488E+0,3.979975E-3,997.106238E-3,1.019595E+0,0.000000E+0,1.035364E+0,2.785761E+0,0.000000E+0,80.697404E+0,30.952266E+0,70.470836E+0,3.974463E-3,3.969339E-3,0.000000E+0,1.028943E+0,1.000000E+0,44.000000E+0,97.687258E+0,24.097955E+0,8.975938E-3,12.890603E-3,1.000000E+0,2.655687E+0,1.000000E+0,20.000000E+0,6.800317E-3,42.592195E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.947567E+0,0.000000E+0,-145.250549E-3,0.000000E+0,137.813077E-3,0.000000E+0,136.589923E-3,0.000000E+0,483.324188E-3,0.000000E+0,-108.415029E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000819E+0,0.000000E+0,557.421430E-3,3.136467E+0,0.000000E+0,998.663164E-3,0.000000E+0,993.356948E-3,3.046978E+0,0.000000E+0,202.345153E+0,12.328715E-3,3.983335E-3,92.116098E+0,73.857089E+0,76.055874E+0,110.807312E+0,81.422720E+0,3.975745E-3,3.980805E-3,66.737247E+0,5.379757E+0,2.068107E+0,75.115366E+0,75.913526E+0,0.000000E+0,75.281759E+0,79.593253E+0,0.000000E+0,74.210730E+0,1.031988E+0,998.736276E-3,2.484445E+0,60.000000E+0,41.000000E+0,73.400000E+0,10.864684E-3,67.574809E+0,30.661513E+0,0.000000E+0,1.303328E+0,1.310909E+0,1.004165E+0,60.000000E+0,1.000000E+0,1.333527E+0,657.012417E-3,2.004423E+0,60.000000E+0,1.880278E+0,0.000000E+0,72.445459E+0,1.044055E+0,1.042528E+0,1.006208E+0,50.000000E+0,1.000000E+0,85.844634E+0,2.454942E+0,2.278255E+0,1.227919E+0,27.000000E+0,0.000000E+0,1.312351E+0,1.302036E+0,1.001884E+0,60.000000E+0,3.986383E-3,47.158399E+0,9.263231E-3,24.343827E+0,3.016501E+0,30.748054E+0,0.000000E+0,44.882751E-3,0.000000E+0,44.939057E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.403391E-3,0.000000E+0,18.300876E-3,2.020867E+0,2.013780E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949737E+0,5.779122E+0,0.000000E+0,80.406181E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.715424E+0,0.000000E+0,18.043191E-3,10.000000E+0,9.700704E+0,0.000000E+0,51.896551E-3,997.247069E-3,3.051757E+0,999.210292E-3,3.043180E+0,999.644775E-3,3.039318E+0,998.486152E-3,3.035359E+0,30.163752E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.488746E+0,72.653611E+0,2.481521E+0,71.985101E+0,72.026980E+0,2.511895E+0,71.973310E+0,72.170354E+0,2.524112E+0,72.394967E+0,72.330670E+0,2.516351E+0
 10/20/2017,18:55:17.781,2.211047E-3,72.843565E+0,3.982115E-3,998.556070E-3,1.002934E+0,0.000000E+0,977.726464E-3,3.083643E+0,0.000000E+0,72.116027E+0,3.976992E-3,997.074019E-3,1.024205E+0,0.000000E+0,1.036179E+0,2.782458E+0,0.000000E+0,80.694874E+0,30.945391E+0,70.468965E+0,3.975760E-3,3.968367E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,97.668080E+0,24.096470E+0,8.979958E-3,12.887944E-3,1.000000E+0,2.654745E+0,1.000000E+0,20.000000E+0,6.805052E-3,42.592568E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.935657E+0,0.000000E+0,-151.656015E-3,0.000000E+0,133.564226E-3,0.000000E+0,136.235852E-3,0.000000E+0,488.350943E-3,0.000000E+0,-95.687028E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003201E+0,0.000000E+0,725.649757E-3,3.135002E+0,0.000000E+0,1.000787E+0,0.000000E+0,1.001059E+0,3.046302E+0,0.000000E+0,202.096292E+0,11.122729E-3,3.982037E-3,92.117647E+0,73.857697E+0,76.056670E+0,110.809480E+0,81.421501E+0,3.976588E-3,3.976783E-3,66.730609E+0,5.372024E+0,2.072233E+0,75.106002E+0,75.915024E+0,0.000000E+0,75.281946E+0,79.594893E+0,0.000000E+0,74.206096E+0,1.034863E+0,975.313646E-3,2.489291E+0,60.000000E+0,41.000000E+0,73.400000E+0,10.846785E-3,67.572425E+0,30.665926E+0,0.000000E+0,1.313720E+0,1.312984E+0,1.008128E+0,60.000000E+0,1.000000E+0,1.329842E+0,660.112071E-3,2.014744E+0,60.000000E+0,1.870592E+0,0.000000E+0,72.446395E+0,1.043033E+0,1.039750E+0,1.008236E+0,50.000000E+0,1.000000E+0,85.777323E+0,2.449338E+0,2.268878E+0,1.217986E+0,27.000000E+0,0.000000E+0,1.311680E+0,1.305839E+0,1.008064E+0,60.000000E+0,3.988978E-3,47.161054E+0,9.228600E-3,24.346703E+0,2.945620E+0,30.747961E+0,0.000000E+0,53.231724E-3,0.000000E+0,43.876107E-3,0.000000E+0,17.398979E-3,0.000000E+0,15.466341E-3,0.000000E+0,19.138352E-3,2.020867E+0,2.013201E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943869E+0,5.776608E+0,0.000000E+0,85.434906E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.715199E+0,0.000000E+0,14.145706E-3,10.000000E+0,9.700059E+0,0.000000E+0,44.101581E-3,996.780401E-3,3.051290E+0,998.083852E-3,3.040927E+0,997.198793E-3,3.037483E+0,999.676959E-3,3.036260E+0,32.419047E-3,9.869915E+0,1.000000E+0,1.000000E+0,72.493472E+0,72.650288E+0,2.479299E+0,71.980656E+0,72.023611E+0,2.512917E+0,71.973310E+0,72.167453E+0,2.525789E+0,72.393703E+0,72.331887E+0,2.514483E+0
 10/20/2017,18:55:27.781,922.899256E-6,72.843752E+0,3.984061E-3,997.380095E-3,1.021073E+0,0.000000E+0,983.603045E-3,3.083095E+0,0.000000E+0,72.115793E+0,3.978094E-3,997.154565E-3,1.015830E+0,0.000000E+0,1.040475E+0,2.776272E+0,0.000000E+0,80.698623E+0,30.938191E+0,70.465550E+0,3.970247E-3,3.966097E-3,0.000000E+0,1.026490E+0,1.000000E+0,44.000000E+0,97.657598E+0,24.089139E+0,8.973408E-3,12.891705E-3,1.000000E+0,2.663625E+0,1.000000E+0,20.000000E+0,6.805506E-3,42.593080E+0,0.000000E+0,1.988355E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.980686E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.932502E+0,0.000000E+0,-143.254876E-3,0.000000E+0,136.879618E-3,0.000000E+0,135.398957E-3,0.000000E+0,467.502801E-3,0.000000E+0,-114.505136E-3,0.000000E+0,209.076074E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003442E+0,0.000000E+0,732.118859E-3,3.134600E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.007260E+0,3.046543E+0,0.000000E+0,201.835182E+0,9.063265E-3,3.980610E-3,92.121310E+0,73.856246E+0,76.057700E+0,110.809433E+0,81.422861E+0,3.979767E-3,3.981648E-3,66.712798E+0,5.366225E+0,2.068091E+0,75.128240E+0,75.922141E+0,0.000000E+0,75.278715E+0,79.596064E+0,0.000000E+0,74.207266E+0,1.041077E+0,995.814435E-3,2.485115E+0,60.000000E+0,41.000000E+0,73.400000E+0,10.847109E-3,67.574155E+0,30.663138E+0,0.000000E+0,1.308053E+0,1.312250E+0,1.002247E+0,60.000000E+0,1.000000E+0,1.335346E+0,653.593210E-3,2.034043E+0,60.000000E+0,1.882712E+0,0.000000E+0,72.444196E+0,1.043719E+0,1.039942E+0,1.010856E+0,50.000000E+0,1.000000E+0,85.727509E+0,2.440637E+0,2.265268E+0,1.224118E+0,27.000000E+0,0.000000E+0,1.310147E+0,1.307564E+0,1.004838E+0,60.000000E+0,3.989108E-3,47.157327E+0,9.212257E-3,24.341646E+0,2.958830E+0,30.750981E+0,0.000000E+0,54.521141E-3,0.000000E+0,45.551059E-3,0.000000E+0,13.533704E-3,0.000000E+0,17.173504E-3,0.000000E+0,24.227630E-3,2.021060E+0,2.013039E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939347E+0,5.777220E+0,0.000000E+0,82.469248E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.713137E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.700961E+0,0.000000E+0,40.783888E-3,996.893045E-3,3.051854E+0,997.327529E-3,3.040686E+0,996.281550E-3,3.039366E+0,997.987300E-3,3.034538E+0,32.419047E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.491273E+0,72.650241E+0,2.479443E+0,71.982809E+0,72.027214E+0,2.510666E+0,71.973029E+0,72.166376E+0,2.525645E+0,72.391832E+0,72.332168E+0,2.515361E+0
 10/20/2017,18:55:37.781,1.244936E-3,72.840663E+0,3.983607E-3,997.219002E-3,1.015724E+0,0.000000E+0,997.352329E-3,3.083594E+0,0.000000E+0,72.118086E+0,3.981531E-3,998.088901E-3,997.103331E-3,0.000000E+0,1.055359E+0,2.774774E+0,0.000000E+0,80.697217E+0,30.944508E+0,70.461200E+0,3.972128E-3,3.965189E-3,0.000000E+0,1.021695E+0,1.000000E+0,44.000000E+0,97.614917E+0,24.084917E+0,8.974316E-3,12.854286E-3,1.000000E+0,2.660191E+0,1.000000E+0,20.000000E+0,6.803301E-3,42.605741E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.929187E+0,0.000000E+0,-139.907297E-3,0.000000E+0,137.298065E-3,0.000000E+0,136.364605E-3,0.000000E+0,469.339500E-3,0.000000E+0,-114.634027E-3,0.000000E+0,210.719436E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001833E+0,0.000000E+0,1.010466E+0,3.134745E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.008874E+0,3.047123E+0,0.000000E+0,201.554785E+0,9.562172E-3,3.979053E-3,92.125442E+0,73.853719E+0,76.059901E+0,110.808773E+0,81.422907E+0,3.978664E-3,3.980610E-3,66.700643E+0,5.368158E+0,2.068381E+0,75.126789E+0,75.925185E+0,0.000000E+0,75.279699E+0,79.590535E+0,0.000000E+0,74.204738E+0,1.062305E+0,1.002680E+0,2.486310E+0,60.000000E+0,41.000000E+0,73.400000E+0,10.841727E-3,67.575277E+0,30.662024E+0,0.000000E+0,1.309777E+0,1.314885E+0,1.005731E+0,60.000000E+0,1.000000E+0,1.330640E+0,654.631754E-3,2.023707E+0,60.000000E+0,1.882551E+0,0.000000E+0,72.443213E+0,1.040990E+0,1.042688E+0,1.011447E+0,50.000000E+0,1.000000E+0,85.721458E+0,2.440349E+0,2.265060E+0,1.221243E+0,27.000000E+0,0.000000E+0,1.314315E+0,1.313428E+0,1.012152E+0,60.000000E+0,3.986643E-3,47.158771E+0,9.228795E-3,24.335985E+0,2.870873E+0,30.751724E+0,0.000000E+0,50.878538E-3,0.000000E+0,41.846838E-3,0.000000E+0,14.242338E-3,0.000000E+0,18.880667E-3,0.000000E+0,20.942147E-3,2.020770E+0,2.013490E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938388E+0,5.776834E+0,0.000000E+0,82.759366E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.713685E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.701058E+0,0.000000E+0,42.040102E-3,996.860861E-3,3.051242E+0,996.490746E-3,3.043840E+0,997.440173E-3,3.039334E+0,1.000176E+0,3.036437E+0,26.297533E-3,9.775831E+0,1.000000E+0,1.000000E+0,72.487716E+0,72.652019E+0,2.480035E+0,71.980516E+0,72.023752E+0,2.510794E+0,71.972702E+0,72.166938E+0,2.526284E+0,72.389913E+0,72.329828E+0,2.509662E+0
 10/20/2017,18:55:47.781,1.889010E-3,72.841318E+0,3.983736E-3,998.556069E-3,1.027285E+0,0.000000E+0,989.415750E-3,3.083659E+0,0.000000E+0,72.116167E+0,3.982764E-3,997.428423E-3,1.016133E+0,0.000000E+0,1.049530E+0,2.762821E+0,0.000000E+0,80.697873E+0,30.950687E+0,70.455820E+0,3.970247E-3,3.969275E-3,0.000000E+0,1.026553E+0,1.000000E+0,44.000000E+0,97.527770E+0,24.090949E+0,8.986833E-3,12.862651E-3,1.000000E+0,2.658035E+0,1.000000E+0,20.000000E+0,6.785202E-3,42.612072E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.927835E+0,0.000000E+0,-136.430964E-3,0.000000E+0,138.521219E-3,0.000000E+0,139.325926E-3,0.000000E+0,472.529556E-3,0.000000E+0,-114.376244E-3,0.000000E+0,209.011628E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000079E+0,0.000000E+0,991.090301E-3,3.134697E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.010919E+0,3.046318E+0,0.000000E+0,201.282782E+0,9.582217E-3,3.981064E-3,92.123423E+0,73.852689E+0,76.059994E+0,110.808961E+0,81.426938E+0,3.979053E-3,3.975875E-3,66.691621E+0,5.360425E+0,2.072072E+0,75.137276E+0,75.920783E+0,0.000000E+0,75.282133E+0,79.589317E+0,0.000000E+0,74.206751E+0,1.049606E+0,1.002792E+0,2.484891E+0,60.000000E+0,41.000000E+0,73.400000E+0,10.839197E-3,67.575090E+0,30.659654E+0,0.000000E+0,1.310511E+0,1.314006E+0,1.008608E+0,60.000000E+0,1.000000E+0,1.329268E+0,654.567844E-3,2.026534E+0,60.000000E+0,1.875556E+0,0.000000E+0,72.444430E+0,1.043927E+0,1.042576E+0,1.003268E+0,50.000000E+0,1.000000E+0,85.759968E+0,2.440573E+0,2.265971E+0,1.226801E+0,27.000000E+0,0.000000E+0,1.310897E+0,1.305695E+0,1.010108E+0,60.000000E+0,3.988524E-3,47.154998E+0,9.193256E-3,24.333990E+0,2.928544E+0,30.751678E+0,0.000000E+0,50.846303E-3,0.000000E+0,53.120554E-3,0.000000E+0,13.920232E-3,0.000000E+0,18.204244E-3,0.000000E+0,20.265724E-3,2.020899E+0,2.013684E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941133E+0,5.777607E+0,0.000000E+0,80.825241E-3,0.000000E+0,48.202999E-3,9.500000E+0,9.714265E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.700510E+0,0.000000E+0,43.006420E-3,996.120630E-3,3.050421E+0,997.214885E-3,3.042391E+0,999.306843E-3,3.038030E+0,999.467763E-3,3.034410E+0,34.029971E-3,9.779698E+0,1.000000E+0,1.000000E+0,72.490805E+0,72.649258E+0,2.482879E+0,71.980890E+0,72.023611E+0,2.513476E+0,71.973029E+0,72.169231E+0,2.524064E+0,72.392066E+0,72.329828E+0,2.506677E+0
 10/20/2017,18:55:57.781,439.844037E-6,72.843939E+0,3.984709E-3,998.588288E-3,1.003381E+0,0.000000E+0,995.260394E-3,3.083385E+0,0.000000E+0,72.117571E+0,3.980429E-3,997.557296E-3,1.020632E+0,0.000000E+0,1.054529E+0,2.781089E+0,0.000000E+0,80.698670E+0,30.951105E+0,70.451844E+0,3.972193E-3,3.968821E-3,0.000000E+0,1.026538E+0,1.000000E+0,44.000000E+0,97.506619E+0,24.093640E+0,8.991502E-3,12.862911E-3,1.000000E+0,2.661277E+0,1.000000E+0,20.000000E+0,6.786824E-3,42.605648E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.931891E+0,0.000000E+0,-149.821283E-3,0.000000E+0,137.362442E-3,0.000000E+0,136.976182E-3,0.000000E+0,473.496239E-3,0.000000E+0,-107.673905E-3,0.000000E+0,208.786069E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001109E+0,0.000000E+0,678.752829E-3,3.134069E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.005678E+0,3.046640E+0,0.000000E+0,201.038039E+0,10.020342E-3,3.981518E-3,92.130937E+0,73.849131E+0,76.061306E+0,110.809762E+0,81.426329E+0,3.976978E-3,3.980286E-3,66.683673E+0,5.366869E+0,2.065819E+0,75.087696E+0,75.922563E+0,0.000000E+0,75.280541E+0,79.584725E+0,0.000000E+0,74.207079E+0,1.052498E+0,991.439657E-3,2.483855E+0,60.000000E+0,41.000000E+0,73.400000E+0,10.845747E-3,67.576119E+0,30.658540E+0,0.000000E+0,1.310926E+0,1.311931E+0,1.004772E+0,60.000000E+0,1.000000E+0,1.334852E+0,656.501134E-3,2.032893E+0,60.000000E+0,1.873283E+0,0.000000E+0,72.444523E+0,1.042011E+0,1.045242E+0,1.010808E+0,50.000000E+0,1.000000E+0,85.771460E+0,2.445538E+0,2.268415E+0,1.222553E+0,27.000000E+0,0.000000E+0,1.310211E+0,1.299767E+0,1.004838E+0,60.000000E+0,3.987940E-3,47.157467E+0,9.272699E-3,24.336031E+0,2.963985E+0,30.752235E+0,0.000000E+0,54.359964E-3,0.000000E+0,44.971268E-3,0.000000E+0,14.596655E-3,0.000000E+0,15.627394E-3,0.000000E+0,22.456046E-3,2.021124E+0,2.013555E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941691E+0,5.774158E+0,0.000000E+0,82.565954E-3,0.000000E+0,49.073355E-3,9.500000E+0,9.714619E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.700349E+0,0.000000E+0,40.268518E-3,995.943618E-3,3.051934E+0,998.373508E-3,3.042166E+0,998.534428E-3,3.037596E+0,998.212588E-3,3.033718E+0,29.841567E-3,9.724600E+0,1.000000E+0,1.000000E+0,72.489822E+0,72.652113E+0,2.476870E+0,71.981124E+0,72.023892E+0,2.506739E+0,71.970035E+0,72.166938E+0,2.524000E+0,72.392580E+0,72.327863E+0,2.512647E+0
 10/20/2017,18:56:07.781,1.405954E-3,72.843565E+0,3.978419E-3,998.346649E-3,1.010119E+0,0.000000E+0,989.128309E-3,3.084142E+0,0.000000E+0,72.118039E+0,3.979002E-3,997.734498E-3,981.024250E-3,0.000000E+0,1.049402E+0,2.805221E+0,0.000000E+0,80.700122E+0,30.952220E+0,70.449224E+0,3.971090E-3,3.966875E-3,0.000000E+0,1.028194E+0,1.000000E+0,44.000000E+0,97.513434E+0,24.087237E+0,8.994096E-3,12.852664E-3,1.000000E+0,2.655352E+0,1.000000E+0,20.000000E+0,6.800122E-3,42.593126E+0,0.000000E+0,1.990063E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.942996E+0,0.000000E+0,-145.540244E-3,0.000000E+0,137.298065E-3,0.000000E+0,136.461170E-3,0.000000E+0,484.516431E-3,0.000000E+0,-108.286138E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000997E+0,0.000000E+0,594.494908E-3,3.135083E+0,0.000000E+0,998.807992E-3,0.000000E+0,983.896643E-3,3.046302E+0,0.000000E+0,200.799579E+0,10.501217E-3,3.981583E-3,92.133097E+0,73.843327E+0,76.062055E+0,110.808208E+0,81.424782E+0,3.977691E-3,3.980545E-3,66.677175E+0,5.376213E+0,2.068446E+0,75.110450E+0,75.923078E+0,0.000000E+0,75.279043E+0,79.582195E+0,0.000000E+0,74.201555E+0,1.048999E+0,1.005075E+0,2.488686E+0,60.000000E+0,41.000000E+0,73.300000E+0,10.843088E-3,67.571069E+0,30.658307E+0,0.000000E+0,1.301891E+0,1.313096E+0,1.008720E+0,60.000000E+0,1.000000E+0,1.333862E+0,655.382702E-3,2.010430E+0,60.000000E+0,1.874847E+0,0.000000E+0,72.441341E+0,1.040543E+0,1.046774E+0,1.008684E+0,50.000000E+0,1.000000E+0,85.766112E+0,2.444006E+0,2.263239E+0,1.216437E+0,27.000000E+0,0.000000E+0,1.306697E+0,1.297802E+0,1.007760E+0,60.000000E+0,3.988978E-3,47.152063E+0,9.241700E-3,24.331484E+0,3.026489E+0,30.752467E+0,0.000000E+0,29.699869E-3,0.000000E+0,45.067900E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.693287E-3,0.000000E+0,16.786977E-3,2.020770E+0,2.013458E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940864E+0,5.738827E+0,0.000000E+0,78.310879E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.697160E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.701251E+0,0.000000E+0,49.867282E-3,996.973505E-3,3.051821E+0,997.247069E-3,3.040734E+0,997.810289E-3,3.039624E+0,998.325232E-3,3.034876E+0,32.096862E-3,9.692702E+0,1.000000E+0,1.000000E+0,72.490337E+0,72.651739E+0,2.479283E+0,71.977053E+0,72.024594E+0,2.508255E+0,71.971906E+0,72.169044E+0,2.528217E+0,72.390755E+0,72.328799E+0,2.512823E+0
 10/20/2017,18:56:17.781,-43.211183E-6,72.841599E+0,3.982893E-3,998.797708E-3,1.020051E+0,0.000000E+0,990.629392E-3,3.083385E+0,0.000000E+0,72.118320E+0,3.971739E-3,997.815044E-3,974.244876E-3,0.000000E+0,1.050952E+0,2.825583E+0,0.000000E+0,80.699045E+0,30.961743E+0,70.447026E+0,3.973295E-3,3.966940E-3,0.000000E+0,1.024626E+0,1.000000E+0,44.000000E+0,97.536184E+0,24.077633E+0,8.990464E-3,12.851691E-3,1.000000E+0,2.648036E+0,1.000000E+0,20.000000E+0,6.802847E-3,42.578835E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.959638E+0,0.000000E+0,-130.991146E-3,0.000000E+0,135.720840E-3,0.000000E+0,138.006207E-3,0.000000E+0,468.630599E-3,0.000000E+0,-95.203686E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.006345E+0,3.135550E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.005981E+0,3.046849E+0,0.000000E+0,200.574488E+0,8.086988E-3,3.981064E-3,92.137699E+0,73.844123E+0,76.064349E+0,110.811364E+0,81.426563E+0,3.976459E-3,3.978599E-3,66.672641E+0,5.360748E+0,2.071734E+0,75.130535E+0,75.920643E+0,0.000000E+0,75.280635E+0,79.577416E+0,0.000000E+0,74.203100E+0,1.050229E+0,1.007151E+0,2.488239E+0,60.000000E+0,41.000000E+0,73.300000E+0,10.846785E-3,67.571583E+0,30.656310E+0,0.000000E+0,1.310926E+0,1.315092E+0,1.006610E+0,60.000000E+0,1.000000E+0,1.330400E+0,658.706043E-3,2.040850E+0,60.000000E+0,1.859713E+0,0.000000E+0,72.443915E+0,1.042075E+0,1.046806E+0,1.008971E+0,50.000000E+0,1.000000E+0,85.749930E+0,2.443095E+0,2.268495E+0,1.211997E+0,27.000000E+0,0.000000E+0,1.312510E+0,1.306190E+0,1.001948E+0,60.000000E+0,3.987746E-3,47.154718E+0,9.267057E-3,24.333851E+0,2.948198E+0,30.754047E+0,0.000000E+0,6.006838E-3,0.000000E+0,43.167473E-3,0.000000E+0,26.353531E-3,0.000000E+0,64.523113E-3,0.000000E+0,14.338970E-3,2.020834E+0,2.013813E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939126E+0,5.737022E+0,0.000000E+0,83.307369E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.676577E+0,0.000000E+0,25.065106E-3,10.000000E+0,9.700317E+0,0.000000E+0,45.744323E-3,996.667757E-3,3.050936E+0,997.391897E-3,3.043663E+0,997.794197E-3,3.038948E+0,1.000160E+0,3.035198E+0,30.163752E-3,9.637604E+0,1.000000E+0,1.000000E+0,72.489260E+0,72.650896E+0,2.476231E+0,71.979019E+0,72.024126E+0,2.515743E+0,71.968490E+0,72.168108E+0,2.524831E+0,72.390896E+0,72.329641E+0,2.513078E+0
 10/20/2017,18:56:27.781,1.566973E-3,72.840195E+0,3.979845E-3,997.573406E-3,1.009289E+0,0.000000E+0,995.372176E-3,3.083353E+0,0.000000E+0,72.118694E+0,3.979002E-3,996.929036E-3,984.134786E-3,0.000000E+0,1.053379E+0,2.817931E+0,0.000000E+0,80.700029E+0,30.953892E+0,70.442909E+0,3.976278E-3,3.969145E-3,0.000000E+0,1.028003E+0,1.000000E+0,44.000000E+0,97.533035E+0,24.080277E+0,8.991502E-3,12.853118E-3,1.000000E+0,2.660798E+0,1.000000E+0,20.000000E+0,6.792013E-3,42.577159E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.949563E+0,0.000000E+0,-113.126657E-3,0.000000E+0,134.723004E-3,0.000000E+0,136.235852E-3,0.000000E+0,458.931541E-3,0.000000E+0,-106.191656E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.014938E+0,3.135324E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.005454E+0,3.047428E+0,0.000000E+0,200.364105E+0,9.326892E-3,3.978405E-3,92.138826E+0,73.843421E+0,76.067393E+0,110.807171E+0,81.428157E+0,3.976005E-3,3.977172E-3,66.669836E+0,5.371380E+0,2.067221E+0,75.136246E+0,75.922891E+0,0.000000E+0,75.281478E+0,79.568139E+0,0.000000E+0,74.200900E+0,1.056363E+0,1.010727E+0,2.484317E+0,60.000000E+0,41.000000E+0,73.300000E+0,10.859885E-3,67.574482E+0,30.654870E+0,0.000000E+0,1.303232E+0,1.316226E+0,1.000936E+0,60.000000E+0,1.000000E+0,1.330656E+0,654.743598E-3,2.046713E+0,60.000000E+0,1.881584E+0,0.000000E+0,72.442839E+0,1.042570E+0,1.041746E+0,987.564606E-3,50.000000E+0,1.000000E+0,85.707527E+0,2.449753E+0,2.271977E+0,1.217187E+0,27.000000E+0,0.000000E+0,1.306857E+0,1.302835E+0,998.498973E-3,60.000000E+0,3.987551E-3,47.151737E+0,9.191635E-3,24.334083E+0,2.892137E+0,30.755951E+0,0.000000E+0,-53.420244E-6,0.000000E+0,45.164532E-3,0.000000E+0,19.589301E-3,0.000000E+0,24.034366E-3,0.000000E+0,18.429718E-3,2.020770E+0,2.013587E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935175E+0,5.731606E+0,0.000000E+0,82.985014E-3,0.000000E+0,40.917795E-3,9.500000E+0,9.675128E+0,0.000000E+0,26.353531E-3,10.000000E+0,9.699898E+0,0.000000E+0,43.392948E-3,996.522930E-3,3.051339E+0,999.001096E-3,3.042665E+0,999.274660E-3,3.037580E+0,996.893045E-3,3.033299E+0,27.908458E-3,9.606350E+0,1.000000E+0,1.000000E+0,72.491787E+0,72.651973E+0,2.478293E+0,71.978223E+0,72.025623E+0,2.507728E+0,71.968771E+0,72.168482E+0,2.527961E+0,72.390194E+0,72.330390E+0,2.512903E+0
 10/20/2017,18:56:37.781,1.244936E-3,72.840710E+0,3.978743E-3,997.670061E-3,988.562660E-3,0.000000E+0,1.000179E+0,3.083143E+0,0.000000E+0,72.117384E+0,3.976603E-3,997.106238E-3,988.457634E-3,0.000000E+0,1.059129E+0,2.802627E+0,0.000000E+0,80.702184E+0,30.938980E+0,70.438886E+0,3.974009E-3,3.966551E-3,0.000000E+0,1.023527E+0,1.000000E+0,44.000000E+0,97.528052E+0,24.078236E+0,8.986833E-3,12.850459E-3,1.000000E+0,2.657460E+0,1.000000E+0,20.000000E+0,6.800641E-3,42.580092E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.944219E+0,0.000000E+0,-121.527795E-3,0.000000E+0,134.819569E-3,0.000000E+0,136.943994E-3,0.000000E+0,454.001454E-3,0.000000E+0,-110.767292E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000401E+0,0.000000E+0,1.009348E+0,3.135276E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.003504E+0,3.046897E+0,0.000000E+0,200.124574E+0,9.356797E-3,3.978210E-3,92.141268E+0,73.842719E+0,76.064864E+0,110.808255E+0,81.428860E+0,3.977172E-3,3.977107E-3,66.686665E+0,5.377179E+0,2.068285E+0,75.147389E+0,75.919894E+0,0.000000E+0,75.278622E+0,79.557222E+0,0.000000E+0,74.199870E+0,1.051986E+0,1.003111E+0,2.483712E+0,60.000000E+0,41.000000E+0,73.300000E+0,10.856189E-3,67.570742E+0,30.657564E+0,0.000000E+0,1.301220E+0,1.316306E+0,995.438654E-3,60.000000E+0,1.000000E+0,1.334692E+0,655.302814E-3,2.018083E+0,60.000000E+0,1.875185E+0,0.000000E+0,72.441996E+0,1.043672E+0,1.044284E+0,986.733898E-3,50.000000E+0,1.000000E+0,85.700163E+0,2.443798E+0,2.263766E+0,1.211374E+0,27.000000E+0,0.000000E+0,1.311584E+0,1.302308E+0,986.315348E-3,60.000000E+0,3.986578E-3,47.152202E+0,9.158431E-3,24.325081E+0,2.865396E+0,30.753907E+0,0.000000E+0,3.041180E-3,0.000000E+0,44.359266E-3,0.000000E+0,23.261311E-3,0.000000E+0,24.678578E-3,0.000000E+0,21.070989E-3,2.020899E+0,2.013265E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934074E+0,5.721871E+0,0.000000E+0,83.533016E-3,0.000000E+0,45.462988E-3,9.500000E+0,9.675965E+0,0.000000E+0,24.324262E-3,10.000000E+0,9.699158E+0,0.000000E+0,40.526203E-3,996.587297E-3,3.050679E+0,996.522930E-3,3.043631E+0,998.341324E-3,3.039463E+0,997.053965E-3,3.033492E+0,12.121397E-3,9.569941E+0,1.000000E+0,1.000000E+0,72.489635E+0,72.653330E+0,2.478708E+0,71.976492E+0,72.023471E+0,2.506068E+0,71.968912E+0,72.166891E+0,2.526795E+0,72.389305E+0,72.328237E+0,2.512248E+0
 10/20/2017,18:56:47.781,-526.266402E-6,72.843284E+0,3.975825E-3,997.992246E-3,991.165416E-3,0.000000E+0,997.959150E-3,3.082724E+0,0.000000E+0,72.117852E+0,3.978613E-3,997.106238E-3,1.004553E+0,0.000000E+0,1.057452E+0,2.798326E+0,0.000000E+0,80.701669E+0,30.935589E+0,70.437997E+0,3.971804E-3,3.967264E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,97.509768E+0,24.076380E+0,8.970101E-3,12.868164E-3,1.000000E+0,2.660734E+0,1.000000E+0,20.000000E+0,6.799798E-3,42.569758E+0,0.000000E+0,1.988097E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.946827E+0,0.000000E+0,-118.791792E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.748701E-3,0.000000E+0,449.651379E-3,0.000000E+0,-101.454907E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.002894E+0,3.134825E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.006908E+0,3.045948E+0,0.000000E+0,199.900611E+0,6.432965E-3,3.981194E-3,92.144226E+0,73.838459E+0,76.066035E+0,110.807501E+0,81.429516E+0,3.978015E-3,3.975615E-3,66.693724E+0,5.374924E+0,2.071975E+0,75.155254E+0,75.915165E+0,0.000000E+0,75.277919E+0,79.555207E+0,0.000000E+0,74.199776E+0,1.061459E+0,1.001211E+0,2.484636E+0,60.000000E+0,41.000000E+0,73.300000E+0,10.861766E-3,67.571770E+0,30.655474E+0,0.000000E+0,1.301907E+0,1.316641E+0,990.947745E-3,60.000000E+0,1.000000E+0,1.335107E+0,653.848852E-3,2.026375E+0,60.000000E+0,1.875169E+0,0.000000E+0,72.439469E+0,1.044901E+0,1.045497E+0,979.656907E-3,50.000000E+0,1.000000E+0,85.710998E+0,2.441339E+0,2.270619E+0,1.222074E+0,27.000000E+0,0.000000E+0,1.308965E+0,1.303043E+0,986.810357E-3,60.000000E+0,3.988200E-3,47.150945E+0,9.214657E-3,24.325545E+0,2.914046E+0,30.753861E+0,0.000000E+0,1.074819E-3,0.000000E+0,43.554001E-3,0.000000E+0,23.357943E-3,0.000000E+0,25.322791E-3,0.000000E+0,21.232042E-3,2.020609E+0,2.013555E+0,2.018386E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934478E+0,5.697952E+0,0.000000E+0,81.663362E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.677350E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.699093E+0,0.000000E+0,43.876107E-3,996.426378E-3,3.051403E+0,998.389600E-3,3.042037E+0,997.601093E-3,3.037902E+0,999.194200E-3,3.034168E+0,18.565095E-3,9.519999E+0,1.000000E+0,1.000000E+0,72.491085E+0,72.652534E+0,2.482352E+0,71.978317E+0,72.021786E+0,2.509022E+0,71.970830E+0,72.167499E+0,2.524064E+0,72.390755E+0,72.329407E+0,2.509790E+0
 10/20/2017,18:56:57.781,2.050028E-3,72.839119E+0,3.982375E-3,997.380095E-3,983.484890E-3,0.000000E+0,985.982421E-3,3.083143E+0,0.000000E+0,72.119162E+0,3.978873E-3,998.201666E-3,1.006977E+0,0.000000E+0,1.045010E+0,2.784569E+0,0.000000E+0,80.702278E+0,30.935171E+0,70.429577E+0,3.975954E-3,3.966291E-3,0.000000E+0,1.028067E+0,1.000000E+0,44.000000E+0,97.491859E+0,24.075452E+0,8.972371E-3,12.854350E-3,1.000000E+0,2.660495E+0,1.000000E+0,20.000000E+0,6.823086E-3,42.560076E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.985135E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.937234E+0,0.000000E+0,-122.654384E-3,0.000000E+0,137.040559E-3,0.000000E+0,137.748701E-3,0.000000E+0,459.221546E-3,0.000000E+0,-105.676092E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001785E+0,0.000000E+0,1.006025E+0,3.134149E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.002721E+0,3.046720E+0,0.000000E+0,199.653440E+0,5.321053E-3,3.982102E-3,92.147279E+0,73.836213E+0,76.067159E+0,110.809244E+0,81.429376E+0,3.975096E-3,3.981064E-3,66.697791E+0,5.373635E+0,2.067398E+0,75.118409E+0,75.914790E+0,0.000000E+0,75.278996E+0,79.551177E+0,0.000000E+0,74.199917E+0,1.042642E+0,1.001610E+0,2.488399E+0,60.000000E+0,41.000000E+0,73.300000E+0,10.837122E-3,67.571817E+0,30.650457E+0,0.000000E+0,1.300933E+0,1.314885E+0,993.824484E-3,60.000000E+0,1.000000E+0,1.339941E+0,654.807508E-3,2.031631E+0,60.000000E+0,1.876249E+0,0.000000E+0,72.439750E+0,1.044119E+0,1.046631E+0,993.411511E-3,50.000000E+0,1.000000E+0,85.697724E+0,2.453442E+0,2.270492E+0,1.212716E+0,27.000000E+0,0.000000E+0,1.310865E+0,1.306654E+0,992.542889E-3,60.000000E+0,3.990470E-3,47.150339E+0,9.119260E-3,24.324524E+0,2.860241E+0,30.753304E+0,0.000000E+0,5.877896E-3,0.000000E+0,45.003479E-3,0.000000E+0,22.778152E-3,0.000000E+0,26.063635E-3,0.000000E+0,21.425306E-3,2.020963E+0,2.013684E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932890E+0,5.699951E+0,0.000000E+0,83.404075E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.676320E+0,0.000000E+0,23.390154E-3,10.000000E+0,9.700833E+0,0.000000E+0,41.009362E-3,996.828677E-3,3.051001E+0,998.148220E-3,3.043695E+0,998.276956E-3,3.039511E+0,997.263161E-3,3.034587E+0,11.799212E-3,9.481979E+0,1.000000E+0,1.000000E+0,72.490524E+0,72.650850E+0,2.474697E+0,71.977989E+0,72.021553E+0,2.508255E+0,71.970081E+0,72.170728E+0,2.528744E+0,72.391457E+0,72.330764E+0,2.510269E+0
