date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,18:57:07.781,2.694102E-3,72.842254E+0,3.981402E-3,998.266103E-3,989.009759E-3,0.000000E+0,987.036373E-3,3.082837E+0,0.000000E+0,72.117758E+0,3.980170E-3,997.766717E-3,1.022067E+0,0.000000E+0,1.045234E+0,2.792752E+0,0.000000E+0,80.704153E+0,30.929504E+0,70.431027E+0,3.976862E-3,3.965837E-3,0.000000E+0,1.026936E+0,1.000000E+0,44.000000E+0,97.493081E+0,24.068678E+0,8.979180E-3,12.837229E-3,1.000000E+0,2.651327E+0,1.000000E+0,20.000000E+0,6.770153E-3,42.559052E+0,0.000000E+0,1.988194E+0,0.000000E+0,1.989551E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.943994E+0,0.000000E+0,-123.330338E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.815241E-3,0.000000E+0,457.545961E-3,0.000000E+0,-105.450532E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001270E+0,0.000000E+0,1.007798E+0,3.135501E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.000692E+0,3.046447E+0,0.000000E+0,199.413748E+0,5.311647E-3,3.981972E-3,92.151364E+0,73.836166E+0,76.069360E+0,110.807501E+0,81.429282E+0,3.978080E-3,3.978145E-3,66.710741E+0,5.379757E+0,2.070654E+0,75.113914E+0,75.915680E+0,0.000000E+0,75.279839E+0,79.555582E+0,0.000000E+0,74.200291E+0,1.038728E+0,1.007119E+0,2.483855E+0,60.000000E+0,42.000000E+0,73.400000E+0,10.841208E-3,67.569199E+0,30.651014E+0,0.000000E+0,1.307350E+0,1.314070E+0,983.180552E-3,60.000000E+0,1.000000E+0,1.325774E+0,658.498334E-3,2.021390E+0,60.000000E+0,1.859100E+0,0.000000E+0,72.439797E+0,1.042203E+0,1.039894E+0,1.015601E+0,50.000000E+0,1.000000E+0,85.682338E+0,2.445937E+0,2.268495E+0,1.225603E+0,27.000000E+0,0.000000E+0,1.309588E+0,1.306925E+0,995.113746E-3,60.000000E+0,3.990081E-3,47.148848E+0,9.255773E-3,24.320812E+0,2.842843E+0,30.756323E+0,0.000000E+0,20.287128E-3,0.000000E+0,43.586211E-3,0.000000E+0,20.008039E-3,0.000000E+0,25.290580E-3,0.000000E+0,22.552678E-3,2.020931E+0,2.013619E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931104E+0,5.699467E+0,0.000000E+0,82.662660E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.676448E+0,0.000000E+0,22.552678E-3,10.000000E+0,9.698642E+0,0.000000E+0,51.059075E-3,996.716033E-3,3.050759E+0,998.743624E-3,3.043566E+0,999.178108E-3,3.038980E+0,997.407989E-3,3.035665E+0,31.774677E-3,9.428493E+0,1.000000E+0,1.000000E+0,72.492068E+0,72.652581E+0,2.477813E+0,71.978410E+0,72.024875E+0,2.506116E+0,71.970643E+0,72.170541E+0,2.525054E+0,72.392627E+0,72.331138E+0,2.512791E+0
 10/20/2017,18:57:17.781,2.694102E-3,72.840663E+0,3.982310E-3,998.040574E-3,996.035605E-3,0.000000E+0,1.001856E+0,3.081178E+0,0.000000E+0,72.120893E+0,3.972517E-3,997.960028E-3,1.005542E+0,0.000000E+0,1.058122E+0,2.796683E+0,0.000000E+0,80.706027E+0,30.927599E+0,70.449786E+0,3.973879E-3,3.969339E-3,0.000000E+0,1.024371E+0,1.000000E+0,44.000000E+0,97.506995E+0,24.065012E+0,8.976845E-3,12.811224E-3,1.000000E+0,2.648947E+0,1.000000E+0,20.000000E+0,6.745113E-3,42.562682E+0,0.000000E+0,1.987517E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.945088E+0,0.000000E+0,-124.714434E-3,0.000000E+0,135.334581E-3,0.000000E+0,138.263713E-3,0.000000E+0,459.285991E-3,0.000000E+0,-113.345115E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.014028E+0,3.134729E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.003616E+0,3.046270E+0,0.000000E+0,199.173826E+0,5.313528E-3,3.981972E-3,92.153195E+0,73.854093E+0,76.069828E+0,110.806464E+0,81.432891E+0,3.976459E-3,3.980416E-3,66.721119E+0,5.371702E+0,2.072266E+0,75.137183E+0,75.916148E+0,0.000000E+0,75.279090E+0,79.554832E+0,0.000000E+0,74.197061E+0,1.067544E+0,1.004867E+0,2.481145E+0,60.000000E+0,42.000000E+0,73.400000E+0,10.844775E-3,67.571209E+0,30.647670E+0,0.000000E+0,1.310799E+0,1.315268E+0,975.093720E-3,60.000000E+0,1.000000E+0,1.336000E+0,655.846052E-3,2.024234E+0,60.000000E+0,1.862823E+0,0.000000E+0,72.438814E+0,1.042809E+0,1.040979E+0,1.009962E+0,50.000000E+0,1.000000E+0,85.650396E+0,2.440764E+0,2.272041E+0,1.220317E+0,27.000000E+0,0.000000E+0,1.306617E+0,1.308299E+0,978.123737E-3,60.000000E+0,3.986838E-3,47.148615E+0,9.128404E-3,24.319745E+0,2.865396E+0,30.753722E+0,0.000000E+0,31.633994E-3,0.000000E+0,45.293374E-3,0.000000E+0,23.068047E-3,0.000000E+0,25.258370E-3,0.000000E+0,27.545323E-3,2.020867E+0,2.013587E+0,2.018290E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927912E+0,5.698468E+0,0.000000E+0,78.955587E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.676996E+0,0.000000E+0,20.909936E-3,10.000000E+0,9.699931E+0,0.000000E+0,43.038631E-3,997.086149E-3,3.051339E+0,998.212588E-3,3.042037E+0,996.989597E-3,3.039495E+0,998.309140E-3,3.036421E+0,27.586273E-3,9.392728E+0,1.000000E+0,1.000000E+0,72.490664E+0,72.652019E+0,2.478405E+0,71.979908E+0,72.023190E+0,2.507952E+0,71.971391E+0,72.169512E+0,2.527306E+0,72.393750E+0,72.330015E+0,2.510221E+0
 10/20/2017,18:57:27.781,-1.814414E-3,72.842067E+0,3.979845E-3,997.847263E-3,973.616771E-3,0.000000E+0,993.232334E-3,3.083030E+0,0.000000E+0,72.120145E+0,3.978548E-3,997.992246E-3,1.031287E+0,0.000000E+0,1.052038E+0,2.796844E+0,0.000000E+0,80.702747E+0,30.934985E+0,70.466299E+0,3.973101E-3,3.969080E-3,0.000000E+0,1.023861E+0,1.000000E+0,44.000000E+0,97.499803E+0,24.057217E+0,8.974122E-3,12.833014E-3,1.000000E+0,2.659632E+0,1.000000E+0,20.000000E+0,6.791365E-3,42.575949E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.936526E+0,0.000000E+0,-125.712270E-3,0.000000E+0,136.976182E-3,0.000000E+0,135.334581E-3,0.000000E+0,461.187135E-3,0.000000E+0,-126.427567E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.003725E+0,3.135324E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.013892E+0,3.047283E+0,0.000000E+0,198.929128E+0,5.315020E-3,3.979637E-3,92.158220E+0,73.867808E+0,76.067299E+0,110.807689E+0,81.432469E+0,3.977691E-3,3.978145E-3,66.724204E+0,5.356559E+0,2.065351E+0,75.125244E+0,75.919660E+0,0.000000E+0,75.276889E+0,79.555300E+0,0.000000E+0,74.196921E+0,1.048584E+0,1.007374E+0,2.483441E+0,60.000000E+0,42.000000E+0,73.400000E+0,10.847693E-3,67.572472E+0,30.642560E+0,0.000000E+0,1.306760E+0,1.312442E+0,993.153244E-3,60.000000E+0,1.000000E+0,1.333224E+0,654.967284E-3,2.025033E+0,60.000000E+0,1.879150E+0,0.000000E+0,72.442558E+0,1.042953E+0,1.044284E+0,1.003124E+0,50.000000E+0,1.000000E+0,85.673380E+0,2.447263E+0,2.273878E+0,1.230953E+0,27.000000E+0,0.000000E+0,1.309029E+0,1.307548E+0,999.121727E-3,60.000000E+0,3.989108E-3,47.146938E+0,9.253698E-3,24.313342E+0,2.830600E+0,30.753861E+0,0.000000E+0,34.889772E-3,0.000000E+0,45.132321E-3,0.000000E+0,19.234984E-3,0.000000E+0,22.778152E-3,0.000000E+0,23.454575E-3,2.020834E+0,2.013780E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929245E+0,5.698049E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.675997E+0,0.000000E+0,17.141294E-3,10.000000E+0,9.667461E+0,0.000000E+0,42.523261E-3,996.506838E-3,3.051307E+0,998.518336E-3,3.043373E+0,997.987300E-3,3.038079E+0,996.619481E-3,3.034522E+0,35.963081E-3,9.342464E+0,1.000000E+0,1.000000E+0,72.490711E+0,72.652207E+0,2.475368E+0,71.980797E+0,72.023939E+0,2.509038E+0,71.970128E+0,72.169652E+0,2.525917E+0,72.387901E+0,72.332495E+0,2.507970E+0
 10/20/2017,18:57:37.781,1.244936E-3,72.841740E+0,3.981791E-3,998.185557E-3,1.007692E+0,0.000000E+0,986.158080E-3,3.082563E+0,0.000000E+0,72.116635E+0,3.979067E-3,997.460641E-3,979.684327E-3,0.000000E+0,1.044787E+0,2.810263E+0,0.000000E+0,80.703122E+0,30.938748E+0,70.459422E+0,3.971155E-3,3.969275E-3,0.000000E+0,1.016423E+0,1.000000E+0,44.000000E+0,97.475267E+0,24.059769E+0,8.960633E-3,12.852340E-3,1.000000E+0,2.651518E+0,1.000000E+0,20.000000E+0,6.797787E-3,42.587587E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.926129E+0,0.000000E+0,-135.272186E-3,0.000000E+0,136.686488E-3,0.000000E+0,137.426818E-3,0.000000E+0,469.532837E-3,0.000000E+0,-118.307424E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.009683E+0,3.135147E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.002785E+0,3.047026E+0,0.000000E+0,198.694828E+0,5.314047E-3,3.980286E-3,92.161601E+0,73.861489E+0,76.070858E+0,110.805616E+0,81.431297E+0,3.977951E-3,3.978859E-3,66.722054E+0,5.357526E+0,2.067382E+0,75.106142E+0,75.914743E+0,0.000000E+0,75.279979E+0,79.551786E+0,0.000000E+0,74.197951E+0,1.051587E+0,1.004708E+0,2.484046E+0,60.000000E+0,42.000000E+0,73.400000E+0,10.859885E-3,67.571724E+0,30.647298E+0,0.000000E+0,1.306616E+0,1.312042E+0,1.004708E+0,60.000000E+0,1.000000E+0,1.332698E+0,656.756775E-3,2.039300E+0,60.000000E+0,1.894526E+0,0.000000E+0,72.439750E+0,1.041405E+0,1.043278E+0,1.005984E+0,50.000000E+0,1.000000E+0,85.685153E+0,2.450057E+0,2.267424E+0,1.212780E+0,27.000000E+0,0.000000E+0,1.310322E+0,1.303522E+0,1.001453E+0,60.000000E+0,3.987421E-3,47.145261E+0,9.265177E-3,24.307588E+0,2.881505E+0,30.754976E+0,0.000000E+0,39.692849E-3,0.000000E+0,46.291903E-3,0.000000E+0,15.434131E-3,0.000000E+0,22.359414E-3,0.000000E+0,24.259840E-3,2.021157E+0,2.013651E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929682E+0,5.699274E+0,0.000000E+0,80.535123E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.673936E+0,0.000000E+0,16.207186E-3,10.000000E+0,9.663403E+0,0.000000E+0,43.843896E-3,996.329826E-3,3.051274E+0,998.614888E-3,3.040927E+0,998.743624E-3,3.039833E+0,998.341324E-3,3.036019E+0,28.552828E-3,9.308310E+0,1.000000E+0,1.000000E+0,72.491226E+0,72.651832E+0,2.479667E+0,71.980516E+0,72.023143E+0,2.504743E+0,71.971204E+0,72.166844E+0,2.525725E+0,72.389913E+0,72.332355E+0,2.510173E+0
 10/20/2017,18:57:47.781,922.899256E-6,72.842816E+0,3.981207E-3,997.863372E-3,999.915787E-3,0.000000E+0,989.160247E-3,3.082966E+0,0.000000E+0,72.113640E+0,3.976473E-3,996.800162E-3,1.012496E+0,0.000000E+0,1.048316E+0,2.823425E+0,0.000000E+0,80.704762E+0,30.931455E+0,70.448944E+0,3.976343E-3,3.967913E-3,0.000000E+0,1.025661E+0,1.000000E+0,44.000000E+0,97.467323E+0,24.061579E+0,8.932811E-3,12.833338E-3,1.000000E+0,2.655671E+0,1.000000E+0,20.000000E+0,6.791040E-3,42.608674E+0,0.000000E+0,1.990965E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.928736E+0,0.000000E+0,-138.008189E-3,0.000000E+0,137.137124E-3,0.000000E+0,135.913970E-3,0.000000E+0,470.853971E-3,0.000000E+0,-109.929500E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000916E+0,0.000000E+0,1.005386E+0,3.133699E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.005118E+0,3.047042E+0,0.000000E+0,198.459724E+0,4.361388E-3,3.979313E-3,92.165311E+0,73.855872E+0,76.072310E+0,110.805004E+0,81.433735E+0,3.976264E-3,3.976913E-3,66.719997E+0,5.365258E+0,2.064433E+0,75.140366E+0,75.916101E+0,0.000000E+0,75.280588E+0,79.550193E+0,0.000000E+0,74.196640E+0,1.045821E+0,1.003175E+0,2.487554E+0,60.000000E+0,42.000000E+0,73.400000E+0,10.839781E-3,67.567282E+0,30.646090E+0,0.000000E+0,1.306456E+0,1.315954E+0,1.007233E+0,60.000000E+0,1.000000E+0,1.334006E+0,655.015217E-3,2.028532E+0,60.000000E+0,1.870801E+0,0.000000E+0,72.435445E+0,1.041899E+0,1.043629E+0,1.011272E+0,50.000000E+0,1.000000E+0,85.713296E+0,2.448173E+0,2.267488E+0,1.211933E+0,27.000000E+0,0.000000E+0,1.312271E+0,1.305423E+0,1.004998E+0,60.000000E+0,3.985929E-3,47.142885E+0,9.252725E-3,24.299561E+0,2.935633E+0,30.755719E+0,0.000000E+0,52.135720E-3,0.000000E+0,44.423688E-3,0.000000E+0,13.888021E-3,0.000000E+0,19.428248E-3,0.000000E+0,22.359414E-3,2.020995E+0,2.013619E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931502E+0,5.697984E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.675643E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.666237E+0,0.000000E+0,42.909789E-3,996.233274E-3,3.050824E+0,996.893045E-3,3.042311E+0,996.394194E-3,3.037322E+0,1.000095E+0,3.036325E+0,30.808122E-3,9.304122E+0,1.000000E+0,1.000000E+0,72.488792E+0,72.653845E+0,2.475784E+0,71.981592E+0,72.021506E+0,2.505988E+0,71.968631E+0,72.168482E+0,2.526875E+0,72.389819E+0,72.332121E+0,2.505943E+0
 10/20/2017,18:57:57.781,-204.229589E-6,72.843752E+0,3.981531E-3,997.879481E-3,1.016730E+0,0.000000E+0,986.509397E-3,3.082902E+0,0.000000E+0,72.110178E+0,3.982764E-3,997.154565E-3,1.024763E+0,0.000000E+0,1.046080E+0,2.821250E+0,0.000000E+0,80.704903E+0,30.933452E+0,70.441225E+0,3.973555E-3,3.970896E-3,0.000000E+0,1.029054E+0,1.000000E+0,44.000000E+0,97.454256E+0,24.059862E+0,8.951294E-3,12.852859E-3,1.000000E+0,2.658578E+0,1.000000E+0,20.000000E+0,6.764574E-3,42.630227E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.990615E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.931762E+0,0.000000E+0,-153.104487E-3,0.000000E+0,135.077075E-3,0.000000E+0,137.459006E-3,0.000000E+0,477.846315E-3,0.000000E+0,-102.872709E-3,0.000000E+0,208.882737E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000176E+0,0.000000E+0,734.035616E-3,3.134600E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.000133E+0,3.046109E+0,0.000000E+0,198.271198E+0,4.644474E-3,3.979248E-3,92.165217E+0,73.854514E+0,76.073153E+0,110.805616E+0,81.434906E+0,3.977367E-3,3.977432E-3,66.719436E+0,5.371058E+0,2.065432E+0,75.143971E+0,75.915258E+0,0.000000E+0,75.277966E+0,79.541619E+0,0.000000E+0,74.193925E+0,1.046060E+0,975.505242E-3,2.487107E+0,60.000000E+0,42.000000E+0,73.400000E+0,10.845553E-3,67.568123E+0,30.640191E+0,0.000000E+0,1.309138E+0,1.312873E+0,1.012811E+0,60.000000E+0,1.000000E+0,1.334389E+0,652.107294E-3,2.035386E+0,60.000000E+0,1.880359E+0,0.000000E+0,72.438159E+0,1.039920E+0,1.044827E+0,1.008380E+0,50.000000E+0,1.000000E+0,85.760296E+0,2.438721E+0,2.258990E+0,1.226945E+0,27.000000E+0,0.000000E+0,1.311360E+0,1.300694E+0,1.011848E+0,60.000000E+0,3.986448E-3,47.142792E+0,9.166083E-3,24.301138E+0,2.998137E+0,30.755533E+0,0.000000E+0,52.877134E-3,0.000000E+0,52.959501E-3,0.000000E+0,16.625924E-3,0.000000E+0,15.337499E-3,0.000000E+0,19.363826E-3,2.020867E+0,2.013490E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934941E+0,5.699918E+0,0.000000E+0,86.982206E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.675385E+0,0.000000E+0,13.533704E-3,10.000000E+0,9.663177E+0,0.000000E+0,43.972739E-3,995.975802E-3,3.050808E+0,998.132128E-3,3.042472E+0,996.732125E-3,3.037757E+0,998.309140E-3,3.033686E+0,28.875013E-3,9.267068E+0,1.000000E+0,1.000000E+0,72.492115E+0,72.653330E+0,2.475959E+0,71.980843E+0,72.021974E+0,2.504504E+0,71.971485E+0,72.170494E+0,2.524767E+0,72.387573E+0,72.333291E+0,2.515856E+0
 10/20/2017,18:58:07.781,761.880850E-6,72.842020E+0,3.981207E-3,997.927809E-3,997.392870E-3,0.000000E+0,987.307846E-3,3.082547E+0,0.000000E+0,72.107838E+0,3.980624E-3,997.041801E-3,1.024715E+0,0.000000E+0,1.044931E+0,2.827839E+0,0.000000E+0,80.707902E+0,30.940560E+0,70.441412E+0,3.974009E-3,3.965383E-3,0.000000E+0,1.023543E+0,1.000000E+0,44.000000E+0,97.469862E+0,24.055918E+0,8.968804E-3,12.859020E-3,1.000000E+0,2.654761E+0,1.000000E+0,20.000000E+0,6.767363E-3,42.639071E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.937427E+0,0.000000E+0,-145.990879E-3,0.000000E+0,135.753028E-3,0.000000E+0,136.074911E-3,0.000000E+0,488.028715E-3,0.000000E+0,-98.715970E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002718E+0,0.000000E+0,649.026967E-3,3.135389E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.011830E+0,3.046205E+0,0.000000E+0,198.044152E+0,4.644344E-3,3.980805E-3,92.168129E+0,73.852642E+0,76.073761E+0,110.804721E+0,81.436078E+0,3.977886E-3,3.976913E-3,66.713452E+0,5.376213E+0,2.070331E+0,75.147904E+0,75.912964E+0,0.000000E+0,75.278247E+0,79.533326E+0,0.000000E+0,74.193504E+0,1.043904E+0,990.417810E-3,2.486023E+0,60.000000E+0,41.000000E+0,73.400000E+0,10.844775E-3,67.568684E+0,30.640655E+0,0.000000E+0,1.308085E+0,1.312346E+0,1.000729E+0,60.000000E+0,1.000000E+0,1.333145E+0,657.923140E-3,2.023467E+0,60.000000E+0,1.870044E+0,0.000000E+0,72.438346E+0,1.041053E+0,1.040117E+0,1.004562E+0,50.000000E+0,1.000000E+0,85.790785E+0,2.436406E+0,2.260651E+0,1.233093E+0,27.000000E+0,0.000000E+0,1.311233E+0,1.302116E+0,1.004423E+0,60.000000E+0,3.988200E-3,47.140835E+0,9.231908E-3,24.302066E+0,2.972040E+0,30.756091E+0,0.000000E+0,52.973841E-3,0.000000E+0,45.003479E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.789918E-3,0.000000E+0,18.268665E-3,2.021124E+0,2.013201E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937082E+0,5.697372E+0,0.000000E+0,80.664064E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.675385E+0,0.000000E+0,15.627394E-3,10.000000E+0,9.661534E+0,0.000000E+0,43.296316E-3,995.863158E-3,3.051290E+0,997.070057E-3,3.043212E+0,997.794197E-3,3.037290E+0,998.293048E-3,3.032961E+0,31.130307E-3,9.222604E+0,1.000000E+0,1.000000E+0,72.491085E+0,72.650662E+0,2.471868E+0,71.979908E+0,72.020663E+0,2.511001E+0,71.968678E+0,72.168295E+0,2.523153E+0,72.385982E+0,72.330156E+0,2.510157E+0
 10/20/2017,18:58:17.781,1.244936E-3,72.842442E+0,3.981142E-3,998.878254E-3,1.025720E+0,0.000000E+0,981.846458E-3,3.082902E+0,0.000000E+0,72.108166E+0,3.979845E-3,998.088901E-3,1.021286E+0,0.000000E+0,1.039469E+0,2.804206E+0,0.000000E+0,80.707152E+0,30.941210E+0,70.446464E+0,3.972063E-3,3.969858E-3,0.000000E+0,1.029899E+0,1.000000E+0,44.000000E+0,97.512494E+0,24.056057E+0,8.972241E-3,12.851562E-3,1.000000E+0,2.655048E+0,1.000000E+0,20.000000E+0,6.781180E-3,42.633206E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.932567E+0,0.000000E+0,-151.173191E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.649972E-3,0.000000E+0,490.574315E-3,0.000000E+0,-112.249540E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002010E+0,0.000000E+0,673.801184E-3,3.132846E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.006269E+0,3.046543E+0,0.000000E+0,197.837216E+0,4.645707E-3,3.980351E-3,92.169537E+0,73.853906E+0,76.074698E+0,110.804014E+0,81.437859E+0,3.976459E-3,3.982037E-3,66.707468E+0,5.375568E+0,2.068655E+0,75.131518E+0,75.911372E+0,0.000000E+0,75.276889E+0,79.529718E+0,0.000000E+0,74.192333E+0,1.041332E+0,973.796844E-3,2.487888E+0,60.000000E+0,41.000000E+0,73.400000E+0,10.820066E-3,67.568918E+0,30.637125E+0,0.000000E+0,1.310831E+0,1.313559E+0,1.002295E+0,60.000000E+0,1.000000E+0,1.334070E+0,657.060350E-3,2.024793E+0,60.000000E+0,1.876475E+0,0.000000E+0,72.438768E+0,1.041421E+0,1.045322E+0,1.006016E+0,50.000000E+0,1.000000E+0,85.825355E+0,2.444069E+0,2.271099E+0,1.218976E+0,27.000000E+0,0.000000E+0,1.304381E+0,1.302548E+0,999.568832E-3,60.000000E+0,3.987746E-3,47.141441E+0,9.219391E-3,24.301463E+0,3.035510E+0,30.753722E+0,0.000000E+0,54.424434E-3,0.000000E+0,43.457369E-3,0.000000E+0,17.109083E-3,0.000000E+0,15.949501E-3,0.000000E+0,19.492669E-3,2.020867E+0,2.013716E+0,2.018386E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939615E+0,5.700628E+0,0.000000E+0,84.467844E-3,0.000000E+0,41.240149E-3,9.500000E+0,9.793699E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.661406E+0,0.000000E+0,43.876107E-3,996.378102E-3,3.051709E+0,999.532131E-3,3.041941E+0,998.357416E-3,3.039270E+0,999.676959E-3,3.035118E+0,28.230643E-3,9.315077E+0,1.000000E+0,1.000000E+0,72.490571E+0,72.651552E+0,2.473562E+0,71.981873E+0,72.022488E+0,2.505318E+0,71.970830E+0,72.166423E+0,2.525517E+0,72.388462E+0,72.331372E+0,2.510812E+0
 10/20/2017,18:58:27.781,1.566973E-3,72.840429E+0,3.981596E-3,998.411086E-3,1.007165E+0,0.000000E+0,979.451112E-3,3.082676E+0,0.000000E+0,72.108540E+0,3.977446E-3,997.798935E-3,983.624340E-3,0.000000E+0,1.037520E+0,2.783892E+0,0.000000E+0,80.708464E+0,30.928063E+0,70.436267E+0,3.973684E-3,3.974917E-3,0.000000E+0,1.025056E+0,1.000000E+0,44.000000E+0,97.545961E+0,24.053181E+0,8.996690E-3,12.812196E-3,1.000000E+0,2.662555E+0,1.000000E+0,20.000000E+0,6.804014E-3,42.627108E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.987133E+0,10.000000E+0,8.933371E+0,0.000000E+0,-144.671160E-3,0.000000E+0,138.778725E-3,0.000000E+0,137.684324E-3,0.000000E+0,469.822842E-3,0.000000E+0,-109.220598E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,789.893451E-3,3.133345E+0,0.000000E+0,999.306843E-3,0.000000E+0,998.390724E-3,3.046125E+0,0.000000E+0,197.607891E+0,4.643047E-3,3.980805E-3,92.173341E+0,73.855638E+0,76.074417E+0,110.804910E+0,81.438890E+0,3.977302E-3,3.984632E-3,66.701438E+0,5.365903E+0,2.064739E+0,75.139758E+0,75.908562E+0,0.000000E+0,75.277358E+0,79.526251E+0,0.000000E+0,74.190555E+0,1.043377E+0,986.713617E-3,2.480651E+0,60.000000E+0,41.000000E+0,73.400000E+0,10.820779E-3,67.569105E+0,30.635731E+0,0.000000E+0,1.308532E+0,1.314230E+0,1.006386E+0,60.000000E+0,1.000000E+0,1.335410E+0,660.399668E-3,2.020399E+0,60.000000E+0,1.863355E+0,0.000000E+0,72.435305E+0,1.039696E+0,1.043709E+0,1.002278E+0,50.000000E+0,1.000000E+0,85.849747E+0,2.441515E+0,2.268031E+0,1.226066E+0,27.000000E+0,0.000000E+0,1.310594E+0,1.303953E+0,1.009341E+0,60.000000E+0,3.988589E-3,47.140789E+0,9.228600E-3,24.299375E+0,2.942398E+0,30.755719E+0,0.000000E+0,55.101378E-3,0.000000E+0,45.261164E-3,0.000000E+0,13.501494E-3,0.000000E+0,16.948030E-3,0.000000E+0,23.680049E-3,2.020834E+0,2.013684E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941356E+0,5.696243E+0,0.000000E+0,77.859583E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792668E+0,0.000000E+0,14.177917E-3,10.000000E+0,9.663467E+0,0.000000E+0,43.264105E-3,997.118333E-3,3.051130E+0,997.391897E-3,3.041152E+0,998.003392E-3,3.036807E+0,1.000079E+0,3.033187E+0,30.808122E-3,9.233237E+0,1.000000E+0,1.000000E+0,72.490430E+0,72.651177E+0,2.476247E+0,71.979159E+0,72.020383E+0,2.505829E+0,71.972795E+0,72.168108E+0,2.519192E+0,72.387620E+0,72.332402E+0,2.514068E+0
 10/20/2017,18:58:37.781,439.844037E-6,72.841833E+0,3.976927E-3,997.670061E-3,1.003525E+0,0.000000E+0,986.365677E-3,3.083530E+0,0.000000E+0,72.108634E+0,3.974722E-3,997.686170E-3,1.026247E+0,0.000000E+0,1.047326E+0,2.778334E+0,0.000000E+0,80.707949E+0,30.929689E+0,70.435144E+0,3.975046E-3,3.966356E-3,0.000000E+0,1.010911E+0,1.000000E+0,44.000000E+0,97.564575E+0,24.049794E+0,8.994420E-3,12.848189E-3,1.000000E+0,2.652732E+0,1.000000E+0,20.000000E+0,6.797333E-3,42.623803E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.923135E+0,0.000000E+0,-133.308701E-3,0.000000E+0,135.849593E-3,0.000000E+0,137.877454E-3,0.000000E+0,473.560685E-3,0.000000E+0,-116.760731E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.013405E+0,3.133458E+0,0.000000E+0,998.904544E-3,0.000000E+0,998.662388E-3,3.047509E+0,0.000000E+0,197.385131E+0,4.643371E-3,3.976523E-3,92.175595E+0,73.856527E+0,76.076477E+0,110.801988E+0,81.439125E+0,3.977886E-3,3.980610E-3,66.700877E+0,5.355270E+0,2.064304E+0,75.103708E+0,75.908609E+0,0.000000E+0,75.275719E+0,79.517723E+0,0.000000E+0,74.188823E+0,1.048840E+0,1.010088E+0,2.486230E+0,60.000000E+0,41.000000E+0,73.400000E+0,10.845034E-3,67.569479E+0,30.636289E+0,0.000000E+0,1.310926E+0,1.317487E+0,1.012475E+0,60.000000E+0,1.000000E+0,1.334357E+0,659.552855E-3,2.015031E+0,60.000000E+0,1.872687E+0,0.000000E+0,72.435679E+0,1.043225E+0,1.043486E+0,1.015777E+0,50.000000E+0,1.000000E+0,85.853687E+0,2.448428E+0,2.267696E+0,1.216117E+0,27.000000E+0,0.000000E+0,1.306058E+0,1.306781E+0,1.011210E+0,60.000000E+0,3.985281E-3,47.136922E+0,9.187614E-3,24.297426E+0,2.958830E+0,30.754372E+0,0.000000E+0,40.369792E-3,0.000000E+0,49.416333E-3,0.000000E+0,15.144235E-3,0.000000E+0,20.942147E-3,0.000000E+0,24.485315E-3,2.020899E+0,2.013555E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941434E+0,5.700241E+0,0.000000E+0,83.661958E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.791927E+0,0.000000E+0,15.788448E-3,10.000000E+0,9.661567E+0,0.000000E+0,47.097169E-3,996.104538E-3,3.051162E+0,998.566612E-3,3.042810E+0,996.941321E-3,3.037515E+0,997.665461E-3,3.035295E+0,30.485937E-3,9.324098E+0,1.000000E+0,1.000000E+0,72.489167E+0,72.651832E+0,2.480993E+0,71.981826E+0,72.018183E+0,2.502125E+0,71.969660E+0,72.164739E+0,2.524974E+0,72.387948E+0,72.333619E+0,2.506071E+0
 10/20/2017,18:58:47.781,922.899256E-6,72.843424E+0,3.979262E-3,998.523851E-3,980.754392E-3,0.000000E+0,992.210320E-3,3.083256E+0,0.000000E+0,72.103954E+0,3.973425E-3,998.169448E-3,996.002680E-3,0.000000E+0,1.050105E+0,2.770167E+0,0.000000E+0,80.709589E+0,30.931919E+0,70.435799E+0,3.973684E-3,3.966940E-3,0.000000E+0,1.023527E+0,1.000000E+0,44.000000E+0,97.611862E+0,24.048077E+0,8.992151E-3,12.837359E-3,1.000000E+0,2.657795E+0,1.000000E+0,20.000000E+0,6.797592E-3,42.631763E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.989712E+0,10.000000E+0,8.937363E+0,0.000000E+0,-125.358199E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.684324E-3,0.000000E+0,460.897130E-3,0.000000E+0,-120.563020E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,1.003853E+0,3.132878E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.004783E+0,3.046431E+0,0.000000E+0,197.164438E+0,4.646226E-3,3.982491E-3,92.180150E+0,73.857416E+0,76.076056E+0,110.804156E+0,81.441281E+0,3.978470E-3,3.980221E-3,66.697791E+0,5.353659E+0,2.067592E+0,75.141958E+0,75.904723E+0,0.000000E+0,75.274970E+0,79.510882E+0,0.000000E+0,74.189946E+0,1.047626E+0,1.004803E+0,2.484078E+0,60.000000E+0,41.000000E+0,73.400000E+0,10.839197E-3,67.567469E+0,30.631876E+0,0.000000E+0,1.308260E+0,1.316194E+0,985.977380E-3,60.000000E+0,1.000000E+0,1.333543E+0,656.964484E-3,2.047672E+0,60.000000E+0,1.873912E+0,0.000000E+0,72.433246E+0,1.043384E+0,1.044523E+0,1.003188E+0,50.000000E+0,1.000000E+0,85.883145E+0,2.446544E+0,2.264341E+0,1.220174E+0,27.000000E+0,0.000000E+0,1.309652E+0,1.301908E+0,970.315358E-3,60.000000E+0,3.987097E-3,47.138739E+0,9.220364E-3,24.294225E+0,2.866362E+0,30.754511E+0,0.000000E+0,34.889772E-3,0.000000E+0,45.035689E-3,0.000000E+0,17.753295E-3,0.000000E+0,23.196890E-3,0.000000E+0,22.971416E-3,2.020641E+0,2.013394E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943645E+0,5.699338E+0,0.000000E+0,83.887606E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.792507E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.660955E+0,0.000000E+0,43.682843E-3,996.072354E-3,3.051596E+0,997.504541E-3,3.041249E+0,997.327529E-3,3.038899E+0,999.805695E-3,3.034313E+0,32.419047E-3,9.337953E+0,1.000000E+0,1.000000E+0,72.488418E+0,72.650475E+0,2.476039E+0,71.978223E+0,72.017809E+0,2.507713E+0,71.968397E+0,72.168810E+0,2.526076E+0,72.387105E+0,72.332495E+0,2.508289E+0
 10/20/2017,18:58:57.781,439.844037E-6,72.843190E+0,3.982634E-3,998.314431E-3,990.909931E-3,0.000000E+0,989.208154E-3,3.082740E+0,0.000000E+0,72.107698E+0,3.978224E-3,997.782826E-3,1.029373E+0,0.000000E+0,1.048540E+0,2.801467E+0,0.000000E+0,80.709964E+0,30.920770E+0,70.436875E+0,3.976732E-3,3.971739E-3,0.000000E+0,1.028449E+0,1.000000E+0,44.000000E+0,97.643825E+0,24.051789E+0,8.973343E-3,12.854221E-3,1.000000E+0,2.654393E+0,1.000000E+0,20.000000E+0,6.790651E-3,42.656900E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.950271E+0,0.000000E+0,-118.534286E-3,0.000000E+0,140.388139E-3,0.000000E+0,137.941831E-3,0.000000E+0,451.198072E-3,0.000000E+0,-106.610553E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.010322E+0,3.133474E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.004975E+0,3.046511E+0,0.000000E+0,196.934184E+0,4.641815E-3,3.979832E-3,92.181935E+0,73.860599E+0,76.079614E+0,110.800339E+0,81.440718E+0,3.977886E-3,3.978340E-3,66.697230E+0,5.375246E+0,2.068671E+0,75.145984E+0,75.903131E+0,0.000000E+0,75.273097E+0,79.507837E+0,0.000000E+0,74.191257E+0,1.048808E+0,1.001866E+0,2.484413E+0,60.000000E+0,41.000000E+0,73.400000E+0,10.839781E-3,67.567282E+0,30.631690E+0,0.000000E+0,1.301779E+0,1.312601E+0,996.701222E-3,60.000000E+0,1.000000E+0,1.330416E+0,655.334769E-3,2.025720E+0,60.000000E+0,1.853766E+0,0.000000E+0,72.433246E+0,1.040974E+0,1.041442E+0,989.369797E-3,50.000000E+0,1.000000E+0,85.871418E+0,2.451605E+0,2.270428E+0,1.213914E+0,27.000000E+0,0.000000E+0,1.301650E+0,1.299224E+0,995.337298E-3,60.000000E+0,3.988719E-3,47.136083E+0,9.209858E-3,24.291951E+0,2.845420E+0,30.755301E+0,0.000000E+0,-762.599408E-6,0.000000E+0,44.230424E-3,0.000000E+0,19.557090E-3,0.000000E+0,24.549736E-3,0.000000E+0,19.557090E-3,2.020738E+0,2.013587E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942473E+0,5.699048E+0,0.000000E+0,81.824539E-3,0.000000E+0,40.434263E-3,9.500000E+0,9.792636E+0,0.000000E+0,24.936263E-3,10.000000E+0,9.661438E+0,0.000000E+0,44.198213E-3,997.086149E-3,3.051725E+0,998.373508E-3,3.043968E+0,996.748217E-3,3.038111E+0,998.630980E-3,3.035214E+0,22.109129E-3,9.380484E+0,1.000000E+0,1.000000E+0,72.489354E+0,72.653049E+0,2.475912E+0,71.979580E+0,72.021506E+0,2.502859E+0,71.968818E+0,72.167640E+0,2.524367E+0,72.387854E+0,72.333197E+0,2.511450E+0
 10/20/2017,18:59:07.781,-43.211183E-6,72.843705E+0,3.984709E-3,998.394977E-3,1.004020E+0,0.000000E+0,986.685056E-3,3.083079E+0,0.000000E+0,72.108774E+0,3.976862E-3,997.734498E-3,990.882258E-3,0.000000E+0,1.047566E+0,2.806735E+0,0.000000E+0,80.710245E+0,30.920863E+0,70.433881E+0,3.977770E-3,3.968626E-3,0.000000E+0,1.023909E+0,1.000000E+0,44.000000E+0,97.639877E+0,24.043716E+0,8.990529E-3,12.848708E-3,1.000000E+0,2.659888E+0,1.000000E+0,20.000000E+0,6.787213E-3,42.652059E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.990035E+0,10.000000E+0,8.950979E+0,0.000000E+0,-130.572699E-3,0.000000E+0,137.459006E-3,0.000000E+0,138.682161E-3,0.000000E+0,470.628411E-3,0.000000E+0,-94.108111E-3,0.000000E+0,205.724904E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001029E+0,0.000000E+0,1.011232E+0,3.133876E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.013492E+0,3.046640E+0,0.000000E+0,196.705375E+0,5.982129E-3,3.982362E-3,92.186959E+0,73.864437E+0,76.079474E+0,110.801046E+0,81.441749E+0,3.974967E-3,3.976199E-3,66.692462E+0,5.369447E+0,2.065851E+0,75.139524E+0,75.903552E+0,0.000000E+0,75.273331E+0,79.511585E+0,0.000000E+0,74.189150E+0,1.049718E+0,1.008045E+0,2.485019E+0,60.000000E+0,42.000000E+0,73.400000E+0,10.847044E-3,67.568825E+0,30.709963E+0,0.000000E+0,1.305642E+0,1.317360E+0,1.007073E+0,60.000000E+0,1.000000E+0,1.332889E+0,652.410868E-3,2.024505E+0,60.000000E+0,1.879972E+0,0.000000E+0,72.435679E+0,1.041181E+0,1.044029E+0,1.010074E+0,50.000000E+0,1.000000E+0,85.879627E+0,2.447295E+0,2.267233E+0,1.210400E+0,27.000000E+0,0.000000E+0,1.308055E+0,1.300838E+0,1.005988E+0,60.000000E+0,3.988654E-3,47.135151E+0,9.294230E-3,24.291394E+0,2.905347E+0,30.752700E+0,0.000000E+0,-3.244726E-3,0.000000E+0,44.391477E-3,0.000000E+0,26.224688E-3,0.000000E+0,22.327203E-3,0.000000E+0,17.688874E-3,2.020706E+0,2.013587E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942943E+0,5.702046E+0,0.000000E+0,84.693492E-3,0.000000E+0,40.337557E-3,9.500000E+0,9.792507E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.778591E+0,0.000000E+0,43.940528E-3,996.168906E-3,3.050389E+0,997.713737E-3,3.042166E+0,997.086149E-3,3.037966E+0,999.290751E-3,3.032961E+0,30.808122E-3,9.420116E+0,1.000000E+0,1.000000E+0,72.490524E+0,72.651130E+0,2.475192E+0,71.976819E+0,72.018745E+0,2.498932E+0,71.968256E+0,72.166704E+0,2.524112E+0,72.388837E+0,72.332776E+0,2.510923E+0
 10/20/2017,18:59:17.781,761.880850E-6,72.843986E+0,3.977576E-3,997.621733E-3,998.909814E-3,0.000000E+0,999.987209E-3,3.082950E+0,0.000000E+0,72.108680E+0,3.974592E-3,997.605624E-3,968.167367E-3,0.000000E+0,1.056797E+0,2.793348E+0,0.000000E+0,80.708886E+0,30.918169E+0,70.434910E+0,3.975176E-3,3.972258E-3,0.000000E+0,1.023256E+0,1.000000E+0,44.000000E+0,97.685519E+0,24.044272E+0,8.993253E-3,12.873417E-3,1.000000E+0,2.661884E+0,1.000000E+0,20.000000E+0,6.765028E-3,42.631577E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.959992E+0,0.000000E+0,-131.087711E-3,0.000000E+0,137.813077E-3,0.000000E+0,138.038395E-3,0.000000E+0,462.218265E-3,0.000000E+0,-93.012536E-3,0.000000E+0,205.434899E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000675E+0,0.000000E+0,1.008166E+0,3.133554E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.006397E+0,3.047251E+0,0.000000E+0,196.486288E+0,4.393693E-3,3.981908E-3,92.189401E+0,73.862518E+0,76.082096E+0,110.799868E+0,81.441327E+0,3.978729E-3,3.981129E-3,66.688442E+0,5.360103E+0,2.065367E+0,75.084091E+0,75.898120E+0,0.000000E+0,75.271037E+0,79.505541E+0,0.000000E+0,74.186482E+0,1.065883E+0,1.003574E+0,2.484254E+0,60.000000E+0,42.000000E+0,73.400000E+0,10.838938E-3,67.565271E+0,30.723945E+0,0.000000E+0,1.305738E+0,1.313671E+0,1.003030E+0,60.000000E+0,1.000000E+0,1.334915E+0,659.744587E-3,2.032701E+0,60.000000E+0,1.877780E+0,0.000000E+0,72.434228E+0,1.041836E+0,1.040900E+0,1.006463E+0,50.000000E+0,1.000000E+0,85.881550E+0,2.445762E+0,2.270651E+0,1.229037E+0,27.000000E+0,0.000000E+0,1.311616E+0,1.303203E+0,1.010986E+0,60.000000E+0,3.988265E-3,47.137667E+0,9.250520E-3,24.292833E+0,2.944976E+0,30.754790E+0,0.000000E+0,-14.365945E-3,0.000000E+0,40.590624E-3,0.000000E+0,24.678578E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.532233E-3,2.020609E+0,2.013233E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942902E+0,5.700112E+0,0.000000E+0,84.371137E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.792378E+0,0.000000E+0,24.420893E-3,10.000000E+0,9.779332E+0,0.000000E+0,45.132321E-3,996.539022E-3,3.050405E+0,997.343621E-3,3.043824E+0,998.389600E-3,3.038626E+0,1.000176E+0,3.036598E+0,27.264088E-3,9.430748E+0,1.000000E+0,1.000000E+0,72.491460E+0,72.651130E+0,2.472731E+0,71.976539E+0,72.019026E+0,2.502636E+0,71.972327E+0,72.167593E+0,2.523776E+0,72.386684E+0,72.334320E+0,2.515217E+0
 10/20/2017,18:59:27.781,-365.247996E-6,72.841365E+0,3.982115E-3,997.831154E-3,999.500623E-3,0.000000E+0,1.002510E+0,3.082418E+0,0.000000E+0,72.109195E+0,3.983412E-3,997.170675E-3,1.011173E+0,0.000000E+0,1.059081E+0,2.793155E+0,0.000000E+0,80.709683E+0,30.928342E+0,70.429671E+0,3.973814E-3,3.965708E-3,0.000000E+0,1.025263E+0,1.000000E+0,44.000000E+0,97.658256E+0,24.040700E+0,9.001684E-3,12.871471E-3,1.000000E+0,2.660287E+0,1.000000E+0,20.000000E+0,6.799409E-3,42.617937E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.944284E+0,0.000000E+0,-133.694961E-3,0.000000E+0,135.495522E-3,0.000000E+0,135.913970E-3,0.000000E+0,481.294153E-3,0.000000E+0,-90.885833E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.010498E+0,3.133313E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.016880E+0,3.047316E+0,0.000000E+0,196.282902E+0,4.012590E-3,3.981518E-3,92.191608E+0,73.862565E+0,76.082377E+0,110.801140E+0,81.443296E+0,3.976459E-3,3.981583E-3,66.684562E+0,5.358492E+0,2.067172E+0,75.085730E+0,75.893953E+0,0.000000E+0,75.269117E+0,79.500153E+0,0.000000E+0,74.187512E+0,1.060931E+0,1.012164E+0,2.485943E+0,60.000000E+0,42.000000E+0,73.400000E+0,10.842699E-3,67.564243E+0,30.717442E+0,0.000000E+0,1.306824E+0,1.311196E+0,1.008704E+0,60.000000E+0,1.000000E+0,1.328358E+0,655.302814E-3,2.032286E+0,60.000000E+0,1.894848E+0,0.000000E+0,72.432497E+0,1.040622E+0,1.038122E+0,1.015106E+0,50.000000E+0,1.000000E+0,85.927191E+0,2.448795E+0,2.269166E+0,1.209825E+0,27.000000E+0,0.000000E+0,1.310195E+0,1.304641E+0,1.004232E+0,60.000000E+0,3.988330E-3,47.133521E+0,9.156485E-3,24.288657E+0,2.965918E+0,30.754651E+0,0.000000E+0,-34.255197E-3,0.000000E+0,41.589153E-3,0.000000E+0,23.132469E-3,0.000000E+0,19.234984E-3,0.000000E+0,15.305288E-3,2.020738E+0,2.013297E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946508E+0,5.685863E+0,0.000000E+0,78.246408E-3,0.000000E+0,40.853324E-3,9.500000E+0,9.791959E+0,0.000000E+0,22.745941E-3,10.000000E+0,9.778462E+0,0.000000E+0,44.971268E-3,996.458562E-3,3.052015E+0,996.716033E-3,3.042601E+0,998.244772E-3,3.037725E+0,996.893045E-3,3.035182E+0,25.008794E-3,9.486168E+0,1.000000E+0,1.000000E+0,72.491085E+0,72.651645E+0,2.472220E+0,71.974667E+0,72.019915E+0,2.497655E+0,71.969754E+0,72.168482E+0,2.527817E+0,72.386731E+0,72.333759E+0,2.512424E+0
 10/20/2017,18:59:37.781,-204.229589E-6,72.843845E+0,3.982375E-3,997.927809E-3,1.008874E+0,0.000000E+0,1.006455E+0,3.083079E+0,0.000000E+0,72.108119E+0,3.979262E-3,997.009582E-3,986.591313E-3,0.000000E+0,1.064111E+0,2.795346E+0,0.000000E+0,80.711838E+0,30.948968E+0,70.433179E+0,3.974852E-3,3.963308E-3,0.000000E+0,1.025311E+0,1.000000E+0,44.000000E+0,97.661311E+0,24.047891E+0,8.991372E-3,12.848060E-3,1.000000E+0,2.664759E+0,1.000000E+0,20.000000E+0,6.807582E-3,42.608488E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.944058E+0,0.000000E+0,-141.484522E-3,0.000000E+0,138.102772E-3,0.000000E+0,136.139288E-3,0.000000E+0,480.424138E-3,0.000000E+0,-89.016911E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,993.150828E-3,3.134648E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.008778E+0,3.046978E+0,0.000000E+0,196.059430E+0,4.012461E-3,3.979897E-3,92.193581E+0,73.860599E+0,76.082284E+0,110.799774E+0,81.443952E+0,3.976718E-3,3.978405E-3,66.682458E+0,5.359137E+0,2.064658E+0,75.102725E+0,75.891378E+0,0.000000E+0,75.269024E+0,79.493500E+0,0.000000E+0,74.186295E+0,1.071091E+0,1.005985E+0,2.484700E+0,60.000000E+0,42.000000E+0,73.400000E+0,10.844515E-3,67.564009E+0,30.713633E+0,0.000000E+0,1.309138E+0,1.316833E+0,1.005715E+0,60.000000E+0,1.000000E+0,1.327975E+0,655.190970E-3,2.014057E+0,60.000000E+0,1.869577E+0,0.000000E+0,72.429174E+0,1.042171E+0,1.042432E+0,999.657794E-3,50.000000E+0,1.000000E+0,85.943186E+0,2.430514E+0,2.258767E+0,1.230618E+0,27.000000E+0,0.000000E+0,1.304174E+0,1.305647E+0,1.008255E+0,60.000000E+0,3.989173E-3,47.130865E+0,9.175422E-3,24.287033E+0,3.025200E+0,30.752374E+0,0.000000E+0,7.618609E-3,0.000000E+0,44.198213E-3,0.000000E+0,20.555619E-3,0.000000E+0,15.917290E-3,0.000000E+0,15.434131E-3,2.020899E+0,2.013684E+0,2.018354E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947720E+0,5.686315E+0,0.000000E+0,83.919842E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.792346E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.778978E+0,0.000000E+0,44.037160E-3,996.764309E-3,3.050888E+0,998.212588E-3,3.041571E+0,997.601093E-3,3.036807E+0,998.968912E-3,3.033605E+0,32.096862E-3,9.528054E+0,1.000000E+0,1.000000E+0,72.494127E+0,72.651552E+0,2.477621E+0,71.973216E+0,72.019962E+0,2.491125E+0,71.967835E+0,72.166002E+0,2.528696E+0,72.388603E+0,72.332870E+0,2.510764E+0
 10/20/2017,18:59:47.781,439.844037E-6,72.842114E+0,3.980170E-3,998.523851E-3,1.007964E+0,0.000000E+0,1.004842E+0,3.082499E+0,0.000000E+0,72.111956E+0,3.982764E-3,997.927809E-3,1.023184E+0,0.000000E+0,1.060582E+0,2.805237E+0,0.000000E+0,80.716900E+0,30.969408E+0,70.438839E+0,3.975630E-3,3.966745E-3,0.000000E+0,1.025916E+0,1.000000E+0,44.000000E+0,97.671887E+0,24.077540E+0,8.977559E-3,12.874390E-3,1.000000E+0,2.652029E+0,1.000000E+0,20.000000E+0,6.798241E-3,42.618124E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.943543E+0,0.000000E+0,-143.705512E-3,0.000000E+0,138.392466E-3,0.000000E+0,137.426818E-3,0.000000E+0,482.647510E-3,0.000000E+0,-108.511697E-3,0.000000E+0,206.530474E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,727.055390E-3,3.135115E+0,0.000000E+0,997.922932E-3,0.000000E+0,979.454136E-3,3.047267E+0,0.000000E+0,195.848453E+0,4.012461E-3,3.981259E-3,92.198558E+0,73.858352E+0,76.084906E+0,110.800104E+0,81.444936E+0,3.976329E-3,3.976523E-3,66.683393E+0,5.382657E+0,2.069187E+0,75.102069E+0,75.883980E+0,0.000000E+0,75.269867E+0,79.487877E+0,0.000000E+0,74.187699E+0,1.063328E+0,1.009530E+0,2.484955E+0,60.000000E+0,42.000000E+0,73.400000E+0,10.837187E-3,67.565038E+0,30.709591E+0,0.000000E+0,1.303902E+0,1.314086E+0,1.004277E+0,60.000000E+0,1.000000E+0,1.332810E+0,652.107294E-3,1.999997E+0,60.000000E+0,1.899957E+0,0.000000E+0,72.427958E+0,1.040702E+0,1.042959E+0,1.014658E+0,50.000000E+0,1.000000E+0,85.990141E+0,2.416560E+0,2.237729E+0,1.232869E+0,27.000000E+0,0.000000E+0,1.306873E+0,1.305599E+0,1.002459E+0,60.000000E+0,3.987162E-3,47.132729E+0,9.179702E-3,24.284481E+0,3.002970E+0,30.747590E+0,0.000000E+0,27.507861E-3,0.000000E+0,51.091285E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.822129E-3,0.000000E+0,16.819187E-3,2.020931E+0,2.013780E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951538E+0,5.662073E+0,0.000000E+0,78.504291E-3,0.000000E+0,41.272384E-3,9.500000E+0,9.793344E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.780202E+0,0.000000E+0,45.712112E-3,995.798790E-3,3.051854E+0,998.276956E-3,3.040991E+0,999.226384E-3,3.038288E+0,1.000128E+0,3.033074E+0,30.163752E-3,9.564141E+0,1.000000E+0,1.000000E+0,72.494033E+0,72.650382E+0,2.472620E+0,71.974948E+0,72.017060E+0,2.499938E+0,71.971111E+0,72.164879E+0,2.528089E+0,72.386684E+0,72.332215E+0,2.509582E+0
 10/20/2017,18:59:57.781,-1.492377E-3,72.844173E+0,3.980948E-3,998.282212E-3,1.013329E+0,0.000000E+0,993.982876E-3,3.082724E+0,0.000000E+0,72.109944E+0,3.983542E-3,997.267330E-3,1.028607E+0,0.000000E+0,1.053938E+0,2.801387E+0,0.000000E+0,80.714650E+0,30.979024E+0,70.440944E+0,3.975046E-3,3.968496E-3,0.000000E+0,1.025454E+0,1.000000E+0,44.000000E+0,97.716072E+0,24.103941E+0,8.974900E-3,12.875557E-3,1.000000E+0,2.663657E+0,1.000000E+0,20.000000E+0,6.795646E-3,42.646612E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.936043E+0,0.000000E+0,-147.246222E-3,0.000000E+0,136.461170E-3,0.000000E+0,136.847429E-3,0.000000E+0,490.090973E-3,0.000000E+0,-105.547201E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,620.275442E-3,3.134825E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.008730E+0,3.047267E+0,0.000000E+0,195.633467E+0,4.012266E-3,3.980480E-3,92.198934E+0,73.852642E+0,76.083173E+0,110.798266E+0,81.444843E+0,3.974642E-3,3.981713E-3,66.682037E+0,5.380079E+0,2.064884E+0,75.106845E+0,75.878220E+0,0.000000E+0,75.267572E+0,79.483941E+0,0.000000E+0,74.189993E+0,1.051156E+0,992.844695E-3,2.484828E+0,60.000000E+0,42.000000E+0,73.400000E+0,10.842440E-3,67.564663E+0,30.707315E+0,0.000000E+0,1.306840E+0,1.310446E+0,1.000473E+0,60.000000E+0,1.000000E+0,1.339383E+0,657.427835E-3,2.026534E+0,60.000000E+0,1.880923E+0,0.000000E+0,72.430672E+0,1.040702E+0,1.040357E+0,1.006879E+0,50.000000E+0,1.000000E+0,86.010874E+0,2.378863E+0,2.201899E+0,1.227727E+0,27.000000E+0,0.000000E+0,1.310354E+0,1.302723E+0,1.005733E+0,60.000000E+0,3.988459E-3,47.131890E+0,9.183528E-3,24.294921E+0,3.012635E+0,30.748333E+0,0.000000E+0,54.553376E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.015393E-3,0.000000E+0,17.076872E-3,2.020834E+0,2.013619E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953250E+0,5.658753E+0,0.000000E+0,86.369733E-3,0.000000E+0,46.849111E-3,9.500000E+0,9.793441E+0,0.000000E+0,14.725497E-3,10.000000E+0,9.779429E+0,0.000000E+0,44.037160E-3,997.327529E-3,3.051564E+0,996.683849E-3,3.041072E+0,997.279253E-3,3.038803E+0,996.426378E-3,3.034973E+0,30.808122E-3,9.762943E+0,1.000000E+0,1.000000E+0,72.495297E+0,72.650616E+0,2.478117E+0,71.974527E+0,72.015937E+0,2.499602E+0,71.968818E+0,72.165534E+0,2.522435E+0,72.390100E+0,72.334976E+0,2.508465E+0
