date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,19:00:07.781,-365.247996E-6,72.843331E+0,3.980688E-3,998.153338E-3,1.022622E+0,0.000000E+0,998.118839E-3,3.081597E+0,0.000000E+0,72.110739E+0,3.979651E-3,997.025691E-3,1.021812E+0,0.000000E+0,1.054082E+0,2.777496E+0,0.000000E+0,80.713760E+0,30.979907E+0,70.444219E+0,3.975630E-3,3.967199E-3,0.000000E+0,1.023734E+0,1.000000E+0,44.000000E+0,97.750622E+0,24.109230E+0,8.971139E-3,12.874455E-3,1.000000E+0,2.662603E+0,1.000000E+0,20.000000E+0,6.790781E-3,42.654107E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.928479E+0,0.000000E+0,-130.347381E-3,0.000000E+0,135.881781E-3,0.000000E+0,137.845266E-3,0.000000E+0,468.856158E-3,0.000000E+0,-115.890715E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.012398E+0,3.134310E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.000228E+0,3.046575E+0,0.000000E+0,195.411982E+0,4.006622E-3,3.983789E-3,92.205086E+0,73.852314E+0,76.086779E+0,110.795911E+0,81.442827E+0,3.973799E-3,3.983270E-3,66.679139E+0,5.360748E+0,2.068816E+0,75.130207E+0,75.874334E+0,0.000000E+0,75.267104E+0,79.473774E+0,0.000000E+0,74.188355E+0,1.058823E+0,1.003654E+0,2.482341E+0,60.000000E+0,42.000000E+0,73.400000E+0,10.832323E-3,67.563682E+0,30.703181E+0,0.000000E+0,1.307702E+0,1.318940E+0,1.010190E+0,60.000000E+0,1.000000E+0,1.332634E+0,659.409057E-3,2.032510E+0,60.000000E+0,1.868513E+0,0.000000E+0,72.428660E+0,1.041117E+0,1.042608E+0,1.006287E+0,50.000000E+0,1.000000E+0,86.082879E+0,2.325935E+0,2.145510E+0,1.210241E+0,27.000000E+0,0.000000E+0,1.307991E+0,1.301237E+0,1.007792E+0,60.000000E+0,3.987162E-3,47.126859E+0,9.186512E-3,24.315337E+0,2.919523E+0,30.745778E+0,0.000000E+0,45.656401E-3,0.000000E+0,44.745794E-3,0.000000E+0,13.501494E-3,0.000000E+0,22.262782E-3,0.000000E+0,8.992007E-3,2.021060E+0,2.013362E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959268E+0,5.659075E+0,0.000000E+0,83.371839E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.792958E+0,0.000000E+0,14.177917E-3,10.000000E+0,9.779976E+0,0.000000E+0,41.846838E-3,996.587297E-3,3.051194E+0,998.534428E-3,3.041667E+0,997.649369E-3,3.037676E+0,998.067760E-3,3.034780E+0,25.330979E-3,9.841561E+0,1.000000E+0,1.000000E+0,72.492396E+0,72.648135E+0,2.470015E+0,71.972514E+0,72.017996E+0,2.502811E+0,71.968022E+0,72.165908E+0,2.516445E+0,72.387948E+0,72.334648E+0,2.508704E+0
 10/20/2017,19:00:17.781,922.899256E-6,72.843986E+0,3.982634E-3,997.589515E-3,962.103966E-3,0.000000E+0,1.012012E+0,3.082676E+0,0.000000E+0,72.112564E+0,3.977511E-3,997.428423E-3,1.013406E+0,0.000000E+0,1.069174E+0,2.786534E+0,0.000000E+0,80.711417E+0,30.972800E+0,70.449973E+0,3.975371E-3,3.969275E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,97.789355E+0,24.111272E+0,8.950905E-3,12.870563E-3,1.000000E+0,2.661789E+0,1.000000E+0,20.000000E+0,6.775667E-3,42.639723E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.940099E+0,0.000000E+0,-126.581353E-3,0.000000E+0,136.139288E-3,0.000000E+0,139.712185E-3,0.000000E+0,460.736016E-3,0.000000E+0,-119.145217E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.015769E+0,3.134616E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.010807E+0,3.046350E+0,0.000000E+0,195.185484E+0,4.013239E-3,3.980740E-3,92.206870E+0,73.851659E+0,76.084531E+0,110.797041E+0,81.447514E+0,3.975810E-3,3.978859E-3,66.676053E+0,5.354948E+0,2.068913E+0,75.131284E+0,75.869464E+0,0.000000E+0,75.267572E+0,79.469698E+0,0.000000E+0,74.189104E+0,1.073183E+0,1.009306E+0,2.480252E+0,60.000000E+0,42.000000E+0,73.400000E+0,10.834528E-3,67.563728E+0,30.696910E+0,0.000000E+0,1.310064E+0,1.313511E+0,991.027654E-3,60.000000E+0,1.000000E+0,1.334580E+0,653.577233E-3,2.032685E+0,60.000000E+0,1.881342E+0,0.000000E+0,72.428426E+0,1.039186E+0,1.040437E+0,1.011943E+0,50.000000E+0,1.000000E+0,86.136731E+0,2.277765E+0,2.099712E+0,1.208628E+0,27.000000E+0,0.000000E+0,1.312814E+0,1.304864E+0,989.668639E-3,60.000000E+0,3.988524E-3,47.127232E+0,9.231389E-3,24.338955E+0,2.893748E+0,30.743781E+0,0.000000E+0,33.568119E-3,0.000000E+0,45.551059E-3,0.000000E+0,17.849927E-3,0.000000E+0,24.356472E-3,0.000000E+0,22.810363E-3,2.020995E+0,2.013716E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963894E+0,5.659494E+0,0.000000E+0,84.661256E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.792861E+0,0.000000E+0,20.426777E-3,10.000000E+0,9.778817E+0,0.000000E+0,43.779475E-3,996.394194E-3,3.051838E+0,998.357416E-3,3.042890E+0,999.081556E-3,3.037692E+0,998.083852E-3,3.035375E+0,25.975348E-3,9.875393E+0,1.000000E+0,1.000000E+0,72.491928E+0,72.652675E+0,2.471197E+0,71.974714E+0,72.015797E+0,2.505685E+0,71.968818E+0,72.167874E+0,2.524240E+0,72.391738E+0,72.334695E+0,2.504474E+0
 10/20/2017,19:00:27.781,1.083918E-3,72.842114E+0,3.979780E-3,998.040574E-3,1.006734E+0,0.000000E+0,1.010000E+0,3.082918E+0,0.000000E+0,72.112798E+0,3.984125E-3,997.122347E-3,1.021557E+0,0.000000E+0,1.067417E+0,2.792059E+0,0.000000E+0,80.712823E+0,30.975587E+0,70.456288E+0,3.977900E-3,3.967848E-3,0.000000E+0,1.022237E+0,1.000000E+0,44.000000E+0,97.822683E+0,24.112432E+0,8.996171E-3,12.873417E-3,1.000000E+0,2.662076E+0,1.000000E+0,20.000000E+0,6.785981E-3,42.631111E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.952782E+0,0.000000E+0,-123.974104E-3,0.000000E+0,135.077075E-3,0.000000E+0,136.976182E-3,0.000000E+0,468.759490E-3,0.000000E+0,-103.774947E-3,0.000000E+0,206.304914E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.015082E+0,3.134922E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.009034E+0,3.047090E+0,0.000000E+0,194.992669E+0,5.138643E-3,3.979248E-3,92.208279E+0,73.851144E+0,76.086919E+0,110.799020E+0,81.448546E+0,3.976459E-3,3.981583E-3,66.672360E+0,5.367836E+0,2.067817E+0,75.159515E+0,75.867825E+0,0.000000E+0,75.264576E+0,79.460702E+0,0.000000E+0,74.189993E+0,1.072321E+0,1.008859E+0,2.485561E+0,60.000000E+0,42.000000E+0,73.400000E+0,10.830767E-3,67.562934E+0,30.690267E+0,0.000000E+0,1.307095E+0,1.312761E+0,1.006434E+0,60.000000E+0,1.000000E+0,1.328087E+0,653.369524E-3,2.033245E+0,60.000000E+0,1.885565E+0,0.000000E+0,72.427115E+0,1.039441E+0,1.045497E+0,1.014371E+0,50.000000E+0,1.000000E+0,86.185470E+0,2.246360E+0,2.064585E+0,1.227088E+0,27.000000E+0,0.000000E+0,1.307240E+0,1.304497E+0,1.002395E+0,60.000000E+0,3.988459E-3,47.127698E+0,9.238912E-3,24.346935E+0,2.921778E+0,30.744803E+0,0.000000E+0,-4.501908E-3,0.000000E+0,42.136734E-3,0.000000E+0,26.321320E-3,0.000000E+0,21.908465E-3,0.000000E+0,17.849927E-3,2.020738E+0,2.013490E+0,2.018386E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968183E+0,5.661203E+0,0.000000E+0,84.500079E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.792313E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.778785E+0,0.000000E+0,43.038631E-3,996.168906E-3,3.051178E+0,997.037873E-3,3.042134E+0,997.424081E-3,3.039817E+0,998.598796E-3,3.033315E+0,24.686609E-3,9.879260E+0,1.000000E+0,1.000000E+0,72.491928E+0,72.651411E+0,2.468816E+0,71.973357E+0,72.019774E+0,2.504456E+0,71.967508E+0,72.166564E+0,2.519831E+0,72.386731E+0,72.332589E+0,2.501010E+0
 10/20/2017,19:00:37.781,2.211047E-3,72.842020E+0,3.983931E-3,997.766717E-3,1.015500E+0,0.000000E+0,1.012028E+0,3.084094E+0,0.000000E+0,72.113687E+0,3.979651E-3,997.863372E-3,1.013773E+0,0.000000E+0,1.069126E+0,2.785680E+0,0.000000E+0,80.710011E+0,30.970988E+0,70.453762E+0,3.974463E-3,3.962595E-3,0.000000E+0,1.025582E+0,1.000000E+0,44.000000E+0,97.890326E+0,24.108673E+0,8.994680E-3,12.871471E-3,1.000000E+0,2.664025E+0,1.000000E+0,20.000000E+0,6.782153E-3,42.629063E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.943930E+0,0.000000E+0,-141.806404E-3,0.000000E+0,133.853921E-3,0.000000E+0,134.304556E-3,0.000000E+0,479.135226E-3,0.000000E+0,-94.559230E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,983.103763E-3,3.135791E+0,0.000000E+0,998.373508E-3,0.000000E+0,989.218065E-3,3.047863E+0,0.000000E+0,194.771833E+0,5.139616E-3,3.981908E-3,92.212177E+0,73.853999E+0,76.086123E+0,110.792660E+0,81.445124E+0,3.979118E-3,3.980545E-3,66.674464E+0,5.363970E+0,2.067430E+0,75.174590E+0,75.861270E+0,0.000000E+0,75.264295E+0,79.447676E+0,0.000000E+0,74.194534E+0,1.074940E+0,1.007151E+0,2.481241E+0,60.000000E+0,42.000000E+0,73.400000E+0,10.817277E-3,67.561578E+0,30.689849E+0,0.000000E+0,1.306488E+0,1.318717E+0,1.005539E+0,60.000000E+0,1.000000E+0,1.334054E+0,654.471978E-3,1.994437E+0,60.000000E+0,1.876007E+0,0.000000E+0,72.428472E+0,1.043991E+0,1.038202E+0,1.008796E+0,50.000000E+0,1.000000E+0,86.225343E+0,2.207290E+0,2.039858E+0,1.225763E+0,27.000000E+0,0.000000E+0,1.314155E+0,1.305343E+0,1.001804E+0,60.000000E+0,3.989886E-3,47.125275E+0,9.251039E-3,24.354916E+0,3.019401E+0,30.743455E+0,0.000000E+0,10.229678E-3,0.000000E+0,44.649162E-3,0.000000E+0,19.363826E-3,0.000000E+0,15.047603E-3,0.000000E+0,16.271607E-3,2.020931E+0,2.013394E+0,2.018547E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971815E+0,5.658914E+0,0.000000E+0,83.339604E-3,0.000000E+0,46.333345E-3,9.500000E+0,9.794568E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.778301E+0,0.000000E+0,41.717996E-3,996.104538E-3,3.050743E+0,995.863158E-3,3.040863E+0,998.341324E-3,3.037596E+0,996.619481E-3,3.036679E+0,32.419047E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.493238E+0,72.651926E+0,2.474889E+0,71.976164E+0,72.021412E+0,2.502093E+0,71.969379E+0,72.167312E+0,2.525134E+0,72.388603E+0,72.328378E+0,2.513956E+0
 10/20/2017,19:00:47.781,922.899256E-6,72.845156E+0,3.981856E-3,997.960028E-3,1.005361E+0,0.000000E+0,1.000019E+0,3.082612E+0,0.000000E+0,72.114717E+0,3.979780E-3,997.170675E-3,1.011029E+0,0.000000E+0,1.057100E+0,2.753848E+0,0.000000E+0,80.709964E+0,30.962394E+0,70.456756E+0,3.972323E-3,3.962206E-3,0.000000E+0,1.024578E+0,1.000000E+0,44.000000E+0,97.949320E+0,24.108024E+0,9.014784E-3,12.873028E-3,1.000000E+0,2.672698E+0,1.000000E+0,20.000000E+0,6.792468E-3,42.627015E+0,0.000000E+0,1.990514E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.930667E+0,0.000000E+0,-142.482358E-3,0.000000E+0,136.718676E-3,0.000000E+0,136.750865E-3,0.000000E+0,469.565059E-3,0.000000E+0,-112.313986E-3,0.000000E+0,206.208246E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,839.873203E-3,3.137094E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.013204E+0,3.047798E+0,0.000000E+0,194.569179E+0,5.023760E-3,3.981778E-3,92.215558E+0,73.850489E+0,76.086872E+0,110.796099E+0,81.449155E+0,3.979897E-3,3.979897E-3,66.676053E+0,5.366547E+0,2.065577E+0,75.162745E+0,75.855651E+0,0.000000E+0,75.261673E+0,79.434511E+0,0.000000E+0,74.198278E+0,1.058104E+0,993.611079E-3,2.481846E+0,60.000000E+0,42.000000E+0,73.400000E+0,10.802621E-3,67.563027E+0,30.685900E+0,0.000000E+0,1.301843E+0,1.313559E+0,1.002742E+0,60.000000E+0,1.000000E+0,1.336623E+0,654.440023E-3,2.021678E+0,60.000000E+0,1.882406E+0,0.000000E+0,72.427069E+0,1.044198E+0,1.044939E+0,1.010968E+0,50.000000E+0,1.000000E+0,86.242465E+0,2.217988E+0,2.041391E+0,1.221419E+0,27.000000E+0,0.000000E+0,1.311760E+0,1.299592E+0,1.005493E+0,60.000000E+0,3.988265E-3,47.123551E+0,9.290015E-3,24.354963E+0,2.896004E+0,30.739042E+0,0.000000E+0,53.231724E-3,0.000000E+0,44.906847E-3,0.000000E+0,13.501494E-3,0.000000E+0,19.234984E-3,0.000000E+0,22.778152E-3,2.021221E+0,2.013587E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973618E+0,5.657689E+0,0.000000E+0,83.178427E-3,0.000000E+0,46.010990E-3,9.500000E+0,9.791476E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.778559E+0,0.000000E+0,42.458840E-3,996.796493E-3,3.051113E+0,997.166609E-3,3.041571E+0,997.601093E-3,3.037886E+0,999.934431E-3,3.034973E+0,31.774677E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.491413E+0,72.650756E+0,2.472923E+0,71.977053E+0,72.019494E+0,2.505334E+0,71.970222E+0,72.164505E+0,2.520247E+0,72.385561E+0,72.331045E+0,2.498488E+0
 10/20/2017,19:00:57.781,1.083918E-3,72.842254E+0,3.980688E-3,997.476750E-3,996.865932E-3,0.000000E+0,1.010910E+0,3.083449E+0,0.000000E+0,72.116214E+0,3.980624E-3,997.122347E-3,1.031574E+0,0.000000E+0,1.067992E+0,2.788016E+0,0.000000E+0,80.711229E+0,30.955425E+0,70.456194E+0,3.974981E-3,3.968561E-3,0.000000E+0,1.024164E+0,1.000000E+0,44.000000E+0,97.985375E+0,24.104451E+0,9.029375E-3,12.835413E-3,1.000000E+0,2.671228E+0,1.000000E+0,20.000000E+0,6.783970E-3,42.615796E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.937234E+0,0.000000E+0,-127.031989E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.364605E-3,0.000000E+0,462.701606E-3,0.000000E+0,-122.560832E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.007894E+0,3.136467E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.006093E+0,3.047090E+0,0.000000E+0,194.344725E+0,4.016288E-3,3.980999E-3,92.217906E+0,73.853999E+0,76.085889E+0,110.793319E+0,81.447514E+0,3.977951E-3,3.980480E-3,66.686665E+0,5.354304E+0,2.068865E+0,75.144393E+0,75.848534E+0,0.000000E+0,75.261533E+0,79.426780E+0,0.000000E+0,74.204551E+0,1.071841E+0,1.003191E+0,2.483520E+0,60.000000E+0,42.000000E+0,73.400000E+0,10.818445E-3,67.560128E+0,30.684228E+0,0.000000E+0,1.307686E+0,1.309392E+0,998.587083E-3,60.000000E+0,1.000000E+0,1.335314E+0,653.896785E-3,2.032622E+0,60.000000E+0,1.876990E+0,0.000000E+0,72.423465E+0,1.042953E+0,1.044428E+0,1.007358E+0,50.000000E+0,1.000000E+0,86.228345E+0,2.226258E+0,2.051039E+0,1.222202E+0,27.000000E+0,0.000000E+0,1.311424E+0,1.305136E+0,1.004072E+0,60.000000E+0,3.987292E-3,47.125648E+0,9.262712E-3,24.350694E+0,2.896326E+0,30.739414E+0,0.000000E+0,34.954242E-3,0.000000E+0,45.486638E-3,0.000000E+0,17.849927E-3,0.000000E+0,23.003626E-3,0.000000E+0,23.068047E-3,2.020867E+0,2.013748E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972845E+0,5.776157E+0,0.000000E+0,87.143383E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.793119E+0,0.000000E+0,17.527821E-3,10.000000E+0,9.779042E+0,0.000000E+0,45.357795E-3,996.313734E-3,3.051612E+0,998.260864E-3,3.041844E+0,997.987300E-3,3.037692E+0,996.667757E-3,3.034538E+0,36.607451E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.492349E+0,72.652019E+0,2.476774E+0,71.976024E+0,72.021459E+0,2.507138E+0,71.968210E+0,72.166657E+0,2.517611E+0,72.388930E+0,72.333619E+0,2.512264E+0
 10/20/2017,19:01:07.781,922.899256E-6,72.842910E+0,3.977381E-3,997.911700E-3,989.728311E-3,0.000000E+0,997.927212E-3,3.084577E+0,0.000000E+0,72.114015E+0,3.979716E-3,997.057910E-3,990.914161E-3,0.000000E+0,1.057244E+0,2.810473E+0,0.000000E+0,80.712354E+0,30.956587E+0,70.461293E+0,3.972258E-3,3.969729E-3,0.000000E+0,1.028369E+0,1.000000E+0,44.000000E+0,98.005353E+0,24.101018E+0,9.026327E-3,12.857074E-3,1.000000E+0,2.672586E+0,1.000000E+0,20.000000E+0,6.834308E-3,42.600062E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.950174E+0,0.000000E+0,-116.538613E-3,0.000000E+0,137.104936E-3,0.000000E+0,136.911806E-3,0.000000E+0,453.421444E-3,0.000000E+0,-108.157246E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.002240E+0,3.135501E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.008570E+0,3.048040E+0,0.000000E+0,194.118653E+0,4.012655E-3,3.981648E-3,92.221052E+0,73.852689E+0,76.088746E+0,110.793178E+0,81.452389E+0,3.977691E-3,3.979313E-3,66.696997E+0,5.371702E+0,2.065222E+0,75.147529E+0,75.843196E+0,0.000000E+0,75.262984E+0,79.422375E+0,0.000000E+0,74.203615E+0,1.056874E+0,1.006672E+0,2.483743E+0,60.000000E+0,42.000000E+0,73.500000E+0,10.826357E-3,67.562559E+0,30.678236E+0,0.000000E+0,1.301572E+0,1.317743E+0,1.002039E+0,60.000000E+0,1.000000E+0,1.333735E+0,658.450401E-3,2.028771E+0,60.000000E+0,1.878022E+0,0.000000E+0,72.423231E+0,1.041995E+0,1.047253E+0,994.178317E-3,50.000000E+0,1.000000E+0,86.070026E+0,2.237786E+0,2.062349E+0,1.218257E+0,27.000000E+0,0.000000E+0,1.312989E+0,1.307548E+0,1.004247E+0,60.000000E+0,3.987616E-3,47.124297E+0,9.235410E-3,24.349348E+0,2.944009E+0,30.737463E+0,0.000000E+0,-375.774410E-6,0.000000E+0,45.551059E-3,0.000000E+0,20.909936E-3,0.000000E+0,24.130998E-3,0.000000E+0,18.107612E-3,2.020577E+0,2.013458E+0,2.018097E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960032E+0,5.777091E+0,0.000000E+0,84.467844E-3,0.000000E+0,48.622059E-3,9.500000E+0,9.784776E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.778173E+0,0.000000E+0,44.166003E-3,996.780401E-3,3.051178E+0,996.732125E-3,3.041345E+0,996.780401E-3,3.039511E+0,998.148220E-3,3.033444E+0,34.029971E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.494455E+0,72.650241E+0,2.482112E+0,71.974854E+0,72.021786E+0,2.505382E+0,71.968631E+0,72.165066E+0,2.526811E+0,72.387386E+0,72.333572E+0,2.513158E+0
 10/20/2017,19:01:17.781,1.244936E-3,72.842020E+0,3.981077E-3,997.492860E-3,1.006638E+0,0.000000E+0,1.005049E+0,3.083208E+0,0.000000E+0,72.115138E+0,3.977381E-3,997.090128E-3,984.645234E-3,0.000000E+0,1.064239E+0,2.809554E+0,0.000000E+0,80.714885E+0,30.953103E+0,70.459001E+0,3.976797E-3,3.966681E-3,0.000000E+0,1.023782E+0,1.000000E+0,44.000000E+0,98.025567E+0,24.104822E+0,9.037093E-3,12.887685E-3,1.000000E+0,2.667890E+0,1.000000E+0,20.000000E+0,6.803820E-3,42.593405E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.954971E+0,0.000000E+0,-133.469643E-3,0.000000E+0,135.946158E-3,0.000000E+0,139.744373E-3,0.000000E+0,471.369535E-3,0.000000E+0,-98.393742E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.006600E+0,3.137384E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.016065E+0,3.048474E+0,0.000000E+0,193.900673E+0,4.010579E-3,3.981648E-3,92.223588E+0,73.858727E+0,76.090478E+0,110.790539E+0,81.452811E+0,3.976913E-3,3.978275E-3,66.705411E+0,5.363003E+0,2.065238E+0,75.159234E+0,75.836172E+0,0.000000E+0,75.262610E+0,79.415816E+0,0.000000E+0,74.205300E+0,1.062305E+0,1.001977E+0,2.481097E+0,60.000000E+0,42.000000E+0,73.500000E+0,10.825773E-3,67.562419E+0,30.678607E+0,0.000000E+0,1.306409E+0,1.316066E+0,1.002758E+0,60.000000E+0,1.000000E+0,1.335745E+0,657.236103E-3,2.044460E+0,60.000000E+0,1.878779E+0,0.000000E+0,72.423231E+0,1.041341E+0,1.041315E+0,1.009035E+0,50.000000E+0,1.000000E+0,85.879767E+0,2.241346E+0,2.067317E+0,1.231256E+0,27.000000E+0,0.000000E+0,1.310674E+0,1.308747E+0,999.936097E-3,60.000000E+0,3.989043E-3,47.120477E+0,9.328861E-3,24.348513E+0,2.945298E+0,30.738206E+0,0.000000E+0,6.909430E-3,0.000000E+0,51.671076E-3,0.000000E+0,25.741529E-3,0.000000E+0,21.747412E-3,0.000000E+0,17.560032E-3,2.020673E+0,2.013136E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944294E+0,5.777833E+0,0.000000E+0,84.177725E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.777013E+0,0.000000E+0,25.870371E-3,10.000000E+0,9.779010E+0,0.000000E+0,44.037160E-3,997.214885E-3,3.050212E+0,996.860861E-3,3.040830E+0,996.828677E-3,3.037065E+0,996.941321E-3,3.036357E+0,29.197198E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.497028E+0,72.655061E+0,2.469248E+0,71.976819E+0,72.022301E+0,2.508048E+0,71.966993E+0,72.165253E+0,2.520486E+0,72.387339E+0,72.335584E+0,2.505879E+0
 10/20/2017,19:01:27.781,1.083918E-3,72.842114E+0,3.978613E-3,997.267330E-3,997.392870E-3,0.000000E+0,994.414038E-3,3.082144E+0,0.000000E+0,72.115840E+0,3.977965E-3,996.558523E-3,976.829015E-3,0.000000E+0,1.050329E+0,2.816433E+0,0.000000E+0,80.716853E+0,30.957516E+0,70.458066E+0,3.973749E-3,3.965448E-3,0.000000E+0,1.027015E+0,1.000000E+0,44.000000E+0,98.001405E+0,24.097630E+0,9.010633E-3,12.887620E-3,1.000000E+0,2.660383E+0,1.000000E+0,20.000000E+0,6.774953E-3,42.593405E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.958833E+0,0.000000E+0,-130.443946E-3,0.000000E+0,138.553408E-3,0.000000E+0,138.167148E-3,0.000000E+0,471.498426E-3,0.000000E+0,-92.851423E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,997.910805E-3,3.136177E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.002274E+0,3.047219E+0,0.000000E+0,193.696712E+0,4.010060E-3,3.977561E-3,92.229552E+0,73.859148E+0,76.094365E+0,110.789503E+0,81.453514E+0,3.974577E-3,3.975226E-3,66.700456E+0,5.359137E+0,2.065754E+0,75.154646E+0,75.825684E+0,0.000000E+0,75.258443E+0,79.406117E+0,0.000000E+0,74.211760E+0,1.053680E+0,1.004532E+0,2.481512E+0,60.000000E+0,42.000000E+0,73.500000E+0,10.843672E-3,67.561811E+0,30.674659E+0,0.000000E+0,1.307319E+0,1.313942E+0,1.006866E+0,60.000000E+0,1.000000E+0,1.333703E+0,655.174993E-3,2.031232E+0,60.000000E+0,1.888691E+0,0.000000E+0,72.424448E+0,1.042602E+0,1.040165E+0,999.625843E-3,50.000000E+0,1.000000E+0,85.820899E+0,2.240548E+0,2.068483E+0,1.222393E+0,27.000000E+0,0.000000E+0,1.307575E+0,1.302739E+0,1.010092E+0,60.000000E+0,3.985865E-3,47.121036E+0,9.170752E-3,24.347864E+0,3.015213E+0,30.735698E+0,0.000000E+0,-31.676364E-3,0.000000E+0,43.747265E-3,0.000000E+0,23.873313E-3,0.000000E+0,17.914348E-3,0.000000E+0,14.403391E-3,2.020867E+0,2.013458E+0,2.018097E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939188E+0,5.776511E+0,0.000000E+0,80.373946E-3,0.000000E+0,41.175678E-3,9.500000E+0,9.752983E+0,0.000000E+0,23.937734E-3,10.000000E+0,9.773534E+0,0.000000E+0,46.034218E-3,996.812585E-3,3.051387E+0,997.182701E-3,3.041764E+0,996.136722E-3,3.037821E+0,998.132128E-3,3.034812E+0,30.163752E-3,9.869271E+0,1.000000E+0,1.000000E+0,72.498011E+0,72.651271E+0,2.469823E+0,71.978597E+0,72.023331E+0,2.497335E+0,71.970830E+0,72.165253E+0,2.516685E+0,72.388416E+0,72.337315E+0,2.504762E+0
 10/20/2017,19:01:37.781,1.405954E-3,72.843190E+0,3.981337E-3,997.831154E-3,1.009129E+0,0.000000E+0,1.007588E+0,3.081935E+0,0.000000E+0,72.115278E+0,3.979456E-3,996.784053E-3,1.013677E+0,0.000000E+0,1.065581E+0,2.818511E+0,0.000000E+0,80.718071E+0,30.956680E+0,70.458908E+0,3.972906E-3,3.967524E-3,0.000000E+0,1.026569E+0,1.000000E+0,44.000000E+0,97.836268E+0,24.099347E+0,8.990594E-3,12.892873E-3,1.000000E+0,2.646152E+0,1.000000E+0,20.000000E+0,6.766261E-3,42.590100E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987424E+0,10.000000E+0,8.946054E+0,0.000000E+0,-141.902969E-3,0.000000E+0,134.014862E-3,0.000000E+0,136.654300E-3,0.000000E+0,482.744178E-3,0.000000E+0,-98.393742E-3,0.000000E+0,210.010535E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,916.607846E-3,3.136081E+0,0.000000E+0,998.437876E-3,0.000000E+0,983.289395E-3,3.049601E+0,0.000000E+0,193.475879E+0,4.011617E-3,3.979248E-3,92.232276E+0,73.848476E+0,76.090759E+0,110.787194E+0,81.455014E+0,3.977302E-3,3.977821E-3,66.685169E+0,5.370091E+0,2.065674E+0,75.104363E+0,75.825684E+0,0.000000E+0,75.256523E+0,79.396372E+0,0.000000E+0,74.214756E+0,1.070595E+0,1.012611E+0,2.481512E+0,60.000000E+0,42.000000E+0,73.500000E+0,10.846007E-3,67.562793E+0,30.672382E+0,0.000000E+0,1.308835E+0,1.314262E+0,1.005315E+0,60.000000E+0,1.000000E+0,1.332139E+0,651.755786E-3,2.006004E+0,60.000000E+0,1.879279E+0,0.000000E+0,72.425197E+0,1.041804E+0,1.043502E+0,1.014738E+0,50.000000E+0,1.000000E+0,85.833095E+0,2.245402E+0,2.067493E+0,1.220253E+0,27.000000E+0,0.000000E+0,1.312510E+0,1.308858E+0,1.001740E+0,60.000000E+0,3.987616E-3,47.120150E+0,9.257848E-3,24.348003E+0,3.005869E+0,30.733375E+0,0.000000E+0,17.063586E-3,0.000000E+0,40.783888E-3,0.000000E+0,19.460458E-3,0.000000E+0,14.242338E-3,0.000000E+0,15.562973E-3,2.020867E+0,2.013265E+0,2.018612E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939906E+0,5.777833E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.753080E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.740066E+0,0.000000E+0,42.813157E-3,996.796493E-3,3.050695E+0,997.295345E-3,3.042295E+0,996.667757E-3,3.039060E+0,1.000111E+0,3.035166E+0,25.330979E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.495718E+0,72.654172E+0,2.474425E+0,71.976960E+0,72.021459E+0,2.499123E+0,71.969660E+0,72.166985E+0,2.524527E+0,72.387433E+0,72.337409E+0,2.501457E+0
 10/20/2017,19:01:47.781,1.566973E-3,72.842348E+0,3.981402E-3,998.717162E-3,1.021440E+0,0.000000E+0,993.455900E-3,3.079454E+0,0.000000E+0,72.116074E+0,3.982245E-3,997.895591E-3,1.022610E+0,0.000000E+0,1.052692E+0,2.804206E+0,0.000000E+0,80.715634E+0,30.961046E+0,70.462369E+0,3.975371E-3,3.970507E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,97.690736E+0,24.097770E+0,8.997144E-3,12.893067E-3,1.000000E+0,2.651662E+0,1.000000E+0,20.000000E+0,6.769699E-3,42.588983E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.944026E+0,0.000000E+0,-144.445842E-3,0.000000E+0,139.390303E-3,0.000000E+0,137.716513E-3,0.000000E+0,482.647510E-3,0.000000E+0,-105.772760E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,564.241929E-3,3.137110E+0,0.000000E+0,998.212588E-3,0.000000E+0,990.784129E-3,3.049182E+0,0.000000E+0,193.275999E+0,4.013628E-3,3.981648E-3,92.231149E+0,73.838272E+0,76.093990E+0,110.789691E+0,81.451780E+0,3.975096E-3,3.980870E-3,66.683533E+0,5.371380E+0,2.067737E+0,75.121358E+0,75.815336E+0,0.000000E+0,75.253808E+0,79.387142E+0,0.000000E+0,74.215505E+0,1.062641E+0,1.004372E+0,2.481974E+0,60.000000E+0,42.000000E+0,73.500000E+0,10.842180E-3,67.560643E+0,30.665507E+0,0.000000E+0,1.310064E+0,1.317072E+0,1.002902E+0,60.000000E+0,1.000000E+0,1.336511E+0,657.523700E-3,2.012539E+0,60.000000E+0,1.890384E+0,0.000000E+0,72.424308E+0,1.041357E+0,1.037244E+0,1.005888E+0,50.000000E+0,1.000000E+0,85.897827E+0,2.247461E+0,2.070640E+0,1.230091E+0,27.000000E+0,0.000000E+0,1.310466E+0,1.304337E+0,1.001134E+0,60.000000E+0,3.986578E-3,47.118566E+0,9.220364E-3,24.345543E+0,3.044532E+0,30.733607E+0,0.000000E+0,49.073355E-3,0.000000E+0,45.132321E-3,0.000000E+0,17.849927E-3,0.000000E+0,15.079814E-3,0.000000E+0,19.621511E-3,2.020834E+0,2.013523E+0,2.018547E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945022E+0,5.775705E+0,0.000000E+0,82.630425E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.755141E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.738939E+0,0.000000E+0,48.192330E-3,996.989597E-3,3.051146E+0,997.311437E-3,3.040814E+0,999.097648E-3,3.039559E+0,997.713737E-3,3.035440E+0,29.519383E-3,9.864116E+0,1.000000E+0,1.000000E+0,72.497262E+0,72.653751E+0,2.468145E+0,71.976773E+0,72.022488E+0,2.500943E+0,71.970268E+0,72.165207E+0,2.515567E+0,72.388509E+0,72.334087E+0,2.508417E+0
 10/20/2017,19:01:57.781,1.566973E-3,72.844688E+0,3.982828E-3,998.378868E-3,1.000411E+0,0.000000E+0,991.890941E-3,3.081484E+0,0.000000E+0,72.115886E+0,3.978808E-3,997.895591E-3,1.023567E+0,0.000000E+0,1.049195E+0,2.818173E+0,0.000000E+0,80.718399E+0,30.949293E+0,70.461948E+0,3.970053E-3,3.966032E-3,0.000000E+0,1.027621E+0,1.000000E+0,44.000000E+0,97.622814E+0,24.098002E+0,8.996496E-3,12.869850E-3,1.000000E+0,2.664584E+0,1.000000E+0,20.000000E+0,6.798760E-3,42.587075E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.941773E+0,0.000000E+0,-146.280574E-3,0.000000E+0,136.235852E-3,0.000000E+0,136.300229E-3,0.000000E+0,483.195297E-3,0.000000E+0,-108.898371E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,617.016929E-3,3.137400E+0,0.000000E+0,998.389600E-3,0.000000E+0,993.676553E-3,3.047267E+0,0.000000E+0,193.053175E+0,4.010774E-3,3.980675E-3,92.235422E+0,73.834387E+0,76.096331E+0,110.787712E+0,81.455201E+0,3.977561E-3,3.980805E-3,66.685590E+0,5.376535E+0,2.067124E+0,75.072855E+0,75.805456E+0,0.000000E+0,75.250109E+0,79.367370E+0,0.000000E+0,74.220186E+0,1.054686E+0,1.003957E+0,2.483903E+0,60.000000E+0,42.000000E+0,73.500000E+0,10.838160E-3,67.560409E+0,30.666808E+0,0.000000E+0,1.312172E+0,1.312489E+0,1.007841E+0,60.000000E+0,1.000000E+0,1.329555E+0,656.357335E-3,2.012523E+0,60.000000E+0,1.880407E+0,0.000000E+0,72.421594E+0,1.040159E+0,1.043103E+0,1.004115E+0,50.000000E+0,1.000000E+0,85.921093E+0,2.247509E+0,2.075176E+0,1.226338E+0,27.000000E+0,0.000000E+0,1.308645E+0,1.304161E+0,1.001804E+0,60.000000E+0,3.988784E-3,47.117868E+0,9.213555E-3,24.341553E+0,3.063219E+0,30.731192E+0,0.000000E+0,42.561801E-3,0.000000E+0,45.840955E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.337499E-3,0.000000E+0,17.463400E-3,2.021092E+0,2.013780E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946791E+0,5.775447E+0,0.000000E+0,82.791602E-3,0.000000E+0,39.886261E-3,9.500000E+0,9.753273E+0,0.000000E+0,17.817717E-3,10.000000E+0,9.738327E+0,0.000000E+0,43.167473E-3,996.297642E-3,3.051693E+0,997.070057E-3,3.041281E+0,999.902247E-3,3.037403E+0,996.683849E-3,3.034828E+0,32.096862E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.495110E+0,72.651598E+0,2.471916E+0,71.975509E+0,72.021880E+0,2.497223E+0,71.971672E+0,72.166517E+0,2.521061E+0,72.387573E+0,72.335958E+0,2.512887E+0
 10/20/2017,19:02:07.781,1.244936E-3,72.845858E+0,3.981013E-3,998.072792E-3,1.007341E+0,0.000000E+0,996.841322E-3,3.082612E+0,0.000000E+0,72.118133E+0,3.981661E-3,997.557296E-3,1.021270E+0,0.000000E+0,1.057148E+0,2.813936E+0,0.000000E+0,80.719196E+0,30.956819E+0,70.465129E+0,3.969858E-3,3.965254E-3,0.000000E+0,1.026060E+0,1.000000E+0,44.000000E+0,97.642556E+0,24.093779E+0,9.003889E-3,12.854156E-3,1.000000E+0,2.651982E+0,1.000000E+0,20.000000E+0,6.763082E-3,42.584514E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.944251E+0,0.000000E+0,-140.422309E-3,0.000000E+0,134.497686E-3,0.000000E+0,135.978346E-3,0.000000E+0,478.555216E-3,0.000000E+0,-90.370268E-3,0.000000E+0,206.047132E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000980E+0,0.000000E+0,1.008709E+0,3.135823E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.009497E+0,3.047300E+0,0.000000E+0,192.835236E+0,4.010320E-3,3.983854E-3,92.239226E+0,73.833170E+0,76.095254E+0,110.785310E+0,81.454217E+0,3.977561E-3,3.978210E-3,66.688114E+0,5.351082E+0,2.067753E+0,75.046497E+0,75.797355E+0,0.000000E+0,75.249875E+0,79.353970E+0,0.000000E+0,74.222339E+0,1.057992E+0,1.010935E+0,2.485146E+0,60.000000E+0,43.000000E+0,73.700000E+0,10.863647E-3,67.559474E+0,30.660862E+0,0.000000E+0,1.305738E+0,1.315523E+0,1.002471E+0,60.000000E+0,1.000000E+0,1.335091E+0,658.066939E-3,1.994214E+0,60.000000E+0,1.877700E+0,0.000000E+0,72.420517E+0,1.041021E+0,1.043550E+0,1.009498E+0,50.000000E+0,1.000000E+0,85.887788E+0,2.256626E+0,2.072780E+0,1.219615E+0,27.000000E+0,0.000000E+0,1.311249E+0,1.306174E+0,1.004327E+0,60.000000E+0,3.989757E-3,47.117774E+0,9.255319E-3,24.342852E+0,3.036477E+0,30.729752E+0,0.000000E+0,-13.173235E-3,0.000000E+0,49.480755E-3,0.000000E+0,21.940676E-3,0.000000E+0,18.268665E-3,0.000000E+0,15.144235E-3,2.020802E+0,2.013201E+0,2.018644E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943884E+0,5.777124E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.755077E+0,0.000000E+0,20.072460E-3,10.000000E+0,9.739809E+0,0.000000E+0,42.297787E-3,996.587297E-3,3.050840E+0,998.132128E-3,3.041426E+0,998.598796E-3,3.037097E+0,999.902247E-3,3.036067E+0,24.042239E-3,9.869593E+0,1.000000E+0,1.000000E+0,72.493425E+0,72.654032E+0,2.472875E+0,71.978130E+0,72.023003E+0,2.497798E+0,71.970175E+0,72.168061E+0,2.517020E+0,72.390755E+0,72.335912E+0,2.507491E+0
 10/20/2017,19:02:17.781,1.405954E-3,72.841927E+0,3.985228E-3,997.943918E-3,1.000618E+0,0.000000E+0,992.513731E-3,3.082692E+0,0.000000E+0,72.116448E+0,3.980105E-3,997.363986E-3,971.086485E-3,0.000000E+0,1.053571E+0,2.822426E+0,0.000000E+0,80.718025E+0,30.953707E+0,70.459563E+0,3.970636E-3,3.966745E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,97.703287E+0,24.087701E+0,9.007261E-3,12.871082E-3,1.000000E+0,2.663929E+0,1.000000E+0,20.000000E+0,6.807712E-3,42.572644E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.962278E+0,0.000000E+0,-132.182112E-3,0.000000E+0,138.489031E-3,0.000000E+0,138.199337E-3,0.000000E+0,464.022740E-3,0.000000E+0,-98.071514E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.001233E+0,3.134648E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.012453E+0,3.047042E+0,0.000000E+0,192.659094E+0,4.993337E-3,3.980870E-3,92.242795E+0,73.834247E+0,76.096940E+0,110.784273E+0,81.453701E+0,3.981843E-3,3.977172E-3,66.681429E+0,5.357526E+0,2.068027E+0,75.084559E+0,75.792720E+0,0.000000E+0,75.249875E+0,79.342116E+0,0.000000E+0,74.222620E+0,1.044559E+0,1.010040E+0,2.484620E+0,60.000000E+0,43.000000E+0,73.700000E+0,10.838938E-3,67.560268E+0,30.660862E+0,0.000000E+0,1.308787E+0,1.315316E+0,1.013035E+0,60.000000E+0,1.000000E+0,1.331533E+0,655.574433E-3,2.033197E+0,60.000000E+0,1.878215E+0,0.000000E+0,72.423185E+0,1.039760E+0,1.040724E+0,1.008029E+0,50.000000E+0,1.000000E+0,85.864898E+0,2.257744E+0,2.075272E+0,1.211566E+0,27.000000E+0,0.000000E+0,1.306473E+0,1.308044E+0,1.005078E+0,60.000000E+0,3.989562E-3,47.117448E+0,9.275877E-3,24.340347E+0,2.963985E+0,30.730588E+0,0.000000E+0,-279.068116E-6,0.000000E+0,43.489580E-3,0.000000E+0,25.258370E-3,0.000000E+0,19.685932E-3,0.000000E+0,14.564444E-3,2.020770E+0,2.013619E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941789E+0,5.777317E+0,0.000000E+0,83.017250E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.754304E+0,0.000000E+0,24.904053E-3,10.000000E+0,9.734268E+0,0.000000E+0,37.337351E-3,996.844769E-3,3.050679E+0,997.794197E-3,3.041088E+0,997.070057E-3,3.038626E+0,999.789603E-3,3.033669E+0,27.586273E-3,9.869271E+0,1.000000E+0,1.000000E+0,72.495344E+0,72.653891E+0,2.469775E+0,71.979159E+0,72.023705E+0,2.507537E+0,71.970596E+0,72.164645E+0,2.517675E+0,72.387386E+0,72.336707E+0,2.508912E+0
 10/20/2017,19:02:27.781,1.083918E-3,72.845203E+0,3.986590E-3,998.282212E-3,1.002215E+0,0.000000E+0,996.601787E-3,3.080501E+0,0.000000E+0,72.117945E+0,3.974138E-3,997.186784E-3,998.969653E-3,0.000000E+0,1.057052E+0,2.820316E+0,0.000000E+0,80.718118E+0,30.953242E+0,70.460124E+0,3.976408E-3,3.966227E-3,0.000000E+0,1.027939E+0,1.000000E+0,44.000000E+0,97.692429E+0,24.084824E+0,9.012060E-3,12.854156E-3,1.000000E+0,2.657939E+0,1.000000E+0,20.000000E+0,6.776834E-3,42.573017E+0,0.000000E+0,1.987839E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.949305E+0,0.000000E+0,-112.096632E-3,0.000000E+0,134.948322E-3,0.000000E+0,136.847429E-3,0.000000E+0,459.672665E-3,0.000000E+0,-104.548294E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.008373E+0,3.134487E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.010648E+0,3.048265E+0,0.000000E+0,192.441649E+0,5.005403E-3,3.980675E-3,92.248101E+0,73.835464E+0,76.097502E+0,110.784886E+0,81.459279E+0,3.974188E-3,3.975745E-3,66.672594E+0,5.372346E+0,2.064642E+0,75.122575E+0,75.790519E+0,0.000000E+0,75.248330E+0,79.335510E+0,0.000000E+0,74.222526E+0,1.069270E+0,1.004564E+0,2.485354E+0,60.000000E+0,43.000000E+0,73.700000E+0,10.814035E-3,67.559427E+0,30.654916E+0,0.000000E+0,1.300406E+0,1.311579E+0,1.003014E+0,60.000000E+0,1.000000E+0,1.334596E+0,656.149626E-3,2.024857E+0,60.000000E+0,1.884404E+0,0.000000E+0,72.422061E+0,1.044071E+0,1.041794E+0,989.577474E-3,50.000000E+0,1.000000E+0,85.896795E+0,2.268888E+0,2.084681E+0,1.206568E+0,27.000000E+0,0.000000E+0,1.306330E+0,1.310568E+0,996.710551E-3,60.000000E+0,3.988135E-3,47.116750E+0,9.327499E-3,24.335892E+0,2.937888E+0,30.730263E+0,0.000000E+0,430.111001E-6,0.000000E+0,46.002008E-3,0.000000E+0,21.070989E-3,0.000000E+0,24.356472E-3,0.000000E+0,18.912878E-3,2.020963E+0,2.013490E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944222E+0,5.779187E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.752854E+0,0.000000E+0,25.934793E-3,10.000000E+0,9.732819E+0,0.000000E+0,44.359266E-3,996.522930E-3,3.050035E+0,998.453968E-3,3.044081E+0,999.033280E-3,3.039237E+0,1.000305E+0,3.035053E+0,32.419047E-3,9.886026E+0,1.000000E+0,1.000000E+0,72.493846E+0,72.654500E+0,2.474329E+0,71.979674E+0,72.022769E+0,2.506228E+0,71.970877E+0,72.164177E+0,2.520981E+0,72.387012E+0,72.335958E+0,2.509407E+0
 10/20/2017,19:02:37.781,-1.492377E-3,72.844079E+0,3.978224E-3,997.412313E-3,999.069493E-3,0.000000E+0,997.815429E-3,3.079841E+0,0.000000E+0,72.118039E+0,3.979262E-3,997.992246E-3,997.773293E-3,0.000000E+0,1.057164E+0,2.799148E+0,0.000000E+0,80.719618E+0,30.955007E+0,70.462135E+0,3.970377E-3,3.963243E-3,0.000000E+0,1.026649E+0,1.000000E+0,44.000000E+0,97.667939E+0,24.080277E+0,9.011541E-3,12.857139E-3,1.000000E+0,2.649809E+0,1.000000E+0,20.000000E+0,6.811928E-3,42.581908E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.937427E+0,0.000000E+0,-128.029825E-3,0.000000E+0,135.720840E-3,0.000000E+0,137.716513E-3,0.000000E+0,464.054963E-3,0.000000E+0,-124.333086E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.018708E+0,3.136113E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.000356E+0,3.047573E+0,0.000000E+0,192.233201E+0,5.483873E-3,3.982491E-3,92.249416E+0,73.868042E+0,76.099235E+0,110.785545E+0,81.458013E+0,3.975680E-3,3.973864E-3,66.663992E+0,5.346893E+0,2.065496E+0,75.135404E+0,75.792064E+0,0.000000E+0,75.247159E+0,79.318596E+0,0.000000E+0,74.222245E+0,1.059382E+0,1.007933E+0,2.483122E+0,60.000000E+0,43.000000E+0,73.700000E+0,10.844775E-3,67.559941E+0,30.655520E+0,0.000000E+0,1.304860E+0,1.309184E+0,1.006290E+0,60.000000E+0,1.000000E+0,1.336144E+0,651.004839E-3,2.035529E+0,60.000000E+0,1.861099E+0,0.000000E+0,72.420143E+0,1.043065E+0,1.041235E+0,1.014914E+0,50.000000E+0,1.000000E+0,85.934977E+0,2.266046E+0,2.087924E+0,1.209698E+0,27.000000E+0,0.000000E+0,1.311776E+0,1.303458E+0,1.000287E+0,60.000000E+0,3.986708E-3,47.115445E+0,9.253698E-3,24.332969E+0,2.875706E+0,30.729055E+0,0.000000E+0,33.890474E-3,0.000000E+0,45.228953E-3,0.000000E+0,17.849927E-3,0.000000E+0,23.583417E-3,0.000000E+0,23.905524E-3,2.020963E+0,2.013813E+0,2.018161E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947232E+0,5.777930E+0,0.000000E+0,83.275133E-3,0.000000E+0,48.622059E-3,9.500000E+0,9.746122E+0,0.000000E+0,17.624453E-3,10.000000E+0,9.705729E+0,0.000000E+0,42.909789E-3,996.876953E-3,3.051258E+0,997.971208E-3,3.040975E+0,996.780401E-3,3.036711E+0,996.683849E-3,3.035069E+0,25.975348E-3,9.895370E+0,1.000000E+0,1.000000E+0,72.492957E+0,72.655529E+0,2.472971E+0,71.978363E+0,72.023799E+0,2.500480E+0,71.969520E+0,72.167312E+0,2.518617E+0,72.386310E+0,72.338392E+0,2.506805E+0
 10/20/2017,19:02:47.781,1.083918E-3,72.842676E+0,3.978937E-3,997.637843E-3,1.005552E+0,0.000000E+0,1.000993E+0,3.082547E+0,0.000000E+0,72.116308E+0,3.981467E-3,997.057910E-3,1.014459E+0,0.000000E+0,1.056909E+0,2.802563E+0,0.000000E+0,80.720649E+0,30.941210E+0,70.463165E+0,3.974074E-3,3.966810E-3,0.000000E+0,1.026729E+0,1.000000E+0,44.000000E+0,97.670712E+0,24.079535E+0,9.008753E-3,12.851886E-3,1.000000E+0,2.658003E+0,1.000000E+0,20.000000E+0,6.798695E-3,42.608953E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.984812E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.929798E+0,0.000000E+0,-131.055523E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.008371E-3,0.000000E+0,472.207328E-3,0.000000E+0,-109.897277E-3,0.000000E+0,206.240469E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.004348E+0,3.135485E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.009657E+0,3.047106E+0,0.000000E+0,191.999423E+0,4.127018E-3,3.981129E-3,92.252656E+0,73.886624E+0,76.099235E+0,110.780928E+0,81.460076E+0,3.978794E-3,3.977042E-3,66.658476E+0,5.355915E+0,2.068301E+0,75.124682E+0,75.790332E+0,0.000000E+0,75.246738E+0,79.312973E+0,0.000000E+0,74.223743E+0,1.059222E+0,999.949719E-3,2.478243E+0,60.000000E+0,43.000000E+0,73.700000E+0,10.841013E-3,67.557977E+0,30.651665E+0,0.000000E+0,1.306488E+0,1.315156E+0,1.003989E+0,60.000000E+0,1.000000E+0,1.333783E+0,657.971073E-3,2.018402E+0,60.000000E+0,1.896524E+0,0.000000E+0,72.420751E+0,1.040702E+0,1.049089E+0,1.014499E+0,50.000000E+0,1.000000E+0,85.970299E+0,2.282348E+0,2.105910E+0,1.217203E+0,27.000000E+0,0.000000E+0,1.312063E+0,1.302771E+0,1.007904E+0,60.000000E+0,3.986967E-3,47.115771E+0,9.242868E-3,24.329257E+0,2.934666E+0,30.728823E+0,0.000000E+0,52.587016E-3,0.000000E+0,42.458840E-3,0.000000E+0,14.049074E-3,0.000000E+0,18.236455E-3,0.000000E+0,23.776681E-3,2.020770E+0,2.013716E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950067E+0,5.776866E+0,0.000000E+0,83.339604E-3,0.000000E+0,51.555482E-3,9.500000E+0,9.753595E+0,0.000000E+0,14.532233E-3,10.000000E+0,9.700929E+0,0.000000E+0,39.978622E-3,997.279253E-3,3.051001E+0,998.453968E-3,3.042504E+0,998.180404E-3,3.038336E+0,998.341324E-3,3.036260E+0,26.297533E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.493472E+0,72.654874E+0,2.466403E+0,71.978785E+0,72.022956E+0,2.500544E+0,71.965683E+0,72.168388E+0,2.519735E+0,72.386778E+0,72.335912E+0,2.503724E+0
 10/20/2017,19:02:57.781,-1.331358E-3,72.841412E+0,3.977511E-3,997.460641E-3,1.012035E+0,0.000000E+0,1.000562E+0,3.083804E+0,0.000000E+0,72.116261E+0,3.980299E-3,997.702280E-3,1.027427E+0,0.000000E+0,1.056430E+0,2.820042E+0,0.000000E+0,80.721258E+0,30.941582E+0,70.464895E+0,3.976343E-3,3.960649E-3,0.000000E+0,1.027031E+0,1.000000E+0,44.000000E+0,97.695343E+0,24.078746E+0,9.006742E-3,12.843001E-3,1.000000E+0,2.656438E+0,1.000000E+0,20.000000E+0,6.753741E-3,42.630134E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.934015E+0,0.000000E+0,-147.632481E-3,0.000000E+0,135.946158E-3,0.000000E+0,138.006207E-3,0.000000E+0,488.866507E-3,0.000000E+0,-103.517165E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,707.823814E-3,3.134761E+0,0.000000E+0,998.341324E-3,0.000000E+0,998.598467E-3,3.046801E+0,0.000000E+0,191.822925E+0,9.196311E-3,3.983075E-3,92.254300E+0,73.872161E+0,76.099656E+0,110.781917E+0,81.459513E+0,3.975486E-3,3.978405E-3,66.671940E+0,5.364292E+0,2.066125E+0,75.145984E+0,75.784760E+0,0.000000E+0,75.246597E+0,79.308194E+0,0.000000E+0,74.223462E+0,1.062034E+0,980.215315E-3,2.481257E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.844321E-3,67.557650E+0,30.651665E+0,0.000000E+0,1.307558E+0,1.316130E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.329699E+0,655.798119E-3,2.010078E+0,60.000000E+0,1.884340E+0,0.000000E+0,72.420985E+0,1.041389E+0,1.041123E+0,1.008460E+0,50.000000E+0,1.000000E+0,85.956180E+0,2.287153E+0,2.113402E+0,1.221595E+0,27.000000E+0,0.000000E+0,1.311696E+0,1.303538E+0,1.006132E+0,60.000000E+0,3.986708E-3,47.110926E+0,9.266733E-3,24.326148E+0,3.044532E+0,30.727940E+0,0.000000E+0,51.974543E-3,0.000000E+0,48.095698E-3,0.000000E+0,44.488109E-3,0.000000E+0,13.984653E-3,0.000000E+0,22.584888E-3,2.020963E+0,2.013587E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948841E+0,5.770612E+0,0.000000E+0,83.275133E-3,0.000000E+0,46.558993E-3,9.500000E+0,9.749085E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.700833E+0,0.000000E+0,46.388535E-3,996.168906E-3,3.051065E+0,996.844769E-3,3.041313E+0,997.890749E-3,3.039366E+0,999.548223E-3,3.034023E+0,27.586273E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.493940E+0,72.653798E+0,2.477925E+0,71.977334E+0,72.024454E+0,2.497974E+0,71.969567E+0,72.168295E+0,2.509641E+0,72.387246E+0,72.336099E+0,2.504347E+0
