date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,19:03:07.781,1.083918E-3,72.845437E+0,3.982180E-3,997.718389E-3,1.011572E+0,0.000000E+0,1.008499E+0,3.083594E+0,0.000000E+0,72.119256E+0,3.972517E-3,997.798935E-3,1.009067E+0,0.000000E+0,1.066475E+0,2.827887E+0,0.000000E+0,80.721399E+0,30.942139E+0,70.464662E+0,3.974074E-3,3.965448E-3,0.000000E+0,1.027302E+0,1.000000E+0,44.000000E+0,97.724675E+0,24.071601E+0,8.993253E-3,12.833208E-3,1.000000E+0,2.656821E+0,1.000000E+0,20.000000E+0,6.786240E-3,42.624780E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.942739E+0,0.000000E+0,-135.819386E-3,0.000000E+0,137.813077E-3,0.000000E+0,135.946158E-3,0.000000E+0,482.905292E-3,0.000000E+0,-91.852516E-3,0.000000E+0,205.789350E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.008166E+0,3.134906E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.001635E+0,3.046817E+0,0.000000E+0,191.616603E+0,9.211231E-3,3.982426E-3,92.257352E+0,73.853765E+0,76.103449E+0,110.780598E+0,81.460123E+0,3.975356E-3,3.980545E-3,66.682224E+0,5.346893E+0,2.064513E+0,75.112322E+0,75.778158E+0,0.000000E+0,75.239387E+0,79.299714E+0,0.000000E+0,74.226130E+0,1.069940E+0,1.011797E+0,2.485258E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.846331E-3,67.556762E+0,30.647948E+0,0.000000E+0,1.307350E+0,1.314469E+0,1.007553E+0,60.000000E+0,1.000000E+0,1.336240E+0,655.206948E-3,2.008369E+0,60.000000E+0,1.883953E+0,0.000000E+0,72.419067E+0,1.040942E+0,1.042033E+0,1.004818E+0,50.000000E+0,1.000000E+0,85.930193E+0,2.292853E+0,2.112172E+0,1.227152E+0,27.000000E+0,0.000000E+0,1.310115E+0,1.305168E+0,1.006659E+0,60.000000E+0,3.988330E-3,47.110507E+0,9.216927E-3,24.321740E+0,3.031000E+0,30.729380E+0,0.000000E+0,-33.771666E-3,0.000000E+0,43.425158E-3,0.000000E+0,23.132469E-3,0.000000E+0,17.398979E-3,0.000000E+0,14.500023E-3,2.020995E+0,2.013490E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946602E+0,5.711265E+0,0.000000E+0,81.502185E-3,0.000000E+0,39.757320E-3,9.500000E+0,9.745252E+0,0.000000E+0,22.810363E-3,10.000000E+0,9.699995E+0,0.000000E+0,42.619893E-3,996.893045E-3,3.051242E+0,997.295345E-3,3.042810E+0,997.327529E-3,3.037676E+0,998.341324E-3,3.033235E+0,28.875013E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.492630E+0,72.656372E+0,2.467362E+0,71.975462E+0,72.024500E+0,2.502588E+0,71.968771E+0,72.167640E+0,2.523010E+0,72.390428E+0,72.337549E+0,2.504091E+0
 10/20/2017,19:03:17.781,2.855120E-3,72.843799E+0,3.985876E-3,998.491633E-3,1.001560E+0,0.000000E+0,1.002510E+0,3.083353E+0,0.000000E+0,72.115699E+0,3.981985E-3,997.057910E-3,1.006642E+0,0.000000E+0,1.059496E+0,2.821878E+0,0.000000E+0,80.721727E+0,30.933127E+0,70.466533E+0,3.976084E-3,3.969469E-3,0.000000E+0,1.023447E+0,1.000000E+0,44.000000E+0,97.747143E+0,24.074478E+0,9.011736E-3,12.833144E-3,1.000000E+0,2.660463E+0,1.000000E+0,20.000000E+0,6.793116E-3,42.609977E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.959863E+0,0.000000E+0,-131.313029E-3,0.000000E+0,136.139288E-3,0.000000E+0,139.808750E-3,0.000000E+0,462.443824E-3,0.000000E+0,-96.202592E-3,0.000000E+0,206.530474E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.004092E+0,3.135260E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.004863E+0,3.047316E+0,0.000000E+0,191.380939E+0,9.216939E-3,3.980805E-3,92.263504E+0,73.849178E+0,76.101248E+0,110.779703E+0,81.459701E+0,3.977432E-3,3.975810E-3,66.681102E+0,5.355593E+0,2.058647E+0,75.107641E+0,75.773897E+0,0.000000E+0,75.238826E+0,79.296200E+0,0.000000E+0,74.227301E+0,1.059462E+0,1.007773E+0,2.480491E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.838289E-3,67.556528E+0,30.647484E+0,0.000000E+0,1.308532E+0,1.314613E+0,1.002071E+0,60.000000E+0,1.000000E+0,1.333894E+0,653.002039E-3,2.023004E+0,60.000000E+0,1.891367E+0,0.000000E+0,72.419394E+0,1.041868E+0,1.043789E+0,1.006607E+0,50.000000E+0,1.000000E+0,85.886428E+0,2.298505E+0,2.117412E+0,1.222952E+0,27.000000E+0,0.000000E+0,1.312127E+0,1.304113E+0,1.004599E+0,60.000000E+0,3.986643E-3,47.108737E+0,9.199417E-3,24.321415E+0,3.002325E+0,30.732028E+0,0.000000E+0,-375.774379E-6,0.000000E+0,47.838013E-3,0.000000E+0,25.161738E-3,0.000000E+0,19.718143E-3,0.000000E+0,14.596655E-3,2.021028E+0,2.013555E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942839E+0,5.702400E+0,0.000000E+0,81.083125E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.731852E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.699931E+0,0.000000E+0,42.523261E-3,996.313734E-3,3.050421E+0,998.373508E-3,3.043341E+0,997.552817E-3,3.039221E+0,999.805695E-3,3.032994E+0,28.875013E-3,9.905681E+0,1.000000E+0,1.000000E+0,72.492302E+0,72.653002E+0,2.471948E+0,71.976398E+0,72.025951E+0,2.509229E+0,71.969520E+0,72.169512E+0,2.521796E+0,72.387152E+0,72.337830E+0,2.506087E+0
 10/20/2017,19:03:27.781,117.807224E-6,72.842722E+0,3.979327E-3,998.829927E-3,1.001433E+0,0.000000E+0,996.298377E-3,3.083417E+0,0.000000E+0,72.114717E+0,3.979845E-3,997.025691E-3,979.062220E-3,0.000000E+0,1.056158E+0,2.825970E+0,0.000000E+0,80.722852E+0,30.938283E+0,70.465129E+0,3.971804E-3,3.967134E-3,0.000000E+0,1.026665E+0,1.000000E+0,44.000000E+0,97.721196E+0,24.072529E+0,9.028727E-3,12.870109E-3,1.000000E+0,2.664967E+0,1.000000E+0,20.000000E+0,6.774175E-3,42.605974E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.983201E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.961151E+0,0.000000E+0,-132.536183E-3,0.000000E+0,136.235852E-3,0.000000E+0,137.909642E-3,0.000000E+0,465.279429E-3,0.000000E+0,-91.981407E-3,0.000000E+0,206.337137E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.009427E+0,3.135372E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.006637E+0,3.046849E+0,0.000000E+0,191.159386E+0,9.217588E-3,3.980935E-3,92.266134E+0,73.854046E+0,76.105228E+0,110.775321E+0,81.461810E+0,3.978859E-3,3.981064E-3,66.671799E+0,5.355915E+0,2.068655E+0,75.123278E+0,75.768091E+0,0.000000E+0,75.237374E+0,79.298543E+0,0.000000E+0,74.229688E+0,1.052705E+0,1.004740E+0,2.482899E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.841143E-3,67.558118E+0,30.647391E+0,0.000000E+0,1.301220E+0,1.311994E+0,1.005571E+0,60.000000E+0,1.000000E+0,1.330592E+0,653.321591E-3,2.035577E+0,60.000000E+0,1.877232E+0,0.000000E+0,72.418458E+0,1.040734E+0,1.045226E+0,1.000744E+0,50.000000E+0,1.000000E+0,85.907396E+0,2.310033E+0,2.130479E+0,1.222170E+0,27.000000E+0,0.000000E+0,1.310290E+0,1.308331E+0,997.109752E-3,60.000000E+0,3.991573E-3,47.108131E+0,9.256551E-3,24.318770E+0,2.967529E+0,30.734444E+0,0.000000E+0,-14.656064E-3,0.000000E+0,44.810215E-3,0.000000E+0,24.678578E-3,0.000000E+0,19.041720E-3,0.000000E+0,14.338970E-3,2.020834E+0,2.013297E+0,2.018547E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944397E+0,5.699241E+0,0.000000E+0,84.177725E-3,0.000000E+0,39.725084E-3,9.500000E+0,9.715521E+0,0.000000E+0,24.775210E-3,10.000000E+0,9.700446E+0,0.000000E+0,44.004950E-3,996.555113E-3,3.051419E+0,998.260864E-3,3.042102E+0,996.860861E-3,3.037322E+0,997.987300E-3,3.034281E+0,27.908458E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.492489E+0,72.654921E+0,2.466595E+0,71.977474E+0,72.023097E+0,2.507250E+0,71.966946E+0,72.165207E+0,2.517020E+0,72.386731E+0,72.335022E+0,2.507220E+0
 10/20/2017,19:03:37.781,439.844037E-6,72.843518E+0,3.982893E-3,998.233885E-3,1.013393E+0,0.000000E+0,1.007636E+0,3.083320E+0,0.000000E+0,72.113313E+0,3.979197E-3,996.945145E-3,980.609512E-3,0.000000E+0,1.066427E+0,2.804142E+0,0.000000E+0,80.723789E+0,30.936890E+0,70.465971E+0,3.974268E-3,3.969015E-3,0.000000E+0,1.022922E+0,1.000000E+0,44.000000E+0,97.699667E+0,24.073178E+0,9.029635E-3,12.853053E-3,1.000000E+0,2.656661E+0,1.000000E+0,20.000000E+0,6.794349E-3,42.604438E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.945475E+0,0.000000E+0,-135.851575E-3,0.000000E+0,135.592087E-3,0.000000E+0,136.010534E-3,0.000000E+0,477.620756E-3,0.000000E+0,-88.630237E-3,0.000000E+0,208.947183E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.006249E+0,3.135035E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.004080E+0,3.047509E+0,0.000000E+0,190.961406E+0,10.574195E-3,3.977496E-3,92.267026E+0,73.857604E+0,76.103449E+0,110.775463E+0,81.466403E+0,3.974123E-3,3.976523E-3,66.673202E+0,5.347860E+0,2.064078E+0,75.155535E+0,75.765890E+0,0.000000E+0,75.235876E+0,79.295872E+0,0.000000E+0,74.231139E+0,1.073007E+0,1.008556E+0,2.485322E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.845229E-3,67.556201E+0,30.649156E+0,0.000000E+0,1.308660E+0,1.314374E+0,1.005172E+0,60.000000E+0,1.000000E+0,1.337644E+0,654.104494E-3,1.996003E+0,60.000000E+0,1.887386E+0,0.000000E+0,72.417990E+0,1.045236E+0,1.046870E+0,1.008700E+0,50.000000E+0,1.000000E+0,85.898389E+0,2.315302E+0,2.133737E+0,1.218928E+0,27.000000E+0,0.000000E+0,1.307224E+0,1.310840E+0,1.015090E+0,60.000000E+0,3.990146E-3,47.106780E+0,9.219651E-3,24.317564E+0,3.038732E+0,30.733329E+0,0.000000E+0,-26.969993E-3,0.000000E+0,40.558413E-3,0.000000E+0,22.713731E-3,0.000000E+0,17.624453E-3,0.000000E+0,15.401920E-3,2.020673E+0,2.013394E+0,2.018483E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943492E+0,5.700015E+0,0.000000E+0,83.404075E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.714973E+0,0.000000E+0,21.844044E-3,10.000000E+0,9.701187E+0,0.000000E+0,42.201155E-3,997.391897E-3,3.051902E+0,998.051668E-3,3.041683E+0,997.053965E-3,3.037499E+0,996.764309E-3,3.032945E+0,32.741232E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.493753E+0,72.656746E+0,2.466898E+0,71.975088E+0,72.024500E+0,2.497543E+0,71.967835E+0,72.169090E+0,2.516621E+0,72.387994E+0,72.335724E+0,2.504027E+0
 10/20/2017,19:03:47.781,761.880850E-6,72.844828E+0,3.985617E-3,998.217775E-3,997.632387E-3,0.000000E+0,997.991088E-3,3.082402E+0,0.000000E+0,72.111488E+0,3.977770E-3,997.380095E-3,985.490661E-3,0.000000E+0,1.056893E+0,2.803513E+0,0.000000E+0,80.727351E+0,30.924347E+0,70.463305E+0,3.974528E-3,3.963957E-3,0.000000E+0,1.024515E+0,1.000000E+0,44.000000E+0,97.666106E+0,24.070673E+0,9.029051E-3,12.862133E-3,1.000000E+0,2.660463E+0,1.000000E+0,20.000000E+0,6.772877E-3,42.604065E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.943318E+0,0.000000E+0,-141.452333E-3,0.000000E+0,139.100608E-3,0.000000E+0,135.881781E-3,0.000000E+0,479.231895E-3,0.000000E+0,-95.687028E-3,0.000000E+0,205.080449E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,980.995316E-3,3.135920E+0,0.000000E+0,998.083852E-3,0.000000E+0,991.407358E-3,3.048040E+0,0.000000E+0,190.771940E+0,10.581330E-3,3.982167E-3,92.271863E+0,73.859850E+0,76.106446E+0,110.774991E+0,81.463075E+0,3.975745E-3,3.976134E-3,66.675773E+0,5.348827E+0,2.064964E+0,75.169674E+0,75.758679E+0,0.000000E+0,75.233956E+0,79.290906E+0,0.000000E+0,74.231982E+0,1.056858E+0,1.003015E+0,2.482819E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.818639E-3,67.558726E+0,30.647437E+0,0.000000E+0,1.304525E+0,1.321878E+0,1.005124E+0,60.000000E+0,1.000000E+0,1.336718E+0,652.490756E-3,1.989005E+0,60.000000E+0,1.869061E+0,0.000000E+0,72.418645E+0,1.044087E+0,1.042624E+0,1.006990E+0,50.000000E+0,1.000000E+0,85.905895E+0,2.310735E+0,2.133386E+0,1.218896E+0,27.000000E+0,0.000000E+0,1.309923E+0,1.300391E+0,1.000367E+0,60.000000E+0,3.988589E-3,47.108690E+0,9.156420E-3,24.316079E+0,3.054519E+0,30.737649E+0,0.000000E+0,10.713209E-3,0.000000E+0,52.411921E-3,0.000000E+0,20.072460E-3,0.000000E+0,16.819187E-3,0.000000E+0,15.240867E-3,2.020834E+0,2.013684E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943948E+0,5.698339E+0,0.000000E+0,82.565954E-3,0.000000E+0,40.885559E-3,9.500000E+0,9.715102E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.700929E+0,0.000000E+0,42.136734E-3,996.748217E-3,3.050486E+0,998.759716E-3,3.043711E+0,997.906841E-3,3.038867E+0,998.148220E-3,3.034635E+0,28.552828E-3,9.873460E+0,1.000000E+0,1.000000E+0,72.492910E+0,72.654781E+0,2.470622E+0,71.977428E+0,72.023939E+0,2.497655E+0,71.967976E+0,72.171383E+0,2.524160E+0,72.385093E+0,72.334742E+0,2.505145E+0
 10/20/2017,19:03:57.781,3.016139E-3,72.843845E+0,3.981921E-3,997.508969E-3,1.008123E+0,0.000000E+0,998.853412E-3,3.082547E+0,0.000000E+0,72.110880E+0,3.978029E-3,997.122347E-3,1.022466E+0,0.000000E+0,1.057020E+0,2.820493E+0,0.000000E+0,80.726226E+0,30.930944E+0,70.466767E+0,3.975565E-3,3.962335E-3,0.000000E+0,1.028210E+0,1.000000E+0,44.000000E+0,97.685143E+0,24.061625E+0,9.013552E-3,12.862262E-3,1.000000E+0,2.652684E+0,1.000000E+0,20.000000E+0,6.770347E-3,42.618170E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.985328E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.945314E+0,0.000000E+0,-142.643299E-3,0.000000E+0,135.366769E-3,0.000000E+0,137.684324E-3,0.000000E+0,482.035277E-3,0.000000E+0,-105.321641E-3,0.000000E+0,206.401583E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,737.421918E-3,3.135051E+0,0.000000E+0,998.244772E-3,0.000000E+0,988.706697E-3,3.047251E+0,0.000000E+0,190.574213E+0,7.411575E-3,3.981324E-3,92.272849E+0,73.855965E+0,76.106586E+0,110.771740E+0,81.462279E+0,3.979248E-3,3.978664E-3,66.679279E+0,5.377179E+0,2.066721E+0,75.162792E+0,75.756619E+0,0.000000E+0,75.233207E+0,79.292124E+0,0.000000E+0,74.229314E+0,1.061427E+0,1.010503E+0,2.481209E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.820844E-3,67.556762E+0,30.646369E+0,0.000000E+0,1.307510E+0,1.317024E+0,1.006418E+0,60.000000E+0,1.000000E+0,1.330688E+0,656.964484E-3,2.022652E+0,60.000000E+0,1.889707E+0,0.000000E+0,72.417663E+0,1.041564E+0,1.042320E+0,1.004962E+0,50.000000E+0,1.000000E+0,85.909413E+0,2.320459E+0,2.144983E+0,1.229883E+0,27.000000E+0,0.000000E+0,1.306793E+0,1.303139E+0,1.008351E+0,60.000000E+0,3.986578E-3,47.105615E+0,9.271013E-3,24.318167E+0,3.071918E+0,30.738764E+0,0.000000E+0,28.636101E-3,0.000000E+0,44.455898E-3,0.000000E+0,19.138352E-3,0.000000E+0,14.693287E-3,0.000000E+0,16.174975E-3,2.020931E+0,2.013490E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944085E+0,5.700434E+0,0.000000E+0,86.401969E-3,0.000000E+0,49.524651E-3,9.500000E+0,9.712912E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.699319E+0,0.000000E+0,40.236307E-3,996.539022E-3,3.051001E+0,998.116036E-3,3.042488E+0,999.145924E-3,3.039543E+0,999.741327E-3,3.035118E+0,24.364424E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.493332E+0,72.656746E+0,2.467841E+0,71.976773E+0,72.024360E+0,2.496329E+0,71.971391E+0,72.170167E+0,2.520470E+0,72.389726E+0,72.335678E+0,2.503229E+0
 10/20/2017,19:04:07.781,922.899256E-6,72.843424E+0,3.980948E-3,997.621733E-3,1.015532E+0,0.000000E+0,996.537911E-3,3.082499E+0,0.000000E+0,72.108587E+0,3.972387E-3,998.330540E-3,1.017218E+0,0.000000E+0,1.054034E+0,2.796248E+0,0.000000E+0,80.724492E+0,30.934195E+0,70.463024E+0,3.972517E-3,3.968107E-3,0.000000E+0,1.024244E+0,1.000000E+0,44.000000E+0,97.681335E+0,24.058006E+0,9.007585E-3,12.858501E-3,1.000000E+0,2.659185E+0,1.000000E+0,20.000000E+0,6.773850E-3,42.628597E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.990260E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.944316E+0,0.000000E+0,-143.834265E-3,0.000000E+0,136.139288E-3,0.000000E+0,139.197173E-3,0.000000E+0,485.160887E-3,0.000000E+0,-106.352770E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,566.781651E-3,3.135437E+0,0.000000E+0,998.116036E-3,0.000000E+0,989.202084E-3,3.047348E+0,0.000000E+0,190.366456E+0,5.081947E-3,3.977496E-3,92.277592E+0,73.852970E+0,76.105931E+0,110.771882E+0,81.466919E+0,3.978080E-3,3.979832E-3,66.679092E+0,5.372346E+0,2.062579E+0,75.177353E+0,75.754137E+0,0.000000E+0,75.229649E+0,79.292874E+0,0.000000E+0,74.231561E+0,1.048935E+0,1.002185E+0,2.480188E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.825643E-3,67.556107E+0,30.646973E+0,0.000000E+0,1.307398E+0,1.310988E+0,1.008272E+0,60.000000E+0,1.000000E+0,1.336638E+0,655.063150E-3,2.023052E+0,60.000000E+0,1.879972E+0,0.000000E+0,72.417054E+0,1.041836E+0,1.041682E+0,1.000217E+0,50.000000E+0,1.000000E+0,85.920764E+0,2.325137E+0,2.148817E+0,1.225715E+0,27.000000E+0,0.000000E+0,1.310674E+0,1.304481E+0,1.006355E+0,60.000000E+0,3.987227E-3,47.105289E+0,9.262583E-3,24.314455E+0,3.060963E+0,30.738949E+0,0.000000E+0,34.212828E-3,0.000000E+0,43.038631E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.306759E-3,0.000000E+0,17.817717E-3,2.021157E+0,2.013941E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944880E+0,5.699241E+0,0.000000E+0,82.211364E-3,0.000000E+0,41.433561E-3,9.500000E+0,9.715553E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.701090E+0,0.000000E+0,43.908318E-3,995.975802E-3,3.050261E+0,998.518336E-3,3.042762E+0,997.955116E-3,3.039237E+0,998.566612E-3,3.036486E+0,17.276356E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.492349E+0,72.653330E+0,2.470590E+0,71.976398E+0,72.024266E+0,2.498980E+0,71.972281E+0,72.166985E+0,2.519384E+0,72.391223E+0,72.333665E+0,2.503405E+0
 10/20/2017,19:04:17.781,1.566973E-3,72.842208E+0,3.980429E-3,998.072792E-3,1.004562E+0,0.000000E+0,1.002462E+0,3.083079E+0,0.000000E+0,72.104516E+0,3.977251E-3,997.460641E-3,991.137481E-3,0.000000E+0,1.060055E+0,2.811955E+0,0.000000E+0,80.728428E+0,30.935914E+0,70.463539E+0,3.973166E-3,3.970701E-3,0.000000E+0,1.026569E+0,1.000000E+0,44.000000E+0,97.663003E+0,24.066172E+0,9.005186E-3,12.853442E-3,1.000000E+0,2.649761E+0,1.000000E+0,20.000000E+0,6.808685E-3,42.631018E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.985618E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.941869E+0,0.000000E+0,-140.679815E-3,0.000000E+0,137.330253E-3,0.000000E+0,136.139288E-3,0.000000E+0,482.937515E-3,0.000000E+0,-97.555949E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,894.788632E-3,3.134616E+0,0.000000E+0,998.212588E-3,0.000000E+0,980.333050E-3,3.047332E+0,0.000000E+0,190.163964E+0,4.761821E-3,3.981908E-3,92.281959E+0,73.854327E+0,76.107148E+0,110.767547E+0,81.465606E+0,3.977691E-3,3.975161E-3,66.672267E+0,5.358814E+0,2.062160E+0,75.196080E+0,75.751796E+0,0.000000E+0,75.229836E+0,79.291515E+0,0.000000E+0,74.233246E+0,1.068439E+0,1.007901E+0,2.480475E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.840494E-3,67.555453E+0,30.645672E+0,0.000000E+0,1.307207E+0,1.320266E+0,1.007105E+0,60.000000E+0,1.000000E+0,1.331597E+0,655.846052E-3,1.998352E+0,60.000000E+0,1.887918E+0,0.000000E+0,72.415417E+0,1.041708E+0,1.043294E+0,1.011575E+0,50.000000E+0,1.000000E+0,85.943468E+0,2.330374E+0,2.151293E+0,1.223080E+0,27.000000E+0,0.000000E+0,1.308470E+0,1.307213E+0,1.002411E+0,60.000000E+0,3.990016E-3,47.105941E+0,9.258432E-3,24.307263E+0,3.029067E+0,30.740529E+0,0.000000E+0,12.969688E-3,0.000000E+0,44.198213E-3,0.000000E+0,20.233513E-3,0.000000E+0,15.788448E-3,0.000000E+0,15.240867E-3,2.020931E+0,2.013523E+0,2.018547E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946639E+0,5.699048E+0,0.000000E+0,84.177725E-3,0.000000E+0,47.783938E-3,9.500000E+0,9.714426E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.700059E+0,0.000000E+0,42.555472E-3,996.088446E-3,3.051950E+0,996.973505E-3,3.041008E+0,997.649369E-3,3.037918E+0,999.290751E-3,3.036486E+0,27.264088E-3,9.871204E+0,1.000000E+0,1.000000E+0,72.495905E+0,72.657635E+0,2.470862E+0,71.977334E+0,72.024828E+0,2.501981E+0,71.968584E+0,72.168810E+0,2.521301E+0,72.387994E+0,72.339608E+0,2.503485E+0
 10/20/2017,19:04:27.781,1.083918E-3,72.844407E+0,3.985423E-3,998.040574E-3,1.008123E+0,0.000000E+0,1.000083E+0,3.082563E+0,0.000000E+0,72.105171E+0,3.971415E-3,997.863372E-3,986.910342E-3,0.000000E+0,1.058633E+0,2.832543E+0,0.000000E+0,80.728241E+0,30.938934E+0,70.461200E+0,3.976019E-3,3.970377E-3,0.000000E+0,1.027127E+0,1.000000E+0,44.000000E+0,97.671511E+0,24.063528E+0,9.014719E-3,12.855647E-3,1.000000E+0,2.658354E+0,1.000000E+0,20.000000E+0,6.787602E-3,42.633392E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.943318E+0,0.000000E+0,-138.909460E-3,0.000000E+0,136.943994E-3,0.000000E+0,135.205828E-3,0.000000E+0,477.524087E-3,0.000000E+0,-86.535756E-3,0.000000E+0,205.886018E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.003981E+0,3.135372E+0,0.000000E+0,998.099944E-3,0.000000E+0,996.856621E-3,3.047525E+0,0.000000E+0,189.954120E+0,4.756437E-3,3.982362E-3,92.283227E+0,73.856855E+0,76.108600E+0,110.768065E+0,81.466731E+0,3.978145E-3,3.980935E-3,66.672407E+0,5.351726E+0,2.059082E+0,75.174075E+0,75.751843E+0,0.000000E+0,75.231147E+0,79.281863E+0,0.000000E+0,74.229454E+0,1.060900E+0,1.012036E+0,2.481639E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.836863E-3,67.554377E+0,30.644883E+0,0.000000E+0,1.304940E+0,1.316960E+0,1.008400E+0,60.000000E+0,1.000000E+0,1.333336E+0,663.243681E-3,2.006340E+0,60.000000E+0,1.884017E+0,0.000000E+0,72.412281E+0,1.041389E+0,1.040437E+0,1.001846E+0,50.000000E+0,1.000000E+0,85.963638E+0,2.327292E+0,2.151053E+0,1.207989E+0,27.000000E+0,0.000000E+0,1.307448E+0,1.304944E+0,1.008623E+0,60.000000E+0,3.989627E-3,47.102773E+0,9.278666E-3,24.305825E+0,2.999103E+0,30.737463E+0,0.000000E+0,-24.358924E-3,0.000000E+0,41.202626E-3,0.000000E+0,22.133940E-3,0.000000E+0,17.753295E-3,0.000000E+0,14.950971E-3,2.020931E+0,2.013426E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948226E+0,5.698758E+0,0.000000E+0,88.851861E-3,0.000000E+0,46.591228E-3,9.500000E+0,9.716036E+0,0.000000E+0,21.521938E-3,10.000000E+0,9.701348E+0,0.000000E+0,42.555472E-3,997.182701E-3,3.050759E+0,997.745921E-3,3.043582E+0,997.440173E-3,3.038175E+0,997.922932E-3,3.033702E+0,23.075684E-3,9.859283E+0,1.000000E+0,1.000000E+0,72.496046E+0,72.656980E+0,2.468289E+0,71.975556E+0,72.024126E+0,2.494334E+0,71.970456E+0,72.171477E+0,2.517419E+0,72.389632E+0,72.337409E+0,2.502064E+0
 10/20/2017,19:04:37.781,600.862443E-6,72.844454E+0,3.984515E-3,998.185557E-3,1.004994E+0,0.000000E+0,1.004363E+0,3.084416E+0,0.000000E+0,72.104422E+0,3.976603E-3,998.137229E-3,981.119959E-3,0.000000E+0,1.061524E+0,2.826679E+0,0.000000E+0,80.729272E+0,30.950408E+0,70.459422E+0,3.975760E-3,3.970182E-3,0.000000E+0,1.023495E+0,1.000000E+0,44.000000E+0,97.706248E+0,24.063713E+0,9.022890E-3,12.850783E-3,1.000000E+0,2.654729E+0,1.000000E+0,20.000000E+0,6.772034E-3,42.635161E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.944090E+0,0.000000E+0,-137.943812E-3,0.000000E+0,135.753028E-3,0.000000E+0,135.946158E-3,0.000000E+0,480.230801E-3,0.000000E+0,-84.376830E-3,0.000000E+0,206.304914E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.001201E+0,3.134954E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.006413E+0,3.047300E+0,0.000000E+0,189.737020E+0,4.757086E-3,3.981194E-3,92.286233E+0,73.861769E+0,76.109817E+0,110.767170E+0,81.468419E+0,3.977432E-3,3.977432E-3,66.673856E+0,5.348182E+0,2.059597E+0,75.170658E+0,75.752030E+0,0.000000E+0,75.227542E+0,79.276475E+0,0.000000E+0,74.231092E+0,1.068311E+0,1.003414E+0,2.483903E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.846007E-3,67.554331E+0,30.643582E+0,0.000000E+0,1.305131E+0,1.315491E+0,995.678381E-3,60.000000E+0,1.000000E+0,1.333256E+0,657.395879E-3,2.010254E+0,60.000000E+0,1.870286E+0,0.000000E+0,72.415323E+0,1.042251E+0,1.045082E+0,998.267956E-3,50.000000E+0,1.000000E+0,85.992815E+0,2.333998E+0,2.156740E+0,1.225827E+0,27.000000E+0,0.000000E+0,1.310754E+0,1.304145E+0,1.011273E+0,60.000000E+0,3.988524E-3,47.101981E+0,9.246824E-3,24.307959E+0,3.021979E+0,30.741458E+0,0.000000E+0,-19.233493E-3,0.000000E+0,43.650633E-3,0.000000E+0,21.940676E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.854340E-3,2.020641E+0,2.013394E+0,2.018580E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950597E+0,5.700015E+0,0.000000E+0,78.923352E-3,0.000000E+0,41.691445E-3,9.500000E+0,9.705535E+0,0.000000E+0,20.555619E-3,10.000000E+0,9.701219E+0,0.000000E+0,43.135263E-3,996.458562E-3,3.050792E+0,998.244772E-3,3.041957E+0,999.355119E-3,3.036840E+0,998.116036E-3,3.036550E+0,36.929636E-3,9.875715E+0,1.000000E+0,1.000000E+0,72.494080E+0,72.653751E+0,2.469232E+0,71.976398E+0,72.026091E+0,2.496713E+0,71.967321E+0,72.169090E+0,2.519065E+0,72.390241E+0,72.336192E+0,2.505656E+0
 10/20/2017,19:04:47.781,-526.266402E-6,72.842863E+0,3.986849E-3,998.008355E-3,1.000139E+0,0.000000E+0,1.002223E+0,3.083143E+0,0.000000E+0,72.107089E+0,3.980234E-3,996.719616E-3,1.012592E+0,0.000000E+0,1.061269E+0,2.814436E+0,0.000000E+0,80.730350E+0,30.941721E+0,70.457832E+0,3.973555E-3,3.968172E-3,0.000000E+0,1.024148E+0,1.000000E+0,44.000000E+0,97.726179E+0,24.065708E+0,9.018869E-3,12.855258E-3,1.000000E+0,2.659760E+0,1.000000E+0,20.000000E+0,6.796230E-3,42.630878E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.941483E+0,0.000000E+0,-135.400939E-3,0.000000E+0,137.040559E-3,0.000000E+0,137.619948E-3,0.000000E+0,478.136320E-3,0.000000E+0,-84.860171E-3,0.000000E+0,204.951558E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.010498E+0,3.135405E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.004255E+0,3.047798E+0,0.000000E+0,189.513335E+0,4.760524E-3,3.980091E-3,92.288158E+0,73.867246E+0,76.112018E+0,110.765804E+0,81.470481E+0,3.976523E-3,3.977821E-3,66.678625E+0,5.349793E+0,2.065238E+0,75.172530E+0,75.752124E+0,0.000000E+0,75.226559E+0,79.272540E+0,0.000000E+0,74.231841E+0,1.063519E+0,1.006608E+0,2.484062E+0,60.000000E+0,42.000000E+0,73.800000E+0,10.843024E-3,67.550917E+0,30.642003E+0,0.000000E+0,1.307622E+0,1.312713E+0,1.006690E+0,60.000000E+0,1.000000E+0,1.333559E+0,655.957895E-3,2.030481E+0,60.000000E+0,1.884920E+0,0.000000E+0,72.414106E+0,1.039377E+0,1.046295E+0,1.007422E+0,50.000000E+0,1.000000E+0,86.024665E+0,2.343594E+0,2.162922E+0,1.223335E+0,27.000000E+0,0.000000E+0,1.308374E+0,1.302196E+0,997.013943E-3,60.000000E+0,3.985800E-3,47.100770E+0,9.241700E-3,24.308748E+0,3.004258E+0,30.740111E+0,0.000000E+0,-30.741537E-3,0.000000E+0,43.006420E-3,0.000000E+0,22.294993E-3,0.000000E+0,18.494140E-3,0.000000E+0,15.498552E-3,2.020995E+0,2.013748E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953239E+0,5.698919E+0,0.000000E+0,82.985014E-3,0.000000E+0,41.304620E-3,9.500000E+0,9.691652E+0,0.000000E+0,21.264253E-3,10.000000E+0,9.700994E+0,0.000000E+0,43.392948E-3,996.925229E-3,3.050647E+0,997.601093E-3,3.041973E+0,998.598796E-3,3.039366E+0,996.603389E-3,3.036067E+0,19.531650E-3,9.887637E+0,1.000000E+0,1.000000E+0,72.493659E+0,72.657635E+0,2.467666E+0,71.978972E+0,72.026091E+0,2.496537E+0,71.969426E+0,72.170401E+0,2.518953E+0,72.387246E+0,72.335678E+0,2.503453E+0
 10/20/2017,19:04:57.781,439.844037E-6,72.844922E+0,3.983023E-3,998.040574E-3,1.011269E+0,0.000000E+0,999.380388E-3,3.082547E+0,0.000000E+0,72.103861E+0,3.978483E-3,997.960028E-3,990.483471E-3,0.000000E+0,1.058043E+0,2.811488E+0,0.000000E+0,80.731521E+0,30.946227E+0,70.454604E+0,3.972777E-3,3.965189E-3,0.000000E+0,1.025821E+0,1.000000E+0,44.000000E+0,97.747660E+0,24.057867E+0,8.995652E-3,12.836516E-3,1.000000E+0,2.657875E+0,1.000000E+0,20.000000E+0,6.800446E-3,42.631577E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.942867E+0,0.000000E+0,-138.812895E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.233689E-3,0.000000E+0,476.654072E-3,0.000000E+0,-89.983594E-3,0.000000E+0,208.979406E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.010961E+0,3.136177E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.005981E+0,3.047187E+0,0.000000E+0,189.307673E+0,5.036994E-3,3.980416E-3,92.293465E+0,73.873190E+0,76.111690E+0,110.763542E+0,81.468794E+0,3.974967E-3,3.973669E-3,66.681009E+0,5.354304E+0,2.061628E+0,75.106564E+0,75.749221E+0,0.000000E+0,75.224218E+0,79.261483E+0,0.000000E+0,74.232590E+0,1.055772E+0,1.010456E+0,2.486693E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.820390E-3,67.552180E+0,30.641073E+0,0.000000E+0,1.307382E+0,1.314901E+0,1.009279E+0,60.000000E+0,1.000000E+0,1.335107E+0,656.053761E-3,2.010015E+0,60.000000E+0,1.872574E+0,0.000000E+0,72.412609E+0,1.040782E+0,1.043470E+0,1.007022E+0,50.000000E+0,1.000000E+0,86.023446E+0,2.347091E+0,2.165574E+0,1.224980E+0,27.000000E+0,0.000000E+0,1.311951E+0,1.301062E+0,1.013525E+0,60.000000E+0,3.986383E-3,47.100537E+0,9.192543E-3,24.304293E+0,3.044532E+0,30.739879E+0,0.000000E+0,-6.371562E-3,0.000000E+0,44.584741E-3,0.000000E+0,21.006568E-3,0.000000E+0,17.817717E-3,0.000000E+0,16.786977E-3,2.021124E+0,2.013523E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953179E+0,5.699435E+0,0.000000E+0,83.468546E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.676094E+0,0.000000E+0,20.201302E-3,10.000000E+0,9.701058E+0,0.000000E+0,44.037160E-3,996.571205E-3,3.051113E+0,998.212588E-3,3.041876E+0,998.550520E-3,3.037596E+0,996.860861E-3,3.034040E+0,30.163752E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.493800E+0,72.656372E+0,2.466339E+0,71.976305E+0,72.022676E+0,2.499443E+0,71.971111E+0,72.169512E+0,2.518010E+0,72.387059E+0,72.334040E+0,2.502623E+0
 10/20/2017,19:05:07.781,600.862443E-6,72.843611E+0,3.983866E-3,998.282212E-3,1.008842E+0,0.000000E+0,1.004411E+0,3.082757E+0,0.000000E+0,72.105358E+0,3.980170E-3,997.235112E-3,1.008955E+0,0.000000E+0,1.061987E+0,2.792156E+0,0.000000E+0,80.730303E+0,30.933963E+0,70.450207E+0,3.973684E-3,3.966875E-3,0.000000E+0,1.025869E+0,1.000000E+0,44.000000E+0,97.759130E+0,24.061393E+0,8.990529E-3,12.829901E-3,1.000000E+0,2.656981E+0,1.000000E+0,20.000000E+0,6.800122E-3,42.635859E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.944123E+0,0.000000E+0,-142.063911E-3,0.000000E+0,135.495522E-3,0.000000E+0,136.107099E-3,0.000000E+0,480.810811E-3,0.000000E+0,-95.235909E-3,0.000000E+0,205.821573E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,888.191757E-3,3.136628E+0,0.000000E+0,998.164312E-3,0.000000E+0,975.922502E-3,3.047332E+0,0.000000E+0,189.114967E+0,5.048864E-3,3.980805E-3,92.293183E+0,73.866871E+0,76.113376E+0,110.760339E+0,81.469731E+0,3.976653E-3,3.981129E-3,66.679045E+0,5.365580E+0,2.060967E+0,75.125338E+0,75.748987E+0,0.000000E+0,75.225154E+0,79.260311E+0,0.000000E+0,74.233527E+0,1.070595E+0,1.005394E+0,2.478546E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.818056E-3,67.554424E+0,30.637915E+0,0.000000E+0,1.309266E+0,1.311611E+0,1.003733E+0,60.000000E+0,1.000000E+0,1.332108E+0,656.596999E-3,2.008177E+0,60.000000E+0,1.874492E+0,0.000000E+0,72.410175E+0,1.044406E+0,1.039271E+0,1.004498E+0,50.000000E+0,1.000000E+0,86.034235E+0,2.351976E+0,2.171404E+0,1.221132E+0,27.000000E+0,0.000000E+0,1.310626E+0,1.301525E+0,1.002715E+0,60.000000E+0,3.986643E-3,47.102913E+0,9.204410E-3,24.308423E+0,3.046787E+0,30.740343E+0,0.000000E+0,14.903813E-3,0.000000E+0,44.198213E-3,0.000000E+0,19.653722E-3,0.000000E+0,15.112025E-3,0.000000E+0,15.401920E-3,2.020931E+0,2.013587E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954117E+0,5.699725E+0,0.000000E+0,84.016548E-3,0.000000E+0,41.917092E-3,9.500000E+0,9.677672E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.701122E+0,0.000000E+0,47.322643E-3,997.053965E-3,3.051210E+0,997.874657E-3,3.041410E+0,999.065464E-3,3.038948E+0,996.635573E-3,3.034957E+0,32.419047E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.494923E+0,72.657027E+0,2.466819E+0,71.977240E+0,72.022769E+0,2.497782E+0,71.967742E+0,72.172319E+0,2.522227E+0,72.388416E+0,72.330998E+0,2.502319E+0
 10/20/2017,19:05:17.781,-43.211183E-6,72.842442E+0,3.977122E-3,997.992246E-3,1.009704E+0,0.000000E+0,1.005896E+0,3.082998E+0,0.000000E+0,72.105264E+0,3.981142E-3,998.088901E-3,1.023088E+0,0.000000E+0,1.062403E+0,2.792865E+0,0.000000E+0,80.730256E+0,30.927506E+0,70.446371E+0,3.975565E-3,3.966745E-3,0.000000E+0,1.025964E+0,1.000000E+0,44.000000E+0,97.794902E+0,24.059398E+0,8.992021E-3,12.813558E-3,1.000000E+0,2.649298E+0,1.000000E+0,20.000000E+0,6.793570E-3,42.641957E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.948372E+0,0.000000E+0,-144.091771E-3,0.000000E+0,137.426818E-3,0.000000E+0,138.006207E-3,0.000000E+0,481.068593E-3,0.000000E+0,-104.290512E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,712.663654E-3,3.136048E+0,0.000000E+0,998.148220E-3,0.000000E+0,990.368642E-3,3.048506E+0,0.000000E+0,188.933783E+0,5.046205E-3,3.984762E-3,92.299194E+0,73.861910E+0,76.112767E+0,110.758925E+0,81.471278E+0,3.978664E-3,3.982751E-3,66.679934E+0,5.379757E+0,2.062225E+0,75.145423E+0,75.747816E+0,0.000000E+0,75.225529E+0,79.254642E+0,0.000000E+0,74.234556E+0,1.068199E+0,1.012308E+0,2.481129E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.825189E-3,67.554003E+0,30.635917E+0,0.000000E+0,1.311581E+0,1.313384E+0,1.005923E+0,60.000000E+0,1.000000E+0,1.333496E+0,659.872407E-3,2.009376E+0,60.000000E+0,1.882261E+0,0.000000E+0,72.411486E+0,1.043512E+0,1.038026E+0,1.012118E+0,50.000000E+0,1.000000E+0,86.024947E+0,2.361364E+0,2.176963E+0,1.225300E+0,27.000000E+0,0.000000E+0,1.312558E+0,1.302516E+0,1.008000E+0,60.000000E+0,3.988005E-3,47.100770E+0,9.150519E-3,24.307402E+0,3.038410E+0,30.740111E+0,0.000000E+0,28.797278E-3,0.000000E+0,44.584741E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.983182E-3,0.000000E+0,17.044662E-3,2.020802E+0,2.013490E+0,2.018290E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953400E+0,5.698339E+0,0.000000E+0,90.431396E-3,0.000000E+0,48.138528E-3,9.500000E+0,9.679315E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.698223E+0,0.000000E+0,44.262634E-3,996.217182E-3,3.051403E+0,997.955116E-3,3.042311E+0,999.065464E-3,3.039447E+0,998.325232E-3,3.034571E+0,22.431314E-3,9.840917E+0,1.000000E+0,1.000000E+0,72.492302E+0,72.655202E+0,2.469296E+0,71.978644E+0,72.023331E+0,2.501518E+0,71.967882E+0,72.169044E+0,2.523505E+0,72.389024E+0,72.334554E+0,2.498935E+0
 10/20/2017,19:05:27.781,-1.653395E-3,72.843237E+0,3.980429E-3,997.831154E-3,1.016107E+0,0.000000E+0,1.002399E+0,3.082837E+0,0.000000E+0,72.104422E+0,3.978808E-3,998.137229E-3,1.004824E+0,0.000000E+0,1.058250E+0,2.788242E+0,0.000000E+0,80.731475E+0,30.926995E+0,70.442348E+0,3.971739E-3,3.971350E-3,0.000000E+0,1.027477E+0,1.000000E+0,44.000000E+0,97.783526E+0,24.061208E+0,8.991956E-3,12.827891E-3,1.000000E+0,2.663545E+0,1.000000E+0,20.000000E+0,6.837811E-3,42.649638E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.938715E+0,0.000000E+0,-147.761234E-3,0.000000E+0,139.325926E-3,0.000000E+0,136.589923E-3,0.000000E+0,486.836472E-3,0.000000E+0,-106.417216E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,594.159477E-3,3.135485E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.010296E+0,3.047541E+0,0.000000E+0,188.729766E+0,5.033620E-3,3.980870E-3,92.301730E+0,73.861161E+0,76.113236E+0,110.757370E+0,81.473246E+0,3.975550E-3,3.982102E-3,66.671425E+0,5.378146E+0,2.061467E+0,75.122529E+0,75.752077E+0,0.000000E+0,75.222907E+0,79.250988E+0,0.000000E+0,74.235305E+0,1.057785E+0,998.097623E-3,2.481512E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.825254E-3,67.554284E+0,30.636289E+0,0.000000E+0,1.308101E+0,1.312681E+0,1.004756E+0,60.000000E+0,1.000000E+0,1.333719E+0,655.063150E-3,2.037335E+0,60.000000E+0,1.883002E+0,0.000000E+0,72.412047E+0,1.043656E+0,1.043550E+0,1.006383E+0,50.000000E+0,1.000000E+0,86.032874E+0,2.363057E+0,2.181963E+0,1.228142E+0,27.000000E+0,0.000000E+0,1.307352E+0,1.303410E+0,1.006323E+0,60.000000E+0,3.990859E-3,47.099000E+0,9.191116E-3,24.304711E+0,3.104136E+0,30.740854E+0,0.000000E+0,53.521843E-3,0.000000E+0,44.616951E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.079814E-3,0.000000E+0,18.977299E-3,2.020963E+0,2.013941E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954102E+0,5.699274E+0,0.000000E+0,81.760069E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.676481E+0,0.000000E+0,16.690345E-3,10.000000E+0,9.692812E+0,0.000000E+0,42.297787E-3,996.410286E-3,3.051838E+0,997.890749E-3,3.041989E+0,998.695348E-3,3.038867E+0,998.164312E-3,3.035182E+0,27.586273E-3,9.881515E+0,1.000000E+0,1.000000E+0,72.493612E+0,72.658618E+0,2.471421E+0,71.977615E+0,72.023892E+0,2.497351E+0,71.968537E+0,72.170167E+0,2.514369E+0,72.387339E+0,72.333385E+0,2.499350E+0
 10/20/2017,19:05:37.781,1.405954E-3,72.846092E+0,3.978548E-3,997.750607E-3,992.123486E-3,0.000000E+0,1.001121E+0,3.083256E+0,0.000000E+0,72.104188E+0,3.976214E-3,996.880708E-3,1.026709E+0,0.000000E+0,1.058250E+0,2.776739E+0,0.000000E+0,80.730350E+0,30.925090E+0,70.440102E+0,3.975630E-3,3.966291E-3,0.000000E+0,1.027541E+0,1.000000E+0,44.000000E+0,97.802611E+0,24.061161E+0,8.975354E-3,12.854156E-3,1.000000E+0,2.659872E+0,1.000000E+0,20.000000E+0,6.766715E-3,42.650150E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.934788E+0,0.000000E+0,-149.692530E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.010534E-3,0.000000E+0,491.283216E-3,0.000000E+0,-97.942623E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,711.737215E-3,3.136016E+0,0.000000E+0,998.067760E-3,0.000000E+0,999.860907E-3,3.048008E+0,0.000000E+0,188.531013E+0,4.364567E-3,3.983724E-3,92.304125E+0,73.859944E+0,76.115296E+0,110.757465E+0,81.473106E+0,3.978794E-3,3.976329E-3,66.661234E+0,5.366869E+0,2.058002E+0,75.107968E+0,75.745709E+0,0.000000E+0,75.224733E+0,79.246443E+0,0.000000E+0,74.237178E+0,1.055596E+0,970.523742E-3,2.483217E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.842051E-3,67.550824E+0,30.632526E+0,0.000000E+0,1.309969E+0,1.308817E+0,1.007761E+0,60.000000E+0,1.000000E+0,1.339989E+0,655.031194E-3,2.026630E+0,60.000000E+0,1.872333E+0,0.000000E+0,72.409006E+0,1.042155E+0,1.043566E+0,1.005632E+0,50.000000E+0,1.000000E+0,86.032171E+0,2.360885E+0,2.183353E+0,1.217698E+0,27.000000E+0,0.000000E+0,1.305499E+0,1.305136E+0,1.011241E+0,60.000000E+0,3.988070E-3,47.096205E+0,9.182296E-3,24.306381E+0,3.051942E+0,30.743548E+0,0.000000E+0,14.581459E-3,0.000000E+0,40.236307E-3,0.000000E+0,15.981711E-3,0.000000E+0,13.598125E-3,0.000000E+0,24.485315E-3,2.021221E+0,2.013555E+0,2.018709E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954098E+0,5.697468E+0,0.000000E+0,83.146191E-3,0.000000E+0,39.821790E-3,9.500000E+0,9.676384E+0,0.000000E+0,14.177917E-3,10.000000E+0,9.700156E+0,0.000000E+0,42.362208E-3,996.812585E-3,3.050727E+0,996.925229E-3,3.041860E+0,996.603389E-3,3.037982E+0,998.598796E-3,3.033332E+0,30.808122E-3,9.878293E+0,1.000000E+0,1.000000E+0,72.497262E+0,72.657588E+0,2.467314E+0,71.978130E+0,72.022161E+0,2.501023E+0,71.969192E+0,72.173115E+0,2.515519E+0,72.388462E+0,72.335069E+0,2.503070E+0
 10/20/2017,19:05:47.781,922.899256E-6,72.846700E+0,3.980559E-3,998.378868E-3,1.006111E+0,0.000000E+0,992.657451E-3,3.083143E+0,0.000000E+0,72.107043E+0,3.978094E-3,997.412313E-3,1.030091E+0,0.000000E+0,1.047662E+0,2.795749E+0,0.000000E+0,80.733490E+0,30.931455E+0,70.434910E+0,3.971804E-3,3.969729E-3,0.000000E+0,1.023400E+0,1.000000E+0,44.000000E+0,97.822118E+0,24.059120E+0,8.970944E-3,12.851821E-3,1.000000E+0,2.669695E+0,1.000000E+0,20.000000E+0,6.802976E-3,42.646985E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.935914E+0,0.000000E+0,-147.535916E-3,0.000000E+0,138.070584E-3,0.000000E+0,139.551244E-3,0.000000E+0,490.735429E-3,0.000000E+0,-108.125024E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,672.523347E-3,3.135984E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.014579E+0,3.048040E+0,0.000000E+0,188.356727E+0,4.372416E-3,3.983400E-3,92.305534E+0,73.856246E+0,76.118621E+0,110.754968E+0,81.472543E+0,3.978340E-3,3.978470E-3,66.653801E+0,5.371058E+0,2.062192E+0,75.119017E+0,75.741261E+0,0.000000E+0,75.222018E+0,79.232481E+0,0.000000E+0,74.238254E+0,1.046172E+0,984.254800E-3,2.483616E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.823503E-3,67.550590E+0,30.631411E+0,0.000000E+0,1.303423E+0,1.313655E+0,1.002343E+0,60.000000E+0,1.000000E+0,1.329539E+0,656.373313E-3,2.032382E+0,60.000000E+0,1.886564E+0,0.000000E+0,72.410269E+0,1.041165E+0,1.042129E+0,1.008652E+0,50.000000E+0,1.000000E+0,86.060457E+0,2.360119E+0,2.181660E+0,1.231288E+0,27.000000E+0,0.000000E+0,1.310674E+0,1.308651E+0,1.006659E+0,60.000000E+0,3.985151E-3,47.095646E+0,9.137678E-3,24.305314E+0,3.052909E+0,30.740343E+0,0.000000E+0,54.037609E-3,0.000000E+0,45.390006E-3,0.000000E+0,18.010980E-3,0.000000E+0,16.078343E-3,0.000000E+0,17.688874E-3,2.020834E+0,2.013555E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956509E+0,5.699564E+0,0.000000E+0,82.243600E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.677189E+0,0.000000E+0,16.593713E-3,10.000000E+0,9.697128E+0,0.000000E+0,44.391477E-3,997.102241E-3,3.050969E+0,998.293048E-3,3.043212E+0,996.506838E-3,3.037596E+0,996.587297E-3,3.036325E+0,36.607451E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.496935E+0,72.659179E+0,2.466611E+0,71.978223E+0,72.023284E+0,2.501422E+0,71.970035E+0,72.169652E+0,2.516333E+0,72.387480E+0,72.334227E+0,2.503101E+0
 10/20/2017,19:05:57.781,1.083918E-3,72.844641E+0,3.982634E-3,997.734498E-3,1.007133E+0,0.000000E+0,996.378222E-3,3.082982E+0,0.000000E+0,72.105358E+0,3.979910E-3,997.782826E-3,1.005478E+0,0.000000E+0,1.054178E+0,2.795297E+0,0.000000E+0,80.732552E+0,30.929132E+0,70.431916E+0,3.971544E-3,3.964540E-3,0.000000E+0,1.029421E+0,1.000000E+0,44.000000E+0,97.812247E+0,24.059955E+0,8.982682E-3,12.836970E-3,1.000000E+0,2.658546E+0,1.000000E+0,20.000000E+0,6.789159E-3,42.644378E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987262E+0,10.000000E+0,8.938844E+0,0.000000E+0,-145.443679E-3,0.000000E+0,134.690816E-3,0.000000E+0,138.617784E-3,0.000000E+0,490.219864E-3,0.000000E+0,-107.835019E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000803E+0,0.000000E+0,596.635301E-3,3.135260E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.004080E+0,3.047058E+0,0.000000E+0,188.183068E+0,4.375919E-3,3.981453E-3,92.309619E+0,73.856761E+0,76.115811E+0,110.751670E+0,81.476668E+0,3.978080E-3,3.980805E-3,66.648425E+0,5.373957E+0,2.062208E+0,75.141958E+0,75.736953E+0,0.000000E+0,75.219958E+0,79.216552E+0,0.000000E+0,74.237084E+0,1.054382E+0,1.003877E+0,2.480364E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.825384E-3,67.550497E+0,30.633362E+0,0.000000E+0,1.309585E+0,1.311659E+0,1.009007E+0,60.000000E+0,1.000000E+0,1.333878E+0,653.784942E-3,2.027557E+0,60.000000E+0,1.881358E+0,0.000000E+0,72.410222E+0,1.042809E+0,1.040644E+0,1.008891E+0,50.000000E+0,1.000000E+0,86.116982E+0,2.361412E+0,2.186931E+0,1.213770E+0,27.000000E+0,0.000000E+0,1.304829E+0,1.302020E+0,1.003018E+0,60.000000E+0,3.987875E-3,47.095599E+0,9.180804E-3,24.303133E+0,3.073528E+0,30.741504E+0,0.000000E+0,49.524651E-3,0.000000E+0,49.963914E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.757708E-3,0.000000E+0,18.172033E-3,2.020834E+0,2.013329E+0,2.018547E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961320E+0,5.697501E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.676899E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.679025E+0,0.000000E+0,41.299258E-3,997.102241E-3,3.051548E+0,998.309140E-3,3.042134E+0,997.279253E-3,3.039318E+0,997.810289E-3,3.036437E+0,28.230643E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.494782E+0,72.659694E+0,2.469903E+0,71.978691E+0,72.019774E+0,2.499171E+0,71.968678E+0,72.168716E+0,2.515215E+0,72.390194E+0,72.331653E+0,2.504075E+0
