date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,19:06:07.781,1.566973E-3,72.844313E+0,3.983153E-3,998.539960E-3,1.020243E+0,0.000000E+0,999.140854E-3,3.083336E+0,0.000000E+0,72.105873E+0,3.982958E-3,997.702280E-3,1.027714E+0,0.000000E+0,1.056174E+0,2.782748E+0,0.000000E+0,80.734380E+0,30.928110E+0,70.427893E+0,3.976149E-3,3.965448E-3,0.000000E+0,1.027270E+0,1.000000E+0,44.000000E+0,97.818217E+0,24.061161E+0,8.993772E-3,12.845984E-3,1.000000E+0,2.655847E+0,1.000000E+0,20.000000E+0,6.854093E-3,42.648567E+0,0.000000E+0,1.990353E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.944992E+0,0.000000E+0,-143.737700E-3,0.000000E+0,138.875290E-3,0.000000E+0,134.240180E-3,0.000000E+0,481.970831E-3,0.000000E+0,-107.351677E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,742.054113E-3,3.136338E+0,0.000000E+0,998.067760E-3,0.000000E+0,983.896643E-3,3.047718E+0,0.000000E+0,187.996086E+0,4.014796E-3,3.980610E-3,92.312061E+0,73.851893E+0,76.120025E+0,110.751481E+0,81.476621E+0,3.979313E-3,3.977561E-3,66.653053E+0,5.372669E+0,2.060033E+0,75.156378E+0,75.736157E+0,0.000000E+0,75.222299E+0,79.203808E+0,0.000000E+0,74.238816E+0,1.060452E+0,1.010104E+0,2.480778E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.844256E-3,67.547832E+0,30.629089E+0,0.000000E+0,1.303711E+0,1.309008E+0,1.008528E+0,60.000000E+0,1.000000E+0,1.336160E+0,654.679687E-3,2.013721E+0,60.000000E+0,1.895590E+0,0.000000E+0,72.409661E+0,1.041548E+0,1.047269E+0,1.008109E+0,50.000000E+0,1.000000E+0,86.162202E+0,2.369347E+0,2.184487E+0,1.219726E+0,27.000000E+0,0.000000E+0,1.310482E+0,1.306510E+0,1.004870E+0,60.000000E+0,3.987486E-3,47.095180E+0,9.221985E-3,24.302113E+0,3.044854E+0,30.740668E+0,0.000000E+0,20.545011E-3,0.000000E+0,44.584741E-3,0.000000E+0,19.202773E-3,0.000000E+0,14.822129E-3,0.000000E+0,15.949501E-3,2.020706E+0,2.013555E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965283E+0,5.688829E+0,0.000000E+0,82.179129E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.674065E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.684372E+0,0.000000E+0,40.880520E-3,996.426378E-3,3.051500E+0,998.421784E-3,3.040766E+0,996.378102E-3,3.038449E+0,997.150517E-3,3.034490E+0,29.519383E-3,9.861216E+0,1.000000E+0,1.000000E+0,72.493425E+0,72.658899E+0,2.466004E+0,71.977662E+0,72.024454E+0,2.500257E+0,71.971813E+0,72.170915E+0,2.521700E+0,72.386731E+0,72.330858E+0,2.502303E+0
 10/20/2017,19:06:17.781,922.899256E-6,72.845343E+0,3.982310E-3,998.088901E-3,999.245138E-3,0.000000E+0,1.007285E+0,3.083514E+0,0.000000E+0,72.104890E+0,3.976927E-3,998.346649E-3,978.631530E-3,0.000000E+0,1.063377E+0,2.778721E+0,0.000000E+0,80.731053E+0,30.921095E+0,70.425086E+0,3.973425E-3,3.971609E-3,0.000000E+0,1.025359E+0,1.000000E+0,44.000000E+0,97.850276E+0,24.053366E+0,9.009012E-3,12.836775E-3,1.000000E+0,2.662092E+0,1.000000E+0,20.000000E+0,6.818285E-3,42.654433E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.947470E+0,0.000000E+0,-134.564044E-3,0.000000E+0,137.394630E-3,0.000000E+0,138.617784E-3,0.000000E+0,476.911854E-3,0.000000E+0,-89.113579E-3,0.000000E+0,205.241563E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.012159E+0,3.135566E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.002993E+0,3.047927E+0,0.000000E+0,187.809015E+0,4.578698E-3,3.978405E-3,92.315114E+0,73.851565E+0,76.121196E+0,110.751057E+0,81.477699E+0,3.975940E-3,3.978664E-3,66.659598E+0,5.348182E+0,2.058792E+0,75.083483E+0,75.732177E+0,0.000000E+0,75.217383E+0,79.189050E+0,0.000000E+0,74.238301E+0,1.069972E+0,1.008971E+0,2.481384E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.827654E-3,67.548439E+0,30.627184E+0,0.000000E+0,1.303200E+0,1.312218E+0,1.009694E+0,60.000000E+0,1.000000E+0,1.332698E+0,655.047172E-3,2.025592E+0,60.000000E+0,1.873719E+0,0.000000E+0,72.408912E+0,1.039856E+0,1.044204E+0,1.004626E+0,50.000000E+0,1.000000E+0,86.197760E+0,2.359800E+0,2.184631E+0,1.219391E+0,27.000000E+0,0.000000E+0,1.306857E+0,1.303203E+0,1.004742E+0,60.000000E+0,3.986967E-3,47.092897E+0,9.249547E-3,24.303365E+0,3.038732E+0,30.742619E+0,0.000000E+0,-34.384139E-3,0.000000E+0,50.608126E-3,0.000000E+0,23.422364E-3,0.000000E+0,18.751825E-3,0.000000E+0,13.920232E-3,2.020899E+0,2.013490E+0,2.018547E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968517E+0,5.689248E+0,0.000000E+0,83.661958E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.676416E+0,0.000000E+0,23.293522E-3,10.000000E+0,9.662404E+0,0.000000E+0,44.294845E-3,996.136722E-3,3.051323E+0,997.086149E-3,3.041522E+0,998.518336E-3,3.039028E+0,996.893045E-3,3.036453E+0,30.163752E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.491460E+0,72.658150E+0,2.461913E+0,71.975650E+0,72.022722E+0,2.496234E+0,71.970549E+0,72.170494E+0,2.520630E+0,72.388041E+0,72.330764E+0,2.503836E+0
 10/20/2017,19:06:27.781,761.880850E-6,72.843144E+0,3.977770E-3,997.815044E-3,1.011876E+0,0.000000E+0,999.380388E-3,3.082773E+0,0.000000E+0,72.106341E+0,3.978808E-3,997.444532E-3,967.672872E-3,0.000000E+0,1.057787E+0,2.772035E+0,0.000000E+0,80.735927E+0,30.912362E+0,70.421017E+0,3.976603E-3,3.968756E-3,0.000000E+0,1.025375E+0,1.000000E+0,44.000000E+0,97.877775E+0,24.049655E+0,9.032877E-3,12.832041E-3,1.000000E+0,2.669359E+0,1.000000E+0,20.000000E+0,6.803106E-3,42.653362E+0,0.000000E+0,1.988226E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.953683E+0,0.000000E+0,-132.278677E-3,0.000000E+0,138.167148E-3,0.000000E+0,137.265877E-3,0.000000E+0,467.696138E-3,0.000000E+0,-97.749286E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.011105E+0,3.135952E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.016864E+0,3.047686E+0,0.000000E+0,187.606091E+0,4.224321E-3,3.978534E-3,92.318636E+0,73.841642E+0,76.122179E+0,110.748607E+0,81.476246E+0,3.977042E-3,3.979118E-3,66.661749E+0,5.359459E+0,2.059646E+0,75.104129E+0,75.732271E+0,0.000000E+0,75.218834E+0,79.176306E+0,0.000000E+0,74.237505E+0,1.062369E+0,1.009082E+0,2.485258E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.819547E-3,67.549749E+0,30.626627E+0,0.000000E+0,1.308308E+0,1.314613E+0,1.008256E+0,60.000000E+0,1.000000E+0,1.332283E+0,657.331969E-3,2.029043E+0,60.000000E+0,1.882760E+0,0.000000E+0,72.407976E+0,1.039984E+0,1.042815E+0,1.012757E+0,50.000000E+0,1.000000E+0,86.275959E+0,2.365739E+0,2.186675E+0,1.226481E+0,27.000000E+0,0.000000E+0,1.307224E+0,1.296828E+0,1.005509E+0,60.000000E+0,3.989432E-3,47.093223E+0,9.171142E-3,24.303644E+0,2.988471E+0,30.740622E+0,0.000000E+0,-3.986141E-3,0.000000E+0,44.649162E-3,0.000000E+0,26.031424E-3,0.000000E+0,21.586359E-3,0.000000E+0,17.624453E-3,2.020867E+0,2.013651E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975363E+0,5.660751E+0,0.000000E+0,87.014442E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.675707E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.661116E+0,0.000000E+0,39.978622E-3,996.876953E-3,3.050808E+0,997.955116E-3,3.042408E+0,997.230977E-3,3.037467E+0,997.037873E-3,3.035922E+0,26.619718E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.495765E+0,72.659320E+0,2.459148E+0,71.975743E+0,72.022863E+0,2.497383E+0,71.970409E+0,72.172881E+0,2.517994E+0,72.388416E+0,72.332963E+0,2.493141E+0
 10/20/2017,19:06:37.781,922.899256E-6,72.843097E+0,3.979521E-3,998.217775E-3,990.734284E-3,0.000000E+0,989.319936E-3,3.083320E+0,0.000000E+0,72.108353E+0,3.972258E-3,997.331767E-3,1.015065E+0,0.000000E+0,1.048540E+0,2.755636E+0,0.000000E+0,80.735130E+0,30.910225E+0,70.416526E+0,3.971674E-3,3.966097E-3,0.000000E+0,1.022109E+0,1.000000E+0,44.000000E+0,97.953692E+0,24.056197E+0,9.015303E-3,12.856101E-3,1.000000E+0,2.668114E+0,1.000000E+0,20.000000E+0,6.799538E-3,42.644657E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.950078E+0,0.000000E+0,-115.701718E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.461170E-3,0.000000E+0,447.428007E-3,0.000000E+0,-105.901651E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,999.811602E-3,3.135550E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.008938E+0,3.047460E+0,0.000000E+0,187.421852E+0,4.012331E-3,3.981778E-3,92.320514E+0,73.815430E+0,76.120775E+0,110.744697E+0,81.474324E+0,3.976848E-3,3.977107E-3,66.656606E+0,5.371702E+0,2.058921E+0,75.127538E+0,75.726840E+0,0.000000E+0,75.213778E+0,79.169606E+0,0.000000E+0,74.240782E+0,1.048488E+0,1.002297E+0,2.481161E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.826486E-3,67.548907E+0,30.624304E+0,0.000000E+0,1.298650E+0,1.312649E+0,999.577960E-3,60.000000E+0,1.000000E+0,1.333336E+0,649.966295E-3,2.027110E+0,60.000000E+0,1.880343E+0,0.000000E+0,72.410269E+0,1.039696E+0,1.045417E+0,980.040310E-3,50.000000E+0,1.000000E+0,86.331501E+0,2.372413E+0,2.194055E+0,1.211438E+0,27.000000E+0,0.000000E+0,1.309364E+0,1.306845E+0,994.011950E-3,60.000000E+0,3.985605E-3,47.090381E+0,9.121725E-3,24.294735E+0,2.942398E+0,30.740808E+0,0.000000E+0,-1.471779E-3,0.000000E+0,43.650633E-3,0.000000E+0,21.457517E-3,0.000000E+0,25.258370E-3,0.000000E+0,19.267194E-3,2.020770E+0,2.013619E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980452E+0,5.659655E+0,0.000000E+0,81.179831E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.793022E+0,0.000000E+0,21.811833E-3,10.000000E+0,9.660890E+0,0.000000E+0,44.584741E-3,996.426378E-3,3.050679E+0,997.649369E-3,3.043582E+0,997.247069E-3,3.037950E+0,996.860861E-3,3.036598E+0,21.786944E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.497356E+0,72.659273E+0,2.466275E+0,71.976164E+0,72.021599E+0,2.498421E+0,71.972889E+0,72.171664E+0,2.516685E+0,72.392440E+0,72.333478E+0,2.505272E+0
 10/20/2017,19:06:47.781,-365.247996E-6,72.844875E+0,3.984969E-3,998.668834E-3,997.105449E-3,0.000000E+0,995.068766E-3,3.082853E+0,0.000000E+0,72.108961E+0,3.976862E-3,997.025691E-3,994.072552E-3,0.000000E+0,1.051431E+0,2.758890E+0,0.000000E+0,80.737098E+0,30.905951E+0,70.411380E+0,3.972971E-3,3.966745E-3,0.000000E+0,1.027716E+0,1.000000E+0,44.000000E+0,97.966760E+0,24.053459E+0,9.008169E-3,12.846179E-3,1.000000E+0,2.671068E+0,1.000000E+0,20.000000E+0,6.783710E-3,42.649173E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.945507E+0,0.000000E+0,-116.892684E-3,0.000000E+0,135.913970E-3,0.000000E+0,137.104936E-3,0.000000E+0,454.581465E-3,0.000000E+0,-104.419403E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.005482E+0,3.134841E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.008362E+0,3.047879E+0,0.000000E+0,187.225390E+0,4.926263E-3,3.981129E-3,92.322815E+0,73.806396E+0,76.121664E+0,110.743142E+0,81.477933E+0,3.974642E-3,3.982621E-3,66.652773E+0,5.378146E+0,2.061805E+0,75.148794E+0,75.719957E+0,0.000000E+0,75.211952E+0,79.165436E+0,0.000000E+0,74.240127E+0,1.058855E+0,1.002361E+0,2.479583E+0,60.000000E+0,43.000000E+0,74.000000E+0,10.833490E-3,67.549655E+0,30.621331E+0,0.000000E+0,1.296399E+0,1.315332E+0,1.003446E+0,60.000000E+0,1.000000E+0,1.330991E+0,651.260481E-3,2.030081E+0,60.000000E+0,1.866418E+0,0.000000E+0,72.407976E+0,1.041500E+0,1.041347E+0,994.449895E-3,50.000000E+0,1.000000E+0,86.411532E+0,2.368517E+0,2.194439E+0,1.230761E+0,27.000000E+0,0.000000E+0,1.309380E+0,1.302372E+0,990.562850E-3,60.000000E+0,3.984956E-3,47.090847E+0,9.223931E-3,24.296266E+0,2.936277E+0,30.740064E+0,0.000000E+0,-988.247324E-6,0.000000E+0,49.255280E-3,0.000000E+0,23.486786E-3,0.000000E+0,25.580476E-3,0.000000E+0,20.523409E-3,2.020899E+0,2.013523E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987673E+0,5.659623E+0,0.000000E+0,82.340306E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.792636E+0,0.000000E+0,19.911407E-3,10.000000E+0,9.661051E+0,0.000000E+0,44.198213E-3,996.699941E-3,3.050341E+0,996.941321E-3,3.043663E+0,999.516039E-3,3.039237E+0,999.693051E-3,3.035472E+0,29.519383E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.496186E+0,72.662175E+0,2.468289E+0,71.976305E+0,72.021412E+0,2.501454E+0,71.971859E+0,72.168248E+0,2.518889E+0,72.385374E+0,72.330951E+0,2.501138E+0
 10/20/2017,19:06:57.781,-526.266402E-6,72.845905E+0,3.980234E-3,998.008355E-3,982.351174E-3,0.000000E+0,996.665663E-3,3.083224E+0,0.000000E+0,72.109195E+0,3.978419E-3,997.573406E-3,1.030330E+0,0.000000E+0,1.056477E+0,2.747211E+0,0.000000E+0,80.735880E+0,30.901166E+0,70.408152E+0,3.973360E-3,3.968107E-3,0.000000E+0,1.026346E+0,1.000000E+0,44.000000E+0,98.035909E+0,24.053459E+0,9.033526E-3,12.852988E-3,1.000000E+0,2.670126E+0,1.000000E+0,20.000000E+0,6.779494E-3,42.662393E+0,0.000000E+0,1.988194E+0,0.000000E+0,1.984684E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.934337E+0,0.000000E+0,-120.948406E-3,0.000000E+0,136.428982E-3,0.000000E+0,136.493358E-3,0.000000E+0,460.220452E-3,0.000000E+0,-106.094988E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.013676E+0,3.135115E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.010200E+0,3.047460E+0,0.000000E+0,187.030703E+0,4.927625E-3,3.978859E-3,92.329061E+0,73.811452E+0,76.123631E+0,110.740315E+0,81.482339E+0,3.978080E-3,3.977172E-3,66.652305E+0,5.377824E+0,2.057953E+0,75.120188E+0,75.721783E+0,0.000000E+0,75.208159E+0,79.157706E+0,0.000000E+0,74.238769E+0,1.059398E+0,1.001738E+0,2.476633E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.840948E-3,67.550310E+0,30.690871E+0,0.000000E+0,1.308883E+0,1.318525E+0,985.737652E-3,60.000000E+0,1.000000E+0,1.333240E+0,656.692865E-3,2.026135E+0,60.000000E+0,1.885226E+0,0.000000E+0,72.407134E+0,1.044550E+0,1.044124E+0,1.006192E+0,50.000000E+0,1.000000E+0,86.423307E+0,2.382200E+0,2.196691E+0,1.226961E+0,27.000000E+0,0.000000E+0,1.313628E+0,1.304225E+0,989.764447E-3,60.000000E+0,3.990081E-3,47.089030E+0,9.235345E-3,24.300813E+0,2.909213E+0,30.740390E+0,0.000000E+0,21.415367E-3,0.000000E+0,44.649162E-3,0.000000E+0,19.557090E-3,0.000000E+0,25.548265E-3,0.000000E+0,22.391624E-3,2.021060E+0,2.013265E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989340E+0,5.777285E+0,0.000000E+0,83.984312E-3,0.000000E+0,45.591930E-3,9.500000E+0,9.791895E+0,0.000000E+0,21.682991E-3,10.000000E+0,9.776626E+0,0.000000E+0,41.879049E-3,997.070057E-3,3.051049E+0,997.955116E-3,3.042874E+0,998.196496E-3,3.037886E+0,1.000015E+0,3.035890E+0,30.485937E-3,9.875715E+0,1.000000E+0,1.000000E+0,72.497216E+0,72.658899E+0,2.465844E+0,71.974293E+0,72.021646E+0,2.502508E+0,71.969239E+0,72.168108E+0,2.516940E+0,72.387339E+0,72.331138E+0,2.502639E+0
 10/20/2017,19:07:07.781,761.880850E-6,72.843424E+0,3.983736E-3,998.072792E-3,994.183336E-3,0.000000E+0,1.004283E+0,3.082885E+0,0.000000E+0,72.108540E+0,3.976084E-3,997.363986E-3,1.001809E+0,0.000000E+0,1.061684E+0,2.755539E+0,0.000000E+0,80.736395E+0,30.903861E+0,70.404316E+0,3.974333E-3,3.970766E-3,0.000000E+0,1.023145E+0,1.000000E+0,44.000000E+0,98.111969E+0,24.054062E+0,9.028078E-3,12.856620E-3,1.000000E+0,2.666484E+0,1.000000E+0,20.000000E+0,6.785916E-3,42.674915E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.946473E+0,0.000000E+0,-130.283004E-3,0.000000E+0,135.238016E-3,0.000000E+0,138.360278E-3,0.000000E+0,463.313839E-3,0.000000E+0,-129.585400E-3,0.000000E+0,206.143801E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.007463E+0,3.135002E+0,0.000000E+0,998.373508E-3,0.000000E+0,999.445420E-3,3.047654E+0,0.000000E+0,186.831437E+0,4.017131E-3,3.983075E-3,92.330141E+0,73.831579E+0,76.125223E+0,110.740362E+0,81.480277E+0,3.973345E-3,3.976394E-3,66.643283E+0,5.354948E+0,2.060967E+0,75.126836E+0,75.721455E+0,0.000000E+0,75.206802E+0,79.157753E+0,0.000000E+0,74.235352E+0,1.062896E+0,1.009178E+0,2.475868E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.840170E-3,67.547925E+0,30.706990E+0,0.000000E+0,1.300518E+0,1.312952E+0,1.008927E+0,60.000000E+0,1.000000E+0,1.333894E+0,654.232314E-3,2.027317E+0,60.000000E+0,1.883421E+0,0.000000E+0,72.405028E+0,1.041915E+0,1.044747E+0,1.009578E+0,50.000000E+0,1.000000E+0,86.221965E+0,2.383478E+0,2.204423E+0,1.217906E+0,27.000000E+0,0.000000E+0,1.308486E+0,1.302420E+0,1.007473E+0,60.000000E+0,3.989367E-3,47.088099E+0,9.207653E-3,24.299097E+0,2.909213E+0,30.741319E+0,0.000000E+0,35.663422E-3,0.000000E+0,44.842426E-3,0.000000E+0,18.010980E-3,0.000000E+0,23.712260E-3,0.000000E+0,24.775210E-3,2.021060E+0,2.013523E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973268E+0,5.777607E+0,0.000000E+0,83.468546E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.792732E+0,0.000000E+0,17.753295E-3,10.000000E+0,9.778495E+0,0.000000E+0,43.199684E-3,996.683849E-3,3.050373E+0,998.212588E-3,3.040959E+0,997.311437E-3,3.036984E+0,996.619481E-3,3.035182E+0,26.619718E-3,9.887959E+0,1.000000E+0,1.000000E+0,72.496982E+0,72.660303E+0,2.465972E+0,71.976773E+0,72.023424E+0,2.498133E+0,71.969567E+0,72.169652E+0,2.520007E+0,72.386263E+0,72.332963E+0,2.491640E+0
 10/20/2017,19:07:17.781,-204.229589E-6,72.843331E+0,3.983282E-3,997.976137E-3,1.006990E+0,0.000000E+0,998.486126E-3,3.083288E+0,0.000000E+0,72.111254E+0,3.980818E-3,997.009582E-3,1.018526E+0,0.000000E+0,1.055615E+0,2.752607E+0,0.000000E+0,80.739348E+0,30.903721E+0,70.398095E+0,3.972647E-3,3.972647E-3,0.000000E+0,1.013332E+0,1.000000E+0,44.000000E+0,98.167393E+0,24.059213E+0,9.045848E-3,12.873741E-3,1.000000E+0,2.665095E+0,1.000000E+0,20.000000E+0,6.806868E-3,42.667327E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.989390E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.926290E+0,0.000000E+0,-141.999534E-3,0.000000E+0,136.461170E-3,0.000000E+0,136.364605E-3,0.000000E+0,470.918416E-3,0.000000E+0,-116.341834E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.004875E+0,3.134713E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.009353E+0,3.047058E+0,0.000000E+0,186.642829E+0,4.012785E-3,3.978729E-3,92.333147E+0,73.816320E+0,76.125083E+0,110.737865E+0,81.481683E+0,3.977821E-3,3.980416E-3,66.633653E+0,5.359781E+0,2.058904E+0,75.131050E+0,75.719676E+0,0.000000E+0,75.210219E+0,79.156863E+0,0.000000E+0,74.236148E+0,1.058408E+0,1.009769E+0,2.475964E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.819871E-3,67.547832E+0,30.703599E+0,0.000000E+0,1.304174E+0,1.314805E+0,1.009838E+0,60.000000E+0,1.000000E+0,1.327465E+0,659.664699E-3,2.023962E+0,60.000000E+0,1.876120E+0,0.000000E+0,72.407602E+0,1.041165E+0,1.043358E+0,1.017470E+0,50.000000E+0,1.000000E+0,86.114073E+0,2.386080E+0,2.212745E+0,1.217874E+0,27.000000E+0,0.000000E+0,1.306266E+0,1.308379E+0,1.012423E+0,60.000000E+0,3.987162E-3,47.086515E+0,9.304607E-3,24.296962E+0,3.006836E+0,30.737556E+0,0.000000E+0,38.242255E-3,0.000000E+0,45.744323E-3,0.000000E+0,15.079814E-3,0.000000E+0,21.264253E-3,0.000000E+0,24.646368E-3,2.020899E+0,2.013780E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964646E+0,5.778800E+0,0.000000E+0,83.726429E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.794246E+0,0.000000E+0,16.110554E-3,10.000000E+0,9.778398E+0,0.000000E+0,43.972739E-3,995.975802E-3,3.051355E+0,997.311437E-3,3.042971E+0,997.826381E-3,3.038368E+0,999.516039E-3,3.036486E+0,30.485937E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.496467E+0,72.662783E+0,2.468720E+0,71.975041E+0,72.021646E+0,2.500241E+0,71.971579E+0,72.172366E+0,2.520885E+0,72.387246E+0,72.332168E+0,2.493923E+0
 10/20/2017,19:07:27.781,-687.284809E-6,72.844079E+0,3.981791E-3,998.169448E-3,1.005057E+0,0.000000E+0,993.711403E-3,3.082885E+0,0.000000E+0,72.110505E+0,3.978094E-3,997.557296E-3,1.020712E+0,0.000000E+0,1.052054E+0,2.764093E+0,0.000000E+0,80.738036E+0,30.924812E+0,70.390002E+0,3.974852E-3,3.969664E-3,0.000000E+0,1.016502E+0,1.000000E+0,44.000000E+0,98.115495E+0,24.065662E+0,9.014654E-3,12.873612E-3,1.000000E+0,2.661741E+0,1.000000E+0,20.000000E+0,6.762174E-3,42.651407E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.928414E+0,0.000000E+0,-132.439618E-3,0.000000E+0,137.201500E-3,0.000000E+0,136.461170E-3,0.000000E+0,472.755115E-3,0.000000E+0,-113.151778E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.006824E+0,3.134648E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.012581E+0,3.046833E+0,0.000000E+0,186.461583E+0,4.312866E-3,3.981194E-3,92.338453E+0,73.833685E+0,76.126675E+0,110.735368E+0,81.481964E+0,3.977951E-3,3.977626E-3,66.641647E+0,5.361070E+0,2.061564E+0,75.134842E+0,75.723375E+0,0.000000E+0,75.204835E+0,79.156066E+0,0.000000E+0,74.236429E+0,1.060644E+0,1.005809E+0,2.473349E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.834009E-3,67.548486E+0,30.701090E+0,0.000000E+0,1.303695E+0,1.319835E+0,1.006706E+0,60.000000E+0,1.000000E+0,1.325726E+0,657.859230E-3,2.039092E+0,60.000000E+0,1.881326E+0,0.000000E+0,72.405122E+0,1.041644E+0,1.041426E+0,1.003092E+0,50.000000E+0,1.000000E+0,86.063881E+0,2.385250E+0,2.211036E+0,1.215990E+0,27.000000E+0,0.000000E+0,1.312734E+0,1.307836E+0,1.000208E+0,60.000000E+0,3.989303E-3,47.087213E+0,9.255189E-3,24.297426E+0,2.940788E+0,30.739553E+0,0.000000E+0,44.495926E-3,0.000000E+0,43.715054E-3,0.000000E+0,14.950971E-3,0.000000E+0,19.911407E-3,0.000000E+0,23.647839E-3,2.020899E+0,2.013619E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960654E+0,5.778961E+0,0.000000E+0,82.823837E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.791863E+0,0.000000E+0,15.788448E-3,10.000000E+0,9.778978E+0,0.000000E+0,40.719466E-3,995.589594E-3,3.051001E+0,998.276956E-3,3.040525E+0,997.263161E-3,3.039318E+0,998.550520E-3,3.034973E+0,30.163752E-3,9.910514E+0,1.000000E+0,1.000000E+0,72.495625E+0,72.661847E+0,2.471884E+0,71.976117E+0,72.024594E+0,2.501071E+0,71.969145E+0,72.167219E+0,2.516062E+0,72.388884E+0,72.332168E+0,2.501138E+0
 10/20/2017,19:07:37.781,1.083918E-3,72.844454E+0,3.983023E-3,998.717162E-3,1.004020E+0,0.000000E+0,991.523654E-3,3.083224E+0,0.000000E+0,72.106528E+0,3.975435E-3,998.459414E-3,1.012959E+0,0.000000E+0,1.050600E+0,2.779268E+0,0.000000E+0,80.738504E+0,30.943440E+0,70.386307E+0,3.972647E-3,3.969729E-3,0.000000E+0,1.021918E+0,1.000000E+0,44.000000E+0,97.966995E+0,24.094429E+0,8.999998E-3,12.871277E-3,1.000000E+0,2.659425E+0,1.000000E+0,20.000000E+0,6.797787E-3,42.630506E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.927449E+0,0.000000E+0,-133.855902E-3,0.000000E+0,136.686488E-3,0.000000E+0,135.173640E-3,0.000000E+0,476.041839E-3,0.000000E+0,-116.148498E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.012079E+0,3.134246E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.009497E+0,3.047573E+0,0.000000E+0,186.291660E+0,4.640517E-3,3.978988E-3,92.338218E+0,73.858025E+0,76.129999E+0,110.735509E+0,81.481824E+0,3.976913E-3,3.979637E-3,66.654830E+0,5.364292E+0,2.052570E+0,75.144252E+0,75.722860E+0,0.000000E+0,75.204742E+0,79.156300E+0,0.000000E+0,74.235165E+0,1.054319E+0,1.003031E+0,2.475358E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.843024E-3,67.546756E+0,30.694866E+0,0.000000E+0,1.309250E+0,1.314789E+0,1.011580E+0,60.000000E+0,1.000000E+0,1.333735E+0,658.801908E-3,2.017332E+0,60.000000E+0,1.894461E+0,0.000000E+0,72.406993E+0,1.040622E+0,1.040596E+0,1.009211E+0,50.000000E+0,1.000000E+0,86.080768E+0,2.385761E+0,2.209486E+0,1.215494E+0,27.000000E+0,0.000000E+0,1.313564E+0,1.303922E+0,1.007744E+0,60.000000E+0,3.988135E-3,47.084465E+0,9.254671E-3,24.298911E+0,2.899225E+0,30.736766E+0,0.000000E+0,46.494522E-3,0.000000E+0,44.681373E-3,0.000000E+0,14.886550E-3,0.000000E+0,18.912878E-3,0.000000E+0,23.776681E-3,2.020899E+0,2.013587E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962168E+0,5.776382E+0,0.000000E+0,89.077508E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.793538E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.779687E+0,0.000000E+0,42.974210E-3,996.297642E-3,3.051146E+0,996.458562E-3,3.043067E+0,998.904544E-3,3.039833E+0,998.341324E-3,3.034909E+0,34.674341E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.494080E+0,72.660724E+0,2.473211E+0,71.974901E+0,72.022769E+0,2.502252E+0,71.972047E+0,72.168622E+0,2.519799E+0,72.389071E+0,72.330296E+0,2.500372E+0
 10/20/2017,19:07:47.781,600.862443E-6,72.845483E+0,3.978743E-3,998.846036E-3,1.007101E+0,0.000000E+0,990.437764E-3,3.083224E+0,0.000000E+0,72.108774E+0,3.976019E-3,997.976137E-3,976.797111E-3,0.000000E+0,1.050345E+0,2.789611E+0,0.000000E+0,80.741738E+0,30.947667E+0,70.378541E+0,3.972193E-3,3.964411E-3,0.000000E+0,1.014463E+0,1.000000E+0,44.000000E+0,97.860805E+0,24.119948E+0,8.973149E-3,12.853053E-3,1.000000E+0,2.662699E+0,1.000000E+0,20.000000E+0,6.780402E-3,42.613794E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.927738E+0,0.000000E+0,-136.881599E-3,0.000000E+0,138.714349E-3,0.000000E+0,136.943994E-3,0.000000E+0,473.528462E-3,0.000000E+0,-119.564113E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.006728E+0,3.134841E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.013188E+0,3.046913E+0,0.000000E+0,186.097006E+0,4.641490E-3,3.981259E-3,92.343102E+0,73.864812E+0,76.126300E+0,110.733483E+0,81.482105E+0,3.977107E-3,3.977432E-3,66.652352E+0,5.365903E+0,2.052715E+0,75.120703E+0,75.725014E+0,0.000000E+0,75.205631E+0,79.156769E+0,0.000000E+0,74.233807E+0,1.051236E+0,1.006113E+0,2.470926E+0,60.000000E+0,43.000000E+0,74.100000E+0,10.846136E-3,67.549374E+0,30.690499E+0,0.000000E+0,1.304509E+0,1.317631E+0,1.006674E+0,60.000000E+0,1.000000E+0,1.334245E+0,657.188171E-3,2.022061E+0,60.000000E+0,1.890948E+0,0.000000E+0,72.405309E+0,1.039712E+0,1.041283E+0,1.006431E+0,50.000000E+0,1.000000E+0,86.098218E+0,2.384292E+0,2.210061E+0,1.209921E+0,27.000000E+0,0.000000E+0,1.310099E+0,1.306718E+0,1.009230E+0,60.000000E+0,3.990470E-3,47.082508E+0,9.259729E-3,24.307634E+0,2.941110E+0,30.734722E+0,0.000000E+0,46.784640E-3,0.000000E+0,42.877578E-3,0.000000E+0,14.435602E-3,0.000000E+0,18.139823E-3,0.000000E+0,25.065106E-3,2.020802E+0,2.013072E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963756E+0,5.778091E+0,0.000000E+0,79.213471E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.793054E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.780846E+0,0.000000E+0,41.428100E-3,996.474654E-3,3.050775E+0,997.086149E-3,3.042440E+0,997.230977E-3,3.038658E+0,1.000128E+0,3.032656E+0,26.941903E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.495718E+0,72.658899E+0,2.469296E+0,71.976211E+0,72.021599E+0,2.501326E+0,71.967601E+0,72.169465E+0,2.516110E+0,72.388977E+0,72.332636E+0,2.493667E+0
 10/20/2017,19:07:57.781,-204.229589E-6,72.845015E+0,3.980105E-3,997.299549E-3,1.011828E+0,0.000000E+0,999.188761E-3,3.082692E+0,0.000000E+0,72.110131E+0,3.979910E-3,997.009582E-3,1.028001E+0,0.000000E+0,1.057228E+0,2.791093E+0,0.000000E+0,80.740660E+0,30.954171E+0,70.370636E+0,3.975241E-3,3.964151E-3,0.000000E+0,1.022715E+0,1.000000E+0,44.000000E+0,97.819533E+0,24.127326E+0,8.997403E-3,12.871666E-3,1.000000E+0,2.663498E+0,1.000000E+0,20.000000E+0,6.803820E-3,42.591218E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.928897E+0,0.000000E+0,-131.280841E-3,0.000000E+0,138.649972E-3,0.000000E+0,137.652136E-3,0.000000E+0,472.851783E-3,0.000000E+0,-119.467445E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001367E+0,0.000000E+0,1.013772E+0,3.134954E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.014643E+0,3.047364E+0,0.000000E+0,185.890658E+0,4.635976E-3,3.981713E-3,92.346249E+0,73.855450E+0,76.129297E+0,110.731646E+0,81.485292E+0,3.976913E-3,3.977691E-3,66.644686E+0,5.358170E+0,2.057373E+0,75.115459E+0,75.726652E+0,0.000000E+0,75.201417E+0,79.156675E+0,0.000000E+0,74.234369E+0,1.057529E+0,999.151401E-3,2.473636E+0,60.000000E+0,43.000000E+0,74.200000E+0,10.836992E-3,67.545915E+0,30.688037E+0,0.000000E+0,1.305068E+0,1.319611E+0,1.002918E+0,60.000000E+0,1.000000E+0,1.336192E+0,660.463579E-3,2.027685E+0,60.000000E+0,1.872848E+0,0.000000E+0,72.402875E+0,1.039984E+0,1.047668E+0,1.010457E+0,50.000000E+0,1.000000E+0,86.092261E+0,2.394846E+0,2.216515E+0,1.210672E+0,27.000000E+0,0.000000E+0,1.305611E+0,1.305615E+0,1.006659E+0,60.000000E+0,3.990211E-3,47.082834E+0,9.393454E-3,24.332505E+0,2.952064E+0,30.732074E+0,0.000000E+0,46.687934E-3,0.000000E+0,44.971268E-3,0.000000E+0,14.661076E-3,0.000000E+0,18.526350E-3,0.000000E+0,23.712260E-3,2.020802E+0,2.013329E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963424E+0,5.776705E+0,0.000000E+0,84.596785E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.793183E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.778430E+0,0.000000E+0,41.943470E-3,996.168906E-3,3.051757E+0,998.325232E-3,3.042713E+0,996.506838E-3,3.037596E+0,999.886155E-3,3.036711E+0,33.385602E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.495625E+0,72.657167E+0,2.465908E+0,71.975650E+0,72.020289E+0,2.500209E+0,71.971485E+0,72.172038E+0,2.519592E+0,72.388322E+0,72.331185E+0,2.492566E+0
 10/20/2017,19:08:07.781,117.807224E-6,72.844922E+0,3.982310E-3,998.652725E-3,1.004626E+0,0.000000E+0,994.110628E-3,3.083498E+0,0.000000E+0,72.111207E+0,3.978743E-3,997.090128E-3,1.025465E+0,0.000000E+0,1.053060E+0,2.778576E+0,0.000000E+0,80.740004E+0,30.955193E+0,70.363198E+0,3.976278E-3,3.968367E-3,0.000000E+0,1.018892E+0,1.000000E+0,44.000000E+0,97.839370E+0,24.127140E+0,8.990529E-3,12.852859E-3,1.000000E+0,2.666261E+0,1.000000E+0,20.000000E+0,6.787602E-3,42.576973E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.926451E+0,0.000000E+0,-133.566208E-3,0.000000E+0,137.845266E-3,0.000000E+0,136.493358E-3,0.000000E+0,473.174011E-3,0.000000E+0,-110.702847E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.006233E+0,3.134568E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.004415E+0,3.046897E+0,0.000000E+0,185.691434E+0,4.642398E-3,3.979637E-3,92.347047E+0,73.836774E+0,76.127892E+0,110.729431E+0,81.483183E+0,3.978340E-3,3.978080E-3,66.641039E+0,5.355915E+0,2.058018E+0,75.097809E+0,75.730211E+0,0.000000E+0,75.202120E+0,79.154145E+0,0.000000E+0,74.232122E+0,1.056028E+0,1.009162E+0,2.473126E+0,60.000000E+0,43.000000E+0,74.200000E+0,10.841078E-3,67.545961E+0,30.682230E+0,0.000000E+0,1.304557E+0,1.314565E+0,1.014857E+0,60.000000E+0,1.000000E+0,1.335570E+0,652.251092E-3,2.018786E+0,60.000000E+0,1.895525E+0,0.000000E+0,72.401705E+0,1.042139E+0,1.044507E+0,1.014850E+0,50.000000E+0,1.000000E+0,86.042022E+0,2.396442E+0,2.212170E+0,1.214409E+0,27.000000E+0,0.000000E+0,1.309412E+0,1.300566E+0,1.008367E+0,60.000000E+0,3.988135E-3,47.080458E+0,9.268290E-3,24.354174E+0,2.947553E+0,30.732260E+0,0.000000E+0,44.947222E-3,0.000000E+0,44.327056E-3,0.000000E+0,14.403391E-3,0.000000E+0,18.977299E-3,0.000000E+0,23.808892E-3,2.020834E+0,2.013523E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959391E+0,5.777833E+0,0.000000E+0,81.631127E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.793022E+0,0.000000E+0,14.789918E-3,10.000000E+0,9.777593E+0,0.000000E+0,42.652104E-3,996.844769E-3,3.050228E+0,998.341324E-3,3.043663E+0,996.635573E-3,3.037773E+0,996.587297E-3,3.034377E+0,31.452492E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.499321E+0,72.661005E+0,2.465780E+0,71.976539E+0,72.022535E+0,2.498149E+0,71.967835E+0,72.166517E+0,2.518490E+0,72.390194E+0,72.331981E+0,2.498456E+0
 10/20/2017,19:08:17.781,439.844037E-6,72.842208E+0,3.978808E-3,998.056683E-3,1.012977E+0,0.000000E+0,1.001728E+0,3.081838E+0,0.000000E+0,72.112003E+0,3.969599E-3,997.074019E-3,1.014427E+0,0.000000E+0,1.058857E+0,2.767750E+0,0.000000E+0,80.742207E+0,30.961836E+0,70.354123E+0,3.971674E-3,3.962335E-3,0.000000E+0,1.011134E+0,1.000000E+0,44.000000E+0,97.824892E+0,24.124263E+0,8.975094E-3,12.836386E-3,1.000000E+0,2.657300E+0,1.000000E+0,20.000000E+0,6.797917E-3,42.565801E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.990002E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.925968E+0,0.000000E+0,-133.212137E-3,0.000000E+0,136.943994E-3,0.000000E+0,136.139288E-3,0.000000E+0,472.690669E-3,0.000000E+0,-119.950787E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,1.004923E+0,3.135018E+0,0.000000E+0,998.035576E-3,0.000000E+0,999.940808E-3,3.046929E+0,0.000000E+0,185.522538E+0,4.644993E-3,3.979961E-3,92.350475E+0,73.831064E+0,76.130093E+0,110.727594E+0,81.487120E+0,3.977237E-3,3.979118E-3,66.638749E+0,5.358492E+0,2.053473E+0,75.059559E+0,75.732552E+0,0.000000E+0,75.202822E+0,79.149366E+0,0.000000E+0,74.230484E+0,1.058567E+0,1.003877E+0,2.475501E+0,60.000000E+0,43.000000E+0,74.200000E+0,10.830053E-3,67.546709E+0,30.679490E+0,0.000000E+0,1.308308E+0,1.313974E+0,1.002087E+0,60.000000E+0,1.000000E+0,1.331677E+0,654.727620E-3,2.031567E+0,60.000000E+0,1.862453E+0,0.000000E+0,72.403016E+0,1.043432E+0,1.042719E+0,1.006926E+0,50.000000E+0,1.000000E+0,86.006418E+0,2.386240E+0,2.207857E+0,1.220764E+0,27.000000E+0,0.000000E+0,1.308214E+0,1.309801E+0,1.006547E+0,60.000000E+0,3.990081E-3,47.082462E+0,9.207523E-3,24.369718E+0,2.922423E+0,30.729984E+0,0.000000E+0,47.235936E-3,0.000000E+0,45.390006E-3,0.000000E+0,14.467812E-3,0.000000E+0,18.010980E-3,0.000000E+0,23.164679E-3,2.021124E+0,2.013587E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956494E+0,5.776479E+0,0.000000E+0,88.336094E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792442E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.778849E+0,0.000000E+0,43.747265E-3,996.233274E-3,3.052047E+0,996.764309E-3,3.041635E+0,998.711440E-3,3.037934E+0,999.178108E-3,3.033782E+0,27.908458E-3,9.869915E+0,1.000000E+0,1.000000E+0,72.500632E+0,72.657588E+0,2.466595E+0,71.973497E+0,72.021131E+0,2.496282E+0,71.969707E+0,72.168014E+0,2.512963E+0,72.388509E+0,72.330717E+0,2.494082E+0
 10/20/2017,19:08:27.781,278.825630E-6,72.844969E+0,3.980040E-3,998.282212E-3,1.019764E+0,0.000000E+0,999.508140E-3,3.084319E+0,0.000000E+0,72.111207E+0,3.980170E-3,998.040574E-3,1.009976E+0,0.000000E+0,1.055759E+0,2.772583E+0,0.000000E+0,80.739488E+0,30.962022E+0,70.345796E+0,3.973036E-3,3.966616E-3,0.000000E+0,1.017139E+0,1.000000E+0,44.000000E+0,97.831849E+0,24.128810E+0,8.972565E-3,12.810056E-3,1.000000E+0,2.661373E+0,1.000000E+0,20.000000E+0,6.801160E-3,42.554583E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.930635E+0,0.000000E+0,-135.883763E-3,0.000000E+0,139.358114E-3,0.000000E+0,135.302393E-3,0.000000E+0,472.336219E-3,0.000000E+0,-118.049642E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.006872E+0,3.134970E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.013396E+0,3.046817E+0,0.000000E+0,185.344718E+0,4.924447E-3,3.979183E-3,92.353809E+0,73.831672E+0,76.128079E+0,110.725851E+0,81.484730E+0,3.977042E-3,3.977626E-3,66.637907E+0,5.359137E+0,2.055359E+0,75.071263E+0,75.732131E+0,0.000000E+0,75.202447E+0,79.149273E+0,0.000000E+0,74.230718E+0,1.060404E+0,1.005921E+0,2.474067E+0,60.000000E+0,43.000000E+0,74.200000E+0,10.841013E-3,67.547972E+0,30.678050E+0,0.000000E+0,1.310495E+0,1.318988E+0,1.011724E+0,60.000000E+0,1.000000E+0,1.334963E+0,657.987051E-3,2.032158E+0,60.000000E+0,1.862985E+0,0.000000E+0,72.403016E+0,1.044677E+0,1.040756E+0,1.006639E+0,50.000000E+0,1.000000E+0,85.984043E+0,2.384691E+0,2.201004E+0,1.224038E+0,27.000000E+0,0.000000E+0,1.311472E+0,1.304704E+0,1.004950E+0,60.000000E+0,3.987356E-3,47.078502E+0,9.275293E-3,24.368326E+0,2.960119E+0,30.730634E+0,0.000000E+0,48.235234E-3,0.000000E+0,44.874636E-3,0.000000E+0,14.854340E-3,0.000000E+0,19.009509E-3,0.000000E+0,21.328674E-3,2.021189E+0,2.012846E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954640E+0,5.776705E+0,0.000000E+0,82.759366E-3,0.000000E+0,45.495224E-3,9.500000E+0,9.792442E+0,0.000000E+0,14.435602E-3,10.000000E+0,9.778913E+0,0.000000E+0,46.871694E-3,996.474654E-3,3.050228E+0,998.405692E-3,3.041410E+0,998.116036E-3,3.039173E+0,998.196496E-3,3.033122E+0,42.406779E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.498994E+0,72.656512E+0,2.472827E+0,71.973871E+0,72.021599E+0,2.501534E+0,71.968537E+0,72.167359E+0,2.518649E+0,72.389819E+0,72.329220E+0,2.489246E+0
 10/20/2017,19:08:37.781,-365.247996E-6,72.845577E+0,3.982050E-3,998.394977E-3,1.026981E+0,0.000000E+0,992.098537E-3,3.082644E+0,0.000000E+0,72.112143E+0,3.975760E-3,997.653952E-3,987.516498E-3,0.000000E+0,1.050057E+0,2.773131E+0,0.000000E+0,80.744269E+0,30.963973E+0,70.338639E+0,3.972258E-3,3.964865E-3,0.000000E+0,1.014336E+0,1.000000E+0,44.000000E+0,97.790906E+0,24.121572E+0,8.975938E-3,12.834895E-3,1.000000E+0,2.662891E+0,1.000000E+0,20.000000E+0,6.780078E-3,42.557748E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.979848E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.927931E+0,0.000000E+0,-133.340890E-3,0.000000E+0,138.263713E-3,0.000000E+0,137.426818E-3,0.000000E+0,466.084999E-3,0.000000E+0,-118.500761E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,1.010146E+0,3.134858E+0,0.000000E+0,998.791900E-3,0.000000E+0,996.600937E-3,3.047396E+0,0.000000E+0,185.149237E+0,5.324750E-3,3.980480E-3,92.359492E+0,73.835557E+0,76.133745E+0,110.724390E+0,81.485667E+0,3.975745E-3,3.979637E-3,66.640291E+0,5.357203E+0,2.053360E+0,75.088399E+0,75.732365E+0,0.000000E+0,75.201979E+0,79.155129E+0,0.000000E+0,74.231701E+0,1.051843E+0,1.007246E+0,2.472504E+0,60.000000E+0,43.000000E+0,74.200000E+0,10.843413E-3,67.547504E+0,30.674798E+0,0.000000E+0,1.304509E+0,1.316689E+0,1.012060E+0,60.000000E+0,1.000000E+0,1.335203E+0,653.002039E-3,2.011421E+0,60.000000E+0,1.875653E+0,0.000000E+0,72.400114E+0,1.041500E+0,1.042879E+0,1.007038E+0,50.000000E+0,1.000000E+0,86.003275E+0,2.378017E+0,2.197522E+0,1.221196E+0,27.000000E+0,0.000000E+0,1.306458E+0,1.310568E+0,1.014020E+0,60.000000E+0,3.985410E-3,47.076219E+0,9.228925E-3,24.368558E+0,2.900836E+0,30.726407E+0,0.000000E+0,37.114015E-3,0.000000E+0,51.123496E-3,0.000000E+0,15.820658E-3,0.000000E+0,23.132469E-3,0.000000E+0,24.936263E-3,2.020995E+0,2.013329E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956216E+0,5.778284E+0,0.000000E+0,83.629723E-3,0.000000E+0,48.202999E-3,9.500000E+0,9.793344E+0,0.000000E+0,17.817717E-3,10.000000E+0,9.779139E+0,0.000000E+0,49.126438E-3,996.667757E-3,3.051982E+0,997.279253E-3,3.040412E+0,997.247069E-3,3.039559E+0,997.295345E-3,3.035456E+0,32.419047E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.499977E+0,72.658618E+0,2.464981E+0,71.975743E+0,72.020663E+0,2.496569E+0,71.968771E+0,72.163475E+0,2.517132E+0,72.389164E+0,72.329735E+0,2.493284E+0
 10/20/2017,19:08:47.781,-204.229589E-6,72.845811E+0,3.979845E-3,998.539960E-3,977.704536E-3,0.000000E+0,996.729539E-3,3.082740E+0,0.000000E+0,72.111582E+0,3.980948E-3,997.315658E-3,993.721620E-3,0.000000E+0,1.056206E+0,2.785487E+0,0.000000E+0,80.742863E+0,30.955751E+0,70.332558E+0,3.976992E-3,3.969015E-3,0.000000E+0,1.024753E+0,1.000000E+0,44.000000E+0,97.749870E+0,24.118417E+0,8.975159E-3,12.833987E-3,1.000000E+0,2.661229E+0,1.000000E+0,20.000000E+0,6.803690E-3,42.565662E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.941548E+0,0.000000E+0,-125.132881E-3,0.000000E+0,137.523383E-3,0.000000E+0,136.525547E-3,0.000000E+0,462.443824E-3,0.000000E+0,-118.887435E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.012239E+0,3.134793E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.014291E+0,3.047831E+0,0.000000E+0,184.953811E+0,5.350114E-3,3.979183E-3,92.359680E+0,73.842064E+0,76.135291E+0,110.720244E+0,81.486558E+0,3.978145E-3,3.979961E-3,66.638608E+0,5.364292E+0,2.052780E+0,75.103427E+0,75.735315E+0,0.000000E+0,75.202962E+0,79.155223E+0,0.000000E+0,74.228939E+0,1.062114E+0,1.002728E+0,2.472377E+0,60.000000E+0,43.000000E+0,74.200000E+0,10.841727E-3,67.544792E+0,30.670989E+0,0.000000E+0,1.311996E+0,1.314310E+0,995.055088E-3,60.000000E+0,1.000000E+0,1.335139E+0,657.939118E-3,2.031791E+0,60.000000E+0,1.874766E+0,0.000000E+0,72.399178E+0,1.041995E+0,1.043390E+0,1.007470E+0,50.000000E+0,1.000000E+0,86.024384E+0,2.378799E+0,2.199311E+0,1.227392E+0,27.000000E+0,0.000000E+0,1.311664E+0,1.307644E+0,980.391200E-3,60.000000E+0,3.988784E-3,47.077896E+0,9.232816E-3,24.367816E+0,2.955608E+0,30.723434E+0,0.000000E+0,34.728594E-3,0.000000E+0,45.035689E-3,0.000000E+0,17.398979E-3,0.000000E+0,21.876255E-3,0.000000E+0,23.035837E-3,2.020963E+0,2.013716E+0,2.018483E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957981E+0,5.778091E+0,0.000000E+0,83.436310E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.792925E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.779719E+0,0.000000E+0,44.391477E-3,995.830974E-3,3.050598E+0,999.403395E-3,3.042633E+0,999.049372E-3,3.037033E+0,998.212588E-3,3.036196E+0,32.096862E-3,9.862183E+0,1.000000E+0,1.000000E+0,72.498105E+0,72.658665E+0,2.468177E+0,71.976258E+0,72.017996E+0,2.500848E+0,71.969567E+0,72.169044E+0,2.517515E+0,72.389492E+0,72.329501E+0,2.494529E+0
 10/20/2017,19:08:57.781,1.405954E-3,72.843331E+0,3.982504E-3,998.507742E-3,994.039625E-3,0.000000E+0,1.000977E+0,3.082563E+0,0.000000E+0,72.114202E+0,3.978029E-3,997.734498E-3,992.365745E-3,0.000000E+0,1.057787E+0,2.805479E+0,0.000000E+0,80.743097E+0,30.951151E+0,70.322875E+0,3.974528E-3,3.972387E-3,0.000000E+0,1.022683E+0,1.000000E+0,44.000000E+0,97.762749E+0,24.118835E+0,8.973473E-3,12.850135E-3,1.000000E+0,2.657891E+0,1.000000E+0,20.000000E+0,6.772164E-3,42.575344E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.945861E+0,0.000000E+0,-118.920545E-3,0.000000E+0,137.169312E-3,0.000000E+0,136.461170E-3,0.000000E+0,450.231389E-3,0.000000E+0,-103.613834E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.001776E+0,3.134455E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.011367E+0,3.047863E+0,0.000000E+0,184.762355E+0,5.342395E-3,3.982751E-3,92.361840E+0,73.849085E+0,76.130842E+0,110.717606E+0,81.488057E+0,3.978210E-3,3.981064E-3,66.637066E+0,5.375246E+0,2.056003E+0,75.109981E+0,75.730492E+0,0.000000E+0,75.200153E+0,79.152693E+0,0.000000E+0,74.230016E+0,1.061027E+0,1.003734E+0,2.479328E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.840754E-3,67.546429E+0,30.669735E+0,0.000000E+0,1.306983E+0,1.319387E+0,990.851853E-3,60.000000E+0,1.000000E+0,1.334469E+0,660.639332E-3,2.021678E+0,60.000000E+0,1.871752E+0,0.000000E+0,72.400536E+0,1.042043E+0,1.042863E+0,983.139489E-3,50.000000E+0,1.000000E+0,85.987702E+0,2.377570E+0,2.197298E+0,1.228717E+0,27.000000E+0,0.000000E+0,1.308534E+0,1.300998E+0,992.750473E-3,60.000000E+0,3.985475E-3,47.075706E+0,9.241311E-3,24.365635E+0,2.935310E+0,30.725199E+0,0.000000E+0,-1.375072E-3,0.000000E+0,43.682843E-3,0.000000E+0,22.971416E-3,0.000000E+0,25.483844E-3,0.000000E+0,18.655193E-3,2.020770E+0,2.013490E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954964E+0,5.739182E+0,0.000000E+0,83.146191E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.792668E+0,0.000000E+0,23.808892E-3,10.000000E+0,9.779268E+0,0.000000E+0,41.750206E-3,996.716033E-3,3.051548E+0,998.180404E-3,3.043502E+0,999.355119E-3,3.039624E+0,1.000047E+0,3.036260E+0,27.586273E-3,9.866693E+0,1.000000E+0,1.000000E+0,72.497543E+0,72.657588E+0,2.467953E+0,71.973076E+0,72.020851E+0,2.501933E+0,71.968303E+0,72.165721E+0,2.513682E+0,72.389819E+0,72.328845E+0,2.497562E+0
