date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,19:09:07.781,117.807224E-6,72.845577E+0,3.982115E-3,998.024465E-3,1.001545E+0,0.000000E+0,992.721327E-3,3.082434E+0,0.000000E+0,72.114062E+0,3.975046E-3,997.267330E-3,1.003356E+0,0.000000E+0,1.050536E+0,2.809377E+0,0.000000E+0,80.743284E+0,30.953660E+0,70.317870E+0,3.976019E-3,3.969080E-3,0.000000E+0,1.026299E+0,1.000000E+0,44.000000E+0,97.777838E+0,24.100507E+0,8.962967E-3,12.854934E-3,1.000000E+0,2.651151E+0,1.000000E+0,20.000000E+0,6.815236E-3,42.568594E+0,0.000000E+0,1.987839E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.953586E+0,0.000000E+0,-129.285168E-3,0.000000E+0,138.134960E-3,0.000000E+0,137.040559E-3,0.000000E+0,465.891662E-3,0.000000E+0,-99.779322E-3,0.000000E+0,204.790444E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.008134E+0,3.134600E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.011814E+0,3.046929E+0,0.000000E+0,184.581074E+0,5.855570E-3,3.977561E-3,92.367428E+0,73.849178E+0,76.132481E+0,110.718030E+0,81.486604E+0,3.977496E-3,3.981389E-3,66.636364E+0,5.369769E+0,2.057309E+0,75.112276E+0,75.731194E+0,0.000000E+0,75.204461E+0,79.152787E+0,0.000000E+0,74.228799E+0,1.053456E+0,1.007214E+0,2.473604E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.840105E-3,67.541800E+0,30.666576E+0,0.000000E+0,1.307079E+0,1.319595E+0,1.003525E+0,60.000000E+0,1.000000E+0,1.334182E+0,657.795319E-3,2.023850E+0,60.000000E+0,1.883357E+0,0.000000E+0,72.398617E+0,1.041452E+0,1.040995E+0,1.013093E+0,50.000000E+0,1.000000E+0,85.956555E+0,2.375862E+0,2.199071E+0,1.210113E+0,27.000000E+0,0.000000E+0,1.307911E+0,1.304129E+0,1.007681E+0,60.000000E+0,3.986708E-3,47.074309E+0,9.292155E-3,24.360160E+0,3.013602E+0,30.726361E+0,0.000000E+0,-1.761897E-3,0.000000E+0,44.939057E-3,0.000000E+0,26.031424E-3,0.000000E+0,22.874784E-3,0.000000E+0,17.173504E-3,2.020931E+0,2.013233E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952348E+0,5.699951E+0,0.000000E+0,83.823135E-3,0.000000E+0,51.136422E-3,9.500000E+0,9.792088E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.778237E+0,0.000000E+0,42.587682E-3,996.716033E-3,3.050985E+0,996.313734E-3,3.043067E+0,997.520633E-3,3.037403E+0,998.325232E-3,3.033621E+0,25.008794E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.497028E+0,72.659133E+0,2.465668E+0,71.976913E+0,72.019353E+0,2.504583E+0,71.971017E+0,72.165019E+0,2.519192E+0,72.390287E+0,72.328518E+0,2.497052E+0
 10/20/2017,19:09:17.781,1.244936E-3,72.844594E+0,3.981531E-3,997.396204E-3,1.012706E+0,0.000000E+0,1.002957E+0,3.083675E+0,0.000000E+0,72.115793E+0,3.976019E-3,997.074019E-3,962.488644E-3,0.000000E+0,1.060806E+0,2.821234E+0,0.000000E+0,80.745018E+0,30.959049E+0,70.310245E+0,3.974722E-3,3.964735E-3,0.000000E+0,1.024674E+0,1.000000E+0,44.000000E+0,97.799226E+0,24.095403E+0,8.977105E-3,12.835284E-3,1.000000E+0,2.664999E+0,1.000000E+0,20.000000E+0,6.806220E-3,42.576042E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.952975E+0,0.000000E+0,-131.280840E-3,0.000000E+0,136.268041E-3,0.000000E+0,137.362442E-3,0.000000E+0,476.492958E-3,0.000000E+0,-92.658086E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001769E+0,0.000000E+0,1.004220E+0,3.134069E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.009066E+0,3.047316E+0,0.000000E+0,184.383997E+0,5.861538E-3,3.977432E-3,92.370950E+0,73.842719E+0,76.133792E+0,110.713648E+0,81.490682E+0,3.975226E-3,3.979507E-3,66.633373E+0,5.359781E+0,2.056970E+0,75.111105E+0,75.729228E+0,0.000000E+0,75.204414E+0,79.151053E+0,0.000000E+0,74.225475E+0,1.067992E+0,1.009386E+0,2.473062E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.827200E-3,67.542969E+0,30.663092E+0,0.000000E+0,1.303902E+0,1.312010E+0,1.002215E+0,60.000000E+0,1.000000E+0,1.339446E+0,653.737009E-3,2.036712E+0,60.000000E+0,1.871704E+0,0.000000E+0,72.400629E+0,1.042474E+0,1.046120E+0,1.003428E+0,50.000000E+0,1.000000E+0,85.926112E+0,2.376500E+0,2.200940E+0,1.217299E+0,27.000000E+0,0.000000E+0,1.313964E+0,1.305983E+0,995.113745E-3,60.000000E+0,3.988070E-3,47.075846E+0,9.250844E-3,24.353803E+0,3.012635E+0,30.721530E+0,0.000000E+0,-34.513080E-3,0.000000E+0,40.043043E-3,0.000000E+0,23.615628E-3,0.000000E+0,19.041720E-3,0.000000E+0,14.016864E-3,2.020834E+0,2.013265E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949739E+0,5.705173E+0,0.000000E+0,82.372541E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.791830E+0,0.000000E+0,22.133940E-3,10.000000E+0,9.772536E+0,0.000000E+0,42.555472E-3,997.359713E-3,3.050647E+0,997.520633E-3,3.042665E+0,996.362010E-3,3.038771E+0,998.824084E-3,3.034876E+0,28.552828E-3,9.882482E+0,1.000000E+0,1.000000E+0,72.498011E+0,72.659413E+0,2.465141E+0,71.976164E+0,72.021412E+0,2.494174E+0,71.968350E+0,72.165394E+0,2.515663E+0,72.389351E+0,72.330577E+0,2.496605E+0
 10/20/2017,19:09:27.781,-526.266402E-6,72.842442E+0,3.980105E-3,997.412313E-3,997.360934E-3,0.000000E+0,997.096825E-3,3.084480E+0,0.000000E+0,72.114904E+0,3.976603E-3,996.880708E-3,1.023184E+0,0.000000E+0,1.054273E+0,2.819317E+0,0.000000E+0,80.741925E+0,30.955565E+0,70.303977E+0,3.972258E-3,3.967588E-3,0.000000E+0,1.025311E+0,1.000000E+0,44.000000E+0,97.772950E+0,24.094151E+0,8.973214E-3,12.828150E-3,1.000000E+0,2.664743E+0,1.000000E+0,20.000000E+0,6.773850E-3,42.599922E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.943672E+0,0.000000E+0,-144.735537E-3,0.000000E+0,135.913970E-3,0.000000E+0,138.102772E-3,0.000000E+0,482.293059E-3,0.000000E+0,-100.778228E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000948E+0,0.000000E+0,692.617459E-3,3.134713E+0,0.000000E+0,998.630980E-3,0.000000E+0,987.252495E-3,3.047300E+0,0.000000E+0,184.203684E+0,5.867376E-3,3.981843E-3,92.374801E+0,73.840144E+0,76.136883E+0,110.713601E+0,81.490307E+0,3.975875E-3,3.982621E-3,66.629913E+0,5.384268E+0,2.062821E+0,75.132595E+0,75.730773E+0,0.000000E+0,75.204039E+0,79.160704E+0,0.000000E+0,74.227254E+0,1.058919E+0,1.008300E+0,2.473222E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.839976E-3,67.542688E+0,30.661094E+0,0.000000E+0,1.307590E+0,1.316912E+0,1.004452E+0,60.000000E+0,1.000000E+0,1.336782E+0,656.453201E-3,2.007219E+0,60.000000E+0,1.892576E+0,0.000000E+0,72.396932E+0,1.042394E+0,1.045721E+0,1.003843E+0,50.000000E+0,1.000000E+0,85.895763E+0,2.381546E+0,2.206627E+0,1.219950E+0,27.000000E+0,0.000000E+0,1.309204E+0,1.304097E+0,1.008719E+0,60.000000E+0,3.987681E-3,47.075753E+0,9.099481E-3,24.346750E+0,3.125401E+0,30.721576E+0,0.000000E+0,33.278001E-3,0.000000E+0,44.842426E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.049074E-3,0.000000E+0,17.366768E-3,2.020706E+0,2.013523E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947087E+0,5.700789E+0,0.000000E+0,83.597487E-3,0.000000E+0,48.364176E-3,9.500000E+0,9.785678E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.755141E+0,0.000000E+0,40.461781E-3,995.814882E-3,3.051612E+0,998.180404E-3,3.043180E+0,999.274660E-3,3.039640E+0,996.635573E-3,3.036309E+0,28.230643E-3,9.885704E+0,1.000000E+0,1.000000E+0,72.497777E+0,72.659226E+0,2.465844E+0,71.975743E+0,72.021178E+0,2.497207E+0,71.969847E+0,72.165440E+0,2.514816E+0,72.389632E+0,72.326412E+0,2.495152E+0
 10/20/2017,19:09:37.781,278.825630E-6,72.844828E+0,3.981272E-3,998.169448E-3,1.012610E+0,0.000000E+0,991.539623E-3,3.083208E+0,0.000000E+0,72.114436E+0,3.971415E-3,996.735725E-3,1.026901E+0,0.000000E+0,1.049275E+0,2.808507E+0,0.000000E+0,80.747409E+0,30.953660E+0,70.295089E+0,3.976473E-3,3.964346E-3,0.000000E+0,1.029500E+0,1.000000E+0,44.000000E+0,97.749118E+0,24.097584E+0,8.996950E-3,12.833857E-3,1.000000E+0,2.664839E+0,1.000000E+0,20.000000E+0,6.802847E-3,42.604671E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.935528E+0,0.000000E+0,-148.791259E-3,0.000000E+0,134.433309E-3,0.000000E+0,136.235852E-3,0.000000E+0,490.960988E-3,0.000000E+0,-100.004881E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001109E+0,0.000000E+0,637.606214E-3,3.134552E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.006940E+0,3.047815E+0,0.000000E+0,184.004806E+0,5.866533E-3,3.978859E-3,92.374848E+0,73.851238E+0,76.135431E+0,110.710350E+0,81.492604E+0,3.974253E-3,3.978924E-3,66.627997E+0,5.377502E+0,2.055858E+0,75.124355E+0,75.729649E+0,0.000000E+0,75.202822E+0,79.171480E+0,0.000000E+0,74.228705E+0,1.050485E+0,985.132950E-3,2.472919E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.823244E-3,67.542361E+0,30.654127E+0,0.000000E+0,1.307925E+0,1.318653E+0,1.009359E+0,60.000000E+0,1.000000E+0,1.330480E+0,656.916551E-3,2.016182E+0,60.000000E+0,1.891109E+0,0.000000E+0,72.395575E+0,1.041101E+0,1.042065E+0,1.005137E+0,50.000000E+0,1.000000E+0,85.877750E+0,2.379630E+0,2.195301E+0,1.220669E+0,27.000000E+0,0.000000E+0,1.311792E+0,1.311447E+0,1.004439E+0,60.000000E+0,3.989303E-3,47.073610E+0,9.307006E-3,24.339790E+0,3.004580E+0,30.719300E+0,0.000000E+0,54.456670E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.461929E-3,0.000000E+0,15.885079E-3,0.000000E+0,17.817717E-3,2.020931E+0,2.013619E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945412E+0,5.698822E+0,0.000000E+0,84.242196E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.757622E+0,0.000000E+0,15.981711E-3,10.000000E+0,9.739293E+0,0.000000E+0,44.616951E-3,996.024078E-3,3.051644E+0,996.989597E-3,3.042585E+0,998.550520E-3,3.039237E+0,1.000321E+0,3.033122E+0,32.096862E-3,9.888604E+0,1.000000E+0,1.000000E+0,72.498245E+0,72.656652E+0,2.466243E+0,71.975837E+0,72.021412E+0,2.497223E+0,71.966244E+0,72.167593E+0,2.515024E+0,72.389819E+0,72.329079E+0,2.495790E+0
 10/20/2017,19:09:47.781,278.825630E-6,72.845156E+0,3.983347E-3,998.829927E-3,1.023756E+0,0.000000E+0,994.206441E-3,3.084029E+0,0.000000E+0,72.112939E+0,3.979197E-3,997.782826E-3,1.011093E+0,0.000000E+0,1.052740E+0,2.813405E+0,0.000000E+0,80.748018E+0,30.946181E+0,70.291721E+0,3.973295E-3,3.971544E-3,0.000000E+0,1.025900E+0,1.000000E+0,44.000000E+0,97.714756E+0,24.092527E+0,8.992021E-3,12.851173E-3,1.000000E+0,2.658019E+0,1.000000E+0,20.000000E+0,6.806479E-3,42.600760E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.934080E+0,0.000000E+0,-150.658178E-3,0.000000E+0,137.362442E-3,0.000000E+0,138.070584E-3,0.000000E+0,482.260837E-3,0.000000E+0,-98.103737E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001222E+0,0.000000E+0,729.020074E-3,3.134423E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.007004E+0,3.046640E+0,0.000000E+0,183.828754E+0,6.944066E-3,3.981324E-3,92.380530E+0,73.858587E+0,76.138288E+0,110.707429E+0,81.493213E+0,3.978534E-3,3.979378E-3,66.623509E+0,5.371702E+0,2.055052E+0,75.150666E+0,75.729743E+0,0.000000E+0,75.201605E+0,79.175837E+0,0.000000E+0,74.223322E+0,1.054478E+0,981.939680E-3,2.475230E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.825060E-3,67.544699E+0,30.651711E+0,0.000000E+0,1.309825E+0,1.317918E+0,1.007968E+0,60.000000E+0,1.000000E+0,1.332554E+0,659.153415E-3,2.033053E+0,60.000000E+0,1.867030E+0,0.000000E+0,72.396558E+0,1.041580E+0,1.038888E+0,1.003428E+0,50.000000E+0,1.000000E+0,85.871418E+0,2.378049E+0,2.198321E+0,1.225507E+0,27.000000E+0,0.000000E+0,1.310035E+0,1.304081E+0,1.011481E+0,60.000000E+0,3.988200E-3,47.072958E+0,9.271662E-3,24.338166E+0,3.087705E+0,30.717349E+0,0.000000E+0,53.586314E-3,0.000000E+0,44.971268E-3,0.000000E+0,16.013922E-3,0.000000E+0,15.659605E-3,0.000000E+0,19.138352E-3,2.020931E+0,2.013651E+0,2.018419E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944681E+0,5.699789E+0,0.000000E+0,83.307369E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.753756E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.739519E+0,0.000000E+0,44.488109E-3,996.410286E-3,3.051113E+0,997.263161E-3,3.043228E+0,998.486152E-3,3.039640E+0,1.000208E+0,3.033154E+0,33.385602E-3,9.921469E+0,1.000000E+0,1.000000E+0,72.498620E+0,72.658384E+0,2.465125E+0,71.975650E+0,72.021459E+0,2.494940E+0,71.970830E+0,72.168388E+0,2.516046E+0,72.388977E+0,72.327254E+0,2.497211E+0
 10/20/2017,19:09:57.781,439.844037E-6,72.845109E+0,3.980688E-3,998.459414E-3,1.000954E+0,0.000000E+0,1.004746E+0,3.083385E+0,0.000000E+0,72.112705E+0,3.981467E-3,997.992246E-3,988.441683E-3,0.000000E+0,1.061364E+0,2.807154E+0,0.000000E+0,80.745909E+0,30.943161E+0,70.285032E+0,3.975565E-3,3.970572E-3,0.000000E+0,1.026299E+0,1.000000E+0,44.000000E+0,97.666106E+0,24.092248E+0,8.999673E-3,12.852664E-3,1.000000E+0,2.664999E+0,1.000000E+0,20.000000E+0,6.802782E-3,42.604577E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.985167E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.935625E+0,0.000000E+0,-149.531589E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.943994E-3,0.000000E+0,489.768745E-3,0.000000E+0,-103.774947E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002187E+0,0.000000E+0,632.303156E-3,3.134375E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.005230E+0,3.046946E+0,0.000000E+0,183.652134E+0,5.608031E-3,3.980221E-3,92.384710E+0,73.862238E+0,76.139880E+0,110.708088E+0,81.492416E+0,3.973475E-3,3.978729E-3,66.622574E+0,5.369447E+0,2.055584E+0,75.162933E+0,75.731943E+0,0.000000E+0,75.201558E+0,79.175463E+0,0.000000E+0,74.226505E+0,1.071202E+0,985.116983E-3,2.474880E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.839846E-3,67.543624E+0,30.650596E+0,0.000000E+0,1.308292E+0,1.315843E+0,1.001512E+0,60.000000E+0,1.000000E+0,1.334373E+0,661.757764E-3,2.029969E+0,60.000000E+0,1.877248E+0,0.000000E+0,72.395996E+0,1.041149E+0,1.042097E+0,1.001303E+0,50.000000E+0,1.000000E+0,85.889805E+0,2.380652E+0,2.203784E+0,1.229643E+0,27.000000E+0,0.000000E+0,1.312047E+0,1.304177E+0,1.003162E+0,60.000000E+0,3.987162E-3,47.072911E+0,9.200130E-3,24.335335E+0,2.997815E+0,30.718696E+0,0.000000E+0,53.940903E-3,0.000000E+0,43.908318E-3,0.000000E+0,17.688874E-3,0.000000E+0,15.047603E-3,0.000000E+0,16.948030E-3,2.021124E+0,2.014006E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945999E+0,5.700015E+0,0.000000E+0,83.597487E-3,0.000000E+0,46.236638E-3,9.500000E+0,9.753466E+0,0.000000E+0,15.466341E-3,10.000000E+0,9.740034E+0,0.000000E+0,45.293374E-3,996.345918E-3,3.052320E+0,997.649369E-3,3.043759E+0,998.727532E-3,3.036936E+0,998.164312E-3,3.033251E+0,26.941903E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.495999E+0,72.656840E+0,2.463591E+0,71.977334E+0,72.021178E+0,2.497974E+0,71.966338E+0,72.166376E+0,2.511079E+0,72.390709E+0,72.326459E+0,2.494019E+0
 10/20/2017,19:10:07.781,278.825630E-6,72.845483E+0,3.980688E-3,998.266103E-3,998.670296E-3,0.000000E+0,999.795581E-3,3.087912E+0,0.000000E+0,72.109850E+0,3.976797E-3,997.009582E-3,994.662756E-3,0.000000E+0,1.058681E+0,2.816546E+0,0.000000E+0,80.745534E+0,30.941814E+0,70.281336E+0,3.969858E-3,3.967524E-3,0.000000E+0,1.028561E+0,1.000000E+0,44.000000E+0,97.651675E+0,24.084221E+0,8.990075E-3,12.849811E-3,1.000000E+0,2.658818E+0,1.000000E+0,20.000000E+0,6.788381E-3,42.606207E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.944670E+0,0.000000E+0,-144.027395E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.169312E-3,0.000000E+0,485.160887E-3,0.000000E+0,-107.158340E-3,0.000000E+0,206.337137E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.757419E-3,0.000000E+0,606.953897E-3,3.134310E+0,0.000000E+0,998.003392E-3,0.000000E+0,989.409827E-3,3.047332E+0,0.000000E+0,183.468121E+0,4.607564E-3,3.980870E-3,92.385414E+0,73.863267E+0,76.139458E+0,110.704272E+0,81.493916E+0,3.974188E-3,3.978534E-3,66.620283E+0,5.381368E+0,2.057164E+0,75.160826E+0,75.730070E+0,0.000000E+0,75.203384E+0,79.177337E+0,0.000000E+0,74.223509E+0,1.058280E+0,1.010743E+0,2.472488E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.839846E-3,67.543670E+0,30.646508E+0,0.000000E+0,1.309011E+0,1.317168E+0,1.005795E+0,60.000000E+0,1.000000E+0,1.341153E+0,652.842263E-3,2.003912E+0,60.000000E+0,1.887386E+0,0.000000E+0,72.397868E+0,1.042841E+0,1.044140E+0,1.002981E+0,50.000000E+0,1.000000E+0,85.865883E+0,2.375926E+0,2.194551E+0,1.233508E+0,27.000000E+0,0.000000E+0,1.313341E+0,1.306829E+0,1.003784E+0,60.000000E+0,3.990924E-3,47.071188E+0,9.192932E-3,24.338537E+0,3.074495E+0,30.720090E+0,0.000000E+0,38.016607E-3,0.000000E+0,43.425158E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.371180E-3,0.000000E+0,17.334557E-3,2.020770E+0,2.013490E+0,2.018129E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943821E+0,5.697178E+0,0.000000E+0,82.340306E-3,0.000000E+0,40.434263E-3,9.500000E+0,9.755109E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.739390E+0,0.000000E+0,44.713583E-3,996.796493E-3,3.051644E+0,996.410286E-3,3.040702E+0,997.601093E-3,3.038964E+0,997.585001E-3,3.034989E+0,29.519383E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.496701E+0,72.659694E+0,2.464533E+0,71.975088E+0,72.020804E+0,2.495228E+0,71.968912E+0,72.166704E+0,2.518090E+0,72.387994E+0,72.328097E+0,2.499015E+0
 10/20/2017,19:10:17.781,1.889010E-3,72.846232E+0,3.982180E-3,998.233885E-3,1.006750E+0,0.000000E+0,999.108916E-3,3.084964E+0,0.000000E+0,72.107323E+0,3.977446E-3,996.896818E-3,988.202411E-3,0.000000E+0,1.055391E+0,2.793284E+0,0.000000E+0,80.748814E+0,30.933917E+0,70.280775E+0,3.974592E-3,3.968042E-3,0.000000E+0,1.026171E+0,1.000000E+0,44.000000E+0,97.643731E+0,24.085288E+0,9.006223E-3,12.837229E-3,1.000000E+0,2.650528E+0,1.000000E+0,20.000000E+0,6.811150E-3,42.590380E+0,0.000000E+0,1.990385E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.944863E+0,0.000000E+0,-142.482358E-3,0.000000E+0,136.879618E-3,0.000000E+0,139.519056E-3,0.000000E+0,482.164168E-3,0.000000E+0,-103.774947E-3,0.000000E+0,208.979406E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,851.230056E-3,3.134391E+0,0.000000E+0,998.244772E-3,0.000000E+0,989.969136E-3,3.047621E+0,0.000000E+0,183.274234E+0,5.531746E-3,3.980935E-3,92.387809E+0,73.865327E+0,76.141893E+0,110.702105E+0,81.497057E+0,3.979702E-3,3.978145E-3,66.619302E+0,5.373957E+0,2.051071E+0,75.183065E+0,75.730679E+0,0.000000E+0,75.203524E+0,79.186988E+0,0.000000E+0,74.227114E+0,1.065660E+0,1.011621E+0,2.477733E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.838095E-3,67.541146E+0,30.647856E+0,0.000000E+0,1.306169E+0,1.316433E+0,1.007841E+0,60.000000E+0,1.000000E+0,1.334963E+0,661.134638E-3,2.007554E+0,60.000000E+0,1.875346E+0,0.000000E+0,72.395060E+0,1.045348E+0,1.044523E+0,1.007086E+0,50.000000E+0,1.000000E+0,85.874889E+0,2.372716E+0,2.196627E+0,1.213211E+0,27.000000E+0,0.000000E+0,1.310179E+0,1.304800E+0,1.008000E+0,60.000000E+0,3.989497E-3,47.071560E+0,9.144941E-3,24.331299E+0,3.112191E+0,30.718510E+0,0.000000E+0,13.549926E-3,0.000000E+0,44.778004E-3,0.000000E+0,19.363826E-3,0.000000E+0,14.950971E-3,0.000000E+0,15.852869E-3,2.020802E+0,2.013619E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944348E+0,5.697823E+0,0.000000E+0,82.565954E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.754819E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.722253E+0,0.000000E+0,43.489580E-3,997.198793E-3,3.050759E+0,997.424081E-3,3.042053E+0,998.711440E-3,3.037870E+0,999.596499E-3,3.036647E+0,25.975348E-3,9.878293E+0,1.000000E+0,1.000000E+0,72.497824E+0,72.659086E+0,2.459100E+0,71.973918E+0,72.020944E+0,2.492258E+0,71.965917E+0,72.166657E+0,2.518713E+0,72.387199E+0,72.326178E+0,2.497626E+0
 10/20/2017,19:10:27.781,1.083918E-3,72.847823E+0,3.981142E-3,998.056683E-3,1.017385E+0,0.000000E+0,1.007764E+0,3.082193E+0,0.000000E+0,72.105171E+0,3.981596E-3,998.217775E-3,1.021972E+0,0.000000E+0,1.064111E+0,2.812422E+0,0.000000E+0,80.748393E+0,30.933824E+0,70.278857E+0,3.976668E-3,3.973490E-3,0.000000E+0,1.026633E+0,1.000000E+0,44.000000E+0,97.641240E+0,24.081298E+0,9.008817E-3,12.851886E-3,1.000000E+0,2.659840E+0,1.000000E+0,20.000000E+0,6.808101E-3,42.575810E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.943608E+0,0.000000E+0,-136.624093E-3,0.000000E+0,137.265877E-3,0.000000E+0,135.624275E-3,0.000000E+0,479.811905E-3,0.000000E+0,-84.699057E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,996.121820E-3,3.135035E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.001715E+0,3.047718E+0,0.000000E+0,183.103168E+0,6.658773E-3,3.981518E-3,92.391754E+0,73.864391E+0,76.144796E+0,110.701068E+0,81.497853E+0,3.974383E-3,3.980610E-3,66.614907E+0,5.357203E+0,2.055568E+0,75.182924E+0,75.730586E+0,0.000000E+0,75.204133E+0,79.186660E+0,0.000000E+0,74.227441E+0,1.073806E+0,1.004149E+0,2.476251E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.839716E-3,67.540725E+0,30.644790E+0,0.000000E+0,1.306281E+0,1.313400E+0,1.002742E+0,60.000000E+0,1.000000E+0,1.335984E+0,656.421246E-3,2.024234E+0,60.000000E+0,1.893607E+0,0.000000E+0,72.394312E+0,1.043847E+0,1.047158E+0,996.718366E-3,50.000000E+0,1.000000E+0,85.867571E+0,2.372828E+0,2.195174E+0,1.223128E+0,27.000000E+0,0.000000E+0,1.311983E+0,1.304337E+0,1.006451E+0,60.000000E+0,3.988719E-3,47.069604E+0,9.110505E-3,24.327772E+0,3.039699E+0,30.719253E+0,0.000000E+0,-27.066699E-3,0.000000E+0,46.259693E-3,0.000000E+0,22.069518E-3,0.000000E+0,18.268665E-3,0.000000E+0,15.369710E-3,2.020834E+0,2.013716E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943530E+0,5.697662E+0,0.000000E+0,83.049485E-3,0.000000E+0,47.010288E-3,9.500000E+0,9.756333E+0,0.000000E+0,21.618570E-3,10.000000E+0,9.715811E+0,0.000000E+0,41.202626E-3,996.716033E-3,3.051500E+0,996.973505E-3,3.041925E+0,996.651665E-3,3.039044E+0,998.083852E-3,3.033122E+0,34.674341E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.498760E+0,72.655482E+0,2.462871E+0,71.971813E+0,72.020430E+0,2.495611E+0,71.967601E+0,72.163896E+0,2.515790E+0,72.387760E+0,72.328378E+0,2.497387E+0
 10/20/2017,19:10:37.781,-365.247996E-6,72.845390E+0,3.986849E-3,997.943918E-3,1.000570E+0,0.000000E+0,1.006982E+0,3.083498E+0,0.000000E+0,72.103393E+0,3.977446E-3,998.105011E-3,972.793293E-3,0.000000E+0,1.062115E+0,2.821363E+0,0.000000E+0,80.749611E+0,30.934706E+0,70.280588E+0,3.971739E-3,3.968237E-3,0.000000E+0,1.023511E+0,1.000000E+0,44.000000E+0,97.612379E+0,24.077540E+0,9.017183E-3,12.873741E-3,1.000000E+0,2.663545E+0,1.000000E+0,20.000000E+0,6.753222E-3,42.567198E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.963790E+0,0.000000E+0,-131.506158E-3,0.000000E+0,136.815241E-3,0.000000E+0,138.070584E-3,0.000000E+0,470.467297E-3,0.000000E+0,-94.559230E-3,0.000000E+0,206.627142E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.006377E+0,3.134455E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.012981E+0,3.048265E+0,0.000000E+0,182.920367E+0,7.186350E-3,3.982816E-3,92.394619E+0,73.860552E+0,76.141940E+0,110.698430E+0,81.496260E+0,3.977107E-3,3.975421E-3,66.611962E+0,5.358170E+0,2.052893E+0,75.162605E+0,75.730164E+0,0.000000E+0,75.205818E+0,79.191814E+0,0.000000E+0,74.225662E+0,1.067289E+0,1.005602E+0,2.475087E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.829599E-3,67.542314E+0,30.642560E+0,0.000000E+0,1.305131E+0,1.315683E+0,1.001528E+0,60.000000E+0,1.000000E+0,1.329363E+0,654.967284E-3,2.045387E+0,60.000000E+0,1.863694E+0,0.000000E+0,72.394593E+0,1.043480E+0,1.046024E+0,998.811111E-3,50.000000E+0,1.000000E+0,85.896560E+0,2.368853E+0,2.188880E+0,1.228669E+0,27.000000E+0,0.000000E+0,1.309029E+0,1.310073E+0,1.007281E+0,60.000000E+0,3.987097E-3,47.068951E+0,9.227238E-3,24.326241E+0,3.016824E+0,30.718975E+0,0.000000E+0,-8.595806E-3,0.000000E+0,43.779475E-3,0.000000E+0,25.065106E-3,0.000000E+0,18.912878E-3,0.000000E+0,13.501494E-3,2.021124E+0,2.014038E+0,2.018322E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945725E+0,5.699564E+0,0.000000E+0,84.919139E-3,0.000000E+0,48.944413E-3,9.500000E+0,9.753402E+0,0.000000E+0,25.612686E-3,10.000000E+0,9.698610E+0,0.000000E+0,44.906847E-3,997.150517E-3,3.050792E+0,997.778105E-3,3.043679E+0,997.922932E-3,3.039736E+0,997.488449E-3,3.033589E+0,29.841567E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.497450E+0,72.657682E+0,2.459515E+0,71.973825E+0,72.020383E+0,2.502971E+0,71.965449E+0,72.166891E+0,2.517963E+0,72.389773E+0,72.327910E+0,2.497674E+0
 10/20/2017,19:10:47.781,439.844037E-6,72.845249E+0,3.983023E-3,997.396204E-3,1.002263E+0,0.000000E+0,1.009265E+0,3.085527E+0,0.000000E+0,72.100960E+0,3.977251E-3,997.170675E-3,983.066039E-3,0.000000E+0,1.066699E+0,2.812841E+0,0.000000E+0,80.750220E+0,30.929178E+0,70.289990E+0,3.976084E-3,3.967653E-3,0.000000E+0,1.024451E+0,1.000000E+0,44.000000E+0,97.642838E+0,24.073921E+0,9.035407E-3,12.873936E-3,1.000000E+0,2.665350E+0,1.000000E+0,20.000000E+0,6.788575E-3,42.555560E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.953554E+0,0.000000E+0,-133.534019E-3,0.000000E+0,136.589923E-3,0.000000E+0,140.870963E-3,0.000000E+0,473.560685E-3,0.000000E+0,-98.232628E-3,0.000000E+0,205.531568E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.014203E+0,3.135389E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.010040E+0,3.048088E+0,0.000000E+0,182.743012E+0,7.206589E-3,3.980480E-3,92.397108E+0,73.857323E+0,76.143626E+0,110.697299E+0,81.495557E+0,3.976523E-3,3.982686E-3,66.609718E+0,5.366547E+0,2.051684E+0,75.170517E+0,75.728666E+0,0.000000E+0,75.207036E+0,79.199779E+0,0.000000E+0,74.229969E+0,1.067033E+0,1.008109E+0,2.473317E+0,60.000000E+0,42.000000E+0,74.200000E+0,10.830248E-3,67.540959E+0,30.642606E+0,0.000000E+0,1.308197E+0,1.310941E+0,999.018594E-3,60.000000E+0,1.000000E+0,1.331533E+0,653.257681E-3,2.023115E+0,60.000000E+0,1.869238E+0,0.000000E+0,72.395014E+0,1.041788E+0,1.043310E+0,1.003795E+0,50.000000E+0,1.000000E+0,85.881221E+0,2.369922E+0,2.193784E+0,1.222968E+0,27.000000E+0,0.000000E+0,1.309252E+0,1.306829E+0,1.003609E+0,60.000000E+0,3.987940E-3,47.066902E+0,9.262583E-3,24.324617E+0,2.986860E+0,30.720740E+0,0.000000E+0,913.642256E-6,0.000000E+0,43.264105E-3,0.000000E+0,25.451633E-3,0.000000E+0,20.716672E-3,0.000000E+0,17.366768E-3,2.020770E+0,2.013426E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944274E+0,5.700853E+0,0.000000E+0,83.726429E-3,0.000000E+0,39.048140E-3,9.500000E+0,9.751662E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.699544E+0,0.000000E+0,43.747265E-3,997.407989E-3,3.051661E+0,998.116036E-3,3.041635E+0,999.451671E-3,3.038755E+0,999.564315E-3,3.035021E+0,29.519383E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.497730E+0,72.658946E+0,2.458860E+0,71.970643E+0,72.022488E+0,2.493647E+0,71.965776E+0,72.164739E+0,2.513011E+0,72.391410E+0,72.326038E+0,2.495902E+0
 10/20/2017,19:10:57.781,600.862443E-6,72.844267E+0,3.976538E-3,997.895591E-3,999.835948E-3,0.000000E+0,1.013976E+0,3.083916E+0,0.000000E+0,72.097590E+0,3.978159E-3,998.362759E-3,978.775093E-3,0.000000E+0,1.071506E+0,2.800646E+0,0.000000E+0,80.750970E+0,30.932430E+0,70.299813E+0,3.971285E-3,3.966486E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,97.664178E+0,24.068399E+0,9.035861E-3,12.870434E-3,1.000000E+0,2.661645E+0,1.000000E+0,20.000000E+0,6.778586E-3,42.556678E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.957996E+0,0.000000E+0,-132.117735E-3,0.000000E+0,137.748701E-3,0.000000E+0,138.617784E-3,0.000000E+0,466.084999E-3,0.000000E+0,-93.044759E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.008325E+0,3.135759E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.012134E+0,3.047959E+0,0.000000E+0,182.559650E+0,7.201854E-3,3.981843E-3,92.401522E+0,73.836119E+0,76.144750E+0,110.692399E+0,81.497994E+0,3.978015E-3,3.979183E-3,66.613692E+0,5.370091E+0,2.051797E+0,75.181660E+0,75.724405E+0,0.000000E+0,75.206427E+0,79.201934E+0,0.000000E+0,74.231654E+0,1.096073E+0,1.008109E+0,2.473285E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.846720E-3,67.539369E+0,30.641584E+0,0.000000E+0,1.305323E+0,1.316066E+0,1.006482E+0,60.000000E+0,1.000000E+0,1.333847E+0,655.973873E-3,2.029650E+0,60.000000E+0,1.868835E+0,0.000000E+0,72.391598E+0,1.041884E+0,1.043278E+0,1.016272E+0,50.000000E+0,1.000000E+0,85.836801E+0,2.375910E+0,2.192442E+0,1.228110E+0,27.000000E+0,0.000000E+0,1.307528E+0,1.304001E+0,1.007058E+0,60.000000E+0,3.989757E-3,47.064992E+0,9.263555E-3,24.322622E+0,3.045498E+0,30.718975E+0,0.000000E+0,5.910132E-3,0.000000E+0,43.779475E-3,0.000000E+0,25.805950E-3,0.000000E+0,20.458987E-3,0.000000E+0,16.915819E-3,2.020609E+0,2.013555E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940375E+0,5.698919E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.741451E+0,0.000000E+0,26.353531E-3,10.000000E+0,9.700929E+0,0.000000E+0,53.088344E-3,996.233274E-3,3.050148E+0,998.518336E-3,3.042166E+0,996.941321E-3,3.036759E+0,1.000272E+0,3.033235E+0,25.653164E-3,9.863149E+0,1.000000E+0,1.000000E+0,72.500398E+0,72.660303E+0,2.461225E+0,71.973684E+0,72.022769E+0,2.496090E+0,71.968490E+0,72.167265E+0,2.514481E+0,72.389773E+0,72.326272E+0,2.497211E+0
 10/20/2017,19:11:07.781,1.566973E-3,72.843705E+0,3.981791E-3,997.653952E-3,1.010167E+0,0.000000E+0,1.008690E+0,3.086413E+0,0.000000E+0,72.099977E+0,3.983088E-3,997.267330E-3,972.681633E-3,0.000000E+0,1.064846E+0,2.804705E+0,0.000000E+0,80.749705E+0,30.935310E+0,70.303088E+0,3.975630E-3,3.969275E-3,0.000000E+0,1.024021E+0,1.000000E+0,44.000000E+0,97.678750E+0,24.069281E+0,9.031451E-3,12.858306E-3,1.000000E+0,2.664887E+0,1.000000E+0,20.000000E+0,6.722993E-3,42.564870E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.957031E+0,0.000000E+0,-130.733640E-3,0.000000E+0,136.074911E-3,0.000000E+0,136.525547E-3,0.000000E+0,472.207328E-3,0.000000E+0,-95.590359E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000900E+0,0.000000E+0,1.007271E+0,3.136853E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.010999E+0,3.048796E+0,0.000000E+0,182.386172E+0,8.068695E-3,3.980156E-3,92.402649E+0,73.823013E+0,76.145686E+0,110.691033E+0,81.498603E+0,3.973994E-3,3.980416E-3,66.619863E+0,5.369125E+0,2.054601E+0,75.159609E+0,75.720191E+0,0.000000E+0,75.206708E+0,79.202309E+0,0.000000E+0,74.231233E+0,1.065484E+0,1.000381E+0,2.476968E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.836603E-3,67.540631E+0,30.639355E+0,0.000000E+0,1.305323E+0,1.314869E+0,1.005907E+0,60.000000E+0,1.000000E+0,1.333432E+0,656.692865E-3,2.038102E+0,60.000000E+0,1.861228E+0,0.000000E+0,72.391223E+0,1.041756E+0,1.043278E+0,1.000664E+0,50.000000E+0,1.000000E+0,85.822588E+0,2.353477E+0,2.177730E+0,1.217938E+0,27.000000E+0,0.000000E+0,1.309811E+0,1.302116E+0,1.005780E+0,60.000000E+0,3.986578E-3,47.063873E+0,9.229508E-3,24.318121E+0,3.020368E+0,30.722505E+0,0.000000E+0,6.103544E-3,0.000000E+0,43.038631E-3,0.000000E+0,25.483844E-3,0.000000E+0,21.232042E-3,0.000000E+0,16.625924E-3,2.020319E+0,2.013394E+0,2.018129E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938918E+0,5.700660E+0,0.000000E+0,83.919842E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.748860E+0,0.000000E+0,26.192477E-3,10.000000E+0,9.700510E+0,0.000000E+0,51.896551E-3,996.844769E-3,3.050438E+0,998.132128E-3,3.041410E+0,998.518336E-3,3.039334E+0,998.276956E-3,3.032961E+0,29.841567E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.501100E+0,72.659460E+0,2.463367E+0,71.973778E+0,72.023050E+0,2.493344E+0,71.967414E+0,72.165066E+0,2.518282E+0,72.388228E+0,72.326178E+0,2.496637E+0
 10/20/2017,19:11:17.781,761.880850E-6,72.843705E+0,3.982764E-3,997.895591E-3,1.009560E+0,0.000000E+0,1.003229E+0,3.084045E+0,0.000000E+0,72.098994E+0,3.977835E-3,997.702280E-3,955.103115E-3,0.000000E+0,1.062994E+0,2.808652E+0,0.000000E+0,80.750361E+0,30.927785E+0,70.312771E+0,3.975825E-3,3.970377E-3,0.000000E+0,1.024674E+0,1.000000E+0,44.000000E+0,97.657833E+0,24.072250E+0,9.011671E-3,12.873287E-3,1.000000E+0,2.650544E+0,1.000000E+0,20.000000E+0,6.796749E-3,42.565615E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.955518E+0,0.000000E+0,-132.343053E-3,0.000000E+0,136.493358E-3,0.000000E+0,138.714349E-3,0.000000E+0,469.726173E-3,0.000000E+0,-97.942623E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.010817E+0,3.136789E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.007212E+0,3.048506E+0,0.000000E+0,182.217568E+0,8.048716E-3,3.983205E-3,92.409459E+0,73.828864E+0,76.145124E+0,110.687547E+0,81.499306E+0,3.979118E-3,3.981064E-3,66.625566E+0,5.362036E+0,2.053763E+0,75.167708E+0,75.712418E+0,0.000000E+0,75.206333E+0,79.197577E+0,0.000000E+0,74.234884E+0,1.062689E+0,1.006496E+0,2.472871E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.838678E-3,67.539836E+0,30.637915E+0,0.000000E+0,1.312491E+0,1.313990E+0,1.008560E+0,60.000000E+0,1.000000E+0,1.334182E+0,658.753975E-3,2.026646E+0,60.000000E+0,1.886741E+0,0.000000E+0,72.390662E+0,1.040782E+0,1.042464E+0,1.009243E+0,50.000000E+0,1.000000E+0,85.867900E+0,2.321529E+0,2.139839E+0,1.222761E+0,27.000000E+0,0.000000E+0,1.309875E+0,1.305807E+0,1.002012E+0,60.000000E+0,3.990405E-3,47.064992E+0,9.189624E-3,24.312321E+0,2.972040E+0,30.723573E+0,0.000000E+0,7.812021E-3,0.000000E+0,44.359266E-3,0.000000E+0,25.322791E-3,0.000000E+0,20.265724E-3,0.000000E+0,15.981711E-3,2.020738E+0,2.013362E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942399E+0,5.700176E+0,0.000000E+0,84.467844E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.743030E+0,0.000000E+0,25.709318E-3,10.000000E+0,9.700929E+0,0.000000E+0,43.070842E-3,996.732125E-3,3.051516E+0,997.713737E-3,3.040766E+0,997.536725E-3,3.036904E+0,999.548223E-3,3.035150E+0,30.808122E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.498713E+0,72.658712E+0,2.454290E+0,71.972421E+0,72.023939E+0,2.496074E+0,71.964747E+0,72.163522E+0,2.512500E+0,72.390709E+0,72.328424E+0,2.496668E+0
 10/20/2017,19:11:27.781,-365.247996E-6,72.846279E+0,3.976149E-3,998.636616E-3,1.002966E+0,0.000000E+0,1.010319E+0,3.084706E+0,0.000000E+0,72.100398E+0,3.980299E-3,996.848490E-3,1.001841E+0,0.000000E+0,1.068392E+0,2.805962E+0,0.000000E+0,80.752610E+0,30.921235E+0,70.320443E+0,3.974463E-3,3.972841E-3,0.000000E+0,1.023861E+0,1.000000E+0,44.000000E+0,97.600533E+0,24.065662E+0,9.011152E-3,12.888268E-3,1.000000E+0,2.657827E+0,1.000000E+0,20.000000E+0,6.790262E-3,42.566593E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.963018E+0,0.000000E+0,-132.214300E-3,0.000000E+0,136.847429E-3,0.000000E+0,139.036232E-3,0.000000E+0,463.442730E-3,0.000000E+0,-94.655899E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.019484E-3,0.000000E+0,999.811602E-3,3.137062E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.003856E+0,3.048346E+0,0.000000E+0,182.024679E+0,8.044629E-3,3.983983E-3,92.408989E+0,73.838740E+0,76.149198E+0,110.688442E+0,81.500900E+0,3.977626E-3,3.977821E-3,66.625005E+0,5.364614E+0,2.052957E+0,75.141818E+0,75.706565E+0,0.000000E+0,75.205678E+0,79.194719E+0,0.000000E+0,74.237740E+0,1.070452E+0,1.004324E+0,2.474019E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.845618E-3,67.539509E+0,30.640005E+0,0.000000E+0,1.305515E+0,1.315507E+0,1.000601E+0,60.000000E+0,1.000000E+0,1.335617E+0,656.788730E-3,2.031807E+0,60.000000E+0,1.869335E+0,0.000000E+0,72.391223E+0,1.042458E+0,1.044587E+0,1.001080E+0,50.000000E+0,1.000000E+0,85.945391E+0,2.300677E+0,2.124041E+0,1.212508E+0,27.000000E+0,0.000000E+0,1.310099E+0,1.305312E+0,1.012024E+0,60.000000E+0,3.985151E-3,47.061358E+0,9.236836E-3,24.312367E+0,3.062252E+0,30.723666E+0,0.000000E+0,-10.916756E-3,0.000000E+0,43.392948E-3,0.000000E+0,24.968474E-3,0.000000E+0,18.816246E-3,0.000000E+0,13.630336E-3,2.021060E+0,2.013748E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948636E+0,5.697952E+0,0.000000E+0,83.339604E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.726924E+0,0.000000E+0,25.097316E-3,10.000000E+0,9.699608E+0,0.000000E+0,45.390006E-3,997.134425E-3,3.051918E+0,998.276956E-3,3.042070E+0,996.619481E-3,3.037467E+0,999.113740E-3,3.034780E+0,29.519383E-3,9.860571E+0,1.000000E+0,1.000000E+0,72.501006E+0,72.659741E+0,2.457965E+0,71.972702E+0,72.025062E+0,2.497207E+0,71.966104E+0,72.165019E+0,2.514481E+0,72.388416E+0,72.331981E+0,2.502080E+0
 10/20/2017,19:11:37.781,1.083918E-3,72.846326E+0,3.984579E-3,998.040574E-3,1.014462E+0,0.000000E+0,1.008419E+0,3.087380E+0,0.000000E+0,72.099556E+0,3.983477E-3,996.912927E-3,974.005604E-3,0.000000E+0,1.064207E+0,2.798648E+0,0.000000E+0,80.750689E+0,30.926716E+0,70.321846E+0,3.971480E-3,3.969988E-3,0.000000E+0,1.022715E+0,1.000000E+0,44.000000E+0,97.607819E+0,24.065291E+0,9.010763E-3,12.862262E-3,1.000000E+0,2.661198E+0,1.000000E+0,20.000000E+0,6.787019E-3,42.572039E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.985328E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.948661E+0,0.000000E+0,-127.868884E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.298065E-3,0.000000E+0,477.201859E-3,0.000000E+0,-93.173650E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.011839E+0,3.136290E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.008458E+0,3.048297E+0,0.000000E+0,181.865009E+0,8.046640E-3,3.983464E-3,92.409975E+0,73.843936E+0,76.149854E+0,110.685568E+0,81.501978E+0,3.976523E-3,3.981843E-3,66.622948E+0,5.353337E+0,2.054150E+0,75.105206E+0,75.703335E+0,0.000000E+0,75.207644E+0,79.192657E+0,0.000000E+0,74.242327E+0,1.069765E+0,1.008747E+0,2.475900E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.844385E-3,67.537919E+0,30.638751E+0,0.000000E+0,1.303838E+0,1.308242E+0,1.008656E+0,60.000000E+0,1.000000E+0,1.330576E+0,653.832874E-3,2.033596E+0,60.000000E+0,1.881004E+0,0.000000E+0,72.390755E+0,1.041644E+0,1.043486E+0,1.006144E+0,50.000000E+0,1.000000E+0,85.930474E+0,2.273933E+0,2.094297E+0,1.227551E+0,27.000000E+0,0.000000E+0,1.310290E+0,1.309625E+0,1.005301E+0,60.000000E+0,3.987875E-3,47.062150E+0,9.237550E-3,24.311346E+0,3.043887E+0,30.725803E+0,0.000000E+0,-33.513782E-3,0.000000E+0,39.881990E-3,0.000000E+0,23.583417E-3,0.000000E+0,17.882138E-3,0.000000E+0,14.693287E-3,2.020899E+0,2.013587E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947302E+0,5.699112E+0,0.000000E+0,82.598189E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.727182E+0,0.000000E+0,22.681520E-3,10.000000E+0,9.700156E+0,0.000000E+0,45.100111E-3,997.086149E-3,3.050244E+0,997.778105E-3,3.042858E+0,996.265458E-3,3.039270E+0,996.635573E-3,3.036502E+0,25.653164E-3,9.866049E+0,1.000000E+0,1.000000E+0,72.499415E+0,72.659179E+0,2.461897E+0,71.974573E+0,72.026653E+0,2.488203E+0,71.964560E+0,72.167874E+0,2.512772E+0,72.387339E+0,72.330624E+0,2.498871E+0
 10/20/2017,19:11:47.781,600.862443E-6,72.843611E+0,3.978354E-3,997.589515E-3,1.012690E+0,0.000000E+0,1.008467E+0,3.083981E+0,0.000000E+0,72.101989E+0,3.980753E-3,998.266103E-3,973.144225E-3,0.000000E+0,1.064878E+0,2.794750E+0,0.000000E+0,80.750455E+0,30.939909E+0,70.319367E+0,3.973230E-3,3.968107E-3,0.000000E+0,1.025582E+0,1.000000E+0,44.000000E+0,97.660512E+0,24.066775E+0,9.012773E-3,12.867969E-3,1.000000E+0,2.662747E+0,1.000000E+0,20.000000E+0,6.792987E-3,42.572691E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.983136E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.943286E+0,0.000000E+0,-134.177785E-3,0.000000E+0,137.008371E-3,0.000000E+0,139.068420E-3,0.000000E+0,477.459642E-3,0.000000E+0,-87.727999E-3,0.000000E+0,206.304914E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,999.332409E-3,3.136402E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.006461E+0,3.048941E+0,0.000000E+0,181.689024E+0,8.583949E-3,3.983659E-3,92.415141E+0,73.842859E+0,76.147231E+0,110.683730E+0,81.503384E+0,3.978015E-3,3.975291E-3,66.620330E+0,5.349793E+0,2.054198E+0,75.127538E+0,75.698933E+0,0.000000E+0,75.209423E+0,79.191861E+0,0.000000E+0,74.244433E+0,1.069701E+0,1.008156E+0,2.475374E+0,60.000000E+0,42.000000E+0,74.000000E+0,10.855086E-3,67.536470E+0,30.639819E+0,0.000000E+0,1.307127E+0,1.317583E+0,1.007889E+0,60.000000E+0,1.000000E+0,1.335282E+0,656.037783E-3,2.014808E+0,60.000000E+0,1.889046E+0,0.000000E+0,72.389211E+0,1.040814E+0,1.044779E+0,999.066713E-3,50.000000E+0,1.000000E+0,85.916918E+0,2.256594E+0,2.079665E+0,1.212301E+0,27.000000E+0,0.000000E+0,1.306857E+0,1.304385E+0,1.009629E+0,60.000000E+0,3.988265E-3,47.060985E+0,9.216473E-3,24.309398E+0,3.061930E+0,30.729752E+0,0.000000E+0,-29.967887E-3,0.000000E+0,43.972739E-3,0.000000E+0,22.520467E-3,0.000000E+0,18.268665E-3,0.000000E+0,15.659605E-3,2.020963E+0,2.013780E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946056E+0,5.698564E+0,0.000000E+0,83.629723E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.721094E+0,0.000000E+0,21.908465E-3,10.000000E+0,9.700478E+0,0.000000E+0,44.166003E-3,996.812585E-3,3.051982E+0,996.844769E-3,3.043277E+0,998.035576E-3,3.038159E+0,997.762013E-3,3.036276E+0,32.741232E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.500632E+0,72.660817E+0,2.460730E+0,71.973310E+0,72.028571E+0,2.489688E+0,71.965543E+0,72.165768E+0,2.513842E+0,72.385514E+0,72.330437E+0,2.500340E+0
 10/20/2017,19:11:57.781,761.880850E-6,72.847823E+0,3.982310E-3,997.782826E-3,1.009417E+0,0.000000E+0,1.000881E+0,3.083240E+0,0.000000E+0,72.104048E+0,3.980948E-3,997.621733E-3,992.461453E-3,0.000000E+0,1.057420E+0,2.783231E+0,0.000000E+0,80.749845E+0,30.928993E+0,70.312397E+0,3.978094E-3,3.968107E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,97.711090E+0,24.069745E+0,9.012190E-3,12.872120E-3,1.000000E+0,2.647302E+0,1.000000E+0,20.000000E+0,6.791040E-3,42.580325E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.943865E+0,0.000000E+0,-139.166966E-3,0.000000E+0,137.716513E-3,0.000000E+0,135.173640E-3,0.000000E+0,481.100816E-3,0.000000E+0,-82.636799E-3,0.000000E+0,205.209340E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.009172E+0,3.137416E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.007052E+0,3.049392E+0,0.000000E+0,181.511136E+0,8.527123E-3,3.979313E-3,92.419743E+0,73.843421E+0,76.149526E+0,110.680338E+0,81.502728E+0,3.974642E-3,3.977367E-3,66.618554E+0,5.350760E+0,2.055278E+0,75.139336E+0,75.695187E+0,0.000000E+0,75.207270E+0,79.187410E+0,0.000000E+0,74.245650E+0,1.058296E+0,1.006560E+0,2.475725E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.845034E-3,67.538060E+0,30.638751E+0,0.000000E+0,1.303647E+0,1.313096E+0,1.001288E+0,60.000000E+0,1.000000E+0,1.333799E+0,653.385502E-3,1.999422E+0,60.000000E+0,1.871640E+0,0.000000E+0,72.389164E+0,1.044821E+0,1.042081E+0,1.011336E+0,50.000000E+0,1.000000E+0,85.916402E+0,2.238393E+0,2.065097E+0,1.234738E+0,27.000000E+0,0.000000E+0,1.313852E+0,1.307788E+0,998.706557E-3,60.000000E+0,3.988005E-3,47.059494E+0,9.198768E-3,24.305221E+0,3.095115E+0,30.728265E+0,0.000000E+0,-18.814433E-3,0.000000E+0,40.912730E-3,0.000000E+0,21.844044E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.757708E-3,2.020706E+0,2.013362E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945875E+0,5.700305E+0,0.000000E+0,82.308071E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.715296E+0,0.000000E+0,21.006568E-3,10.000000E+0,9.701702E+0,0.000000E+0,41.556943E-3,996.925229E-3,3.051387E+0,997.794197E-3,3.042150E+0,998.196496E-3,3.038771E+0,998.872360E-3,3.036630E+0,33.385602E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.498666E+0,72.660396E+0,2.461609E+0,71.972936E+0,72.024875E+0,2.488858E+0,71.963296E+0,72.165534E+0,2.515998E+0,72.387994E+0,72.331466E+0,2.497626E+0
