date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,19:12:07.781,1.244936E-3,72.845015E+0,3.985098E-3,998.942691E-3,1.005121E+0,0.000000E+0,993.503807E-3,3.084110E+0,0.000000E+0,72.104656E+0,3.981596E-3,997.686170E-3,1.012401E+0,0.000000E+0,1.050776E+0,2.767347E+0,0.000000E+0,80.752142E+0,30.919795E+0,70.304491E+0,3.976668E-3,3.970377E-3,0.000000E+0,1.027812E+0,1.000000E+0,44.000000E+0,97.699244E+0,24.063945E+0,9.013098E-3,12.867775E-3,1.000000E+0,2.659728E+0,1.000000E+0,20.000000E+0,6.725393E-3,42.589449E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.948050E+0,0.000000E+0,-144.220525E-3,0.000000E+0,137.201500E-3,0.000000E+0,137.137124E-3,0.000000E+0,481.906386E-3,0.000000E+0,-104.934968E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,625.578499E-3,3.136805E+0,0.000000E+0,998.099944E-3,0.000000E+0,997.687594E-3,3.048828E+0,0.000000E+0,181.336403E+0,8.527902E-3,3.982167E-3,92.421762E+0,73.839723E+0,76.150790E+0,110.676946E+0,81.503572E+0,3.975161E-3,3.976069E-3,66.614440E+0,5.383301E+0,2.051619E+0,75.126695E+0,75.684184E+0,0.000000E+0,75.207363E+0,79.173963E+0,0.000000E+0,74.244902E+0,1.056986E+0,1.004851E+0,2.474704E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.844256E-3,67.536751E+0,30.634431E+0,0.000000E+0,1.304685E+0,1.313304E+0,1.006115E+0,60.000000E+0,1.000000E+0,1.328151E+0,658.290625E-3,2.019009E+0,60.000000E+0,1.872059E+0,0.000000E+0,72.389913E+0,1.044198E+0,1.042544E+0,1.003428E+0,50.000000E+0,1.000000E+0,85.941451E+0,2.228254E+0,2.045928E+0,1.217251E+0,27.000000E+0,0.000000E+0,1.309380E+0,1.305551E+0,1.004886E+0,60.000000E+0,3.989627E-3,47.060053E+0,9.053306E-3,24.307077E+0,3.124112E+0,30.728219E+0,0.000000E+0,39.434965E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.822129E-3,0.000000E+0,16.948030E-3,2.020995E+0,2.013523E+0,2.018451E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947823E+0,5.693568E+0,0.000000E+0,82.404777E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.715006E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.699608E+0,0.000000E+0,42.909789E-3,997.407989E-3,3.051162E+0,997.102241E-3,3.042118E+0,998.293048E-3,3.040235E+0,998.437876E-3,3.034732E+0,26.941903E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.503065E+0,72.658665E+0,2.463702E+0,71.975182E+0,72.027121E+0,2.491460E+0,71.963016E+0,72.166236E+0,2.516876E+0,72.387105E+0,72.331560E+0,2.495950E+0
 10/20/2017,19:12:17.781,2.211047E-3,72.845390E+0,3.977251E-3,998.121120E-3,1.000634E+0,0.000000E+0,990.262106E-3,3.083933E+0,0.000000E+0,72.104141E+0,3.976149E-3,998.185557E-3,1.026295E+0,0.000000E+0,1.051239E+0,2.766848E+0,0.000000E+0,80.751345E+0,30.918122E+0,70.293826E+0,3.970896E-3,3.968691E-3,0.000000E+0,1.027047E+0,1.000000E+0,44.000000E+0,97.692241E+0,24.061996E+0,9.010114E-3,12.859863E-3,1.000000E+0,2.664983E+0,1.000000E+0,20.000000E+0,6.785786E-3,42.599503E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.931343E+0,0.000000E+0,-137.042541E-3,0.000000E+0,136.976182E-3,0.000000E+0,134.626439E-3,0.000000E+0,466.568340E-3,0.000000E+0,-113.764011E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,999.971333E-3,3.135823E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.003584E+0,3.048828E+0,0.000000E+0,181.171314E+0,4.418537E-3,3.982556E-3,92.426787E+0,73.837944E+0,76.152804E+0,110.674543E+0,81.503900E+0,3.974383E-3,3.984113E-3,66.613037E+0,5.369125E+0,2.055923E+0,75.105721E+0,75.682452E+0,0.000000E+0,75.207878E+0,79.163609E+0,0.000000E+0,74.247382E+0,1.049910E+0,1.001530E+0,2.470639E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.842764E-3,67.536751E+0,30.637450E+0,0.000000E+0,1.308947E+0,1.317487E+0,1.005827E+0,60.000000E+0,1.000000E+0,1.334660E+0,662.380891E-3,2.032606E+0,60.000000E+0,1.872010E+0,0.000000E+0,72.384625E+0,1.043464E+0,1.045114E+0,1.011991E+0,50.000000E+0,1.000000E+0,86.022508E+0,2.207115E+0,2.027909E+0,1.213371E+0,27.000000E+0,0.000000E+0,1.310977E+0,1.301589E+0,1.011449E+0,60.000000E+0,3.987162E-3,47.058376E+0,9.289691E-3,24.306753E+0,2.971395E+0,30.728172E+0,0.000000E+0,46.397815E-3,0.000000E+0,52.250868E-3,0.000000E+0,13.791389E-3,0.000000E+0,24.453104E-3,0.000000E+0,23.164679E-3,2.020802E+0,2.013394E+0,2.018547E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954480E+0,5.686766E+0,0.000000E+0,79.890414E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.714329E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.700800E+0,0.000000E+0,42.780946E-3,996.024078E-3,3.051419E+0,996.909137E-3,3.041876E+0,997.762013E-3,3.039253E+0,997.118333E-3,3.033203E+0,27.586273E-3,9.883770E+0,1.000000E+0,1.000000E+0,72.501521E+0,72.662081E+0,2.464549E+0,71.972842E+0,72.027729E+0,2.496665E+0,71.965028E+0,72.165394E+0,2.516844E+0,72.387199E+0,72.330203E+0,2.492837E+0
 10/20/2017,19:12:27.781,1.083918E-3,72.844454E+0,3.984644E-3,998.040574E-3,987.317169E-3,0.000000E+0,988.265984E-3,3.083449E+0,0.000000E+0,72.106060E+0,3.980883E-3,997.283439E-3,984.693088E-3,0.000000E+0,1.046224E+0,2.769603E+0,0.000000E+0,80.749517E+0,30.921839E+0,70.281851E+0,3.970053E-3,3.973166E-3,0.000000E+0,1.027191E+0,1.000000E+0,44.000000E+0,97.702958E+0,24.062971E+0,9.010244E-3,12.845271E-3,1.000000E+0,2.664887E+0,1.000000E+0,20.000000E+0,6.795387E-3,42.614074E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.939198E+0,0.000000E+0,-123.845350E-3,0.000000E+0,135.527710E-3,0.000000E+0,138.939667E-3,0.000000E+0,460.027115E-3,0.000000E+0,-110.026168E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.015066E+0,3.137094E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.005406E+0,3.049520E+0,0.000000E+0,180.983137E+0,4.602893E-3,3.980351E-3,92.428807E+0,73.836072E+0,76.149573E+0,110.673931E+0,81.503009E+0,3.976848E-3,3.978470E-3,66.609157E+0,5.374602E+0,2.054698E+0,75.130956E+0,75.676880E+0,0.000000E+0,75.206146E+0,79.154052E+0,0.000000E+0,74.247382E+0,1.053855E+0,1.003175E+0,2.470783E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.838549E-3,67.536891E+0,30.634756E+0,0.000000E+0,1.301444E+0,1.313192E+0,984.970522E-3,60.000000E+0,1.000000E+0,1.331007E+0,657.667499E-3,2.017252E+0,60.000000E+0,1.883631E+0,0.000000E+0,72.388182E+0,1.041947E+0,1.045577E+0,982.356707E-3,50.000000E+0,1.000000E+0,86.085694E+0,2.191707E+0,2.019570E+0,1.216580E+0,27.000000E+0,0.000000E+0,1.305132E+0,1.302532E+0,982.498984E-3,60.000000E+0,3.989757E-3,47.057165E+0,9.275812E-3,24.303876E+0,2.963018E+0,30.731749E+0,0.000000E+0,2.622119E-3,0.000000E+0,48.675489E-3,0.000000E+0,22.745941E-3,0.000000E+0,26.095846E-3,0.000000E+0,20.620040E-3,2.020706E+0,2.013523E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959783E+0,5.664942E+0,0.000000E+0,78.439821E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.714877E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.699931E+0,0.000000E+0,43.940528E-3,996.651665E-3,3.050775E+0,998.582704E-3,3.042842E+0,997.311437E-3,3.039334E+0,999.580407E-3,3.034973E+0,19.209465E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.501380E+0,72.660958E+0,2.464469E+0,71.971813E+0,72.029180E+0,2.490167E+0,71.962033E+0,72.166844E+0,2.515295E+0,72.388135E+0,72.334461E+0,2.496732E+0
 10/20/2017,19:12:37.781,-1.492377E-3,72.844501E+0,3.983542E-3,997.605624E-3,1.011365E+0,0.000000E+0,986.780870E-3,3.083610E+0,0.000000E+0,72.103954E+0,3.983347E-3,998.153338E-3,1.015783E+0,0.000000E+0,1.040954E+0,2.800114E+0,0.000000E+0,80.751064E+0,30.916775E+0,70.265759E+0,3.971480E-3,3.968431E-3,0.000000E+0,1.025168E+0,1.000000E+0,44.000000E+0,97.737413E+0,24.059027E+0,9.015757E-3,12.834506E-3,1.000000E+0,2.656038E+0,1.000000E+0,20.000000E+0,6.789289E-3,42.617006E+0,0.000000E+0,1.988355E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989648E+0,10.000000E+0,8.954552E+0,0.000000E+0,-132.375242E-3,0.000000E+0,135.527710E-3,0.000000E+0,136.461170E-3,0.000000E+0,473.721799E-3,0.000000E+0,-91.304729E-3,0.000000E+0,205.467122E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000884E+0,0.000000E+0,1.001217E+0,3.134761E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.016480E+0,3.048378E+0,0.000000E+0,180.807275E+0,5.978236E-3,3.982816E-3,92.432939E+0,73.840987E+0,76.153928E+0,110.670727E+0,81.505540E+0,3.974253E-3,3.979637E-3,66.609251E+0,5.372346E+0,2.050491E+0,75.154318E+0,75.674211E+0,0.000000E+0,75.203571E+0,79.143557E+0,0.000000E+0,74.246540E+0,1.044479E+0,1.004788E+0,2.469969E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.841273E-3,67.536190E+0,30.631551E+0,0.000000E+0,1.301428E+0,1.314996E+0,1.003062E+0,60.000000E+0,1.000000E+0,1.331693E+0,656.852641E-3,2.032446E+0,60.000000E+0,1.875814E+0,0.000000E+0,72.386731E+0,1.043225E+0,1.044045E+0,1.012182E+0,50.000000E+0,1.000000E+0,86.119984E+0,2.182367E+0,2.003309E+0,1.224709E+0,27.000000E+0,0.000000E+0,1.313996E+0,1.300598E+0,999.664640E-3,60.000000E+0,3.987032E-3,47.060473E+0,9.273089E-3,24.297194E+0,2.990082E+0,30.729705E+0,0.000000E+0,-2.116487E-3,0.000000E+0,44.230424E-3,0.000000E+0,26.417952E-3,0.000000E+0,20.523409E-3,0.000000E+0,18.172033E-3,2.020834E+0,2.014135E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962783E+0,5.658205E+0,0.000000E+0,84.145489E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.714007E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.700704E+0,0.000000E+0,53.442660E-3,996.812585E-3,3.051644E+0,996.619481E-3,3.041941E+0,996.699941E-3,3.038867E+0,998.663164E-3,3.036582E+0,30.808122E-3,9.878293E+0,1.000000E+0,1.000000E+0,72.502316E+0,72.661894E+0,2.453858E+0,71.974901E+0,72.030396E+0,2.489895E+0,71.963905E+0,72.167265E+0,2.514545E+0,72.386263E+0,72.329969E+0,2.496844E+0
 10/20/2017,19:12:47.781,1.566973E-3,72.845156E+0,3.983088E-3,998.249994E-3,999.835948E-3,0.000000E+0,994.206441E-3,3.084545E+0,0.000000E+0,72.106154E+0,3.980429E-3,996.655179E-3,973.686575E-3,0.000000E+0,1.053171E+0,2.795587E+0,0.000000E+0,80.751439E+0,30.917936E+0,70.238769E+0,3.970831E-3,3.967718E-3,0.000000E+0,1.024530E+0,1.000000E+0,44.000000E+0,97.796594E+0,24.058053E+0,8.996106E-3,12.837424E-3,1.000000E+0,2.663498E+0,1.000000E+0,20.000000E+0,6.783386E-3,42.598852E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.990067E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.963436E+0,0.000000E+0,-131.248652E-3,0.000000E+0,136.815241E-3,0.000000E+0,138.006207E-3,0.000000E+0,471.756209E-3,0.000000E+0,-93.785883E-3,0.000000E+0,206.530474E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000401E+0,0.000000E+0,998.182347E-3,3.134423E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.013204E+0,3.047332E+0,0.000000E+0,180.660235E+0,5.983296E-3,3.979832E-3,92.435100E+0,73.840285E+0,76.154115E+0,110.670915E+0,81.503056E+0,3.978534E-3,3.978988E-3,66.616543E+0,5.360425E+0,2.051668E+0,75.141069E+0,75.676084E+0,0.000000E+0,75.203571E+0,79.131516E+0,0.000000E+0,74.246868E+0,1.058647E+0,1.004819E+0,2.470591E+0,60.000000E+0,42.000000E+0,73.900000E+0,10.841662E-3,67.536096E+0,30.630529E+0,0.000000E+0,1.304397E+0,1.317296E+0,1.001384E+0,60.000000E+0,1.000000E+0,1.331916E+0,658.594199E-3,2.037974E+0,60.000000E+0,1.872526E+0,0.000000E+0,72.386357E+0,1.042793E+0,1.039766E+0,1.002965E+0,50.000000E+0,1.000000E+0,86.166800E+0,2.165651E+0,1.986983E+0,1.228733E+0,27.000000E+0,0.000000E+0,1.313149E+0,1.305040E+0,1.005956E+0,60.000000E+0,3.988330E-3,47.056699E+0,9.286967E-3,24.306149E+0,3.009091E+0,30.730402E+0,0.000000E+0,-22.521505E-3,0.000000E+0,40.171886E-3,0.000000E+0,24.646368E-3,0.000000E+0,18.590771E-3,0.000000E+0,13.855810E-3,2.021092E+0,2.013684E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966885E+0,5.660365E+0,0.000000E+0,79.632531E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.716423E+0,0.000000E+0,24.292051E-3,10.000000E+0,9.701606E+0,0.000000E+0,45.003479E-3,996.410286E-3,3.051258E+0,997.826381E-3,3.042681E+0,998.807992E-3,3.039527E+0,998.663164E-3,3.033412E+0,30.808122E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.500117E+0,72.660817E+0,2.453858E+0,71.971953E+0,72.027636E+0,2.491556E+0,71.967321E+0,72.165721E+0,2.517579E+0,72.385093E+0,72.329875E+0,2.497020E+0
 10/20/2017,19:12:57.781,1.083918E-3,72.842676E+0,3.979456E-3,997.943918E-3,1.003014E+0,0.000000E+0,1.001792E+0,3.083949E+0,0.000000E+0,72.107464E+0,3.984579E-3,998.266103E-3,997.996614E-3,0.000000E+0,1.059320E+0,2.781443E+0,0.000000E+0,80.751767E+0,30.904604E+0,70.195640E+0,3.971090E-3,3.964670E-3,0.000000E+0,1.025518E+0,1.000000E+0,44.000000E+0,97.843601E+0,24.057032E+0,9.007909E-3,12.834700E-3,1.000000E+0,2.663482E+0,1.000000E+0,20.000000E+0,6.780337E-3,42.578556E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.962278E+0,0.000000E+0,-128.255143E-3,0.000000E+0,136.139288E-3,0.000000E+0,138.810914E-3,0.000000E+0,471.305090E-3,0.000000E+0,-93.689215E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,1.003885E+0,3.134166E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.006125E+0,3.047734E+0,0.000000E+0,180.479614E+0,4.418602E-3,3.980870E-3,92.438857E+0,73.839068E+0,76.152382E+0,110.666534E+0,81.506431E+0,3.976848E-3,3.975096E-3,66.620096E+0,5.360748E+0,2.049669E+0,75.132314E+0,75.670887E+0,0.000000E+0,75.202541E+0,79.117508E+0,0.000000E+0,74.246774E+0,1.066538E+0,1.007007E+0,2.474369E+0,60.000000E+0,41.000000E+0,73.700000E+0,10.839651E-3,67.536002E+0,30.628857E+0,0.000000E+0,1.305515E+0,1.316290E+0,1.003813E+0,60.000000E+0,1.000000E+0,1.327912E+0,653.944718E-3,2.034187E+0,60.000000E+0,1.900860E+0,0.000000E+0,72.387292E+0,1.040255E+0,1.044172E+0,1.002533E+0,50.000000E+0,1.000000E+0,86.220980E+0,2.136704E+0,1.953502E+0,1.216373E+0,27.000000E+0,0.000000E+0,1.309204E+0,1.308571E+0,1.003130E+0,60.000000E+0,3.989303E-3,47.056233E+0,9.242089E-3,24.300906E+0,3.048720E+0,30.731006E+0,0.000000E+0,-17.041485E-3,0.000000E+0,44.101581E-3,0.000000E+0,24.775210E-3,0.000000E+0,19.041720E-3,0.000000E+0,14.081285E-3,2.020963E+0,2.013490E+0,2.018676E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971678E+0,5.660203E+0,0.000000E+0,81.663362E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.696194E+0,0.000000E+0,24.871842E-3,10.000000E+0,9.701477E+0,0.000000E+0,45.776534E-3,997.214885E-3,3.050904E+0,996.651665E-3,3.041973E+0,998.904544E-3,3.038095E+0,998.518336E-3,3.034941E+0,29.841567E-3,9.946601E+0,1.000000E+0,1.000000E+0,72.502457E+0,72.662268E+0,2.453683E+0,71.971906E+0,72.028993E+0,2.494541E+0,71.967461E+0,72.169558E+0,2.513985E+0,72.385280E+0,72.329454E+0,2.499191E+0
 10/20/2017,19:13:07.781,117.807224E-6,72.842722E+0,3.980753E-3,998.620506E-3,1.011301E+0,0.000000E+0,993.136520E-3,3.083771E+0,0.000000E+0,72.108259E+0,3.974852E-3,996.848490E-3,983.002233E-3,0.000000E+0,1.051766E+0,2.770086E+0,0.000000E+0,80.752470E+0,30.904650E+0,70.132959E+0,3.970312E-3,3.967653E-3,0.000000E+0,1.027223E+0,1.000000E+0,44.000000E+0,97.903488E+0,24.058841E+0,9.013292E-3,12.841250E-3,1.000000E+0,2.663210E+0,1.000000E+0,20.000000E+0,6.799863E-3,42.577811E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.958350E+0,0.000000E+0,-129.896745E-3,0.000000E+0,135.592087E-3,0.000000E+0,136.976182E-3,0.000000E+0,468.147257E-3,0.000000E+0,-98.683747E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.012878E+0,3.134825E+0,0.000000E+0,998.132128E-3,0.000000E+0,999.892867E-3,3.047782E+0,0.000000E+0,180.309541E+0,5.446444E-3,3.982621E-3,92.441111E+0,73.807567E+0,76.154396E+0,110.664225E+0,81.503290E+0,3.976783E-3,3.978794E-3,66.617899E+0,5.369447E+0,2.054069E+0,75.161481E+0,75.666438E+0,0.000000E+0,75.203711E+0,79.100032E+0,0.000000E+0,74.246399E+0,1.054798E+0,1.010887E+0,2.474178E+0,60.000000E+0,41.000000E+0,73.700000E+0,10.843153E-3,67.534179E+0,30.628253E+0,0.000000E+0,1.304748E+0,1.312074E+0,1.009279E+0,60.000000E+0,1.000000E+0,1.332873E+0,654.727620E-3,2.027797E+0,60.000000E+0,1.882196E+0,0.000000E+0,72.386029E+0,1.041005E+0,1.041921E+0,1.008300E+0,50.000000E+0,1.000000E+0,86.227548E+0,2.111717E+0,1.934556E+0,1.213387E+0,27.000000E+0,0.000000E+0,1.308454E+0,1.304609E+0,1.004679E+0,60.000000E+0,3.987875E-3,47.055162E+0,9.197212E-3,24.300164E+0,3.028100E+0,30.729194E+0,0.000000E+0,-3.567081E-3,0.000000E+0,41.202626E-3,0.000000E+0,25.065106E-3,0.000000E+0,20.265724E-3,0.000000E+0,14.403391E-3,2.020834E+0,2.013845E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972593E+0,5.660107E+0,0.000000E+0,85.080317E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.683342E+0,0.000000E+0,25.193948E-3,10.000000E+0,9.699383E+0,0.000000E+0,42.329997E-3,996.329826E-3,3.051323E+0,997.198793E-3,3.043405E+0,996.522930E-3,3.039237E+0,996.957413E-3,3.034764E+0,34.352156E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.497777E+0,72.662175E+0,2.459052E+0,71.971532E+0,72.025062E+0,2.496792E+0,71.965262E+0,72.167453E+0,2.516605E+0,72.385233E+0,72.330203E+0,2.497163E+0
 10/20/2017,19:13:17.781,1.083918E-3,72.844547E+0,3.977835E-3,998.249994E-3,1.006798E+0,0.000000E+0,999.236667E-3,3.083643E+0,0.000000E+0,72.109710E+0,3.978159E-3,996.800162E-3,962.775771E-3,0.000000E+0,1.057675E+0,2.768556E+0,0.000000E+0,80.753688E+0,30.903814E+0,70.070746E+0,3.976278E-3,3.968367E-3,0.000000E+0,1.026378E+0,1.000000E+0,44.000000E+0,97.939213E+0,24.059677E+0,9.023539E-3,12.843455E-3,1.000000E+0,2.667203E+0,1.000000E+0,20.000000E+0,6.786889E-3,42.582327E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.959767E+0,0.000000E+0,-131.441782E-3,0.000000E+0,138.070584E-3,0.000000E+0,138.778725E-3,0.000000E+0,464.892756E-3,0.000000E+0,-94.430339E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.003805E+0,3.133635E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.010440E+0,3.047058E+0,0.000000E+0,180.140236E+0,4.042754E-3,3.976848E-3,92.442989E+0,73.783321E+0,76.156456E+0,110.663236E+0,81.507274E+0,3.976264E-3,3.974772E-3,66.611822E+0,5.363970E+0,2.053312E+0,75.103474E+0,75.661522E+0,0.000000E+0,75.202213E+0,79.092161E+0,0.000000E+0,74.245229E+0,1.070595E+0,1.007534E+0,2.469396E+0,60.000000E+0,41.000000E+0,73.700000E+0,10.859755E-3,67.535769E+0,30.627509E+0,0.000000E+0,1.301699E+0,1.313527E+0,1.004117E+0,60.000000E+0,1.000000E+0,1.332219E+0,657.156215E-3,2.032638E+0,60.000000E+0,1.878989E+0,0.000000E+0,72.387246E+0,1.041596E+0,1.043039E+0,1.002022E+0,50.000000E+0,1.000000E+0,86.234021E+0,2.096437E+0,1.920260E+0,1.210768E+0,27.000000E+0,0.000000E+0,1.311696E+0,1.306734E+0,1.008591E+0,60.000000E+0,3.989757E-3,47.054277E+0,9.118612E-3,24.300071E+0,3.008769E+0,30.727940E+0,0.000000E+0,3.621417E-3,0.000000E+0,43.682843E-3,0.000000E+0,25.000685E-3,0.000000E+0,19.299405E-3,0.000000E+0,14.693287E-3,2.020641E+0,2.013555E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973512E+0,5.665265E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.675031E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.695711E+0,0.000000E+0,45.357795E-3,996.394194E-3,3.050663E+0,997.810289E-3,3.041571E+0,997.359713E-3,3.036936E+0,996.716033E-3,3.033364E+0,31.130307E-3,9.867660E+0,1.000000E+0,1.000000E+0,72.501942E+0,72.662643E+0,2.458061E+0,71.971625E+0,72.025389E+0,2.495260E+0,71.964841E+0,72.168248E+0,2.512995E+0,72.386778E+0,72.330904E+0,2.493300E+0
 10/20/2017,19:13:27.781,2.694102E-3,72.843611E+0,3.981726E-3,998.008355E-3,994.247207E-3,0.000000E+0,998.629847E-3,3.082757E+0,0.000000E+0,72.108774E+0,3.977381E-3,997.170675E-3,997.597827E-3,0.000000E+0,1.056653E+0,2.775467E+0,0.000000E+0,80.753641E+0,30.909482E+0,70.033513E+0,3.975825E-3,3.968496E-3,0.000000E+0,1.025152E+0,1.000000E+0,44.000000E+0,97.977666E+0,24.055176E+0,9.030478E-3,12.840796E-3,1.000000E+0,2.673448E+0,1.000000E+0,20.000000E+0,6.831778E-3,42.596757E+0,0.000000E+0,1.988194E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.956516E+0,0.000000E+0,-131.892418E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.718676E-3,0.000000E+0,470.306183E-3,0.000000E+0,-93.818106E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.007942E+0,3.135356E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.005981E+0,3.048346E+0,0.000000E+0,179.963829E+0,10.858906E-3,3.980286E-3,92.447498E+0,73.803635E+0,76.156222E+0,110.655839E+0,81.506103E+0,3.974577E-3,3.978859E-3,66.602893E+0,5.362681E+0,2.048944E+0,75.101742E+0,75.662178E+0,0.000000E+0,75.201839E+0,79.082697E+0,0.000000E+0,74.245604E+0,1.060836E+0,1.002073E+0,2.470974E+0,60.000000E+0,41.000000E+0,73.700000E+0,10.861052E-3,67.535769E+0,30.626534E+0,0.000000E+0,1.304094E+0,1.314102E+0,1.001656E+0,60.000000E+0,1.000000E+0,1.333368E+0,652.394890E-3,2.034123E+0,60.000000E+0,1.872881E+0,0.000000E+0,72.384906E+0,1.040750E+0,1.042831E+0,1.006527E+0,50.000000E+0,1.000000E+0,86.222247E+0,2.091488E+0,1.908854E+0,1.223224E+0,27.000000E+0,0.000000E+0,1.306521E+0,1.305088E+0,1.004806E+0,60.000000E+0,3.988524E-3,47.052972E+0,9.166278E-3,24.300210E+0,3.044854E+0,30.728730E+0,0.000000E+0,365.640178E-6,0.000000E+0,39.914201E-3,0.000000E+0,26.095846E-3,0.000000E+0,21.618570E-3,0.000000E+0,18.043191E-3,2.020770E+0,2.013362E+0,2.018483E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972921E+0,5.660848E+0,0.000000E+0,84.596785E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.675772E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.677833E+0,0.000000E+0,44.166003E-3,996.635573E-3,3.051226E+0,997.102241E-3,3.042890E+0,998.695348E-3,3.038561E+0,998.518336E-3,3.034587E+0,35.963081E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.499228E+0,72.661426E+0,2.459164E+0,71.970409E+0,72.027589E+0,2.497239E+0,71.963858E+0,72.169979E+0,2.505233E+0,72.388884E+0,72.331747E+0,2.494178E+0
 10/20/2017,19:13:37.781,922.899256E-6,72.841599E+0,3.979132E-3,998.330540E-3,987.045716E-3,0.000000E+0,1.000450E+0,3.083498E+0,0.000000E+0,72.110178E+0,3.977576E-3,998.072792E-3,977.467072E-3,0.000000E+0,1.057931E+0,2.759035E+0,0.000000E+0,80.753126E+0,30.904650E+0,70.029443E+0,3.976603E-3,3.971090E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,97.993178E+0,24.061208E+0,9.018480E-3,12.863819E-3,1.000000E+0,2.658243E+0,1.000000E+0,20.000000E+0,6.797203E-3,42.603321E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.952170E+0,0.000000E+0,-112.708210E-3,0.000000E+0,133.853921E-3,0.000000E+0,136.300229E-3,0.000000E+0,465.182761E-3,0.000000E+0,-109.059484E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.010370E+0,3.134455E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.014723E+0,3.048539E+0,0.000000E+0,179.798160E+0,10.867598E-3,3.982232E-3,92.448531E+0,73.819128E+0,76.157159E+0,110.656875E+0,81.506899E+0,3.974902E-3,3.979313E-3,66.599714E+0,5.374924E+0,2.055117E+0,75.110871E+0,75.658806E+0,0.000000E+0,75.198796E+0,79.076747E+0,0.000000E+0,74.243310E+0,1.060788E+0,1.006544E+0,2.472185E+0,60.000000E+0,41.000000E+0,73.700000E+0,10.838678E-3,67.536096E+0,30.621285E+0,0.000000E+0,1.306201E+0,1.313240E+0,1.004516E+0,60.000000E+0,1.000000E+0,1.330289E+0,655.031194E-3,2.025576E+0,60.000000E+0,1.867062E+0,0.000000E+0,72.384719E+0,1.041101E+0,1.045928E+0,997.309447E-3,50.000000E+0,1.000000E+0,86.214788E+0,2.087400E+0,1.909238E+0,1.212061E+0,27.000000E+0,0.000000E+0,1.311712E+0,1.300902E+0,997.956059E-3,60.000000E+0,3.988200E-3,47.050456E+0,9.247342E-3,24.299746E+0,2.988471E+0,30.729241E+0,0.000000E+0,-956.011907E-6,0.000000E+0,45.583270E-3,0.000000E+0,24.710789E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.719614E-3,2.020706E+0,2.013458E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972670E+0,5.775931E+0,0.000000E+0,84.209960E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.675418E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.699834E+0,0.000000E+0,41.138204E-3,996.909137E-3,3.051097E+0,997.037873E-3,3.042939E+0,997.585001E-3,3.039334E+0,996.748217E-3,3.035407E+0,26.619718E-3,9.869271E+0,1.000000E+0,1.000000E+0,72.497730E+0,72.662643E+0,2.462919E+0,71.968771E+0,72.026419E+0,2.493136E+0,71.962080E+0,72.167172E+0,2.514592E+0,72.385982E+0,72.333525E+0,2.495184E+0
 10/20/2017,19:13:47.781,1.727991E-3,72.844501E+0,3.983542E-3,998.185557E-3,983.357147E-3,0.000000E+0,1.000386E+0,3.083191E+0,0.000000E+0,72.109476E+0,3.976927E-3,997.605624E-3,1.026247E+0,0.000000E+0,1.058681E+0,2.761178E+0,0.000000E+0,80.757109E+0,30.920398E+0,70.042119E+0,3.976797E-3,3.964540E-3,0.000000E+0,1.027860E+0,1.000000E+0,44.000000E+0,97.996798E+0,24.059166E+0,9.005899E-3,12.849357E-3,1.000000E+0,2.664871E+0,1.000000E+0,20.000000E+0,6.841054E-3,42.606021E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.984329E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.941708E+0,0.000000E+0,-121.141536E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.617784E-3,0.000000E+0,458.995986E-3,0.000000E+0,-103.807170E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.011025E+0,3.136177E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.001459E+0,3.048474E+0,0.000000E+0,179.622766E+0,10.920531E-3,3.980026E-3,92.451724E+0,73.830081E+0,76.159359E+0,110.652729E+0,81.509618E+0,3.978599E-3,3.979183E-3,66.597658E+0,5.386845E+0,2.050523E+0,75.110122E+0,75.650004E+0,0.000000E+0,75.197016E+0,79.062880E+0,0.000000E+0,74.241672E+0,1.063950E+0,1.006656E+0,2.469794E+0,60.000000E+0,41.000000E+0,73.700000E+0,10.839651E-3,67.533244E+0,30.624490E+0,0.000000E+0,1.296112E+0,1.309152E+0,990.755962E-3,60.000000E+0,1.000000E+0,1.332650E+0,654.807508E-3,2.033021E+0,60.000000E+0,1.881729E+0,0.000000E+0,72.384391E+0,1.039505E+0,1.042352E+0,986.893650E-3,50.000000E+0,1.000000E+0,86.114355E+0,2.094138E+0,1.920483E+0,1.221898E+0,27.000000E+0,0.000000E+0,1.306649E+0,1.302228E+0,982.147686E-3,60.000000E+0,3.990795E-3,47.051248E+0,9.152335E-3,24.298076E+0,2.969462E+0,30.731006E+0,0.000000E+0,3.589182E-3,0.000000E+0,43.972739E-3,0.000000E+0,23.229101E-3,0.000000E+0,24.871842E-3,0.000000E+0,21.715201E-3,2.020802E+0,2.013877E+0,2.018547E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964658E+0,5.778123E+0,0.000000E+0,82.146894E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.675450E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.695002E+0,0.000000E+0,41.105994E-3,996.587297E-3,3.050357E+0,998.695348E-3,3.040798E+0,996.426378E-3,3.039205E+0,999.966615E-3,3.034313E+0,20.176020E-3,9.867982E+0,1.000000E+0,1.000000E+0,72.500538E+0,72.664046E+0,2.457438E+0,71.968584E+0,72.023377E+0,2.494030E+0,71.963156E+0,72.167780E+0,2.510903E+0,72.388275E+0,72.328284E+0,2.495902E+0
 10/20/2017,19:13:57.781,1.566973E-3,72.844126E+0,3.975046E-3,998.185557E-3,997.169320E-3,0.000000E+0,996.553880E-3,3.083401E+0,0.000000E+0,72.112377E+0,3.977705E-3,996.687397E-3,1.020616E+0,0.000000E+0,1.054848E+0,2.770698E+0,0.000000E+0,80.754485E+0,30.918587E+0,70.092404E+0,3.971415E-3,3.963049E-3,0.000000E+0,1.024276E+0,1.000000E+0,44.000000E+0,97.992097E+0,24.057217E+0,9.012319E-3,12.837100E-3,1.000000E+0,2.667139E+0,1.000000E+0,20.000000E+0,6.806220E-3,42.607929E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.942964E+0,0.000000E+0,-120.948406E-3,0.000000E+0,137.137124E-3,0.000000E+0,136.879618E-3,0.000000E+0,459.350437E-3,0.000000E+0,-109.252821E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.015928E+0,3.135228E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.012773E+0,3.047975E+0,0.000000E+0,179.448998E+0,11.555666E-3,3.979183E-3,92.455293E+0,73.844966E+0,76.160717E+0,110.648583E+0,81.512149E+0,3.975875E-3,3.976848E-3,66.593824E+0,5.385556E+0,2.049121E+0,75.125946E+0,75.650144E+0,0.000000E+0,75.198655E+0,79.044842E+0,0.000000E+0,74.244527E+0,1.051427E+0,1.003734E+0,2.472440E+0,60.000000E+0,41.000000E+0,73.700000E+0,10.843542E-3,67.532776E+0,30.618173E+0,0.000000E+0,1.304621E+0,1.315891E+0,991.027654E-3,60.000000E+0,1.000000E+0,1.333671E+0,655.174993E-3,2.020399E+0,60.000000E+0,1.883582E+0,0.000000E+0,72.381958E+0,1.041548E+0,1.043821E+0,973.202947E-3,50.000000E+0,1.000000E+0,85.946094E+0,2.096038E+0,1.924892E+0,1.224980E+0,27.000000E+0,0.000000E+0,1.308629E+0,1.302787E+0,987.720537E-3,60.000000E+0,3.988135E-3,47.048966E+0,9.224515E-3,24.304525E+0,2.980094E+0,30.729566E+0,0.000000E+0,4.169419E-3,0.000000E+0,46.034218E-3,0.000000E+0,26.353531E-3,0.000000E+0,26.450162E-3,0.000000E+0,17.109083E-3,2.020899E+0,2.013619E+0,2.018515E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950827E+0,5.777414E+0,0.000000E+0,79.503589E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.675514E+0,0.000000E+0,-19.739866E-3,10.000000E+0,9.674645E+0,0.000000E+0,39.753148E-3,997.037873E-3,3.051484E+0,996.539022E-3,3.041040E+0,996.265458E-3,3.038578E+0,999.564315E-3,3.033702E+0,27.908458E-3,9.886348E+0,1.000000E+0,1.000000E+0,72.499602E+0,72.660209E+0,2.461785E+0,71.972702E+0,72.023752E+0,2.494398E+0,71.963484E+0,72.169324E+0,2.509050E+0,72.388930E+0,72.329267E+0,2.493444E+0
 10/20/2017,19:14:07.781,-204.229589E-6,72.847028E+0,3.982699E-3,997.605624E-3,996.514639E-3,0.000000E+0,995.228456E-3,3.083804E+0,0.000000E+0,72.110552E+0,3.977381E-3,997.041801E-3,1.000692E+0,0.000000E+0,1.054210E+0,2.772937E+0,0.000000E+0,80.754391E+0,30.915335E+0,70.101151E+0,3.975306E-3,3.968042E-3,0.000000E+0,1.025582E+0,1.000000E+0,44.000000E+0,97.986785E+0,24.052670E+0,9.010439E-3,12.833144E-3,1.000000E+0,2.666069E+0,1.000000E+0,20.000000E+0,6.776834E-3,42.606067E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.948436E+0,0.000000E+0,-115.927036E-3,0.000000E+0,136.171476E-3,0.000000E+0,136.718676E-3,0.000000E+0,451.359186E-3,0.000000E+0,-109.381712E-3,0.000000E+0,208.914960E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.008996E+0,3.134214E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.004559E+0,3.047782E+0,0.000000E+0,179.284299E+0,12.394103E-3,3.979961E-3,92.457172E+0,73.859429E+0,76.161045E+0,110.648536E+0,81.511118E+0,3.976199E-3,3.982751E-3,66.595460E+0,5.380079E+0,2.047880E+0,75.111667E+0,75.646586E+0,0.000000E+0,75.198561E+0,79.041375E+0,0.000000E+0,74.246165E+0,1.054526E+0,1.007566E+0,2.470177E+0,60.000000E+0,41.000000E+0,73.600000E+0,10.824606E-3,67.534740E+0,30.616686E+0,0.000000E+0,1.303439E+0,1.311787E+0,1.002934E+0,60.000000E+0,1.000000E+0,1.331198E+0,652.826286E-3,2.024314E+0,60.000000E+0,1.879456E+0,0.000000E+0,72.384251E+0,1.040447E+0,1.047381E+0,990.967312E-3,50.000000E+0,1.000000E+0,85.892761E+0,2.107677E+0,1.919956E+0,1.222872E+0,27.000000E+0,0.000000E+0,1.307575E+0,1.303714E+0,1.001756E+0,60.000000E+0,3.989627E-3,47.048453E+0,9.259924E-3,24.300674E+0,2.999103E+0,30.730960E+0,0.000000E+0,-891.541075E-6,0.000000E+0,45.100111E-3,0.000000E+0,23.229101E-3,0.000000E+0,24.646368E-3,0.000000E+0,19.041720E-3,2.020545E+0,2.013555E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946293E+0,5.779380E+0,0.000000E+0,81.985716E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.676255E+0,0.000000E+0,25.741529E-3,10.000000E+0,9.661470E+0,0.000000E+0,39.141146E-3,997.118333E-3,3.051564E+0,998.180404E-3,3.043631E+0,999.242476E-3,3.038787E+0,998.180404E-3,3.036276E+0,27.908458E-3,9.887637E+0,1.000000E+0,1.000000E+0,72.501146E+0,72.661707E+0,2.466323E+0,71.968256E+0,72.025156E+0,2.492258E+0,71.961331E+0,72.169418E+0,2.518122E+0,72.387105E+0,72.329735E+0,2.492135E+0
 10/20/2017,19:14:17.781,278.825630E-6,72.846045E+0,3.982180E-3,998.362759E-3,1.001768E+0,0.000000E+0,998.486126E-3,3.083997E+0,0.000000E+0,72.112471E+0,3.978224E-3,998.024464E-3,1.000405E+0,0.000000E+0,1.057244E+0,2.773920E+0,0.000000E+0,80.755329E+0,30.903535E+0,70.072992E+0,3.971026E-3,3.968042E-3,0.000000E+0,1.023240E+0,1.000000E+0,44.000000E+0,97.852485E+0,24.053738E+0,9.012579E-3,12.820627E-3,1.000000E+0,2.665095E+0,1.000000E+0,20.000000E+0,6.773850E-3,42.590519E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.957674E+0,0.000000E+0,-131.441782E-3,0.000000E+0,136.139288E-3,0.000000E+0,141.064092E-3,0.000000E+0,467.792806E-3,0.000000E+0,-97.169276E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.006664E+0,3.135067E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.014435E+0,3.047010E+0,0.000000E+0,179.106441E+0,12.478823E-3,3.982686E-3,92.462103E+0,73.877263E+0,76.161092E+0,110.645332E+0,81.509337E+0,3.976069E-3,3.980091E-3,66.607474E+0,5.373313E+0,2.048396E+0,75.099588E+0,75.644151E+0,0.000000E+0,75.193880E+0,79.037346E+0,0.000000E+0,74.243591E+0,1.057146E+0,1.002999E+0,2.470623E+0,60.000000E+0,41.000000E+0,73.600000E+0,10.837965E-3,67.532028E+0,30.616082E+0,0.000000E+0,1.310368E+0,1.315667E+0,1.001464E+0,60.000000E+0,1.000000E+0,1.331820E+0,653.689076E-3,2.039587E+0,60.000000E+0,1.878135E+0,0.000000E+0,72.381864E+0,1.039760E+0,1.039431E+0,1.002965E+0,50.000000E+0,1.000000E+0,85.899844E+0,2.117225E+0,1.936473E+0,1.228462E+0,27.000000E+0,0.000000E+0,1.304477E+0,1.305855E+0,1.008144E+0,60.000000E+0,3.988978E-3,47.046636E+0,9.138975E-3,24.299514E+0,3.065474E+0,30.729984E+0,0.000000E+0,4.943069E-3,0.000000E+0,41.879049E-3,0.000000E+0,25.870371E-3,0.000000E+0,20.974357E-3,0.000000E+0,17.398979E-3,2.020577E+0,2.013168E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946704E+0,5.778188E+0,0.000000E+0,84.177725E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.675418E+0,0.000000E+0,26.353531E-3,10.000000E+0,9.661406E+0,0.000000E+0,45.454427E-3,997.037873E-3,3.050550E+0,997.826381E-3,3.043277E+0,999.483855E-3,3.037998E+0,997.939024E-3,3.036196E+0,39.507115E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.498666E+0,72.661192E+0,2.457470E+0,71.971158E+0,72.022442E+0,2.488650E+0,71.965309E+0,72.168388E+0,2.513682E+0,72.386637E+0,72.329828E+0,2.492454E+0
 10/20/2017,19:14:27.781,1.083918E-3,72.843377E+0,3.981661E-3,998.088901E-3,1.019923E+0,0.000000E+0,999.587985E-3,3.085302E+0,0.000000E+0,72.113313E+0,3.979456E-3,996.993473E-3,969.730611E-3,0.000000E+0,1.057532E+0,2.774661E+0,0.000000E+0,80.756875E+0,30.900005E+0,70.037348E+0,3.974138E-3,3.964022E-3,0.000000E+0,1.027541E+0,1.000000E+0,44.000000E+0,97.721854E+0,24.054294E+0,9.013941E-3,12.802079E-3,1.000000E+0,2.658929E+0,1.000000E+0,20.000000E+0,6.761655E-3,42.577951E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.983426E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.943157E+0,0.000000E+0,-134.306538E-3,0.000000E+0,137.040559E-3,0.000000E+0,137.523383E-3,0.000000E+0,479.521900E-3,0.000000E+0,-86.761316E-3,0.000000E+0,204.983780E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.001329E+0,3.134294E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.010088E+0,3.047364E+0,0.000000E+0,178.944661E+0,4.333884E-3,3.979183E-3,92.461774E+0,73.876795E+0,76.160858E+0,110.641940E+0,81.511586E+0,3.976913E-3,3.982232E-3,66.613598E+0,5.361392E+0,2.052490E+0,75.118971E+0,75.643964E+0,0.000000E+0,75.192101E+0,79.033270E+0,0.000000E+0,74.242842E+0,1.062800E+0,1.004293E+0,2.476585E+0,60.000000E+0,41.000000E+0,73.600000E+0,10.842959E-3,67.534834E+0,30.614271E+0,0.000000E+0,1.307718E+0,1.315683E+0,1.004069E+0,60.000000E+0,1.000000E+0,1.325901E+0,656.708842E-3,1.996019E+0,60.000000E+0,1.872719E+0,0.000000E+0,72.381771E+0,1.044613E+0,1.043055E+0,996.846167E-3,50.000000E+0,1.000000E+0,85.940841E+0,2.118423E+0,1.942416E+0,1.221084E+0,27.000000E+0,0.000000E+0,1.309412E+0,1.303506E+0,1.007713E+0,60.000000E+0,3.985540E-3,47.046171E+0,9.238717E-3,24.293761E+0,3.091893E+0,30.730588E+0,0.000000E+0,-27.904820E-3,0.000000E+0,44.359266E-3,0.000000E+0,22.294993E-3,0.000000E+0,18.590771E-3,0.000000E+0,15.981711E-3,2.020738E+0,2.013619E+0,2.018451E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949954E+0,5.776640E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.675514E+0,0.000000E+0,21.618570E-3,10.000000E+0,9.661792E+0,0.000000E+0,44.037160E-3,996.973505E-3,3.051049E+0,996.362010E-3,3.041748E+0,998.679256E-3,3.038079E+0,998.083852E-3,3.033106E+0,32.419047E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.499368E+0,72.659413E+0,2.455297E+0,71.969005E+0,72.025764E+0,2.489001E+0,71.960957E+0,72.170260E+0,2.513985E+0,72.383876E+0,72.328892E+0,2.489852E+0
 10/20/2017,19:14:37.781,1.566973E-3,72.845437E+0,3.983866E-3,997.766717E-3,998.654328E-3,0.000000E+0,997.927212E-3,3.084496E+0,0.000000E+0,72.114763E+0,3.980040E-3,997.025691E-3,1.003404E+0,0.000000E+0,1.053395E+0,2.773614E+0,0.000000E+0,80.754860E+0,30.907112E+0,70.038705E+0,3.973166E-3,3.963049E-3,0.000000E+0,1.025853E+0,1.000000E+0,44.000000E+0,97.674425E+0,24.048912E+0,9.010698E-3,12.811548E-3,1.000000E+0,2.660974E+0,1.000000E+0,20.000000E+0,6.796035E-3,42.577997E+0,0.000000E+0,1.990224E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.945185E+0,0.000000E+0,-141.967346E-3,0.000000E+0,138.392466E-3,0.000000E+0,137.877454E-3,0.000000E+0,483.743085E-3,0.000000E+0,-101.132679E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,614.397346E-3,3.134664E+0,0.000000E+0,998.116036E-3,0.000000E+0,990.959911E-3,3.048716E+0,0.000000E+0,178.757561E+0,4.011682E-3,3.980805E-3,92.467738E+0,73.857650E+0,76.163855E+0,110.639726E+0,81.512993E+0,3.979443E-3,3.981908E-3,66.609859E+0,5.385879E+0,2.051636E+0,75.130909E+0,75.639703E+0,0.000000E+0,75.194629E+0,79.028023E+0,0.000000E+0,74.244527E+0,1.057785E+0,1.003223E+0,2.469969E+0,60.000000E+0,41.000000E+0,73.600000E+0,10.852038E-3,67.531654E+0,30.613016E+0,0.000000E+0,1.307350E+0,1.314948E+0,1.009311E+0,60.000000E+0,1.000000E+0,1.334564E+0,657.347947E-3,2.012124E+0,60.000000E+0,1.884920E+0,0.000000E+0,72.379150E+0,1.044198E+0,1.046711E+0,1.008556E+0,50.000000E+0,1.000000E+0,85.954491E+0,2.121025E+0,1.945962E+0,1.220780E+0,27.000000E+0,0.000000E+0,1.308598E+0,1.303043E+0,1.008766E+0,60.000000E+0,3.987551E-3,47.044587E+0,9.317447E-3,24.295756E+0,3.142154E+0,30.732725E+0,0.000000E+0,44.302513E-3,0.000000E+0,52.927291E-3,0.000000E+0,18.043191E-3,0.000000E+0,15.047603E-3,0.000000E+0,18.526350E-3,2.021028E+0,2.013394E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950993E+0,5.775963E+0,0.000000E+0,83.339604E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.676577E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.661534E+0,0.000000E+0,42.426629E-3,996.056262E-3,3.051484E+0,999.081556E-3,3.042472E+0,997.295345E-3,3.037966E+0,1.000128E+0,3.034844E+0,29.841567E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.498198E+0,72.662736E+0,2.459979E+0,71.970690E+0,72.022208E+0,2.492833E+0,71.961378E+0,72.167265E+0,2.515950E+0,72.386403E+0,72.330015E+0,2.487921E+0
 10/20/2017,19:14:47.781,1.244936E-3,72.843986E+0,3.977835E-3,998.765490E-3,1.014846E+0,0.000000E+0,995.994966E-3,3.084416E+0,0.000000E+0,72.113874E+0,3.977770E-3,997.508969E-3,1.010758E+0,0.000000E+0,1.053778E+0,2.786921E+0,0.000000E+0,80.755938E+0,30.895034E+0,70.069016E+0,3.975760E-3,3.968496E-3,0.000000E+0,1.028322E+0,1.000000E+0,44.000000E+0,97.677011E+0,24.050165E+0,9.013357E-3,12.833338E-3,1.000000E+0,2.660830E+0,1.000000E+0,20.000000E+0,6.793246E-3,42.581442E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.937202E+0,0.000000E+0,-150.947873E-3,0.000000E+0,133.145779E-3,0.000000E+0,138.456843E-3,0.000000E+0,489.736523E-3,0.000000E+0,-100.488223E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,688.911712E-3,3.134906E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.013348E+0,3.048329E+0,0.000000E+0,178.584536E+0,4.011942E-3,3.979961E-3,92.471260E+0,73.838506E+0,76.164183E+0,110.639349E+0,81.513977E+0,3.974902E-3,3.977756E-3,66.608643E+0,5.377502E+0,2.051184E+0,75.103287E+0,75.638579E+0,0.000000E+0,75.189947E+0,79.018231E+0,0.000000E+0,74.244106E+0,1.057593E+0,980.359012E-3,2.468790E+0,60.000000E+0,41.000000E+0,73.600000E+0,10.862998E-3,67.529457E+0,30.608929E+0,0.000000E+0,1.305499E+0,1.313384E+0,1.000888E+0,60.000000E+0,1.000000E+0,1.330353E+0,657.395879E-3,2.024010E+0,60.000000E+0,1.881809E+0,0.000000E+0,72.379150E+0,1.042522E+0,1.044651E+0,1.002246E+0,50.000000E+0,1.000000E+0,85.898483E+0,2.134868E+0,1.951569E+0,1.228733E+0,27.000000E+0,0.000000E+0,1.311760E+0,1.303410E+0,1.008894E+0,60.000000E+0,3.988654E-3,47.044680E+0,9.190208E-3,24.297751E+0,3.069018E+0,30.728265E+0,0.000000E+0,54.231022E-3,0.000000E+0,45.615480E-3,0.000000E+0,16.722556E-3,0.000000E+0,15.144235E-3,0.000000E+0,18.945088E-3,2.021092E+0,2.013039E+0,2.018547E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946250E+0,5.775544E+0,0.000000E+0,79.987121E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.675901E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.661116E+0,0.000000E+0,40.977151E-3,996.555113E-3,3.052256E+0,997.230977E-3,3.043727E+0,997.745921E-3,3.039430E+0,999.741327E-3,3.033138E+0,33.063417E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.497216E+0,72.661894E+0,2.457262E+0,71.968069E+0,72.021786E+0,2.489065E+0,71.963390E+0,72.168108E+0,2.507740E+0,72.383174E+0,72.327114E+0,2.495216E+0
 10/20/2017,19:14:57.781,-43.211183E-6,72.841974E+0,3.981726E-3,997.815044E-3,996.131411E-3,0.000000E+0,995.020859E-3,3.084061E+0,0.000000E+0,72.112096E+0,3.980429E-3,997.637843E-3,1.023168E+0,0.000000E+0,1.053187E+0,2.781347E+0,0.000000E+0,80.757109E+0,30.897775E+0,70.099748E+0,3.973295E-3,3.962725E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,97.710338E+0,24.042880E+0,9.012514E-3,12.855583E-3,1.000000E+0,2.664504E+0,1.000000E+0,20.000000E+0,6.749395E-3,42.584561E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.936816E+0,0.000000E+0,-149.145330E-3,0.000000E+0,136.364605E-3,0.000000E+0,136.750865E-3,0.000000E+0,473.431794E-3,0.000000E+0,-109.381712E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,688.464452E-3,3.134681E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.001027E+0,3.047444E+0,0.000000E+0,178.422580E+0,4.013109E-3,3.976653E-3,92.473514E+0,73.821656E+0,76.165962E+0,110.635109E+0,81.512383E+0,3.975096E-3,3.977496E-3,66.608035E+0,5.376535E+0,2.054198E+0,75.062789E+0,75.633991E+0,0.000000E+0,75.190977E+0,79.013218E+0,0.000000E+0,74.241578E+0,1.051747E+0,992.940493E-3,2.467801E+0,60.000000E+0,41.000000E+0,73.600000E+0,10.860988E-3,67.529878E+0,30.650968E+0,0.000000E+0,1.308644E+0,1.312122E+0,1.005763E+0,60.000000E+0,1.000000E+0,1.331374E+0,655.750186E-3,2.031248E+0,60.000000E+0,1.877635E+0,0.000000E+0,72.379337E+0,1.041676E+0,1.042017E+0,1.014850E+0,50.000000E+0,1.000000E+0,85.846839E+0,2.141350E+0,1.961361E+0,1.217906E+0,27.000000E+0,0.000000E+0,1.305004E+0,1.301030E+0,1.005908E+0,60.000000E+0,3.987681E-3,47.042956E+0,9.102658E-3,24.292044E+0,3.122179E+0,30.729334E+0,0.000000E+0,55.359261E-3,0.000000E+0,43.070842E-3,0.000000E+0,14.081285E-3,0.000000E+0,17.527821E-3,0.000000E+0,-24.056089E-3,2.021028E+0,2.013458E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941777E+0,5.776866E+0,0.000000E+0,88.884096E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.675095E+0,0.000000E+0,12.631807E-3,10.000000E+0,9.778688E+0,0.000000E+0,42.716525E-3,997.005689E-3,3.051210E+0,997.311437E-3,3.041072E+0,996.201090E-3,3.037258E+0,998.389600E-3,3.033251E+0,25.008794E-3,9.879260E+0,1.000000E+0,1.000000E+0,72.498011E+0,72.661847E+0,2.465748E+0,71.968584E+0,72.022067E+0,2.493104E+0,71.962595E+0,72.169090E+0,2.509066E+0,72.386918E+0,72.327956E+0,2.496557E+0
