date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,19:15:07.781,922.899256E-6,72.845062E+0,3.981531E-3,998.330540E-3,994.614467E-3,0.000000E+0,998.613878E-3,3.083401E+0,0.000000E+0,72.113640E+0,3.979197E-3,997.525078E-3,1.011827E+0,0.000000E+0,1.057755E+0,2.778270E+0,0.000000E+0,80.761983E+0,30.896846E+0,70.110740E+0,3.975306E-3,3.964281E-3,0.000000E+0,1.029676E+0,1.000000E+0,44.000000E+0,97.721666E+0,24.040375E+0,8.991502E-3,12.837164E-3,1.000000E+0,2.660383E+0,1.000000E+0,20.000000E+0,6.780597E-3,42.584189E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.936172E+0,0.000000E+0,-151.881333E-3,0.000000E+0,136.364605E-3,0.000000E+0,136.654300E-3,0.000000E+0,481.713049E-3,0.000000E+0,-105.933874E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,732.853610E-3,3.134262E+0,0.000000E+0,998.083852E-3,0.000000E+0,998.310823E-3,3.048072E+0,0.000000E+0,178.260773E+0,7.556426E-3,3.981129E-3,92.471730E+0,73.814166E+0,76.166524E+0,110.636051E+0,81.515524E+0,3.979961E-3,3.980480E-3,66.609344E+0,5.376857E+0,2.048815E+0,75.065411E+0,75.632258E+0,0.000000E+0,75.189010E+0,79.005207E+0,0.000000E+0,74.240923E+0,1.059829E+0,974.690958E-3,2.470671E+0,60.000000E+0,42.000000E+0,73.500000E+0,10.862803E-3,67.532776E+0,30.701090E+0,0.000000E+0,1.310208E+0,1.312984E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.333049E+0,659.648721E-3,2.018530E+0,60.000000E+0,1.868497E+0,0.000000E+0,72.379758E+0,1.042490E+0,1.043518E+0,1.002501E+0,50.000000E+0,1.000000E+0,85.805092E+0,2.149972E+0,1.965227E+0,1.216006E+0,27.000000E+0,0.000000E+0,1.310897E+0,1.305775E+0,1.011273E+0,60.000000E+0,3.990924E-3,47.040161E+0,9.102788E-3,24.288471E+0,3.090927E+0,30.728451E+0,0.000000E+0,53.908668E-3,0.000000E+0,45.132321E-3,0.000000E+0,16.497081E-3,0.000000E+0,15.466341E-3,0.000000E+0,19.589301E-3,2.020770E+0,2.013684E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938043E+0,5.776834E+0,0.000000E+0,83.855371E-3,0.000000E+0,47.816174E-3,9.500000E+0,9.794246E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.779461E+0,0.000000E+0,42.587682E-3,997.182701E-3,3.050840E+0,998.276956E-3,3.042890E+0,997.472357E-3,3.037451E+0,996.876953E-3,3.034828E+0,32.741232E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.498760E+0,72.660630E+0,2.458413E+0,71.965870E+0,72.022020E+0,2.487948E+0,71.962501E+0,72.168576E+0,2.511494E+0,72.386825E+0,72.328892E+0,2.495567E+0
 10/20/2017,19:15:17.781,922.899256E-6,72.843424E+0,3.980364E-3,998.153338E-3,994.806081E-3,0.000000E+0,998.581940E-3,3.084142E+0,0.000000E+0,72.112892E+0,3.979975E-3,997.106238E-3,989.079742E-3,0.000000E+0,1.055264E+0,2.805060E+0,0.000000E+0,80.759593E+0,30.905765E+0,70.049136E+0,3.972906E-3,3.971026E-3,0.000000E+0,1.024323E+0,1.000000E+0,44.000000E+0,97.661875E+0,24.036338E+0,8.992734E-3,12.831328E-3,1.000000E+0,2.657588E+0,1.000000E+0,20.000000E+0,6.811669E-3,42.586982E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.980751E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.935110E+0,0.000000E+0,-145.829938E-3,0.000000E+0,137.684324E-3,0.000000E+0,137.748701E-3,0.000000E+0,485.708674E-3,0.000000E+0,-104.773854E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,642.014790E-3,3.134198E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.006205E+0,3.047300E+0,0.000000E+0,178.096919E+0,12.907027E-3,3.980675E-3,92.478023E+0,73.825447E+0,76.168772E+0,110.631292E+0,81.516742E+0,3.978664E-3,3.979183E-3,66.606166E+0,5.384590E+0,2.052087E+0,75.061432E+0,75.628747E+0,0.000000E+0,75.189619E+0,78.995603E+0,0.000000E+0,74.240735E+0,1.053168E+0,984.143036E-3,2.472680E+0,60.000000E+0,42.000000E+0,73.500000E+0,10.862025E-3,67.531093E+0,30.698442E+0,0.000000E+0,1.309585E+0,1.317471E+0,999.130467E-3,60.000000E+0,1.000000E+0,1.333878E+0,656.692865E-3,2.021949E+0,60.000000E+0,1.896702E+0,0.000000E+0,72.376717E+0,1.041373E+0,1.039335E+0,1.003332E+0,50.000000E+0,1.000000E+0,85.799885E+0,2.153341E+0,1.977798E+0,1.227503E+0,27.000000E+0,0.000000E+0,1.305483E+0,1.307005E+0,1.007537E+0,60.000000E+0,3.988589E-3,47.043422E+0,9.189819E-3,24.282578E+0,3.126367E+0,30.725432E+0,0.000000E+0,54.682318E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.333086E-3,0.000000E+0,16.078343E-3,0.000000E+0,17.914348E-3,2.020867E+0,2.013813E+0,2.018451E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937284E+0,5.777349E+0,0.000000E+0,82.985014E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.793054E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.779364E+0,0.000000E+0,43.457369E-3,997.263161E-3,3.051081E+0,998.099944E-3,3.043663E+0,999.258568E-3,3.039237E+0,999.709143E-3,3.034361E+0,29.841567E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.498900E+0,72.658618E+0,2.457342E+0,71.967414E+0,72.022816E+0,2.493488E+0,71.961565E+0,72.168295E+0,2.501112E+0,72.385000E+0,72.329828E+0,2.489182E+0
 10/20/2017,19:15:27.781,600.862443E-6,72.845951E+0,3.981142E-3,998.169448E-3,1.000842E+0,0.000000E+0,1.001760E+0,3.084448E+0,0.000000E+0,72.112283E+0,3.976408E-3,998.072792E-3,986.782730E-3,0.000000E+0,1.060726E+0,2.809039E+0,0.000000E+0,80.759687E+0,30.915010E+0,70.012557E+0,3.973684E-3,3.967653E-3,0.000000E+0,1.025168E+0,1.000000E+0,44.000000E+0,97.574869E+0,24.036013E+0,8.996755E-3,12.868942E-3,1.000000E+0,2.654936E+0,1.000000E+0,20.000000E+0,6.802457E-3,42.594197E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.939455E+0,0.000000E+0,-144.317089E-3,0.000000E+0,137.491195E-3,0.000000E+0,138.328090E-3,0.000000E+0,490.284310E-3,0.000000E+0,-98.812638E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,597.673552E-3,3.134552E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.003584E+0,3.047847E+0,0.000000E+0,177.931879E+0,15.716929E-3,3.981648E-3,92.483095E+0,73.840566E+0,76.166196E+0,110.629219E+0,81.515430E+0,3.978470E-3,3.979313E-3,66.603548E+0,5.386845E+0,2.050507E+0,75.074821E+0,75.629589E+0,0.000000E+0,75.186529E+0,78.984687E+0,0.000000E+0,74.240127E+0,1.056299E+0,1.006320E+0,2.471691E+0,60.000000E+0,42.000000E+0,73.500000E+0,10.862998E-3,67.528522E+0,30.694866E+0,0.000000E+0,1.307382E+0,1.309104E+0,1.002806E+0,60.000000E+0,1.000000E+0,1.335936E+0,656.932529E-3,2.018786E+0,60.000000E+0,1.880875E+0,0.000000E+0,72.380694E+0,1.040511E+0,1.043821E+0,1.010010E+0,50.000000E+0,1.000000E+0,85.810111E+0,2.164246E+0,1.984683E+0,1.224453E+0,27.000000E+0,0.000000E+0,1.307064E+0,1.305471E+0,1.008479E+0,60.000000E+0,3.987811E-3,47.040953E+0,9.089429E-3,24.283924E+0,3.145054E+0,30.727383E+0,0.000000E+0,51.233128E-3,0.000000E+0,44.262634E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.015393E-3,0.000000E+0,18.945088E-3,2.020931E+0,2.013619E+0,2.018483E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937802E+0,5.774577E+0,0.000000E+0,82.179129E-3,0.000000E+0,40.821088E-3,9.500000E+0,9.793248E+0,0.000000E+0,18.043191E-3,10.000000E+0,9.779558E+0,0.000000E+0,44.971268E-3,996.458562E-3,3.051870E+0,996.957413E-3,3.041168E+0,998.920636E-3,3.038916E+0,998.164312E-3,3.036003E+0,31.774677E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.497403E+0,72.658056E+0,2.453970E+0,71.967648E+0,72.020523E+0,2.493599E+0,71.962361E+0,72.167733E+0,2.503763E+0,72.384953E+0,72.326412E+0,2.493204E+0
 10/20/2017,19:15:37.781,439.844037E-6,72.844969E+0,3.979391E-3,997.927809E-3,998.973685E-3,0.000000E+0,999.859457E-3,3.084351E+0,0.000000E+0,72.114342E+0,3.976927E-3,997.251221E-3,1.004154E+0,0.000000E+0,1.054928E+0,2.795169E+0,0.000000E+0,80.760343E+0,30.933127E+0,70.059473E+0,3.974398E-3,3.969404E-3,0.000000E+0,1.028465E+0,1.000000E+0,44.000000E+0,97.554140E+0,24.053970E+0,8.972436E-3,12.871147E-3,1.000000E+0,2.660048E+0,1.000000E+0,20.000000E+0,6.753481E-3,42.609046E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.933951E+0,0.000000E+0,-151.816956E-3,0.000000E+0,137.877454E-3,0.000000E+0,138.392466E-3,0.000000E+0,481.004148E-3,0.000000E+0,-96.363706E-3,0.000000E+0,208.496064E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,737.741368E-3,3.134262E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.001315E+0,3.047187E+0,0.000000E+0,177.788253E+0,15.723157E-3,3.981778E-3,92.484551E+0,73.855450E+0,76.168397E+0,110.626298E+0,81.517117E+0,3.978729E-3,3.981518E-3,66.598826E+0,5.380401E+0,2.052038E+0,75.095796E+0,75.622145E+0,0.000000E+0,75.186763E+0,78.971897E+0,0.000000E+0,74.241157E+0,1.052977E+0,976.399357E-3,2.471468E+0,60.000000E+0,42.000000E+0,73.500000E+0,10.842310E-3,67.527680E+0,30.690034E+0,0.000000E+0,1.315189E+0,1.308466E+0,1.004245E+0,60.000000E+0,1.000000E+0,1.331039E+0,658.466379E-3,2.025927E+0,60.000000E+0,1.877135E+0,0.000000E+0,72.378635E+0,1.041660E+0,1.046774E+0,1.008109E+0,50.000000E+0,1.000000E+0,85.772679E+0,2.171430E+0,1.991584E+0,1.222920E+0,27.000000E+0,0.000000E+0,1.309939E+0,1.305184E+0,1.014068E+0,60.000000E+0,3.985151E-3,47.038204E+0,9.090272E-3,24.281325E+0,3.053231E+0,30.725664E+0,0.000000E+0,53.876432E-3,0.000000E+0,45.067900E-3,0.000000E+0,15.079814E-3,0.000000E+0,15.917290E-3,0.000000E+0,21.199832E-3,2.020963E+0,2.014263E+0,2.018129E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934367E+0,5.777736E+0,0.000000E+0,81.921246E-3,0.000000E+0,49.750299E-3,9.500000E+0,9.792829E+0,0.000000E+0,13.211598E-3,10.000000E+0,9.778656E+0,0.000000E+0,40.204097E-3,996.378102E-3,3.050309E+0,997.552817E-3,3.042762E+0,999.097648E-3,3.039125E+0,999.483855E-3,3.034748E+0,33.063417E-3,9.886026E+0,1.000000E+0,1.000000E+0,72.502082E+0,72.661847E+0,2.459675E+0,71.969894E+0,72.020242E+0,2.489911E+0,71.964607E+0,72.166610E+0,2.512708E+0,72.386029E+0,72.328050E+0,2.495647E+0
 10/20/2017,19:15:47.781,600.862443E-6,72.844501E+0,3.983088E-3,998.169448E-3,1.002087E+0,0.000000E+0,991.108461E-3,3.083691E+0,0.000000E+0,72.112143E+0,3.971415E-3,996.977364E-3,1.029214E+0,0.000000E+0,1.051495E+0,2.800726E+0,0.000000E+0,80.760390E+0,30.946924E+0,70.139040E+0,3.975760E-3,3.966356E-3,0.000000E+0,1.017219E+0,1.000000E+0,44.000000E+0,97.573694E+0,24.081205E+0,8.990983E-3,12.852924E-3,1.000000E+0,2.653866E+0,1.000000E+0,20.000000E+0,6.740054E-3,42.607976E+0,0.000000E+0,1.990417E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.927288E+0,0.000000E+0,-139.842920E-3,0.000000E+0,136.879618E-3,0.000000E+0,136.203664E-3,0.000000E+0,469.275054E-3,0.000000E+0,-122.141936E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000723E+0,0.000000E+0,1.011089E+0,3.134133E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.007691E+0,3.047589E+0,0.000000E+0,177.601526E+0,15.729255E-3,3.980805E-3,92.487838E+0,73.867854E+0,76.169006E+0,110.625921E+0,81.517445E+0,3.973799E-3,3.982167E-3,66.595601E+0,5.363970E+0,2.050137E+0,75.070374E+0,75.622285E+0,0.000000E+0,75.186482E+0,78.968477E+0,0.000000E+0,74.241063E+0,1.052913E+0,1.007725E+0,2.471675E+0,60.000000E+0,42.000000E+0,73.500000E+0,10.844904E-3,67.527213E+0,30.685343E+0,0.000000E+0,1.308021E+0,1.310557E+0,1.010446E+0,60.000000E+0,1.000000E+0,1.331868E+0,658.114871E-3,2.028196E+0,60.000000E+0,1.890013E+0,0.000000E+0,72.380694E+0,1.039824E+0,1.042831E+0,1.008524E+0,50.000000E+0,1.000000E+0,85.745005E+0,2.179876E+0,1.995066E+0,1.208244E+0,27.000000E+0,0.000000E+0,1.308374E+0,1.301829E+0,1.015042E+0,60.000000E+0,3.987162E-3,47.040347E+0,9.330742E-3,24.279562E+0,3.092860E+0,30.725199E+0,0.000000E+0,36.308130E-3,0.000000E+0,44.584741E-3,0.000000E+0,16.142764E-3,0.000000E+0,24.517525E-3,0.000000E+0,24.388683E-3,2.021060E+0,2.013297E+0,2.018386E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931682E+0,5.740181E+0,0.000000E+0,83.210662E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.793441E+0,0.000000E+0,18.268665E-3,10.000000E+0,9.779171E+0,0.000000E+0,47.580328E-3,996.667757E-3,3.051274E+0,998.437876E-3,3.041732E+0,997.182701E-3,3.039189E+0,999.693051E-3,3.033653E+0,35.318711E-3,9.863471E+0,1.000000E+0,1.000000E+0,72.498853E+0,72.659788E+0,2.456879E+0,71.970549E+0,72.022020E+0,2.492625E+0,71.960863E+0,72.164551E+0,2.509721E+0,72.385701E+0,72.326693E+0,2.486660E+0
 10/20/2017,19:15:57.781,922.899256E-6,72.844313E+0,3.976019E-3,998.088901E-3,989.361051E-3,0.000000E+0,998.262560E-3,3.083771E+0,0.000000E+0,72.112424E+0,3.981272E-3,998.233885E-3,1.024077E+0,0.000000E+0,1.056765E+0,2.825390E+0,0.000000E+0,80.763389E+0,30.948922E+0,70.195032E+0,3.975695E-3,3.968367E-3,0.000000E+0,1.027509E+0,1.000000E+0,44.000000E+0,97.572143E+0,24.094058E+0,8.978272E-3,12.855258E-3,1.000000E+0,2.662715E+0,1.000000E+0,20.000000E+0,6.791949E-3,42.610908E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.950593E+0,0.000000E+0,-120.047135E-3,0.000000E+0,140.323762E-3,0.000000E+0,135.463334E-3,0.000000E+0,450.585839E-3,0.000000E+0,-114.730695E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.008261E+0,3.134890E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.003472E+0,3.047686E+0,0.000000E+0,177.419907E+0,15.724000E-3,3.979053E-3,92.490468E+0,73.876327E+0,76.168537E+0,110.621775E+0,81.517258E+0,3.977756E-3,3.976069E-3,66.601912E+0,5.379757E+0,2.048396E+0,75.078567E+0,75.620459E+0,0.000000E+0,75.183580E+0,78.961402E+0,0.000000E+0,74.241578E+0,1.061059E+0,1.006991E+0,2.473333E+0,60.000000E+0,42.000000E+0,73.500000E+0,10.841662E-3,67.532215E+0,30.682230E+0,0.000000E+0,1.304557E+0,1.313384E+0,1.001032E+0,60.000000E+0,1.000000E+0,1.329363E+0,656.293425E-3,2.035977E+0,60.000000E+0,1.870705E+0,0.000000E+0,72.378776E+0,1.039313E+0,1.036797E+0,989.753201E-3,50.000000E+0,1.000000E+0,85.718831E+0,2.186103E+0,2.004251E+0,1.213450E+0,27.000000E+0,0.000000E+0,1.309109E+0,1.307548E+0,998.051867E-3,60.000000E+0,3.989367E-3,47.037319E+0,9.292739E-3,24.299514E+0,3.006514E+0,30.719346E+0,0.000000E+0,-504.716076E-6,0.000000E+0,45.969797E-3,0.000000E+0,23.357943E-3,0.000000E+0,24.517525E-3,0.000000E+0,17.978770E-3,2.020802E+0,2.013394E+0,2.018419E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929075E+0,5.705818E+0,0.000000E+0,83.919842E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.792925E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.779493E+0,0.000000E+0,42.297787E-3,996.635573E-3,3.050953E+0,998.003392E-3,3.041683E+0,999.403395E-3,3.039962E+0,999.290751E-3,3.034989E+0,25.975348E-3,9.808374E+0,1.000000E+0,1.000000E+0,72.500445E+0,72.659507E+0,2.458477E+0,71.967742E+0,72.019540E+0,2.493057E+0,71.962361E+0,72.165628E+0,2.514337E+0,72.386029E+0,72.326787E+0,2.489278E+0
 10/20/2017,19:16:07.781,439.844037E-6,72.845717E+0,3.978029E-3,998.491633E-3,997.297063E-3,0.000000E+0,1.003468E+0,3.084545E+0,0.000000E+0,72.114202E+0,3.978548E-3,996.912927E-3,975.951683E-3,0.000000E+0,1.058618E+0,2.843191E+0,0.000000E+0,80.759406E+0,30.942743E+0,70.212339E+0,3.972906E-3,3.967394E-3,0.000000E+0,1.024817E+0,1.000000E+0,44.000000E+0,97.532753E+0,24.102270E+0,8.976845E-3,12.852016E-3,1.000000E+0,2.660207E+0,1.000000E+0,20.000000E+0,6.781699E-3,42.621987E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.944090E+0,0.000000E+0,-137.621929E-3,0.000000E+0,137.330253E-3,0.000000E+0,136.847429E-3,0.000000E+0,480.005242E-3,0.000000E+0,-84.183493E-3,0.000000E+0,206.401583E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.006808E+0,3.134262E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.008778E+0,3.047090E+0,0.000000E+0,177.223227E+0,15.724973E-3,3.983270E-3,92.493379E+0,73.881990E+0,76.171347E+0,110.618430E+0,81.521101E+0,3.973215E-3,3.975680E-3,66.602659E+0,5.356881E+0,2.048460E+0,75.109373E+0,75.618680E+0,0.000000E+0,75.184656E+0,78.954843E+0,0.000000E+0,74.240455E+0,1.068423E+0,1.013569E+0,2.469539E+0,60.000000E+0,41.000000E+0,73.500000E+0,10.846201E-3,67.530205E+0,30.675588E+0,0.000000E+0,1.305850E+0,1.315523E+0,1.014121E+0,60.000000E+0,1.000000E+0,1.330480E+0,653.497345E-3,1.989964E+0,60.000000E+0,1.879908E+0,0.000000E+0,72.375687E+0,1.044150E+0,1.038393E+0,1.008364E+0,50.000000E+0,1.000000E+0,85.727931E+0,2.190765E+0,2.009986E+0,1.204092E+0,27.000000E+0,0.000000E+0,1.311856E+0,1.309354E+0,1.003545E+0,60.000000E+0,3.990146E-3,47.039276E+0,9.175292E-3,24.320162E+0,3.114124E+0,30.721855E+0,0.000000E+0,-5.662383E-3,0.000000E+0,42.072312E-3,0.000000E+0,20.716672E-3,0.000000E+0,17.914348E-3,0.000000E+0,15.112025E-3,2.020995E+0,2.013716E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929365E+0,5.699757E+0,0.000000E+0,84.532314E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.791476E+0,0.000000E+0,19.460458E-3,10.000000E+0,9.778462E+0,0.000000E+0,43.843896E-3,996.748217E-3,3.050969E+0,996.345918E-3,3.042842E+0,998.035576E-3,3.039624E+0,1.000047E+0,3.034844E+0,26.619718E-3,9.759398E+0,1.000000E+0,1.000000E+0,72.503907E+0,72.657261E+0,2.454609E+0,71.967508E+0,72.021740E+0,2.487884E+0,71.961284E+0,72.167499E+0,2.507740E+0,72.384204E+0,72.326927E+0,2.488895E+0
 10/20/2017,19:16:17.781,278.825630E-6,72.844735E+0,3.980818E-3,998.572179E-3,1.003030E+0,0.000000E+0,996.825353E-3,3.083739E+0,0.000000E+0,72.109289E+0,3.977770E-3,997.960028E-3,980.673318E-3,0.000000E+0,1.055551E+0,2.827098E+0,0.000000E+0,80.765076E+0,30.943394E+0,70.194096E+0,3.972841E-3,3.967718E-3,0.000000E+0,1.024212E+0,1.000000E+0,44.000000E+0,97.509063E+0,24.098744E+0,8.952461E-3,12.856880E-3,1.000000E+0,2.661932E+0,1.000000E+0,20.000000E+0,6.798565E-3,42.642097E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.986779E+0,10.000000E+0,8.932277E+0,0.000000E+0,-142.417982E-3,0.000000E+0,137.330253E-3,0.000000E+0,137.459006E-3,0.000000E+0,475.107378E-3,0.000000E+0,-114.537358E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,744.737572E-3,3.133618E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.012054E+0,3.047348E+0,0.000000E+0,177.044433E+0,15.730422E-3,3.980610E-3,92.496385E+0,73.875952E+0,76.171909E+0,110.618148E+0,81.521242E+0,3.975615E-3,3.977107E-3,66.597891E+0,5.368480E+0,2.048299E+0,75.095047E+0,75.614794E+0,0.000000E+0,75.183205E+0,78.953063E+0,0.000000E+0,74.239191E+0,1.058072E+0,995.590906E-3,2.468009E+0,60.000000E+0,41.000000E+0,73.500000E+0,10.846266E-3,67.528428E+0,30.673869E+0,0.000000E+0,1.311629E+0,1.310014E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.332778E+0,657.539678E-3,2.040850E+0,60.000000E+0,1.884114E+0,0.000000E+0,72.375687E+0,1.042714E+0,1.044108E+0,1.010776E+0,50.000000E+0,1.000000E+0,85.739517E+0,2.196274E+0,2.021839E+0,1.214217E+0,27.000000E+0,0.000000E+0,1.314251E+0,1.302675E+0,1.000591E+0,60.000000E+0,3.988330E-3,47.036341E+0,9.317318E-3,24.333433E+0,3.045498E+0,30.718417E+0,0.000000E+0,53.747491E-3,0.000000E+0,44.842426E-3,0.000000E+0,13.694757E-3,0.000000E+0,18.945088E-3,0.000000E+0,23.357943E-3,2.020931E+0,2.013716E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929877E+0,5.697243E+0,0.000000E+0,82.694896E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.791283E+0,0.000000E+0,14.113495E-3,10.000000E+0,9.778978E+0,0.000000E+0,44.810215E-3,996.056262E-3,3.051644E+0,998.647072E-3,3.042214E+0,996.796493E-3,3.039382E+0,997.520633E-3,3.035359E+0,28.230643E-3,9.742966E+0,1.000000E+0,1.000000E+0,72.501240E+0,72.656886E+0,2.455376E+0,71.968771E+0,72.021365E+0,2.485936E+0,71.962595E+0,72.164879E+0,2.509082E+0,72.383830E+0,72.326038E+0,2.490124E+0
 10/20/2017,19:16:27.781,2.855120E-3,72.844407E+0,3.986006E-3,998.491632E-3,1.002247E+0,0.000000E+0,1.007620E+0,3.083675E+0,0.000000E+0,72.109055E+0,3.971026E-3,997.670061E-3,987.420789E-3,0.000000E+0,1.064463E+0,2.814194E+0,0.000000E+0,80.765639E+0,30.944230E+0,70.175432E+0,3.975695E-3,3.960844E-3,0.000000E+0,1.019640E+0,1.000000E+0,44.000000E+0,97.497218E+0,24.097120E+0,8.950581E-3,12.853637E-3,1.000000E+0,2.656054E+0,1.000000E+0,20.000000E+0,6.787278E-3,42.646612E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.939133E+0,0.000000E+0,-134.403103E-3,0.000000E+0,137.298065E-3,0.000000E+0,134.368933E-3,0.000000E+0,463.603844E-3,0.000000E+0,-118.661875E-3,0.000000E+0,208.979406E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.007015E+0,3.134246E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.016704E+0,3.047171E+0,0.000000E+0,176.882475E+0,15.724325E-3,3.982232E-3,92.498263E+0,73.852174E+0,76.171441E+0,110.613012E+0,81.516930E+0,3.977886E-3,3.976523E-3,66.593030E+0,5.363970E+0,2.048364E+0,75.107032E+0,75.610626E+0,0.000000E+0,75.183065E+0,78.945145E+0,0.000000E+0,74.239940E+0,1.067385E+0,1.002696E+0,2.469730E+0,60.000000E+0,41.000000E+0,73.500000E+0,10.850611E-3,67.529550E+0,30.668109E+0,0.000000E+0,1.303264E+0,1.308801E+0,1.006242E+0,60.000000E+0,1.000000E+0,1.331757E+0,655.893985E-3,2.033293E+0,60.000000E+0,1.868980E+0,0.000000E+0,72.375126E+0,1.040670E+0,1.043230E+0,1.009850E+0,50.000000E+0,1.000000E+0,85.770568E+0,2.195332E+0,2.019842E+0,1.224437E+0,27.000000E+0,0.000000E+0,1.314602E+0,1.302324E+0,1.000351E+0,60.000000E+0,3.989367E-3,47.034198E+0,9.258302E-3,24.339651E+0,3.051298E+0,30.719532E+0,0.000000E+0,34.889772E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.300876E-3,0.000000E+0,23.357943E-3,0.000000E+0,24.002155E-3,2.020770E+0,2.013813E+0,2.018225E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932031E+0,5.698822E+0,0.000000E+0,87.111148E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.792217E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.778205E+0,0.000000E+0,43.231895E-3,996.555113E-3,3.051033E+0,996.844769E-3,3.042021E+0,996.313734E-3,3.038111E+0,998.341324E-3,3.034796E+0,27.908458E-3,9.701723E+0,1.000000E+0,1.000000E+0,72.504329E+0,72.659788E+0,2.456575E+0,71.967180E+0,72.020196E+0,2.485649E+0,71.964092E+0,72.165207E+0,2.509913E+0,72.383970E+0,72.324634E+0,2.486516E+0
 10/20/2017,19:16:37.781,1.083918E-3,72.845156E+0,3.979456E-3,998.056683E-3,997.951744E-3,0.000000E+0,989.846912E-3,3.084255E+0,0.000000E+0,72.107651E+0,3.978224E-3,997.992246E-3,991.424608E-3,0.000000E+0,1.049754E+0,2.827500E+0,0.000000E+0,80.764655E+0,30.945530E+0,70.196248E+0,3.976408E-3,3.971220E-3,0.000000E+0,1.023846E+0,1.000000E+0,44.000000E+0,97.507606E+0,24.087191E+0,8.972241E-3,12.867645E-3,1.000000E+0,2.656134E+0,1.000000E+0,20.000000E+0,6.807712E-3,42.637535E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.986521E+0,10.000000E+0,8.952910E+0,0.000000E+0,-109.940018E-3,0.000000E+0,138.778725E-3,0.000000E+0,136.364605E-3,0.000000E+0,461.477141E-3,0.000000E+0,-108.737257E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.006233E+0,3.133635E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.013796E+0,3.047235E+0,0.000000E+0,176.733966E+0,15.727309E-3,3.981583E-3,92.500048E+0,73.834855E+0,76.173314E+0,110.612023E+0,81.521008E+0,3.977756E-3,3.978729E-3,66.589804E+0,5.374924E+0,2.051007E+0,75.095936E+0,75.606272E+0,0.000000E+0,75.179834E+0,78.945520E+0,0.000000E+0,74.238676E+0,1.049782E+0,996.229560E-3,2.472967E+0,60.000000E+0,41.000000E+0,73.500000E+0,10.861182E-3,67.526184E+0,30.668666E+0,0.000000E+0,1.299113E+0,1.313000E+0,999.530014E-3,60.000000E+0,1.000000E+0,1.331581E+0,656.980462E-3,2.023515E+0,60.000000E+0,1.881922E+0,0.000000E+0,72.374283E+0,1.042474E+0,1.042384E+0,995.440354E-3,50.000000E+0,1.000000E+0,85.790269E+0,2.206077E+0,2.032046E+0,1.218289E+0,27.000000E+0,0.000000E+0,1.313053E+0,1.307676E+0,1.001214E+0,60.000000E+0,3.988005E-3,47.032800E+0,9.043514E-3,24.339790E+0,3.016179E+0,30.716606E+0,0.000000E+0,-4.469672E-3,0.000000E+0,47.966856E-3,0.000000E+0,25.483844E-3,0.000000E+0,23.261311E-3,0.000000E+0,17.527821E-3,2.020706E+0,2.013780E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933290E+0,5.697887E+0,0.000000E+0,85.241494E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792217E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.778720E+0,0.000000E+0,40.493992E-3,996.893045E-3,3.051419E+0,998.019484E-3,3.042617E+0,997.230977E-3,3.036711E+0,1.000144E+0,3.033702E+0,34.674341E-3,9.472957E+0,1.000000E+0,1.000000E+0,72.497871E+0,72.658992E+0,2.457901E+0,71.968631E+0,72.019774E+0,2.489736E+0,71.961191E+0,72.165253E+0,2.511302E+0,72.384251E+0,72.325196E+0,2.491449E+0
 10/20/2017,19:16:47.781,1.083918E-3,72.843003E+0,3.981207E-3,998.330540E-3,1.013632E+0,0.000000E+0,993.471869E-3,3.083884E+0,0.000000E+0,72.102083E+0,3.982893E-3,998.008355E-3,980.561658E-3,0.000000E+0,1.050201E+0,2.818576E+0,0.000000E+0,80.764327E+0,30.950222E+0,70.237365E+0,3.976408E-3,3.969275E-3,0.000000E+0,1.026171E+0,1.000000E+0,44.000000E+0,97.514703E+0,24.091923E+0,8.972111E-3,12.873547E-3,1.000000E+0,2.658945E+0,1.000000E+0,20.000000E+0,6.808231E-3,42.628551E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.983136E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.942739E+0,0.000000E+0,-138.941648E-3,0.000000E+0,135.881781E-3,0.000000E+0,137.298065E-3,0.000000E+0,481.616381E-3,0.000000E+0,-87.019098E-3,0.000000E+0,209.011628E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001592E+0,0.000000E+0,999.939386E-3,3.134439E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.003265E+0,3.047493E+0,0.000000E+0,176.577499E+0,15.725817E-3,3.981908E-3,92.503523E+0,73.830596E+0,76.173642E+0,110.607783E+0,81.519976E+0,3.973799E-3,3.977821E-3,66.583446E+0,5.359781E+0,2.048364E+0,75.070280E+0,75.603978E+0,0.000000E+0,75.179740E+0,78.941866E+0,0.000000E+0,74.240735E+0,1.055117E+0,1.002999E+0,2.469571E+0,60.000000E+0,41.000000E+0,73.500000E+0,10.837771E-3,67.529971E+0,30.663464E+0,0.000000E+0,1.303615E+0,1.316146E+0,1.001448E+0,60.000000E+0,1.000000E+0,1.336192E+0,656.341358E-3,2.006755E+0,60.000000E+0,1.859938E+0,0.000000E+0,72.373535E+0,1.041692E+0,1.042097E+0,1.001559E+0,50.000000E+0,1.000000E+0,85.820571E+0,2.213549E+0,2.036647E+0,1.212221E+0,27.000000E+0,0.000000E+0,1.315225E+0,1.306286E+0,1.008399E+0,60.000000E+0,3.987681E-3,47.032008E+0,9.274904E-3,24.338583E+0,3.092860E+0,30.713354E+0,0.000000E+0,1.042584E-3,0.000000E+0,44.391477E-3,0.000000E+0,20.974357E-3,0.000000E+0,17.302347E-3,0.000000E+0,15.756237E-3,2.020738E+0,2.013490E+0,2.018386E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935466E+0,5.699435E+0,0.000000E+0,83.887606E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793505E+0,0.000000E+0,19.685932E-3,10.000000E+0,9.778527E+0,0.000000E+0,45.228953E-3,996.941321E-3,3.051146E+0,996.957413E-3,3.042311E+0,996.732125E-3,3.036743E+0,997.102241E-3,3.036083E+0,25.653164E-3,9.631160E+0,1.000000E+0,1.000000E+0,72.503440E+0,72.658244E+0,2.457454E+0,71.968022E+0,72.022114E+0,2.483653E+0,71.963624E+0,72.163288E+0,2.516046E+0,72.384438E+0,72.326693E+0,2.491496E+0
 10/20/2017,19:16:57.781,439.844037E-6,72.846326E+0,3.981337E-3,998.781599E-3,1.013057E+0,0.000000E+0,999.747675E-3,3.084126E+0,0.000000E+0,72.098667E+0,3.978159E-3,997.508969E-3,994.949883E-3,0.000000E+0,1.058985E+0,2.792656E+0,0.000000E+0,80.764514E+0,30.942186E+0,70.260286E+0,3.976149E-3,3.970831E-3,0.000000E+0,1.023941E+0,1.000000E+0,44.000000E+0,97.554422E+0,24.082922E+0,8.985471E-3,12.862262E-3,1.000000E+0,2.658338E+0,1.000000E+0,20.000000E+0,6.794803E-3,42.636278E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.936783E+0,0.000000E+0,-153.458558E-3,0.000000E+0,137.909642E-3,0.000000E+0,137.813077E-3,0.000000E+0,487.062031E-3,0.000000E+0,-104.226066E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,729.994431E-3,3.133908E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.006668E+0,3.047171E+0,0.000000E+0,176.407546E+0,15.728736E-3,3.975680E-3,92.508830E+0,73.831204E+0,76.176592E+0,110.607500E+0,81.525835E+0,3.978145E-3,3.974967E-3,66.587934E+0,5.380401E+0,2.051829E+0,75.131845E+0,75.598593E+0,0.000000E+0,75.178383E+0,78.934557E+0,0.000000E+0,74.240595E+0,1.064701E+0,978.714478E-3,2.471229E+0,60.000000E+0,41.000000E+0,73.500000E+0,10.840689E-3,67.528007E+0,30.659933E+0,0.000000E+0,1.309186E+0,1.313431E+0,1.006354E+0,60.000000E+0,1.000000E+0,1.333735E+0,653.657121E-3,2.029778E+0,60.000000E+0,1.860680E+0,0.000000E+0,72.374283E+0,1.039824E+0,1.039479E+0,1.003444E+0,50.000000E+0,1.000000E+0,85.797024E+0,2.220973E+0,2.042621E+0,1.214999E+0,27.000000E+0,0.000000E+0,1.313069E+0,1.308315E+0,1.007729E+0,60.000000E+0,3.987227E-3,47.032567E+0,9.247148E-3,24.328190E+0,3.050653E+0,30.713725E+0,0.000000E+0,54.231022E-3,0.000000E+0,50.092756E-3,0.000000E+0,15.659605E-3,0.000000E+0,15.788448E-3,0.000000E+0,19.814775E-3,2.020899E+0,2.013458E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933204E+0,5.697468E+0,0.000000E+0,84.693492E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.792410E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.778334E+0,0.000000E+0,42.716525E-3,996.217182E-3,3.052015E+0,997.552817E-3,3.042681E+0,998.099944E-3,3.039237E+0,999.805695E-3,3.034876E+0,32.096862E-3,9.728467E+0,1.000000E+0,1.000000E+0,72.503627E+0,72.658337E+0,2.458493E+0,71.967882E+0,72.020289E+0,2.490374E+0,71.961331E+0,72.164317E+0,2.506606E+0,72.385935E+0,72.325008E+0,2.492374E+0
 10/20/2017,19:17:07.781,600.862443E-6,72.843331E+0,3.984125E-3,998.588288E-3,996.881899E-3,0.000000E+0,996.553880E-3,3.084561E+0,0.000000E+0,72.098901E+0,3.982310E-3,997.122347E-3,982.013241E-3,0.000000E+0,1.051926E+0,2.771133E+0,0.000000E+0,80.769060E+0,30.930804E+0,70.274834E+0,3.975435E-3,3.970701E-3,0.000000E+0,1.022109E+0,1.000000E+0,44.000000E+0,97.588265E+0,24.075359E+0,8.992021E-3,12.850070E-3,1.000000E+0,2.662827E+0,1.000000E+0,20.000000E+0,6.786629E-3,42.645961E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.924777E+0,0.000000E+0,-133.244325E-3,0.000000E+0,137.716513E-3,0.000000E+0,136.235852E-3,0.000000E+0,471.691763E-3,0.000000E+0,-121.561926E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.014986E+0,3.133683E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.000612E+0,3.047460E+0,0.000000E+0,176.241411E+0,15.725687E-3,3.983140E-3,92.508173E+0,73.840566E+0,76.178980E+0,110.603825E+0,81.525554E+0,3.974577E-3,3.979961E-3,66.595928E+0,5.372346E+0,2.047687E+0,75.120328E+0,75.599717E+0,0.000000E+0,75.178055E+0,78.925984E+0,0.000000E+0,74.239659E+0,1.055325E+0,1.008524E+0,2.469922E+0,60.000000E+0,41.000000E+0,73.400000E+0,10.838938E-3,67.527961E+0,30.659190E+0,0.000000E+0,1.309458E+0,1.318174E+0,1.014026E+0,60.000000E+0,1.000000E+0,1.336479E+0,654.935329E-3,2.026662E+0,60.000000E+0,1.873993E+0,0.000000E+0,72.371195E+0,1.040750E+0,1.038377E+0,1.006447E+0,50.000000E+0,1.000000E+0,85.813019E+0,2.227536E+0,2.052589E+0,1.226370E+0,27.000000E+0,0.000000E+0,1.311408E+0,1.302068E+0,1.005780E+0,60.000000E+0,3.988265E-3,47.030285E+0,9.205772E-3,24.329953E+0,2.982994E+0,30.711728E+0,0.000000E+0,42.368388E-3,0.000000E+0,45.454427E-3,0.000000E+0,15.047603E-3,0.000000E+0,18.816246E-3,0.000000E+0,24.936263E-3,2.021124E+0,2.013329E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934199E+0,5.699531E+0,0.000000E+0,87.433502E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792958E+0,0.000000E+0,15.724026E-3,10.000000E+0,9.779203E+0,0.000000E+0,36.821982E-3,996.378102E-3,3.051242E+0,998.325232E-3,3.041812E+0,999.403395E-3,3.037660E+0,999.870063E-3,3.034748E+0,32.096862E-3,9.741677E+0,1.000000E+0,1.000000E+0,72.503720E+0,72.660771E+0,2.459867E+0,71.969941E+0,72.018605E+0,2.489464E+0,71.962454E+0,72.166330E+0,2.509705E+0,72.384298E+0,72.325851E+0,2.490156E+0
 10/20/2017,19:17:17.781,1.566973E-3,72.843565E+0,3.983931E-3,998.056683E-3,964.626883E-3,0.000000E+0,987.802884E-3,3.084464E+0,0.000000E+0,72.096935E+0,3.978094E-3,998.121120E-3,999.240828E-3,0.000000E+0,1.049786E+0,2.790304E+0,0.000000E+0,80.766014E+0,30.939491E+0,70.211263E+0,3.970053E-3,3.968885E-3,0.000000E+0,1.024339E+0,1.000000E+0,44.000000E+0,97.612144E+0,24.070534E+0,9.010893E-3,12.872574E-3,1.000000E+0,2.659536E+0,1.000000E+0,20.000000E+0,6.805441E-3,42.647450E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.946215E+0,0.000000E+0,-123.523468E-3,0.000000E+0,135.559899E-3,0.000000E+0,137.008371E-3,0.000000E+0,461.960482E-3,0.000000E+0,-120.788579E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.004779E+0,3.133458E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.005470E+0,3.046994E+0,0.000000E+0,176.066796E+0,16.067488E-3,3.981972E-3,92.511883E+0,73.846744E+0,76.177996E+0,110.598360E+0,81.525367E+0,3.974642E-3,3.982362E-3,66.596255E+0,5.372346E+0,2.049411E+0,75.132080E+0,75.596720E+0,0.000000E+0,75.179600E+0,78.927530E+0,0.000000E+0,74.238863E+0,1.048328E+0,1.003510E+0,2.463959E+0,60.000000E+0,41.000000E+0,73.400000E+0,10.811116E-3,67.527072E+0,30.655845E+0,0.000000E+0,1.315652E+0,1.313128E+0,983.484207E-3,60.000000E+0,1.000000E+0,1.335314E+0,656.596999E-3,2.039987E+0,60.000000E+0,1.889852E+0,0.000000E+0,72.370867E+0,1.039601E+0,1.047780E+0,1.009562E+0,50.000000E+0,1.000000E+0,85.822447E+0,2.237339E+0,2.053515E+0,1.216133E+0,27.000000E+0,0.000000E+0,1.310322E+0,1.303682E+0,974.451084E-3,60.000000E+0,3.987616E-3,47.030657E+0,9.266020E-3,24.324014E+0,2.983316E+0,30.712471E+0,0.000000E+0,35.502244E-3,0.000000E+0,40.783888E-3,0.000000E+0,17.688874E-3,0.000000E+0,23.003626E-3,0.000000E+0,22.906994E-3,2.020641E+0,2.013265E+0,2.018547E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934673E+0,5.700337E+0,0.000000E+0,84.113254E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.793860E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.779139E+0,0.000000E+0,42.491050E-3,996.136722E-3,3.051451E+0,998.421784E-3,3.043164E+0,996.152814E-3,3.039656E+0,998.164312E-3,3.034474E+0,32.096862E-3,9.790975E+0,1.000000E+0,1.000000E+0,72.499555E+0,72.658431E+0,2.453730E+0,71.966759E+0,72.019260E+0,2.488522E+0,71.961986E+0,72.162586E+0,2.507149E+0,72.384017E+0,72.326319E+0,2.488799E+0
 10/20/2017,19:17:27.781,2.533083E-3,72.845015E+0,3.984450E-3,997.960028E-3,1.007341E+0,0.000000E+0,991.284120E-3,3.084126E+0,0.000000E+0,72.094970E+0,3.974981E-3,997.573406E-3,994.072552E-3,0.000000E+0,1.048843E+0,2.789208E+0,0.000000E+0,80.767935E+0,30.941257E+0,70.187126E+0,3.974528E-3,3.970377E-3,0.000000E+0,1.028019E+0,1.000000E+0,44.000000E+0,97.599452E+0,24.063945E+0,8.990594E-3,12.877503E-3,1.000000E+0,2.656566E+0,1.000000E+0,20.000000E+0,6.791365E-3,42.637116E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.952074E+0,0.000000E+0,-115.862660E-3,0.000000E+0,137.330253E-3,0.000000E+0,136.010534E-3,0.000000E+0,451.423632E-3,0.000000E+0,-104.516072E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000739E+0,0.000000E+0,1.007447E+0,3.133232E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.000244E+0,3.047541E+0,0.000000E+0,175.897478E+0,14.261895E-3,3.981453E-3,92.517283E+0,73.846183E+0,76.180712E+0,110.598925E+0,81.524242E+0,3.975680E-3,3.978275E-3,66.591814E+0,5.384590E+0,2.048976E+0,75.145048E+0,75.592975E+0,0.000000E+0,75.176276E+0,78.920924E+0,0.000000E+0,74.238535E+0,1.053312E+0,999.039637E-3,2.469109E+0,60.000000E+0,41.000000E+0,73.400000E+0,10.820779E-3,67.524828E+0,30.651758E+0,0.000000E+0,1.302370E+0,1.314421E+0,998.459228E-3,60.000000E+0,1.000000E+0,1.332794E+0,655.574433E-3,2.021422E+0,60.000000E+0,1.869448E+0,0.000000E+0,72.370212E+0,1.040511E+0,1.040197E+0,1.001271E+0,50.000000E+0,1.000000E+0,85.836847E+0,2.247062E+0,2.065544E+0,1.211869E+0,27.000000E+0,0.000000E+0,1.309811E+0,1.306765E+0,1.004647E+0,60.000000E+0,3.989886E-3,47.030564E+0,9.281519E-3,24.318770E+0,2.982994E+0,30.709498E+0,0.000000E+0,-1.504014E-3,0.000000E+0,43.360737E-3,0.000000E+0,23.357943E-3,0.000000E+0,23.744470E-3,0.000000E+0,17.946559E-3,2.020995E+0,2.013813E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935577E+0,5.700144E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.791991E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.779558E+0,0.000000E+0,44.037160E-3,997.520633E-3,3.050888E+0,998.614888E-3,3.041201E+0,998.276956E-3,3.037950E+0,998.228680E-3,3.034667E+0,31.774677E-3,9.833828E+0,1.000000E+0,1.000000E+0,72.500725E+0,72.660443E+0,2.460251E+0,71.964747E+0,72.018371E+0,2.489353E+0,71.962454E+0,72.161837E+0,2.507325E+0,72.383268E+0,72.324868E+0,2.489948E+0
 10/20/2017,19:17:37.781,1.566973E-3,72.844173E+0,3.982634E-3,997.798935E-3,994.151400E-3,0.000000E+0,997.783491E-3,3.083530E+0,0.000000E+0,72.095859E+0,3.975306E-3,997.090128E-3,978.009423E-3,0.000000E+0,1.056206E+0,2.808991E+0,0.000000E+0,80.767513E+0,30.945019E+0,70.205650E+0,3.978159E-3,3.967588E-3,0.000000E+0,1.026330E+0,1.000000E+0,44.000000E+0,97.609558E+0,24.067750E+0,8.997857E-3,12.869980E-3,1.000000E+0,2.664584E+0,1.000000E+0,20.000000E+0,6.779364E-3,42.633066E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.984361E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.960185E+0,0.000000E+0,-132.021171E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.909642E-3,0.000000E+0,466.987237E-3,0.000000E+0,-90.853610E-3,0.000000E+0,206.111578E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.019107E+0,3.133667E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.004639E+0,3.047139E+0,0.000000E+0,175.744181E+0,14.307953E-3,3.979702E-3,92.519209E+0,73.842532E+0,76.180759E+0,110.594732E+0,81.526491E+0,3.976653E-3,3.976848E-3,66.585784E+0,5.371702E+0,2.049556E+0,75.130769E+0,75.589931E+0,0.000000E+0,75.173514E+0,78.914131E+0,0.000000E+0,74.238910E+0,1.058248E+0,1.011110E+0,2.472217E+0,60.000000E+0,41.000000E+0,73.400000E+0,10.840819E-3,67.524220E+0,30.648274E+0,0.000000E+0,1.311741E+0,1.315028E+0,1.007952E+0,60.000000E+0,1.000000E+0,1.336702E+0,656.900574E-3,2.037159E+0,60.000000E+0,1.889368E+0,0.000000E+0,72.370680E+0,1.044534E+0,1.043821E+0,1.006080E+0,50.000000E+0,1.000000E+0,85.856548E+0,2.248068E+0,2.073547E+0,1.206089E+0,27.000000E+0,0.000000E+0,1.311504E+0,1.303059E+0,1.003641E+0,60.000000E+0,3.989238E-3,47.031263E+0,9.156939E-3,24.312970E+0,3.089960E+0,30.712285E+0,0.000000E+0,-19.620318E-3,0.000000E+0,44.004950E-3,0.000000E+0,24.743000E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.306759E-3,2.020867E+0,2.013490E+0,2.018386E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936947E+0,5.698983E+0,0.000000E+0,80.083827E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.790928E+0,0.000000E+0,24.227630E-3,10.000000E+0,9.755979E+0,0.000000E+0,42.491050E-3,996.571205E-3,3.051258E+0,998.003392E-3,3.042955E+0,998.003392E-3,3.038674E+0,997.198793E-3,3.033959E+0,27.264088E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.504469E+0,72.655623E+0,2.453571E+0,71.965309E+0,72.020149E+0,2.490917E+0,71.958430E+0,72.162960E+0,2.510743E+0,72.383362E+0,72.325429E+0,2.492742E+0
 10/20/2017,19:17:47.781,600.862443E-6,72.843377E+0,3.981142E-3,998.717162E-3,1.006750E+0,0.000000E+0,1.001919E+0,3.083498E+0,0.000000E+0,72.096046E+0,3.974657E-3,997.976137E-3,1.001809E+0,0.000000E+0,1.059384E+0,2.801387E+0,0.000000E+0,80.768638E+0,30.939491E+0,70.220479E+0,3.974074E-3,3.962530E-3,0.000000E+0,1.024307E+0,1.000000E+0,44.000000E+0,97.628313E+0,24.063899E+0,9.012709E-3,12.874001E-3,1.000000E+0,2.656023E+0,1.000000E+0,20.000000E+0,6.799733E-3,42.629901E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.989873E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.942481E+0,0.000000E+0,-140.647627E-3,0.000000E+0,135.946158E-3,0.000000E+0,138.360278E-3,0.000000E+0,480.391915E-3,0.000000E+0,-98.361519E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,906.544814E-3,3.134117E+0,0.000000E+0,997.922932E-3,0.000000E+0,979.214433E-3,3.046720E+0,0.000000E+0,175.562956E+0,14.305228E-3,3.981778E-3,92.521087E+0,73.841502E+0,76.179635E+0,110.592659E+0,81.527007E+0,3.977886E-3,3.979572E-3,66.581576E+0,5.378146E+0,2.048638E+0,75.069952E+0,75.587684E+0,0.000000E+0,75.175667E+0,78.904714E+0,0.000000E+0,74.237505E+0,1.061570E+0,1.008923E+0,2.473110E+0,60.000000E+0,41.000000E+0,73.400000E+0,10.844580E-3,67.525342E+0,30.647112E+0,0.000000E+0,1.304828E+0,1.319292E+0,1.003941E+0,60.000000E+0,1.000000E+0,1.330432E+0,655.063150E-3,2.010765E+0,60.000000E+0,1.874122E+0,0.000000E+0,72.371990E+0,1.042953E+0,1.040181E+0,1.010201E+0,50.000000E+0,1.000000E+0,85.869635E+0,2.260362E+0,2.077157E+0,1.223288E+0,27.000000E+0,0.000000E+0,1.310690E+0,1.302516E+0,999.760449E-3,60.000000E+0,3.988265E-3,47.027350E+0,9.293582E-3,24.311857E+0,3.149887E+0,30.707036E+0,0.000000E+0,17.772765E-3,0.000000E+0,44.004950E-3,0.000000E+0,19.170563E-3,0.000000E+0,14.950971E-3,0.000000E+0,16.174975E-3,2.021092E+0,2.013072E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937798E+0,5.699435E+0,0.000000E+0,85.048081E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.792120E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.739776E+0,0.000000E+0,41.363679E-3,996.281550E-3,3.050711E+0,998.276956E-3,3.042906E+0,996.957413E-3,3.039125E+0,999.532131E-3,3.033525E+0,34.996526E-3,9.873460E+0,1.000000E+0,1.000000E+0,72.500117E+0,72.658244E+0,2.453107E+0,71.964794E+0,72.018277E+0,2.487070E+0,71.959974E+0,72.162352E+0,2.510967E+0,72.381116E+0,72.322903E+0,2.488623E+0
 10/20/2017,19:17:57.781,600.862443E-6,72.843190E+0,3.980299E-3,998.137229E-3,1.025576E+0,0.000000E+0,1.008483E+0,3.083659E+0,0.000000E+0,72.096935E+0,3.978613E-3,998.314431E-3,1.029325E+0,0.000000E+0,1.064862E+0,2.796925E+0,0.000000E+0,80.768451E+0,30.937029E+0,70.265385E+0,3.976019E-3,3.963179E-3,0.000000E+0,1.026490E+0,1.000000E+0,44.000000E+0,97.646739E+0,24.062785E+0,9.012903E-3,12.878994E-3,1.000000E+0,2.651646E+0,1.000000E+0,20.000000E+0,6.788316E-3,42.612165E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.939455E+0,0.000000E+0,-146.988716E-3,0.000000E+0,135.495522E-3,0.000000E+0,137.169312E-3,0.000000E+0,486.610912E-3,0.000000E+0,-100.939342E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,657.732287E-3,3.134310E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.002865E+0,3.048394E+0,0.000000E+0,175.403281E+0,12.233162E-3,3.978405E-3,92.523201E+0,73.838974E+0,76.181227E+0,110.590586E+0,81.529210E+0,3.977821E-3,3.982037E-3,66.582558E+0,5.378468E+0,2.044109E+0,75.074447E+0,75.588292E+0,0.000000E+0,75.176510E+0,78.901997E+0,0.000000E+0,74.237178E+0,1.070739E+0,989.827055E-3,2.469268E+0,60.000000E+0,41.000000E+0,73.400000E+0,10.842051E-3,67.523519E+0,30.641352E+0,0.000000E+0,1.305116E+0,1.320250E+0,1.002151E+0,60.000000E+0,1.000000E+0,1.331996E+0,655.382702E-3,2.028404E+0,60.000000E+0,1.877619E+0,0.000000E+0,72.369510E+0,1.043145E+0,1.041905E+0,1.006687E+0,50.000000E+0,1.000000E+0,85.882863E+0,2.256291E+0,2.081933E+0,1.232039E+0,27.000000E+0,0.000000E+0,1.312111E+0,1.307405E+0,1.010028E+0,60.000000E+0,3.986513E-3,47.028142E+0,9.308044E-3,24.310186E+0,3.187261E+0,30.709359E+0,0.000000E+0,54.585611E-3,0.000000E+0,45.647691E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.208656E-3,0.000000E+0,17.849927E-3,2.020995E+0,2.013490E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938684E+0,5.698597E+0,0.000000E+0,82.952779E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.795567E+0,0.000000E+0,17.012451E-3,10.000000E+0,9.738198E+0,0.000000E+0,44.810215E-3,996.796493E-3,3.051242E+0,998.196496E-3,3.043051E+0,996.474654E-3,3.036952E+0,998.228680E-3,3.036534E+0,35.640896E-3,9.869915E+0,1.000000E+0,1.000000E+0,72.503486E+0,72.659273E+0,2.456207E+0,71.964419E+0,72.018932E+0,2.488299E+0,71.964279E+0,72.164926E+0,2.504833E+0,72.386263E+0,72.324072E+0,2.491592E+0
