date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,19:18:07.781,1.566973E-3,72.843845E+0,3.982180E-3,998.137229E-3,1.010742E+0,0.000000E+0,993.008769E-3,3.084126E+0,0.000000E+0,72.100492E+0,3.972193E-3,997.718389E-3,983.129844E-3,0.000000E+0,1.053667E+0,2.806220E+0,0.000000E+0,80.772106E+0,30.927924E+0,70.316326E+0,3.973944E-3,3.965254E-3,0.000000E+0,1.027318E+0,1.000000E+0,44.000000E+0,97.662251E+0,24.059166E+0,9.009271E-3,12.833208E-3,1.000000E+0,2.651311E+0,1.000000E+0,20.000000E+0,6.790262E-3,42.606300E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.980654E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.934080E+0,0.000000E+0,-154.488582E-3,0.000000E+0,138.070584E-3,0.000000E+0,137.780889E-3,0.000000E+0,482.905292E-3,0.000000E+0,-106.997226E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,658.770523E-3,3.133554E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.012501E+0,3.047509E+0,0.000000E+0,175.247186E+0,12.207733E-3,3.980935E-3,92.525971E+0,73.835370E+0,76.183381E+0,110.588419E+0,81.529632E+0,3.976848E-3,3.979183E-3,66.578491E+0,5.379435E+0,2.048267E+0,75.118924E+0,75.586420E+0,0.000000E+0,75.169815E+0,78.893798E+0,0.000000E+0,74.237271E+0,1.050341E+0,984.382531E-3,2.467355E+0,60.000000E+0,40.000000E+0,73.300000E+0,10.840365E-3,67.523285E+0,30.640330E+0,0.000000E+0,1.306999E+0,1.314166E+0,1.005811E+0,60.000000E+0,1.000000E+0,1.332044E+0,652.730420E-3,2.022924E+0,60.000000E+0,1.869947E+0,0.000000E+0,72.369464E+0,1.042331E+0,1.044667E+0,1.014323E+0,50.000000E+0,1.000000E+0,85.917434E+0,2.271379E+0,2.093211E+0,1.209234E+0,27.000000E+0,0.000000E+0,1.308566E+0,1.303985E+0,1.001677E+0,60.000000E+0,3.989043E-3,47.025859E+0,9.180610E-3,24.302901E+0,3.134744E+0,30.705689E+0,0.000000E+0,53.747491E-3,0.000000E+0,44.262634E-3,0.000000E+0,14.886550E-3,0.000000E+0,16.174975E-3,0.000000E+0,21.199832E-3,2.020834E+0,2.013619E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941369E+0,5.697597E+0,0.000000E+0,83.371839E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.787482E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.740002E+0,0.000000E+0,43.876107E-3,996.683849E-3,3.050277E+0,995.879250E-3,3.041860E+0,996.168906E-3,3.038851E+0,998.260864E-3,3.035681E+0,25.975348E-3,9.875715E+0,1.000000E+0,1.000000E+0,72.505545E+0,72.659975E+0,2.455600E+0,71.967087E+0,72.017996E+0,2.488251E+0,71.961191E+0,72.166096E+0,2.501543E+0,72.382941E+0,72.323745E+0,2.496796E+0
 10/20/2017,19:18:17.781,1.083918E-3,72.845390E+0,3.983477E-3,998.088901E-3,998.287068E-3,0.000000E+0,991.379934E-3,3.084126E+0,0.000000E+0,72.096374E+0,3.977511E-3,996.929036E-3,1.022370E+0,0.000000E+0,1.050648E+0,2.785696E+0,0.000000E+0,80.770325E+0,30.921513E+0,70.299205E+0,3.976019E-3,3.971480E-3,0.000000E+0,1.026283E+0,1.000000E+0,44.000000E+0,97.670759E+0,24.061254E+0,9.009660E-3,12.871017E-3,1.000000E+0,2.661645E+0,1.000000E+0,20.000000E+0,6.797527E-3,42.588518E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.934884E+0,0.000000E+0,-154.327641E-3,0.000000E+0,134.948322E-3,0.000000E+0,136.493358E-3,0.000000E+0,485.418669E-3,0.000000E+0,-100.069327E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000578E+0,0.000000E+0,734.434944E-3,3.133441E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.004399E+0,3.047412E+0,0.000000E+0,175.094622E+0,12.210263E-3,3.981908E-3,92.530245E+0,73.836447E+0,76.182258E+0,110.584037E+0,81.529960E+0,3.977691E-3,3.980156E-3,66.575125E+0,5.383623E+0,2.047461E+0,75.118971E+0,75.584219E+0,0.000000E+0,75.171454E+0,78.886865E+0,0.000000E+0,74.236850E+0,1.050453E+0,976.287593E-3,2.468423E+0,60.000000E+0,40.000000E+0,73.300000E+0,10.841986E-3,67.523425E+0,30.637497E+0,0.000000E+0,1.310112E+0,1.310222E+0,1.009902E+0,60.000000E+0,1.000000E+0,1.337005E+0,657.603588E-3,2.016373E+0,60.000000E+0,1.887950E+0,0.000000E+0,72.369183E+0,1.040383E+0,1.040165E+0,1.003891E+0,50.000000E+0,1.000000E+0,85.944640E+0,2.275530E+0,2.098546E+0,1.205689E+0,27.000000E+0,0.000000E+0,1.310211E+0,1.307277E+0,1.009501E+0,60.000000E+0,3.989886E-3,47.024648E+0,9.123216E-3,24.305778E+0,3.095759E+0,30.706711E+0,0.000000E+0,53.296195E-3,0.000000E+0,43.425158E-3,0.000000E+0,16.690345E-3,0.000000E+0,16.142764E-3,0.000000E+0,20.201302E-3,2.021028E+0,2.013877E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943499E+0,5.698983E+0,0.000000E+0,80.470652E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.767865E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.739809E+0,0.000000E+0,49.223070E-3,997.279253E-3,3.051693E+0,997.552817E-3,3.043067E+0,998.309140E-3,3.037001E+0,997.472357E-3,3.033122E+0,31.130307E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.503673E+0,72.654687E+0,2.456096E+0,71.966899E+0,72.020055E+0,2.490901E+0,71.961518E+0,72.164130E+0,2.506527E+0,72.382987E+0,72.324072E+0,2.491560E+0
 10/20/2017,19:18:27.781,1.566973E-3,72.845764E+0,3.980559E-3,998.169448E-3,1.008139E+0,0.000000E+0,986.205987E-3,3.083997E+0,0.000000E+0,72.097871E+0,3.978873E-3,997.557296E-3,993.306881E-3,0.000000E+0,1.047566E+0,2.796618E+0,0.000000E+0,80.769107E+0,30.919609E+0,70.255094E+0,3.975695E-3,3.968367E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,97.670477E+0,24.059352E+0,9.012319E-3,12.864662E-3,1.000000E+0,2.661022E+0,1.000000E+0,20.000000E+0,6.825745E-3,42.570177E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.946505E+0,0.000000E+0,-143.029559E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.233689E-3,0.000000E+0,481.358599E-3,0.000000E+0,-106.320548E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,593.376802E-3,3.133538E+0,0.000000E+0,998.807992E-3,0.000000E+0,995.130755E-3,3.047927E+0,0.000000E+0,174.909272E+0,12.210588E-3,3.980416E-3,92.535880E+0,73.851144E+0,76.185067E+0,110.581682E+0,81.531741E+0,3.975875E-3,3.981064E-3,66.579847E+0,5.387167E+0,2.052071E+0,75.089897E+0,75.582159E+0,0.000000E+0,75.172952E+0,78.887614E+0,0.000000E+0,74.238395E+0,1.050597E+0,1.005714E+0,2.472680E+0,60.000000E+0,40.000000E+0,73.300000E+0,10.820325E-3,67.525249E+0,30.632944E+0,0.000000E+0,1.306105E+0,1.318956E+0,1.004229E+0,60.000000E+0,1.000000E+0,1.331453E+0,654.999239E-3,2.003416E+0,60.000000E+0,1.877780E+0,0.000000E+0,72.369697E+0,1.041037E+0,1.043725E+0,1.007565E+0,50.000000E+0,1.000000E+0,85.948252E+0,2.279378E+0,2.104728E+0,1.213131E+0,27.000000E+0,0.000000E+0,1.311680E+0,1.299975E+0,1.010331E+0,60.000000E+0,3.988394E-3,47.023436E+0,9.168418E-3,24.301092E+0,3.165030E+0,30.705736E+0,0.000000E+0,35.212126E-3,0.000000E+0,44.552530E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.338970E-3,0.000000E+0,16.819187E-3,2.020963E+0,2.013490E+0,2.018354E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943707E+0,5.697662E+0,0.000000E+0,82.823837E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.754046E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.738327E+0,0.000000E+0,43.876107E-3,996.973505E-3,3.050615E+0,998.180404E-3,3.041008E+0,997.456265E-3,3.038014E+0,997.440173E-3,3.036003E+0,28.875013E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.504890E+0,72.656886E+0,2.451301E+0,71.966853E+0,72.018417E+0,2.487900E+0,71.962595E+0,72.161510E+0,2.510583E+0,72.382987E+0,72.324821E+0,2.486261E+0
 10/20/2017,19:18:37.781,-43.211183E-6,72.845015E+0,3.982764E-3,998.443305E-3,1.005904E+0,0.000000E+0,975.858094E-3,3.083224E+0,0.000000E+0,72.100445E+0,3.980818E-3,998.024464E-3,1.007998E+0,0.000000E+0,1.034997E+0,2.804947E+0,0.000000E+0,80.771403E+0,30.918865E+0,70.206258E+0,3.975435E-3,3.965967E-3,0.000000E+0,1.023065E+0,1.000000E+0,44.000000E+0,97.710855E+0,24.060512E+0,9.014913E-3,12.870563E-3,1.000000E+0,2.659696E+0,1.000000E+0,20.000000E+0,6.761201E-3,42.566360E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.953393E+0,0.000000E+0,-128.641402E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.042723E-3,0.000000E+0,478.007429E-3,0.000000E+0,-90.789164E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,1.002751E+0,3.133490E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.004991E+0,3.047493E+0,0.000000E+0,174.738988E+0,14.194690E-3,3.981583E-3,92.536303E+0,73.865140E+0,76.185863E+0,110.579703E+0,81.531600E+0,3.978015E-3,3.978145E-3,66.573770E+0,5.368480E+0,2.049250E+0,75.111058E+0,75.581831E+0,0.000000E+0,75.170798E+0,78.883866E+0,0.000000E+0,74.236569E+0,1.034591E+0,1.004612E+0,2.464406E+0,60.000000E+0,40.000000E+0,73.300000E+0,10.834009E-3,67.523238E+0,30.631040E+0,0.000000E+0,1.308117E+0,1.315747E+0,999.530014E-3,60.000000E+0,1.000000E+0,1.336128E+0,657.587611E-3,2.035338E+0,60.000000E+0,1.881052E+0,0.000000E+0,72.366188E+0,1.042187E+0,1.048467E+0,1.002230E+0,50.000000E+0,1.000000E+0,85.940512E+0,2.295983E+0,2.115926E+0,1.223815E+0,27.000000E+0,0.000000E+0,1.309715E+0,1.305823E+0,1.007090E+0,60.000000E+0,3.985929E-3,47.023483E+0,9.195915E-3,24.301834E+0,3.061608E+0,30.705317E+0,0.000000E+0,-30.419182E-3,0.000000E+0,47.838013E-3,0.000000E+0,24.130998E-3,0.000000E+0,18.848456E-3,0.000000E+0,14.628865E-3,2.020834E+0,2.013329E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942976E+0,5.700499E+0,0.000000E+0,83.210662E-3,0.000000E+0,51.168657E-3,9.500000E+0,9.753273E+0,0.000000E+0,22.745941E-3,10.000000E+0,9.739197E+0,0.000000E+0,43.457369E-3,996.313734E-3,3.050550E+0,998.550520E-3,3.042681E+0,999.210292E-3,3.037837E+0,997.890749E-3,3.035697E+0,25.653164E-3,9.824806E+0,1.000000E+0,1.000000E+0,72.503018E+0,72.656091E+0,2.457486E+0,71.965683E+0,72.019728E+0,2.491668E+0,71.960770E+0,72.161323E+0,2.502933E+0,72.384812E+0,72.323698E+0,2.490523E+0
 10/20/2017,19:18:47.781,600.862443E-6,72.846326E+0,3.977705E-3,997.927809E-3,994.869953E-3,0.000000E+0,995.899152E-3,3.082354E+0,0.000000E+0,72.100398E+0,3.977511E-3,997.283439E-3,1.009960E+0,0.000000E+0,1.054449E+0,2.819671E+0,0.000000E+0,80.771825E+0,30.914870E+0,70.179408E+0,3.974268E-3,3.967329E-3,0.000000E+0,1.022651E+0,1.000000E+0,44.000000E+0,97.737272E+0,24.054202E+0,9.018999E-3,12.851367E-3,1.000000E+0,2.659201E+0,1.000000E+0,20.000000E+0,6.784035E-3,42.566174E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.953876E+0,0.000000E+0,-122.107184E-3,0.000000E+0,135.592087E-3,0.000000E+0,137.362442E-3,0.000000E+0,471.240644E-3,0.000000E+0,-104.677185E-3,0.000000E+0,205.112671E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002397E+0,0.000000E+0,1.002846E+0,3.133071E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.011798E+0,3.047782E+0,0.000000E+0,174.556510E+0,14.265658E-3,3.982751E-3,92.537712E+0,73.840847E+0,76.185442E+0,110.575416E+0,81.530569E+0,3.976848E-3,3.980740E-3,66.571666E+0,5.383945E+0,2.052071E+0,75.100150E+0,75.576681E+0,0.000000E+0,75.173092E+0,78.875949E+0,0.000000E+0,74.234697E+0,1.057497E+0,1.002808E+0,2.471978E+0,60.000000E+0,40.000000E+0,73.300000E+0,10.840494E-3,67.523472E+0,30.631226E+0,0.000000E+0,1.302226E+0,1.313751E+0,1.006274E+0,60.000000E+0,1.000000E+0,1.331820E+0,652.570644E-3,2.026806E+0,60.000000E+0,1.884404E+0,0.000000E+0,72.366235E+0,1.040080E+0,1.047908E+0,999.865471E-3,50.000000E+0,1.000000E+0,85.907067E+0,2.299415E+0,2.119393E+0,1.210576E+0,27.000000E+0,0.000000E+0,1.308230E+0,1.305328E+0,1.002587E+0,60.000000E+0,3.988524E-3,47.023576E+0,9.092995E-3,24.298586E+0,3.017146E+0,30.706154E+0,0.000000E+0,-2.438841E-3,0.000000E+0,45.357796E-3,0.000000E+0,24.743000E-3,0.000000E+0,24.130998E-3,0.000000E+0,17.398979E-3,2.020834E+0,2.013233E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940090E+0,5.688829E+0,0.000000E+0,83.178427E-3,0.000000E+0,48.138528E-3,9.500000E+0,9.753048E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.738069E+0,0.000000E+0,39.269989E-3,997.311437E-3,3.051065E+0,996.780401E-3,3.042150E+0,998.743624E-3,3.036807E+0,997.021781E-3,3.033557E+0,35.318711E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.506200E+0,72.655950E+0,2.458333E+0,71.965121E+0,72.018792E+0,2.486176E+0,71.961378E+0,72.162259E+0,2.507565E+0,72.381396E+0,72.325429E+0,2.489373E+0
 10/20/2017,19:18:57.781,278.825630E-6,72.844454E+0,3.982050E-3,998.314431E-3,1.008570E+0,0.000000E+0,1.008786E+0,3.083127E+0,0.000000E+0,72.101942E+0,3.979067E-3,997.138456E-3,1.008620E+0,0.000000E+0,1.065070E+0,2.795507E+0,0.000000E+0,80.773043E+0,30.908738E+0,70.162569E+0,3.972582E-3,3.969210E-3,0.000000E+0,1.025661E+0,1.000000E+0,44.000000E+0,97.721619E+0,24.050026E+0,9.011736E-3,12.848773E-3,1.000000E+0,2.656677E+0,1.000000E+0,20.000000E+0,6.788186E-3,42.555560E+0,0.000000E+0,1.988323E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.941998E+0,0.000000E+0,-119.338993E-3,0.000000E+0,138.038395E-3,0.000000E+0,136.428982E-3,0.000000E+0,458.222639E-3,0.000000E+0,-106.127211E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001351E+0,0.000000E+0,1.005147E+0,3.133120E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.010456E+0,3.046817E+0,0.000000E+0,174.410302E+0,14.493351E-3,3.981972E-3,92.538182E+0,73.827319E+0,76.187081E+0,110.573531E+0,81.534038E+0,3.975031E-3,3.979183E-3,66.571292E+0,5.389423E+0,2.042272E+0,75.079597E+0,75.579349E+0,0.000000E+0,75.169581E+0,78.874075E+0,0.000000E+0,74.233901E+0,1.072384E+0,1.001850E+0,2.470767E+0,60.000000E+0,40.000000E+0,73.300000E+0,10.845099E-3,67.524968E+0,30.627835E+0,0.000000E+0,1.305052E+0,1.315651E+0,991.634966E-3,60.000000E+0,1.000000E+0,1.330385E+0,657.507723E-3,2.038517E+0,60.000000E+0,1.874815E+0,0.000000E+0,72.365720E+0,1.040495E+0,1.041043E+0,978.570597E-3,50.000000E+0,1.000000E+0,85.878782E+0,2.306696E+0,2.130335E+0,1.209554E+0,27.000000E+0,0.000000E+0,1.302641E+0,1.308108E+0,980.598785E-3,60.000000E+0,3.990276E-3,47.022179E+0,9.265696E-3,24.299561E+0,3.010380E+0,30.706711E+0,0.000000E+0,7.876492E-3,0.000000E+0,44.230424E-3,0.000000E+0,22.101729E-3,0.000000E+0,23.937734E-3,0.000000E+0,21.264253E-3,2.020834E+0,2.013651E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937578E+0,5.687926E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.753305E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.699608E+0,0.000000E+0,44.906847E-3,996.249366E-3,3.050277E+0,998.228680E-3,3.041941E+0,995.943618E-3,3.038883E+0,998.550520E-3,3.033106E+0,29.841567E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.501287E+0,72.656418E+0,2.458637E+0,71.966572E+0,72.017762E+0,2.485202E+0,71.961004E+0,72.159872E+0,2.504897E+0,72.383689E+0,72.322481E+0,2.481216E+0
 10/20/2017,19:19:07.781,-687.284809E-6,72.843190E+0,3.979262E-3,998.539960E-3,969.656749E-3,0.000000E+0,981.335451E-3,3.084255E+0,0.000000E+0,72.100304E+0,3.979845E-3,997.041801E-3,987.771721E-3,0.000000E+0,1.037840E+0,2.791157E+0,0.000000E+0,80.774262E+0,30.910318E+0,70.158125E+0,3.974398E-3,3.963827E-3,0.000000E+0,1.024307E+0,1.000000E+0,44.000000E+0,97.726320E+0,24.051418E+0,9.015497E-3,12.842936E-3,1.000000E+0,2.661357E+0,1.000000E+0,20.000000E+0,6.782089E-3,42.552907E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.991098E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989938E+0,10.000000E+0,8.941837E+0,0.000000E+0,-121.656548E-3,0.000000E+0,135.720840E-3,0.000000E+0,135.785217E-3,0.000000E+0,459.640442E-3,0.000000E+0,-99.940436E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.012462E+0,3.132444E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.007579E+0,3.047042E+0,0.000000E+0,174.246658E+0,14.501330E-3,3.977691E-3,92.544240E+0,73.835604E+0,76.187690E+0,110.569809E+0,81.532632E+0,3.976848E-3,3.975875E-3,66.568487E+0,5.388134E+0,2.050878E+0,75.081938E+0,75.575931E+0,0.000000E+0,75.171126E+0,78.875434E+0,0.000000E+0,74.233667E+0,1.032994E+0,1.003111E+0,2.467929E+0,60.000000E+0,40.000000E+0,73.200000E+0,10.823698E-3,67.522724E+0,30.627927E+0,0.000000E+0,1.305834E+0,1.314453E+0,985.609797E-3,60.000000E+0,1.000000E+0,1.335187E+0,658.003028E-3,2.031343E+0,60.000000E+0,1.861695E+0,0.000000E+0,72.366515E+0,1.045523E+0,1.042783E+0,1.007837E+0,50.000000E+0,1.000000E+0,85.864616E+0,2.309921E+0,2.132108E+0,1.216788E+0,27.000000E+0,0.000000E+0,1.310562E+0,1.304960E+0,988.407163E-3,60.000000E+0,3.989627E-3,47.019523E+0,9.338395E-3,24.295106E+0,3.033577E+0,30.708337E+0,0.000000E+0,26.669740E-3,0.000000E+0,45.776534E-3,0.000000E+0,18.816246E-3,0.000000E+0,25.129527E-3,0.000000E+0,22.101729E-3,2.020802E+0,2.013426E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936196E+0,5.675645E+0,0.000000E+0,83.307369E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.753305E+0,0.000000E+0,21.360885E-3,10.000000E+0,9.700929E+0,0.000000E+0,43.135263E-3,997.424081E-3,3.051355E+0,997.021781E-3,3.042617E+0,999.033280E-3,3.037242E+0,1.000111E+0,3.036341E+0,30.485937E-3,9.879260E+0,1.000000E+0,1.000000E+0,72.500679E+0,72.658431E+0,2.455089E+0,71.967789E+0,72.018885E+0,2.489145E+0,71.958196E+0,72.163896E+0,2.504786E+0,72.383970E+0,72.322528E+0,2.490954E+0
 10/20/2017,19:19:17.781,117.807224E-6,72.844547E+0,3.978937E-3,998.105011E-3,991.740258E-3,0.000000E+0,1.004347E+0,3.083353E+0,0.000000E+0,72.098433E+0,3.977900E-3,996.912927E-3,1.021015E+0,0.000000E+0,1.063824E+0,2.802869E+0,0.000000E+0,80.772809E+0,30.906044E+0,70.129497E+0,3.976408E-3,3.972517E-3,0.000000E+0,1.025470E+0,1.000000E+0,44.000000E+0,97.674143E+0,24.047984E+0,9.020945E-3,12.837943E-3,1.000000E+0,2.655384E+0,1.000000E+0,20.000000E+0,6.815885E-3,42.558307E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.989745E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.938168E+0,0.000000E+0,-122.718761E-3,0.000000E+0,136.525547E-3,0.000000E+0,136.750865E-3,0.000000E+0,457.417070E-3,0.000000E+0,-102.711595E-3,0.000000E+0,208.818292E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002686E+0,0.000000E+0,1.005849E+0,3.131414E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.001683E+0,3.046994E+0,0.000000E+0,174.081112E+0,14.495492E-3,3.983854E-3,92.546635E+0,73.842766E+0,76.188954E+0,110.568725E+0,81.535397E+0,3.972761E-3,3.980935E-3,66.567926E+0,5.390711E+0,2.045495E+0,75.086245E+0,75.579256E+0,0.000000E+0,75.170845E+0,78.872997E+0,0.000000E+0,74.234744E+0,1.071250E+0,1.009865E+0,2.462333E+0,60.000000E+0,40.000000E+0,73.200000E+0,10.820260E-3,67.520901E+0,30.626720E+0,0.000000E+0,1.306664E+0,1.316098E+0,985.433997E-3,60.000000E+0,1.000000E+0,1.334261E+0,655.590410E-3,2.029618E+0,60.000000E+0,1.875911E+0,0.000000E+0,72.364831E+0,1.043560E+0,1.042544E+0,996.462764E-3,50.000000E+0,1.000000E+0,85.908428E+0,2.314951E+0,2.136085E+0,1.206376E+0,27.000000E+0,0.000000E+0,1.308007E+0,1.307325E+0,976.223538E-3,60.000000E+0,3.987486E-3,47.020082E+0,9.292804E-3,24.294642E+0,3.020368E+0,30.709034E+0,0.000000E+0,13.163101E-3,0.000000E+0,41.363679E-3,0.000000E+0,20.942147E-3,0.000000E+0,25.483844E-3,0.000000E+0,22.262782E-3,2.020802E+0,2.013233E+0,2.018354E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939621E+0,5.661493E+0,0.000000E+0,80.986418E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.754594E+0,0.000000E+0,23.035837E-3,10.000000E+0,9.699415E+0,0.000000E+0,39.302199E-3,996.329826E-3,3.051097E+0,997.681553E-3,3.041941E+0,996.297642E-3,3.039205E+0,997.005689E-3,3.032994E+0,29.197198E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.498386E+0,72.657682E+0,2.451797E+0,71.965964E+0,72.019213E+0,2.484403E+0,71.959834E+0,72.161042E+0,2.509194E+0,72.382005E+0,72.322762E+0,2.490331E+0
 10/20/2017,19:19:27.781,278.825630E-6,72.844547E+0,3.983153E-3,997.992246E-3,987.508783E-3,0.000000E+0,1.016914E+0,3.083884E+0,0.000000E+0,72.101849E+0,3.976668E-3,997.476750E-3,1.019643E+0,0.000000E+0,1.071202E+0,2.805946E+0,0.000000E+0,80.774309E+0,30.904697E+0,70.125662E+0,3.975695E-3,3.962206E-3,0.000000E+0,1.025056E+0,1.000000E+0,44.000000E+0,97.650265E+0,24.041860E+0,9.010568E-3,12.857658E-3,1.000000E+0,2.665302E+0,1.000000E+0,20.000000E+0,6.807906E-3,42.563148E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.942320E+0,0.000000E+0,-121.044971E-3,0.000000E+0,135.366769E-3,0.000000E+0,137.330253E-3,0.000000E+0,457.739297E-3,0.000000E+0,-107.126117E-3,0.000000E+0,208.786069E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002059E+0,0.000000E+0,1.006696E+0,3.132830E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.006668E+0,3.047847E+0,0.000000E+0,173.931534E+0,14.270523E-3,3.980870E-3,92.548138E+0,73.850816E+0,76.191623E+0,110.564532E+0,81.535069E+0,3.977496E-3,3.975486E-3,66.569048E+0,5.388134E+0,2.047767E+0,75.104082E+0,75.580099E+0,0.000000E+0,75.170798E+0,78.871967E+0,0.000000E+0,74.234229E+0,1.081090E+0,1.003510E+0,2.462668E+0,60.000000E+0,40.000000E+0,73.200000E+0,10.822984E-3,67.521134E+0,30.629600E+0,0.000000E+0,1.300662E+0,1.317376E+0,991.650947E-3,60.000000E+0,1.000000E+0,1.330847E+0,652.970084E-3,2.038757E+0,60.000000E+0,1.882293E+0,0.000000E+0,72.363942E+0,1.043528E+0,1.042480E+0,988.331413E-3,50.000000E+0,1.000000E+0,85.957774E+0,2.308069E+0,2.135830E+0,1.214616E+0,27.000000E+0,0.000000E+0,1.313213E+0,1.304353E+0,989.508958E-3,60.000000E+0,3.986838E-3,47.020222E+0,9.319328E-3,24.295802E+0,2.983961E+0,30.710706E+0,0.000000E+0,4.459538E-3,0.000000E+0,42.941999E-3,0.000000E+0,22.778152E-3,0.000000E+0,25.193948E-3,0.000000E+0,20.684462E-3,2.020963E+0,2.013362E+0,2.018129E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943580E+0,5.659430E+0,0.000000E+0,89.174215E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.753949E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.701058E+0,0.000000E+0,45.035689E-3,996.249366E-3,3.050389E+0,997.021781E-3,3.041780E+0,996.297642E-3,3.039414E+0,997.021781E-3,3.033412E+0,5.033329E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.499041E+0,72.658010E+0,2.454753E+0,71.964887E+0,72.015189E+0,2.483781E+0,71.962922E+0,72.161697E+0,2.507054E+0,72.382660E+0,72.321499E+0,2.487905E+0
 10/20/2017,19:19:37.781,1.083918E-3,72.845951E+0,3.982115E-3,998.233885E-3,983.788278E-3,0.000000E+0,1.000450E+0,3.083900E+0,0.000000E+0,72.104890E+0,3.979456E-3,998.040574E-3,989.175451E-3,0.000000E+0,1.057052E+0,2.789111E+0,0.000000E+0,80.776840E+0,30.910550E+0,70.134970E+0,3.972193E-3,3.965383E-3,0.000000E+0,1.025757E+0,1.000000E+0,44.000000E+0,97.661781E+0,24.047195E+0,8.996301E-3,12.875103E-3,1.000000E+0,2.661565E+0,1.000000E+0,20.000000E+0,6.769699E-3,42.573761E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.985393E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.941708E+0,0.000000E+0,-122.847514E-3,0.000000E+0,136.589923E-3,0.000000E+0,136.300229E-3,0.000000E+0,462.830497E-3,0.000000E+0,-103.452720E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.013660E+0,3.133522E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.009337E+0,3.048185E+0,0.000000E+0,173.774241E+0,10.135744E-3,3.979183E-3,92.552505E+0,73.855450E+0,76.190921E+0,110.564203E+0,81.535397E+0,3.980221E-3,3.979961E-3,66.569516E+0,5.382334E+0,2.045866E+0,75.105440E+0,75.580333E+0,0.000000E+0,75.172624E+0,78.875480E+0,0.000000E+0,74.234884E+0,1.059270E+0,1.007821E+0,2.465075E+0,60.000000E+0,40.000000E+0,73.200000E+0,10.826162E-3,67.519358E+0,30.628438E+0,0.000000E+0,1.310655E+0,1.312968E+0,986.249072E-3,60.000000E+0,1.000000E+0,1.331725E+0,660.990839E-3,2.029538E+0,60.000000E+0,1.867771E+0,0.000000E+0,72.363146E+0,1.042315E+0,1.046471E+0,1.012662E+0,50.000000E+0,1.000000E+0,85.997787E+0,2.318846E+0,2.141740E+0,1.222633E+0,27.000000E+0,0.000000E+0,1.307655E+0,1.302931E+0,984.287405E-3,60.000000E+0,3.985086E-3,47.017846E+0,9.305709E-3,24.291951E+0,3.010702E+0,30.711589E+0,0.000000E+0,26.153974E-3,0.000000E+0,45.196742E-3,0.000000E+0,18.816246E-3,0.000000E+0,25.741529E-3,0.000000E+0,22.681520E-3,2.021124E+0,2.013651E+0,2.018612E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946844E+0,5.661461E+0,0.000000E+0,83.758664E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.744962E+0,0.000000E+0,21.715201E-3,10.000000E+0,9.699770E+0,0.000000E+0,45.808744E-3,995.830974E-3,3.050341E+0,997.456265E-3,3.043003E+0,997.311437E-3,3.037789E+0,996.957413E-3,3.034667E+0,30.485937E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.497122E+0,72.656933E+0,2.454274E+0,71.965823E+0,72.017856E+0,2.492386E+0,71.958243E+0,72.160621E+0,2.504865E+0,72.383315E+0,72.320703E+0,2.483898E+0
 10/20/2017,19:19:47.781,1.083918E-3,72.842863E+0,3.981013E-3,998.169448E-3,1.004962E+0,0.000000E+0,997.879305E-3,3.084174E+0,0.000000E+0,72.105545E+0,3.977381E-3,996.912927E-3,1.014825E+0,0.000000E+0,1.058090E+0,2.772986E+0,0.000000E+0,80.777730E+0,30.907066E+0,70.136841E+0,3.975630E-3,3.967005E-3,0.000000E+0,1.018987E+0,1.000000E+0,44.000000E+0,97.691065E+0,24.044226E+0,8.997079E-3,12.872768E-3,1.000000E+0,2.652716E+0,1.000000E+0,20.000000E+0,6.823150E-3,42.602064E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.932695E+0,0.000000E+0,-139.617602E-3,0.000000E+0,135.849593E-3,0.000000E+0,135.688652E-3,0.000000E+0,465.633880E-3,0.000000E+0,-120.724133E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.013309E+0,3.133152E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.009785E+0,3.047670E+0,0.000000E+0,173.608852E+0,10.125430E-3,3.981518E-3,92.551707E+0,73.866029E+0,76.188017E+0,110.561470E+0,81.536522E+0,3.978340E-3,3.980805E-3,66.573816E+0,5.360425E+0,2.041530E+0,75.113914E+0,75.577055E+0,0.000000E+0,75.169300E+0,78.882883E+0,0.000000E+0,74.236710E+0,1.063615E+0,1.010104E+0,2.464390E+0,60.000000E+0,40.000000E+0,73.200000E+0,10.847044E-3,67.520059E+0,30.627927E+0,0.000000E+0,1.303423E+0,1.308801E+0,1.012379E+0,60.000000E+0,1.000000E+0,1.334086E+0,654.184382E-3,2.028180E+0,60.000000E+0,1.889256E+0,0.000000E+0,72.364597E+0,1.041772E+0,1.039351E+0,1.013860E+0,50.000000E+0,1.000000E+0,86.024149E+0,2.312699E+0,2.132092E+0,1.204715E+0,27.000000E+0,0.000000E+0,1.306026E+0,1.298457E+0,1.010810E+0,60.000000E+0,3.988135E-3,47.018545E+0,9.112581E-3,24.292786E+0,3.001359E+0,30.713447E+0,0.000000E+0,37.146251E-3,0.000000E+0,51.993183E-3,0.000000E+0,15.724026E-3,0.000000E+0,23.390154E-3,0.000000E+0,23.969945E-3,2.021028E+0,2.013716E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949038E+0,5.661235E+0,0.000000E+0,79.277941E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.752983E+0,0.000000E+0,17.398979E-3,10.000000E+0,9.700704E+0,0.000000E+0,39.624305E-3,996.458562E-3,3.051435E+0,996.458562E-3,3.042021E+0,996.201090E-3,3.039366E+0,997.585001E-3,3.036453E+0,31.774677E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.495671E+0,72.657916E+0,2.455488E+0,71.966198E+0,72.016359E+0,2.486144E+0,71.960115E+0,72.160293E+0,2.508108E+0,72.381116E+0,72.320750E+0,2.479077E+0
 10/20/2017,19:19:57.781,-687.284809E-6,72.843986E+0,3.980753E-3,998.121120E-3,1.005393E+0,0.000000E+0,1.008882E+0,3.083643E+0,0.000000E+0,72.104843E+0,3.976084E-3,997.009582E-3,1.017362E+0,0.000000E+0,1.065996E+0,2.780122E+0,0.000000E+0,80.775152E+0,30.907902E+0,70.132678E+0,3.977770E-3,3.967199E-3,0.000000E+0,1.028322E+0,1.000000E+0,44.000000E+0,97.744370E+0,24.043855E+0,8.973019E-3,12.821211E-3,1.000000E+0,2.665382E+0,1.000000E+0,20.000000E+0,6.796230E-3,42.606998E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.934562E+0,0.000000E+0,-149.370648E-3,0.000000E+0,137.265877E-3,0.000000E+0,136.879618E-3,0.000000E+0,475.912948E-3,0.000000E+0,-107.126117E-3,0.000000E+0,205.918241E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,693.927241E-3,3.133812E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.010120E+0,3.047493E+0,0.000000E+0,173.443992E+0,8.936446E-3,3.982816E-3,92.557108E+0,73.873986E+0,76.192794E+0,110.559209E+0,81.535022E+0,3.977951E-3,3.976718E-3,66.573910E+0,5.376857E+0,2.041772E+0,75.124729E+0,75.578600E+0,0.000000E+0,75.170517E+0,78.879322E+0,0.000000E+0,74.237225E+0,1.069972E+0,983.041358E-3,2.460181E+0,60.000000E+0,40.000000E+0,73.200000E+0,10.828562E-3,67.518937E+0,30.626348E+0,0.000000E+0,1.306361E+0,1.313112E+0,1.006178E+0,60.000000E+0,1.000000E+0,1.328311E+0,659.217326E-3,2.023755E+0,60.000000E+0,1.876571E+0,0.000000E+0,72.363053E+0,1.040527E+0,1.040117E+0,1.008716E+0,50.000000E+0,1.000000E+0,86.087148E+0,2.325105E+0,2.142411E+0,1.224102E+0,27.000000E+0,0.000000E+0,1.308262E+0,1.304305E+0,1.006164E+0,60.000000E+0,3.990016E-3,47.016775E+0,9.178470E-3,24.288610E+0,3.152464E+0,30.714144E+0,0.000000E+0,54.940201E-3,0.000000E+0,45.486638E-3,0.000000E+0,16.078343E-3,0.000000E+0,15.820658E-3,0.000000E+0,20.136881E-3,2.021028E+0,2.013072E+0,2.018580E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954328E+0,5.657496E+0,0.000000E+0,82.469248E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.746444E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.700607E+0,0.000000E+0,44.520319E-3,996.748217E-3,3.050808E+0,997.150517E-3,3.042295E+0,998.630980E-3,3.037998E+0,999.596499E-3,3.035375E+0,28.552828E-3,9.868304E+0,1.000000E+0,1.000000E+0,72.497543E+0,72.655576E+0,2.451701E+0,71.966010E+0,72.017575E+0,2.487389E+0,71.959506E+0,72.162773E+0,2.502358E+0,72.380928E+0,72.322013E+0,2.484106E+0
 10/20/2017,19:20:07.781,-43.211183E-6,72.842442E+0,3.979910E-3,998.072792E-3,1.019764E+0,0.000000E+0,997.192639E-3,3.085543E+0,0.000000E+0,72.105826E+0,3.975825E-3,998.282212E-3,1.018765E+0,0.000000E+0,1.055791E+0,2.798842E+0,0.000000E+0,80.777777E+0,30.904883E+0,70.145729E+0,3.975695E-3,3.967588E-3,0.000000E+0,1.027541E+0,1.000000E+0,44.000000E+0,97.785547E+0,24.044690E+0,8.980996E-3,12.812391E-3,1.000000E+0,2.661166E+0,1.000000E+0,20.000000E+0,6.791300E-3,42.590380E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.942095E+0,0.000000E+0,-136.463152E-3,0.000000E+0,139.551244E-3,0.000000E+0,136.074911E-3,0.000000E+0,480.617475E-3,0.000000E+0,-86.503533E-3,0.000000E+0,208.850514E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.010434E+0,3.133989E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.010839E+0,3.047734E+0,0.000000E+0,173.270418E+0,8.936511E-3,3.984048E-3,92.558094E+0,73.873144E+0,76.193730E+0,110.556712E+0,81.538912E+0,3.977172E-3,3.981972E-3,66.574751E+0,5.355593E+0,2.041981E+0,75.133718E+0,75.576259E+0,0.000000E+0,75.165882E+0,78.870140E+0,0.000000E+0,74.237974E+0,1.059031E+0,1.008124E+0,2.465346E+0,60.000000E+0,41.000000E+0,73.100000E+0,10.814878E-3,67.517908E+0,30.624815E+0,0.000000E+0,1.301476E+0,1.312665E+0,1.001032E+0,60.000000E+0,1.000000E+0,1.329060E+0,652.618577E-3,2.039827E+0,60.000000E+0,1.869286E+0,0.000000E+0,72.362397E+0,1.042426E+0,1.042416E+0,1.002134E+0,50.000000E+0,1.000000E+0,86.144564E+0,2.321960E+0,2.150015E+0,1.220860E+0,27.000000E+0,0.000000E+0,1.312414E+0,1.306286E+0,1.001437E+0,60.000000E+0,3.989951E-3,47.014864E+0,9.241700E-3,24.285316E+0,3.127012E+0,30.716513E+0,0.000000E+0,-33.610489E-3,0.000000E+0,42.845367E-3,0.000000E+0,23.100258E-3,0.000000E+0,18.043191E-3,0.000000E+0,14.435602E-3,2.020770E+0,2.013587E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959258E+0,5.659591E+0,0.000000E+0,80.760771E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.735009E+0,0.000000E+0,22.488256E-3,10.000000E+0,9.701445E+0,0.000000E+0,45.035689E-3,996.313734E-3,3.051548E+0,996.796493E-3,3.042053E+0,997.086149E-3,3.038755E+0,996.941321E-3,3.033476E+0,25.330979E-3,9.873460E+0,1.000000E+0,1.000000E+0,72.497356E+0,72.655997E+0,2.450167E+0,71.967929E+0,72.017622E+0,2.482392E+0,71.958103E+0,72.161463E+0,2.504259E+0,72.379946E+0,72.319487E+0,2.487043E+0
 10/20/2017,19:20:17.781,-43.211183E-6,72.843658E+0,3.983801E-3,998.539960E-3,987.684429E-3,0.000000E+0,999.843488E-3,3.084561E+0,0.000000E+0,72.106668E+0,3.977900E-3,997.202893E-3,1.024827E+0,0.000000E+0,1.057691E+0,2.789353E+0,0.000000E+0,80.775621E+0,30.901445E+0,70.225016E+0,3.969469E-3,3.971285E-3,0.000000E+0,1.028242E+0,1.000000E+0,44.000000E+0,97.820614E+0,24.043205E+0,8.969777E-3,12.825167E-3,1.000000E+0,2.660207E+0,1.000000E+0,20.000000E+0,6.787797E-3,42.568315E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.952685E+0,0.000000E+0,-115.991413E-3,0.000000E+0,134.304556E-3,0.000000E+0,136.010534E-3,0.000000E+0,451.649191E-3,0.000000E+0,-109.865054E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.007926E+0,3.133458E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.004399E+0,3.047460E+0,0.000000E+0,173.106569E+0,7.738643E-3,3.980480E-3,92.561240E+0,73.866029E+0,76.192372E+0,110.552236E+0,81.541209E+0,3.976523E-3,3.977821E-3,66.572835E+0,5.383945E+0,2.041578E+0,75.149449E+0,75.574105E+0,0.000000E+0,75.164618E+0,78.868500E+0,0.000000E+0,74.238488E+0,1.066139E+0,997.650565E-3,2.468168E+0,60.000000E+0,41.000000E+0,73.100000E+0,10.816434E-3,67.519171E+0,30.621006E+0,0.000000E+0,1.298187E+0,1.316785E+0,992.450041E-3,60.000000E+0,1.000000E+0,1.335043E+0,656.740798E-3,2.042847E+0,60.000000E+0,1.880649E+0,0.000000E+0,72.359309E+0,1.039696E+0,1.043757E+0,988.475189E-3,50.000000E+0,1.000000E+0,86.216383E+0,2.336713E+0,2.161037E+0,1.209506E+0,27.000000E+0,0.000000E+0,1.312335E+0,1.303554E+0,987.832313E-3,60.000000E+0,3.987486E-3,47.018032E+0,9.141829E-3,24.288564E+0,3.010380E+0,30.714562E+0,0.000000E+0,752.465169E-6,0.000000E+0,44.552530E-3,0.000000E+0,23.647839E-3,0.000000E+0,24.839632E-3,0.000000E+0,20.942147E-3,2.020899E+0,2.013362E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965484E+0,5.738215E+0,0.000000E+0,84.306667E-3,0.000000E+0,46.430051E-3,9.500000E+0,9.723896E+0,0.000000E+0,21.521938E-3,10.000000E+0,9.700092E+0,0.000000E+0,43.811686E-3,996.844769E-3,3.051451E+0,997.391897E-3,3.041217E+0,998.164312E-3,3.039028E+0,998.196496E-3,3.035134E+0,17.598541E-3,9.872815E+0,1.000000E+0,1.000000E+0,72.496280E+0,72.654687E+0,2.451573E+0,71.969660E+0,72.018605E+0,2.490119E+0,71.957214E+0,72.157720E+0,2.501415E+0,72.380320E+0,72.319206E+0,2.481057E+0
 10/20/2017,19:20:27.781,761.880850E-6,72.842956E+0,3.983996E-3,997.766717E-3,1.010311E+0,0.000000E+0,1.003468E+0,3.083320E+0,0.000000E+0,72.110973E+0,3.970572E-3,997.734498E-3,985.602322E-3,0.000000E+0,1.060039E+0,2.781782E+0,0.000000E+0,80.776371E+0,30.909017E+0,70.232220E+0,3.974203E-3,3.962660E-3,0.000000E+0,1.015929E+0,1.000000E+0,44.000000E+0,97.880877E+0,24.043530E+0,8.991697E-3,12.855907E-3,1.000000E+0,2.652365E+0,1.000000E+0,20.000000E+0,6.785073E-3,42.560588E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.985393E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.926451E+0,0.000000E+0,-131.892418E-3,0.000000E+0,136.525547E-3,0.000000E+0,136.235852E-3,0.000000E+0,473.399571E-3,0.000000E+0,-110.863961E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.006712E+0,3.133474E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.010855E+0,3.048362E+0,0.000000E+0,172.946107E+0,7.510953E-3,3.981648E-3,92.564011E+0,73.861489E+0,76.195837E+0,110.551058E+0,81.540928E+0,3.977042E-3,3.974642E-3,66.568253E+0,5.366869E+0,2.041514E+0,75.131330E+0,75.571343E+0,0.000000E+0,75.167802E+0,78.863675E+0,0.000000E+0,74.242280E+0,1.066059E+0,1.007661E+0,2.467817E+0,60.000000E+0,41.000000E+0,73.100000E+0,10.841532E-3,67.519591E+0,30.622911E+0,0.000000E+0,1.307319E+0,1.320361E+0,1.006898E+0,60.000000E+0,1.000000E+0,1.331469E+0,654.088516E-3,2.021470E+0,60.000000E+0,1.877603E+0,0.000000E+0,72.359637E+0,1.040910E+0,1.041841E+0,1.016224E+0,50.000000E+0,1.000000E+0,86.184766E+0,2.335036E+0,2.160973E+0,1.220653E+0,27.000000E+0,0.000000E+0,1.310961E+0,1.304752E+0,1.013301E+0,60.000000E+0,3.988589E-3,47.013653E+0,9.280028E-3,24.288193E+0,3.032289E+0,30.715119E+0,0.000000E+0,46.558993E-3,0.000000E+0,44.166003E-3,0.000000E+0,14.886550E-3,0.000000E+0,18.751825E-3,0.000000E+0,22.423835E-3,2.021221E+0,2.013297E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963209E+0,5.728770E+0,0.000000E+0,81.695598E-3,0.000000E+0,48.460882E-3,9.500000E+0,9.713459E+0,0.000000E+0,15.401920E-3,10.000000E+0,9.700221E+0,0.000000E+0,39.785359E-3,996.378102E-3,3.051500E+0,997.359713E-3,3.043164E+0,997.086149E-3,3.038803E+0,999.403395E-3,3.036083E+0,26.941903E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.496420E+0,72.656512E+0,2.456671E+0,71.967133E+0,72.015704E+0,2.487293E+0,71.958056E+0,72.160948E+0,2.504786E+0,72.382566E+0,72.318130E+0,2.481280E+0
 10/20/2017,19:20:37.781,1.566973E-3,72.844454E+0,3.984190E-3,997.653952E-3,994.327046E-3,0.000000E+0,997.480081E-3,3.084496E+0,0.000000E+0,72.110458E+0,3.984061E-3,998.266103E-3,982.747009E-3,0.000000E+0,1.057084E+0,2.795684E+0,0.000000E+0,80.776371E+0,30.904046E+0,70.173889E+0,3.977835E-3,3.969599E-3,0.000000E+0,1.025407E+0,1.000000E+0,44.000000E+0,97.952940E+0,24.039029E+0,8.996755E-3,12.836711E-3,1.000000E+0,2.646711E+0,1.000000E+0,20.000000E+0,6.764704E-3,42.565475E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.943543E+0,0.000000E+0,-139.456661E-3,0.000000E+0,135.624275E-3,0.000000E+0,137.040559E-3,0.000000E+0,478.684107E-3,0.000000E+0,-99.521539E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,881.786545E-3,3.133860E+0,0.000000E+0,998.019484E-3,0.000000E+0,997.767495E-3,3.047702E+0,0.000000E+0,172.786794E+0,6.300179E-3,3.981129E-3,92.567439E+0,73.863220E+0,76.194479E+0,110.547525E+0,81.539756E+0,3.976329E-3,3.978794E-3,66.566571E+0,5.369769E+0,2.042126E+0,75.117894E+0,75.566848E+0,0.000000E+0,75.165039E+0,78.854820E+0,0.000000E+0,74.244948E+0,1.058120E+0,1.011845E+0,2.465601E+0,60.000000E+0,41.000000E+0,73.100000E+0,10.839392E-3,67.518937E+0,30.620263E+0,0.000000E+0,1.308484E+0,1.317471E+0,1.004420E+0,60.000000E+0,1.000000E+0,1.335410E+0,654.583822E-3,2.003336E+0,60.000000E+0,1.878215E+0,0.000000E+0,72.363053E+0,1.040415E+0,1.042544E+0,1.014531E+0,50.000000E+0,1.000000E+0,86.028840E+0,2.349980E+0,2.169439E+0,1.209314E+0,27.000000E+0,0.000000E+0,1.306346E+0,1.306829E+0,999.297375E-3,60.000000E+0,3.987940E-3,47.013560E+0,9.265112E-3,24.285733E+0,3.121212E+0,30.717256E+0,0.000000E+0,720.229796E-6,0.000000E+0,41.717996E-3,0.000000E+0,20.813304E-3,0.000000E+0,17.109083E-3,0.000000E+0,15.852869E-3,2.020931E+0,2.013329E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950524E+0,5.737151E+0,0.000000E+0,82.630425E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.714780E+0,0.000000E+0,19.653722E-3,10.000000E+0,9.699673E+0,0.000000E+0,43.425158E-3,997.279253E-3,3.051532E+0,997.858565E-3,3.042633E+0,998.727532E-3,3.037918E+0,998.502244E-3,3.033895E+0,20.498205E-3,9.869593E+0,1.000000E+0,1.000000E+0,72.497169E+0,72.657214E+0,2.452324E+0,71.968584E+0,72.016733E+0,2.480476E+0,71.959366E+0,72.159919E+0,2.510136E+0,72.380086E+0,72.318317E+0,2.484920E+0
 10/20/2017,19:20:47.781,761.880850E-6,72.843939E+0,3.980494E-3,998.121120E-3,1.001337E+0,0.000000E+0,991.220244E-3,3.084931E+0,0.000000E+0,72.110412E+0,3.980559E-3,998.185557E-3,985.394953E-3,0.000000E+0,1.048955E+0,2.805898E+0,0.000000E+0,80.778199E+0,30.898890E+0,70.154616E+0,3.974981E-3,3.970053E-3,0.000000E+0,1.027254E+0,1.000000E+0,44.000000E+0,97.976443E+0,24.045479E+0,9.010309E-3,12.834635E-3,1.000000E+0,2.665382E+0,1.000000E+0,20.000000E+0,6.797138E-3,42.572505E+0,0.000000E+0,1.988162E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.991066E+0,10.000000E+0,8.954359E+0,0.000000E+0,-114.671694E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.587760E-3,0.000000E+0,464.312746E-3,0.000000E+0,-106.803889E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.008581E+0,3.133168E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.012294E+0,3.046913E+0,0.000000E+0,172.626341E+0,6.292979E-3,3.982102E-3,92.568144E+0,73.873471E+0,76.196072E+0,110.544227E+0,81.541818E+0,3.978340E-3,3.980870E-3,66.565215E+0,5.375568E+0,2.045140E+0,75.084419E+0,75.563571E+0,0.000000E+0,75.163588E+0,78.845544E+0,0.000000E+0,74.243965E+0,1.048824E+0,1.008667E+0,2.462062E+0,60.000000E+0,41.000000E+0,73.100000E+0,10.846331E-3,67.514448E+0,30.618498E+0,0.000000E+0,1.295058E+0,1.312873E+0,1.001272E+0,60.000000E+0,1.000000E+0,1.334580E+0,656.389290E-3,2.031631E+0,60.000000E+0,1.880439E+0,0.000000E+0,72.361321E+0,1.041532E+0,1.039511E+0,987.516680E-3,50.000000E+0,1.000000E+0,85.962465E+0,2.355074E+0,2.178017E+0,1.226481E+0,27.000000E+0,0.000000E+0,1.312111E+0,1.307085E+0,999.025918E-3,60.000000E+0,3.989043E-3,47.013700E+0,9.257330E-3,24.284898E+0,3.020368E+0,30.713911E+0,0.000000E+0,43.286004E-6,0.000000E+0,44.713583E-3,0.000000E+0,21.489727E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.397508E-3,2.020609E+0,2.013587E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945040E+0,5.739730E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.715038E+0,0.000000E+0,25.612686E-3,10.000000E+0,9.701283E+0,0.000000E+0,44.101581E-3,997.424081E-3,3.051886E+0,998.276956E-3,3.042504E+0,999.757419E-3,3.037564E+0,998.711440E-3,3.033090E+0,29.519383E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.498432E+0,72.656606E+0,2.448217E+0,71.967695E+0,72.017482E+0,2.481035E+0,71.957775E+0,72.158702E+0,2.505089E+0,72.379852E+0,72.318551E+0,2.490842E+0
 10/20/2017,19:20:57.781,922.899256E-6,72.845577E+0,3.986330E-3,998.556069E-3,991.836065E-3,0.000000E+0,993.647527E-3,3.084126E+0,0.000000E+0,72.111254E+0,3.977640E-3,997.074019E-3,1.029804E+0,0.000000E+0,1.050440E+0,2.780896E+0,0.000000E+0,80.780261E+0,30.895499E+0,70.152231E+0,3.974917E-3,3.967329E-3,0.000000E+0,1.022969E+0,1.000000E+0,44.000000E+0,97.881629E+0,24.043066E+0,9.008753E-3,12.812326E-3,1.000000E+0,2.658259E+0,1.000000E+0,20.000000E+0,6.803560E-3,42.601365E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.936075E+0,0.000000E+0,-130.443946E-3,0.000000E+0,136.911806E-3,0.000000E+0,137.265877E-3,0.000000E+0,465.923885E-3,0.000000E+0,-120.659688E-3,0.000000E+0,209.366079E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001962E+0,0.000000E+0,1.000099E+0,3.132846E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.012054E+0,3.046366E+0,0.000000E+0,172.480518E+0,6.291292E-3,3.982232E-3,92.572887E+0,73.878995E+0,76.198553E+0,110.541070E+0,81.539943E+0,3.977042E-3,3.979248E-3,66.562083E+0,5.365580E+0,2.043529E+0,75.088211E+0,75.561464E+0,0.000000E+0,75.162605E+0,78.834394E+0,0.000000E+0,74.246540E+0,1.059174E+0,1.006017E+0,2.462461E+0,60.000000E+0,41.000000E+0,73.100000E+0,10.827070E-3,67.518002E+0,30.615385E+0,0.000000E+0,1.305547E+0,1.307188E+0,1.001799E+0,60.000000E+0,1.000000E+0,1.328885E+0,658.626155E-3,2.036536E+0,60.000000E+0,1.881084E+0,0.000000E+0,72.358326E+0,1.043017E+0,1.040708E+0,1.009371E+0,50.000000E+0,1.000000E+0,85.962184E+0,2.359209E+0,2.183305E+0,1.215974E+0,27.000000E+0,0.000000E+0,1.306761E+0,1.307740E+0,1.007265E+0,60.000000E+0,3.985670E-3,47.011417E+0,9.128015E-3,24.284481E+0,3.000714E+0,30.717906E+0,0.000000E+0,37.081780E-3,0.000000E+0,43.006420E-3,0.000000E+0,15.401920E-3,0.000000E+0,23.132469E-3,0.000000E+0,24.292051E-3,2.021092E+0,2.013587E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944954E+0,5.736055E+0,0.000000E+0,84.113254E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.715167E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.700478E+0,0.000000E+0,41.653574E-3,996.732125E-3,3.051564E+0,998.985004E-3,3.040879E+0,999.403395E-3,3.039962E+0,999.741327E-3,3.036035E+0,32.741232E-3,9.887637E+0,1.000000E+0,1.000000E+0,72.498386E+0,72.658805E+0,2.452836E+0,71.966291E+0,72.016312E+0,2.480955E+0,71.959319E+0,72.162305E+0,2.504434E+0,72.378121E+0,72.317896E+0,2.480626E+0
