date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,19:21:07.781,1.083918E-3,72.844126E+0,3.982439E-3,997.653952E-3,997.169320E-3,0.000000E+0,1.008531E+0,3.083868E+0,0.000000E+0,72.112939E+0,3.981856E-3,997.267330E-3,1.031686E+0,0.000000E+0,1.063792E+0,2.794299E+0,0.000000E+0,80.777871E+0,30.892386E+0,70.161820E+0,3.973879E-3,3.967783E-3,0.000000E+0,1.024021E+0,1.000000E+0,44.000000E+0,97.793492E+0,24.041210E+0,9.013292E-3,12.819589E-3,1.000000E+0,2.660639E+0,1.000000E+0,20.000000E+0,6.799019E-3,42.618682E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.934112E+0,0.000000E+0,-149.531589E-3,0.000000E+0,135.978346E-3,0.000000E+0,136.622112E-3,0.000000E+0,470.725080E-3,0.000000E+0,-107.158340E-3,0.000000E+0,209.366079E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001190E+0,0.000000E+0,729.307593E-3,3.132959E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.001523E+0,3.046962E+0,0.000000E+0,172.324457E+0,6.290773E-3,3.982816E-3,92.573779E+0,73.881148E+0,76.197617E+0,110.539657E+0,81.544631E+0,3.979313E-3,3.980480E-3,66.558109E+0,5.376535E+0,2.042207E+0,75.101835E+0,75.558139E+0,0.000000E+0,75.166116E+0,78.823057E+0,0.000000E+0,74.246680E+0,1.062928E+0,992.445536E-3,2.463959E+0,60.000000E+0,41.000000E+0,73.000000E+0,10.815591E-3,67.518516E+0,30.616082E+0,0.000000E+0,1.310144E+0,1.310334E+0,1.003222E+0,60.000000E+0,1.000000E+0,1.329954E+0,651.931540E-3,2.028228E+0,60.000000E+0,1.879440E+0,0.000000E+0,72.357765E+0,1.043991E+0,1.041810E+0,1.007006E+0,50.000000E+0,1.000000E+0,85.944781E+0,2.363424E+0,2.189247E+0,1.218944E+0,27.000000E+0,0.000000E+0,1.308566E+0,1.301189E+0,1.004966E+0,60.000000E+0,3.986967E-3,47.011277E+0,9.254735E-3,24.283645E+0,3.109936E+0,30.714887E+0,0.000000E+0,53.650784E-3,0.000000E+0,45.744323E-3,0.000000E+0,14.693287E-3,0.000000E+0,15.820658E-3,0.000000E+0,21.296463E-3,2.020899E+0,2.013297E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943441E+0,5.735636E+0,0.000000E+0,83.371839E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.715038E+0,0.000000E+0,13.630336E-3,10.000000E+0,9.699931E+0,0.000000E+0,42.394419E-3,996.168906E-3,3.051435E+0,997.263161E-3,3.042182E+0,997.070057E-3,3.036952E+0,998.679256E-3,3.036389E+0,32.096862E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.501053E+0,72.658103E+0,2.454466E+0,71.965543E+0,72.013411E+0,2.479358E+0,71.956184E+0,72.159170E+0,2.502006E+0,72.375547E+0,72.319159E+0,2.487298E+0
 10/20/2017,19:21:17.781,2.211047E-3,72.844875E+0,3.980688E-3,998.249994E-3,1.002231E+0,0.000000E+0,997.959150E-3,3.083385E+0,0.000000E+0,72.113453E+0,3.972063E-3,997.299549E-3,1.016740E+0,0.000000E+0,1.055934E+0,2.814726E+0,0.000000E+0,80.782042E+0,30.890946E+0,70.198540E+0,3.974074E-3,3.967653E-3,0.000000E+0,1.024865E+0,1.000000E+0,44.000000E+0,97.762467E+0,24.040700E+0,9.005964E-3,12.849940E-3,1.000000E+0,2.656629E+0,1.000000E+0,20.000000E+0,6.787538E-3,42.623337E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.943930E+0,0.000000E+0,-141.742028E-3,0.000000E+0,138.521219E-3,0.000000E+0,138.521219E-3,0.000000E+0,481.133039E-3,0.000000E+0,-102.808264E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,684.774708E-3,3.132235E+0,0.000000E+0,997.971208E-3,0.000000E+0,986.213779E-3,3.047396E+0,0.000000E+0,172.166876E+0,6.289411E-3,3.982232E-3,92.575799E+0,73.882880E+0,76.201363E+0,110.537301E+0,81.542053E+0,3.972891E-3,3.975226E-3,66.558437E+0,5.389745E+0,2.045672E+0,75.121826E+0,75.560527E+0,0.000000E+0,75.162184E+0,78.816264E+0,0.000000E+0,74.245042E+0,1.059190E+0,1.003175E+0,2.467148E+0,60.000000E+0,41.000000E+0,73.000000E+0,10.830053E-3,67.516926E+0,30.612970E+0,0.000000E+0,1.307446E+0,1.311962E+0,1.001304E+0,60.000000E+0,1.000000E+0,1.330512E+0,656.037783E-3,1.998991E+0,60.000000E+0,1.885307E+0,0.000000E+0,72.356642E+0,1.042618E+0,1.041522E+0,997.437248E-3,50.000000E+0,1.000000E+0,85.916449E+0,2.368629E+0,2.186835E+0,1.214488E+0,27.000000E+0,0.000000E+0,1.304988E+0,1.304369E+0,1.001980E+0,60.000000E+0,3.987746E-3,47.007550E+0,9.332688E-3,24.280305E+0,3.159875E+0,30.714329E+0,0.000000E+0,19.416771E-3,0.000000E+0,44.359266E-3,0.000000E+0,19.299405E-3,0.000000E+0,14.274548E-3,0.000000E+0,16.690345E-3,2.020963E+0,2.013619E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940988E+0,5.736281E+0,0.000000E+0,84.435608E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.715070E+0,0.000000E+0,19.428248E-3,10.000000E+0,9.699898E+0,0.000000E+0,42.941999E-3,996.893045E-3,3.051242E+0,996.860861E-3,3.042182E+0,999.001096E-3,3.038368E+0,999.548223E-3,3.033138E+0,33.385602E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.501100E+0,72.656840E+0,2.452836E+0,71.965075E+0,72.015984E+0,2.481386E+0,71.958664E+0,72.161791E+0,2.511366E+0,72.377840E+0,72.319721E+0,2.483068E+0
 10/20/2017,19:21:27.781,1.244936E-3,72.844501E+0,3.980299E-3,998.411086E-3,1.008347E+0,0.000000E+0,996.458066E-3,3.084754E+0,0.000000E+0,72.109616E+0,3.978743E-3,997.074019E-3,960.893498E-3,0.000000E+0,1.054832E+0,2.817915E+0,0.000000E+0,80.780401E+0,30.886394E+0,70.091702E+0,3.976668E-3,3.966162E-3,0.000000E+0,1.023447E+0,1.000000E+0,44.000000E+0,97.757861E+0,24.037405E+0,9.009336E-3,12.838202E-3,1.000000E+0,2.660830E+0,1.000000E+0,20.000000E+0,6.804663E-3,42.625432E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.964145E+0,0.000000E+0,-130.572699E-3,0.000000E+0,137.104936E-3,0.000000E+0,138.778725E-3,0.000000E+0,465.730548E-3,0.000000E+0,-93.366987E-3,0.000000E+0,205.112671E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.007479E+0,3.131349E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.008155E+0,3.047428E+0,0.000000E+0,171.991246E+0,6.284222E-3,3.980610E-3,92.582139E+0,73.882880E+0,76.198975E+0,110.533815E+0,81.542662E+0,3.978210E-3,3.980935E-3,66.554790E+0,5.366547E+0,2.044931E+0,75.135170E+0,75.557999E+0,0.000000E+0,75.163822E+0,78.809471E+0,0.000000E+0,74.246587E+0,1.057210E+0,1.004708E+0,2.464135E+0,60.000000E+0,41.000000E+0,73.000000E+0,10.821817E-3,67.515711E+0,30.610880E+0,0.000000E+0,1.307111E+0,1.311132E+0,999.577960E-3,60.000000E+0,1.000000E+0,1.336463E+0,656.596999E-3,2.041744E+0,60.000000E+0,1.880649E+0,0.000000E+0,72.357624E+0,1.041740E+0,1.046088E+0,1.002421E+0,50.000000E+0,1.000000E+0,85.864335E+0,2.372429E+0,2.191659E+0,1.209682E+0,27.000000E+0,0.000000E+0,1.302337E+0,1.303266E+0,1.004375E+0,60.000000E+0,3.989043E-3,47.009880E+0,9.210183E-3,24.282578E+0,3.113157E+0,30.713865E+0,0.000000E+0,-8.499099E-3,0.000000E+0,43.972739E-3,0.000000E+0,25.032895E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.435602E-3,2.021060E+0,2.012878E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936506E+0,5.733476E+0,0.000000E+0,83.468546E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.714973E+0,0.000000E+0,25.065106E-3,10.000000E+0,9.700446E+0,0.000000E+0,42.233366E-3,996.458562E-3,3.051484E+0,998.550520E-3,3.043116E+0,999.194200E-3,3.036920E+0,999.837879E-3,3.032929E+0,30.485937E-3,9.884093E+0,1.000000E+0,1.000000E+0,72.495297E+0,72.657167E+0,2.448553E+0,71.964981E+0,72.015750E+0,2.484978E+0,71.960349E+0,72.159778E+0,2.507549E+0,72.377232E+0,72.318083E+0,2.483531E+0
 10/20/2017,19:21:37.781,2.211047E-3,72.845483E+0,3.984774E-3,998.169448E-3,1.011764E+0,0.000000E+0,1.000626E+0,3.085173E+0,0.000000E+0,72.106481E+0,3.979586E-3,997.718389E-3,990.164442E-3,0.000000E+0,1.055200E+0,2.806622E+0,0.000000E+0,80.782276E+0,30.886301E+0,70.105595E+0,3.974203E-3,3.969275E-3,0.000000E+0,1.027684E+0,1.000000E+0,44.000000E+0,97.728576E+0,24.040468E+0,9.027560E-3,12.832819E-3,1.000000E+0,2.660048E+0,1.000000E+0,20.000000E+0,6.794803E-3,42.614400E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.953683E+0,0.000000E+0,-112.354139E-3,0.000000E+0,135.366769E-3,0.000000E+0,136.525547E-3,0.000000E+0,456.740391E-3,0.000000E+0,-109.671717E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.013117E+0,3.132202E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.007036E+0,3.047766E+0,0.000000E+0,171.814193E+0,6.289346E-3,3.982491E-3,92.583782E+0,73.884518E+0,76.201457E+0,110.531742E+0,81.543693E+0,3.975550E-3,3.980156E-3,66.550209E+0,5.380723E+0,2.043110E+0,75.113727E+0,75.558186E+0,0.000000E+0,75.160030E+0,78.803989E+0,0.000000E+0,74.244012E+0,1.063599E+0,1.003478E+0,2.464613E+0,60.000000E+0,41.000000E+0,73.000000E+0,10.823049E-3,67.514635E+0,30.608696E+0,0.000000E+0,1.304253E+0,1.313974E+0,996.877022E-3,60.000000E+0,1.000000E+0,1.331788E+0,653.273658E-3,2.037223E+0,60.000000E+0,1.890077E+0,0.000000E+0,72.358092E+0,1.041085E+0,1.043119E+0,990.775611E-3,50.000000E+0,1.000000E+0,85.830750E+0,2.373738E+0,2.196052E+0,1.230426E+0,27.000000E+0,0.000000E+0,1.307911E+0,1.302260E+0,996.327317E-3,60.000000E+0,3.988135E-3,47.008249E+0,9.186771E-3,24.283599E+0,3.021979E+0,30.714376E+0,0.000000E+0,-891.541075E-6,0.000000E+0,43.167473E-3,0.000000E+0,22.133940E-3,0.000000E+0,24.614157E-3,0.000000E+0,18.912878E-3,2.020641E+0,2.013362E+0,2.018290E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933481E+0,5.734927E+0,0.000000E+0,82.856073E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.707661E+0,0.000000E+0,25.644897E-3,10.000000E+0,9.694261E+0,0.000000E+0,42.941999E-3,996.876953E-3,3.051870E+0,998.276956E-3,3.042536E+0,996.716033E-3,3.037226E+0,1.000385E+0,3.036292E+0,29.841567E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.497824E+0,72.656699E+0,2.454593E+0,71.962361E+0,72.015657E+0,2.481801E+0,71.956091E+0,72.160808E+0,2.505105E+0,72.377044E+0,72.318083E+0,2.481887E+0
 10/20/2017,19:21:47.781,922.899256E-6,72.845858E+0,3.984709E-3,998.249994E-3,984.570703E-3,0.000000E+0,1.000067E+0,3.083643E+0,0.000000E+0,72.104375E+0,3.982245E-3,997.267330E-3,1.029900E+0,0.000000E+0,1.059448E+0,2.792317E+0,0.000000E+0,80.781104E+0,30.893037E+0,70.199008E+0,3.975241E-3,3.965448E-3,0.000000E+0,1.026856E+0,1.000000E+0,44.000000E+0,97.690031E+0,24.038055E+0,9.016600E-3,12.831587E-3,1.000000E+0,2.662427E+0,1.000000E+0,20.000000E+0,6.809593E-3,42.611420E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.946183E+0,0.000000E+0,-123.555656E-3,0.000000E+0,135.366769E-3,0.000000E+0,135.559899E-3,0.000000E+0,459.189323E-3,0.000000E+0,-107.126117E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.006936E+0,3.131301E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.003297E+0,3.047235E+0,0.000000E+0,171.649291E+0,6.288503E-3,3.979572E-3,92.586459E+0,73.872910E+0,76.201316E+0,110.528444E+0,81.546037E+0,3.977626E-3,3.979443E-3,66.546656E+0,5.381690E+0,2.043674E+0,75.109186E+0,75.556313E+0,0.000000E+0,75.162933E+0,78.802865E+0,0.000000E+0,74.245276E+0,1.062657E+0,999.566527E-3,2.466813E+0,60.000000E+0,41.000000E+0,73.000000E+0,10.821493E-3,67.517347E+0,30.607581E+0,0.000000E+0,1.313944E+0,1.312394E+0,986.984238E-3,60.000000E+0,1.000000E+0,1.334628E+0,660.112071E-3,2.032526E+0,60.000000E+0,1.891367E+0,0.000000E+0,72.355004E+0,1.040287E+0,1.038601E+0,1.002342E+0,50.000000E+0,1.000000E+0,85.842992E+0,2.369092E+0,2.187426E+0,1.211758E+0,27.000000E+0,0.000000E+0,1.310418E+0,1.300950E+0,981.269443E-3,60.000000E+0,3.990340E-3,47.007271E+0,9.221596E-3,24.279562E+0,3.015857E+0,30.714190E+0,0.000000E+0,34.986478E-3,0.000000E+0,43.296316E-3,0.000000E+0,17.398979E-3,0.000000E+0,24.324262E-3,0.000000E+0,23.003626E-3,2.020899E+0,2.013748E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934219E+0,5.733669E+0,0.000000E+0,84.113254E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.682858E+0,0.000000E+0,20.040249E-3,10.000000E+0,9.688657E+0,0.000000E+0,43.231895E-3,996.876953E-3,3.052015E+0,997.440173E-3,3.042955E+0,997.520633E-3,3.037387E+0,996.812585E-3,3.034925E+0,39.507115E-3,9.869915E+0,1.000000E+0,1.000000E+0,72.497309E+0,72.659788E+0,2.447562E+0,71.965449E+0,72.014066E+0,2.482919E+0,71.958524E+0,72.157720E+0,2.505185E+0,72.376249E+0,72.317287E+0,2.481807E+0
 10/20/2017,19:21:57.781,1.405954E-3,72.845109E+0,3.977186E-3,998.378868E-3,999.564495E-3,0.000000E+0,1.005289E+0,3.084931E+0,0.000000E+0,72.099696E+0,3.979456E-3,998.088901E-3,1.004138E+0,0.000000E+0,1.063089E+0,2.793719E+0,0.000000E+0,80.783541E+0,30.885976E+0,70.293873E+0,3.974333E-3,3.967978E-3,0.000000E+0,1.019608E+0,1.000000E+0,44.000000E+0,97.647115E+0,24.027987E+0,9.017897E-3,12.833273E-3,1.000000E+0,2.665446E+0,1.000000E+0,20.000000E+0,6.769634E-3,42.612212E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.938007E+0,0.000000E+0,-131.184276E-3,0.000000E+0,134.336745E-3,0.000000E+0,135.398957E-3,0.000000E+0,465.988330E-3,0.000000E+0,-122.303050E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.007782E+0,3.132202E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.012965E+0,3.047010E+0,0.000000E+0,171.451625E+0,6.098568E-3,3.981194E-3,92.589559E+0,73.873331E+0,76.202768E+0,110.527360E+0,81.547771E+0,3.975745E-3,3.978210E-3,66.544459E+0,5.363970E+0,2.041111E+0,75.097153E+0,75.556313E+0,0.000000E+0,75.158532E+0,78.797805E+0,0.000000E+0,74.244527E+0,1.066794E+0,1.007278E+0,2.459511E+0,60.000000E+0,41.000000E+0,73.000000E+0,10.843413E-3,67.516926E+0,30.606792E+0,0.000000E+0,1.307638E+0,1.310318E+0,1.003525E+0,60.000000E+0,1.000000E+0,1.326763E+0,655.702254E-3,2.028627E+0,60.000000E+0,1.883292E+0,0.000000E+0,72.355472E+0,1.039936E+0,1.041283E+0,1.008476E+0,50.000000E+0,1.000000E+0,85.931412E+0,2.366378E+0,2.192554E+0,1.218082E+0,27.000000E+0,0.000000E+0,1.305036E+0,1.301221E+0,1.002986E+0,60.000000E+0,3.988654E-3,47.004755E+0,9.157782E-3,24.277521E+0,3.025845E+0,30.713725E+0,0.000000E+0,37.339663E-3,0.000000E+0,45.937587E-3,0.000000E+0,15.562973E-3,0.000000E+0,23.583417E-3,0.000000E+0,24.710789E-3,2.021124E+0,2.013329E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941326E+0,5.725449E+0,0.000000E+0,83.533016E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.677769E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.676899E+0,0.000000E+0,39.012304E-3,996.168906E-3,3.050953E+0,997.118333E-3,3.043968E+0,997.552817E-3,3.037612E+0,999.982707E-3,3.036437E+0,22.109129E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.497730E+0,72.657776E+0,2.454466E+0,71.965075E+0,72.012568E+0,2.483988E+0,71.957026E+0,72.159591E+0,2.502597E+0,72.376857E+0,72.317474E+0,2.481296E+0
 10/20/2017,19:22:07.781,1.244936E-3,72.844126E+0,3.981207E-3,997.927809E-3,991.756226E-3,0.000000E+0,997.927212E-3,3.084786E+0,0.000000E+0,72.099275E+0,3.980170E-3,997.879481E-3,983.736000E-3,0.000000E+0,1.056126E+0,2.779784E+0,0.000000E+0,80.784572E+0,30.889274E+0,70.296024E+0,3.976992E-3,3.969664E-3,0.000000E+0,1.016725E+0,1.000000E+0,44.000000E+0,97.635176E+0,24.032998E+0,8.994485E-3,12.855453E-3,1.000000E+0,2.667618E+0,1.000000E+0,20.000000E+0,6.773591E-3,42.593871E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.929702E+0,0.000000E+0,-134.274350E-3,0.000000E+0,140.484704E-3,0.000000E+0,137.072747E-3,0.000000E+0,470.338406E-3,0.000000E+0,-114.021794E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.011664E+0,3.132621E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.012373E+0,3.046511E+0,0.000000E+0,171.278494E+0,5.997048E-3,3.979183E-3,92.588573E+0,73.877778E+0,76.201925E+0,110.521707E+0,81.549458E+0,3.979053E-3,3.982297E-3,66.550723E+0,5.371702E+0,2.041949E+0,75.119860E+0,75.553176E+0,0.000000E+0,75.164665E+0,78.797243E+0,0.000000E+0,74.244621E+0,1.057593E+0,1.002265E+0,2.463752E+0,60.000000E+0,41.000000E+0,72.900000E+0,10.837771E-3,67.516272E+0,30.603447E+0,0.000000E+0,1.308197E+0,1.313463E+0,1.010669E+0,60.000000E+0,1.000000E+0,1.338712E+0,654.631754E-3,2.022572E+0,60.000000E+0,1.890303E+0,0.000000E+0,72.353319E+0,1.041756E+0,1.042927E+0,1.017039E+0,50.000000E+0,1.000000E+0,85.982776E+0,2.373147E+0,2.190270E+0,1.219870E+0,27.000000E+0,0.000000E+0,1.309859E+0,1.302500E+0,1.005525E+0,60.000000E+0,3.987811E-3,47.005640E+0,9.131647E-3,24.274737E+0,3.164385E+0,30.716791E+0,0.000000E+0,49.234532E-3,0.000000E+0,41.846838E-3,0.000000E+0,14.242338E-3,0.000000E+0,18.622982E-3,0.000000E+0,19.782564E-3,2.020802E+0,2.014070E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945492E+0,5.723483E+0,0.000000E+0,83.178427E-3,0.000000E+0,45.688636E-3,9.500000E+0,9.676416E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.697579E+0,0.000000E+0,44.552530E-3,996.619481E-3,3.051757E+0,998.598796E-3,3.042617E+0,998.647072E-3,3.037210E+0,998.421784E-3,3.036180E+0,26.297533E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.500959E+0,72.657495E+0,2.457102E+0,71.965075E+0,72.014393E+0,2.482057E+0,71.952815E+0,72.160855E+0,2.504945E+0,72.376202E+0,72.315088E+0,2.479716E+0
 10/25/2017,10:50:08.118,761.880850E-6,72.792694E+0,3.976473E-3,995.720843E-3,1.014462E+0,0.000000E+0,1.012140E+0,3.054500E+0,0.000000E+0,72.787079E+0,3.977900E-3,996.429650E-3,1.010136E+0,0.000000E+0,1.064543E+0,2.793590E+0,0.000000E+0,72.251213E+0,72.235678E+0,72.312795E+0,3.969923E-3,3.965578E-3,0.000000E+0,1.021201E+0,1.000000E+0,44.000000E+0,72.159217E+0,72.406572E+0,3.967718E-3,3.976149E-3,0.000000E+0,1.020679E+0,1.000000E+0,20.000000E+0,4.003055E-3,73.343120E+0,0.000000E+0,1.454133E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987488E+0,10.000000E+0,52.095722E-3,0.000000E+0,105.656999E-3,0.000000E+0,236.759811E-3,0.000000E+0,238.658918E-3,0.000000E+0,721.998365E-3,0.000000E+0,24.020623E-3,0.000000E+0,91.076238E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.520633E-3,0.000000E+0,1.012622E+0,3.012074E+0,0.000000E+0,997.037873E-3,0.000000E+0,1.009433E+0,2.999538E+0,0.000000E+0,72.919660E+0,4.010969E-3,3.978340E-3,72.864063E+0,73.459099E+0,72.119256E+0,72.278962E+0,72.632224E+0,3.969907E-3,3.977367E-3,72.680192E+0,4.739564E+0,1.825722E+0,74.697391E+0,73.254148E+0,0.000000E+0,73.479412E+0,72.464973E+0,0.000000E+0,73.415805E+0,1.063887E+0,1.009226E+0,2.187921E+0,60.000000E+0,74.000000E+0,51.000000E+0,3.973814E-3,72.641958E+0,73.145520E+0,0.000000E+0,1.622669E+0,1.624290E+0,989.429466E-3,60.000000E+0,0.000000E+0,1.628978E+0,1.619426E+0,1.008873E+0,60.000000E+0,1.874250E+0,0.000000E+0,73.584863E+0,1.601414E+0,1.604650E+0,1.004594E+0,50.000000E+0,0.000000E+0,72.674763E+0,2.124314E+0,2.122507E+0,1.009282E+0,27.000000E+0,0.000000E+0,1.626058E+0,1.624470E+0,1.008543E+0,60.000000E+0,3.986578E-3,73.852876E+0,4.007602E-3,73.023323E+0,3.046787E+0,72.560812E+0,0.000000E+0,60.839282E-3,0.000000E+0,47.000537E-3,0.000000E+0,14.918761E-3,0.000000E+0,649.371187E-3,0.000000E+0,596.481370E-3,2.020802E+0,2.013587E+0,2.018129E+0,2.023540E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,42.497330E-3,0.000000E+0,44.882751E-3,0.000000E+0,42.819684E-3,0.000000E+0,1.191701E+0,0.000000E+0,669.341763E-3,0.000000E+0,45.776534E-3,0.000000E+0,43.779475E-3,996.040170E-3,3.024996E+0,997.311437E-3,3.018897E+0,996.699941E-3,3.018398E+0,997.778105E-3,3.017175E+0,31.774677E-3,38.218375E-3,1.000000E+0,0.000000E+0,72.491273E+0,72.696384E+0,2.150084E+0,72.341620E+0,72.526838E+0,2.157726E+0,72.491974E+0,72.761339E+0,2.164325E+0,72.269557E+0,72.686369E+0,2.168057E+0
 10/25/2017,10:50:18.118,1.244936E-3,72.790916E+0,3.977446E-3,995.817498E-3,979.700514E-3,0.000000E+0,1.012635E+0,3.052100E+0,0.000000E+0,72.788810E+0,3.976538E-3,996.880708E-3,1.009274E+0,0.000000E+0,1.062706E+0,2.773501E+0,0.000000E+0,72.249903E+0,72.235678E+0,72.310362E+0,3.969534E-3,3.964411E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,72.160761E+0,72.406479E+0,3.963179E-3,3.982634E-3,0.000000E+0,1.020168E+0,1.000000E+0,20.000000E+0,4.041846E-3,73.347847E+0,0.000000E+0,1.640896E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987746E+0,10.000000E+0,478.525889E-3,0.000000E+0,55.024854E-3,0.000000E+0,182.329451E-3,0.000000E+0,185.451713E-3,0.000000E+0,677.820923E-3,0.000000E+0,-16.000077E-3,0.000000E+0,377.601233E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.716033E-3,0.000000E+0,1.012031E+0,3.012460E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.009129E+0,2.999087E+0,0.000000E+0,72.920222E+0,4.011033E-3,3.980545E-3,72.865233E+0,73.457180E+0,72.117477E+0,72.279664E+0,72.635266E+0,3.967831E-3,3.973345E-3,72.678226E+0,4.720233E+0,1.829493E+0,74.702213E+0,73.255224E+0,0.000000E+0,73.481612E+0,72.465581E+0,0.000000E+0,73.412014E+0,1.060213E+0,1.009817E+0,2.189308E+0,60.000000E+0,74.000000E+0,51.000000E+0,3.978873E-3,72.644766E+0,73.143320E+0,0.000000E+0,1.620610E+0,1.629751E+0,1.009647E+0,60.000000E+0,0.000000E+0,1.629872E+0,1.620049E+0,1.009911E+0,60.000000E+0,1.876039E+0,0.000000E+0,73.584863E+0,1.600440E+0,1.603787E+0,1.013428E+0,50.000000E+0,0.000000E+0,72.677992E+0,2.131132E+0,2.127044E+0,1.010416E+0,27.000000E+0,0.000000E+0,1.631744E+0,1.623144E+0,1.011832E+0,60.000000E+0,3.984827E-3,73.851004E+0,3.974463E-3,73.022995E+0,3.094148E+0,72.562731E+0,0.000000E+0,51.619953E-3,0.000000E+0,44.810215E-3,0.000000E+0,18.751825E-3,0.000000E+0,16.690345E-3,0.000000E+0,13.565915E-3,2.021060E+0,2.013233E+0,2.018000E+0,2.023572E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,43.045332E-3,0.000000E+0,38.467903E-3,0.000000E+0,43.077567E-3,0.000000E+0,44.101581E-3,0.000000E+0,24.420893E-3,0.000000E+0,43.199684E-3,0.000000E+0,40.622835E-3,995.171203E-3,3.024964E+0,997.713737E-3,3.020152E+0,997.295345E-3,3.018060E+0,996.522930E-3,3.016934E+0,30.163752E-3,36.607451E-3,1.000000E+0,0.000000E+0,72.488044E+0,72.696430E+0,2.154894E+0,72.340263E+0,72.527774E+0,2.152952E+0,72.494267E+0,72.759608E+0,2.164405E+0,72.271195E+0,72.687492E+0,2.173724E+0
 10/25/2017,10:50:28.118,922.899256E-6,72.793256E+0,3.978678E-3,997.057910E-3,1.007756E+0,0.000000E+0,1.012906E+0,3.055016E+0,0.000000E+0,72.786938E+0,3.979262E-3,996.993473E-3,1.011747E+0,0.000000E+0,1.063201E+0,2.778350E+0,0.000000E+0,72.247096E+0,72.235070E+0,72.309566E+0,3.971155E-3,3.964865E-3,0.000000E+0,1.025247E+0,1.000000E+0,44.000000E+0,72.159498E+0,72.407882E+0,3.966745E-3,3.979845E-3,0.000000E+0,1.021558E+0,1.000000E+0,20.000000E+0,3.985086E-3,73.346630E+0,0.000000E+0,1.798079E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.987359E+0,10.000000E+0,1.412404E+0,0.000000E+0,-48.363861E-3,0.000000E+0,137.459006E-3,0.000000E+0,140.001880E-3,0.000000E+0,626.683361E-3,0.000000E+0,-47.739521E-3,0.000000E+0,623.332191E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.957413E-3,0.000000E+0,1.010625E+0,3.012090E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.010520E+0,3.000085E+0,0.000000E+0,72.923030E+0,4.009217E-3,3.978080E-3,72.868181E+0,73.455261E+0,72.117805E+0,72.278354E+0,72.634236E+0,3.979183E-3,3.978534E-3,72.679209E+0,4.731832E+0,1.830686E+0,74.693552E+0,73.256207E+0,0.000000E+0,73.481284E+0,72.468530E+0,0.000000E+0,73.415291E+0,1.061059E+0,1.008588E+0,2.189340E+0,60.000000E+0,74.000000E+0,51.000000E+0,3.978029E-3,72.642098E+0,73.141823E+0,0.000000E+0,1.611095E+0,1.628729E+0,1.000809E+0,60.000000E+0,0.000000E+0,1.630015E+0,1.620576E+0,1.009927E+0,60.000000E+0,1.874250E+0,0.000000E+0,73.585238E+0,1.601893E+0,1.605065E+0,973.522449E-3,50.000000E+0,0.000000E+0,72.678600E+0,2.127076E+0,2.127316E+0,1.008787E+0,27.000000E+0,0.000000E+0,1.623998E+0,1.621131E+0,992.558856E-3,60.000000E+0,3.986448E-3,73.852548E+0,4.002932E-3,73.025101E+0,2.923712E+0,72.560999E+0,0.000000E+0,-7.564272E-3,0.000000E+0,44.101581E-3,0.000000E+0,20.555619E-3,0.000000E+0,23.357943E-3,0.000000E+0,20.426777E-3,2.020802E+0,2.013297E+0,2.018129E+0,2.023798E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,43.690040E-3,0.000000E+0,42.078270E-3,0.000000E+0,42.529565E-3,0.000000E+0,45.003479E-3,0.000000E+0,17.398979E-3,0.000000E+0,42.201155E-3,0.000000E+0,44.327056E-3,995.203386E-3,3.024738E+0,995.589594E-3,3.020973E+0,996.024078E-3,3.018012E+0,997.343621E-3,3.016596E+0,13.410137E-3,38.862745E-3,1.000000E+0,0.000000E+0,72.493144E+0,72.698536E+0,2.149428E+0,72.342088E+0,72.527165E+0,2.154629E+0,72.492302E+0,72.762837E+0,2.164070E+0,72.271616E+0,72.688896E+0,2.174171E+0
 10/25/2017,10:50:38.118,1.405954E-3,72.792039E+0,3.980948E-3,996.687397E-3,1.011445E+0,0.000000E+0,1.011884E+0,3.058640E+0,0.000000E+0,72.787500E+0,3.975500E-3,996.784053E-3,1.002319E+0,0.000000E+0,1.060598E+0,2.772148E+0,0.000000E+0,72.250278E+0,72.236567E+0,72.311157E+0,3.965837E-3,3.964735E-3,0.000000E+0,1.025614E+0,1.000000E+0,44.000000E+0,72.159732E+0,72.405402E+0,3.969858E-3,3.974528E-3,0.000000E+0,1.019066E+0,1.000000E+0,20.000000E+0,4.002082E-3,73.346349E+0,0.000000E+0,1.924811E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.986876E+0,10.000000E+0,2.319729E+0,0.000000E+0,-199.133712E-3,0.000000E+0,137.974019E-3,0.000000E+0,137.555571E-3,0.000000E+0,598.262863E-3,0.000000E+0,-77.900049E-3,0.000000E+0,821.051219E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.909137E-3,0.000000E+0,1.009891E+0,3.012122E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.010951E+0,3.000503E+0,0.000000E+0,72.919192E+0,4.007401E-3,3.980416E-3,72.866309E+0,73.460737E+0,72.117992E+0,72.281209E+0,72.633815E+0,3.963485E-3,3.978988E-3,72.678975E+0,4.719588E+0,1.833797E+0,74.696502E+0,73.254101E+0,0.000000E+0,73.480910E+0,72.471337E+0,0.000000E+0,73.412857E+0,1.063216E+0,1.009402E+0,2.187873E+0,60.000000E+0,74.000000E+0,51.000000E+0,3.983672E-3,72.640695E+0,73.141168E+0,0.000000E+0,1.626899E+0,1.625009E+0,1.011772E+0,60.000000E+0,0.000000E+0,1.633669E+0,1.620592E+0,1.011797E+0,60.000000E+0,1.877683E+0,0.000000E+0,73.585238E+0,1.598923E+0,1.603005E+0,1.005537E+0,50.000000E+0,0.000000E+0,72.679536E+0,2.127300E+0,2.122571E+0,1.011358E+0,27.000000E+0,0.000000E+0,1.626665E+0,1.620172E+0,1.007952E+0,60.000000E+0,3.985994E-3,73.852314E+0,4.010650E-3,73.024633E+0,2.982027E+0,72.564088E+0,0.000000E+0,-5.984737E-3,0.000000E+0,43.779475E-3,0.000000E+0,23.615628E-3,0.000000E+0,20.233513E-3,0.000000E+0,16.239396E-3,2.020931E+0,2.013458E+0,2.018193E+0,2.023927E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,48.686530E-3,0.000000E+0,44.044630E-3,0.000000E+0,42.884155E-3,0.000000E+0,44.939057E-3,0.000000E+0,24.195419E-3,0.000000E+0,45.679902E-3,0.000000E+0,44.166003E-3,994.768903E-3,3.025736E+0,996.040170E-3,3.021536E+0,997.037873E-3,3.018446E+0,995.814882E-3,3.017915E+0,32.741232E-3,38.218375E-3,1.000000E+0,0.000000E+0,72.489915E+0,72.694839E+0,2.148885E+0,72.344194E+0,72.526604E+0,2.162739E+0,72.496280E+0,72.761152E+0,2.167488E+0,72.269744E+0,72.689364E+0,2.176517E+0
 10/25/2017,10:50:48.118,278.825630E-6,72.792460E+0,3.980559E-3,996.300776E-3,1.009912E+0,0.000000E+0,1.011804E+0,3.054903E+0,0.000000E+0,72.790120E+0,3.977381E-3,997.331767E-3,1.010040E+0,0.000000E+0,1.064862E+0,2.762901E+0,0.000000E+0,72.251026E+0,72.236707E+0,72.308396E+0,3.969534E-3,3.966227E-3,0.000000E+0,1.027000E+0,1.000000E+0,44.000000E+0,72.158749E+0,72.407181E+0,3.971026E-3,3.979002E-3,0.000000E+0,1.020887E+0,1.000000E+0,20.000000E+0,4.021802E-3,73.347332E+0,0.000000E+0,2.019514E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.980783E+0,0.000000E+0,1.986811E+0,10.000000E+0,3.250005E+0,0.000000E+0,-135.690633E-3,0.000000E+0,137.330253E-3,0.000000E+0,133.692979E-3,0.000000E+0,525.664928E-3,0.000000E+0,-192.065387E-3,0.000000E+0,992.540921E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.941321E-3,0.000000E+0,551.016227E-3,3.012846E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.009769E+0,3.000262E+0,0.000000E+0,72.921673E+0,4.007790E-3,3.979832E-3,72.868462E+0,73.457461E+0,72.120238E+0,72.281536E+0,72.637559E+0,3.970685E-3,3.976523E-3,72.679630E+0,4.734731E+0,1.834006E+0,74.701324E+0,73.256441E+0,0.000000E+0,73.480114E+0,72.472788E+0,0.000000E+0,73.413418E+0,1.059031E+0,1.009194E+0,2.192688E+0,60.000000E+0,74.000000E+0,51.000000E+0,3.981077E-3,72.643362E+0,73.140840E+0,0.000000E+0,1.623116E+0,1.628378E+0,1.010494E+0,60.000000E+0,0.000000E+0,1.635504E+0,1.620240E+0,1.001923E+0,60.000000E+0,1.875782E+0,0.000000E+0,73.587204E+0,1.600456E+0,1.603867E+0,1.005457E+0,50.000000E+0,0.000000E+0,72.675371E+0,2.128577E+0,2.125622E+0,1.010448E+0,27.000000E+0,0.000000E+0,1.631680E+0,1.622968E+0,1.009948E+0,60.000000E+0,3.985994E-3,73.850068E+0,4.008510E-3,73.023135E+0,3.066440E+0,72.559970E+0,0.000000E+0,54.940201E-3,0.000000E+0,45.196742E-3,0.000000E+0,20.362355E-3,0.000000E+0,16.658134E-3,0.000000E+0,17.946559E-3,2.020706E+0,2.013362E+0,2.018161E+0,2.023540E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,43.013097E-3,0.000000E+0,43.013097E-3,0.000000E+0,43.657805E-3,0.000000E+0,45.454427E-3,0.000000E+0,21.425306E-3,0.000000E+0,45.808744E-3,0.000000E+0,44.681373E-3,995.122927E-3,3.026331E+0,997.118333E-3,3.021214E+0,996.989597E-3,3.019138E+0,995.670054E-3,3.017529E+0,30.485937E-3,37.574005E-3,1.000000E+0,0.000000E+0,72.491179E+0,72.694933E+0,2.152912E+0,72.340825E+0,72.527540E+0,2.155044E+0,72.491647E+0,72.759795E+0,2.161482E+0,72.270727E+0,72.688334E+0,2.170882E+0
 10/25/2017,10:50:58.118,1.083918E-3,72.795128E+0,3.980429E-3,996.816271E-3,1.011157E+0,0.000000E+0,1.010143E+0,3.055096E+0,0.000000E+0,72.787640E+0,3.962335E-3,997.267330E-3,1.008668E+0,0.000000E+0,1.063632E+0,2.750577E+0,0.000000E+0,72.248078E+0,72.238064E+0,72.309472E+0,3.965124E-3,3.966097E-3,0.000000E+0,1.020771E+0,1.000000E+0,44.000000E+0,72.160995E+0,72.407461E+0,3.968107E-3,3.980105E-3,0.000000E+0,1.019513E+0,1.000000E+0,20.000000E+0,3.979961E-3,73.348502E+0,0.000000E+0,2.112510E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987810E+0,10.000000E+0,4.217043E+0,0.000000E+0,-235.860527E-3,0.000000E+0,136.589923E-3,0.000000E+0,134.047050E-3,0.000000E+0,463.184948E-3,0.000000E+0,-216.071364E-3,0.000000E+0,1.120530E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.973505E-3,0.000000E+0,1.012558E+0,3.013683E+0,0.000000E+0,997.520633E-3,0.000000E+0,1.009082E+0,2.999570E+0,0.000000E+0,72.919567E+0,4.007271E-3,3.981129E-3,72.866122E+0,73.456150E+0,72.122063E+0,72.278775E+0,72.634751E+0,3.968804E-3,3.975096E-3,72.677571E+0,4.724099E+0,1.830912E+0,74.698889E+0,73.257283E+0,0.000000E+0,73.480957E+0,72.476859E+0,0.000000E+0,73.411827E+0,1.060005E+0,1.006161E+0,2.188288E+0,60.000000E+0,74.000000E+0,51.000000E+0,3.976797E-3,72.643502E+0,73.140512E+0,0.000000E+0,1.620211E+0,1.633567E+0,1.010893E+0,60.000000E+0,0.000000E+0,1.633445E+0,1.621487E+0,1.009528E+0,60.000000E+0,1.875604E+0,0.000000E+0,73.586923E+0,1.599626E+0,1.604075E+0,1.016240E+0,50.000000E+0,1.000000E+0,72.676167E+0,2.129663E+0,2.128562E+0,1.008691E+0,27.000000E+0,0.000000E+0,1.631376E+0,1.622217E+0,1.010890E+0,60.000000E+0,3.984437E-3,73.852502E+0,4.018172E-3,73.025616E+0,2.913079E+0,72.561748E+0,0.000000E+0,44.947222E-3,0.000000E+0,44.874636E-3,0.000000E+0,15.627394E-3,0.000000E+0,16.786977E-3,0.000000E+0,18.461929E-3,2.020770E+0,2.013426E+0,2.018097E+0,2.023508E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.889681E+0,43.109803E-3,0.000000E+0,44.044630E-3,0.000000E+0,44.560397E-3,0.000000E+0,45.390006E-3,0.000000E+0,15.788448E-3,0.000000E+0,45.937587E-3,0.000000E+0,41.589153E-3,995.412582E-3,3.027023E+0,997.182701E-3,3.022147E+0,996.683849E-3,3.019653E+0,997.375805E-3,3.019074E+0,29.841567E-3,37.896190E-3,1.000000E+0,0.000000E+0,72.491179E+0,72.694371E+0,2.154047E+0,72.343165E+0,72.527914E+0,2.151260E+0,72.493472E+0,72.761152E+0,2.166881E+0,72.271522E+0,72.688007E+0,2.170180E+0
 10/25/2017,10:51:08.118,1.083918E-3,72.792835E+0,3.973944E-3,996.558523E-3,998.622393E-3,0.000000E+0,1.011932E+0,3.056997E+0,0.000000E+0,72.789184E+0,3.971480E-3,996.300776E-3,1.011332E+0,0.000000E+0,1.063121E+0,2.754508E+0,0.000000E+0,72.249108E+0,72.237222E+0,72.309800E+0,3.969729E-3,3.964411E-3,0.000000E+0,1.026107E+0,1.000000E+0,44.000000E+0,72.162633E+0,72.406151E+0,3.967134E-3,3.978159E-3,0.000000E+0,1.020280E+0,1.000000E+0,20.000000E+0,4.028094E-3,73.350327E+0,0.000000E+0,2.184141E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987810E+0,10.000000E+0,5.155373E+0,0.000000E+0,-72.762569E-3,0.000000E+0,137.555571E-3,0.000000E+0,140.710021E-3,0.000000E+0,374.830074E-3,0.000000E+0,-87.212435E-3,0.000000E+0,1.239078E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.375805E-3,0.000000E+0,1.010945E+0,3.013313E+0,0.000000E+0,997.343621E-3,0.000000E+0,1.009785E+0,3.000841E+0,0.000000E+0,72.921158E+0,4.007595E-3,3.981713E-3,72.867105E+0,73.459193E+0,72.119911E+0,72.279618E+0,72.637231E+0,3.972631E-3,3.978599E-3,72.680940E+0,4.718944E+0,1.831266E+0,74.702354E+0,73.254756E+0,0.000000E+0,73.482782E+0,72.476251E+0,0.000000E+0,73.411968E+0,1.060788E+0,1.008667E+0,2.187363E+0,60.000000E+0,74.000000E+0,51.000000E+0,3.974398E-3,72.642941E+0,73.145005E+0,0.000000E+0,1.623100E+0,1.625009E+0,988.614390E-3,60.000000E+0,0.000000E+0,1.631068E+0,1.619953E+0,1.008841E+0,60.000000E+0,1.878828E+0,0.000000E+0,73.584957E+0,1.600153E+0,1.604602E+0,1.007342E+0,50.000000E+0,1.000000E+0,72.677618E+0,2.126773E+0,2.125511E+0,1.071467E+0,60.000000E+0,0.000000E+0,1.627990E+0,1.619229E+0,987.960057E-3,60.000000E+0,3.984437E-3,73.852361E+0,4.010001E-3,73.025101E+0,2.883116E+0,72.561608E+0,0.000000E+0,53.618549E-3,0.000000E+0,52.605184E-3,0.000000E+0,17.753295E-3,0.000000E+0,19.557090E-3,0.000000E+0,22.874784E-3,2.020931E+0,2.013201E+0,2.018225E+0,2.023476E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.867595E+0,2.774293E+0,0.000000E+0,44.141336E-3,0.000000E+0,44.657103E-3,0.000000E+0,44.327056E-3,0.000000E+0,17.237925E-3,0.000000E+0,43.650633E-3,0.000000E+0,42.974210E-3,995.428674E-3,3.026750E+0,997.745921E-3,3.020570E+0,995.927526E-3,3.018688E+0,996.410286E-3,3.019025E+0,30.485937E-3,30.163752E-3,1.000000E+0,1.000000E+0,72.489588E+0,72.695448E+0,2.155277E+0,72.342556E+0,72.525902E+0,2.152314E+0,72.493378E+0,72.762837E+0,2.161865E+0,72.273628E+0,72.688334E+0,2.170978E+0
 10/25/2017,10:51:18.118,1.083918E-3,72.794098E+0,3.985228E-3,995.946372E-3,1.002870E+0,0.000000E+0,1.010383E+0,3.060767E+0,0.000000E+0,72.790635E+0,3.979002E-3,996.332994E-3,1.011827E+0,0.000000E+0,1.062514E+0,2.772696E+0,0.000000E+0,72.250980E+0,72.238907E+0,72.308911E+0,3.971998E-3,3.966421E-3,0.000000E+0,1.025438E+0,1.000000E+0,44.000000E+0,72.162680E+0,72.406666E+0,3.967913E-3,3.970701E-3,0.000000E+0,1.022356E+0,1.000000E+0,20.000000E+0,3.982102E-3,73.350187E+0,0.000000E+0,2.246460E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.987520E+0,10.000000E+0,6.157570E+0,0.000000E+0,-176.859429E-3,0.000000E+0,138.006207E-3,0.000000E+0,138.006207E-3,0.000000E+0,320.502460E-3,0.000000E+0,-182.946337E-3,0.000000E+0,1.329559E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.070057E-3,0.000000E+0,1.010546E+0,3.013956E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.010855E+0,3.001034E+0,0.000000E+0,72.920503E+0,4.010839E-3,3.977496E-3,72.869164E+0,73.460878E+0,72.121455E+0,72.278167E+0,72.636623E+0,3.983789E-3,3.977172E-3,72.677711E+0,4.737631E+0,1.828816E+0,74.710827E+0,73.255879E+0,0.000000E+0,73.480301E+0,72.480182E+0,0.000000E+0,73.409487E+0,1.059430E+0,1.009434E+0,2.190296E+0,60.000000E+0,74.000000E+0,51.000000E+0,3.984579E-3,72.644251E+0,73.142150E+0,0.000000E+0,1.617417E+0,1.628889E+0,994.319921E-3,60.000000E+0,0.000000E+0,1.631770E+0,1.622014E+0,1.009544E+0,60.000000E+0,1.875266E+0,0.000000E+0,73.585753E+0,1.599546E+0,1.602399E+0,979.529106E-3,50.000000E+0,1.000000E+0,72.678881E+0,2.126102E+0,2.128082E+0,1.239113E+0,60.000000E+0,0.000000E+0,1.629667E+0,1.626291E+0,992.542888E-3,60.000000E+0,3.984243E-3,73.851285E+0,3.995799E-3,73.024820E+0,2.843809E+0,72.559736E+0,0.000000E+0,4.362832E-3,0.000000E+0,44.037160E-3,0.000000E+0,20.716672E-3,0.000000E+0,23.680049E-3,0.000000E+0,21.103200E-3,2.020931E+0,2.013007E+0,2.018097E+0,2.023540E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.845496E+0,4.645641E+0,0.000000E+0,47.719468E-3,0.000000E+0,45.559695E-3,0.000000E+0,42.941999E-3,0.000000E+0,21.328674E-3,0.000000E+0,43.425158E-3,0.000000E+0,49.931703E-3,995.444766E-3,3.026943E+0,997.375805E-3,3.022582E+0,995.589594E-3,3.021053E+0,997.311437E-3,3.018800E+0,26.619718E-3,36.929636E-3,1.000000E+0,1.000000E+0,72.490992E+0,72.697975E+0,2.156156E+0,72.341808E+0,72.525715E+0,2.151979E+0,72.490430E+0,72.761527E+0,2.170538E+0,72.270399E+0,72.690300E+0,2.174330E+0
 10/25/2017,10:51:28.118,1.083918E-3,72.794145E+0,3.983023E-3,996.494086E-3,1.013568E+0,0.000000E+0,1.011756E+0,3.057964E+0,0.000000E+0,72.787125E+0,3.977511E-3,996.655179E-3,979.780035E-3,0.000000E+0,1.063600E+0,2.782039E+0,0.000000E+0,72.252477E+0,72.238439E+0,72.309051E+0,3.964151E-3,3.967783E-3,0.000000E+0,1.025343E+0,1.000000E+0,44.000000E+0,72.163662E+0,72.406619E+0,3.964540E-3,3.980883E-3,0.000000E+0,1.022740E+0,1.000000E+0,20.000000E+0,3.979961E-3,73.361935E+0,0.000000E+0,2.299853E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.987714E+0,10.000000E+0,7.071672E+0,0.000000E+0,-250.989014E-3,0.000000E+0,138.102772E-3,0.000000E+0,136.589923E-3,0.000000E+0,284.284051E-3,0.000000E+0,-226.672662E-3,0.000000E+0,1.407313E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.010641E+0,3.013747E+0,0.000000E+0,996.925229E-3,0.000000E+0,1.011574E+0,3.001549E+0,0.000000E+0,72.934730E+0,4.007206E-3,3.977626E-3,72.870568E+0,73.458912E+0,72.120472E+0,72.278448E+0,72.638682E+0,3.979507E-3,3.979897E-3,72.677618E+0,4.725710E+0,1.832459E+0,74.718645E+0,73.254709E+0,0.000000E+0,73.481191E+0,72.482849E+0,0.000000E+0,73.410376E+0,1.061491E+0,1.007869E+0,2.190041E+0,60.000000E+0,74.000000E+0,51.000000E+0,3.985163E-3,72.641724E+0,73.143835E+0,0.000000E+0,1.613075E+0,1.627995E+0,1.003685E+0,60.000000E+0,0.000000E+0,1.631515E+0,1.620368E+0,1.009800E+0,60.000000E+0,1.876861E+0,0.000000E+0,73.585050E+0,1.600727E+0,1.606885E+0,998.827086E-3,50.000000E+0,1.000000E+0,72.679583E+0,2.527126E+0,2.527036E+0,1.462190E+0,60.000000E+0,0.000000E+0,1.627927E+0,1.623927E+0,1.010395E+0,60.000000E+0,3.984048E-3,73.854748E+0,4.029716E-3,73.024259E+0,2.912435E+0,72.562403E+0,0.000000E+0,-988.247324E-6,0.000000E+0,45.551059E-3,0.000000E+0,18.590771E-3,0.000000E+0,23.518996E-3,0.000000E+0,18.816246E-3,2.020512E+0,2.013426E+0,2.018161E+0,2.023637E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.823353E+0,4.638775E+0,0.000000E+0,44.463690E-3,0.000000E+0,44.044630E-3,0.000000E+0,45.422217E-3,0.000000E+0,25.129527E-3,0.000000E+0,51.671076E-3,0.000000E+0,43.586211E-3,995.460858E-3,3.027039E+0,996.007986E-3,3.020570E+0,996.989597E-3,3.020426E+0,997.440173E-3,3.019766E+0,30.485937E-3,35.963081E-3,1.000000E+0,1.000000E+0,72.491740E+0,72.695494E+0,2.152593E+0,72.343586E+0,72.528195E+0,2.156864E+0,72.494735E+0,72.758672E+0,2.170027E+0,72.272411E+0,72.688194E+0,2.175049E+0
 10/25/2017,10:51:38.118,1.405954E-3,72.793818E+0,3.983153E-3,995.930263E-3,1.014894E+0,0.000000E+0,1.012363E+0,3.056675E+0,0.000000E+0,72.790120E+0,3.981985E-3,996.767944E-3,986.798682E-3,0.000000E+0,1.066347E+0,2.771310E+0,0.000000E+0,72.250044E+0,72.236333E+0,72.313076E+0,3.967978E-3,3.962271E-3,0.000000E+0,1.025550E+0,1.000000E+0,44.000000E+0,72.164832E+0,72.410269E+0,3.969793E-3,3.982828E-3,0.000000E+0,1.022260E+0,1.000000E+0,20.000000E+0,3.988005E-3,74.044977E+0,0.000000E+0,2.344353E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987391E+0,10.000000E+0,7.941005E+0,0.000000E+0,-162.149390E-3,0.000000E+0,136.171476E-3,0.000000E+0,136.525547E-3,0.000000E+0,210.332762E-3,0.000000E+0,-131.905441E-3,0.000000E+0,1.484164E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.989597E-3,0.000000E+0,1.010705E+0,3.014455E+0,0.000000E+0,996.265458E-3,0.000000E+0,1.011990E+0,3.001067E+0,0.000000E+0,74.923790E+0,4.009412E-3,3.980740E-3,72.877167E+0,73.461533E+0,72.123186E+0,72.279852E+0,72.636483E+0,3.985216E-3,3.975031E-3,72.681268E+0,4.720555E+0,1.833587E+0,74.726978E+0,73.255973E+0,0.000000E+0,73.483765E+0,72.484113E+0,0.000000E+0,73.408457E+0,1.065899E+0,1.007725E+0,2.191125E+0,60.000000E+0,74.000000E+0,51.000000E+0,3.978937E-3,72.644672E+0,73.142899E+0,0.000000E+0,1.615214E+0,1.627244E+0,1.007649E+0,60.000000E+0,0.000000E+0,1.631738E+0,1.618595E+0,1.011701E+0,60.000000E+0,1.875943E+0,0.000000E+0,73.585519E+0,1.603106E+0,1.607364E+0,1.013540E+0,50.000000E+0,1.000000E+0,72.679536E+0,2.548041E+0,2.546205E+0,1.709332E+0,60.000000E+0,0.000000E+0,1.626793E+0,1.622553E+0,1.008846E+0,60.000000E+0,3.987486E-3,73.851987E+0,4.012271E-3,73.022995E+0,2.979772E+0,72.561561E+0,0.000000E+0,-4.244024E-3,0.000000E+0,40.332939E-3,0.000000E+0,24.066577E-3,0.000000E+0,22.681520E-3,0.000000E+0,19.685932E-3,2.020899E+0,2.013458E+0,2.018258E+0,2.023444E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.801148E+0,4.644029E+0,0.000000E+0,44.238042E-3,0.000000E+0,43.303215E-3,0.000000E+0,44.294845E-3,0.000000E+0,25.226159E-3,0.000000E+0,43.264105E-3,0.000000E+0,43.489580E-3,995.396490E-3,3.027200E+0,997.327529E-3,3.021697E+0,998.807992E-3,3.022131E+0,997.697645E-3,3.019251E+0,31.130307E-3,38.218375E-3,1.000000E+0,1.000000E+0,72.493051E+0,72.697366E+0,2.149972E+0,72.343913E+0,72.528803E+0,2.157806E+0,72.493425E+0,72.764522E+0,2.168845E+0,72.270914E+0,72.688756E+0,2.170355E+0
 10/25/2017,10:51:48.118,1.405954E-3,72.794988E+0,3.984644E-3,995.865826E-3,1.007820E+0,0.000000E+0,1.012699E+0,3.060960E+0,0.000000E+0,72.790027E+0,3.976668E-3,996.961254E-3,993.370687E-3,0.000000E+0,1.065181E+0,2.783215E+0,0.000000E+0,72.251167E+0,72.238205E+0,72.311859E+0,3.969080E-3,3.966356E-3,0.000000E+0,1.025757E+0,1.000000E+0,44.000000E+0,72.164130E+0,72.407461E+0,3.972063E-3,3.983023E-3,0.000000E+0,1.021989E+0,1.000000E+0,20.000000E+0,3.986902E-3,73.937551E+0,0.000000E+0,2.374063E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.987198E+0,10.000000E+0,8.886954E+0,0.000000E+0,-212.137772E-3,0.000000E+0,137.523383E-3,0.000000E+0,143.381648E-3,0.000000E+0,156.552936E-3,0.000000E+0,-186.265285E-3,0.000000E+0,1.541875E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.764309E-3,0.000000E+0,1.010849E+0,3.014793E+0,0.000000E+0,997.005689E-3,0.000000E+0,1.011415E+0,3.001421E+0,0.000000E+0,73.357020E+0,4.007076E-3,3.981129E-3,72.880536E+0,73.458631E+0,72.122110E+0,72.279384E+0,72.641303E+0,3.975615E-3,3.979702E-3,72.679256E+0,4.723455E+0,1.833329E+0,74.732081E+0,73.257237E+0,0.000000E+0,73.480301E+0,72.487154E+0,0.000000E+0,73.408130E+0,1.067736E+0,1.009785E+0,2.193979E+0,60.000000E+0,74.000000E+0,50.800000E+0,3.983672E-3,72.646638E+0,73.145193E+0,0.000000E+0,1.618933E+0,1.630086E+0,1.005715E+0,60.000000E+0,0.000000E+0,1.633382E+0,1.617796E+0,1.011956E+0,60.000000E+0,1.878167E+0,0.000000E+0,73.584863E+0,1.601350E+0,1.596635E+0,1.007214E+0,50.000000E+0,1.000000E+0,72.680940E+0,2.548872E+0,2.550438E+0,1.956874E+0,60.000000E+0,0.000000E+0,1.630067E+0,1.622824E+0,1.012790E+0,60.000000E+0,3.987681E-3,73.853110E+0,3.997420E-3,73.026271E+0,2.967207E+0,72.560250E+0,0.000000E+0,-311.303574E-6,0.000000E+0,43.940528E-3,0.000000E+0,24.549736E-3,0.000000E+0,21.038778E-3,0.000000E+0,19.073931E-3,2.020834E+0,2.013523E+0,2.018354E+0,2.023379E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.779065E+0,4.646157E+0,0.000000E+0,43.690040E-3,0.000000E+0,40.788853E-3,0.000000E+0,43.618422E-3,0.000000E+0,25.193948E-3,0.000000E+0,46.485167E-3,0.000000E+0,46.163061E-3,995.959710E-3,3.027361E+0,998.051668E-3,3.022759E+0,995.541318E-3,3.019186E+0,997.488449E-3,3.019685E+0,30.808122E-3,36.285266E-3,1.000000E+0,1.000000E+0,72.493519E+0,72.695354E+0,2.145785E+0,72.342510E+0,72.525855E+0,2.163585E+0,72.496794E+0,72.762322E+0,2.168542E+0,72.271756E+0,72.688475E+0,2.174059E+0
