date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,10:51:58.118,922.899256E-6,72.793864E+0,3.978873E-3,996.912927E-3,1.013233E+0,0.000000E+0,1.011229E+0,3.064359E+0,0.000000E+0,72.791524E+0,3.980883E-3,996.703507E-3,1.001107E+0,0.000000E+0,1.066299E+0,2.773227E+0,0.000000E+0,72.253928E+0,72.238486E+0,72.311719E+0,3.974009E-3,3.966032E-3,0.000000E+0,1.025837E+0,1.000000E+0,44.000000E+0,72.165815E+0,72.408116E+0,3.971674E-3,3.974203E-3,0.000000E+0,1.021510E+0,1.000000E+0,20.000000E+0,4.028548E-3,73.536467E+0,0.000000E+0,2.404223E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.987166E+0,10.000000E+0,9.023599E+0,0.000000E+0,-230.452898E-3,0.000000E+0,137.426818E-3,0.000000E+0,139.390303E-3,0.000000E+0,147.595002E-3,0.000000E+0,-191.324262E-3,0.000000E+0,1.583443E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.329826E-3,0.000000E+0,1.009731E+0,3.014970E+0,0.000000E+0,997.070057E-3,0.000000E+0,1.010791E+0,3.002290E+0,0.000000E+0,81.676528E+0,4.007725E-3,3.981259E-3,72.878290E+0,73.459754E+0,72.124871E+0,72.282659E+0,72.641209E+0,3.975421E-3,3.980999E-3,72.679396E+0,4.717011E+0,1.831379E+0,74.735498E+0,73.258594E+0,0.000000E+0,73.480863E+0,72.485423E+0,0.000000E+0,73.409487E+0,1.065596E+0,1.008875E+0,2.188304E+0,60.000000E+0,74.000000E+0,50.800000E+0,3.982115E-3,72.644391E+0,73.144163E+0,0.000000E+0,1.624106E+0,1.628282E+0,1.007457E+0,60.000000E+0,0.000000E+0,1.625086E+0,1.620608E+0,1.011557E+0,60.000000E+0,1.881213E+0,0.000000E+0,73.585612E+0,1.600232E+0,1.602766E+0,1.009019E+0,50.000000E+0,1.000000E+0,72.680613E+0,2.548201E+0,2.552802E+0,2.202532E+0,60.000000E+0,0.000000E+0,1.631887E+0,1.621770E+0,1.009357E+0,60.000000E+0,3.986254E-3,73.854046E+0,4.002673E-3,73.025616E+0,2.962374E+0,72.559455E+0,0.000000E+0,5.297659E-3,0.000000E+0,43.135263E-3,0.000000E+0,24.066577E-3,0.000000E+0,20.748883E-3,0.000000E+0,16.819187E-3,2.020802E+0,2.013233E+0,2.018161E+0,2.023411E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.756839E+0,4.639839E+0,0.000000E+0,43.303215E-3,0.000000E+0,43.367686E-3,0.000000E+0,41.782417E-3,0.000000E+0,25.097316E-3,0.000000E+0,46.388535E-3,0.000000E+0,43.489580E-3,995.911434E-3,3.026862E+0,996.345918E-3,3.023258E+0,996.249366E-3,3.020522E+0,997.762013E-3,3.019621E+0,29.197198E-3,25.975348E-3,1.000000E+0,1.000000E+0,72.493846E+0,72.698209E+0,2.146408E+0,72.344335E+0,72.526510E+0,2.158796E+0,72.495344E+0,72.763258E+0,2.167647E+0,72.274704E+0,72.687118E+0,2.170786E+0
 10/25/2017,10:52:08.118,1.244936E-3,72.795315E+0,3.984515E-3,997.025691E-3,1.006894E+0,0.000000E+0,1.011692E+0,3.065036E+0,0.000000E+0,72.787640E+0,3.976473E-3,996.671288E-3,1.008748E+0,0.000000E+0,1.063105E+0,2.776224E+0,0.000000E+0,72.255706E+0,72.237877E+0,72.315462E+0,3.972971E-3,3.968561E-3,0.000000E+0,1.026968E+0,1.000000E+0,44.000000E+0,72.164411E+0,72.409427E+0,3.967329E-3,3.972777E-3,0.000000E+0,1.016143E+0,1.000000E+0,20.000000E+0,4.005455E-3,73.382247E+0,0.000000E+0,2.433675E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.987004E+0,10.000000E+0,9.039951E+0,0.000000E+0,-239.562178E-3,0.000000E+0,135.785217E-3,0.000000E+0,132.662955E-3,0.000000E+0,153.459549E-3,0.000000E+0,-207.016761E-3,0.000000E+0,1.617696E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.844769E-3,0.000000E+0,503.208857E-3,3.014053E+0,0.000000E+0,997.440173E-3,0.000000E+0,994.395663E-3,3.001147E+0,0.000000E+0,208.634679E+0,4.008633E-3,3.980091E-3,72.880489E+0,73.456993E+0,72.125853E+0,72.284063E+0,72.641209E+0,3.973345E-3,3.978015E-3,72.677665E+0,4.713145E+0,1.832040E+0,74.742240E+0,73.260372E+0,0.000000E+0,73.480255E+0,72.481586E+0,0.000000E+0,73.412950E+0,1.064957E+0,1.010376E+0,2.195765E+0,60.000000E+0,74.000000E+0,50.800000E+0,3.983153E-3,72.645561E+0,73.145380E+0,0.000000E+0,1.620418E+0,1.627659E+0,1.006770E+0,60.000000E+0,1.000000E+0,1.635073E+0,1.623276E+0,979.236402E-3,60.000000E+0,1.876313E+0,0.000000E+0,73.584395E+0,1.601430E+0,1.602111E+0,1.007629E+0,50.000000E+0,1.000000E+0,72.680051E+0,2.547020E+0,2.555406E+0,2.134183E+0,60.000000E+0,0.000000E+0,1.629524E+0,1.623272E+0,1.013525E+0,60.000000E+0,3.986902E-3,73.855919E+0,4.012076E-3,73.024773E+0,3.010058E+0,72.560672E+0,0.000000E+0,-179.701389E-3,0.000000E+0,42.716525E-3,0.000000E+0,16.464871E-3,0.000000E+0,17.302347E-3,0.000000E+0,14.628865E-3,2.020834E+0,2.013265E+0,2.018419E+0,2.023798E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.734593E+0,4.638356E+0,0.000000E+0,45.108399E-3,0.000000E+0,42.948626E-3,0.000000E+0,44.455898E-3,0.000000E+0,14.500023E-3,0.000000E+0,46.871695E-3,0.000000E+0,44.423688E-3,995.251662E-3,3.027410E+0,996.265458E-3,3.023499E+0,996.764309E-3,3.020329E+0,997.279253E-3,3.019219E+0,28.875013E-3,37.574005E-3,1.000000E+0,1.000000E+0,72.492723E+0,72.700595E+0,2.151090E+0,72.342229E+0,72.524123E+0,2.152138E+0,72.494127E+0,72.762135E+0,2.168158E+0,72.275079E+0,72.687913E+0,2.174953E+0
 10/25/2017,10:52:18.118,1.566973E-3,72.795081E+0,3.981791E-3,996.832381E-3,1.013967E+0,0.000000E+0,1.013050E+0,3.067324E+0,0.000000E+0,72.793818E+0,3.983153E-3,996.558523E-3,1.008923E+0,0.000000E+0,1.064303E+0,2.746840E+0,0.000000E+0,72.254583E+0,72.238626E+0,72.313824E+0,3.965254E-3,3.967718E-3,0.000000E+0,1.026633E+0,1.000000E+0,44.000000E+0,72.165628E+0,72.407742E+0,3.968626E-3,3.981661E-3,0.000000E+0,1.020679E+0,1.000000E+0,20.000000E+0,3.979313E-3,73.143882E+0,0.000000E+0,2.457198E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.987262E+0,10.000000E+0,8.966237E+0,0.000000E+0,-229.100991E-3,0.000000E+0,138.939667E-3,0.000000E+0,134.916133E-3,0.000000E+0,152.976207E-3,0.000000E+0,-214.621339E-3,0.000000E+0,1.648533E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.876953E-3,0.000000E+0,939.257667E-3,3.014150E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.010072E+0,3.001356E+0,0.000000E+0,234.312928E+0,4.007336E-3,3.980416E-3,72.881051E+0,73.459801E+0,72.127678E+0,72.285794E+0,72.641303E+0,3.991832E-3,3.979053E-3,72.679443E+0,4.731187E+0,1.833925E+0,74.749964E+0,73.260700E+0,0.000000E+0,73.481050E+0,72.477187E+0,0.000000E+0,73.415478E+0,1.061954E+0,987.591766E-3,2.188670E+0,60.000000E+0,74.000000E+0,50.800000E+0,3.977640E-3,72.644625E+0,73.139998E+0,0.000000E+0,1.625287E+0,1.628905E+0,1.008720E+0,60.000000E+0,1.000000E+0,1.632903E+0,1.626312E+0,1.065877E+0,60.000000E+0,1.879150E+0,0.000000E+0,73.585004E+0,1.600200E+0,1.601521E+0,1.011703E+0,50.000000E+0,1.000000E+0,72.682719E+0,2.551937E+0,2.555310E+0,1.972412E+0,60.000000E+0,0.000000E+0,1.629013E+0,1.620076E+0,1.014068E+0,60.000000E+0,3.985410E-3,73.852455E+0,4.060909E-3,73.025101E+0,3.007802E+0,72.559174E+0,0.000000E+0,54.069845E-3,0.000000E+0,45.164532E-3,0.000000E+0,15.724026E-3,0.000000E+0,16.174975E-3,0.000000E+0,20.781094E-3,2.020738E+0,2.013329E+0,2.018354E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.712616E+0,4.642740E+0,0.000000E+0,43.690040E-3,0.000000E+0,44.528161E-3,0.000000E+0,47.129380E-3,0.000000E+0,15.434131E-3,0.000000E+0,44.455898E-3,0.000000E+0,37.305141E-3,995.557410E-3,3.027200E+0,997.536725E-3,3.023901E+0,997.263161E-3,3.020957E+0,996.506838E-3,3.020007E+0,30.163752E-3,39.829300E-3,1.000000E+0,1.000000E+0,72.496139E+0,72.697928E+0,2.149460E+0,72.343820E+0,72.527586E+0,2.152011E+0,72.494782E+0,72.760169E+0,2.166641E+0,72.275313E+0,72.687820E+0,2.174234E+0
 10/25/2017,10:52:28.118,1.727991E-3,72.794286E+0,3.983736E-3,995.382549E-3,985.768289E-3,0.000000E+0,1.013002E+0,3.068242E+0,0.000000E+0,72.791618E+0,3.982115E-3,996.590742E-3,1.010838E+0,0.000000E+0,1.063712E+0,2.761661E+0,0.000000E+0,72.252664E+0,72.239328E+0,72.312233E+0,3.971544E-3,3.964411E-3,0.000000E+0,1.026251E+0,1.000000E+0,44.000000E+0,72.167921E+0,72.450654E+0,3.971350E-3,3.971480E-3,0.000000E+0,1.021015E+0,1.000000E+0,20.000000E+0,3.982751E-3,73.580323E+0,0.000000E+0,2.478046E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.977310E+0,0.000000E+0,-212.845914E-3,0.000000E+0,136.461170E-3,0.000000E+0,135.109263E-3,0.000000E+0,133.739205E-3,0.000000E+0,-205.985631E-3,0.000000E+0,1.681819E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.941321E-3,0.000000E+0,1.011296E+0,3.015051E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.010088E+0,3.001630E+0,0.000000E+0,235.462444E+0,4.007855E-3,3.977691E-3,72.880583E+0,73.459193E+0,72.122718E+0,72.281864E+0,72.643362E+0,3.978664E-3,3.980545E-3,72.679630E+0,4.717333E+0,1.832604E+0,74.755348E+0,73.260794E+0,0.000000E+0,73.485450E+0,72.471805E+0,0.000000E+0,73.417397E+0,1.066299E+0,1.009338E+0,2.187602E+0,60.000000E+0,74.000000E+0,50.800000E+0,3.978289E-3,72.646497E+0,73.085287E+0,0.000000E+0,1.632822E+0,1.636825E+0,983.340370E-3,60.000000E+0,1.000000E+0,1.639492E+0,1.605030E+0,1.066021E+0,60.000000E+0,1.872574E+0,0.000000E+0,73.586033E+0,1.601797E+0,1.604602E+0,1.007997E+0,50.000000E+0,0.000000E+0,72.682999E+0,2.548616E+0,2.555134E+0,1.947820E+0,60.000000E+0,0.000000E+0,1.635225E+0,1.630094E+0,983.169640E-3,60.000000E+0,3.986448E-3,73.853812E+0,4.010520E-3,73.037971E+0,2.892782E+0,72.560438E+0,0.000000E+0,37.339663E-3,0.000000E+0,52.283078E-3,0.000000E+0,16.497081E-3,0.000000E+0,21.650780E-3,0.000000E+0,22.552678E-3,2.020770E+0,2.013426E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.647930E+0,0.000000E+0,46.107697E-3,0.000000E+0,47.848409E-3,0.000000E+0,48.707700E-3,0.000000E+0,17.688874E-3,0.000000E+0,42.136734E-3,0.000000E+0,41.814627E-3,995.267754E-3,3.028826E+0,997.086149E-3,3.024078E+0,996.571205E-3,3.020345E+0,997.279253E-3,3.019025E+0,25.975348E-3,26.941903E-3,1.000000E+0,1.000000E+0,72.492349E+0,72.697647E+0,2.150291E+0,72.342416E+0,72.525013E+0,2.154836E+0,72.497075E+0,72.763913E+0,2.167935E+0,72.275780E+0,72.689364E+0,2.176757E+0
 10/25/2017,10:52:38.118,922.899256E-6,72.794941E+0,3.978873E-3,997.380095E-3,1.012163E+0,0.000000E+0,1.012699E+0,3.068516E+0,0.000000E+0,72.792180E+0,3.977770E-3,996.719616E-3,984.118835E-3,0.000000E+0,1.065197E+0,2.769458E+0,0.000000E+0,72.254583E+0,72.241948E+0,72.318504E+0,3.976927E-3,3.963243E-3,0.000000E+0,1.025311E+0,1.000000E+0,44.000000E+0,72.165534E+0,74.187606E+0,3.968042E-3,6.580968E-3,0.000000E+0,1.022708E+0,1.000000E+0,20.000000E+0,3.996438E-3,74.038517E+0,0.000000E+0,2.486617E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.995465E+0,0.000000E+0,-225.882164E-3,0.000000E+0,135.044886E-3,0.000000E+0,136.074911E-3,0.000000E+0,137.605939E-3,0.000000E+0,-193.193184E-3,0.000000E+0,1.712560E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.010993E+0,3.013409E+0,0.000000E+0,997.005689E-3,0.000000E+0,1.012118E+0,3.001726E+0,0.000000E+0,232.041534E+0,4.009541E-3,3.979572E-3,72.883672E+0,73.458444E+0,72.128521E+0,72.285046E+0,72.640461E+0,3.971139E-3,3.979572E-3,72.678320E+0,4.728288E+0,1.832846E+0,74.760263E+0,73.263836E+0,0.000000E+0,73.483671E+0,72.468951E+0,0.000000E+0,73.416788E+0,1.067944E+0,1.008124E+0,2.190982E+0,60.000000E+0,74.000000E+0,50.800000E+0,6.397633E-3,72.645140E+0,73.022527E+0,0.000000E+0,1.635903E+0,1.643579E+0,1.006450E+0,60.000000E+0,1.000000E+0,1.646480E+0,1.575487E+0,1.099556E+0,60.000000E+0,1.882051E+0,0.000000E+0,73.586361E+0,1.601206E+0,1.603500E+0,1.008923E+0,50.000000E+0,0.000000E+0,72.680192E+0,2.550085E+0,2.547738E+0,1.632423E+0,60.000000E+0,0.000000E+0,1.649806E+0,1.643882E+0,1.011768E+0,60.000000E+0,3.986902E-3,73.854655E+0,4.010585E-3,73.091886E+0,2.980416E+0,72.559034E+0,0.000000E+0,-8.918160E-3,0.000000E+0,46.646220E-3,0.000000E+0,23.969945E-3,0.000000E+0,22.294993E-3,0.000000E+0,19.911407E-3,2.020706E+0,2.013394E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,42.851920E-3,0.000000E+0,44.592632E-3,0.000000E+0,41.433561E-3,0.000000E+0,45.132321E-3,0.000000E+0,24.614157E-3,0.000000E+0,46.452957E-3,0.000000E+0,40.365150E-3,995.493042E-3,3.028600E+0,996.168906E-3,3.023499E+0,996.876953E-3,3.021826E+0,997.070057E-3,3.020088E+0,30.163752E-3,36.929636E-3,1.000000E+0,1.000000E+0,72.493519E+0,72.695962E+0,2.146057E+0,72.344335E+0,72.527446E+0,2.154006E+0,72.497122E+0,72.761667E+0,2.170395E+0,72.276108E+0,72.688241E+0,2.174921E+0
 10/25/2017,10:52:48.118,278.825630E-6,72.795643E+0,3.979910E-3,997.219002E-3,1.005776E+0,0.000000E+0,1.011788E+0,3.072559E+0,0.000000E+0,72.792367E+0,3.977705E-3,996.381322E-3,1.008780E+0,0.000000E+0,1.067705E+0,2.767219E+0,0.000000E+0,72.252851E+0,72.274330E+0,72.317100E+0,3.970442E-3,3.967848E-3,0.000000E+0,1.026681E+0,1.000000E+0,44.000000E+0,72.166423E+0,75.736672E+0,3.970701E-3,7.451599E-3,0.000000E+0,1.011879E+0,1.000000E+0,20.000000E+0,3.986643E-3,74.252906E+0,0.000000E+0,2.488647E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987101E+0,10.000000E+0,8.980529E+0,0.000000E+0,-235.731774E-3,0.000000E+0,137.523383E-3,0.000000E+0,133.081402E-3,0.000000E+0,155.876258E-3,0.000000E+0,-205.534513E-3,0.000000E+0,1.728961E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.876953E-3,0.000000E+0,635.753357E-3,3.015019E+0,0.000000E+0,997.230977E-3,0.000000E+0,986.389561E-3,3.003657E+0,0.000000E+0,213.059590E+0,4.005974E-3,3.980545E-3,72.882408E+0,73.459895E+0,72.124262E+0,72.282238E+0,72.641724E+0,3.982556E-3,3.977951E-3,72.682157E+0,4.718944E+0,1.831041E+0,74.762042E+0,73.264772E+0,0.000000E+0,73.485497E+0,72.465441E+0,0.000000E+0,73.419035E+0,1.075851E+0,1.011334E+0,2.189372E+0,60.000000E+0,74.000000E+0,50.800000E+0,7.140701E-3,72.647574E+0,73.114304E+0,0.000000E+0,1.650350E+0,1.664193E+0,1.005411E+0,60.000000E+0,1.000000E+0,1.657983E+0,1.542908E+0,1.129128E+0,60.000000E+0,1.878860E+0,0.000000E+0,73.584957E+0,1.610306E+0,1.613829E+0,1.010665E+0,50.000000E+0,0.000000E+0,72.678273E+0,2.548967E+0,2.548793E+0,1.324038E+0,60.000000E+0,0.000000E+0,1.655651E+0,1.657303E+0,1.012790E+0,60.000000E+0,3.988135E-3,73.853344E+0,3.965319E-3,73.172852E+0,3.034544E+0,72.559642E+0,0.000000E+0,-25.712812E-3,0.000000E+0,43.972739E-3,0.000000E+0,23.164679E-3,0.000000E+0,20.684462E-3,0.000000E+0,16.207186E-3,2.020867E+0,2.013265E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,47.397113E-3,0.000000E+0,42.948626E-3,0.000000E+0,42.529565E-3,0.000000E+0,44.906847E-3,0.000000E+0,22.069518E-3,0.000000E+0,46.098640E-3,0.000000E+0,44.939057E-3,995.814882E-3,3.029292E+0,997.247069E-3,3.023129E+0,996.844769E-3,3.022147E+0,996.764309E-3,3.020522E+0,29.197198E-3,35.963081E-3,1.000000E+0,1.000000E+0,72.493706E+0,72.699238E+0,2.151650E+0,72.342603E+0,72.528008E+0,2.147572E+0,72.492723E+0,72.761573E+0,2.166290E+0,72.275827E+0,72.687305E+0,2.171217E+0
 10/25/2017,10:52:58.118,3.177157E-3,72.794332E+0,3.986525E-3,996.155792E-3,1.014239E+0,0.000000E+0,1.013800E+0,3.073751E+0,0.000000E+0,72.793256E+0,3.979586E-3,996.091355E-3,1.009960E+0,0.000000E+0,1.066938E+0,2.750062E+0,0.000000E+0,72.255706E+0,72.599326E+0,72.317802E+0,3.969729E-3,3.967329E-3,0.000000E+0,1.027414E+0,1.000000E+0,44.000000E+0,72.165207E+0,73.566937E+0,3.975371E-3,8.728658E-3,0.000000E+0,1.020695E+0,1.000000E+0,20.000000E+0,4.033024E-3,74.327289E+0,0.000000E+0,2.495994E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.970615E+0,0.000000E+0,-242.233805E-3,0.000000E+0,136.493358E-3,0.000000E+0,133.596414E-3,0.000000E+0,163.448612E-3,0.000000E+0,-203.407808E-3,0.000000E+0,1.752129E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.667757E-3,0.000000E+0,529.692190E-3,3.015710E+0,0.000000E+0,996.056262E-3,0.000000E+0,1.009737E+0,3.002708E+0,0.000000E+0,191.543656E+0,4.007271E-3,3.980416E-3,72.879413E+0,73.461861E+0,72.125105E+0,72.286450E+0,72.640554E+0,3.968350E-3,3.973929E-3,72.676869E+0,4.738920E+0,1.833732E+0,74.760497E+0,73.268422E+0,0.000000E+0,73.487135E+0,72.456597E+0,0.000000E+0,73.420673E+0,1.069206E+0,1.010727E+0,2.187443E+0,60.000000E+0,74.000000E+0,50.800000E+0,7.915288E-3,72.649446E+0,73.244553E+0,0.000000E+0,1.664893E+0,1.680257E+0,1.010813E+0,60.000000E+0,1.000000E+0,1.683828E+0,1.493841E+0,1.210034E+0,60.000000E+0,1.875878E+0,0.000000E+0,73.585238E+0,1.611567E+0,1.613669E+0,1.012310E+0,50.000000E+0,0.000000E+0,72.681315E+0,2.553662E+0,2.552179E+0,1.087165E+0,60.000000E+0,0.000000E+0,1.681571E+0,1.678009E+0,1.010986E+0,60.000000E+0,3.986059E-3,73.854093E+0,3.933347E-3,73.173508E+0,3.057419E+0,72.560391E+0,0.000000E+0,41.659209E-3,0.000000E+0,44.584741E-3,0.000000E+0,20.104671E-3,0.000000E+0,17.109083E-3,0.000000E+0,16.819187E-3,2.020802E+0,2.013297E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,41.078972E-3,0.000000E+0,41.530267E-3,0.000000E+0,41.465797E-3,0.000000E+0,45.551059E-3,0.000000E+0,20.201302E-3,0.000000E+0,46.195272E-3,0.000000E+0,42.426629E-3,995.267754E-3,3.028697E+0,995.557410E-3,3.023113E+0,997.729829E-3,3.021375E+0,996.748217E-3,3.021504E+0,28.875013E-3,34.996526E-3,1.000000E+0,1.000000E+0,72.493612E+0,72.699098E+0,2.155117E+0,72.341480E+0,72.528008E+0,2.154964E+0,72.494548E+0,72.763352E+0,2.167424E+0,72.275359E+0,72.691002E+0,2.173660E+0
 10/25/2017,10:53:08.118,761.880850E-6,72.797374E+0,3.978613E-3,996.252448E-3,1.013153E+0,0.000000E+0,1.013736E+0,3.072285E+0,0.000000E+0,72.793537E+0,3.979716E-3,996.945145E-3,1.009466E+0,0.000000E+0,1.065693E+0,2.751286E+0,0.000000E+0,72.255706E+0,72.857558E+0,72.314433E+0,3.968496E-3,3.969729E-3,0.000000E+0,1.026968E+0,1.000000E+0,44.000000E+0,72.166797E+0,72.903047E+0,3.972258E-3,9.941905E-3,0.000000E+0,1.021062E+0,1.000000E+0,20.000000E+0,3.999487E-3,74.295176E+0,0.000000E+0,2.510398E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.966752E+0,0.000000E+0,-237.566506E-3,0.000000E+0,137.523383E-3,0.000000E+0,133.564226E-3,0.000000E+0,150.752835E-3,0.000000E+0,-210.722381E-3,0.000000E+0,1.764116E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.732125E-3,0.000000E+0,600.868158E-3,3.015823E+0,0.000000E+0,996.860861E-3,0.000000E+0,1.009593E+0,3.001984E+0,0.000000E+0,177.685781E+0,4.009217E-3,3.978924E-3,72.880676E+0,73.459240E+0,72.124403E+0,72.285233E+0,72.641584E+0,3.970037E-3,3.979637E-3,72.681830E+0,4.736342E+0,1.833813E+0,74.767005E+0,73.269639E+0,0.000000E+0,73.485216E+0,72.452666E+0,0.000000E+0,73.420486E+0,1.066458E+0,1.001882E+0,2.190392E+0,60.000000E+0,74.000000E+0,50.800000E+0,8.698956E-3,72.646965E+0,72.960236E+0,0.000000E+0,1.696821E+0,1.707562E+0,1.006147E+0,60.000000E+0,1.000000E+0,1.711396E+0,1.434851E+0,1.335865E+0,60.000000E+0,1.871865E+0,0.000000E+0,73.587859E+0,1.615478E+0,1.617405E+0,1.013476E+0,50.000000E+0,0.000000E+0,72.681923E+0,2.557988E+0,2.559671E+0,1.013737E+0,60.000000E+0,0.000000E+0,1.706358E+0,1.700856E+0,1.012551E+0,60.000000E+0,3.984113E-3,73.852782E+0,3.955915E-3,72.949846E+0,3.047754E+0,72.560952E+0,0.000000E+0,55.488203E-3,0.000000E+0,45.261164E-3,0.000000E+0,20.136881E-3,0.000000E+0,16.980240E-3,0.000000E+0,17.978770E-3,2.021092E+0,2.013458E+0,2.018354E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,40.079674E-3,0.000000E+0,42.851920E-3,0.000000E+0,43.045332E-3,0.000000E+0,47.548118E-3,0.000000E+0,20.813304E-3,0.000000E+0,45.325585E-3,0.000000E+0,43.779475E-3,995.251662E-3,3.028713E+0,997.762013E-3,3.024947E+0,995.830974E-3,3.022019E+0,997.182701E-3,3.022035E+0,30.808122E-3,37.896190E-3,1.000000E+0,1.000000E+0,72.496046E+0,72.700361E+0,2.156588E+0,72.344335E+0,72.527118E+0,2.157008E+0,72.497356E+0,72.763399E+0,2.161626E+0,72.273441E+0,72.687118E+0,2.169142E+0
 10/25/2017,10:53:18.118,600.862443E-6,72.795830E+0,3.983607E-3,997.025691E-3,1.004706E+0,0.000000E+0,1.013433E+0,3.073864E+0,0.000000E+0,72.793771E+0,3.979002E-3,996.091355E-3,1.008174E+0,0.000000E+0,1.065421E+0,2.748902E+0,0.000000E+0,72.255846E+0,72.866824E+0,72.317100E+0,3.973101E-3,3.967134E-3,0.000000E+0,1.026824E+0,1.000000E+0,44.000000E+0,72.165581E+0,73.138079E+0,3.967394E-3,10.958331E-3,0.000000E+0,1.020903E+0,1.000000E+0,20.000000E+0,4.011812E-3,74.073530E+0,0.000000E+0,2.513491E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.967621E+0,0.000000E+0,-225.270587E-3,0.000000E+0,136.332417E-3,0.000000E+0,132.662955E-3,0.000000E+0,154.200673E-3,0.000000E+0,-215.910251E-3,0.000000E+0,1.783933E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.440173E-3,0.000000E+0,868.241377E-3,3.015421E+0,0.000000E+0,996.828677E-3,0.000000E+0,1.010264E+0,3.002273E+0,0.000000E+0,170.212918E+0,4.008633E-3,3.978210E-3,72.882408E+0,73.461673E+0,72.123888E+0,72.281349E+0,72.642098E+0,3.983400E-3,3.976783E-3,72.679724E+0,4.727965E+0,1.830831E+0,74.774823E+0,73.272026E+0,0.000000E+0,73.486760E+0,72.445272E+0,0.000000E+0,73.420767E+0,1.070755E+0,982.402703E-3,2.188033E+0,60.000000E+0,74.000000E+0,50.800000E+0,9.607400E-3,72.649305E+0,74.137144E+0,0.000000E+0,1.731830E+0,1.741764E+0,1.005875E+0,60.000000E+0,1.000000E+0,1.745905E+0,1.370254E+0,1.499210E+0,60.000000E+0,1.879456E+0,0.000000E+0,73.586782E+0,1.622327E+0,1.630177E+0,1.010872E+0,50.000000E+0,1.000000E+0,72.679911E+0,2.560256E+0,2.553521E+0,1.013865E+0,60.000000E+0,0.000000E+0,1.734625E+0,1.730350E+0,1.009070E+0,60.000000E+0,3.985670E-3,73.853906E+0,4.008380E-3,74.179320E+0,3.060319E+0,72.562450E+0,0.000000E+0,59.130805E-3,0.000000E+0,46.034218E-3,0.000000E+0,19.428248E-3,0.000000E+0,16.625924E-3,0.000000E+0,16.432660E-3,2.020899E+0,2.013394E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.889993E+0,43.722276E-3,0.000000E+0,43.303215E-3,0.000000E+0,42.400624E-3,0.000000E+0,44.971268E-3,0.000000E+0,16.432660E-3,0.000000E+0,48.578857E-3,0.000000E+0,44.327056E-3,994.817179E-3,3.029035E+0,998.727532E-3,3.026299E+0,996.973505E-3,3.021697E+0,997.118333E-3,3.021874E+0,30.485937E-3,37.574005E-3,1.000000E+0,1.000000E+0,72.496514E+0,72.701485E+0,2.150835E+0,72.344849E+0,72.526183E+0,2.155299E+0,72.493332E+0,72.762416E+0,2.167583E+0,72.274751E+0,72.689177E+0,2.176820E+0
 10/25/2017,10:53:28.118,278.825630E-6,72.796298E+0,3.980429E-3,997.315658E-3,1.015069E+0,0.000000E+0,1.014327E+0,3.074976E+0,0.000000E+0,72.790776E+0,3.977251E-3,996.397431E-3,1.008764E+0,0.000000E+0,1.065725E+0,2.739172E+0,0.000000E+0,72.253272E+0,72.863080E+0,72.316258E+0,3.971804E-3,3.967848E-3,0.000000E+0,1.020516E+0,1.000000E+0,44.000000E+0,72.167312E+0,73.237720E+0,3.973490E-3,12.033774E-3,0.000000E+0,1.020488E+0,1.000000E+0,20.000000E+0,3.998254E-3,73.555563E+0,0.000000E+0,2.514103E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987359E+0,10.000000E+0,8.965657E+0,0.000000E+0,-225.399340E-3,0.000000E+0,136.203664E-3,0.000000E+0,143.574777E-3,0.000000E+0,154.909574E-3,0.000000E+0,-215.781359E-3,0.000000E+0,1.789476E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.522930E-3,0.000000E+0,1.012446E+0,3.016499E+0,0.000000E+0,997.456265E-3,0.000000E+0,1.010296E+0,3.004044E+0,0.000000E+0,170.045302E+0,4.008439E-3,3.981453E-3,72.882970E+0,73.462048E+0,72.126462E+0,72.285888E+0,72.643034E+0,3.978145E-3,3.978859E-3,72.682672E+0,4.732154E+0,1.829719E+0,74.775759E+0,73.273898E+0,0.000000E+0,73.487837E+0,72.443260E+0,0.000000E+0,73.419129E+0,1.068231E+0,989.587559E-3,2.189993E+0,60.000000E+0,74.000000E+0,50.800000E+0,10.361238E-3,72.646217E+0,73.662046E+0,0.000000E+0,1.767254E+0,1.778506E+0,1.006738E+0,60.000000E+0,1.000000E+0,1.787050E+0,1.289710E+0,1.708056E+0,60.000000E+0,1.887128E+0,0.000000E+0,73.587484E+0,1.629974E+0,1.637185E+0,1.011447E+0,50.000000E+0,1.000000E+0,72.682251E+0,2.555913E+0,2.559543E+0,1.069327E+0,60.000000E+0,0.000000E+0,1.767988E+0,1.767784E+0,1.006723E+0,60.000000E+0,3.986708E-3,73.854327E+0,4.043918E-3,73.479365E+0,3.011669E+0,72.560952E+0,0.000000E+0,50.459478E-3,0.000000E+0,49.480755E-3,0.000000E+0,14.500023E-3,0.000000E+0,16.400449E-3,0.000000E+0,21.876255E-3,2.020834E+0,2.013297E+0,2.018097E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.867987E+0,2.779677E+0,0.000000E+0,45.366282E-3,0.000000E+0,44.205807E-3,0.000000E+0,48.804332E-3,0.000000E+0,14.274548E-3,0.000000E+0,44.874636E-3,0.000000E+0,42.780946E-3,995.219478E-3,3.028600E+0,994.768903E-3,3.025623E+0,997.713737E-3,3.022389E+0,996.796493E-3,3.021713E+0,30.808122E-3,43.373334E-3,1.000000E+0,1.000000E+0,72.495578E+0,72.701344E+0,2.152193E+0,72.342744E+0,72.530207E+0,2.152473E+0,72.497028E+0,72.762509E+0,2.162249E+0,72.276810E+0,72.687773E+0,2.178034E+0
 10/25/2017,10:53:38.118,1.083918E-3,72.796813E+0,3.980948E-3,996.864599E-3,1.001880E+0,0.000000E+0,1.012219E+0,3.074573E+0,0.000000E+0,72.792835E+0,3.978808E-3,996.574633E-3,1.009370E+0,0.000000E+0,1.066603E+0,2.729796E+0,0.000000E+0,72.254817E+0,72.900005E+0,72.316211E+0,3.972647E-3,3.963762E-3,0.000000E+0,1.021153E+0,1.000000E+0,44.000000E+0,72.166797E+0,73.183055E+0,3.971480E-3,12.983082E-3,0.000000E+0,1.019881E+0,1.000000E+0,20.000000E+0,4.008050E-3,72.796298E+0,0.000000E+0,2.516874E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.969907E+0,0.000000E+0,-224.111809E-3,0.000000E+0,138.006207E-3,0.000000E+0,132.566390E-3,0.000000E+0,141.794901E-3,0.000000E+0,-220.356995E-3,0.000000E+0,1.804362E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.297642E-3,0.000000E+0,1.012159E+0,3.017384E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.009082E+0,3.003609E+0,0.000000E+0,186.307468E+0,4.010385E-3,3.979832E-3,72.882689E+0,73.461533E+0,72.123841E+0,72.285233E+0,72.641022E+0,3.985865E-3,3.977237E-3,72.680566E+0,4.723455E+0,1.830638E+0,74.782313E+0,73.275958E+0,0.000000E+0,73.489756E+0,72.434649E+0,0.000000E+0,73.420111E+0,1.068231E+0,1.006656E+0,2.188351E+0,60.000000E+0,74.000000E+0,50.800000E+0,11.063910E-3,72.650943E+0,73.300669E+0,0.000000E+0,1.805520E+0,1.816813E+0,1.014105E+0,60.000000E+0,1.000000E+0,1.835789E+0,1.208991E+0,1.995220E+0,60.000000E+0,1.890609E+0,0.000000E+0,73.588093E+0,1.639951E+0,1.655911E+0,1.007102E+0,50.000000E+0,1.000000E+0,72.681455E+0,2.549127E+0,2.554144E+0,1.229372E+0,60.000000E+0,0.000000E+0,1.810214E+0,1.808191E+0,1.010172E+0,60.000000E+0,3.985670E-3,73.853906E+0,4.051052E-3,73.311481E+0,3.005547E+0,72.561140E+0,0.000000E+0,48.460882E-3,0.000000E+0,45.518849E-3,0.000000E+0,15.434131E-3,0.000000E+0,15.885079E-3,0.000000E+0,22.166150E-3,2.020995E+0,2.013426E+0,2.018322E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.845725E+0,4.639645E+0,0.000000E+0,50.201595E-3,0.000000E+0,45.108399E-3,0.000000E+0,45.873165E-3,0.000000E+0,15.466341E-3,0.000000E+0,46.968326E-3,0.000000E+0,43.296316E-3,995.219478E-3,3.029357E+0,996.764309E-3,3.024432E+0,997.198793E-3,3.021504E+0,997.858565E-3,3.021455E+0,41.440224E-3,36.929636E-3,1.000000E+0,1.000000E+0,72.497075E+0,72.696337E+0,2.155277E+0,72.346019E+0,72.531517E+0,2.152936E+0,72.495999E+0,72.762697E+0,2.167551E+0,72.275079E+0,72.688428E+0,2.170068E+0
 10/25/2017,10:53:48.118,-43.211183E-6,72.796345E+0,3.978094E-3,996.961254E-3,992.858006E-3,0.000000E+0,1.015110E+0,3.076119E+0,0.000000E+0,72.790401E+0,3.983996E-3,996.316885E-3,1.009976E+0,0.000000E+0,1.065868E+0,2.751608E+0,0.000000E+0,72.254302E+0,73.266925E+0,72.317755E+0,3.973036E-3,3.969210E-3,0.000000E+0,1.026522E+0,1.000000E+0,44.000000E+0,72.165066E+0,73.148328E+0,3.973036E-3,13.705864E-3,0.000000E+0,1.021062E+0,1.000000E+0,20.000000E+0,3.986383E-3,72.059829E+0,0.000000E+0,2.526509E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.975314E+0,0.000000E+0,-214.841587E-3,0.000000E+0,136.493358E-3,0.000000E+0,131.471989E-3,0.000000E+0,133.900319E-3,0.000000E+0,-206.823424E-3,0.000000E+0,1.812676E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.010801E+0,3.016547E+0,0.000000E+0,997.391897E-3,0.000000E+0,1.009561E+0,3.002676E+0,0.000000E+0,204.982928E+0,4.009606E-3,3.979961E-3,72.881285E+0,73.460925E+0,72.124169E+0,72.284905E+0,72.641584E+0,3.982945E-3,3.981908E-3,72.680706E+0,4.716044E+0,1.831750E+0,74.782407E+0,73.277923E+0,0.000000E+0,73.492517E+0,72.428566E+0,0.000000E+0,73.424745E+0,1.067145E+0,1.010519E+0,2.191396E+0,60.000000E+0,74.000000E+0,50.800000E+0,11.484994E-3,72.650662E+0,73.375367E+0,0.000000E+0,1.816136E+0,1.820884E+0,1.002662E+0,60.000000E+0,1.000000E+0,1.849382E+0,1.190122E+0,2.014073E+0,60.000000E+0,1.896121E+0,0.000000E+0,73.587438E+0,1.645124E+0,1.649893E+0,1.007853E+0,50.000000E+0,1.000000E+0,72.681268E+0,2.554859E+0,2.556620E+0,1.442212E+0,60.000000E+0,0.000000E+0,1.819508E+0,1.814342E+0,1.000399E+0,60.000000E+0,3.987551E-3,73.854702E+0,4.033931E-3,73.339282E+0,2.948198E+0,72.561140E+0,0.000000E+0,36.985074E-3,0.000000E+0,45.390006E-3,0.000000E+0,17.560032E-3,0.000000E+0,21.070989E-3,0.000000E+0,22.230571E-3,2.020867E+0,2.013651E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.823512E+0,4.628975E+0,0.000000E+0,43.980159E-3,0.000000E+0,42.110505E-3,0.000000E+0,45.712112E-3,0.000000E+0,15.273078E-3,0.000000E+0,43.038631E-3,0.000000E+0,40.719466E-3,995.750514E-3,3.029244E+0,995.879250E-3,3.025977E+0,997.070057E-3,3.021649E+0,997.070057E-3,3.021922E+0,30.808122E-3,35.318711E-3,1.000000E+0,1.000000E+0,72.495718E+0,72.701391E+0,2.149988E+0,72.344522E+0,72.527586E+0,2.157598E+0,72.495016E+0,72.766347E+0,2.166753E+0,72.275874E+0,72.688615E+0,2.177140E+0
 10/25/2017,10:53:58.118,761.880850E-6,72.796204E+0,3.979975E-3,996.800162E-3,998.239165E-3,0.000000E+0,1.014263E+0,3.075427E+0,0.000000E+0,72.794800E+0,3.980234E-3,996.526305E-3,1.011380E+0,0.000000E+0,1.066172E+0,2.765463E+0,0.000000E+0,72.255612E+0,73.235380E+0,72.318410E+0,3.969469E-3,3.969469E-3,0.000000E+0,1.026092E+0,1.000000E+0,44.000000E+0,72.165347E+0,73.567733E+0,3.971739E-3,14.017091E-3,0.000000E+0,1.021494E+0,1.000000E+0,20.000000E+0,4.018558E-3,71.673195E+0,0.000000E+0,2.531214E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.985969E+0,0.000000E+0,-209.337393E-3,0.000000E+0,136.879618E-3,0.000000E+0,134.755192E-3,0.000000E+0,125.619063E-3,0.000000E+0,-208.563455E-3,0.000000E+0,1.817348E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,995.943618E-3,0.000000E+0,1.010530E+0,3.015598E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.010152E+0,3.004414E+0,0.000000E+0,216.161937E+0,4.006233E-3,3.980480E-3,72.882829E+0,73.462329E+0,72.126602E+0,72.286169E+0,72.640928E+0,3.980935E-3,3.979702E-3,72.680519E+0,4.732798E+0,1.830799E+0,74.779083E+0,73.281387E+0,0.000000E+0,73.496823E+0,72.420658E+0,0.000000E+0,73.421796E+0,1.070052E+0,1.009242E+0,2.190057E+0,60.000000E+0,74.000000E+0,50.800000E+0,11.692262E-3,72.654125E+0,73.361092E+0,0.000000E+0,1.814156E+0,1.822545E+0,988.294752E-3,60.000000E+0,1.000000E+0,1.837209E+0,1.193445E+0,2.012171E+0,60.000000E+0,1.888804E+0,0.000000E+0,73.585144E+0,1.645826E+0,1.650771E+0,1.008508E+0,50.000000E+0,1.000000E+0,72.681876E+0,2.551809E+0,2.553984E+0,1.685202E+0,60.000000E+0,0.000000E+0,1.818566E+0,1.814486E+0,980.007966E-3,60.000000E+0,3.989497E-3,73.854046E+0,3.929780E-3,73.334836E+0,2.876028E+0,72.561233E+0,0.000000E+0,23.156080E-3,0.000000E+0,41.138204E-3,0.000000E+0,17.592242E-3,0.000000E+0,24.066577E-3,0.000000E+0,22.101729E-3,2.020963E+0,2.013523E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.801365E+0,4.646963E+0,0.000000E+0,44.141336E-3,0.000000E+0,48.944413E-3,0.000000E+0,44.423688E-3,0.000000E+0,20.362355E-3,0.000000E+0,44.745794E-3,0.000000E+0,44.166003E-3,995.573502E-3,3.029357E+0,995.621778E-3,3.025527E+0,996.860861E-3,3.021922E+0,996.844769E-3,3.021472E+0,31.774677E-3,30.163752E-3,1.000000E+0,1.000000E+0,72.493893E+0,72.699706E+0,2.156444E+0,72.346815E+0,72.528569E+0,2.158572E+0,72.494969E+0,72.765832E+0,2.166354E+0,72.278167E+0,72.687913E+0,2.172239E+0
 10/25/2017,10:54:08.118,117.807224E-6,72.797327E+0,3.982375E-3,996.429650E-3,998.095454E-3,0.000000E+0,1.014503E+0,3.073993E+0,0.000000E+0,72.796157E+0,3.978808E-3,996.590742E-3,1.010885E+0,0.000000E+0,1.067018E+0,2.753558E+0,0.000000E+0,72.253834E+0,73.171916E+0,72.318785E+0,3.969729E-3,3.966616E-3,0.000000E+0,1.026076E+0,1.000000E+0,44.000000E+0,72.168529E+0,73.528791E+0,3.967459E-3,14.156979E-3,0.000000E+0,1.021701E+0,1.000000E+0,20.000000E+0,4.007855E-3,71.337585E+0,0.000000E+0,2.536982E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.985293E+0,0.000000E+0,-204.637906E-3,0.000000E+0,138.810914E-3,0.000000E+0,138.167148E-3,0.000000E+0,134.383660E-3,0.000000E+0,-206.501196E-3,0.000000E+0,1.837069E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.010721E+0,3.017384E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.010120E+0,3.004060E+0,0.000000E+0,221.470442E+0,4.007985E-3,3.979183E-3,72.881659E+0,73.462282E+0,72.124918E+0,72.286028E+0,72.641256E+0,3.988135E-3,3.975421E-3,72.682719E+0,4.736342E+0,1.833136E+0,74.779364E+0,73.284522E+0,0.000000E+0,73.497479E+0,72.413825E+0,0.000000E+0,73.424324E+0,1.067177E+0,1.008444E+0,2.188304E+0,60.000000E+0,74.000000E+0,50.800000E+0,11.782471E-3,72.653751E+0,73.384307E+0,0.000000E+0,1.812033E+0,1.816940E+0,992.210313E-3,60.000000E+0,1.000000E+0,1.838677E+0,1.193461E+0,2.012491E+0,60.000000E+0,1.876507E+0,0.000000E+0,73.589684E+0,1.646720E+0,1.649510E+0,997.277497E-3,50.000000E+0,1.000000E+0,72.680238E+0,2.554763E+0,2.556652E+0,1.936050E+0,60.000000E+0,0.000000E+0,1.816171E+0,1.807551E+0,988.790395E-3,60.000000E+0,3.987681E-3,73.853438E+0,4.007667E-3,73.418333E+0,2.900836E+0,72.562216E+0,0.000000E+0,19.029946E-3,0.000000E+0,42.265576E-3,0.000000E+0,18.333086E-3,0.000000E+0,23.583417E-3,0.000000E+0,21.811833E-3,2.020802E+0,2.013587E+0,2.018354E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.779031E+0,4.638066E+0,0.000000E+0,44.044630E-3,0.000000E+0,47.171465E-3,0.000000E+0,42.458840E-3,0.000000E+0,20.652251E-3,0.000000E+0,45.744323E-3,0.000000E+0,43.650633E-3,996.104538E-3,3.029373E+0,997.939024E-3,3.024416E+0,996.152814E-3,3.023644E+0,996.812585E-3,3.022775E+0,30.808122E-3,29.197198E-3,1.000000E+0,1.000000E+0,72.495999E+0,72.700315E+0,2.158889E+0,72.345177E+0,72.529411E+0,2.152186E+0,72.498807E+0,72.766019E+0,2.172008E+0,72.279009E+0,72.688475E+0,2.171744E+0
 10/25/2017,10:54:18.118,600.862443E-6,72.797093E+0,3.982050E-3,996.671288E-3,1.001768E+0,0.000000E+0,1.011740E+0,3.071415E+0,0.000000E+0,72.795362E+0,3.976603E-3,997.283439E-3,1.012002E+0,0.000000E+0,1.065868E+0,2.773807E+0,0.000000E+0,72.256595E+0,73.161620E+0,72.320188E+0,3.967978E-3,3.968172E-3,0.000000E+0,1.025677E+0,1.000000E+0,44.000000E+0,72.167780E+0,73.419971E+0,3.972452E-3,14.204516E-3,0.000000E+0,1.022149E+0,1.000000E+0,20.000000E+0,4.008763E-3,70.516540E+0,0.000000E+0,2.541686E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.989252E+0,0.000000E+0,-206.633578E-3,0.000000E+0,137.523383E-3,0.000000E+0,138.714349E-3,0.000000E+0,144.566060E-3,0.000000E+0,-205.631181E-3,0.000000E+0,1.839356E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.313734E-3,0.000000E+0,1.010609E+0,3.017915E+0,0.000000E+0,997.279253E-3,0.000000E+0,1.010280E+0,3.003513E+0,0.000000E+0,220.972588E+0,4.008309E-3,3.979572E-3,72.881566E+0,73.459708E+0,72.125619E+0,72.286309E+0,72.643924E+0,3.985281E-3,3.979053E-3,72.682298E+0,4.733120E+0,1.833313E+0,74.777632E+0,73.286020E+0,0.000000E+0,73.497806E+0,72.408865E+0,0.000000E+0,73.425353E+0,1.064733E+0,1.007534E+0,2.188575E+0,60.000000E+0,74.000000E+0,50.800000E+0,11.809515E-3,72.652253E+0,73.712924E+0,0.000000E+0,1.810676E+0,1.821603E+0,996.908986E-3,60.000000E+0,1.000000E+0,1.848218E+0,1.190681E+0,2.014568E+0,60.000000E+0,1.905856E+0,0.000000E+0,73.589029E+0,1.650408E+0,1.652958E+0,982.069154E-3,50.000000E+0,1.000000E+0,72.678741E+0,2.558404E+0,2.556412E+0,2.183640E+0,60.000000E+0,0.000000E+0,1.814989E+0,1.813687E+0,988.135705E-3,60.000000E+0,3.986059E-3,73.852736E+0,4.015967E-3,73.686665E+0,2.887627E+0,72.561842E+0,0.000000E+0,4.459538E-3,0.000000E+0,44.488109E-3,0.000000E+0,20.909936E-3,0.000000E+0,23.486786E-3,0.000000E+0,20.942147E-3,2.020963E+0,2.013072E+0,2.018322E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.756707E+0,4.631715E+0,0.000000E+0,43.947924E-3,0.000000E+0,44.624867E-3,0.000000E+0,44.874636E-3,0.000000E+0,21.489727E-3,0.000000E+0,44.552530E-3,0.000000E+0,43.682843E-3,995.814882E-3,3.030564E+0,995.428674E-3,3.027023E+0,997.102241E-3,3.023515E+0,996.748217E-3,3.022695E+0,26.619718E-3,37.574005E-3,1.000000E+0,1.000000E+0,72.495157E+0,72.699893E+0,2.152257E+0,72.347657E+0,72.529365E+0,2.155555E+0,72.494689E+0,72.764007E+0,2.169500E+0,72.277652E+0,72.687913E+0,2.177491E+0
 10/25/2017,10:54:28.118,761.880850E-6,72.799387E+0,3.977900E-3,997.009582E-3,1.014079E+0,0.000000E+0,1.014311E+0,3.075717E+0,0.000000E+0,72.795081E+0,3.977186E-3,996.123574E-3,1.001251E+0,0.000000E+0,1.065022E+0,2.766623E+0,0.000000E+0,72.252430E+0,73.167096E+0,72.318691E+0,3.969275E-3,3.966745E-3,0.000000E+0,1.025168E+0,1.000000E+0,44.000000E+0,72.166470E+0,73.389361E+0,3.965124E-3,14.183179E-3,0.000000E+0,1.022756E+0,1.000000E+0,20.000000E+0,4.027575E-3,68.613811E+0,0.000000E+0,2.533276E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.989285E+0,0.000000E+0,-216.483189E-3,0.000000E+0,138.617784E-3,0.000000E+0,135.688652E-3,0.000000E+0,154.619569E-3,0.000000E+0,-199.025509E-3,0.000000E+0,1.842740E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.472357E-3,0.000000E+0,1.010561E+0,3.017014E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.011095E+0,3.004526E+0,0.000000E+0,215.826508E+0,4.009023E-3,3.981843E-3,72.882034E+0,73.463452E+0,72.128380E+0,72.286918E+0,72.639993E+0,3.986513E-3,3.979832E-3,72.682438E+0,4.728932E+0,1.833055E+0,74.781330E+0,73.286769E+0,0.000000E+0,73.498696E+0,72.406385E+0,0.000000E+0,73.423341E+0,1.067193E+0,1.009290E+0,2.191205E+0,60.000000E+0,74.000000E+0,50.800000E+0,11.812693E-3,72.651037E+0,73.694529E+0,0.000000E+0,1.811251E+0,1.820134E+0,1.004612E+0,60.000000E+0,1.000000E+0,1.836779E+0,1.187917E+0,2.011532E+0,60.000000E+0,1.871188E+0,0.000000E+0,73.586595E+0,1.649290E+0,1.656422E+0,984.273725E-3,50.000000E+0,1.000000E+0,72.683327E+0,2.855982E+0,2.554128E+0,1.416342E+0,60.000000E+0,0.000000E+0,1.820163E+0,1.811098E+0,999.377215E-3,60.000000E+0,3.988070E-3,73.857042E+0,4.025825E-3,73.646085E+0,2.930800E+0,72.559970E+0,0.000000E+0,365.640168E-6,0.000000E+0,44.198213E-3,0.000000E+0,20.748883E-3,0.000000E+0,23.518996E-3,0.000000E+0,19.846986E-3,2.021092E+0,2.013426E+0,2.018097E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.734887E+0,4.642547E+0,0.000000E+0,44.721574E-3,0.000000E+0,43.142038E-3,0.000000E+0,44.810215E-3,0.000000E+0,22.101729E-3,0.000000E+0,43.650633E-3,0.000000E+0,43.650633E-3,995.396490E-3,3.029630E+0,998.534428E-3,3.026557E+0,995.766606E-3,3.023885E+0,997.697645E-3,3.023145E+0,23.720054E-3,36.285266E-3,1.000000E+0,1.000000E+0,72.494548E+0,72.700315E+0,2.153679E+0,72.346815E+0,72.528148E+0,2.158365E+0,72.496654E+0,72.766019E+0,2.166753E+0,72.277886E+0,72.687258E+0,2.174187E+0
 10/25/2017,10:54:38.118,1.083918E-3,72.798357E+0,3.978613E-3,996.735725E-3,1.014478E+0,0.000000E+0,1.012890E+0,3.076071E+0,0.000000E+0,72.793537E+0,3.977057E-3,996.316885E-3,986.463701E-3,0.000000E+0,1.066491E+0,2.785036E+0,0.000000E+0,72.253319E+0,73.260466E+0,72.319112E+0,3.969664E-3,3.969080E-3,0.000000E+0,1.025821E+0,1.000000E+0,44.000000E+0,72.167219E+0,73.376958E+0,3.968431E-3,14.207110E-3,0.000000E+0,1.021909E+0,1.000000E+0,20.000000E+0,4.006493E-3,65.483823E+0,0.000000E+0,2.534500E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.999135E+0,0.000000E+0,-219.959522E-3,0.000000E+0,138.810914E-3,0.000000E+0,138.328090E-3,0.000000E+0,145.403853E-3,0.000000E+0,-191.775381E-3,0.000000E+0,1.842804E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.198793E-3,0.000000E+0,1.010561E+0,3.017915E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.011862E+0,3.005267E+0,0.000000E+0,208.971876E+0,4.009801E-3,3.980999E-3,72.882548E+0,73.461393E+0,72.130112E+0,72.285607E+0,72.642098E+0,3.975486E-3,3.980805E-3,72.683046E+0,4.726677E+0,1.830799E+0,74.787369E+0,73.288969E+0,0.000000E+0,73.501878E+0,72.398851E+0,0.000000E+0,73.425587E+0,1.066842E+0,1.009274E+0,2.191094E+0,60.000000E+0,74.000000E+0,50.800000E+0,11.815611E-3,72.652300E+0,73.614631E+0,0.000000E+0,1.811666E+0,1.821044E+0,1.006674E+0,60.000000E+0,1.000000E+0,1.847356E+0,1.189483E+0,2.015207E+0,60.000000E+0,1.876636E+0,0.000000E+0,73.588795E+0,1.648780E+0,1.656693E+0,1.013125E+0,50.000000E+0,1.000000E+0,72.683187E+0,2.943877E+0,2.558617E+0,1.543681E+0,60.000000E+0,0.000000E+0,1.818311E+0,1.809629E+0,1.006659E+0,60.000000E+0,3.987097E-3,73.856293E+0,4.010585E-3,73.581446E+0,2.963985E+0,72.558987E+0,0.000000E+0,-3.567081E-3,0.000000E+0,44.520319E-3,0.000000E+0,24.034366E-3,0.000000E+0,22.552678E-3,0.000000E+0,18.558561E-3,2.020995E+0,2.013329E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.712681E+0,4.640161E+0,0.000000E+0,43.109803E-3,0.000000E+0,40.337557E-3,0.000000E+0,43.038631E-3,0.000000E+0,25.451633E-3,0.000000E+0,41.202626E-3,0.000000E+0,43.747265E-3,996.233274E-3,3.030596E+0,996.925229E-3,3.025108E+0,997.086149E-3,3.023177E+0,997.247069E-3,3.023097E+0,30.808122E-3,37.574005E-3,1.000000E+0,1.000000E+0,72.496701E+0,72.701906E+0,2.148757E+0,72.348687E+0,72.528850E+0,2.156960E+0,72.498807E+0,72.767189E+0,2.171992E+0,72.280600E+0,72.685761E+0,2.173708E+0
 10/25/2017,10:54:48.118,439.844037E-6,72.798123E+0,3.981337E-3,996.091355E-3,1.007580E+0,0.000000E+0,1.011645E+0,3.075104E+0,0.000000E+0,72.795877E+0,3.981142E-3,996.139683E-3,1.007025E+0,0.000000E+0,1.067689E+0,2.791898E+0,0.000000E+0,72.253647E+0,73.396008E+0,72.319767E+0,3.969664E-3,3.964994E-3,0.000000E+0,1.026330E+0,1.000000E+0,44.000000E+0,72.166704E+0,73.482033E+0,3.970118E-3,14.205294E-3,0.000000E+0,1.009163E+0,1.000000E+0,20.000000E+0,4.001822E-3,62.264569E+0,0.000000E+0,2.529699E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.973093E+0,0.000000E+0,-236.021469E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.268041E-3,0.000000E+0,162.514151E-3,0.000000E+0,-195.932121E-3,0.000000E+0,1.850989E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.198793E-3,0.000000E+0,877.489797E-3,3.017288E+0,0.000000E+0,997.778105E-3,0.000000E+0,990.656286E-3,3.004639E+0,0.000000E+0,202.181112E+0,4.010320E-3,3.978599E-3,72.883859E+0,73.463780E+0,72.129129E+0,72.284999E+0,72.641630E+0,3.976913E-3,3.974902E-3,72.684169E+0,4.716044E+0,1.835344E+0,74.796077E+0,73.291964E+0,0.000000E+0,73.503563E+0,72.394967E+0,0.000000E+0,73.425728E+0,1.070595E+0,1.009961E+0,2.192162E+0,60.000000E+0,75.000000E+0,50.700000E+0,11.820280E-3,72.653049E+0,73.583974E+0,0.000000E+0,1.813054E+0,1.825291E+0,1.006306E+0,60.000000E+0,1.000000E+0,1.845234E+0,1.194915E+0,2.010366E+0,60.000000E+0,1.902568E+0,0.000000E+0,73.588654E+0,1.648269E+0,1.651154E+0,1.010601E+0,50.000000E+0,1.000000E+0,72.684450E+0,3.060430E+0,2.554831E+0,1.685650E+0,60.000000E+0,0.000000E+0,1.819764E+0,1.814118E+0,1.007026E+0,60.000000E+0,3.983400E-3,73.852268E+0,4.013438E-3,73.553597E+0,3.035188E+0,72.558987E+0,0.000000E+0,-32.707897E-3,0.000000E+0,43.586211E-3,0.000000E+0,23.003626E-3,0.000000E+0,19.557090E-3,0.000000E+0,16.013922E-3,2.020931E+0,2.013555E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.690591E+0,4.642933E+0,0.000000E+0,44.141336E-3,0.000000E+0,44.592632E-3,0.000000E+0,52.154236E-3,0.000000E+0,23.132469E-3,0.000000E+0,45.905376E-3,0.000000E+0,44.069371E-3,995.412582E-3,3.031320E+0,998.228680E-3,3.024867E+0,997.230977E-3,3.024400E+0,996.812585E-3,3.023724E+0,28.875013E-3,37.251821E-3,1.000000E+0,1.000000E+0,72.494501E+0,72.701625E+0,2.153376E+0,72.350699E+0,72.529505E+0,2.154054E+0,72.495671E+0,72.763539E+0,2.171081E+0,72.277184E+0,72.688007E+0,2.173628E+0
