date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,10:54:58.118,439.844037E-6,72.798029E+0,3.982958E-3,998.088901E-3,1.003461E+0,0.000000E+0,1.012683E+0,3.073783E+0,0.000000E+0,72.794192E+0,3.976149E-3,996.123574E-3,1.009753E+0,0.000000E+0,1.065533E+0,2.776304E+0,0.000000E+0,72.254349E+0,73.413793E+0,72.318878E+0,3.970572E-3,3.965643E-3,0.000000E+0,1.027477E+0,1.000000E+0,44.000000E+0,72.168342E+0,73.631341E+0,3.975306E-3,14.207110E-3,0.000000E+0,1.021078E+0,1.000000E+0,20.000000E+0,3.995335E-3,59.599502E+0,0.000000E+0,2.538818E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.987295E+0,10.000000E+0,8.971387E+0,0.000000E+0,-244.744490E-3,0.000000E+0,136.235852E-3,0.000000E+0,133.853921E-3,0.000000E+0,154.522901E-3,0.000000E+0,-202.376679E-3,0.000000E+0,1.866778E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.539022E-3,0.000000E+0,541.608094E-3,3.017642E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.009513E+0,3.005202E+0,0.000000E+0,197.863106E+0,4.838755E-3,3.980870E-3,72.885169E+0,73.462843E+0,72.128989E+0,72.286309E+0,72.644251E+0,3.965042E-3,3.978145E-3,72.685761E+0,4.732476E+0,1.837117E+0,74.802818E+0,73.293836E+0,0.000000E+0,73.507916E+0,72.392253E+0,0.000000E+0,73.425962E+0,1.067305E+0,1.010152E+0,2.184398E+0,60.000000E+0,75.000000E+0,50.700000E+0,11.801343E-3,72.653611E+0,73.574238E+0,0.000000E+0,1.818418E+0,1.824317E+0,1.010398E+0,60.000000E+0,1.000000E+0,1.838741E+0,1.192742E+0,1.997010E+0,60.000000E+0,1.858166E+0,0.000000E+0,73.587063E+0,1.649594E+0,1.653485E+0,1.004866E+0,50.000000E+0,1.000000E+0,72.683935E+0,3.186452E+0,2.550566E+0,1.865050E+0,60.000000E+0,0.000000E+0,1.811012E+0,1.811897E+0,1.012838E+0,60.000000E+0,3.987032E-3,73.854982E+0,4.010779E-3,73.556827E+0,3.052264E+0,72.562075E+0,0.000000E+0,20.319363E-3,0.000000E+0,44.069371E-3,0.000000E+0,19.331616E-3,0.000000E+0,15.434131E-3,0.000000E+0,17.592242E-3,2.020867E+0,2.013426E+0,2.018290E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.668356E+0,4.637163E+0,0.000000E+0,41.723680E-3,0.000000E+0,42.497330E-3,0.000000E+0,45.293374E-3,0.000000E+0,19.718143E-3,0.000000E+0,42.845367E-3,0.000000E+0,51.059075E-3,995.010283E-3,3.030869E+0,995.444766E-3,3.025237E+0,996.667757E-3,3.024416E+0,996.925229E-3,3.023612E+0,30.163752E-3,37.251821E-3,1.000000E+0,1.000000E+0,72.496093E+0,72.701157E+0,2.154734E+0,72.348920E+0,72.529599E+0,2.155762E+0,72.499228E+0,72.765645E+0,2.167120E+0,72.279477E+0,72.686977E+0,2.171345E+0
 10/25/2017,10:55:08.118,600.862443E-6,72.797281E+0,3.978224E-3,997.025691E-3,1.016155E+0,0.000000E+0,1.011565E+0,3.076055E+0,0.000000E+0,72.795923E+0,3.982504E-3,997.057910E-3,1.008620E+0,0.000000E+0,1.066619E+0,2.779043E+0,0.000000E+0,72.256642E+0,73.398301E+0,72.317662E+0,3.972063E-3,3.969858E-3,0.000000E+0,1.014495E+0,1.000000E+0,44.000000E+0,72.168903E+0,73.645149E+0,3.972777E-3,14.179483E-3,0.000000E+0,1.019753E+0,1.000000E+0,20.000000E+0,3.991443E-3,57.517010E+0,0.000000E+0,2.544618E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.959831E+0,0.000000E+0,-228.264096E-3,0.000000E+0,137.491195E-3,0.000000E+0,133.596414E-3,0.000000E+0,154.651792E-3,0.000000E+0,-219.068084E-3,0.000000E+0,1.879571E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.230977E-3,0.000000E+0,1.012350E+0,3.017674E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.009593E+0,3.004382E+0,0.000000E+0,198.432634E+0,4.849069E-3,3.981713E-3,72.882782E+0,73.461814E+0,72.133527E+0,72.284999E+0,72.642566E+0,3.980286E-3,3.979053E-3,72.681783E+0,4.725388E+0,1.834135E+0,74.814335E+0,73.299125E+0,0.000000E+0,73.510724E+0,72.386216E+0,0.000000E+0,73.427506E+0,1.070004E+0,999.662325E-3,2.186901E+0,60.000000E+0,75.000000E+0,50.700000E+0,11.802381E-3,72.652394E+0,73.678989E+0,0.000000E+0,1.809526E+0,1.819208E+0,1.010877E+0,60.000000E+0,1.000000E+0,1.843719E+0,1.188045E+0,2.011884E+0,60.000000E+0,1.880891E+0,0.000000E+0,73.585987E+0,1.648508E+0,1.652623E+0,1.007949E+0,50.000000E+0,1.000000E+0,72.686229E+0,3.324736E+0,2.552802E+0,2.073515E+0,60.000000E+0,0.000000E+0,1.821904E+0,1.815892E+0,1.012583E+0,60.000000E+0,3.987356E-3,73.854233E+0,4.007537E-3,73.678849E+0,2.949809E+0,72.560812E+0,0.000000E+0,51.394305E-3,0.000000E+0,43.940528E-3,0.000000E+0,15.144235E-3,0.000000E+0,18.461929E-3,0.000000E+0,20.394566E-3,2.020931E+0,2.013168E+0,2.018129E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.646353E+0,4.449808E+0,0.000000E+0,44.592632E-3,0.000000E+0,44.818280E-3,0.000000E+0,45.228953E-3,0.000000E+0,15.401920E-3,0.000000E+0,46.291903E-3,0.000000E+0,41.556943E-3,995.283846E-3,3.031127E+0,995.975802E-3,3.026026E+0,997.826381E-3,3.025108E+0,998.293048E-3,3.023547E+0,30.163752E-3,36.607451E-3,1.000000E+0,1.000000E+0,72.498105E+0,72.700455E+0,2.151730E+0,72.349997E+0,72.531190E+0,2.157678E+0,72.501334E+0,72.765738E+0,2.166513E+0,72.277746E+0,72.689036E+0,2.172574E+0
 10/25/2017,10:55:18.118,439.844037E-6,72.797936E+0,3.981207E-3,997.541187E-3,998.207229E-3,0.000000E+0,1.011788E+0,3.077199E+0,0.000000E+0,72.796251E+0,3.981856E-3,996.977364E-3,1.011220E+0,0.000000E+0,1.063904E+0,2.780654E+0,0.000000E+0,72.254957E+0,73.390906E+0,72.323371E+0,3.973490E-3,3.971998E-3,0.000000E+0,1.026410E+0,1.000000E+0,44.000000E+0,72.168014E+0,73.619546E+0,3.968626E-3,14.178185E-3,0.000000E+0,1.021110E+0,1.000000E+0,20.000000E+0,3.993454E-3,55.814745E+0,0.000000E+0,2.545875E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.978759E+0,0.000000E+0,-214.423140E-3,0.000000E+0,135.688652E-3,0.000000E+0,145.506073E-3,0.000000E+0,131.515833E-3,0.000000E+0,-203.407808E-3,0.000000E+0,1.885145E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.359713E-3,0.000000E+0,1.011137E+0,3.017674E+0,0.000000E+0,997.263161E-3,0.000000E+0,1.009769E+0,3.005074E+0,0.000000E+0,202.916341E+0,4.851080E-3,3.981324E-3,72.881940E+0,73.464996E+0,72.132826E+0,72.285373E+0,72.644017E+0,3.975875E-3,3.981194E-3,72.679443E+0,4.717333E+0,1.837358E+0,74.816488E+0,73.299125E+0,0.000000E+0,73.513626E+0,72.381396E+0,0.000000E+0,73.426570E+0,1.067385E+0,1.008045E+0,2.192815E+0,60.000000E+0,75.000000E+0,50.700000E+0,11.803159E-3,72.652768E+0,73.799797E+0,0.000000E+0,1.819089E+0,1.822832E+0,987.895205E-3,60.000000E+0,1.000000E+0,1.846415E+0,1.192966E+0,2.010414E+0,60.000000E+0,1.918282E+0,0.000000E+0,73.586689E+0,1.648189E+0,1.648967E+0,1.015537E+0,50.000000E+0,1.000000E+0,72.688943E+0,3.474532E+0,2.560757E+0,2.359608E+0,60.000000E+0,0.000000E+0,1.816714E+0,1.819343E+0,983.329321E-3,60.000000E+0,3.985670E-3,73.855825E+0,4.005267E-3,73.776580E+0,2.907280E+0,72.558940E+0,0.000000E+0,36.952838E-3,0.000000E+0,49.448544E-3,0.000000E+0,16.303817E-3,0.000000E+0,18.719614E-3,0.000000E+0,21.844044E-3,2.021092E+0,2.013845E+0,2.018225E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.624390E+0,4.451485E+0,0.000000E+0,45.108399E-3,0.000000E+0,44.205807E-3,0.000000E+0,46.195272E-3,0.000000E+0,23.937734E-3,0.000000E+0,43.876107E-3,0.000000E+0,40.268518E-3,995.412582E-3,3.031030E+0,995.863158E-3,3.027683E+0,996.764309E-3,3.025221E+0,997.794197E-3,3.024561E+0,29.841567E-3,27.908458E-3,1.000000E+0,1.000000E+0,72.496794E+0,72.700502E+0,2.154942E+0,72.353366E+0,72.528756E+0,2.157375E+0,72.498245E+0,72.768266E+0,2.171001E+0,72.280834E+0,72.689458E+0,2.172670E+0
 10/25/2017,10:55:28.118,117.807224E-6,72.796859E+0,3.981337E-3,997.154565E-3,1.003157E+0,0.000000E+0,1.013513E+0,3.077166E+0,0.000000E+0,72.794847E+0,3.976862E-3,996.639070E-3,984.677136E-3,0.000000E+0,1.063345E+0,2.797231E+0,0.000000E+0,72.255144E+0,73.412576E+0,72.320282E+0,3.973490E-3,3.968302E-3,0.000000E+0,1.025534E+0,1.000000E+0,44.000000E+0,72.171009E+0,73.595160E+0,3.972452E-3,14.178639E-3,0.000000E+0,1.022644E+0,1.000000E+0,20.000000E+0,3.983659E-3,54.353261E+0,0.000000E+0,2.546487E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988004E+0,10.000000E+0,9.001517E+0,0.000000E+0,-224.498068E-3,0.000000E+0,136.783053E-3,0.000000E+0,144.186354E-3,0.000000E+0,144.147164E-3,0.000000E+0,-194.739878E-3,0.000000E+0,1.894522E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.601093E-3,0.000000E+0,1.010737E+0,3.018655E+0,0.000000E+0,997.295345E-3,0.000000E+0,1.012198E+0,3.004880E+0,0.000000E+0,208.726360E+0,7.781651E-3,3.980026E-3,72.884888E+0,73.465605E+0,72.134229E+0,72.285794E+0,72.642379E+0,3.988070E-3,3.976718E-3,72.684310E+0,4.729576E+0,1.834216E+0,74.822387E+0,73.302822E+0,0.000000E+0,73.515311E+0,72.377044E+0,0.000000E+0,73.427319E+0,1.065787E+0,1.008683E+0,2.191189E+0,60.000000E+0,75.000000E+0,50.700000E+0,11.803354E-3,72.654453E+0,73.823715E+0,0.000000E+0,1.812160E+0,1.821938E+0,1.012284E+0,60.000000E+0,1.000000E+0,1.837959E+0,1.190777E+0,2.010334E+0,60.000000E+0,1.868207E+0,0.000000E+0,73.586501E+0,1.648285E+0,1.651505E+0,1.013109E+0,50.000000E+0,1.000000E+0,72.685714E+0,3.482196E+0,2.558569E+0,2.399883E+0,60.000000E+0,0.000000E+0,1.824108E+0,1.811434E+0,1.013285E+0,60.000000E+0,3.989108E-3,73.855450E+0,4.024787E-3,73.792588E+0,2.934988E+0,72.558191E+0,0.000000E+0,-3.663787E-3,0.000000E+0,44.294845E-3,0.000000E+0,24.259840E-3,0.000000E+0,22.101729E-3,0.000000E+0,18.526350E-3,2.020995E+0,2.013587E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.601936E+0,4.452162E+0,0.000000E+0,45.269576E-3,0.000000E+0,46.720170E-3,0.000000E+0,45.969797E-3,0.000000E+0,25.483844E-3,0.000000E+0,46.356325E-3,0.000000E+0,48.578857E-3,995.380398E-3,3.031030E+0,996.844769E-3,3.027490E+0,996.748217E-3,3.025318E+0,997.987300E-3,3.024384E+0,29.841567E-3,37.574005E-3,1.000000E+0,1.000000E+0,72.496982E+0,72.701625E+0,2.146903E+0,72.351915E+0,72.529973E+0,2.155427E+0,72.501989E+0,72.767470E+0,2.174372E+0,72.278401E+0,72.688943E+0,2.172510E+0
 10/25/2017,10:55:38.118,1.727991E-3,72.798310E+0,3.983866E-3,997.412313E-3,1.004451E+0,0.000000E+0,1.012395E+0,3.079116E+0,0.000000E+0,72.797655E+0,3.981402E-3,996.558523E-3,1.009258E+0,0.000000E+0,1.066363E+0,2.796248E+0,0.000000E+0,72.253132E+0,73.497151E+0,72.321312E+0,3.971090E-3,3.966227E-3,0.000000E+0,1.027557E+0,1.000000E+0,44.000000E+0,72.167593E+0,73.608500E+0,3.968367E-3,14.193815E-3,0.000000E+0,1.020791E+0,1.000000E+0,20.000000E+0,3.999098E-3,53.082192E+0,0.000000E+0,2.552996E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.987262E+0,10.000000E+0,8.973480E+0,0.000000E+0,-244.229477E-3,0.000000E+0,138.456843E-3,0.000000E+0,142.126305E-3,0.000000E+0,162.578597E-3,0.000000E+0,-199.444405E-3,0.000000E+0,1.901257E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.571205E-3,0.000000E+0,530.442924E-3,3.018607E+0,0.000000E+0,996.667757E-3,0.000000E+0,1.009593E+0,3.005765E+0,0.000000E+0,213.897876E+0,7.901269E-3,3.982037E-3,72.883438E+0,73.461627E+0,72.133247E+0,72.288275E+0,72.643222E+0,3.966728E-3,3.979378E-3,72.683374E+0,4.742142E+0,1.834248E+0,74.828567E+0,73.305864E+0,0.000000E+0,73.517651E+0,72.371289E+0,0.000000E+0,73.425494E+0,1.065548E+0,1.010009E+0,2.191428E+0,60.000000E+0,75.000000E+0,50.700000E+0,11.818529E-3,72.653002E+0,73.805273E+0,0.000000E+0,1.814826E+0,1.816892E+0,1.004229E+0,60.000000E+0,1.000000E+0,1.838853E+0,1.190409E+0,1.994166E+0,60.000000E+0,1.866788E+0,0.000000E+0,73.587250E+0,1.649243E+0,1.651537E+0,1.005872E+0,50.000000E+0,1.000000E+0,72.686743E+0,3.488455E+0,2.546125E+0,2.414511E+0,60.000000E+0,0.000000E+0,1.816490E+0,1.812121E+0,1.005780E+0,60.000000E+0,3.987616E-3,73.854702E+0,3.974982E-3,73.772555E+0,3.063863E+0,72.557443E+0,0.000000E+0,40.369792E-3,0.000000E+0,45.100111E-3,0.000000E+0,19.170563E-3,0.000000E+0,16.303817E-3,0.000000E+0,17.302347E-3,2.020802E+0,2.013523E+0,2.018322E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.579831E+0,4.450840E+0,0.000000E+0,43.367686E-3,0.000000E+0,43.142038E-3,0.000000E+0,46.291903E-3,0.000000E+0,20.523409E-3,0.000000E+0,45.712112E-3,0.000000E+0,43.457369E-3,995.943618E-3,3.031610E+0,996.925229E-3,3.026943E+0,996.844769E-3,3.025285E+0,996.780401E-3,3.023306E+0,30.485937E-3,35.640896E-3,1.000000E+0,1.000000E+0,72.500445E+0,72.701578E+0,2.149668E+0,72.350324E+0,72.531845E+0,2.157550E+0,72.499368E+0,72.767236E+0,2.168813E+0,72.277980E+0,72.690394E+0,2.177666E+0
 10/25/2017,10:55:48.118,439.844037E-6,72.801259E+0,3.977446E-3,996.848490E-3,999.628366E-3,0.000000E+0,1.011437E+0,3.078713E+0,0.000000E+0,72.797047E+0,3.976214E-3,996.461868E-3,1.008764E+0,0.000000E+0,1.063856E+0,2.768846E+0,0.000000E+0,72.255051E+0,73.562210E+0,72.318363E+0,3.972712E-3,3.964540E-3,0.000000E+0,1.023368E+0,1.000000E+0,44.000000E+0,72.167031E+0,73.691954E+0,3.971090E-3,14.208407E-3,1.000000E+0,1.020024E+0,1.000000E+0,20.000000E+0,4.000460E-3,52.011389E+0,0.000000E+0,2.558184E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.978147E+0,0.000000E+0,-222.405831E-3,0.000000E+0,138.328090E-3,0.000000E+0,133.596414E-3,0.000000E+0,142.407134E-3,0.000000E+0,-222.258140E-3,0.000000E+0,1.906283E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.012143E+0,3.019734E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.008762E+0,3.006055E+0,0.000000E+0,217.732905E+0,12.932780E-3,3.978405E-3,72.884842E+0,73.463686E+0,72.132638E+0,72.288602E+0,72.644766E+0,3.980870E-3,3.978534E-3,72.682204E+0,4.723777E+0,1.833603E+0,74.832593E+0,73.309936E+0,0.000000E+0,73.518822E+0,72.368574E+0,0.000000E+0,73.429332E+0,1.071298E+0,1.009913E+0,2.187762E+0,60.000000E+0,75.000000E+0,50.700000E+0,11.838309E-3,72.654266E+0,73.787627E+0,0.000000E+0,1.816886E+0,1.821427E+0,1.008208E+0,60.000000E+0,1.000000E+0,1.847244E+0,1.192215E+0,2.009631E+0,60.000000E+0,1.890916E+0,0.000000E+0,73.588701E+0,1.651988E+0,1.647354E+0,1.008220E+0,50.000000E+0,1.000000E+0,72.687305E+0,3.482930E+0,2.545726E+0,2.397487E+0,60.000000E+0,0.000000E+0,1.818917E+0,1.809581E+0,1.008687E+0,60.000000E+0,3.988459E-3,73.854842E+0,3.997290E-3,73.758560E+0,2.884727E+0,72.559268E+0,0.000000E+0,36.179188E-3,0.000000E+0,44.101581E-3,0.000000E+0,19.782564E-3,0.000000E+0,24.292051E-3,0.000000E+0,23.454575E-3,2.020770E+0,2.013233E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.557689E+0,4.450711E+0,0.000000E+0,42.271682E-3,0.000000E+0,44.366984E-3,9.500000E+0,44.520319E-3,0.000000E+0,16.529292E-3,10.000000E+0,46.517378E-3,0.000000E+0,42.201155E-3,996.088446E-3,3.031143E+0,996.394194E-3,3.027506E+0,996.828677E-3,3.024529E+0,995.927526E-3,3.022630E+0,30.485937E-3,37.574005E-3,1.000000E+0,1.000000E+0,72.498479E+0,72.698724E+0,2.152257E+0,72.352804E+0,72.529926E+0,2.155363E+0,72.500632E+0,72.769436E+0,2.169628E+0,72.279852E+0,72.689926E+0,2.170068E+0
 10/25/2017,10:55:58.118,1.244936E-3,72.797281E+0,3.980818E-3,996.687397E-3,1.000219E+0,0.000000E+0,1.013337E+0,3.078971E+0,0.000000E+0,72.796672E+0,3.963892E-3,997.009582E-3,1.010822E+0,0.000000E+0,1.065102E+0,2.790239E+0,0.000000E+0,72.256033E+0,73.578966E+0,72.319065E+0,3.971480E-3,3.968756E-3,0.000000E+0,1.025407E+0,1.000000E+0,44.000000E+0,72.165113E+0,73.771993E+0,3.967783E-3,14.199911E-3,1.000000E+0,1.022835E+0,1.000000E+0,20.000000E+0,3.992611E-3,51.081484E+0,0.000000E+0,2.547518E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.990958E+0,0.000000E+0,-206.569202E-3,0.000000E+0,136.461170E-3,0.000000E+0,139.004043E-3,0.000000E+0,137.702607E-3,0.000000E+0,-203.407808E-3,0.000000E+0,1.902674E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.010625E+0,3.019299E+0,0.000000E+0,996.394194E-3,0.000000E+0,1.010280E+0,3.006972E+0,0.000000E+0,219.404972E+0,12.981562E-3,3.979961E-3,72.880676E+0,73.463218E+0,72.131890E+0,72.285607E+0,72.643315E+0,4.000006E-3,3.979572E-3,72.684637E+0,4.734087E+0,1.833700E+0,74.839100E+0,73.311340E+0,0.000000E+0,73.520319E+0,72.361976E+0,0.000000E+0,73.429332E+0,1.068711E+0,1.007278E+0,2.190536E+0,60.000000E+0,75.000000E+0,50.700000E+0,11.820799E-3,72.653049E+0,73.722285E+0,0.000000E+0,1.817476E+0,1.832972E+0,993.760555E-3,60.000000E+0,1.000000E+0,1.856801E+0,1.203926E+0,2.005941E+0,60.000000E+0,1.880746E+0,0.000000E+0,73.588561E+0,1.650105E+0,1.652559E+0,973.522449E-3,50.000000E+0,1.000000E+0,72.688007E+0,3.478971E+0,2.558010E+0,2.385255E+0,60.000000E+0,0.000000E+0,1.831119E+0,1.827523E+0,987.496983E-3,60.000000E+0,3.988913E-3,73.856621E+0,3.977835E-3,73.789218E+0,2.905669E+0,72.320750E+0,0.000000E+0,784.700582E-6,0.000000E+0,45.132321E-3,0.000000E+0,26.353531E-3,0.000000E+0,26.804479E-3,0.000000E+0,19.106141E-3,2.020931E+0,2.013329E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.535560E+0,4.453193E+0,0.000000E+0,43.818982E-3,0.000000E+0,43.399922E-3,9.500000E+0,2.781778E+0,0.000000E+0,25.258370E-3,10.000000E+0,3.409017E+0,0.000000E+0,42.104523E-3,996.184998E-3,3.031046E+0,997.343621E-3,3.027329E+0,996.281550E-3,3.024352E+0,998.019484E-3,3.025092E+0,11.154842E-3,1.106262E+0,1.000000E+0,1.000000E+0,72.498292E+0,72.700970E+0,2.155980E+0,72.351026E+0,72.530581E+0,2.157886E+0,72.498713E+0,72.766815E+0,2.167008E+0,72.277746E+0,72.688896E+0,2.182439E+0
 10/25/2017,10:56:08.118,439.844037E-6,72.797842E+0,3.982310E-3,997.170675E-3,1.014494E+0,0.000000E+0,1.014088E+0,3.078294E+0,0.000000E+0,72.798404E+0,3.981013E-3,996.784053E-3,990.483471E-3,0.000000E+0,1.063712E+0,2.781250E+0,0.000000E+0,72.255191E+0,73.590854E+0,72.321405E+0,3.969275E-3,3.968950E-3,0.000000E+0,1.025693E+0,1.000000E+0,44.000000E+0,72.168342E+0,73.802371E+0,3.974657E-3,14.131167E-3,1.000000E+0,1.022740E+0,1.000000E+0,20.000000E+0,4.016742E-3,50.298655E+0,0.000000E+0,2.544199E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.993405E+0,0.000000E+0,-222.309266E-3,0.000000E+0,135.753028E-3,0.000000E+0,144.379484E-3,0.000000E+0,147.595002E-3,0.000000E+0,-191.163148E-3,0.000000E+0,1.910795E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.070057E-3,0.000000E+0,1.010753E+0,3.019653E+0,0.000000E+0,996.909137E-3,0.000000E+0,1.011383E+0,3.007069E+0,0.000000E+0,219.110902E+0,12.982275E-3,3.980999E-3,72.885310E+0,73.461627E+0,72.133855E+0,72.288321E+0,72.644625E+0,3.969907E-3,3.980935E-3,72.685293E+0,4.726032E+0,1.832556E+0,74.840926E+0,73.315693E+0,0.000000E+0,73.521817E+0,72.356922E+0,0.000000E+0,73.431438E+0,1.072017E+0,1.009354E+0,2.191317E+0,60.000000E+0,75.000000E+0,50.700000E+0,11.781823E-3,72.655108E+0,71.510324E+0,0.000000E+0,1.866342E+0,1.880987E+0,1.007249E+0,60.000000E+0,1.000000E+0,1.889857E+0,1.231648E+0,1.994006E+0,60.000000E+0,1.871075E+0,0.000000E+0,73.585893E+0,1.641947E+0,1.642102E+0,1.009179E+0,50.000000E+0,1.000000E+0,72.684871E+0,3.489029E+0,2.566172E+0,2.377621E+0,60.000000E+0,0.000000E+0,1.875405E+0,1.872371E+0,1.006515E+0,60.000000E+0,3.985605E-3,73.855076E+0,6.622019E-3,73.862425E+0,2.988471E+0,65.423064E+0,0.000000E+0,3.395769E-3,0.000000E+0,44.359266E-3,0.000000E+0,27.352060E-3,0.000000E+0,19.492669E-3,0.000000E+0,14.113495E-3,2.020577E+0,2.013490E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.513112E+0,4.452001E+0,0.000000E+0,43.174274E-3,0.000000E+0,44.270278E-3,9.500000E+0,5.749838E+0,0.000000E+0,26.836690E-3,10.000000E+0,7.202393E+0,0.000000E+0,44.037160E-3,994.897639E-3,3.031320E+0,997.939025E-3,3.027554E+0,997.762013E-3,3.025591E+0,996.635573E-3,3.023692E+0,30.163752E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.498666E+0,72.702795E+0,2.152529E+0,72.353834E+0,72.530347E+0,2.158620E+0,72.502410E+0,72.768406E+0,2.173956E+0,72.280413E+0,72.691751E+0,2.174745E+0
 10/25/2017,10:56:18.118,2.050028E-3,72.798591E+0,3.981467E-3,997.299549E-3,1.005441E+0,0.000000E+0,1.014088E+0,3.079647E+0,0.000000E+0,72.797374E+0,3.982504E-3,997.251221E-3,1.008796E+0,0.000000E+0,1.065197E+0,2.770102E+0,0.000000E+0,72.253413E+0,73.582242E+0,72.319533E+0,3.973101E-3,3.963827E-3,0.000000E+0,1.027302E+0,1.000000E+0,44.000000E+0,72.165908E+0,73.934696E+0,3.967653E-3,13.700027E-3,1.000000E+0,1.019322E+0,1.000000E+0,20.000000E+0,4.007595E-3,49.626392E+0,0.000000E+0,2.550064E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.984199E+0,0.000000E+0,-237.115870E-3,0.000000E+0,137.040559E-3,0.000000E+0,131.793871E-3,0.000000E+0,163.158607E-3,0.000000E+0,-207.918999E-3,0.000000E+0,1.911858E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.925229E-3,0.000000E+0,491.532549E-3,3.021037E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.003009E+0,3.007375E+0,0.000000E+0,217.359439E+0,4.045089E-3,3.983464E-3,72.883391E+0,73.464716E+0,72.132264E+0,72.286028E+0,72.641396E+0,3.969064E-3,3.977107E-3,72.685667E+0,4.714433E+0,1.830944E+0,74.844718E+0,73.316161E+0,0.000000E+0,73.521536E+0,72.352664E+0,0.000000E+0,73.430549E+0,1.070947E+0,1.010759E+0,2.190679E+0,60.000000E+0,75.000000E+0,50.700000E+0,11.653870E-3,72.657214E+0,47.400565E+0,0.000000E+0,1.900010E+0,1.898871E+0,1.005555E+0,60.000000E+0,1.000000E+0,1.920537E+0,1.242257E+0,1.957915E+0,60.000000E+0,1.884340E+0,0.000000E+0,73.587718E+0,1.632736E+0,1.628612E+0,1.004610E+0,50.000000E+0,1.000000E+0,72.685667E+0,3.489987E+0,2.545150E+0,2.381662E+0,60.000000E+0,0.000000E+0,1.895847E+0,1.895745E+0,1.005541E+0,60.000000E+0,3.984178E-3,73.855357E+0,9.009466E-3,73.922947E+0,3.040021E+0,40.119018E+0,0.000000E+0,6.651546E-3,0.000000E+0,42.297787E-3,0.000000E+0,19.685932E-3,0.000000E+0,14.338970E-3,0.000000E+0,15.337499E-3,2.020706E+0,2.013619E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.490986E+0,4.452613E+0,0.000000E+0,44.721574E-3,0.000000E+0,43.947924E-3,9.500000E+0,8.746374E+0,0.000000E+0,18.268665E-3,10.000000E+0,9.740453E+0,0.000000E+0,41.073783E-3,994.817179E-3,3.031545E+0,997.053965E-3,3.028166E+0,996.667757E-3,3.025478E+0,997.488449E-3,3.024593E+0,31.774677E-3,9.906325E+0,1.000000E+0,1.000000E+0,72.499275E+0,72.703169E+0,2.152944E+0,72.355987E+0,72.534653E+0,2.162100E+0,72.499836E+0,72.769389E+0,2.172966E+0,72.278401E+0,72.688990E+0,2.182120E+0
 10/25/2017,10:56:28.118,1.889010E-3,72.798591E+0,3.981921E-3,996.655179E-3,1.009832E+0,0.000000E+0,1.012507E+0,3.081403E+0,0.000000E+0,72.796204E+0,3.978224E-3,997.186784E-3,1.008764E+0,0.000000E+0,1.064543E+0,2.747984E+0,0.000000E+0,72.254115E+0,73.257049E+0,72.320469E+0,3.969015E-3,3.966162E-3,0.000000E+0,1.020835E+0,1.000000E+0,44.000000E+0,72.240123E+0,73.879931E+0,4.534194E-3,13.441265E-3,1.000000E+0,2.474131E+0,1.000000E+0,20.000000E+0,4.007012E-3,49.051515E+0,0.000000E+0,2.539720E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.964338E+0,0.000000E+0,-224.240562E-3,0.000000E+0,136.879618E-3,0.000000E+0,133.081402E-3,0.000000E+0,145.017179E-3,0.000000E+0,-216.103587E-3,0.000000E+0,1.904608E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.009060E+0,3.018012E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.009960E+0,3.007246E+0,0.000000E+0,215.139725E+0,4.014277E-3,3.982426E-3,72.882876E+0,73.464294E+0,72.133808E+0,72.286590E+0,72.642332E+0,3.971723E-3,3.976718E-3,72.685761E+0,4.726999E+0,1.833506E+0,74.851506E+0,73.319250E+0,0.000000E+0,73.526591E+0,72.347985E+0,0.000000E+0,73.431859E+0,1.066666E+0,991.279992E-3,2.189850E+0,60.000000E+0,75.000000E+0,50.700000E+0,11.564114E-3,72.656044E+0,35.728254E+0,0.000000E+0,1.885020E+0,1.882855E+0,1.009647E+0,60.000000E+0,1.000000E+0,1.892219E+0,1.222716E+0,1.980841E+0,60.000000E+0,1.892140E+0,0.000000E+0,73.589403E+0,1.619294E+0,1.611562E+0,1.014355E+0,50.000000E+0,1.000000E+0,72.689224E+0,3.490929E+0,2.542898E+0,2.469047E+0,60.000000E+0,0.000000E+0,1.882576E+0,1.875422E+0,1.008351E+0,60.000000E+0,3.985994E-3,73.856340E+0,9.585026E-3,74.002381E+0,3.057419E+0,33.742149E+0,0.000000E+0,54.263257E-3,0.000000E+0,45.100111E-3,0.000000E+0,13.501494E-3,0.000000E+0,16.271607E-3,0.000000E+0,23.229101E-3,2.021060E+0,2.013394E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.469092E+0,4.255265E+0,0.000000E+0,43.818982E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.794053E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.739841E+0,0.000000E+0,42.813157E-3,996.217182E-3,3.031787E+0,996.732125E-3,3.026814E+0,997.343621E-3,3.024095E+0,997.713737E-3,3.024787E+0,29.841567E-3,9.886670E+0,1.000000E+0,1.000000E+0,72.498432E+0,72.703965E+0,2.155277E+0,72.356314E+0,72.534278E+0,2.157997E+0,72.501240E+0,72.770512E+0,2.169724E+0,72.282098E+0,72.688568E+0,2.173309E+0
 10/25/2017,10:56:38.118,761.880850E-6,72.797421E+0,3.978937E-3,997.009582E-3,980.674551E-3,0.000000E+0,1.010191E+0,3.077891E+0,0.000000E+0,72.797000E+0,3.979651E-3,996.961254E-3,1.009370E+0,0.000000E+0,1.066172E+0,2.747388E+0,0.000000E+0,72.253226E+0,67.913469E+0,72.325383E+0,3.973814E-3,3.964865E-3,0.000000E+0,1.025932E+0,1.000000E+0,44.000000E+0,73.488913E+0,66.414551E+0,6.535831E-3,13.312209E-3,1.000000E+0,2.681834E+0,1.000000E+0,20.000000E+0,5.223620E-3,48.528747E+0,0.000000E+0,2.543877E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.980368E+0,0.000000E+0,-215.324411E-3,0.000000E+0,137.201500E-3,0.000000E+0,138.714349E-3,0.000000E+0,138.540400E-3,0.000000E+0,-205.921186E-3,0.000000E+0,1.913727E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.184998E-3,0.000000E+0,1.011248E+0,3.020458E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.009369E+0,3.006988E+0,0.000000E+0,213.534125E+0,4.009736E-3,3.980286E-3,72.884982E+0,73.464716E+0,72.133387E+0,72.289304E+0,72.643362E+0,3.982945E-3,3.979313E-3,72.682298E+0,4.713145E+0,1.830396E+0,74.857124E+0,73.320420E+0,0.000000E+0,73.526872E+0,72.341714E+0,0.000000E+0,73.431906E+0,1.064094E+0,1.009146E+0,2.185928E+0,60.000000E+0,75.000000E+0,50.700000E+0,11.539600E-3,72.654687E+0,34.144800E+0,0.000000E+0,1.845493E+0,1.847295E+0,1.009039E+0,60.000000E+0,1.000000E+0,1.879599E+0,1.190250E+0,1.992265E+0,60.000000E+0,1.891415E+0,0.000000E+0,73.588795E+0,1.596465E+0,1.582315E+0,1.006335E+0,50.000000E+0,1.000000E+0,74.588408E+0,3.498402E+0,2.543281E+0,2.559849E+0,60.000000E+0,0.000000E+0,1.854148E+0,1.846136E+0,1.013717E+0,60.000000E+0,3.985540E-3,73.857042E+0,9.693199E-3,74.068288E+0,2.886982E+0,32.662761E+0,0.000000E+0,34.535182E-3,0.000000E+0,45.486638E-3,0.000000E+0,17.141294E-3,0.000000E+0,23.744470E-3,0.000000E+0,24.130998E-3,2.020995E+0,2.013265E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.605173E+0,4.258553E+0,0.000000E+0,44.399220E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.794729E+0,0.000000E+0,17.817717E-3,10.000000E+0,9.738456E+0,0.000000E+0,41.073783E-3,995.428674E-3,3.032189E+0,996.539022E-3,3.027377E+0,997.086149E-3,3.025720E+0,997.263161E-3,3.025559E+0,31.130307E-3,1.907859E+0,1.000000E+0,1.000000E+0,72.500679E+0,72.702514E+0,2.157483E+0,72.356688E+0,72.533483E+0,2.156784E+0,72.503346E+0,72.769202E+0,2.166545E+0,72.281817E+0,72.689224E+0,2.178816E+0
 10/25/2017,10:56:48.118,439.844037E-6,72.796859E+0,3.979521E-3,995.978591E-3,1.010327E+0,0.000000E+0,1.012938E+0,3.078665E+0,0.000000E+0,72.797187E+0,3.979262E-3,996.155792E-3,1.008397E+0,0.000000E+0,1.065070E+0,2.755813E+0,0.000000E+0,72.253366E+0,54.832714E+0,72.324166E+0,3.969664E-3,3.968172E-3,0.000000E+0,1.025168E+0,1.000000E+0,44.000000E+0,78.327467E+0,60.571758E+0,5.663256E-3,13.282247E-3,1.000000E+0,2.839448E+0,1.000000E+0,20.000000E+0,5.099721E-3,48.076944E+0,0.000000E+0,2.544199E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.990926E+0,0.000000E+0,-216.869448E-3,0.000000E+0,137.652136E-3,0.000000E+0,138.295901E-3,0.000000E+0,144.952734E-3,0.000000E+0,-200.024415E-3,0.000000E+0,1.919269E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.010162E+0,3.018478E+0,0.000000E+0,997.488449E-3,0.000000E+0,1.010632E+0,3.006892E+0,0.000000E+0,213.188634E+0,4.012720E-3,3.980286E-3,72.886433E+0,73.463499E+0,72.134604E+0,72.290427E+0,72.642660E+0,3.973669E-3,3.977886E-3,72.683421E+0,4.729254E+0,1.834022E+0,74.858482E+0,73.324305E+0,0.000000E+0,73.527808E+0,72.340170E+0,0.000000E+0,73.432702E+0,1.070308E+0,1.007630E+0,2.190488E+0,60.000000E+0,75.000000E+0,50.700000E+0,11.539859E-3,72.655436E+0,33.755349E+0,0.000000E+0,1.809638E+0,1.817084E+0,1.002487E+0,60.000000E+0,1.000000E+0,1.828594E+0,1.147813E+0,1.994597E+0,60.000000E+0,1.882567E+0,0.000000E+0,73.588093E+0,1.568064E+0,1.549461E+0,981.893427E-3,50.000000E+0,1.000000E+0,73.087253E+0,3.493564E+0,2.545406E+0,2.489599E+0,60.000000E+0,0.000000E+0,1.814909E+0,1.812920E+0,1.002491E+0,60.000000E+0,3.987681E-3,73.854655E+0,9.588852E-3,73.400126E+0,2.924034E+0,32.372756E+0,0.000000E+0,462.346417E-6,0.000000E+0,50.930232E-3,0.000000E+0,24.066577E-3,0.000000E+0,24.549736E-3,0.000000E+0,18.977299E-3,2.020899E+0,2.013619E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.461057E+0,4.374860E+0,0.000000E+0,44.463690E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.794826E+0,0.000000E+0,25.000685E-3,10.000000E+0,9.739486E+0,0.000000E+0,51.864340E-3,995.187295E-3,3.032108E+0,997.681553E-3,3.028311E+0,996.458562E-3,3.024867E+0,997.585001E-3,3.024449E+0,26.619718E-3,8.845304E+0,1.000000E+0,1.000000E+0,72.496888E+0,72.702935E+0,2.152640E+0,72.355238E+0,72.533670E+0,2.156018E+0,72.502176E+0,72.770231E+0,2.168654E+0,72.280507E+0,72.692172E+0,2.177954E+0
 10/25/2017,10:56:58.118,2.372065E-3,72.797374E+0,3.976732E-3,996.929036E-3,1.012882E+0,0.000000E+0,1.012619E+0,3.079277E+0,0.000000E+0,72.797047E+0,3.978937E-3,996.542414E-3,1.001825E+0,0.000000E+0,1.066124E+0,2.746937E+0,0.000000E+0,72.254910E+0,49.729349E+0,72.327067E+0,3.969988E-3,3.969534E-3,0.000000E+0,1.025677E+0,1.000000E+0,44.000000E+0,89.187458E+0,49.543711E+0,6.668258E-3,13.221739E-3,1.000000E+0,2.782906E+0,1.000000E+0,20.000000E+0,5.288878E-3,47.670557E+0,0.000000E+0,2.544522E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.977246E+0,0.000000E+0,-232.577324E-3,0.000000E+0,139.358114E-3,0.000000E+0,137.169312E-3,0.000000E+0,156.971832E-3,0.000000E+0,-184.557477E-3,0.000000E+0,1.919462E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.102241E-3,0.000000E+0,1.009204E+0,3.019621E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.010664E+0,3.006860E+0,0.000000E+0,214.102967E+0,4.012071E-3,3.982167E-3,72.883110E+0,73.465886E+0,72.134557E+0,72.289304E+0,72.640461E+0,3.973475E-3,3.976199E-3,72.685339E+0,4.718300E+0,1.838164E+0,74.869109E+0,73.323650E+0,0.000000E+0,73.531693E+0,72.337362E+0,0.000000E+0,73.431859E+0,1.067576E+0,1.008699E+0,2.190360E+0,60.000000E+0,75.000000E+0,50.600000E+0,11.517485E-3,72.653891E+0,33.627583E+0,0.000000E+0,1.776178E+0,1.781700E+0,1.008720E+0,60.000000E+0,1.000000E+0,1.790943E+0,1.112518E+0,2.015974E+0,60.000000E+0,1.879021E+0,0.000000E+0,73.584863E+0,1.537397E+0,1.518202E+0,1.013013E+0,50.000000E+0,1.000000E+0,71.907895E+0,3.500637E+0,2.546732E+0,2.590207E+0,60.000000E+0,0.000000E+0,1.776260E+0,1.769478E+0,1.005222E+0,60.000000E+0,3.989173E-3,73.850910E+0,9.576466E-3,67.363479E+0,2.952064E+0,32.274480E+0,0.000000E+0,-6.951799E-3,0.000000E+0,41.138205E-3,0.000000E+0,25.193948E-3,0.000000E+0,65.328379E-3,0.000000E+0,13.630336E-3,2.020738E+0,2.013490E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.341256E+0,4.375021E+0,0.000000E+0,44.850515E-3,0.000000E+0,41.659209E-3,9.500000E+0,9.794536E+0,0.000000E+0,24.968474E-3,10.000000E+0,9.739937E+0,0.000000E+0,48.224540E-3,995.444766E-3,3.033042E+0,998.470060E-3,3.027442E+0,996.651665E-3,3.025221E+0,997.198793E-3,3.026331E+0,30.163752E-3,7.657351E+0,1.000000E+0,1.000000E+0,72.500538E+0,72.704620E+0,2.153248E+0,72.356782E+0,72.533670E+0,2.158668E+0,72.502036E+0,72.770512E+0,2.168765E+0,72.282285E+0,72.690674E+0,2.181929E+0
 10/25/2017,10:57:08.118,600.862443E-6,72.796906E+0,3.977900E-3,996.461868E-3,1.005297E+0,0.000000E+0,1.013481E+0,3.079486E+0,0.000000E+0,72.798357E+0,3.978419E-3,996.349103E-3,1.008955E+0,0.000000E+0,1.064303E+0,2.738721E+0,0.000000E+0,72.256408E+0,45.191677E+0,72.329454E+0,3.968561E-3,3.966745E-3,0.000000E+0,1.027159E+0,1.000000E+0,44.000000E+0,105.849575E+0,38.806983E+0,9.112061E-3,13.187692E-3,1.000000E+0,2.565476E+0,1.000000E+0,20.000000E+0,6.577752E-3,47.303707E+0,0.000000E+0,2.533598E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.969874E+0,0.000000E+0,-245.677950E-3,0.000000E+0,136.911806E-3,0.000000E+0,139.004043E-3,0.000000E+0,149.302809E-3,0.000000E+0,-198.574390E-3,0.000000E+0,1.914887E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.617185E-3,0.000000E+0,558.619405E-3,3.019669E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.008378E+0,3.007198E+0,0.000000E+0,215.927432E+0,4.009541E-3,3.984178E-3,72.887135E+0,73.462422E+0,72.134791E+0,72.286730E+0,72.640928E+0,3.979443E-3,3.979507E-3,72.682906E+0,4.735053E+0,1.834135E+0,74.873884E+0,73.328002E+0,0.000000E+0,73.531833E+0,72.333151E+0,0.000000E+0,73.431017E+0,1.065500E+0,1.008460E+0,2.188622E+0,60.000000E+0,75.000000E+0,50.600000E+0,11.500754E-3,72.656138E+0,33.571114E+0,0.000000E+0,1.734783E+0,1.731465E+0,1.006674E+0,60.000000E+0,1.000000E+0,1.750883E+0,1.053689E+0,2.009040E+0,60.000000E+0,1.874444E+0,0.000000E+0,73.586174E+0,1.501015E+0,1.470980E+0,1.014706E+0,50.000000E+0,1.000000E+0,69.576485E+0,3.503112E+0,2.557259E+0,2.619847E+0,60.000000E+0,0.000000E+0,1.725570E+0,1.720093E+0,1.003864E+0,60.000000E+0,3.986967E-3,73.853344E+0,9.690280E-3,60.580257E+0,3.064829E+0,32.227597E+0,0.000000E+0,48.428647E-3,0.000000E+0,45.776534E-3,0.000000E+0,17.495610E-3,0.000000E+0,14.532233E-3,0.000000E+0,18.590771E-3,2.020641E+0,2.013651E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.123485E+0,4.178383E+0,0.000000E+0,43.335451E-3,0.000000E+0,50.652891E-3,9.500000E+0,9.794794E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.739197E+0,0.000000E+0,43.618422E-3,995.235570E-3,3.033492E+0,996.539022E-3,3.028343E+0,996.683849E-3,3.025446E+0,996.362010E-3,3.026862E+0,29.197198E-3,1.572141E+0,1.000000E+0,1.000000E+0,72.503673E+0,72.705275E+0,2.157786E+0,72.359169E+0,72.532406E+0,2.157215E+0,72.504422E+0,72.770746E+0,2.165842E+0,72.283782E+0,72.692078E+0,2.174793E+0
 10/25/2017,10:57:18.118,2.211047E-3,72.796766E+0,3.980170E-3,997.476750E-3,1.007740E+0,0.000000E+0,1.013034E+0,3.080308E+0,0.000000E+0,72.795268E+0,3.978354E-3,997.235112E-3,1.004648E+0,0.000000E+0,1.063537E+0,2.740138E+0,0.000000E+0,72.254395E+0,43.649398E+0,72.331185E+0,3.974333E-3,3.968626E-3,0.000000E+0,1.022284E+0,1.000000E+0,44.000000E+0,96.222380E+0,32.694221E+0,7.515997E-3,13.170182E-3,1.000000E+0,2.544792E+0,1.000000E+0,20.000000E+0,6.555048E-3,46.968139E+0,0.000000E+0,2.528024E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.978952E+0,0.000000E+0,-222.888655E-3,0.000000E+0,136.332417E-3,0.000000E+0,132.083566E-3,0.000000E+0,142.664916E-3,0.000000E+0,-223.160378E-3,0.000000E+0,1.911987E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.001137E+0,3.019830E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.000420E+0,3.007890E+0,0.000000E+0,218.067153E+0,4.008439E-3,3.978794E-3,72.885497E+0,73.462095E+0,72.133153E+0,72.289491E+0,72.642988E+0,3.981518E-3,3.979248E-3,72.679583E+0,4.717655E+0,1.832217E+0,74.881188E+0,73.331653E+0,0.000000E+0,73.538854E+0,72.333151E+0,0.000000E+0,73.431251E+0,1.066650E+0,1.005267E+0,2.188495E+0,60.000000E+0,75.000000E+0,50.600000E+0,11.477861E-3,72.651973E+0,33.550897E+0,0.000000E+0,1.680905E+0,1.682429E+0,1.009439E+0,60.000000E+0,1.000000E+0,1.703786E+0,1.002752E+0,2.043821E+0,60.000000E+0,1.873090E+0,0.000000E+0,73.585940E+0,1.457608E+0,1.420724E+0,1.001543E+0,50.000000E+0,1.000000E+0,70.793670E+0,3.482212E+0,2.560230E+0,2.461158E+0,60.000000E+0,0.000000E+0,1.677659E+0,1.667033E+0,1.010092E+0,60.000000E+0,3.989432E-3,73.853391E+0,9.675624E-3,50.510236E+0,2.956897E+0,32.203899E+0,0.000000E+0,44.238042E-3,0.000000E+0,45.808744E-3,0.000000E+0,14.564444E-3,0.000000E+0,17.946559E-3,0.000000E+0,22.584888E-3,2.021060E+0,2.013555E+0,2.018000E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.197545E+0,3.982712E+0,0.000000E+0,41.659209E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.795180E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.740195E+0,0.000000E+0,40.687256E-3,995.460858E-3,3.033412E+0,996.780401E-3,3.028102E+0,997.745921E-3,3.026219E+0,996.780401E-3,3.026653E+0,30.163752E-3,334.306313E-3,1.000000E+0,1.000000E+0,72.503018E+0,72.707288E+0,2.158441E+0,72.358981E+0,72.536759E+0,2.155762E+0,72.502597E+0,72.771261E+0,2.165731E+0,72.281302E+0,72.694044E+0,2.174825E+0
 10/25/2017,10:57:28.118,1.083918E-3,72.796298E+0,3.980948E-3,996.767944E-3,985.113608E-3,0.000000E+0,1.014375E+0,3.078616E+0,0.000000E+0,72.795034E+0,3.976992E-3,996.961254E-3,996.895962E-3,0.000000E+0,1.066874E+0,2.768298E+0,0.000000E+0,72.254910E+0,41.688591E+0,72.331981E+0,3.973036E-3,3.965902E-3,0.000000E+0,1.028099E+0,1.000000E+0,44.000000E+0,92.121075E+0,29.920829E+0,5.418312E-3,13.202673E-3,1.000000E+0,2.695634E+0,1.000000E+0,20.000000E+0,4.972903E-3,46.663988E+0,0.000000E+0,2.531858E+0,0.000000E+0,1.991227E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.977181E+0,0.000000E+0,-212.009019E-3,0.000000E+0,136.428982E-3,0.000000E+0,137.941831E-3,0.000000E+0,135.769240E-3,0.000000E+0,-201.281104E-3,0.000000E+0,1.910859E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.006313E+0,3.019412E+0,0.000000E+0,997.327529E-3,0.000000E+0,1.006956E+0,3.007294E+0,0.000000E+0,220.064995E+0,4.012461E-3,3.981259E-3,72.883531E+0,73.457742E+0,72.133434E+0,72.290240E+0,72.643830E+0,3.976913E-3,3.980286E-3,72.684263E+0,4.710889E+0,1.831701E+0,74.887789E+0,73.333057E+0,0.000000E+0,73.533144E+0,72.328892E+0,0.000000E+0,73.435510E+0,1.068647E+0,1.009370E+0,2.189244E+0,60.000000E+0,75.000000E+0,50.600000E+0,11.477796E-3,72.652768E+0,33.481648E+0,0.000000E+0,1.635296E+0,1.626366E+0,1.010510E+0,60.000000E+0,1.000000E+0,1.660296E+0,954.787147E-3,2.038341E+0,60.000000E+0,1.889884E+0,0.000000E+0,73.582336E+0,1.412285E+0,1.372655E+0,1.004498E+0,50.000000E+0,1.000000E+0,72.569516E+0,3.480423E+0,2.552195E+0,2.359273E+0,60.000000E+0,0.000000E+0,1.629811E+0,1.617664E+0,1.004854E+0,60.000000E+0,3.987746E-3,73.853297E+0,9.589047E-3,40.733803E+0,2.903414E+0,32.188845E+0,0.000000E+0,33.471413E-3,0.000000E+0,47.258222E-3,0.000000E+0,18.172033E-3,0.000000E+0,22.101729E-3,0.000000E+0,23.035837E-3,2.020834E+0,2.013941E+0,2.018258E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.320188E+0,3.984227E+0,0.000000E+0,51.039716E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.794794E+0,0.000000E+0,16.786977E-3,10.000000E+0,9.739229E+0,0.000000E+0,43.264105E-3,995.621778E-3,3.033332E+0,997.150517E-3,3.028069E+0,996.362010E-3,3.027828E+0,997.198793E-3,3.026203E+0,26.941903E-3,4.751485E+0,1.000000E+0,1.000000E+0,72.500117E+0,72.706164E+0,2.154766E+0,72.358747E+0,72.534138E+0,2.157981E+0,72.504750E+0,72.774303E+0,2.171560E+0,72.283595E+0,72.693950E+0,2.178720E+0
 10/25/2017,10:57:38.118,922.899256E-6,72.797281E+0,3.982699E-3,996.590742E-3,1.013744E+0,0.000000E+0,1.011565E+0,3.079357E+0,0.000000E+0,72.795034E+0,3.969210E-3,996.896818E-3,1.022721E+0,0.000000E+0,1.065709E+0,2.797859E+0,0.000000E+0,72.253881E+0,40.992263E+0,72.333151E+0,3.968496E-3,3.969923E-3,0.000000E+0,1.027414E+0,1.000000E+0,44.000000E+0,91.421099E+0,28.847553E+0,4.375243E-3,13.204943E-3,1.000000E+0,2.872143E+0,1.000000E+0,20.000000E+0,4.015250E-3,46.373268E+0,0.000000E+0,2.538335E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.987933E+0,0.000000E+0,-217.352272E-3,0.000000E+0,135.431146E-3,0.000000E+0,139.454679E-3,0.000000E+0,144.630506E-3,0.000000E+0,-203.923373E-3,0.000000E+0,1.909022E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.522930E-3,0.000000E+0,999.971332E-3,3.021649E+0,0.000000E+0,997.456265E-3,0.000000E+0,1.009769E+0,3.008115E+0,0.000000E+0,221.496732E+0,4.008050E-3,3.980675E-3,72.888726E+0,73.461814E+0,72.136054E+0,72.288134E+0,72.645281E+0,3.968869E-3,3.980221E-3,72.679443E+0,4.730543E+0,1.831443E+0,74.889193E+0,73.335444E+0,0.000000E+0,73.538714E+0,72.327348E+0,0.000000E+0,73.432889E+0,1.068886E+0,1.007470E+0,2.189978E+0,60.000000E+0,75.000000E+0,50.600000E+0,11.482465E-3,72.655716E+0,33.365507E+0,0.000000E+0,1.585186E+0,1.593489E+0,1.003174E+0,60.000000E+0,1.000000E+0,1.610887E+0,913.836506E-3,2.055452E+0,60.000000E+0,1.874170E+0,0.000000E+0,73.582757E+0,1.370411E+0,1.330094E+0,989.130170E-3,50.000000E+0,1.000000E+0,73.956789E+0,3.490514E+0,2.539416E+0,2.369349E+0,60.000000E+0,0.000000E+0,1.590939E+0,1.579063E+0,988.359258E-3,60.000000E+0,3.988978E-3,73.850255E+0,9.862657E-3,34.666665E+0,2.908891E+0,32.189077E+0,0.000000E+0,559.052667E-6,0.000000E+0,43.360737E-3,0.000000E+0,23.261311E-3,0.000000E+0,25.580476E-3,0.000000E+0,19.685932E-3,2.020641E+0,2.013362E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.413410E+0,3.983131E+0,0.000000E+0,44.979457E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.794150E+0,0.000000E+0,22.681520E-3,10.000000E+0,9.739551E+0,0.000000E+0,41.138204E-3,995.557410E-3,3.033702E+0,996.716033E-3,3.028906E+0,997.359713E-3,3.026557E+0,997.794197E-3,3.027104E+0,15.021061E-3,9.882804E+0,1.000000E+0,1.000000E+0,72.500959E+0,72.707990E+0,2.154079E+0,72.361040E+0,72.536197E+0,2.157981E+0,72.505311E+0,72.772243E+0,2.172679E+0,72.282706E+0,72.695120E+0,2.179614E+0
 10/25/2017,10:57:48.118,1.244936E-3,72.794473E+0,3.980170E-3,997.041801E-3,1.008826E+0,0.000000E+0,1.013417E+0,3.079905E+0,0.000000E+0,72.793490E+0,3.980559E-3,996.494086E-3,1.015878E+0,0.000000E+0,1.065006E+0,2.788370E+0,0.000000E+0,72.256080E+0,39.761448E+0,72.332215E+0,3.971285E-3,3.970053E-3,0.000000E+0,1.024307E+0,1.000000E+0,44.000000E+0,92.926669E+0,28.417603E+0,6.506454E-3,13.223685E-3,1.000000E+0,2.684948E+0,1.000000E+0,20.000000E+0,5.173477E-3,46.108228E+0,0.000000E+0,2.544908E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.977503E+0,0.000000E+0,-224.530256E-3,0.000000E+0,137.587760E-3,0.000000E+0,136.622112E-3,0.000000E+0,156.101817E-3,0.000000E+0,-183.139674E-3,0.000000E+0,1.913630E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.007986E-3,0.000000E+0,1.016551E+0,3.020570E+0,0.000000E+0,997.230977E-3,0.000000E+0,1.014754E+0,3.008131E+0,0.000000E+0,222.217379E+0,4.010060E-3,3.980156E-3,72.885731E+0,73.459146E+0,72.133527E+0,72.288087E+0,72.641162E+0,3.982426E-3,3.982362E-3,72.680426E+0,4.716044E+0,1.832443E+0,74.892845E+0,73.337035E+0,0.000000E+0,73.540445E+0,72.322575E+0,0.000000E+0,73.435323E+0,1.063024E+0,1.007853E+0,2.191078E+0,60.000000E+0,75.000000E+0,50.600000E+0,11.468717E-3,72.653751E+0,33.214187E+0,0.000000E+0,1.551837E+0,1.554719E+0,1.001448E+0,60.000000E+0,1.000000E+0,1.576203E+0,879.021278E-3,2.061651E+0,60.000000E+0,1.878022E+0,0.000000E+0,73.582149E+0,1.332209E+0,1.293137E+0,1.016320E+0,50.000000E+0,1.000000E+0,76.716435E+0,3.486794E+0,2.537547E+0,2.474013E+0,60.000000E+0,0.000000E+0,1.551684E+0,1.545112E+0,1.009884E+0,60.000000E+0,3.988394E-3,73.848195E+0,9.693393E-3,31.603694E+0,2.947553E+0,32.194328E+0,0.000000E+0,1.171526E-3,0.000000E+0,40.171886E-3,0.000000E+0,24.904053E-3,0.000000E+0,19.138352E-3,0.000000E+0,14.757708E-3,2.020770E+0,2.013458E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.623309E+0,4.179124E+0,0.000000E+0,44.238042E-3,0.000000E+0,46.849111E-3,9.500000E+0,9.794762E+0,0.000000E+0,25.193948E-3,10.000000E+0,9.740195E+0,0.000000E+0,51.091285E-3,995.702238E-3,3.033573E+0,997.456265E-3,3.028198E+0,997.053965E-3,3.027056E+0,997.230977E-3,3.027184E+0,27.908458E-3,5.389423E+0,1.000000E+0,1.000000E+0,72.500913E+0,72.706773E+0,2.156316E+0,72.359356E+0,72.537086E+0,2.160456E+0,72.503206E+0,72.771588E+0,2.170331E+0,72.282519E+0,72.693576E+0,2.179390E+0
