date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,10:57:58.118,761.880850E-6,72.794286E+0,3.983477E-3,996.445759E-3,1.023357E+0,0.000000E+0,1.015030E+0,3.080147E+0,0.000000E+0,72.793958E+0,3.978224E-3,996.945145E-3,996.848108E-3,0.000000E+0,1.065693E+0,2.769474E+0,0.000000E+0,72.254255E+0,39.377847E+0,72.331138E+0,3.965837E-3,3.971804E-3,0.000000E+0,1.024323E+0,1.000000E+0,44.000000E+0,105.870523E+0,28.160270E+0,8.047521E-3,13.227187E-3,1.000000E+0,2.531231E+0,1.000000E+0,20.000000E+0,6.173361E-3,45.853262E+0,0.000000E+0,2.552223E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.973061E+0,0.000000E+0,-246.482656E-3,0.000000E+0,135.720840E-3,0.000000E+0,137.459006E-3,0.000000E+0,161.966364E-3,0.000000E+0,-203.085580E-3,0.000000E+0,1.924264E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.136722E-3,0.000000E+0,640.273713E-3,3.021053E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.009912E+0,3.006876E+0,0.000000E+0,222.267227E+0,4.010579E-3,3.981259E-3,72.885544E+0,73.461533E+0,72.133060E+0,72.288087E+0,72.644532E+0,3.993000E-3,3.981972E-3,72.679770E+0,4.730543E+0,1.830573E+0,74.896543E+0,73.340405E+0,0.000000E+0,73.545687E+0,72.322060E+0,0.000000E+0,73.433731E+0,1.065692E+0,1.005969E+0,2.197678E+0,60.000000E+0,75.000000E+0,50.500000E+0,11.467420E-3,72.654219E+0,33.002133E+0,0.000000E+0,1.520851E+0,1.519893E+0,1.002934E+0,60.000000E+0,1.000000E+0,1.551697E+0,849.510624E-3,2.035002E+0,60.000000E+0,1.865273E+0,0.000000E+0,73.581072E+0,1.298588E+0,1.261846E+0,1.013540E+0,50.000000E+0,1.000000E+0,81.816443E+0,3.485501E+0,2.538202E+0,2.425897E+0,60.000000E+0,0.000000E+0,1.523911E+0,1.517423E+0,1.004487E+0,60.000000E+0,3.984891E-3,73.850302E+0,9.624261E-3,30.152555E+0,3.043887E+0,32.199206E+0,0.000000E+0,45.140634E-3,0.000000E+0,45.422217E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.015393E-3,0.000000E+0,18.655193E-3,2.020802E+0,2.013458E+0,2.018612E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.032837E+0,4.374699E+0,0.000000E+0,43.077567E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.795341E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.740324E+0,0.000000E+0,40.751677E-3,995.476950E-3,3.033798E+0,997.858565E-3,3.029067E+0,998.083852E-3,3.027699E+0,996.522930E-3,3.027072E+0,30.808122E-3,257.304117E-3,1.000000E+0,1.000000E+0,72.502878E+0,72.707756E+0,2.154271E+0,72.357390E+0,72.537273E+0,2.154262E+0,72.506013E+0,72.770559E+0,2.171273E+0,72.281302E+0,72.691938E+0,2.175990E+0
 10/25/2017,10:58:08.118,1.244936E-3,72.795081E+0,3.979456E-3,997.138456E-3,960.044116E-3,0.000000E+0,1.013880E+0,3.080501E+0,0.000000E+0,72.792694E+0,3.979197E-3,996.800162E-3,1.013007E+0,0.000000E+0,1.063792E+0,2.751866E+0,0.000000E+0,72.253974E+0,38.382466E+0,72.327676E+0,3.972323E-3,3.964216E-3,0.000000E+0,1.024148E+0,1.000000E+0,44.000000E+0,95.142483E+0,27.697687E+0,5.882972E-3,13.205915E-3,1.000000E+0,2.667762E+0,1.000000E+0,20.000000E+0,5.816454E-3,45.612884E+0,0.000000E+0,2.550870E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.976473E+0,0.000000E+0,-219.251380E-3,0.000000E+0,136.235852E-3,0.000000E+0,143.832283E-3,0.000000E+0,136.284805E-3,0.000000E+0,-224.771518E-3,0.000000E+0,1.934059E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.394194E-3,0.000000E+0,1.007990E+0,3.020490E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.005310E+0,3.007520E+0,0.000000E+0,221.913016E+0,4.007012E-3,3.981583E-3,72.886292E+0,73.462422E+0,72.133200E+0,72.289351E+0,72.645327E+0,3.972437E-3,3.976005E-3,72.678226E+0,4.707990E+0,1.833909E+0,74.900288E+0,73.342792E+0,0.000000E+0,73.547887E+0,72.321920E+0,0.000000E+0,73.437335E+0,1.068982E+0,1.005746E+0,2.186709E+0,60.000000E+0,75.000000E+0,50.500000E+0,11.427406E-3,72.653891E+0,32.781630E+0,0.000000E+0,1.493729E+0,1.494649E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.515227E+0,825.943645E-3,2.048998E+0,60.000000E+0,1.881632E+0,0.000000E+0,73.583740E+0,1.271209E+0,1.237533E+0,1.009467E+0,50.000000E+0,1.000000E+0,84.495050E+0,3.489397E+0,2.557099E+0,2.330448E+0,60.000000E+0,0.000000E+0,1.495500E+0,1.492643E+0,1.008575E+0,60.000000E+0,3.989757E-3,73.851706E+0,9.686973E-3,29.437528E+0,2.872162E+0,32.197487E+0,0.000000E+0,37.468605E-3,0.000000E+0,51.445602E-3,0.000000E+0,15.208656E-3,0.000000E+0,22.359414E-3,0.000000E+0,24.549736E-3,2.020995E+0,2.013329E+0,2.018064E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.249081E+0,4.804919E+0,0.000000E+0,43.625570E-3,0.000000E+0,47.300407E-3,9.500000E+0,9.794955E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.740002E+0,0.000000E+0,42.072312E-3,995.621778E-3,3.033251E+0,996.635573E-3,3.027973E+0,996.941321E-3,3.026605E+0,997.601093E-3,3.026814E+0,31.130307E-3,4.115806E+0,1.000000E+0,1.000000E+0,72.501614E+0,72.705884E+0,2.150755E+0,72.358654E+0,72.535916E+0,2.156353E+0,72.505405E+0,72.772290E+0,2.169276E+0,72.285560E+0,72.694605E+0,2.178321E+0
 10/25/2017,10:58:18.118,922.899256E-6,72.793724E+0,3.980753E-3,997.267330E-3,1.018375E+0,0.000000E+0,1.013641E+0,3.078777E+0,0.000000E+0,72.792086E+0,3.980364E-3,996.349103E-3,992.796434E-3,0.000000E+0,1.063616E+0,2.759985E+0,0.000000E+0,72.256361E+0,37.765796E+0,72.331185E+0,3.968042E-3,3.969469E-3,0.000000E+0,1.025311E+0,1.000000E+0,44.000000E+0,92.260733E+0,27.422049E+0,4.854754E-3,13.209418E-3,1.000000E+0,2.828986E+0,1.000000E+0,20.000000E+0,4.675222E-3,45.399156E+0,0.000000E+0,2.549484E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.990701E+0,0.000000E+0,-224.433692E-3,0.000000E+0,137.330253E-3,0.000000E+0,137.941831E-3,0.000000E+0,152.170637E-3,0.000000E+0,-195.577671E-3,0.000000E+0,1.937282E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.780401E-3,0.000000E+0,998.933082E-3,3.021761E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.009002E+0,3.008083E+0,0.000000E+0,221.514804E+0,11.279129E-3,3.979053E-3,72.886386E+0,73.460925E+0,72.132311E+0,72.289070E+0,72.644345E+0,3.968480E-3,3.981064E-3,72.678367E+0,4.728288E+0,1.830750E+0,74.907826E+0,73.345928E+0,0.000000E+0,73.551164E+0,72.322013E+0,0.000000E+0,73.435838E+0,1.067145E+0,1.005378E+0,2.198523E+0,60.000000E+0,75.000000E+0,50.500000E+0,11.431556E-3,72.655482E+0,32.613690E+0,0.000000E+0,1.465457E+0,1.472645E+0,996.813094E-3,60.000000E+0,1.000000E+0,1.495396E+0,804.965042E-3,2.050931E+0,60.000000E+0,1.882003E+0,0.000000E+0,73.581868E+0,1.244437E+0,1.213155E+0,1.008444E+0,50.000000E+0,1.000000E+0,84.970967E+0,3.502649E+0,2.553745E+0,2.355232E+0,60.000000E+0,0.000000E+0,1.471336E+0,1.457749E+0,1.001948E+0,60.000000E+0,3.988005E-3,73.847680E+0,9.709606E-3,28.965738E+0,2.910180E+0,32.192097E+0,0.000000E+0,-3.341433E-3,0.000000E+0,46.130850E-3,0.000000E+0,23.680049E-3,0.000000E+0,23.744470E-3,0.000000E+0,17.527821E-3,2.020738E+0,2.013813E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.286233E+0,5.035889E+0,0.000000E+0,46.139932E-3,0.000000E+0,50.556184E-3,9.500000E+0,9.795309E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.738681E+0,0.000000E+0,40.171886E-3,995.605686E-3,3.034490E+0,998.180404E-3,3.029067E+0,997.697645E-3,3.027538E+0,997.633277E-3,3.026766E+0,32.741232E-3,9.883770E+0,1.000000E+0,1.000000E+0,72.500819E+0,72.705462E+0,2.156348E+0,72.360151E+0,72.539660E+0,2.158700E+0,72.504001E+0,72.772431E+0,2.173860E+0,72.285093E+0,72.691376E+0,2.175655E+0
 10/25/2017,10:58:28.118,2.533083E-3,72.792039E+0,3.984774E-3,996.639070E-3,1.007740E+0,0.000000E+0,1.013641E+0,3.082209E+0,0.000000E+0,72.792039E+0,3.977900E-3,996.800162E-3,1.014889E+0,0.000000E+0,1.067449E+0,2.746115E+0,0.000000E+0,72.254817E+0,37.513807E+0,72.330249E+0,3.972387E-3,3.963762E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,94.709915E+0,27.367128E+0,6.680385E-3,13.191129E-3,1.000000E+0,2.755657E+0,1.000000E+0,20.000000E+0,5.284921E-3,45.205602E+0,0.000000E+0,2.552964E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.981784E+0,0.000000E+0,-237.984953E-3,0.000000E+0,136.718676E-3,0.000000E+0,140.613457E-3,0.000000E+0,167.379791E-3,0.000000E+0,-203.472254E-3,0.000000E+0,1.944822E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.407989E-3,0.000000E+0,647.030323E-3,3.020426E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.003648E+0,3.009000E+0,0.000000E+0,221.326786E+0,7.182199E-3,3.980545E-3,72.885122E+0,73.457508E+0,72.133060E+0,72.289023E+0,72.644298E+0,3.976588E-3,3.978145E-3,72.679958E+0,4.717655E+0,1.833297E+0,74.913444E+0,73.348174E+0,0.000000E+0,73.552193E+0,72.317896E+0,0.000000E+0,73.436867E+0,1.071091E+0,1.006400E+0,2.190265E+0,60.000000E+0,75.000000E+0,50.500000E+0,11.412879E-3,72.655061E+0,32.489202E+0,0.000000E+0,1.455639E+0,1.462250E+0,1.006642E+0,60.000000E+0,1.000000E+0,1.474672E+0,781.461978E-3,2.028851E+0,60.000000E+0,1.867836E+0,0.000000E+0,73.580230E+0,1.222455E+0,1.188394E+0,997.501149E-3,50.000000E+0,1.000000E+0,83.380778E+0,3.492350E+0,2.544767E+0,2.492043E+0,60.000000E+0,0.000000E+0,1.447844E+0,1.443705E+0,1.007090E+0,60.000000E+0,3.987356E-3,73.835651E+0,9.782630E-3,28.432415E+0,3.010058E+0,32.197859E+0,0.000000E+0,11.680271E-3,0.000000E+0,43.070842E-3,0.000000E+0,19.363826E-3,0.000000E+0,15.498552E-3,0.000000E+0,15.595184E-3,2.020706E+0,2.013458E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.152002E+0,5.035405E+0,0.000000E+0,44.753809E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.792732E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.739229E+0,0.000000E+0,45.905376E-3,995.267754E-3,3.033846E+0,996.539022E-3,3.028520E+0,997.440173E-3,3.028359E+0,997.391897E-3,3.027216E+0,27.586273E-3,7.873224E+0,1.000000E+0,1.000000E+0,72.503065E+0,72.707147E+0,2.154558E+0,72.361602E+0,72.536103E+0,2.159035E+0,72.506247E+0,72.774817E+0,2.176847E+0,72.284671E+0,72.690674E+0,2.174203E+0
 10/25/2017,10:58:38.118,1.566973E-3,72.794239E+0,3.981921E-3,997.380095E-3,1.012339E+0,0.000000E+0,1.014168E+0,3.082724E+0,0.000000E+0,72.793396E+0,3.981921E-3,996.751834E-3,986.096817E-3,0.000000E+0,1.065357E+0,2.736562E+0,0.000000E+0,72.255051E+0,37.087154E+0,72.332308E+0,3.970312E-3,3.972258E-3,0.000000E+0,1.018844E+0,1.000000E+0,44.000000E+0,103.999080E+0,27.175301E+0,10.042491E-3,13.166161E-3,1.000000E+0,2.656598E+0,1.000000E+0,20.000000E+0,6.787019E-3,45.033896E+0,0.000000E+0,2.553834E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.976183E+0,0.000000E+0,-227.555954E-3,0.000000E+0,136.815241E-3,0.000000E+0,137.748701E-3,0.000000E+0,142.407134E-3,0.000000E+0,-217.940286E-3,0.000000E+0,1.951556E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.014171E+0,3.020876E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.001411E+0,3.008051E+0,0.000000E+0,221.504566E+0,7.182523E-3,3.978859E-3,72.884842E+0,73.456806E+0,72.132077E+0,72.290942E+0,72.642754E+0,3.975615E-3,3.978080E-3,72.680004E+0,4.718622E+0,1.832217E+0,74.920232E+0,73.350795E+0,0.000000E+0,73.555095E+0,72.315556E+0,0.000000E+0,73.437522E+0,1.071250E+0,1.006177E+0,2.189738E+0,60.000000E+0,75.000000E+0,50.500000E+0,11.403605E-3,72.652909E+0,32.451936E+0,0.000000E+0,1.434343E+0,1.437516E+0,1.003270E+0,60.000000E+0,1.000000E+0,1.460712E+0,766.570847E-3,2.049221E+0,60.000000E+0,1.874492E+0,0.000000E+0,73.580557E+0,1.205676E+0,1.171791E+0,1.009674E+0,50.000000E+0,1.000000E+0,83.390062E+0,3.484112E+0,2.547051E+0,2.654213E+0,60.000000E+0,0.000000E+0,1.438373E+0,1.426146E+0,1.011832E+0,60.000000E+0,3.984308E-3,73.825260E+0,9.867586E-3,28.194259E+0,2.890526E+0,32.269555E+0,0.000000E+0,45.946520E-3,0.000000E+0,44.520319E-3,0.000000E+0,14.435602E-3,0.000000E+0,18.300876E-3,0.000000E+0,22.101729E-3,2.021028E+0,2.013297E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.148410E+0,5.035631E+0,0.000000E+0,44.592632E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.793666E+0,0.000000E+0,14.854340E-3,10.000000E+0,9.741129E+0,0.000000E+0,43.489580E-3,995.396490E-3,3.034377E+0,997.086149E-3,3.029131E+0,998.051668E-3,3.027812E+0,997.263161E-3,3.026814E+0,32.096862E-3,5.916851E+0,1.000000E+0,1.000000E+0,72.503486E+0,72.708130E+0,2.155805E+0,72.363053E+0,72.537507E+0,2.157055E+0,72.506762E+0,72.772665E+0,2.166497E+0,72.285560E+0,72.692874E+0,2.173963E+0
 10/25/2017,10:58:48.118,1.244936E-3,72.791946E+0,3.980170E-3,996.526305E-3,990.223314E-3,0.000000E+0,1.011756E+0,3.080856E+0,0.000000E+0,72.795455E+0,3.975760E-3,996.816271E-3,991.839346E-3,0.000000E+0,1.066459E+0,2.747903E+0,0.000000E+0,72.255846E+0,36.625471E+0,72.332823E+0,3.969923E-3,3.969729E-3,0.000000E+0,1.022507E+0,1.000000E+0,44.000000E+0,94.872894E+0,26.961244E+0,11.935782E-3,13.174786E-3,1.000000E+0,2.598299E+0,1.000000E+0,20.000000E+0,8.047548E-3,44.875514E+0,0.000000E+0,2.541557E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.988673E+0,0.000000E+0,-205.603554E-3,0.000000E+0,135.431146E-3,0.000000E+0,134.755192E-3,0.000000E+0,132.740298E-3,0.000000E+0,-206.211191E-3,0.000000E+0,1.942985E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.456265E-3,0.000000E+0,1.012079E+0,3.021793E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.010104E+0,3.008549E+0,0.000000E+0,222.035971E+0,4.027705E-3,3.980026E-3,72.885731E+0,73.457976E+0,72.132592E+0,72.286730E+0,72.644204E+0,3.981389E-3,3.978275E-3,72.676869E+0,4.735376E+0,1.830557E+0,74.925101E+0,73.353416E+0,0.000000E+0,73.561227E+0,72.315930E+0,0.000000E+0,73.436446E+0,1.070260E+0,1.007566E+0,2.197949E+0,60.000000E+0,75.000000E+0,50.500000E+0,11.407431E-3,72.651598E+0,32.638411E+0,0.000000E+0,1.411323E+0,1.417509E+0,991.267383E-3,60.000000E+0,1.000000E+0,1.434851E+0,751.871449E-3,2.040466E+0,60.000000E+0,1.873993E+0,0.000000E+0,73.580978E+0,1.186120E+0,1.150239E+0,1.001367E+0,50.000000E+0,1.000000E+0,88.810115E+0,3.479338E+0,2.558585E+0,2.593289E+0,60.000000E+0,0.000000E+0,1.421061E+0,1.410441E+0,987.912154E-3,60.000000E+0,3.987811E-3,73.814775E+0,9.735093E-3,28.016937E+0,2.892137E+0,32.567454E+0,0.000000E+0,3.202357E-3,0.000000E+0,43.521790E-3,0.000000E+0,22.939205E-3,0.000000E+0,25.805950E-3,0.000000E+0,20.233513E-3,2.020931E+0,2.013394E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.595731E+0,5.038178E+0,0.000000E+0,44.560397E-3,0.000000E+0,49.589122E-3,9.500000E+0,9.794794E+0,0.000000E+0,23.390154E-3,10.000000E+0,9.701251E+0,0.000000E+0,45.164532E-3,995.943618E-3,3.033428E+0,997.568909E-3,3.030033E+0,995.798790E-3,3.027828E+0,998.421784E-3,3.027007E+0,6.644253E-3,3.924426E+0,1.000000E+0,1.000000E+0,72.502644E+0,72.707615E+0,2.158889E+0,72.361930E+0,72.540736E+0,2.154469E+0,72.504048E+0,72.772477E+0,2.167743E+0,72.285607E+0,72.693155E+0,2.178576E+0
 10/25/2017,10:58:58.118,922.899256E-6,72.792554E+0,3.980559E-3,997.347876E-3,1.003077E+0,0.000000E+0,1.014519E+0,3.079825E+0,0.000000E+0,72.793116E+0,3.977446E-3,996.800162E-3,973.495157E-3,0.000000E+0,1.064527E+0,2.771987E+0,0.000000E+0,72.256642E+0,36.175311E+0,72.331138E+0,3.970118E-3,3.969729E-3,0.000000E+0,1.024722E+0,1.000000E+0,44.000000E+0,92.856503E+0,26.743342E+0,8.643443E-3,13.148132E-3,1.000000E+0,2.686178E+0,1.000000E+0,20.000000E+0,7.275999E-3,44.728824E+0,0.000000E+0,2.534436E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.979531E+0,0.000000E+0,-228.585978E-3,0.000000E+0,135.978346E-3,0.000000E+0,134.562062E-3,0.000000E+0,156.391822E-3,0.000000E+0,-184.621922E-3,0.000000E+0,1.938248E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.327529E-3,0.000000E+0,1.010130E+0,3.021649E+0,0.000000E+0,996.635573E-3,0.000000E+0,1.005933E+0,3.008131E+0,0.000000E+0,222.809714E+0,4.010515E-3,3.979053E-3,72.883672E+0,73.459474E+0,72.133434E+0,72.290334E+0,72.642754E+0,3.980935E-3,3.981389E-3,72.680098E+0,4.715722E+0,1.834054E+0,74.931468E+0,73.354072E+0,0.000000E+0,73.560291E+0,72.312889E+0,0.000000E+0,73.440378E+0,1.067864E+0,1.006400E+0,2.194983E+0,60.000000E+0,75.000000E+0,50.500000E+0,11.409442E-3,72.652253E+0,33.123518E+0,0.000000E+0,1.402383E+0,1.405645E+0,999.322250E-3,60.000000E+0,1.000000E+0,1.428788E+0,738.418304E-3,2.062530E+0,60.000000E+0,1.878393E+0,0.000000E+0,73.580042E+0,1.167362E+0,1.131960E+0,998.220030E-3,50.000000E+0,1.000000E+0,92.129011E+0,3.487960E+0,2.551828E+0,2.474524E+0,60.000000E+0,0.000000E+0,1.401498E+0,1.396653E+0,1.001725E+0,60.000000E+0,3.987616E-3,73.786457E+0,9.776080E-3,27.777451E+0,2.952708E+0,33.167342E+0,0.000000E+0,-17.976312E-3,0.000000E+0,42.974210E-3,0.000000E+0,24.678578E-3,0.000000E+0,18.397508E-3,0.000000E+0,13.565915E-3,2.020770E+0,2.013587E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.876990E+0,5.425976E+0,0.000000E+0,44.657103E-3,0.000000E+0,48.912178E-3,9.500000E+0,9.795728E+0,0.000000E+0,24.581947E-3,10.000000E+0,9.701380E+0,0.000000E+0,44.713583E-3,995.895342E-3,3.033734E+0,996.796493E-3,3.029469E+0,995.670054E-3,3.027538E+0,997.939024E-3,3.027925E+0,29.841567E-3,5.936827E+0,1.000000E+0,1.000000E+0,72.501755E+0,72.709206E+0,2.158681E+0,72.362865E+0,72.541251E+0,2.156800E+0,72.503907E+0,72.775473E+0,2.170283E+0,72.288275E+0,72.694278E+0,2.184658E+0
 10/25/2017,10:59:08.118,1.727991E-3,72.793864E+0,3.983282E-3,997.750607E-3,1.002614E+0,0.000000E+0,1.013800E+0,3.080920E+0,0.000000E+0,72.791758E+0,3.979521E-3,997.734498E-3,1.016086E+0,0.000000E+0,1.064399E+0,2.737078E+0,0.000000E+0,72.254349E+0,36.006016E+0,72.329501E+0,3.971869E-3,3.964086E-3,0.000000E+0,1.028529E+0,1.000000E+0,44.000000E+0,97.465584E+0,26.639176E+0,8.570160E-3,13.145668E-3,1.000000E+0,2.750131E+0,1.000000E+0,20.000000E+0,6.463908E-3,44.599694E+0,0.000000E+0,2.532954E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.972321E+0,0.000000E+0,-242.072863E-3,0.000000E+0,135.881781E-3,0.000000E+0,132.437637E-3,0.000000E+0,153.072875E-3,0.000000E+0,-203.891150E-3,0.000000E+0,1.945692E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.488449E-3,0.000000E+0,734.642590E-3,3.021101E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.006988E+0,3.009225E+0,0.000000E+0,223.632656E+0,4.010579E-3,3.980610E-3,72.884888E+0,73.460129E+0,72.132217E+0,72.289023E+0,72.644532E+0,3.979637E-3,3.980221E-3,72.675091E+0,4.733443E+0,1.834183E+0,74.935260E+0,73.357114E+0,0.000000E+0,73.559589E+0,72.312374E+0,0.000000E+0,73.437195E+0,1.066330E+0,1.007885E+0,2.196737E+0,60.000000E+0,75.000000E+0,50.500000E+0,11.390310E-3,72.654640E+0,33.852953E+0,0.000000E+0,1.387792E+0,1.391306E+0,997.692098E-3,60.000000E+0,1.000000E+0,1.410936E+0,725.380578E-3,2.059718E+0,60.000000E+0,1.881052E+0,0.000000E+0,73.579059E+0,1.153601E+0,1.130188E+0,999.002813E-3,50.000000E+0,1.000000E+0,89.521314E+0,3.493324E+0,2.550677E+0,2.610808E+0,60.000000E+0,0.000000E+0,1.393161E+0,1.383791E+0,1.000064E+0,60.000000E+0,3.987875E-3,73.706324E+0,9.755392E-3,27.552183E+0,3.011669E+0,33.984861E+0,0.000000E+0,48.912178E-3,0.000000E+0,44.069371E-3,0.000000E+0,17.914348E-3,0.000000E+0,15.369710E-3,0.000000E+0,18.719614E-3,2.020931E+0,2.013426E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.669897E+0,5.660042E+0,0.000000E+0,43.625570E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.795599E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.700478E+0,0.000000E+0,44.616951E-3,995.412582E-3,3.034699E+0,996.764309E-3,3.028842E+0,996.667757E-3,3.027152E+0,996.973505E-3,3.027249E+0,30.163752E-3,9.033470E+0,1.000000E+0,1.000000E+0,72.502410E+0,72.708645E+0,2.153727E+0,72.364363E+0,72.540783E+0,2.155347E+0,72.506668E+0,72.772945E+0,2.168765E+0,72.283969E+0,72.692687E+0,2.180971E+0
 10/25/2017,10:59:18.118,278.825630E-6,72.792741E+0,3.980818E-3,997.428423E-3,1.001385E+0,0.000000E+0,1.014599E+0,3.080888E+0,0.000000E+0,72.789746E+0,3.979521E-3,997.009582E-3,990.690840E-3,0.000000E+0,1.065996E+0,2.754605E+0,0.000000E+0,72.257016E+0,35.793904E+0,72.330483E+0,3.972323E-3,3.971026E-3,0.000000E+0,1.023288E+0,1.000000E+0,44.000000E+0,101.845587E+0,26.636252E+0,12.568611E-3,13.137561E-3,1.000000E+0,2.678943E+0,1.000000E+0,20.000000E+0,7.838152E-3,44.496643E+0,0.000000E+0,2.531020E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.981044E+0,0.000000E+0,-221.440182E-3,0.000000E+0,137.201500E-3,0.000000E+0,134.240180E-3,0.000000E+0,143.309372E-3,0.000000E+0,-221.678130E-3,0.000000E+0,1.941954E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.263161E-3,0.000000E+0,1.004651E+0,3.022614E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.006285E+0,3.008678E+0,0.000000E+0,224.356660E+0,4.011423E-3,3.980675E-3,72.884140E+0,73.457414E+0,72.133995E+0,72.289351E+0,72.644298E+0,3.975550E-3,3.977367E-3,72.678179E+0,4.715722E+0,1.830734E+0,74.937133E+0,73.360811E+0,0.000000E+0,73.564363E+0,72.307694E+0,0.000000E+0,73.440331E+0,1.069349E+0,1.011046E+0,2.193437E+0,60.000000E+0,75.000000E+0,50.500000E+0,11.382139E-3,72.655342E+0,34.659553E+0,0.000000E+0,1.382604E+0,1.384647E+0,1.008176E+0,60.000000E+0,1.000000E+0,1.409420E+0,721.482043E-3,2.061683E+0,60.000000E+0,1.888885E+0,0.000000E+0,73.578404E+0,1.139122E+0,1.109658E+0,1.009339E+0,50.000000E+0,1.000000E+0,85.775447E+0,3.470397E+0,2.538425E+0,2.776156E+0,60.000000E+0,0.000000E+0,1.384154E+0,1.382912E+0,1.015218E+0,60.000000E+0,3.989173E-3,73.571337E+0,9.711098E-3,27.308910E+0,2.875706E+0,34.835967E+0,0.000000E+0,40.434263E-3,0.000000E+0,44.778004E-3,0.000000E+0,14.596655E-3,0.000000E+0,20.555619E-3,0.000000E+0,24.388683E-3,2.021028E+0,2.013523E+0,2.018547E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.363610E+0,5.504761E+0,0.000000E+0,44.109101E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.794439E+0,0.000000E+0,16.013922E-3,10.000000E+0,9.700317E+0,0.000000E+0,50.124967E-3,995.605686E-3,3.034329E+0,997.391897E-3,3.029968E+0,996.410286E-3,3.029196E+0,996.893045E-3,3.028616E+0,29.841567E-3,7.875801E+0,1.000000E+0,1.000000E+0,72.502597E+0,72.709440E+0,2.160855E+0,72.365392E+0,72.541391E+0,2.157439E+0,72.504563E+0,72.772618E+0,2.166050E+0,72.285560E+0,72.691563E+0,2.178066E+0
 10/25/2017,10:59:28.118,278.825630E-6,72.792133E+0,3.981013E-3,997.750607E-3,995.987701E-3,0.000000E+0,1.014391E+0,3.080727E+0,0.000000E+0,72.792507E+0,3.979651E-3,996.397431E-3,1.019084E+0,0.000000E+0,1.065772E+0,2.789160E+0,0.000000E+0,72.254957E+0,35.544421E+0,72.331794E+0,3.973944E-3,3.966940E-3,0.000000E+0,1.026904E+0,1.000000E+0,44.000000E+0,94.656827E+0,26.770591E+0,14.290510E-3,13.120570E-3,1.000000E+0,2.619382E+0,1.000000E+0,20.000000E+0,9.352581E-3,44.420090E+0,0.000000E+0,2.528120E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.990926E+0,0.000000E+0,-220.538911E-3,0.000000E+0,136.428982E-3,0.000000E+0,137.909642E-3,0.000000E+0,150.043934E-3,0.000000E+0,-195.706562E-3,0.000000E+0,1.944822E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.279253E-3,0.000000E+0,1.005450E+0,3.022421E+0,0.000000E+0,997.424081E-3,0.000000E+0,1.008554E+0,3.008421E+0,0.000000E+0,224.850540E+0,8.290612E-3,3.977496E-3,72.886292E+0,73.458537E+0,72.133200E+0,72.288602E+0,72.645093E+0,3.978924E-3,3.976005E-3,72.677571E+0,4.728932E+0,1.830928E+0,74.938584E+0,73.361981E+0,0.000000E+0,73.566235E+0,72.307039E+0,0.000000E+0,73.441314E+0,1.065420E+0,1.009801E+0,2.196147E+0,60.000000E+0,75.000000E+0,50.500000E+0,11.370401E-3,72.654500E+0,35.374493E+0,0.000000E+0,1.367423E+0,1.379426E+0,1.003669E+0,60.000000E+0,1.000000E+0,1.398859E+0,710.074033E-3,2.063361E+0,60.000000E+0,1.879021E+0,0.000000E+0,73.579574E+0,1.129687E+0,1.104374E+0,988.043860E-3,50.000000E+0,1.000000E+0,91.428330E+0,3.463739E+0,2.537339E+0,2.736887E+0,60.000000E+0,0.000000E+0,1.376025E+0,1.366440E+0,1.009453E+0,60.000000E+0,3.987875E-3,73.388800E+0,9.750333E-3,27.190760E+0,2.909858E+0,35.559856E+0,0.000000E+0,-1.665191E-3,0.000000E+0,45.905376E-3,0.000000E+0,24.324262E-3,0.000000E+0,24.678578E-3,0.000000E+0,18.397508E-3,2.021060E+0,2.013201E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.834309E+0,5.231980E+0,0.000000E+0,45.527459E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.795019E+0,0.000000E+0,26.289109E-3,10.000000E+0,9.701348E+0,0.000000E+0,40.977151E-3,995.911434E-3,3.034152E+0,997.504541E-3,3.030242E+0,997.263161E-3,3.029148E+0,997.311437E-3,3.029421E+0,26.941903E-3,5.404566E+0,1.000000E+0,1.000000E+0,72.504469E+0,72.709955E+0,2.160071E+0,72.366515E+0,72.538303E+0,2.155395E+0,72.506294E+0,72.774349E+0,2.176128E+0,72.283829E+0,72.693903E+0,2.180715E+0
 10/25/2017,10:59:38.118,1.405954E-3,72.794847E+0,3.981596E-3,997.138456E-3,1.023468E+0,0.000000E+0,1.012443E+0,3.081726E+0,0.000000E+0,72.794286E+0,3.976732E-3,996.961254E-3,1.023423E+0,0.000000E+0,1.067529E+0,2.766494E+0,0.000000E+0,72.254957E+0,35.788697E+0,72.329220E+0,3.972063E-3,3.969729E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,94.720486E+0,26.998985E+0,12.559596E-3,13.098974E-3,1.000000E+0,2.713379E+0,1.000000E+0,20.000000E+0,9.005532E-3,44.354806E+0,0.000000E+0,2.523061E+0,0.000000E+0,1.989422E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.977600E+0,0.000000E+0,-236.021469E-3,0.000000E+0,138.810914E-3,0.000000E+0,141.450352E-3,0.000000E+0,166.832004E-3,0.000000E+0,-202.473347E-3,0.000000E+0,1.939956E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.633277E-3,0.000000E+0,588.473066E-3,3.022759E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.004208E+0,3.008582E+0,0.000000E+0,225.077441E+0,9.485367E-3,3.981713E-3,72.886152E+0,73.459146E+0,72.134323E+0,72.288462E+0,72.644064E+0,3.997087E-3,3.978275E-3,72.676682E+0,4.719911E+0,1.828091E+0,74.935635E+0,73.364836E+0,0.000000E+0,73.565252E+0,72.304840E+0,0.000000E+0,73.439067E+0,1.069525E+0,1.010791E+0,2.195334E+0,60.000000E+0,75.000000E+0,50.500000E+0,11.366899E-3,72.655295E+0,35.909072E+0,0.000000E+0,1.369099E+0,1.377111E+0,1.009199E+0,60.000000E+0,1.000000E+0,1.396019E+0,709.706549E-3,2.039747E+0,60.000000E+0,1.884888E+0,0.000000E+0,73.576672E+0,1.121130E+0,1.104853E+0,1.014019E+0,50.000000E+0,1.000000E+0,91.726961E+0,3.482882E+0,2.554927E+0,2.665807E+0,60.000000E+0,0.000000E+0,1.370307E+0,1.362813E+0,1.001389E+0,60.000000E+0,3.988654E-3,73.174958E+0,9.720696E-3,27.174790E+0,3.037121E+0,36.076923E+0,0.000000E+0,19.835832E-3,0.000000E+0,49.931703E-3,0.000000E+0,19.202773E-3,0.000000E+0,14.435602E-3,0.000000E+0,16.110554E-3,2.021028E+0,2.013168E+0,2.018193E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.868242E+0,5.585674E+0,0.000000E+0,43.593334E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.794826E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.700543E+0,0.000000E+0,43.876107E-3,995.734422E-3,3.034812E+0,996.603389E-3,3.030837E+0,996.764309E-3,3.028295E+0,998.486152E-3,3.027120E+0,32.419047E-3,8.641994E+0,1.000000E+0,1.000000E+0,72.503814E+0,72.710423E+0,2.156508E+0,72.366609E+0,72.538537E+0,2.158173E+0,72.505077E+0,72.772337E+0,2.169021E+0,72.285888E+0,72.694605E+0,2.178576E+0
 10/25/2017,10:59:48.118,1.566973E-3,72.796111E+0,3.980040E-3,995.865826E-3,983.325212E-3,0.000000E+0,1.014056E+0,3.084448E+0,0.000000E+0,72.790682E+0,3.972647E-3,997.428423E-3,1.029421E+0,0.000000E+0,1.065134E+0,2.767799E+0,0.000000E+0,72.254583E+0,36.206371E+0,72.334742E+0,3.973036E-3,3.970312E-3,0.000000E+0,1.024180E+0,1.000000E+0,44.000000E+0,99.589847E+0,27.428595E+0,13.343468E-3,13.071671E-3,1.000000E+0,2.680827E+0,1.000000E+0,20.000000E+0,8.822082E-3,44.293295E+0,0.000000E+0,2.525639E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.977632E+0,0.000000E+0,-214.648458E-3,0.000000E+0,136.943994E-3,0.000000E+0,135.109263E-3,0.000000E+0,139.539306E-3,0.000000E+0,-224.545958E-3,0.000000E+0,1.938184E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.456265E-3,0.000000E+0,1.010897E+0,3.022003E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.009641E+0,3.008871E+0,0.000000E+0,225.113800E+0,9.562626E-3,3.980416E-3,72.887509E+0,73.461580E+0,72.134276E+0,72.289772E+0,72.645421E+0,3.983594E-3,3.982167E-3,72.678788E+0,4.714756E+0,1.833684E+0,74.939286E+0,73.365117E+0,0.000000E+0,73.568435E+0,72.304091E+0,0.000000E+0,73.442390E+0,1.069988E+0,1.007198E+0,2.190822E+0,60.000000E+0,75.000000E+0,50.500000E+0,11.355096E-3,72.657027E+0,36.218461E+0,0.000000E+0,1.363128E+0,1.368807E+0,1.005268E+0,60.000000E+0,1.000000E+0,1.393355E+0,700.567359E-3,2.056059E+0,60.000000E+0,1.893510E+0,0.000000E+0,73.577842E+0,1.114106E+0,1.093917E+0,1.011416E+0,50.000000E+0,1.000000E+0,88.075825E+0,3.462398E+0,2.538873E+0,2.819050E+0,60.000000E+0,0.000000E+0,1.364031E+0,1.363804E+0,1.000671E+0,60.000000E+0,3.987486E-3,72.950034E+0,9.640799E-3,27.271120E+0,2.880216E+0,36.360421E+0,0.000000E+0,36.662719E-3,0.000000E+0,45.744323E-3,0.000000E+0,15.240867E-3,0.000000E+0,23.132469E-3,0.000000E+0,24.227630E-3,2.021189E+0,2.013716E+0,2.018419E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.573526E+0,5.582063E+0,0.000000E+0,50.362772E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.793634E+0,0.000000E+0,17.721085E-3,10.000000E+0,9.699254E+0,0.000000E+0,38.690197E-3,995.557410E-3,3.035263E+0,997.182701E-3,3.031256E+0,995.991894E-3,3.027490E+0,998.116036E-3,3.026830E+0,26.941903E-3,8.034323E+0,1.000000E+0,1.000000E+0,72.503065E+0,72.711312E+0,2.157802E+0,72.365720E+0,72.540830E+0,2.158939E+0,72.506996E+0,72.776034E+0,2.173717E+0,72.286169E+0,72.696290E+0,2.179869E+0
 10/25/2017,10:59:58.118,761.880850E-6,72.792648E+0,3.983736E-3,998.137229E-3,1.004035E+0,0.000000E+0,1.012251E+0,3.084883E+0,0.000000E+0,72.792133E+0,3.982699E-3,996.381322E-3,1.006180E+0,0.000000E+0,1.067194E+0,2.789192E+0,0.000000E+0,72.257905E+0,36.544513E+0,72.331606E+0,3.974268E-3,3.972906E-3,0.000000E+0,1.026474E+0,1.000000E+0,44.000000E+0,95.452635E+0,28.060350E+0,15.020299E-3,13.065121E-3,1.000000E+0,2.628982E+0,1.000000E+0,20.000000E+0,9.986610E-3,44.234391E+0,0.000000E+0,2.535725E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.991731E+0,0.000000E+0,-223.532420E-3,0.000000E+0,136.074911E-3,0.000000E+0,133.789544E-3,0.000000E+0,143.889382E-3,0.000000E+0,-194.739878E-3,0.000000E+0,1.934124E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.858565E-3,0.000000E+0,995.163435E-3,3.021359E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.007931E+0,3.009258E+0,0.000000E+0,225.058877E+0,10.182385E-3,3.982751E-3,72.885965E+0,73.457929E+0,72.133995E+0,72.288275E+0,72.644813E+0,3.975031E-3,3.980026E-3,72.676214E+0,4.725066E+0,1.831411E+0,74.942704E+0,73.367083E+0,0.000000E+0,73.566984E+0,72.302734E+0,0.000000E+0,73.441594E+0,1.069254E+0,1.007486E+0,2.198427E+0,60.000000E+0,75.000000E+0,50.400000E+0,11.332138E-3,72.654032E+0,36.283558E+0,0.000000E+0,1.361676E+0,1.368871E+0,1.003621E+0,60.000000E+0,1.000000E+0,1.386654E+0,700.695180E-3,2.054222E+0,60.000000E+0,1.884066E+0,0.000000E+0,73.578545E+0,1.111456E+0,1.095450E+0,995.871683E-3,50.000000E+0,1.000000E+0,91.162533E+0,3.457384E+0,2.548090E+0,2.783007E+0,60.000000E+0,0.000000E+0,1.364526E+0,1.359921E+0,1.008878E+0,60.000000E+0,3.989692E-3,72.718987E+0,9.767649E-3,27.472004E+0,2.938854E+0,36.381252E+0,0.000000E+0,-2.857901E-3,0.000000E+0,45.679902E-3,0.000000E+0,25.290580E-3,0.000000E+0,23.390154E-3,0.000000E+0,17.785506E-3,2.021028E+0,2.013265E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.834211E+0,5.428974E+0,0.000000E+0,45.785343E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.793860E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.700124E+0,0.000000E+0,42.619893E-3,995.573502E-3,3.035150E+0,996.860861E-3,3.030805E+0,997.247069E-3,3.028488E+0,998.212588E-3,3.028568E+0,32.419047E-3,6.660152E+0,1.000000E+0,1.000000E+0,72.505920E+0,72.709206E+0,2.153120E+0,72.367264E+0,72.541532E+0,2.157838E+0,72.505873E+0,72.776362E+0,2.171736E+0,72.287292E+0,72.695214E+0,2.179470E+0
 10/25/2017,11:00:08.118,-687.284809E-6,72.794894E+0,3.983736E-3,997.863372E-3,994.646403E-3,0.000000E+0,1.012459E+0,3.084545E+0,0.000000E+0,72.793724E+0,3.974917E-3,996.542414E-3,991.871249E-3,0.000000E+0,1.064175E+0,2.792784E+0,0.000000E+0,72.253600E+0,36.808178E+0,72.333010E+0,3.971609E-3,3.967913E-3,0.000000E+0,1.024976E+0,1.000000E+0,44.000000E+0,95.679445E+0,28.578313E+0,14.416973E-3,13.038661E-3,1.000000E+0,2.704099E+0,1.000000E+0,20.000000E+0,9.564053E-3,44.211808E+0,0.000000E+0,2.543007E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.977149E+0,0.000000E+0,-238.049330E-3,0.000000E+0,139.325926E-3,0.000000E+0,138.971855E-3,0.000000E+0,166.413108E-3,0.000000E+0,-204.986725E-3,0.000000E+0,1.936347E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.375805E-3,0.000000E+0,647.765089E-3,3.022695E+0,0.000000E+0,997.585001E-3,0.000000E+0,999.365519E-3,3.009901E+0,0.000000E+0,225.024009E+0,10.182515E-3,3.978924E-3,72.884982E+0,73.457976E+0,72.135540E+0,72.290334E+0,72.645655E+0,3.976913E-3,3.978859E-3,72.676822E+0,4.716366E+0,1.828446E+0,74.947947E+0,73.368955E+0,0.000000E+0,73.568528E+0,72.298757E+0,0.000000E+0,73.442016E+0,1.068551E+0,1.005107E+0,2.197678E+0,60.000000E+0,75.000000E+0,50.400000E+0,11.327469E-3,72.655155E+0,36.084362E+0,0.000000E+0,1.359026E+0,1.371442E+0,1.007105E+0,60.000000E+0,1.000000E+0,1.390196E+0,693.776878E-3,2.017012E+0,60.000000E+0,1.871462E+0,0.000000E+0,73.579668E+0,1.107018E+0,1.098675E+0,1.008604E+0,50.000000E+0,1.000000E+0,90.973793E+0,3.470939E+0,2.545741E+0,2.777577E+0,60.000000E+0,0.000000E+0,1.363009E+0,1.361679E+0,1.002028E+0,60.000000E+0,3.987227E-3,72.486780E+0,9.666091E-3,27.886467E+0,3.021656E+0,36.125698E+0,0.000000E+0,19.577948E-3,0.000000E+0,43.876107E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.564444E-3,0.000000E+0,15.627394E-3,2.020867E+0,2.013587E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.827087E+0,5.589639E+0,0.000000E+0,43.109803E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.796952E+0,0.000000E+0,18.333086E-3,10.000000E+0,9.700027E+0,0.000000E+0,42.845367E-3,995.750514E-3,3.036180E+0,997.134425E-3,3.031594E+0,996.007986E-3,3.028343E+0,996.539022E-3,3.029260E+0,27.908458E-3,8.879457E+0,1.000000E+0,1.000000E+0,72.503907E+0,72.710329E+0,2.152992E+0,72.366235E+0,72.541579E+0,2.156417E+0,72.507183E+0,72.773601E+0,2.169867E+0,72.287245E+0,72.697320E+0,2.181881E+0
 10/25/2017,11:00:18.118,-43.211183E-6,72.793677E+0,3.980948E-3,997.686170E-3,1.004562E+0,0.000000E+0,1.013002E+0,3.084915E+0,0.000000E+0,72.794379E+0,3.980818E-3,997.331767E-3,1.006052E+0,0.000000E+0,1.066363E+0,2.772100E+0,0.000000E+0,72.255799E+0,36.975497E+0,72.333431E+0,3.971480E-3,3.966421E-3,0.000000E+0,1.023081E+0,1.000000E+0,44.000000E+0,97.820990E+0,28.943354E+0,14.863874E-3,13.014147E-3,1.000000E+0,2.659073E+0,1.000000E+0,20.000000E+0,9.838255E-3,44.223775E+0,0.000000E+0,2.537852E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.977535E+0,0.000000E+0,-222.953031E-3,0.000000E+0,136.042723E-3,0.000000E+0,147.662687E-3,0.000000E+0,147.433888E-3,0.000000E+0,-216.812489E-3,0.000000E+0,1.934221E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.909137E-3,0.000000E+0,1.013101E+0,3.023274E+0,0.000000E+0,997.359713E-3,0.000000E+0,1.003281E+0,3.010448E+0,0.000000E+0,225.092927E+0,18.344119E-3,3.980351E-3,72.887509E+0,73.458303E+0,72.134978E+0,72.290006E+0,72.646123E+0,3.977172E-3,3.979443E-3,72.675371E+0,4.717011E+0,1.831846E+0,74.946824E+0,73.372840E+0,0.000000E+0,73.573209E+0,72.296183E+0,0.000000E+0,73.442296E+0,1.068295E+0,1.001738E+0,2.193724E+0,60.000000E+0,75.000000E+0,50.400000E+0,11.316314E-3,72.653704E+0,35.635872E+0,0.000000E+0,1.357254E+0,1.371043E+0,1.005475E+0,60.000000E+0,1.000000E+0,1.381134E+0,697.787256E-3,2.037638E+0,60.000000E+0,1.876168E+0,0.000000E+0,73.580791E+0,1.102388E+0,1.093007E+0,1.010776E+0,50.000000E+0,1.000000E+0,89.389280E+0,3.452642E+0,2.536141E+0,2.875103E+0,60.000000E+0,0.000000E+0,1.361811E+0,1.357365E+0,1.011114E+0,60.000000E+0,3.987681E-3,72.259496E+0,9.670825E-3,28.436873E+0,2.887305E+0,35.618251E+0,0.000000E+0,44.173572E-3,0.000000E+0,49.158648E-3,0.000000E+0,14.757708E-3,0.000000E+0,18.010980E-3,0.000000E+0,23.357943E-3,2.021060E+0,2.013619E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.703334E+0,5.590445E+0,0.000000E+0,41.981563E-3,0.000000E+0,41.691445E-3,9.500000E+0,9.796276E+0,0.000000E+0,15.369710E-3,10.000000E+0,9.700124E+0,0.000000E+0,42.007891E-3,995.557410E-3,3.035794E+0,996.281550E-3,3.030934E+0,997.488449E-3,3.029292E+0,998.598796E-3,3.027474E+0,28.552828E-3,7.691504E+0,1.000000E+0,1.000000E+0,72.504001E+0,72.712997E+0,2.157930E+0,72.369744E+0,72.543638E+0,2.155188E+0,72.505873E+0,72.771916E+0,2.168701E+0,72.286309E+0,72.694886E+0,2.176054E+0
 10/25/2017,11:00:28.118,2.050028E-3,72.794052E+0,3.983023E-3,998.346649E-3,1.008043E+0,0.000000E+0,1.011533E+0,3.082595E+0,0.000000E+0,72.794145E+0,3.972906E-3,996.300776E-3,1.022913E+0,0.000000E+0,1.065421E+0,2.790932E+0,0.000000E+0,72.254442E+0,36.991634E+0,72.336145E+0,3.967459E-3,3.969858E-3,0.000000E+0,1.022730E+0,1.000000E+0,44.000000E+0,95.181245E+0,29.288263E+0,15.363890E-3,12.980229E-3,1.000000E+0,2.673624E+0,1.000000E+0,20.000000E+0,10.240119E-3,44.219957E+0,0.000000E+0,2.531600E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.989317E+0,0.000000E+0,-204.476964E-3,0.000000E+0,138.939667E-3,0.000000E+0,144.991061E-3,0.000000E+0,136.897038E-3,0.000000E+0,-207.371211E-3,0.000000E+0,1.938474E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.010018E+0,3.023113E+0,0.000000E+0,997.214885E-3,0.000000E+0,1.007068E+0,3.010561E+0,0.000000E+0,225.286027E+0,19.876957E-3,3.980221E-3,72.886854E+0,73.457367E+0,72.133060E+0,72.290287E+0,72.647714E+0,3.978210E-3,3.983010E-3,72.680238E+0,4.731509E+0,1.831927E+0,74.954361E+0,73.373121E+0,0.000000E+0,73.571524E+0,72.296042E+0,0.000000E+0,73.443092E+0,1.068120E+0,1.008859E+0,2.194792E+0,60.000000E+0,75.000000E+0,50.400000E+0,11.318065E-3,72.656980E+0,35.002252E+0,0.000000E+0,1.355929E+0,1.360201E+0,981.774146E-3,60.000000E+0,1.000000E+0,1.378023E+0,692.706379E-3,2.045595E+0,60.000000E+0,1.891335E+0,0.000000E+0,73.578498E+0,1.098157E+0,1.090341E+0,995.040976E-3,50.000000E+0,1.000000E+0,91.223054E+0,3.457767E+0,2.539336E+0,2.764898E+0,60.000000E+0,0.000000E+0,1.352852E+0,1.355320E+0,987.496984E-3,60.000000E+0,3.987032E-3,72.031987E+0,9.643911E-3,28.900817E+0,2.907602E+0,34.940330E+0,0.000000E+0,2.170823E-3,0.000000E+0,44.391477E-3,0.000000E+0,22.745941E-3,0.000000E+0,24.743000E-3,0.000000E+0,20.362355E-3,2.020867E+0,2.013201E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.861797E+0,5.591605E+0,0.000000E+0,44.173572E-3,0.000000E+0,48.557588E-3,9.500000E+0,9.793570E+0,0.000000E+0,23.357943E-3,10.000000E+0,9.700188E+0,0.000000E+0,41.943470E-3,995.895342E-3,3.035440E+0,997.134425E-3,3.031207E+0,996.056262E-3,3.028826E+0,997.182701E-3,3.030612E+0,21.142575E-3,7.918654E+0,1.000000E+0,1.000000E+0,72.506013E+0,72.710142E+0,2.159193E+0,72.367498E+0,72.544293E+0,2.156257E+0,72.508119E+0,72.776315E+0,2.173589E+0,72.288602E+0,72.696992E+0,2.180763E+0
 10/25/2017,11:00:38.118,439.844037E-6,72.794800E+0,3.980624E-3,995.994700E-3,999.340945E-3,0.000000E+0,1.012443E+0,3.083417E+0,0.000000E+0,72.793350E+0,3.983672E-3,996.461868E-3,1.006387E+0,0.000000E+0,1.065006E+0,2.796731E+0,0.000000E+0,72.259402E+0,36.858215E+0,72.337643E+0,3.974528E-3,3.967459E-3,0.000000E+0,1.023718E+0,1.000000E+0,44.000000E+0,96.866413E+0,29.386720E+0,14.587990E-3,12.984509E-3,1.000000E+0,2.679486E+0,1.000000E+0,20.000000E+0,9.753795E-3,44.219631E+0,0.000000E+0,2.540526E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.983780E+0,0.000000E+0,-226.751247E-3,0.000000E+0,136.493358E-3,0.000000E+0,135.720840E-3,0.000000E+0,155.296247E-3,0.000000E+0,-187.908647E-3,0.000000E+0,1.933641E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.001856E+0,3.022340E+0,0.000000E+0,996.957413E-3,0.000000E+0,1.009737E+0,3.010448E+0,0.000000E+0,225.610153E+0,19.879357E-3,3.983140E-3,72.887369E+0,73.459240E+0,72.136709E+0,72.290380E+0,72.644532E+0,3.975550E-3,3.979183E-3,72.677431E+0,4.717655E+0,1.830912E+0,74.952629E+0,73.374244E+0,0.000000E+0,73.574473E+0,72.292954E+0,0.000000E+0,73.443092E+0,1.067560E+0,1.002632E+0,2.192512E+0,60.000000E+0,75.000000E+0,50.400000E+0,11.294848E-3,72.658290E+0,34.306463E+0,0.000000E+0,1.349383E+0,1.357662E+0,1.004596E+0,60.000000E+0,1.000000E+0,1.376603E+0,691.332305E-3,2.053343E+0,60.000000E+0,1.874524E+0,0.000000E+0,73.578825E+0,1.095012E+0,1.085105E+0,1.008652E+0,50.000000E+0,1.000000E+0,90.008076E+0,3.456314E+0,2.549735E+0,2.846214E+0,60.000000E+0,0.000000E+0,1.354896E+0,1.346980E+0,1.001325E+0,60.000000E+0,3.987940E-3,71.813237E+0,9.573223E-3,29.281761E+0,2.939177E+0,34.217682E+0,0.000000E+0,6.329192E-3,0.000000E+0,43.747265E-3,0.000000E+0,25.451633E-3,0.000000E+0,20.169092E-3,0.000000E+0,15.820658E-3,2.020931E+0,2.013909E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.769254E+0,5.591799E+0,0.000000E+0,45.817578E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.793731E+0,0.000000E+0,25.580476E-3,10.000000E+0,9.692264E+0,0.000000E+0,46.614010E-3,995.814882E-3,3.035745E+0,996.619481E-3,3.030708E+0,996.442470E-3,3.028793E+0,996.860861E-3,3.030097E+0,26.297533E-3,8.618473E+0,1.000000E+0,1.000000E+0,72.503954E+0,72.713605E+0,2.155533E+0,72.370165E+0,72.544854E+0,2.168183E+0,72.506294E+0,72.775005E+0,2.170139E+0,72.288930E+0,72.695494E+0,2.182519E+0
 10/25/2017,11:00:48.118,1.083918E-3,72.795783E+0,3.983542E-3,996.558523E-3,1.011061E+0,0.000000E+0,1.014551E+0,3.083739E+0,0.000000E+0,72.793537E+0,3.980688E-3,996.751834E-3,990.611083E-3,0.000000E+0,1.065980E+0,2.794814E+0,0.000000E+0,72.257110E+0,36.633191E+0,72.335444E+0,3.974398E-3,3.969858E-3,0.000000E+0,1.025821E+0,1.000000E+0,44.000000E+0,96.287278E+0,29.262813E+0,15.694186E-3,12.984769E-3,1.000000E+0,2.650832E+0,1.000000E+0,20.000000E+0,10.298760E-3,44.225637E+0,0.000000E+0,2.534114E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.976023E+0,0.000000E+0,-238.628719E-3,0.000000E+0,138.553408E-3,0.000000E+0,138.360278E-3,0.000000E+0,166.284217E-3,0.000000E+0,-199.863302E-3,0.000000E+0,1.944081E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.987300E-3,0.000000E+0,682.426635E-3,3.023370E+0,0.000000E+0,996.555114E-3,0.000000E+0,999.956788E-3,3.010352E+0,0.000000E+0,226.008181E+0,19.883898E-3,3.980740E-3,72.886807E+0,73.458631E+0,72.131609E+0,72.290848E+0,72.647340E+0,3.977496E-3,3.981972E-3,72.677618E+0,4.721522E+0,1.831250E+0,74.957545E+0,73.377567E+0,0.000000E+0,73.575034E+0,72.291878E+0,0.000000E+0,73.445058E+0,1.069078E+0,1.010935E+0,2.199096E+0,60.000000E+0,75.000000E+0,50.300000E+0,11.273382E-3,72.656418E+0,33.652355E+0,0.000000E+0,1.346494E+0,1.354341E+0,1.001048E+0,60.000000E+0,1.000000E+0,1.375375E+0,688.456336E-3,2.032158E+0,60.000000E+0,1.863823E+0,0.000000E+0,73.577655E+0,1.091037E+0,1.081146E+0,1.003987E+0,50.000000E+0,1.000000E+0,90.424839E+0,3.467539E+0,2.556109E+0,2.838916E+0,60.000000E+0,0.000000E+0,1.352852E+0,1.349840E+0,1.010731E+0,60.000000E+0,3.986319E-3,71.602778E+0,9.658892E-3,29.591394E+0,3.002647E+0,33.562888E+0,0.000000E+0,21.576544E-3,0.000000E+0,44.649162E-3,0.000000E+0,19.234984E-3,0.000000E+0,14.467812E-3,0.000000E+0,15.595184E-3,2.020770E+0,2.013587E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.810665E+0,5.585706E+0,0.000000E+0,40.369792E-3,0.000000E+0,40.627676E-3,9.500000E+0,9.796050E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.695550E+0,0.000000E+0,43.360737E-3,995.396490E-3,3.035874E+0,997.053965E-3,3.031594E+0,997.617185E-3,3.029582E+0,996.925229E-3,3.029856E+0,24.686609E-3,7.348041E+0,1.000000E+0,1.000000E+0,72.504890E+0,72.711172E+0,2.151522E+0,72.372646E+0,72.545369E+0,2.156896E+0,72.506622E+0,72.778280E+0,2.176735E+0,72.285841E+0,72.696852E+0,2.181753E+0
