date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:00:58.118,278.825630E-6,72.797187E+0,3.979521E-3,996.574633E-3,1.001529E+0,0.000000E+0,1.015158E+0,3.085076E+0,0.000000E+0,72.792414E+0,3.980299E-3,996.767944E-3,1.021828E+0,0.000000E+0,1.065197E+0,2.773034E+0,0.000000E+0,72.256688E+0,36.264726E+0,72.335444E+0,3.971350E-3,3.968885E-3,0.000000E+0,1.012982E+0,1.000000E+0,44.000000E+0,95.947758E+0,28.985242E+0,15.125361E-3,12.965313E-3,1.000000E+0,2.676483E+0,1.000000E+0,20.000000E+0,10.004255E-3,44.207804E+0,0.000000E+0,2.536402E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.980719E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.963147E+0,0.000000E+0,-224.465880E-3,0.000000E+0,136.847429E-3,0.000000E+0,141.418163E-3,0.000000E+0,150.495053E-3,0.000000E+0,-216.844711E-3,0.000000E+0,1.945241E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.716033E-3,0.000000E+0,1.016264E+0,3.024754E+0,0.000000E+0,997.263161E-3,0.000000E+0,1.008219E+0,3.010400E+0,0.000000E+0,226.405372E+0,19.889802E-3,3.979897E-3,72.887603E+0,73.460082E+0,72.133761E+0,72.290661E+0,72.644485E+0,3.979897E-3,3.974772E-3,72.678647E+0,4.721844E+0,1.833410E+0,74.959090E+0,73.377614E+0,0.000000E+0,73.575783E+0,72.288930E+0,0.000000E+0,73.444028E+0,1.069749E+0,1.003367E+0,2.197072E+0,60.000000E+0,75.000000E+0,50.300000E+0,11.257947E-3,72.655810E+0,33.119475E+0,0.000000E+0,1.350565E+0,1.352361E+0,1.008352E+0,60.000000E+0,1.000000E+0,1.369950E+0,686.810643E-3,2.023371E+0,60.000000E+0,1.882148E+0,0.000000E+0,73.578404E+0,1.086264E+0,1.077298E+0,1.013285E+0,50.000000E+0,1.000000E+0,90.676141E+0,3.463834E+0,2.540726E+0,2.957953E+0,60.000000E+0,0.000000E+0,1.353778E+0,1.340413E+0,1.012902E+0,60.000000E+0,3.989432E-3,71.393402E+0,9.696571E-3,29.693432E+0,2.953675E+0,33.030295E+0,0.000000E+0,51.233128E-3,0.000000E+0,45.357796E-3,0.000000E+0,13.984653E-3,0.000000E+0,18.719614E-3,0.000000E+0,23.390154E-3,2.020706E+0,2.013587E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.838981E+0,5.584965E+0,0.000000E+0,45.849813E-3,0.000000E+0,46.526757E-3,9.500000E+0,9.795180E+0,0.000000E+0,14.467812E-3,10.000000E+0,9.687819E+0,0.000000E+0,41.750206E-3,995.814882E-3,3.035729E+0,996.876953E-3,3.031835E+0,996.941321E-3,3.028842E+0,997.230977E-3,3.028713E+0,24.042239E-3,8.433207E+0,1.000000E+0,1.000000E+0,72.506341E+0,72.713605E+0,2.155149E+0,72.373067E+0,72.546773E+0,2.158907E+0,72.508774E+0,72.778421E+0,2.171816E+0,72.289772E+0,72.696898E+0,2.174442E+0
 10/25/2017,11:01:08.118,1.083918E-3,72.793911E+0,3.983023E-3,996.188011E-3,997.281095E-3,0.000000E+0,1.013577E+0,3.086204E+0,0.000000E+0,72.797000E+0,3.972258E-3,996.961254E-3,1.001043E+0,0.000000E+0,1.064942E+0,2.782426E+0,0.000000E+0,72.259730E+0,35.710447E+0,72.336333E+0,3.969469E-3,3.972323E-3,0.000000E+0,1.023304E+0,1.000000E+0,44.000000E+0,96.729226E+0,28.537915E+0,15.232433E-3,12.968620E-3,1.000000E+0,2.660016E+0,1.000000E+0,20.000000E+0,10.036884E-3,44.176327E+0,0.000000E+0,2.537368E+0,0.000000E+0,1.989551E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.987579E+0,0.000000E+0,-208.339557E-3,0.000000E+0,135.978346E-3,0.000000E+0,137.780889E-3,0.000000E+0,129.421352E-3,0.000000E+0,-203.987819E-3,0.000000E+0,1.941600E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.070057E-3,0.000000E+0,1.005131E+0,3.024336E+0,0.000000E+0,997.343621E-3,0.000000E+0,1.006061E+0,3.010609E+0,0.000000E+0,226.752559E+0,19.892526E-3,3.981778E-3,72.886948E+0,73.458818E+0,72.134276E+0,72.289678E+0,72.645468E+0,3.986254E-3,3.978210E-3,72.678039E+0,4.729254E+0,1.833265E+0,74.958762E+0,73.380984E+0,0.000000E+0,73.577000E+0,72.286543E+0,0.000000E+0,73.442671E+0,1.066474E+0,1.006017E+0,2.197853E+0,60.000000E+0,75.000000E+0,50.300000E+0,11.254056E-3,72.659133E+0,32.716433E+0,0.000000E+0,1.341002E+0,1.337591E+0,991.826748E-3,60.000000E+0,1.000000E+0,1.365164E+0,691.476103E-3,2.036632E+0,60.000000E+0,1.874025E+0,0.000000E+0,73.578872E+0,1.083822E+0,1.073579E+0,1.007901E+0,50.000000E+0,1.000000E+0,90.071964E+0,3.458805E+0,2.539671E+0,2.914963E+0,60.000000E+0,0.000000E+0,1.338973E+0,1.335796E+0,988.806364E-3,60.000000E+0,3.986773E-3,71.191940E+0,9.675235E-3,29.591394E+0,2.862818E+0,32.630791E+0,0.000000E+0,24.187613E-3,0.000000E+0,45.164532E-3,0.000000E+0,18.751825E-3,0.000000E+0,25.451633E-3,0.000000E+0,22.649309E-3,2.020738E+0,2.013490E+0,2.017968E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.796427E+0,5.583965E+0,0.000000E+0,42.787449E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.794890E+0,0.000000E+0,21.715201E-3,10.000000E+0,9.694197E+0,0.000000E+0,43.328527E-3,995.718330E-3,3.035938E+0,996.893045E-3,3.031594E+0,996.925229E-3,3.029952E+0,997.472357E-3,3.029614E+0,50.783587E-3,7.867424E+0,1.000000E+0,1.000000E+0,72.506809E+0,72.713278E+0,2.160263E+0,72.373535E+0,72.546445E+0,2.158732E+0,72.506154E+0,72.775051E+0,2.170490E+0,72.288181E+0,72.697928E+0,2.178736E+0
 10/25/2017,11:01:18.118,1.405954E-3,72.797234E+0,3.981921E-3,997.782826E-3,1.005457E+0,0.000000E+0,1.012571E+0,3.086140E+0,0.000000E+0,72.797889E+0,3.982115E-3,997.154565E-3,971.947865E-3,0.000000E+0,1.065485E+0,2.777078E+0,0.000000E+0,72.257858E+0,35.233023E+0,72.336192E+0,3.970766E-3,3.972193E-3,0.000000E+0,1.025263E+0,1.000000E+0,44.000000E+0,95.895974E+0,28.065689E+0,15.160576E-3,12.940928E-3,1.000000E+0,2.667746E+0,1.000000E+0,20.000000E+0,10.084044E-3,44.120172E+0,0.000000E+0,2.534146E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.992343E+0,0.000000E+0,-223.918679E-3,0.000000E+0,137.298065E-3,0.000000E+0,140.066256E-3,0.000000E+0,149.302810E-3,0.000000E+0,-195.029883E-3,0.000000E+0,1.948882E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.012382E+0,3.023773E+0,0.000000E+0,997.488449E-3,0.000000E+0,1.004815E+0,3.010593E+0,0.000000E+0,227.009848E+0,16.049259E-3,3.980610E-3,72.886105E+0,73.458865E+0,72.134510E+0,72.290895E+0,72.645421E+0,3.987162E-3,3.977237E-3,72.678133E+0,4.726354E+0,1.832588E+0,74.967376E+0,73.380609E+0,0.000000E+0,73.578825E+0,72.289210E+0,0.000000E+0,73.444309E+0,1.065628E+0,1.001387E+0,2.196721E+0,60.000000E+0,75.000000E+0,50.300000E+0,11.236805E-3,72.655763E+0,32.424334E+0,0.000000E+0,1.330594E+0,1.339650E+0,1.001783E+0,60.000000E+0,1.000000E+0,1.359245E+0,683.551213E-3,2.042224E+0,60.000000E+0,1.881971E+0,0.000000E+0,73.578966E+0,1.083486E+0,1.071168E+0,1.005856E+0,50.000000E+0,1.000000E+0,90.680648E+0,3.452387E+0,2.536972E+0,2.876333E+0,60.000000E+0,0.000000E+0,1.337169E+0,1.334310E+0,1.004423E+0,60.000000E+0,3.987486E-3,71.000217E+0,9.595402E-3,29.335819E+0,2.919845E+0,32.345155E+0,0.000000E+0,-3.470374E-3,0.000000E+0,46.710641E-3,0.000000E+0,25.451633E-3,0.000000E+0,23.873313E-3,0.000000E+0,17.656663E-3,2.020706E+0,2.013362E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.853937E+0,5.584255E+0,0.000000E+0,46.333345E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.792603E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.686531E+0,0.000000E+0,41.073783E-3,996.007986E-3,3.035407E+0,996.297642E-3,3.032511E+0,996.844769E-3,3.029968E+0,996.957413E-3,3.029759E+0,39.184930E-3,7.822961E+0,1.000000E+0,1.000000E+0,72.504563E+0,72.712810E+0,2.161158E+0,72.374049E+0,72.545697E+0,2.156145E+0,72.509195E+0,72.775098E+0,2.171816E+0,72.287666E+0,72.701344E+0,2.178273E+0
 10/25/2017,11:01:28.118,2.533083E-3,72.797889E+0,3.986071E-3,998.491633E-3,1.013967E+0,0.000000E+0,1.014263E+0,3.084239E+0,0.000000E+0,72.795455E+0,3.982828E-3,996.671288E-3,1.014124E+0,0.000000E+0,1.064990E+0,2.765608E+0,0.000000E+0,72.255940E+0,34.777394E+0,72.334274E+0,3.975435E-3,3.967199E-3,0.000000E+0,1.025566E+0,1.000000E+0,44.000000E+0,96.331312E+0,27.597217E+0,15.035020E-3,12.920759E-3,1.000000E+0,2.658722E+0,1.000000E+0,20.000000E+0,9.928812E-3,44.076869E+0,0.000000E+0,2.536885E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.982782E+0,0.000000E+0,-232.931395E-3,0.000000E+0,137.619948E-3,0.000000E+0,141.997552E-3,0.000000E+0,159.710769E-3,0.000000E+0,-191.614268E-3,0.000000E+0,1.947432E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.002671E+0,3.024078E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.001938E+0,3.011221E+0,0.000000E+0,227.184974E+0,16.042124E-3,3.979183E-3,72.886105E+0,73.456899E+0,72.132826E+0,72.290895E+0,72.646872E+0,3.979572E-3,3.980999E-3,72.680613E+0,4.714756E+0,1.832588E+0,74.971075E+0,73.383043E+0,0.000000E+0,73.578966E+0,72.286309E+0,0.000000E+0,73.442999E+0,1.065532E+0,1.005714E+0,2.195525E+0,60.000000E+0,75.000000E+0,50.300000E+0,11.221435E-3,72.658056E+0,32.220766E+0,0.000000E+0,1.322197E+0,1.332928E+0,1.004788E+0,60.000000E+0,1.000000E+0,1.355033E+0,682.129206E-3,2.042527E+0,60.000000E+0,1.879634E+0,0.000000E+0,73.579293E+0,1.077915E+0,1.066187E+0,1.009498E+0,50.000000E+0,1.000000E+0,90.298323E+0,3.460577E+0,2.537691E+0,2.808526E+0,60.000000E+0,0.000000E+0,1.327730E+0,1.327344E+0,1.007585E+0,60.000000E+0,3.987616E-3,70.809670E+0,9.734834E-3,28.940986E+0,2.925967E+0,32.146469E+0,0.000000E+0,-26.164107E-3,0.000000E+0,42.845367E-3,0.000000E+0,24.356472E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.435602E-3,2.020480E+0,2.013780E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.829878E+0,5.585190E+0,0.000000E+0,42.336153E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.795502E+0,0.000000E+0,24.743000E-3,10.000000E+0,9.668492E+0,0.000000E+0,43.618422E-3,995.364306E-3,3.035584E+0,997.005689E-3,3.032269E+0,996.780401E-3,3.030161E+0,997.713737E-3,3.029502E+0,27.264088E-3,7.816194E+0,1.000000E+0,1.000000E+0,72.504563E+0,72.715430E+0,2.159017E+0,72.374424E+0,72.546352E+0,2.161206E+0,72.509383E+0,72.780667E+0,2.174084E+0,72.288555E+0,72.696618E+0,2.184642E+0
 10/25/2017,11:01:38.118,922.899256E-6,72.797281E+0,3.982375E-3,998.620506E-3,1.010966E+0,0.000000E+0,1.013178E+0,3.084915E+0,0.000000E+0,72.797702E+0,3.983477E-3,997.557296E-3,1.003021E+0,0.000000E+0,1.063473E+0,2.756377E+0,0.000000E+0,72.256174E+0,34.415558E+0,72.336707E+0,3.971804E-3,3.967978E-3,0.000000E+0,1.029054E+0,1.000000E+0,44.000000E+0,96.217916E+0,27.124142E+0,14.959013E-3,12.901822E-3,1.000000E+0,2.648036E+0,1.000000E+0,20.000000E+0,9.951581E-3,44.027700E+0,0.000000E+0,2.541525E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.975025E+0,0.000000E+0,-240.399073E-3,0.000000E+0,137.974019E-3,0.000000E+0,141.933176E-3,0.000000E+0,170.730961E-3,0.000000E+0,-200.701094E-3,0.000000E+0,1.941954E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.893045E-3,0.000000E+0,684.630919E-3,3.024030E+0,0.000000E+0,997.810289E-3,0.000000E+0,997.383969E-3,3.011012E+0,0.000000E+0,227.323490E+0,16.042902E-3,3.976588E-3,72.888024E+0,73.460644E+0,72.134463E+0,72.291784E+0,72.646544E+0,3.980999E-3,3.980286E-3,72.677805E+0,4.719911E+0,1.829574E+0,74.967517E+0,73.385477E+0,0.000000E+0,73.582944E+0,72.284484E+0,0.000000E+0,73.443747E+0,1.065963E+0,1.002712E+0,2.197295E+0,60.000000E+0,75.000000E+0,50.300000E+0,11.198154E-3,72.657916E+0,32.060092E+0,0.000000E+0,1.326906E+0,1.328186E+0,999.753760E-3,60.000000E+0,1.000000E+0,1.343020E+0,676.185538E-3,2.012060E+0,60.000000E+0,1.875588E+0,0.000000E+0,73.576906E+0,1.073173E+0,1.060983E+0,1.007901E+0,50.000000E+0,1.000000E+0,90.312594E+0,3.460482E+0,2.544687E+0,2.822947E+0,60.000000E+0,0.000000E+0,1.325367E+0,1.319547E+0,1.008383E+0,60.000000E+0,3.985086E-3,70.626895E+0,9.613301E-3,28.506432E+0,3.015213E+0,31.997691E+0,0.000000E+0,19.223359E-3,0.000000E+0,44.520319E-3,0.000000E+0,19.267194E-3,0.000000E+0,14.822129E-3,0.000000E+0,15.852869E-3,2.020899E+0,2.013329E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.838231E+0,5.584030E+0,0.000000E+0,44.366984E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.795148E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.661631E+0,0.000000E+0,43.006420E-3,995.686146E-3,3.035520E+0,996.571205E-3,3.032125E+0,997.375805E-3,3.028568E+0,997.601093E-3,3.029952E+0,23.397869E-3,7.631897E+0,1.000000E+0,1.000000E+0,72.510178E+0,72.716413E+0,2.160775E+0,72.374517E+0,72.545931E+0,2.153032E+0,72.510740E+0,72.780808E+0,2.173685E+0,72.289398E+0,72.696945E+0,2.182551E+0
 10/25/2017,11:01:48.118,1.889010E-3,72.799995E+0,3.979456E-3,996.800162E-3,1.026726E+0,0.000000E+0,1.011964E+0,3.081870E+0,0.000000E+0,72.795268E+0,3.970701E-3,996.494086E-3,1.006451E+0,0.000000E+0,1.065469E+0,2.760114E+0,0.000000E+0,72.255940E+0,34.065968E+0,72.337128E+0,3.974787E-3,3.968821E-3,0.000000E+0,1.027063E+0,1.000000E+0,44.000000E+0,95.988405E+0,26.756526E+0,14.929635E-3,12.894235E-3,1.000000E+0,2.666916E+0,1.000000E+0,20.000000E+0,9.901567E-3,43.974387E+0,0.000000E+0,2.546326E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.969874E+0,0.000000E+0,-241.815357E-3,0.000000E+0,137.555571E-3,0.000000E+0,134.047050E-3,0.000000E+0,149.882820E-3,0.000000E+0,-206.243414E-3,0.000000E+0,1.940053E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.247069E-3,0.000000E+0,711.274000E-3,3.023370E+0,0.000000E+0,997.295345E-3,0.000000E+0,1.004112E+0,3.010094E+0,0.000000E+0,227.439011E+0,16.045886E-3,3.980221E-3,72.889100E+0,73.459380E+0,72.133434E+0,72.289632E+0,72.646638E+0,3.992481E-3,3.982102E-3,72.678694E+0,4.731187E+0,1.830847E+0,74.968734E+0,73.387489E+0,0.000000E+0,73.585331E+0,72.283034E+0,0.000000E+0,73.442062E+0,1.064941E+0,1.010168E+0,2.194075E+0,60.000000E+0,75.000000E+0,50.200000E+0,11.183367E-3,72.655763E+0,31.950995E+0,0.000000E+0,1.315189E+0,1.324545E+0,1.006131E+0,60.000000E+0,1.000000E+0,1.346418E+0,674.220293E-3,2.033021E+0,60.000000E+0,1.887080E+0,0.000000E+0,73.578498E+0,1.069949E+0,1.059450E+0,1.000504E+0,50.000000E+0,1.000000E+0,90.379819E+0,3.459013E+0,2.553425E+0,2.796246E+0,60.000000E+0,0.000000E+0,1.326532E+0,1.316048E+0,1.000814E+0,60.000000E+0,3.988265E-3,70.448242E+0,9.608372E-3,28.051620E+0,3.032289E+0,31.893149E+0,0.000000E+0,48.267470E-3,0.000000E+0,44.455898E-3,0.000000E+0,17.624453E-3,0.000000E+0,15.176446E-3,0.000000E+0,18.848456E-3,2.020834E+0,2.013426E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.851020E+0,5.583578E+0,0.000000E+0,43.980159E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.794633E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.661889E+0,0.000000E+0,44.488109E-3,995.975802E-3,3.036180E+0,997.729829E-3,3.032672E+0,997.134425E-3,3.030226E+0,998.035576E-3,3.030306E+0,30.485937E-3,7.514295E+0,1.000000E+0,1.000000E+0,72.509242E+0,72.715337E+0,2.158905E+0,72.376483E+0,72.547990E+0,2.154485E+0,72.510272E+0,72.777485E+0,2.166945E+0,72.291082E+0,72.696898E+0,2.180636E+0
 10/25/2017,11:01:58.118,1.244936E-3,72.794988E+0,3.983347E-3,998.604397E-3,999.372881E-3,0.000000E+0,1.013369E+0,3.081742E+0,0.000000E+0,72.794192E+0,3.979391E-3,996.784053E-3,1.019531E+0,0.000000E+0,1.065166E+0,2.760485E+0,0.000000E+0,72.254255E+0,33.866990E+0,72.340451E+0,3.971026E-3,3.970896E-3,0.000000E+0,1.028051E+0,1.000000E+0,44.000000E+0,96.097191E+0,26.437301E+0,14.880282E-3,12.867645E-3,1.000000E+0,2.663098E+0,1.000000E+0,20.000000E+0,9.855640E-3,43.934717E+0,0.000000E+0,2.544264E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987198E+0,10.000000E+0,8.967106E+0,0.000000E+0,-234.508620E-3,0.000000E+0,137.201500E-3,0.000000E+0,133.338908E-3,0.000000E+0,144.276055E-3,0.000000E+0,-208.853460E-3,0.000000E+0,1.938764E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.681553E-3,0.000000E+0,732.038984E-3,3.025575E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.006780E+0,3.010609E+0,0.000000E+0,227.562811E+0,16.046794E-3,3.983918E-3,72.888164E+0,73.456525E+0,72.135259E+0,72.290474E+0,72.645327E+0,3.980416E-3,3.979832E-3,72.677852E+0,4.728288E+0,1.834151E+0,74.971637E+0,73.391140E+0,0.000000E+0,73.587157E+0,72.282659E+0,0.000000E+0,73.446649E+0,1.068311E+0,1.000413E+0,2.198602E+0,60.000000E+0,75.000000E+0,50.200000E+0,11.163717E-3,72.658618E+0,31.861648E+0,0.000000E+0,1.313768E+0,1.327882E+0,1.006834E+0,60.000000E+0,1.000000E+0,1.339957E+0,674.571800E-3,2.028164E+0,60.000000E+0,1.885017E+0,0.000000E+0,73.578077E+0,1.064984E+0,1.058396E+0,1.011176E+0,50.000000E+0,1.000000E+0,90.173219E+0,3.460593E+0,2.540742E+0,2.807951E+0,60.000000E+0,0.000000E+0,1.314555E+0,1.316304E+0,1.011082E+0,60.000000E+0,3.985800E-3,70.274647E+0,9.639890E-3,27.596799E+0,3.025523E+0,31.817183E+0,0.000000E+0,48.396411E-3,0.000000E+0,44.294845E-3,0.000000E+0,17.946559E-3,0.000000E+0,14.145706E-3,0.000000E+0,18.526350E-3,2.021157E+0,2.013329E+0,2.018129E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.841104E+0,5.585609E+0,0.000000E+0,43.657805E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.794085E+0,0.000000E+0,18.075402E-3,10.000000E+0,9.660536E+0,0.000000E+0,39.592095E-3,995.605686E-3,3.035874E+0,998.116036E-3,3.032688E+0,997.230977E-3,3.029437E+0,998.309140E-3,3.029727E+0,30.485937E-3,7.417313E+0,1.000000E+0,1.000000E+0,72.507464E+0,72.714214E+0,2.159784E+0,72.372271E+0,72.546773E+0,2.154325E+0,72.507324E+0,72.778327E+0,2.164437E+0,72.289959E+0,72.697694E+0,2.179518E+0
 10/25/2017,11:02:08.118,922.899256E-6,72.798310E+0,3.981921E-3,998.926582E-3,1.007421E+0,0.000000E+0,1.012954E+0,3.081274E+0,0.000000E+0,72.797749E+0,3.980753E-3,997.251221E-3,1.001315E+0,0.000000E+0,1.065054E+0,2.757247E+0,0.000000E+0,72.258233E+0,33.593051E+0,72.339000E+0,3.974657E-3,3.972906E-3,0.000000E+0,1.029915E+0,1.000000E+0,44.000000E+0,96.049212E+0,26.219652E+0,14.724505E-3,12.855388E-3,1.000000E+0,2.659185E+0,1.000000E+0,20.000000E+0,9.683672E-3,43.912461E+0,0.000000E+0,2.546874E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.970132E+0,0.000000E+0,-243.939783E-3,0.000000E+0,137.619948E-3,0.000000E+0,138.649972E-3,0.000000E+0,152.782870E-3,0.000000E+0,-199.315514E-3,0.000000E+0,1.937958E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.359713E-3,0.000000E+0,702.872162E-3,3.026396E+0,0.000000E+0,997.102241E-3,0.000000E+0,1.003265E+0,3.012106E+0,0.000000E+0,227.737810E+0,16.046146E-3,3.980221E-3,72.888492E+0,73.460831E+0,72.132826E+0,72.292252E+0,72.646029E+0,3.978275E-3,3.974967E-3,72.679630E+0,4.735376E+0,1.832443E+0,74.978519E+0,73.393106E+0,0.000000E+0,73.587812E+0,72.283034E+0,0.000000E+0,73.442250E+0,1.065931E+0,1.012084E+0,2.197614E+0,60.000000E+0,75.000000E+0,50.200000E+0,11.163976E-3,72.657963E+0,31.780385E+0,0.000000E+0,1.312842E+0,1.318845E+0,1.006274E+0,60.000000E+0,1.000000E+0,1.340148E+0,675.338725E-3,2.032622E+0,60.000000E+0,1.882341E+0,0.000000E+0,73.578779E+0,1.062238E+0,1.054900E+0,1.011511E+0,50.000000E+0,1.000000E+0,90.125901E+0,3.466325E+0,2.539799E+0,2.789075E+0,60.000000E+0,0.000000E+0,1.311680E+0,1.314307E+0,1.010603E+0,60.000000E+0,3.987227E-3,70.105080E+0,9.572056E-3,27.214622E+0,3.057097E+0,31.750418E+0,0.000000E+0,43.077567E-3,0.000000E+0,44.810215E-3,0.000000E+0,17.882138E-3,0.000000E+0,15.144235E-3,0.000000E+0,17.688874E-3,2.021285E+0,2.013329E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.844116E+0,5.583611E+0,0.000000E+0,42.303917E-3,0.000000E+0,46.333345E-3,9.500000E+0,9.795148E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.660214E+0,0.000000E+0,51.574445E-3,995.895342E-3,3.036244E+0,995.573502E-3,3.032318E+0,997.488449E-3,3.030644E+0,997.665461E-3,3.030258E+0,30.485937E-3,7.325487E+0,1.000000E+0,1.000000E+0,72.507604E+0,72.715711E+0,2.158346E+0,72.378776E+0,72.549347E+0,2.154597E+0,72.511254E+0,72.781088E+0,2.173924E+0,72.290006E+0,72.699004E+0,2.178640E+0
 10/25/2017,11:02:18.118,439.844037E-6,72.798544E+0,3.980624E-3,997.460641E-3,1.022941E+0,0.000000E+0,1.012683E+0,3.085189E+0,0.000000E+0,72.796766E+0,3.979780E-3,997.863372E-3,1.014698E+0,0.000000E+0,1.066252E+0,2.736192E+0,0.000000E+0,72.257671E+0,33.403802E+0,72.344522E+0,3.968172E-3,3.968367E-3,0.000000E+0,1.029118E+0,1.000000E+0,44.000000E+0,96.052878E+0,26.041231E+0,14.549986E-3,12.869072E-3,1.000000E+0,2.654505E+0,1.000000E+0,20.000000E+0,9.543879E-3,43.904126E+0,0.000000E+0,2.545746E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.969552E+0,0.000000E+0,-245.838891E-3,0.000000E+0,135.946158E-3,0.000000E+0,133.596414E-3,0.000000E+0,158.679640E-3,0.000000E+0,-202.473347E-3,0.000000E+0,1.949913E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.745921E-3,0.000000E+0,733.827966E-3,3.024143E+0,0.000000E+0,997.520633E-3,0.000000E+0,1.004975E+0,3.011301E+0,0.000000E+0,227.950106E+0,13.113052E-3,3.981453E-3,72.886714E+0,73.460597E+0,72.133527E+0,72.290708E+0,72.646825E+0,3.978470E-3,3.980480E-3,72.677899E+0,4.733765E+0,1.830106E+0,74.988069E+0,73.396803E+0,0.000000E+0,73.589029E+0,72.282051E+0,0.000000E+0,73.444496E+0,1.063998E+0,1.005394E+0,2.195988E+0,60.000000E+0,75.000000E+0,50.200000E+0,11.160280E-3,72.657682E+0,31.717523E+0,0.000000E+0,1.306041E+0,1.317088E+0,1.001847E+0,60.000000E+0,1.000000E+0,1.331613E+0,668.644110E-3,2.021694E+0,60.000000E+0,1.884146E+0,0.000000E+0,73.578825E+0,1.058678E+0,1.053910E+0,1.005824E+0,50.000000E+0,1.000000E+0,90.023051E+0,3.471977E+0,2.549032E+0,2.744505E+0,60.000000E+0,0.000000E+0,1.309875E+0,1.305024E+0,1.016415E+0,60.000000E+0,3.983854E-3,69.937997E+0,9.595467E-3,26.892122E+0,2.990404E+0,31.698985E+0,0.000000E+0,38.596845E-3,0.000000E+0,51.155707E-3,0.000000E+0,18.075402E-3,0.000000E+0,14.306759E-3,0.000000E+0,17.785506E-3,2.020738E+0,2.013587E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.842421E+0,5.583836E+0,0.000000E+0,43.399922E-3,0.000000E+0,46.043226E-3,9.500000E+0,9.795051E+0,0.000000E+0,19.460458E-3,10.000000E+0,9.661470E+0,0.000000E+0,44.101581E-3,995.106835E-3,3.036164E+0,997.922933E-3,3.032961E+0,997.697645E-3,3.029727E+0,997.955116E-3,3.029727E+0,29.197198E-3,7.226895E+0,1.000000E+0,1.000000E+0,72.508447E+0,72.714541E+0,2.161206E+0,72.373160E+0,72.550096E+0,2.154836E+0,72.511395E+0,72.779076E+0,2.173365E+0,72.290474E+0,72.699613E+0,2.182136E+0
 10/25/2017,11:02:28.118,761.880850E-6,72.800323E+0,3.982050E-3,997.202893E-3,1.020834E+0,0.000000E+0,1.014168E+0,3.084674E+0,0.000000E+0,72.799527E+0,3.975306E-3,996.397431E-3,1.009354E+0,0.000000E+0,1.065453E+0,2.774887E+0,0.000000E+0,72.256548E+0,33.226270E+0,72.345037E+0,3.970766E-3,3.968691E-3,0.000000E+0,1.030584E+0,1.000000E+0,44.000000E+0,96.175810E+0,25.848753E+0,14.401279E-3,12.852794E-3,1.000000E+0,2.650672E+0,1.000000E+0,20.000000E+0,9.392086E-3,43.900122E+0,0.000000E+0,2.542814E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.986682E+0,10.000000E+0,8.971033E+0,0.000000E+0,-242.523499E-3,0.000000E+0,136.589923E-3,0.000000E+0,136.235852E-3,0.000000E+0,169.828723E-3,0.000000E+0,-199.444405E-3,0.000000E+0,1.960611E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.729829E-3,0.000000E+0,709.852393E-3,3.024819E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.000212E+0,3.011366E+0,0.000000E+0,228.203120E+0,13.105592E-3,3.978859E-3,72.886105E+0,73.462750E+0,72.132545E+0,72.291410E+0,72.648650E+0,3.982751E-3,3.978729E-3,72.679068E+0,4.729254E+0,1.830928E+0,74.992283E+0,73.393995E+0,0.000000E+0,73.589871E+0,72.284157E+0,0.000000E+0,73.446088E+0,1.067768E+0,1.004612E+0,2.198825E+0,60.000000E+0,75.000000E+0,50.200000E+0,11.126297E-3,72.656372E+0,31.659726E+0,0.000000E+0,1.304541E+0,1.313096E+0,1.004596E+0,60.000000E+0,1.000000E+0,1.332411E+0,670.449579E-3,2.029554E+0,60.000000E+0,1.890158E+0,0.000000E+0,73.580230E+0,1.061216E+0,1.046806E+0,1.005345E+0,50.000000E+0,1.000000E+0,89.911096E+0,3.469694E+0,2.544064E+0,2.749216E+0,60.000000E+0,0.000000E+0,1.310594E+0,1.308795E+0,1.005653E+0,60.000000E+0,3.987162E-3,69.778123E+0,9.553702E-3,26.657837E+0,3.033255E+0,31.658378E+0,0.000000E+0,21.125249E-3,0.000000E+0,44.616951E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.950971E-3,0.000000E+0,16.078343E-3,2.021157E+0,2.013523E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.839797E+0,5.584062E+0,0.000000E+0,44.012395E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.795406E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.661180E+0,0.000000E+0,48.031277E-3,995.879250E-3,3.035906E+0,995.637870E-3,3.030773E+0,997.391897E-3,3.029373E+0,997.729829E-3,3.030322E+0,34.674341E-3,7.104138E+0,1.000000E+0,1.000000E+0,72.508915E+0,72.715430E+0,2.160647E+0,72.375126E+0,72.552669E+0,2.156896E+0,72.509710E+0,72.778655E+0,2.176783E+0,72.292112E+0,72.697320E+0,2.178975E+0
 10/25/2017,11:02:38.118,117.807224E-6,72.797140E+0,3.979910E-3,996.671288E-3,1.016650E+0,0.000000E+0,1.010782E+0,3.084786E+0,0.000000E+0,72.797093E+0,3.981856E-3,998.121120E-3,995.747456E-3,0.000000E+0,1.064048E+0,2.791125E+0,0.000000E+0,72.258747E+0,33.095356E+0,72.347283E+0,3.976408E-3,3.970701E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,96.238875E+0,25.718984E+0,14.178315E-3,12.853507E-3,1.000000E+0,2.655543E+0,1.000000E+0,20.000000E+0,9.198257E-3,43.884431E+0,0.000000E+0,2.545585E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.972836E+0,0.000000E+0,-240.946274E-3,0.000000E+0,135.527710E-3,0.000000E+0,135.720840E-3,0.000000E+0,164.769746E-3,0.000000E+0,-199.959970E-3,0.000000E+0,1.963543E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.697645E-3,0.000000E+0,649.314481E-3,3.024626E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.004607E+0,3.011172E+0,0.000000E+0,228.466734E+0,13.108771E-3,3.983854E-3,72.889194E+0,73.459333E+0,72.134557E+0,72.291784E+0,72.644813E+0,3.989108E-3,3.981324E-3,72.679490E+0,4.721199E+0,1.830235E+0,74.995654E+0,73.396195E+0,0.000000E+0,73.590761E+0,72.285560E+0,0.000000E+0,73.447398E+0,1.067241E+0,1.001802E+0,2.202301E+0,60.000000E+0,75.000000E+0,50.200000E+0,11.109695E-3,72.658665E+0,31.609456E+0,0.000000E+0,1.302897E+0,1.314214E+0,1.006994E+0,60.000000E+0,1.000000E+0,1.330975E+0,666.039761E-3,2.021007E+0,60.000000E+0,1.888901E+0,0.000000E+0,73.581868E+0,1.055421E+0,1.044843E+0,1.008396E+0,50.000000E+0,1.000000E+0,89.855472E+0,3.467986E+0,2.550598E+0,2.735625E+0,60.000000E+0,0.000000E+0,1.307224E+0,1.300023E+0,1.003385E+0,60.000000E+0,3.985929E-3,69.620264E+0,9.509798E-3,26.459767E+0,3.028100E+0,31.627622E+0,0.000000E+0,16.580055E-3,0.000000E+0,47.838013E-3,0.000000E+0,19.621511E-3,0.000000E+0,15.144235E-3,0.000000E+0,15.756237E-3,2.020963E+0,2.013619E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.841680E+0,5.583256E+0,0.000000E+0,42.884155E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.795309E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.660020E+0,0.000000E+0,43.521790E-3,995.476950E-3,3.036276E+0,996.603389E-3,3.031207E+0,996.426378E-3,3.029421E+0,997.391897E-3,3.029952E+0,32.741232E-3,6.782586E+0,1.000000E+0,1.000000E+0,72.512752E+0,72.715056E+0,2.157083E+0,72.374985E+0,72.549440E+0,2.156513E+0,72.512190E+0,72.781510E+0,2.177662E+0,72.290801E+0,72.698068E+0,2.181098E+0
 10/25/2017,11:02:48.118,1.889010E-3,72.797702E+0,3.979521E-3,997.347876E-3,1.009049E+0,0.000000E+0,1.015030E+0,3.081001E+0,0.000000E+0,72.798357E+0,3.979391E-3,997.009582E-3,986.001108E-3,0.000000E+0,1.062610E+0,2.774049E+0,0.000000E+0,72.257110E+0,32.971276E+0,72.343773E+0,3.970572E-3,3.969469E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,96.321443E+0,25.635165E+0,13.619285E-3,12.824972E-3,1.000000E+0,2.662491E+0,1.000000E+0,20.000000E+0,9.107181E-3,43.862082E+0,0.000000E+0,2.551321E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.973640E+0,0.000000E+0,-239.594367E-3,0.000000E+0,135.720840E-3,0.000000E+0,145.988897E-3,0.000000E+0,168.346475E-3,0.000000E+0,-201.313327E-3,0.000000E+0,1.960257E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.456265E-3,0.000000E+0,621.265767E-3,3.024513E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.008298E+0,3.011317E+0,0.000000E+0,228.706297E+0,13.100273E-3,3.981713E-3,72.886620E+0,73.459474E+0,72.134838E+0,72.292580E+0,72.646919E+0,3.989303E-3,3.980156E-3,72.680238E+0,4.722810E+0,1.827398E+0,74.998837E+0,73.397599E+0,0.000000E+0,73.593522E+0,72.282987E+0,0.000000E+0,73.446509E+0,1.068599E+0,1.008651E+0,2.194744E+0,60.000000E+0,75.000000E+0,50.200000E+0,11.106971E-3,72.659179E+0,31.622650E+0,0.000000E+0,1.295537E+0,1.313096E+0,1.007153E+0,60.000000E+0,1.000000E+0,1.325566E+0,666.215515E-3,2.029043E+0,60.000000E+0,1.869738E+0,0.000000E+0,73.577421E+0,1.052516E+0,1.042496E+0,1.009211E+0,50.000000E+0,1.000000E+0,89.761498E+0,3.472345E+0,2.545710E+0,2.709212E+0,60.000000E+0,0.000000E+0,1.307368E+0,1.297722E+0,999.105758E-3,60.000000E+0,3.985475E-3,69.467694E+0,9.526400E-3,26.263376E+0,3.032933E+0,31.606110E+0,0.000000E+0,20.835130E-3,0.000000E+0,44.069371E-3,0.000000E+0,18.977299E-3,0.000000E+0,14.306759E-3,0.000000E+0,15.949501E-3,2.021092E+0,2.013619E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.840275E+0,5.583869E+0,0.000000E+0,43.657805E-3,0.000000E+0,41.111207E-3,9.500000E+0,9.795245E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.777367E+0,0.000000E+0,44.778004E-3,995.493042E-3,3.036711E+0,998.164312E-3,3.031819E+0,997.247069E-3,3.030467E+0,997.633277E-3,3.029679E+0,33.385602E-3,6.868290E+0,1.000000E+0,1.000000E+0,72.509429E+0,72.716788E+0,2.156732E+0,72.379384E+0,72.549253E+0,2.155954E+0,72.509289E+0,72.778234E+0,2.174148E+0,72.289210E+0,72.700736E+0,2.180540E+0
 10/25/2017,11:02:58.118,1.727991E-3,72.799527E+0,3.980753E-3,998.862145E-3,1.001592E+0,0.000000E+0,1.013689E+0,3.083304E+0,0.000000E+0,72.799293E+0,3.977381E-3,997.444532E-3,988.314071E-3,0.000000E+0,1.066363E+0,2.766188E+0,0.000000E+0,72.258467E+0,32.838277E+0,72.348265E+0,3.970961E-3,3.971480E-3,0.000000E+0,1.025136E+0,1.000000E+0,44.000000E+0,96.416983E+0,25.512733E+0,13.251247E-3,12.807916E-3,1.000000E+0,2.655655E+0,1.000000E+0,20.000000E+0,8.911991E-3,43.846903E+0,0.000000E+0,2.555155E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987004E+0,10.000000E+0,8.971419E+0,0.000000E+0,-242.233805E-3,0.000000E+0,139.551244E-3,0.000000E+0,139.712185E-3,0.000000E+0,162.353037E-3,0.000000E+0,-200.668871E-3,0.000000E+0,1.967539E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.230977E-3,0.000000E+0,664.712508E-3,3.025398E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.001091E+0,3.011704E+0,0.000000E+0,228.941731E+0,13.107798E-3,3.981064E-3,72.888539E+0,73.458444E+0,72.136148E+0,72.290848E+0,72.644766E+0,3.979053E-3,3.980156E-3,72.678507E+0,4.729576E+0,1.829203E+0,74.997386E+0,73.398395E+0,0.000000E+0,73.592773E+0,72.285794E+0,0.000000E+0,73.448802E+0,1.069972E+0,1.008747E+0,2.195318E+0,60.000000E+0,75.000000E+0,50.200000E+0,11.106323E-3,72.660724E+0,31.624741E+0,0.000000E+0,1.296192E+0,1.307428E+0,1.007121E+0,60.000000E+0,1.000000E+0,1.322376E+0,667.317969E-3,2.028979E+0,60.000000E+0,1.887354E+0,0.000000E+0,73.577515E+0,1.049147E+0,1.039974E+0,1.011735E+0,50.000000E+0,1.000000E+0,89.766098E+0,3.474404E+0,2.538505E+0,2.693530E+0,60.000000E+0,0.000000E+0,1.302034E+0,1.297323E+0,1.007824E+0,60.000000E+0,3.989627E-3,69.315269E+0,9.416152E-3,26.131462E+0,3.025845E+0,31.599838E+0,0.000000E+0,36.114717E-3,0.000000E+0,44.906847E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.500023E-3,0.000000E+0,17.624453E-3,2.020673E+0,2.013426E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.846927E+0,5.583933E+0,0.000000E+0,48.879943E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.795921E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.777754E+0,0.000000E+0,43.038631E-3,995.814882E-3,3.036164E+0,996.683849E-3,3.033573E+0,997.488449E-3,3.030998E+0,997.987300E-3,3.029325E+0,5.677699E-3,6.881500E+0,1.000000E+0,1.000000E+0,72.509757E+0,72.715898E+0,2.159992E+0,72.379758E+0,72.549300E+0,2.163505E+0,72.512471E+0,72.784130E+0,2.172551E+0,72.291035E+0,72.697881E+0,2.181051E+0
 10/25/2017,11:03:08.118,600.862443E-6,72.798217E+0,3.981791E-3,997.863372E-3,1.019764E+0,0.000000E+0,1.012347E+0,3.082885E+0,0.000000E+0,72.800744E+0,3.970636E-3,997.686170E-3,990.308005E-3,0.000000E+0,1.065022E+0,2.774452E+0,0.000000E+0,72.257250E+0,32.739621E+0,72.346534E+0,3.970572E-3,3.969729E-3,0.000000E+0,1.028640E+0,1.000000E+0,44.000000E+0,96.637440E+0,25.431005E+0,12.927050E-3,12.813882E-3,1.000000E+0,2.653770E+0,1.000000E+0,20.000000E+0,8.798470E-3,43.850209E+0,0.000000E+0,2.558442E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.966881E+0,0.000000E+0,-226.171858E-3,0.000000E+0,137.459006E-3,0.000000E+0,138.231525E-3,0.000000E+0,149.818374E-3,0.000000E+0,-214.943567E-3,0.000000E+0,1.972662E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.665461E-3,0.000000E+0,887.616709E-3,3.025366E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.010919E+0,3.012589E+0,0.000000E+0,229.177032E+0,13.109160E-3,3.982102E-3,72.887135E+0,73.461439E+0,72.132498E+0,72.292814E+0,72.646029E+0,3.983140E-3,3.980286E-3,72.680613E+0,4.727965E+0,1.830992E+0,75.002348E+0,73.398020E+0,0.000000E+0,73.597594E+0,72.283034E+0,0.000000E+0,73.448943E+0,1.069030E+0,997.953926E-3,2.197438E+0,60.000000E+0,75.000000E+0,50.200000E+0,11.079798E-3,72.658103E+0,31.621256E+0,0.000000E+0,1.291419E+0,1.310286E+0,999.625905E-3,60.000000E+0,1.000000E+0,1.321020E+0,663.115860E-3,2.041920E+0,60.000000E+0,1.889771E+0,0.000000E+0,73.581072E+0,1.046832E+0,1.041267E+0,1.001399E+0,50.000000E+0,1.000000E+0,89.674661E+0,3.476432E+0,2.551492E+0,2.698177E+0,60.000000E+0,0.000000E+0,1.302449E+0,1.291987E+0,1.008096E+0,60.000000E+0,3.990405E-3,69.172436E+0,9.540473E-3,26.023780E+0,3.007480E+0,31.604252E+0,0.000000E+0,52.361368E-3,0.000000E+0,42.780946E-3,0.000000E+0,18.043191E-3,0.000000E+0,16.303817E-3,0.000000E+0,17.817717E-3,2.020963E+0,2.013297E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.845584E+0,5.580806E+0,0.000000E+0,42.948626E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.795857E+0,0.000000E+0,15.724026E-3,10.000000E+0,9.777947E+0,0.000000E+0,51.123496E-3,995.557410E-3,3.037564E+0,996.378102E-3,3.033734E+0,997.182701E-3,3.030451E+0,997.182701E-3,3.030483E+0,30.485937E-3,6.987181E+0,1.000000E+0,1.000000E+0,72.511535E+0,72.718004E+0,2.158841E+0,72.377044E+0,72.550657E+0,2.157295E+0,72.509429E+0,72.780714E+0,2.170458E+0,72.290895E+0,72.700689E+0,2.182535E+0
 10/25/2017,11:03:18.118,117.807224E-6,72.798123E+0,3.984904E-3,997.380095E-3,1.004035E+0,0.000000E+0,1.013225E+0,3.082386E+0,0.000000E+0,72.800697E+0,3.981142E-3,996.896818E-3,1.026677E+0,0.000000E+0,1.064143E+0,2.789240E+0,0.000000E+0,72.259824E+0,32.682557E+0,72.348312E+0,3.974852E-3,3.973295E-3,0.000000E+0,1.026553E+0,1.000000E+0,44.000000E+0,96.585039E+0,25.392857E+0,12.857982E-3,12.795659E-3,1.000000E+0,2.657109E+0,1.000000E+0,20.000000E+0,8.770836E-3,43.852863E+0,0.000000E+0,2.565338E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.966688E+0,0.000000E+0,-227.330636E-3,0.000000E+0,138.328090E-3,0.000000E+0,134.562062E-3,0.000000E+0,145.887194E-3,0.000000E+0,-213.429096E-3,0.000000E+0,1.974016E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.295345E-3,0.000000E+0,990.387486E-3,3.024803E+0,0.000000E+0,997.504541E-3,0.000000E+0,1.008043E+0,3.012540E+0,0.000000E+0,229.387843E+0,13.107344E-3,3.979313E-3,72.889568E+0,73.458678E+0,72.133340E+0,72.293048E+0,72.650428E+0,3.978794E-3,3.979248E-3,72.680098E+0,4.726032E+0,1.830718E+0,75.007217E+0,73.401952E+0,0.000000E+0,73.597079E+0,72.287526E+0,0.000000E+0,73.443888E+0,1.064142E+0,980.614474E-3,2.190280E+0,60.000000E+0,75.000000E+0,50.200000E+0,11.066958E-3,72.657588E+0,31.627389E+0,0.000000E+0,1.297437E+0,1.299364E+0,1.004532E+0,60.000000E+0,1.000000E+0,1.326428E+0,662.253070E-3,2.058424E+0,60.000000E+0,1.889078E+0,0.000000E+0,73.578638E+0,1.045635E+0,1.035695E+0,1.013109E+0,50.000000E+0,1.000000E+0,89.740516E+0,3.474739E+0,2.543888E+0,2.722530E+0,60.000000E+0,0.000000E+0,1.295997E+0,1.298761E+0,1.000782E+0,60.000000E+0,3.989173E-3,69.030308E+0,9.569008E-3,25.901061E+0,2.959474E+0,31.619909E+0,0.000000E+0,55.359261E-3,0.000000E+0,44.906847E-3,0.000000E+0,15.981711E-3,0.000000E+0,15.852869E-3,0.000000E+0,19.299405E-3,2.020834E+0,2.013426E+0,2.018097E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.857197E+0,5.578711E+0,0.000000E+0,45.140634E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.795374E+0,0.000000E+0,13.565915E-3,10.000000E+0,9.778012E+0,0.000000E+0,44.327056E-3,995.879250E-3,3.037210E+0,998.550520E-3,3.034377E+0,997.182701E-3,3.031207E+0,997.681553E-3,3.029421E+0,30.485937E-3,6.886655E+0,1.000000E+0,1.000000E+0,72.509897E+0,72.717630E+0,2.158857E+0,72.380414E+0,72.551219E+0,2.162531E+0,72.512424E+0,72.781603E+0,2.166753E+0,72.289023E+0,72.700736E+0,2.181466E+0
 10/25/2017,11:03:28.118,761.880850E-6,72.798170E+0,3.981142E-3,995.060364E-3,1.015612E+0,0.000000E+0,1.012507E+0,3.081484E+0,0.000000E+0,72.797655E+0,3.978678E-3,998.233885E-3,1.026119E+0,0.000000E+0,1.064000E+0,2.802241E+0,0.000000E+0,72.256220E+0,32.589294E+0,72.348874E+0,3.968431E-3,3.970636E-3,0.000000E+0,1.025311E+0,1.000000E+0,44.000000E+0,96.598245E+0,25.319252E+0,12.862003E-3,12.774582E-3,1.000000E+0,2.664983E+0,1.000000E+0,20.000000E+0,8.810341E-3,43.839035E+0,0.000000E+0,2.571234E+0,0.000000E+0,1.989841E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.966430E+0,0.000000E+0,-225.334963E-3,0.000000E+0,137.813077E-3,0.000000E+0,137.555571E-3,0.000000E+0,153.169544E-3,0.000000E+0,-212.011293E-3,0.000000E+0,1.969537E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.006393E+0,3.025285E+0,0.000000E+0,997.327529E-3,0.000000E+0,1.007883E+0,3.012540E+0,0.000000E+0,229.564777E+0,13.105268E-3,3.980610E-3,72.890458E+0,73.460269E+0,72.132498E+0,72.291269E+0,72.644859E+0,3.976523E-3,3.978145E-3,72.678647E+0,4.719266E+0,1.829493E+0,75.011010E+0,73.406632E+0,0.000000E+0,73.596143E+0,72.287619E+0,0.000000E+0,73.445620E+0,1.062832E+0,977.995993E-3,2.196386E+0,60.000000E+0,75.000000E+0,50.200000E+0,11.053468E-3,72.658946E+0,31.645509E+0,0.000000E+0,1.299863E+0,1.298166E+0,1.008064E+0,60.000000E+0,1.000000E+0,1.314925E+0,666.630933E-3,2.043661E+0,60.000000E+0,1.878199E+0,0.000000E+0,73.581540E+0,1.046130E+0,1.037850E+0,1.009578E+0,50.000000E+0,1.000000E+0,89.816042E+0,3.470748E+0,2.540869E+0,2.686072E+0,60.000000E+0,0.000000E+0,1.296795E+0,1.291028E+0,1.011257E+0,60.000000E+0,3.990146E-3,68.892953E+0,9.445659E-3,25.825129E+0,3.003614E+0,31.650108E+0,0.000000E+0,54.166551E-3,0.000000E+0,45.390006E-3,0.000000E+0,15.627394E-3,0.000000E+0,15.724026E-3,0.000000E+0,19.138352E-3,2.021157E+0,2.013619E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.869725E+0,5.582740E+0,0.000000E+0,49.975947E-3,0.000000E+0,46.397815E-3,9.500000E+0,9.794439E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.777142E+0,0.000000E+0,43.264105E-3,995.332122E-3,3.037017E+0,996.152814E-3,3.034200E+0,997.633277E-3,3.030918E+0,997.649369E-3,3.031384E+0,29.841567E-3,6.888589E+0,1.000000E+0,1.000000E+0,72.510178E+0,72.715430E+0,2.156732E+0,72.379057E+0,72.550096E+0,2.164687E+0,72.512705E+0,72.781510E+0,2.169772E+0,72.291503E+0,72.700549E+0,2.181354E+0
 10/25/2017,11:03:38.118,2.694102E-3,72.797749E+0,3.980624E-3,998.878254E-3,996.818028E-3,0.000000E+0,1.012188E+0,3.082225E+0,0.000000E+0,72.800229E+0,3.978937E-3,996.719616E-3,983.640291E-3,0.000000E+0,1.064111E+0,2.809587E+0,0.000000E+0,72.258326E+0,32.565688E+0,72.347891E+0,3.974852E-3,3.969599E-3,0.000000E+0,1.029962E+0,1.000000E+0,44.000000E+0,96.716348E+0,25.267089E+0,12.887620E-3,12.751235E-3,1.000000E+0,2.668305E+0,1.000000E+0,20.000000E+0,8.800805E-3,43.844948E+0,0.000000E+0,2.577421E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.970325E+0,0.000000E+0,-242.909758E-3,0.000000E+0,136.300229E-3,0.000000E+0,137.716513E-3,0.000000E+0,150.076156E-3,0.000000E+0,-207.403434E-3,0.000000E+0,1.973468E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,685.749030E-3,3.025253E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.006029E+0,3.012798E+0,0.000000E+0,229.718468E+0,8.916921E-3,3.981908E-3,72.890177E+0,73.458631E+0,72.134417E+0,72.292673E+0,72.648088E+0,3.988589E-3,3.976588E-3,72.680051E+0,4.726354E+0,1.830895E+0,75.018781E+0,73.406351E+0,0.000000E+0,73.598624E+0,72.289819E+0,0.000000E+0,73.449083E+0,1.063727E+0,1.004069E+0,2.197821E+0,60.000000E+0,75.000000E+0,50.200000E+0,11.015400E-3,72.660115E+0,31.670598E+0,0.000000E+0,1.290141E+0,1.298055E+0,1.005971E+0,60.000000E+0,1.000000E+0,1.319584E+0,664.457979E-3,2.025081E+0,60.000000E+0,1.869496E+0,0.000000E+0,73.578077E+0,1.043304E+0,1.039798E+0,1.012374E+0,50.000000E+0,1.000000E+0,89.804495E+0,3.468928E+0,2.537195E+0,2.700397E+0,60.000000E+0,0.000000E+0,1.294320E+0,1.292929E+0,1.008703E+0,60.000000E+0,3.989303E-3,68.760559E+0,9.606232E-3,25.767949E+0,2.996204E+0,31.683096E+0,0.000000E+0,43.625570E-3,0.000000E+0,48.804332E-3,0.000000E+0,60.432365E-3,0.000000E+0,13.437072E-3,0.000000E+0,20.555619E-3,2.020995E+0,2.013362E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.875122E+0,5.661976E+0,0.000000E+0,43.496628E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.794568E+0,0.000000E+0,16.110554E-3,10.000000E+0,9.777045E+0,0.000000E+0,43.360737E-3,995.267754E-3,3.037097E+0,996.088446E-3,3.034587E+0,997.359713E-3,3.031738E+0,998.325232E-3,3.030451E+0,29.197198E-3,7.116703E+0,1.000000E+0,1.000000E+0,72.511535E+0,72.719689E+0,2.158777E+0,72.379899E+0,72.551640E+0,2.163952E+0,72.512612E+0,72.782258E+0,2.167408E+0,72.293094E+0,72.700034E+0,2.178209E+0
 10/25/2017,11:03:48.118,1.727991E-3,72.801539E+0,3.981467E-3,998.733271E-3,1.001161E+0,0.000000E+0,1.012539E+0,3.082757E+0,0.000000E+0,72.799855E+0,3.981856E-3,996.848490E-3,1.012417E+0,0.000000E+0,1.062738E+0,2.808362E+0,0.000000E+0,72.257952E+0,32.529443E+0,72.347704E+0,3.974528E-3,3.967394E-3,0.000000E+0,1.025582E+0,1.000000E+0,44.000000E+0,96.646135E+0,25.326863E+0,12.960319E-3,12.734049E-3,1.000000E+0,2.651343E+0,1.000000E+0,20.000000E+0,8.837391E-3,43.831399E+0,0.000000E+0,2.577582E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.980593E+0,0.000000E+0,-236.343351E-3,0.000000E+0,135.527710E-3,0.000000E+0,137.813077E-3,0.000000E+0,159.710769E-3,0.000000E+0,-202.473347E-3,0.000000E+0,1.976432E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,593.664309E-3,3.025012E+0,0.000000E+0,998.260864E-3,0.000000E+0,987.556119E-3,3.012412E+0,0.000000E+0,229.895653E+0,5.439308E-3,3.980870E-3,72.888164E+0,73.460410E+0,72.135165E+0,72.290287E+0,72.648650E+0,3.994687E-3,3.977756E-3,72.679583E+0,4.708956E+0,1.832701E+0,75.027302E+0,73.407615E+0,0.000000E+0,73.602509E+0,72.287947E+0,0.000000E+0,73.447164E+0,1.062768E+0,1.009067E+0,2.199049E+0,60.000000E+0,75.000000E+0,50.100000E+0,10.997631E-3,72.660022E+0,31.697638E+0,0.000000E+0,1.287619E+0,1.295180E+0,1.005779E+0,60.000000E+0,1.000000E+0,1.320541E+0,664.378091E-3,2.043406E+0,60.000000E+0,1.887193E+0,0.000000E+0,73.578591E+0,1.040702E+0,1.036014E+0,1.009419E+0,50.000000E+0,1.000000E+0,89.685504E+0,3.468385E+0,2.543489E+0,2.712773E+0,60.000000E+0,0.000000E+0,1.293410E+0,1.286650E+0,1.009613E+0,60.000000E+0,3.988913E-3,68.633125E+0,9.538787E-3,25.695732E+0,2.977839E+0,31.714968E+0,0.000000E+0,-31.547422E-3,0.000000E+0,43.876107E-3,0.000000E+0,23.068047E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.498552E-3,2.020802E+0,2.013877E+0,2.018129E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.871547E+0,5.659011E+0,0.000000E+0,42.561801E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.795696E+0,0.000000E+0,21.715201E-3,10.000000E+0,9.778527E+0,0.000000E+0,43.843896E-3,995.444766E-3,3.038642E+0,998.550520E-3,3.034329E+0,997.922933E-3,3.032108E+0,998.083852E-3,3.031980E+0,26.297533E-3,7.072885E+0,1.000000E+0,1.000000E+0,72.511442E+0,72.720110E+0,2.160135E+0,72.382800E+0,72.553839E+0,2.165709E+0,72.511301E+0,72.782071E+0,2.165459E+0,72.293562E+0,72.699800E+0,2.179311E+0
