date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:03:58.118,-43.211183E-6,72.801305E+0,3.980040E-3,999.651498E-3,1.009033E+0,0.000000E+0,1.011804E+0,3.084190E+0,0.000000E+0,72.800229E+0,3.979586E-3,997.508969E-3,964.051888E-3,0.000000E+0,1.064591E+0,2.824875E+0,0.000000E+0,72.257531E+0,32.506070E+0,72.350839E+0,3.971609E-3,3.968237E-3,0.000000E+0,1.027493E+0,1.000000E+0,44.000000E+0,96.513981E+0,25.288762E+0,12.952667E-3,12.742415E-3,1.000000E+0,2.659696E+0,1.000000E+0,20.000000E+0,8.863923E-3,43.823577E+0,0.000000E+0,2.568270E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.994467E+0,0.000000E+0,-222.083948E-3,0.000000E+0,137.491195E-3,0.000000E+0,135.302393E-3,0.000000E+0,146.853878E-3,0.000000E+0,-189.680900E-3,0.000000E+0,1.969859E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.010450E+0,3.024947E+0,0.000000E+0,997.230977E-3,0.000000E+0,1.014946E+0,3.012218E+0,0.000000E+0,230.083723E+0,5.429318E-3,3.979507E-3,72.889475E+0,73.459146E+0,72.134042E+0,72.294451E+0,72.646919E+0,3.978599E-3,3.976523E-3,72.678741E+0,4.716366E+0,1.829074E+0,75.032826E+0,73.408176E+0,0.000000E+0,73.598998E+0,72.288649E+0,0.000000E+0,73.446088E+0,1.063966E+0,1.006464E+0,2.195382E+0,60.000000E+0,75.000000E+0,50.100000E+0,10.998215E-3,72.662081E+0,31.716548E+0,0.000000E+0,1.287268E+0,1.295292E+0,1.004053E+0,60.000000E+0,1.000000E+0,1.315085E+0,658.833863E-3,2.046921E+0,60.000000E+0,1.872284E+0,0.000000E+0,73.578264E+0,1.038068E+0,1.033748E+0,1.007390E+0,50.000000E+0,1.000000E+0,89.711132E+0,3.468161E+0,2.537930E+0,2.706960E+0,60.000000E+0,0.000000E+0,1.285680E+0,1.290181E+0,998.642685E-3,60.000000E+0,3.989692E-3,68.510230E+0,9.549098E-3,25.652058E+0,2.921456E+0,31.739081E+0,0.000000E+0,-4.372966E-3,0.000000E+0,44.971268E-3,0.000000E+0,25.741529E-3,0.000000E+0,22.681520E-3,0.000000E+0,17.270136E-3,2.021285E+0,2.013651E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.879826E+0,5.662718E+0,0.000000E+0,44.914986E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.794955E+0,0.000000E+0,27.158796E-3,10.000000E+0,9.779590E+0,0.000000E+0,43.264105E-3,995.444766E-3,3.038191E+0,996.474654E-3,3.033879E+0,997.070057E-3,3.031320E+0,997.488449E-3,3.032125E+0,26.619718E-3,6.964627E+0,1.000000E+0,1.000000E+0,72.513033E+0,72.721187E+0,2.155373E+0,72.384766E+0,72.555852E+0,2.161015E+0,72.514577E+0,72.782305E+0,2.173349E+0,72.292112E+0,72.698162E+0,2.178305E+0
 10/25/2017,11:04:08.118,600.862443E-6,72.801212E+0,3.982893E-3,997.476750E-3,1.004291E+0,0.000000E+0,1.012235E+0,3.083594E+0,0.000000E+0,72.799246E+0,3.981531E-3,996.993473E-3,990.818452E-3,0.000000E+0,1.063680E+0,2.823167E+0,0.000000E+0,72.257765E+0,32.509183E+0,72.352383E+0,3.973425E-3,3.965837E-3,0.000000E+0,1.023304E+0,1.000000E+0,44.000000E+0,96.505898E+0,25.245927E+0,12.960968E-3,12.718679E-3,1.000000E+0,2.665638E+0,1.000000E+0,20.000000E+0,8.869761E-3,43.833494E+0,0.000000E+0,2.569430E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.990154E+0,0.000000E+0,-202.545668E-3,0.000000E+0,135.753028E-3,0.000000E+0,137.040559E-3,0.000000E+0,139.313746E-3,0.000000E+0,-204.245601E-3,0.000000E+0,1.979558E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.007335E+0,3.024964E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.010232E+0,3.013264E+0,0.000000E+0,230.259716E+0,5.427048E-3,3.981648E-3,72.890738E+0,73.459427E+0,72.133481E+0,72.292533E+0,72.647387E+0,3.979897E-3,3.980805E-3,72.676869E+0,4.727643E+0,1.829735E+0,75.035823E+0,73.410283E+0,0.000000E+0,73.601385E+0,72.290989E+0,0.000000E+0,73.450019E+0,1.065452E+0,994.840488E-3,2.197375E+0,60.000000E+0,75.000000E+0,50.100000E+0,10.978499E-3,72.660022E+0,31.732809E+0,0.000000E+0,1.299177E+0,1.300290E+0,991.555057E-3,60.000000E+0,1.000000E+0,1.310825E+0,663.994628E-3,2.051378E+0,60.000000E+0,1.876668E+0,0.000000E+0,73.578357E+0,1.039313E+0,1.033827E+0,990.504033E-3,50.000000E+0,1.000000E+0,89.658655E+0,3.479673E+0,2.549176E+0,2.711639E+0,60.000000E+0,0.000000E+0,1.289864E+0,1.285676E+0,979.512957E-3,60.000000E+0,3.991443E-3,68.392996E+0,9.573936E-3,25.672526E+0,2.893104E+0,31.756458E+0,0.000000E+0,19.803596E-3,0.000000E+0,46.871695E-3,0.000000E+0,19.911407E-3,0.000000E+0,25.483844E-3,0.000000E+0,22.520467E-3,2.020899E+0,2.013458E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.881638E+0,5.662138E+0,0.000000E+0,42.787449E-3,0.000000E+0,48.654295E-3,9.500000E+0,9.795696E+0,0.000000E+0,22.391624E-3,10.000000E+0,9.778430E+0,0.000000E+0,42.813157E-3,995.557410E-3,3.038079E+0,996.506838E-3,3.033734E+0,996.780401E-3,3.031996E+0,999.162016E-3,3.030274E+0,30.808122E-3,6.940140E+0,1.000000E+0,1.000000E+0,72.512331E+0,72.721421E+0,2.156939E+0,72.382145E+0,72.553137E+0,2.163889E+0,72.512378E+0,72.784317E+0,2.173174E+0,72.291597E+0,72.699238E+0,2.181545E+0
 10/25/2017,11:04:18.118,922.899256E-6,72.800369E+0,3.984515E-3,999.506515E-3,988.578628E-3,0.000000E+0,1.011676E+0,3.080340E+0,0.000000E+0,72.801352E+0,3.984061E-3,997.927809E-3,1.020249E+0,0.000000E+0,1.062770E+0,2.800678E+0,0.000000E+0,72.259122E+0,32.473450E+0,72.355004E+0,3.976278E-3,3.971285E-3,0.000000E+0,1.024976E+0,1.000000E+0,44.000000E+0,96.486301E+0,25.244256E+0,12.985093E-3,12.702596E-3,1.000000E+0,2.654761E+0,1.000000E+0,20.000000E+0,8.872680E-3,43.835356E+0,0.000000E+0,2.563533E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.977246E+0,0.000000E+0,-222.920843E-3,0.000000E+0,136.428982E-3,0.000000E+0,132.727331E-3,0.000000E+0,142.987144E-3,0.000000E+0,-223.224824E-3,0.000000E+0,1.975208E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.440173E-3,0.000000E+0,1.002767E+0,3.025414E+0,0.000000E+0,997.649369E-3,0.000000E+0,999.317578E-3,3.012878E+0,0.000000E+0,230.456416E+0,4.026537E-3,3.983205E-3,72.891721E+0,73.459193E+0,72.136429E+0,72.292860E+0,72.647667E+0,3.979313E-3,3.975486E-3,72.681362E+0,4.716044E+0,1.830460E+0,75.044624E+0,73.415525E+0,0.000000E+0,73.601479E+0,72.291223E+0,0.000000E+0,73.446415E+0,1.065708E+0,1.005586E+0,2.197646E+0,60.000000E+0,75.000000E+0,50.100000E+0,10.974544E-3,72.662081E+0,31.731601E+0,0.000000E+0,1.287843E+0,1.298294E+0,1.006962E+0,60.000000E+0,1.000000E+0,1.314159E+0,660.287825E-3,2.056395E+0,60.000000E+0,1.888595E+0,0.000000E+0,73.579481E+0,1.036440E+0,1.033460E+0,1.008300E+0,50.000000E+0,1.000000E+0,89.590031E+0,3.475314E+0,2.531924E+0,2.683134E+0,60.000000E+0,0.000000E+0,1.290391E+0,1.284158E+0,1.003816E+0,60.000000E+0,3.989497E-3,68.279224E+0,8.313672E-3,25.641059E+0,2.895681E+0,31.762173E+0,0.000000E+0,51.104186E-3,0.000000E+0,45.067900E-3,0.000000E+0,13.920232E-3,0.000000E+0,19.138352E-3,0.000000E+0,21.747412E-3,2.021028E+0,2.013426E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.882017E+0,5.661042E+0,0.000000E+0,41.465797E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.794955E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.778656E+0,0.000000E+0,42.813157E-3,995.879250E-3,3.038787E+0,996.876953E-3,3.033653E+0,997.665461E-3,3.031674E+0,997.649369E-3,3.030258E+0,24.042239E-3,6.928541E+0,1.000000E+0,1.000000E+0,72.512237E+0,72.722590E+0,2.157802E+0,72.383830E+0,72.555243E+0,2.166156E+0,72.513501E+0,72.782024E+0,2.168174E+0,72.293469E+0,72.699519E+0,2.177778E+0
 10/25/2017,11:04:28.118,1.405954E-3,72.801586E+0,3.976603E-3,997.815044E-3,1.013377E+0,0.000000E+0,1.011597E+0,3.083804E+0,0.000000E+0,72.804815E+0,3.979845E-3,996.719616E-3,1.003005E+0,0.000000E+0,1.067002E+0,2.803626E+0,0.000000E+0,72.259543E+0,32.438042E+0,72.355144E+0,3.969858E-3,3.969793E-3,0.000000E+0,1.030026E+0,1.000000E+0,44.000000E+0,96.387376E+0,25.283425E+0,12.999555E-3,12.719393E-3,1.000000E+0,2.649490E+0,1.000000E+0,20.000000E+0,8.825780E-3,43.825532E+0,0.000000E+0,2.568753E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.986940E+0,10.000000E+0,8.970808E+0,0.000000E+0,-239.594367E-3,0.000000E+0,139.132796E-3,0.000000E+0,140.066256E-3,0.000000E+0,153.588440E-3,0.000000E+0,-203.891150E-3,0.000000E+0,1.970729E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.214885E-3,0.000000E+0,694.885624E-3,3.025269E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.010887E+0,3.013876E+0,0.000000E+0,230.665158E+0,4.017066E-3,3.981324E-3,72.890645E+0,73.457601E+0,72.137084E+0,72.290755E+0,72.646965E+0,3.974253E-3,3.977172E-3,72.677290E+0,4.729898E+0,1.827398E+0,75.038913E+0,73.413465E+0,0.000000E+0,73.604849E+0,72.291925E+0,0.000000E+0,73.448662E+0,1.070931E+0,1.013361E+0,2.202588E+0,60.000000E+0,75.000000E+0,50.100000E+0,10.952559E-3,72.660911E+0,31.723052E+0,0.000000E+0,1.286661E+0,1.300450E+0,1.003845E+0,60.000000E+0,1.000000E+0,1.313234E+0,660.942907E-3,2.040818E+0,60.000000E+0,1.888272E+0,0.000000E+0,73.577328E+0,1.034396E+0,1.026659E+0,1.013780E+0,50.000000E+0,1.000000E+0,89.592659E+0,3.483665E+0,2.553840E+0,2.735370E+0,60.000000E+0,0.000000E+0,1.298872E+0,1.287369E+0,1.010411E+0,60.000000E+0,3.989238E-3,68.170693E+0,8.097781E-3,25.596597E+0,3.061608E+0,31.753949E+0,0.000000E+0,39.402730E-3,0.000000E+0,44.971268E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.015393E-3,0.000000E+0,17.302347E-3,2.020834E+0,2.013587E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.888219E+0,5.662460E+0,0.000000E+0,43.206509E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.794729E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.777335E+0,0.000000E+0,42.201155E-3,995.460858E-3,3.038497E+0,996.619481E-3,3.034748E+0,997.375805E-3,3.032286E+0,998.325232E-3,3.032334E+0,28.875013E-3,6.900188E+0,1.000000E+0,1.000000E+0,72.514390E+0,72.721233E+0,2.158537E+0,72.385000E+0,72.552903E+0,2.162132E+0,72.512612E+0,72.784317E+0,2.170890E+0,72.293703E+0,72.698162E+0,2.181178E+0
 10/25/2017,11:04:38.118,1.083918E-3,72.802709E+0,3.983347E-3,997.186784E-3,1.000586E+0,0.000000E+0,1.011165E+0,3.085930E+0,0.000000E+0,72.803177E+0,3.978808E-3,996.816271E-3,991.233190E-3,0.000000E+0,1.065900E+0,2.816755E+0,0.000000E+0,72.257110E+0,32.426054E+0,72.355706E+0,3.970896E-3,3.972193E-3,0.000000E+0,1.026235E+0,1.000000E+0,44.000000E+0,96.385966E+0,25.263933E+0,13.024329E-3,12.707200E-3,1.000000E+0,2.651662E+0,1.000000E+0,20.000000E+0,8.863858E-3,43.805977E+0,0.000000E+0,2.564951E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.980915E+0,0.000000E+0,-232.899206E-3,0.000000E+0,137.780889E-3,0.000000E+0,143.735719E-3,0.000000E+0,160.161888E-3,0.000000E+0,-199.669965E-3,0.000000E+0,1.982104E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.649369E-3,0.000000E+0,804.349102E-3,3.025800E+0,0.000000E+0,997.488449E-3,0.000000E+0,975.347214E-3,3.013989E+0,0.000000E+0,230.871934E+0,4.016028E-3,3.982102E-3,72.891674E+0,73.460925E+0,72.135212E+0,72.292159E+0,72.647012E+0,3.977561E-3,3.983205E-3,72.680753E+0,4.707345E+0,1.830009E+0,75.037274E+0,73.416742E+0,0.000000E+0,73.603585E+0,72.291691E+0,0.000000E+0,73.451704E+0,1.063487E+0,1.007630E+0,2.196817E+0,60.000000E+0,75.000000E+0,50.100000E+0,10.958655E-3,72.660724E+0,31.702470E+0,0.000000E+0,1.285831E+0,1.290933E+0,1.009647E+0,60.000000E+0,1.000000E+0,1.310187E+0,659.425035E-3,2.044444E+0,60.000000E+0,1.871011E+0,0.000000E+0,73.578498E+0,1.038723E+0,1.033077E+0,1.004227E+0,50.000000E+0,1.000000E+0,89.551401E+0,3.479465E+0,2.536365E+0,2.714386E+0,60.000000E+0,0.000000E+0,1.291094E+0,1.282560E+0,1.006068E+0,60.000000E+0,3.988459E-3,68.060760E+0,9.279055E-3,25.604487E+0,2.970107E+0,31.732716E+0,0.000000E+0,-27.937055E-3,0.000000E+0,43.425158E-3,0.000000E+0,23.969945E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.403391E-3,2.020931E+0,2.013426E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890769E+0,5.661815E+0,0.000000E+0,45.140634E-3,0.000000E+0,39.563907E-3,9.500000E+0,9.796308E+0,0.000000E+0,23.615628E-3,10.000000E+0,9.777915E+0,0.000000E+0,44.455898E-3,996.056262E-3,3.038513E+0,996.732125E-3,3.035166E+0,997.762013E-3,3.031883E+0,997.118333E-3,3.032189E+0,27.264088E-3,6.883434E+0,1.000000E+0,1.000000E+0,72.514156E+0,72.722029E+0,2.159992E+0,72.385701E+0,72.554775E+0,2.166842E+0,72.514156E+0,72.783381E+0,2.172455E+0,72.295060E+0,72.703123E+0,2.181114E+0
 10/25/2017,11:04:48.118,439.844037E-6,72.800697E+0,3.982634E-3,996.832381E-3,1.000666E+0,0.000000E+0,1.014615E+0,3.084045E+0,0.000000E+0,72.799387E+0,3.980105E-3,996.655179E-3,982.061096E-3,0.000000E+0,1.065469E+0,2.815740E+0,0.000000E+0,72.256922E+0,32.404075E+0,72.354302E+0,3.974852E-3,3.966551E-3,0.000000E+0,1.025964E+0,1.000000E+0,44.000000E+0,96.397997E+0,25.248711E+0,13.002798E-3,12.695397E-3,1.000000E+0,2.660926E+0,1.000000E+0,20.000000E+0,8.806060E-3,43.783628E+0,0.000000E+0,2.565982E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.999972E+0,0.000000E+0,-221.504559E-3,0.000000E+0,136.847429E-3,0.000000E+0,135.173640E-3,0.000000E+0,145.854972E-3,0.000000E+0,-192.419837E-3,0.000000E+0,1.980138E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.391897E-3,0.000000E+0,1.002655E+0,3.025124E+0,0.000000E+0,997.311437E-3,0.000000E+0,1.013284E+0,3.012637E+0,0.000000E+0,231.087433E+0,4.010255E-3,3.979961E-3,72.891394E+0,73.458397E+0,72.134791E+0,72.292580E+0,72.647714E+0,3.975940E-3,3.983724E-3,72.679911E+0,4.718622E+0,1.827350E+0,75.038913E+0,73.418146E+0,0.000000E+0,73.605504E+0,72.291223E+0,0.000000E+0,73.452172E+0,1.065516E+0,1.007454E+0,2.197199E+0,60.000000E+0,75.000000E+0,50.100000E+0,10.954115E-3,72.661987E+0,31.669622E+0,0.000000E+0,1.284187E+0,1.289448E+0,999.785724E-3,60.000000E+0,1.000000E+0,1.309357E+0,659.313191E-3,2.057945E+0,60.000000E+0,1.886242E+0,0.000000E+0,73.578638E+0,1.036951E+0,1.034562E+0,1.005952E+0,50.000000E+0,1.000000E+0,89.480948E+0,3.475442E+0,2.555150E+0,2.694169E+0,60.000000E+0,0.000000E+0,1.294304E+0,1.288024E+0,1.005780E+0,60.000000E+0,3.989043E-3,67.956160E+0,9.464207E-3,25.624258E+0,2.901159E+0,31.699961E+0,0.000000E+0,-3.986141E-3,0.000000E+0,43.554001E-3,0.000000E+0,25.709318E-3,0.000000E+0,23.357943E-3,0.000000E+0,17.109083E-3,2.020770E+0,2.013555E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890817E+0,5.663072E+0,0.000000E+0,45.301811E-3,0.000000E+0,50.266066E-3,9.500000E+0,9.792925E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.778752E+0,0.000000E+0,42.458840E-3,995.734422E-3,3.038063E+0,997.649369E-3,3.034587E+0,997.407989E-3,3.032205E+0,998.630980E-3,3.032286E+0,30.163752E-3,6.826727E+0,1.000000E+0,1.000000E+0,72.513781E+0,72.722590E+0,2.158298E+0,72.388275E+0,72.556460E+0,2.157119E+0,72.511021E+0,72.783147E+0,2.176416E+0,72.292112E+0,72.699753E+0,2.184562E+0
 10/25/2017,11:04:58.118,761.880850E-6,72.801259E+0,3.982050E-3,997.041801E-3,991.692354E-3,0.000000E+0,1.015190E+0,3.085753E+0,0.000000E+0,72.801539E+0,3.980234E-3,997.025691E-3,1.010997E+0,0.000000E+0,1.064383E+0,2.797279E+0,0.000000E+0,72.260058E+0,32.370061E+0,72.354910E+0,3.974917E-3,3.968302E-3,0.000000E+0,1.028736E+0,1.000000E+0,44.000000E+0,96.334977E+0,25.289133E+0,12.991643E-3,12.658237E-3,1.000000E+0,2.656981E+0,1.000000E+0,20.000000E+0,8.839078E-3,43.781906E+0,0.000000E+0,2.569752E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.988126E+0,0.000000E+0,-205.764495E-3,0.000000E+0,136.235852E-3,0.000000E+0,136.815241E-3,0.000000E+0,138.057058E-3,0.000000E+0,-201.474441E-3,0.000000E+0,1.986486E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.004939E+0,3.025157E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.010296E+0,3.013522E+0,0.000000E+0,231.278288E+0,4.015769E-3,3.977821E-3,72.892049E+0,73.459754E+0,72.133715E+0,72.291878E+0,72.647574E+0,3.976523E-3,3.981129E-3,72.678039E+0,4.730221E+0,1.830767E+0,75.041628E+0,73.424230E+0,0.000000E+0,73.608266E+0,72.288415E+0,0.000000E+0,73.454512E+0,1.066299E+0,1.003239E+0,2.201360E+0,60.000000E+0,75.000000E+0,50.100000E+0,10.920522E-3,72.661239E+0,31.628504E+0,0.000000E+0,1.286613E+0,1.291316E+0,986.233090E-3,60.000000E+0,1.000000E+0,1.315946E+0,659.345147E-3,2.051138E+0,60.000000E+0,1.899216E+0,0.000000E+0,73.577421E+0,1.034508E+0,1.031528E+0,989.561500E-3,50.000000E+0,1.000000E+0,89.435513E+0,3.481781E+0,2.537818E+0,2.680467E+0,60.000000E+0,0.000000E+0,1.295757E+0,1.279956E+0,985.916146E-3,60.000000E+0,3.988330E-3,67.851983E+0,9.517645E-3,25.606065E+0,2.856052E+0,31.661909E+0,0.000000E+0,10.519796E-3,0.000000E+0,46.452957E-3,0.000000E+0,20.909936E-3,0.000000E+0,25.290580E-3,0.000000E+0,22.262782E-3,2.020802E+0,2.013684E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.892832E+0,5.661880E+0,0.000000E+0,44.689338E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.794794E+0,0.000000E+0,23.357943E-3,10.000000E+0,9.774468E+0,0.000000E+0,42.136734E-3,996.088446E-3,3.038883E+0,998.067760E-3,3.033975E+0,998.293048E-3,3.032398E+0,997.617185E-3,3.032575E+0,42.728964E-3,6.640821E+0,1.000000E+0,1.000000E+0,72.512190E+0,72.723339E+0,2.155980E+0,72.385889E+0,72.553792E+0,2.164000E+0,72.515419E+0,72.783288E+0,2.173206E+0,72.292346E+0,72.702093E+0,2.180141E+0
 10/25/2017,11:05:08.118,922.899256E-6,72.800276E+0,3.979456E-3,997.219002E-3,993.895915E-3,0.000000E+0,1.013545E+0,3.084400E+0,0.000000E+0,72.803271E+0,3.980559E-3,997.911700E-3,1.024811E+0,0.000000E+0,1.067178E+0,2.786018E+0,0.000000E+0,72.259262E+0,32.343901E+0,72.354676E+0,3.971804E-3,3.972517E-3,0.000000E+0,1.026856E+0,1.000000E+0,44.000000E+0,96.513887E+0,25.274004E+0,12.871666E-3,12.680351E-3,1.000000E+0,2.662284E+0,1.000000E+0,20.000000E+0,8.623259E-3,43.775946E+0,0.000000E+0,2.572394E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.975089E+0,0.000000E+0,-212.684973E-3,0.000000E+0,136.815241E-3,0.000000E+0,136.654300E-3,0.000000E+0,136.155914E-3,0.000000E+0,-204.632274E-3,0.000000E+0,1.995154E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.729829E-3,0.000000E+0,999.875494E-3,3.025382E+0,0.000000E+0,997.391897E-3,0.000000E+0,1.006493E+0,3.013200E+0,0.000000E+0,231.444064E+0,4.010969E-3,3.978080E-3,72.890458E+0,73.463920E+0,72.133668E+0,72.293048E+0,72.647106E+0,3.979572E-3,3.979897E-3,72.682251E+0,4.707990E+0,1.828301E+0,75.043313E+0,73.423762E+0,0.000000E+0,73.608874E+0,72.289959E+0,0.000000E+0,73.450815E+0,1.069142E+0,1.006480E+0,2.197423E+0,60.000000E+0,75.000000E+0,50.100000E+0,10.920846E-3,72.664889E+0,31.589292E+0,0.000000E+0,1.284618E+0,1.288953E+0,998.938685E-3,60.000000E+0,1.000000E+0,1.312915E+0,662.332958E-3,2.058903E+0,60.000000E+0,1.886661E+0,0.000000E+0,73.580183E+0,1.032848E+0,1.031225E+0,1.011384E+0,50.000000E+0,1.000000E+0,89.315825E+0,3.488327E+0,2.550614E+0,2.669943E+0,60.000000E+0,0.000000E+0,1.291813E+0,1.281058E+0,1.001293E+0,60.000000E+0,3.988978E-3,67.752249E+0,9.424582E-3,25.602630E+0,2.863785E+0,31.620095E+0,0.000000E+0,35.341067E-3,0.000000E+0,49.609597E-3,0.000000E+0,16.690345E-3,0.000000E+0,24.710789E-3,0.000000E+0,24.743000E-3,2.020867E+0,2.013362E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.888584E+0,5.660623E+0,0.000000E+0,43.947924E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.795792E+0,0.000000E+0,18.010980E-3,10.000000E+0,9.739680E+0,0.000000E+0,44.037160E-3,996.072354E-3,3.038191E+0,997.214885E-3,3.034522E+0,997.568909E-3,3.032704E+0,997.343621E-3,3.031417E+0,32.419047E-3,6.657252E+0,1.000000E+0,1.000000E+0,72.515934E+0,72.722824E+0,2.160855E+0,72.386357E+0,72.555852E+0,2.165868E+0,72.513454E+0,72.785675E+0,2.172742E+0,72.293656E+0,72.701812E+0,2.180252E+0
 10/25/2017,11:05:18.118,600.862443E-6,72.801914E+0,3.978483E-3,997.186784E-3,1.006574E+0,0.000000E+0,1.013561E+0,3.084206E+0,0.000000E+0,72.803552E+0,3.979391E-3,998.056683E-3,998.299691E-3,0.000000E+0,1.066906E+0,2.776304E+0,0.000000E+0,72.258279E+0,32.292416E+0,72.354536E+0,3.975241E-3,3.969793E-3,0.000000E+0,1.018971E+0,1.000000E+0,44.000000E+0,96.676965E+0,25.227224E+0,12.750197E-3,12.689301E-3,1.000000E+0,2.654873E+0,1.000000E+0,20.000000E+0,8.579537E-3,43.749221E+0,0.000000E+0,2.573393E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.970679E+0,0.000000E+0,-226.976565E-3,0.000000E+0,138.134960E-3,0.000000E+0,139.969691E-3,0.000000E+0,147.272774E-3,0.000000E+0,-218.520296E-3,0.000000E+0,1.987614E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.011376E+0,3.026782E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.006109E+0,3.013506E+0,0.000000E+0,231.623616E+0,4.579281E-3,3.980610E-3,72.890083E+0,73.460737E+0,72.134089E+0,72.292018E+0,72.647059E+0,3.973669E-3,3.979961E-3,72.678226E+0,4.712822E+0,1.830315E+0,75.041300E+0,73.425119E+0,0.000000E+0,73.611683E+0,72.288321E+0,0.000000E+0,73.454887E+0,1.072049E+0,1.003015E+0,2.194856E+0,60.000000E+0,75.000000E+0,50.100000E+0,10.936021E-3,72.661941E+0,31.543436E+0,0.000000E+0,1.288162E+0,1.297368E+0,1.004389E+0,60.000000E+0,1.000000E+0,1.303231E+0,663.691054E-3,2.071189E+0,60.000000E+0,1.879779E+0,0.000000E+0,73.578732E+0,1.032321E+0,1.031145E+0,1.008284E+0,50.000000E+0,1.000000E+0,89.190696E+0,3.470764E+0,2.536748E+0,2.689585E+0,60.000000E+0,0.000000E+0,1.287517E+0,1.281602E+0,1.008319E+0,60.000000E+0,3.987486E-3,67.652143E+0,9.573093E-3,25.628203E+0,3.029389E+0,31.576283E+0,0.000000E+0,52.844899E-3,0.000000E+0,45.100111E-3,0.000000E+0,13.630336E-3,0.000000E+0,19.041720E-3,0.000000E+0,21.360885E-3,2.020834E+0,2.013297E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.883683E+0,5.659752E+0,0.000000E+0,42.884155E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.793763E+0,0.000000E+0,14.145706E-3,10.000000E+0,9.734912E+0,0.000000E+0,42.523261E-3,996.152814E-3,3.039189E+0,998.550520E-3,3.035568E+0,997.585001E-3,3.031948E+0,996.973505E-3,3.032656E+0,35.640896E-3,6.527086E+0,1.000000E+0,1.000000E+0,72.516402E+0,72.721421E+0,2.164594E+0,72.387199E+0,72.554354E+0,2.159434E+0,72.515185E+0,72.783803E+0,2.178269E+0,72.293750E+0,72.699847E+0,2.179598E+0
 10/25/2017,11:05:28.118,-204.229589E-6,72.800978E+0,3.982828E-3,996.945145E-3,1.005457E+0,0.000000E+0,1.013130E+0,3.084722E+0,0.000000E+0,72.804441E+0,3.978678E-3,997.412313E-3,1.028799E+0,0.000000E+0,1.065134E+0,2.783731E+0,0.000000E+0,72.258513E+0,32.262260E+0,72.349856E+0,3.975435E-3,3.973101E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,96.553317E+0,25.197431E+0,12.638392E-3,12.678146E-3,1.000000E+0,2.658179E+0,1.000000E+0,20.000000E+0,8.516615E-3,43.731854E+0,0.000000E+0,2.575617E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.967074E+0,0.000000E+0,-229.712568E-3,0.000000E+0,136.268041E-3,0.000000E+0,138.649972E-3,0.000000E+0,151.719518E-3,0.000000E+0,-210.045703E-3,0.000000E+0,1.980654E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.858565E-3,0.000000E+0,865.653725E-3,3.027554E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.004351E+0,3.013844E+0,0.000000E+0,231.764941E+0,4.586287E-3,3.983205E-3,72.893219E+0,73.461533E+0,72.135633E+0,72.290708E+0,72.646872E+0,3.976069E-3,3.979443E-3,72.680145E+0,4.723777E+0,1.827479E+0,75.040457E+0,73.427740E+0,0.000000E+0,73.611729E+0,72.289257E+0,0.000000E+0,73.450394E+0,1.070244E+0,992.126209E-3,2.201281E+0,60.000000E+0,75.000000E+0,50.100000E+0,10.924153E-3,72.662876E+0,31.501576E+0,0.000000E+0,1.282734E+0,1.287420E+0,1.000425E+0,60.000000E+0,1.000000E+0,1.308591E+0,655.526500E-3,2.048566E+0,60.000000E+0,1.879763E+0,0.000000E+0,73.579013E+0,1.032273E+0,1.030044E+0,1.005505E+0,50.000000E+0,1.000000E+0,89.288462E+0,3.477454E+0,2.549064E+0,2.652632E+0,60.000000E+0,0.000000E+0,1.287884E+0,1.282337E+0,1.004551E+0,60.000000E+0,3.987356E-3,67.554892E+0,9.489110E-3,25.611495E+0,3.046465E+0,31.536188E+0,0.000000E+0,49.814770E-3,0.000000E+0,43.425158E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.176446E-3,0.000000E+0,19.396037E-3,2.021060E+0,2.012814E+0,2.018419E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.897148E+0,5.660429E+0,0.000000E+0,43.464392E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.794794E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.726763E+0,0.000000E+0,43.264105E-3,995.283846E-3,3.039270E+0,997.343621E-3,3.033026E+0,996.667757E-3,3.031240E+0,998.148220E-3,3.032656E+0,28.875013E-3,6.604412E+0,1.000000E+0,1.000000E+0,72.512939E+0,72.725960E+0,2.161206E+0,72.392580E+0,72.553558E+0,2.163026E+0,72.514156E+0,72.787359E+0,2.169500E+0,72.294451E+0,72.702187E+0,2.180332E+0
 10/25/2017,11:05:38.118,2.372065E-3,72.803598E+0,3.979391E-3,997.653952E-3,1.004882E+0,0.000000E+0,1.014838E+0,3.083562E+0,0.000000E+0,72.802662E+0,3.980364E-3,996.606851E-3,1.013198E+0,0.000000E+0,1.062419E+0,2.805157E+0,0.000000E+0,72.258607E+0,32.240932E+0,72.349388E+0,3.976668E-3,3.967134E-3,0.000000E+0,1.028449E+0,1.000000E+0,44.000000E+0,96.478828E+0,25.192604E+0,12.543643E-3,12.665630E-3,1.000000E+0,2.658003E+0,1.000000E+0,20.000000E+0,8.523231E-3,43.713510E+0,0.000000E+0,2.570010E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.972771E+0,0.000000E+0,-241.075027E-3,0.000000E+0,138.617784E-3,0.000000E+0,136.911806E-3,0.000000E+0,170.312065E-3,0.000000E+0,-201.377773E-3,0.000000E+0,1.975788E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.601093E-3,0.000000E+0,672.794885E-3,3.027265E+0,0.000000E+0,997.037873E-3,0.000000E+0,1.006461E+0,3.014101E+0,0.000000E+0,231.933043E+0,4.584211E-3,3.980870E-3,72.894155E+0,73.461252E+0,72.136335E+0,72.293796E+0,72.649539E+0,3.975291E-3,3.981713E-3,72.679022E+0,4.718944E+0,1.829896E+0,75.042705E+0,73.428162E+0,0.000000E+0,73.613602E+0,72.290567E+0,0.000000E+0,73.453810E+0,1.065532E+0,1.006879E+0,2.196036E+0,60.000000E+0,75.000000E+0,50.100000E+0,10.924283E-3,72.662315E+0,31.459670E+0,0.000000E+0,1.286470E+0,1.292354E+0,999.641887E-3,60.000000E+0,1.000000E+0,1.309293E+0,659.025595E-3,2.027477E+0,60.000000E+0,1.873622E+0,0.000000E+0,73.578966E+0,1.033854E+0,1.035200E+0,997.245546E-3,50.000000E+0,1.000000E+0,89.331033E+0,3.476751E+0,2.545007E+0,2.667611E+0,60.000000E+0,0.000000E+0,1.289832E+0,1.280547E+0,1.008224E+0,60.000000E+0,3.987811E-3,67.460680E+0,9.450134E-3,25.575434E+0,3.015535E+0,31.504363E+0,0.000000E+0,14.226869E-3,0.000000E+0,43.908318E-3,0.000000E+0,19.492669E-3,0.000000E+0,15.144235E-3,0.000000E+0,15.562973E-3,2.021092E+0,2.013684E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.906176E+0,5.658721E+0,0.000000E+0,47.590526E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.795245E+0,0.000000E+0,19.428248E-3,10.000000E+0,9.723123E+0,0.000000E+0,42.136734E-3,995.139019E-3,3.038642E+0,996.217182E-3,3.032881E+0,997.987300E-3,3.031706E+0,997.906841E-3,3.032430E+0,20.176020E-3,6.550928E+0,1.000000E+0,1.000000E+0,72.512986E+0,72.725352E+0,2.159832E+0,72.389585E+0,72.558425E+0,2.162707E+0,72.514109E+0,72.788342E+0,2.175538E+0,72.292439E+0,72.700595E+0,2.179327E+0
 10/25/2017,11:05:48.118,2.694102E-3,72.801961E+0,3.984320E-3,997.331767E-3,1.001720E+0,0.000000E+0,1.011788E+0,3.087009E+0,0.000000E+0,72.802194E+0,3.977640E-3,997.476750E-3,1.020759E+0,0.000000E+0,1.064638E+0,2.816079E+0,0.000000E+0,72.258794E+0,32.177925E+0,72.351447E+0,3.968950E-3,3.972258E-3,0.000000E+0,1.025661E+0,1.000000E+0,44.000000E+0,96.654970E+0,25.120766E+0,12.378075E-3,12.645007E-3,1.000000E+0,2.666277E+0,1.000000E+0,20.000000E+0,8.445518E-3,43.711182E+0,0.000000E+0,2.566852E+0,0.000000E+0,1.984426E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.982750E+0,0.000000E+0,-236.954928E-3,0.000000E+0,137.748701E-3,0.000000E+0,137.909642E-3,0.000000E+0,162.095255E-3,0.000000E+0,-200.636649E-3,0.000000E+0,1.973210E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.649369E-3,0.000000E+0,582.674850E-3,3.026106E+0,0.000000E+0,999.017188E-3,0.000000E+0,994.044098E-3,3.013248E+0,0.000000E+0,232.077843E+0,4.584536E-3,3.979767E-3,72.893593E+0,73.462843E+0,72.132685E+0,72.291597E+0,72.647948E+0,3.994168E-3,3.977172E-3,72.679396E+0,4.700257E+0,1.828252E+0,75.048978E+0,73.428770E+0,0.000000E+0,73.612151E+0,72.291878E+0,0.000000E+0,73.453436E+0,1.065388E+0,1.003893E+0,2.195350E+0,60.000000E+0,76.000000E+0,50.000000E+0,10.917344E-3,72.662081E+0,31.423060E+0,0.000000E+0,1.283724E+0,1.288825E+0,1.005507E+0,60.000000E+0,1.000000E+0,1.312229E+0,656.357335E-3,2.051123E+0,60.000000E+0,1.875379E+0,0.000000E+0,73.578638E+0,1.034205E+0,1.034051E+0,1.002725E+0,50.000000E+0,1.000000E+0,89.238992E+0,3.477358E+0,2.536764E+0,2.657950E+0,60.000000E+0,0.000000E+0,1.289321E+0,1.279205E+0,1.000623E+0,60.000000E+0,3.986838E-3,67.368809E+0,9.552859E-3,25.548237E+0,2.963341E+0,31.470355E+0,0.000000E+0,-26.293049E-3,0.000000E+0,43.843896E-3,0.000000E+0,22.166150E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.242338E-3,2.020834E+0,2.013458E+0,2.018193E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.904058E+0,5.660687E+0,0.000000E+0,42.884155E-3,0.000000E+0,47.139230E-3,9.500000E+0,9.793119E+0,0.000000E+0,21.264253E-3,10.000000E+0,9.698964E+0,0.000000E+0,44.133792E-3,995.605686E-3,3.038787E+0,997.279253E-3,3.034152E+0,997.778105E-3,3.030773E+0,997.939024E-3,3.032559E+0,34.674341E-3,6.630510E+0,1.000000E+0,1.000000E+0,72.513454E+0,72.725445E+0,2.156572E+0,72.389539E+0,72.555384E+0,2.156944E+0,72.515513E+0,72.787687E+0,2.169404E+0,72.295621E+0,72.703450E+0,2.186063E+0
 10/25/2017,11:05:58.118,1.405954E-3,72.803084E+0,3.981467E-3,997.508969E-3,1.026422E+0,0.000000E+0,1.014982E+0,3.085495E+0,0.000000E+0,72.805985E+0,3.979651E-3,996.912927E-3,1.017282E+0,0.000000E+0,1.066938E+0,2.816063E+0,0.000000E+0,72.259309E+0,32.114919E+0,72.353787E+0,3.972777E-3,3.964476E-3,0.000000E+0,1.024562E+0,1.000000E+0,44.000000E+0,96.720437E+0,25.093154E+0,12.274441E-3,12.639170E-3,1.000000E+0,2.650177E+0,1.000000E+0,20.000000E+0,8.440069E-3,43.710716E+0,0.000000E+0,2.563437E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.980143E+0,0.000000E+0,-231.965747E-3,0.000000E+0,137.298065E-3,0.000000E+0,141.643481E-3,0.000000E+0,160.226333E-3,0.000000E+0,-181.625203E-3,0.000000E+0,1.976980E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.002447E+0,3.025977E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.007723E+0,3.014359E+0,0.000000E+0,232.245280E+0,4.585574E-3,3.980416E-3,72.893453E+0,73.462609E+0,72.135118E+0,72.292814E+0,72.649680E+0,3.979897E-3,3.977691E-3,72.678788E+0,4.711211E+0,1.827446E+0,75.048323E+0,73.430455E+0,0.000000E+0,73.613414E+0,72.290755E+0,0.000000E+0,73.451002E+0,1.067465E+0,1.006688E+0,2.199447E+0,60.000000E+0,76.000000E+0,50.000000E+0,10.913453E-3,72.661660E+0,31.397601E+0,0.000000E+0,1.284666E+0,1.286813E+0,1.004005E+0,60.000000E+0,1.000000E+0,1.311367E+0,658.130849E-3,2.073809E+0,60.000000E+0,1.895896E+0,0.000000E+0,73.580838E+0,1.032640E+0,1.028735E+0,1.001143E+0,50.000000E+0,1.000000E+0,89.203932E+0,3.482914E+0,2.555118E+0,2.641310E+0,60.000000E+0,0.000000E+0,1.284243E+0,1.278981E+0,1.007218E+0,60.000000E+0,3.987421E-3,67.277967E+0,7.738633E-3,25.524057E+0,2.952708E+0,31.442340E+0,0.000000E+0,-4.663085E-3,0.000000E+0,43.715054E-3,0.000000E+0,24.807421E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.274548E-3,2.020770E+0,2.013716E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.906534E+0,5.652467E+0,0.000000E+0,44.721574E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.794729E+0,0.000000E+0,25.355001E-3,10.000000E+0,9.700221E+0,0.000000E+0,41.653574E-3,995.895342E-3,3.038980E+0,997.617185E-3,3.032961E+0,996.587297E-3,3.032318E+0,997.552817E-3,3.032656E+0,35.963081E-3,6.707193E+0,1.000000E+0,1.000000E+0,72.515934E+0,72.724977E+0,2.158346E+0,72.391317E+0,72.558191E+0,2.165166E+0,72.513781E+0,72.786377E+0,2.171752E+0,72.297212E+0,72.703263E+0,2.179582E+0
 10/25/2017,11:06:08.118,3.499194E-3,72.802943E+0,3.978937E-3,1.000731E+0,999.420784E-3,0.000000E+0,1.011229E+0,3.089281E+0,0.000000E+0,72.807062E+0,3.980624E-3,997.363986E-3,998.219935E-3,0.000000E+0,1.066395E+0,2.810118E+0,0.000000E+0,72.258279E+0,32.084857E+0,72.355987E+0,3.971285E-3,3.970636E-3,0.000000E+0,1.024801E+0,1.000000E+0,44.000000E+0,96.619957E+0,25.081830E+0,12.204465E-3,12.639494E-3,1.000000E+0,2.664871E+0,1.000000E+0,20.000000E+0,8.452330E-3,43.742144E+0,0.000000E+0,2.566917E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.983555E+0,0.000000E+0,2.022109E+0,10.000000E+0,8.995787E+0,0.000000E+0,-224.723386E-3,0.000000E+0,134.948322E-3,0.000000E+0,137.169312E-3,0.000000E+0,150.495053E-3,0.000000E+0,-191.872050E-3,0.000000E+0,1.973951E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.601093E-3,0.000000E+0,1.000371E+0,3.026605E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.014435E+0,3.014632E+0,0.000000E+0,232.401068E+0,5.915638E-3,3.983335E-3,72.894529E+0,73.461205E+0,72.133434E+0,72.294451E+0,72.649024E+0,3.989238E-3,3.980221E-3,72.681034E+0,4.717977E+0,1.828220E+0,75.051319E+0,73.431859E+0,0.000000E+0,73.614257E+0,72.290661E+0,0.000000E+0,73.454559E+0,1.061666E+0,1.000988E+0,2.195573E+0,60.000000E+0,76.000000E+0,50.000000E+0,10.913518E-3,72.664842E+0,31.368518E+0,0.000000E+0,1.278216E+0,1.291715E+0,1.001016E+0,60.000000E+0,1.000000E+0,1.307794E+0,655.159015E-3,2.060501E+0,60.000000E+0,1.883486E+0,0.000000E+0,73.579106E+0,1.030373E+0,1.033332E+0,999.993272E-3,50.000000E+0,1.000000E+0,89.288321E+0,3.472808E+0,2.526924E+0,2.652760E+0,60.000000E+0,0.000000E+0,1.285265E+0,1.281761E+0,1.009868E+0,60.000000E+0,3.988589E-3,67.188435E+0,8.908297E-3,25.457598E+0,2.959152E+0,31.419204E+0,0.000000E+0,-3.212491E-3,0.000000E+0,42.362208E-3,0.000000E+0,26.063635E-3,0.000000E+0,22.230571E-3,0.000000E+0,18.204244E-3,2.021060E+0,2.013329E+0,2.018290E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918907E+0,5.656045E+0,0.000000E+0,44.657103E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.795374E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.701219E+0,0.000000E+0,43.779475E-3,996.104538E-3,3.038738E+0,996.812585E-3,3.035955E+0,996.812585E-3,3.032414E+0,997.617185E-3,3.032640E+0,32.419047E-3,6.562205E+0,1.000000E+0,1.000000E+0,72.517993E+0,72.726709E+0,2.160759E+0,72.393610E+0,72.556975E+0,2.162675E+0,72.514951E+0,72.785768E+0,2.176208E+0,72.296604E+0,72.702701E+0,2.184307E+0
 10/25/2017,11:06:18.118,-687.284809E-6,72.803926E+0,3.983023E-3,997.380095E-3,1.006734E+0,0.000000E+0,1.012012E+0,3.085415E+0,0.000000E+0,72.806266E+0,3.983801E-3,997.363986E-3,972.346652E-3,0.000000E+0,1.064798E+0,2.800984E+0,0.000000E+0,72.259964E+0,32.040577E+0,72.360292E+0,3.970247E-3,3.965773E-3,0.000000E+0,1.023495E+0,1.000000E+0,44.000000E+0,96.673675E+0,25.002800E+0,12.146876E-3,12.648314E-3,1.000000E+0,2.670461E+0,1.000000E+0,20.000000E+0,8.438837E-3,43.774223E+0,0.000000E+0,2.571267E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988648E+0,10.000000E+0,9.001034E+0,0.000000E+0,-222.888655E-3,0.000000E+0,136.815241E-3,0.000000E+0,134.368933E-3,0.000000E+0,147.498334E-3,0.000000E+0,-190.583138E-3,0.000000E+0,1.973049E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.456265E-3,0.000000E+0,997.192016E-3,3.026283E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.015522E+0,3.014117E+0,0.000000E+0,232.571164E+0,5.917455E-3,3.981778E-3,72.895231E+0,73.463920E+0,72.136335E+0,72.297633E+0,72.648416E+0,3.973799E-3,3.978924E-3,72.679864E+0,4.722810E+0,1.830879E+0,75.046825E+0,73.430081E+0,0.000000E+0,73.616691E+0,72.291878E+0,0.000000E+0,73.454606E+0,1.070324E+0,1.005650E+0,2.196243E+0,60.000000E+0,76.000000E+0,50.000000E+0,10.915917E-3,72.664046E+0,31.346589E+0,0.000000E+0,1.281297E+0,1.290262E+0,1.002023E+0,60.000000E+0,1.000000E+0,1.307554E+0,654.823486E-3,2.064399E+0,60.000000E+0,1.886435E+0,0.000000E+0,73.578685E+0,1.029304E+0,1.030219E+0,1.008125E+0,50.000000E+0,1.000000E+0,89.284332E+0,3.480807E+0,2.549751E+0,2.681010E+0,60.000000E+0,0.000000E+0,1.287485E+0,1.280132E+0,1.006084E+0,60.000000E+0,3.989238E-3,67.103440E+0,9.476723E-3,25.438292E+0,2.948198E+0,31.395975E+0,0.000000E+0,-2.761195E-3,0.000000E+0,43.876107E-3,0.000000E+0,25.967003E-3,0.000000E+0,22.005097E-3,0.000000E+0,17.785506E-3,2.021060E+0,2.013329E+0,2.018451E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924055E+0,5.626614E+0,0.000000E+0,42.884155E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.793409E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.700285E+0,0.000000E+0,43.876107E-3,996.201090E-3,3.038127E+0,996.571205E-3,3.033090E+0,997.488449E-3,3.031835E+0,998.695348E-3,3.032141E+0,23.720054E-3,6.788708E+0,1.000000E+0,1.000000E+0,72.513501E+0,72.724462E+0,2.156524E+0,72.393984E+0,72.558519E+0,2.158253E+0,72.516355E+0,72.789746E+0,2.173509E+0,72.294405E+0,72.701485E+0,2.185169E+0
 10/25/2017,11:06:28.118,600.862443E-6,72.805236E+0,3.980105E-3,997.476750E-3,1.023740E+0,0.000000E+0,1.013114E+0,3.085431E+0,0.000000E+0,72.806500E+0,3.978808E-3,996.848490E-3,989.063790E-3,0.000000E+0,1.067481E+0,2.795442E+0,0.000000E+0,72.258467E+0,31.990443E+0,72.362725E+0,3.974268E-3,3.970572E-3,0.000000E+0,1.025295E+0,1.000000E+0,44.000000E+0,96.743889E+0,24.957555E+0,12.093503E-3,12.648574E-3,1.000000E+0,2.653227E+0,1.000000E+0,20.000000E+0,8.447854E-3,43.766355E+0,0.000000E+0,2.573458E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.979757E+0,0.000000E+0,-230.967910E-3,0.000000E+0,138.939667E-3,0.000000E+0,133.338908E-3,0.000000E+0,159.098536E-3,0.000000E+0,-181.496312E-3,0.000000E+0,1.969505E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.013133E+0,3.026718E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.014115E+0,3.013506E+0,0.000000E+0,232.736883E+0,8.118385E-3,3.981648E-3,72.894623E+0,73.462563E+0,72.133106E+0,72.292673E+0,72.647153E+0,3.980026E-3,3.983400E-3,72.681455E+0,4.715078E+0,1.830831E+0,75.049072E+0,73.434761E+0,0.000000E+0,73.616691E+0,72.292673E+0,0.000000E+0,73.452781E+0,1.074621E+0,1.006608E+0,2.195541E+0,60.000000E+0,76.000000E+0,50.000000E+0,10.912221E-3,72.666620E+0,31.325730E+0,0.000000E+0,1.281665E+0,1.289081E+0,1.006067E+0,60.000000E+0,1.000000E+0,1.306693E+0,653.816897E-3,2.050931E+0,60.000000E+0,1.875798E+0,0.000000E+0,73.582523E+0,1.028937E+0,1.024025E+0,1.002885E+0,50.000000E+0,1.000000E+0,89.293249E+0,3.474181E+0,2.538250E+0,2.658030E+0,60.000000E+0,0.000000E+0,1.285185E+0,1.281969E+0,1.018762E+0,60.000000E+0,3.989886E-3,67.015314E+0,9.575687E-3,25.407893E+0,2.965274E+0,31.378320E+0,0.000000E+0,-19.330199E-3,0.000000E+0,43.972739E-3,0.000000E+0,24.163209E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.274548E-3,2.020673E+0,2.013233E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930272E+0,5.623132E+0,0.000000E+0,42.174976E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.791476E+0,0.000000E+0,24.324262E-3,10.000000E+0,9.699963E+0,0.000000E+0,42.072312E-3,995.814882E-3,3.038272E+0,998.212588E-3,3.035987E+0,997.939024E-3,3.033042E+0,998.647072E-3,3.032913E+0,27.908458E-3,6.716536E+0,1.000000E+0,1.000000E+0,72.514811E+0,72.725398E+0,2.160902E+0,72.396090E+0,72.558566E+0,2.166682E+0,72.515981E+0,72.788997E+0,2.174020E+0,72.291503E+0,72.703076E+0,2.184499E+0
 10/25/2017,11:06:38.118,2.211047E-3,72.804300E+0,3.984969E-3,997.476750E-3,1.004387E+0,0.000000E+0,1.012331E+0,3.087219E+0,0.000000E+0,72.803879E+0,3.980040E-3,997.057910E-3,1.004393E+0,0.000000E+0,1.066076E+0,2.784343E+0,0.000000E+0,72.261649E+0,31.952436E+0,72.362397E+0,3.976278E-3,3.975241E-3,0.000000E+0,1.029389E+0,1.000000E+0,44.000000E+0,96.664792E+0,24.965629E+0,12.063930E-3,12.646434E-3,1.000000E+0,2.650624E+0,1.000000E+0,20.000000E+0,8.436696E-3,43.762490E+0,0.000000E+0,2.562953E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.973415E+0,0.000000E+0,-237.148058E-3,0.000000E+0,138.521219E-3,0.000000E+0,139.615620E-3,0.000000E+0,169.280936E-3,0.000000E+0,-200.185529E-3,0.000000E+0,1.967539E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,610.579789E-3,3.027216E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.008442E+0,3.013699E+0,0.000000E+0,232.873516E+0,7.748957E-3,3.983400E-3,72.895278E+0,73.459708E+0,72.136569E+0,72.292673E+0,72.649820E+0,3.997152E-3,3.977691E-3,72.679864E+0,4.723455E+0,1.830041E+0,75.052255E+0,73.436306E+0,0.000000E+0,73.616972E+0,72.291316E+0,0.000000E+0,73.452500E+0,1.069270E+0,1.011717E+0,2.198953E+0,60.000000E+0,76.000000E+0,50.000000E+0,10.897629E-3,72.664280E+0,31.308680E+0,0.000000E+0,1.276221E+0,1.286925E+0,1.011980E+0,60.000000E+0,1.000000E+0,1.308544E+0,656.596999E-3,2.036184E+0,60.000000E+0,1.878183E+0,0.000000E+0,73.579247E+0,1.031283E+0,1.028527E+0,1.007054E+0,50.000000E+0,1.000000E+0,89.340185E+0,3.479322E+0,2.542435E+0,2.669624E+0,60.000000E+0,0.000000E+0,1.284354E+0,1.284318E+0,1.002746E+0,60.000000E+0,3.986643E-3,66.928919E+0,9.437034E-3,25.342456E+0,3.055486E+0,31.368007E+0,0.000000E+0,23.027138E-3,0.000000E+0,43.231895E-3,0.000000E+0,19.202773E-3,0.000000E+0,15.047603E-3,0.000000E+0,16.142764E-3,2.020673E+0,2.013684E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939672E+0,5.623487E+0,0.000000E+0,42.851920E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.793312E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.701316E+0,0.000000E+0,42.652104E-3,996.056262E-3,3.038288E+0,996.249366E-3,3.033315E+0,997.166609E-3,3.033814E+0,998.293048E-3,3.032865E+0,29.841567E-3,6.645009E+0,1.000000E+0,1.000000E+0,72.517806E+0,72.727504E+0,2.161717E+0,72.394873E+0,72.560438E+0,2.164383E+0,72.516964E+0,72.788249E+0,2.176416E+0,72.293937E+0,72.701859E+0,2.183429E+0
 10/25/2017,11:06:48.118,117.807224E-6,72.803271E+0,3.982180E-3,997.396204E-3,992.889942E-3,0.000000E+0,1.015062E+0,3.086752E+0,0.000000E+0,72.807062E+0,3.978483E-3,997.009582E-3,994.567047E-3,0.000000E+0,1.064239E+0,2.760871E+0,0.000000E+0,72.259590E+0,31.910480E+0,72.361883E+0,3.970636E-3,3.968431E-3,0.000000E+0,1.022300E+0,1.000000E+0,44.000000E+0,96.687586E+0,24.921498E+0,12.053878E-3,12.626978E-3,1.000000E+0,2.666979E+0,1.000000E+0,20.000000E+0,8.444610E-3,43.762630E+0,0.000000E+0,2.566723E+0,0.000000E+0,1.985393E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.964499E+0,0.000000E+0,-228.070966E-3,0.000000E+0,137.362442E-3,0.000000E+0,137.619948E-3,0.000000E+0,150.398384E-3,0.000000E+0,-213.590210E-3,0.000000E+0,1.976432E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.013580E+0,3.027200E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.002082E+0,3.014327E+0,0.000000E+0,233.027300E+0,5.097256E-3,3.980221E-3,72.896635E+0,73.460082E+0,72.133808E+0,72.295528E+0,72.651785E+0,3.978145E-3,3.978534E-3,72.680660E+0,4.726999E+0,1.827495E+0,75.055673E+0,73.438271E+0,0.000000E+0,73.616176E+0,72.288555E+0,0.000000E+0,73.456431E+0,1.067992E+0,976.447256E-3,2.197167E+0,60.000000E+0,75.000000E+0,49.900000E+0,10.886474E-3,72.664655E+0,31.297019E+0,0.000000E+0,1.282207E+0,1.289480E+0,1.003334E+0,60.000000E+0,1.000000E+0,1.305959E+0,657.971073E-3,2.056698E+0,60.000000E+0,1.866998E+0,0.000000E+0,73.581353E+0,1.031555E+0,1.025350E+0,1.010345E+0,50.000000E+0,1.000000E+0,89.369286E+0,3.472089E+0,2.548122E+0,2.667595E+0,60.000000E+0,0.000000E+0,1.285872E+0,1.274556E+0,1.014275E+0,60.000000E+0,3.989886E-3,66.843694E+0,9.441638E-3,25.307882E+0,2.995237E+0,31.354023E+0,0.000000E+0,55.294791E-3,0.000000E+0,44.552530E-3,0.000000E+0,12.374122E-3,0.000000E+0,5.835366E-3,0.000000E+0,26.450162E-3,2.020995E+0,2.013780E+0,2.018129E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947664E+0,5.620134E+0,0.000000E+0,42.980861E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.793409E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.699093E+0,0.000000E+0,43.457369E-3,995.718330E-3,3.039270E+0,996.024078E-3,3.036035E+0,997.826381E-3,3.031336E+0,997.601093E-3,3.032559E+0,32.096862E-3,6.614723E+0,1.000000E+0,1.000000E+0,72.520099E+0,72.728159E+0,2.157387E+0,72.398617E+0,72.560812E+0,2.161701E+0,72.515139E+0,72.789325E+0,2.169947E+0,72.295762E+0,72.702467E+0,2.185392E+0
