date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:06:58.118,1.083918E-3,72.804534E+0,3.981791E-3,997.331767E-3,970.439173E-3,0.000000E+0,1.012108E+0,3.094694E+0,0.000000E+0,72.806313E+0,3.981077E-3,997.331767E-3,985.634225E-3,0.000000E+0,1.064591E+0,2.773211E+0,0.000000E+0,72.260713E+0,31.871823E+0,72.362163E+0,3.972387E-3,3.973295E-3,0.000000E+0,1.025168E+0,1.000000E+0,44.000000E+0,96.808276E+0,24.864837E+0,12.024824E-3,12.646628E-3,1.000000E+0,2.659616E+0,1.000000E+0,20.000000E+0,8.423917E-3,43.751921E+0,0.000000E+0,2.560472E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.976119E+0,0.000000E+0,-217.706343E-3,0.000000E+0,133.725168E-3,0.000000E+0,140.291574E-3,0.000000E+0,139.958202E-3,0.000000E+0,-220.324773E-3,0.000000E+0,1.972985E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.010865E+0,3.027570E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.008139E+0,3.014504E+0,0.000000E+0,233.148143E+0,4.041716E-3,3.984308E-3,72.896354E+0,73.462001E+0,72.135025E+0,72.294217E+0,72.649773E+0,3.980221E-3,3.977172E-3,72.680004E+0,4.713145E+0,1.829219E+0,75.054924E+0,73.437195E+0,0.000000E+0,73.617487E+0,72.287152E+0,0.000000E+0,73.456806E+0,1.070739E+0,1.005809E+0,2.195159E+0,60.000000E+0,75.000000E+0,49.900000E+0,10.869029E-3,72.666714E+0,31.282663E+0,0.000000E+0,1.278823E+0,1.287181E+0,1.007889E+0,60.000000E+0,1.000000E+0,1.306007E+0,656.357335E-3,2.050244E+0,60.000000E+0,1.869319E+0,0.000000E+0,73.579668E+0,1.029831E+0,1.032183E+0,1.007166E+0,50.000000E+0,1.000000E+0,89.359476E+0,3.473462E+0,2.534687E+0,2.667180E+0,60.000000E+0,0.000000E+0,1.284115E+0,1.283327E+0,1.006371E+0,60.000000E+0,3.989108E-3,66.761463E+0,9.411288E-3,25.294841E+0,2.855086E+0,31.343477E+0,0.000000E+0,205.350665E-3,0.000000E+0,53.378239E-3,0.000000E+0,14.854340E-3,0.000000E+0,27.094375E-3,0.000000E+0,26.095846E-3,2.021157E+0,2.013426E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952462E+0,5.620811E+0,0.000000E+0,47.880645E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.794536E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.699544E+0,0.000000E+0,41.685785E-3,995.766606E-3,3.038513E+0,995.122927E-3,3.033444E+0,996.764309E-3,3.031899E+0,997.649369E-3,3.032205E+0,29.841567E-3,6.722980E+0,1.000000E+0,1.000000E+0,72.516121E+0,72.729563E+0,2.164306E+0,72.398991E+0,72.560297E+0,2.162915E+0,72.516449E+0,72.790401E+0,2.173477E+0,72.295387E+0,72.706352E+0,2.176501E+0
 10/25/2017,11:07:08.118,439.844037E-6,72.801212E+0,3.979262E-3,997.331767E-3,996.594478E-3,0.000000E+0,1.014918E+0,3.087396E+0,0.000000E+0,72.809214E+0,3.975954E-3,997.090128E-3,1.011428E+0,0.000000E+0,1.064846E+0,2.776320E+0,0.000000E+0,72.258841E+0,31.862344E+0,72.362819E+0,3.973360E-3,3.969923E-3,0.000000E+0,1.024292E+0,1.000000E+0,44.000000E+0,96.788819E+0,24.854628E+0,11.991620E-3,12.628275E-3,1.000000E+0,2.670094E+0,1.000000E+0,20.000000E+0,8.435853E-3,43.710251E+0,0.000000E+0,2.564887E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.975186E+0,0.000000E+0,-213.167797E-3,0.000000E+0,136.364605E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.284805E-3,0.000000E+0,-203.633368E-3,0.000000E+0,1.982748E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.182701E-3,0.000000E+0,1.008565E+0,3.026718E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.008922E+0,3.014359E+0,0.000000E+0,233.268218E+0,4.010320E-3,3.983854E-3,72.897477E+0,73.461159E+0,72.132966E+0,72.293656E+0,72.648697E+0,3.971269E-3,3.976978E-3,72.681081E+0,4.712822E+0,1.830783E+0,75.056797E+0,73.439722E+0,0.000000E+0,73.618189E+0,72.285327E+0,0.000000E+0,73.458772E+0,1.063998E+0,999.406863E-3,2.198044E+0,60.000000E+0,75.000000E+0,49.900000E+0,10.865203E-3,72.666293E+0,31.268587E+0,0.000000E+0,1.282702E+0,1.281640E+0,994.671523E-3,60.000000E+0,1.000000E+0,1.306151E+0,663.579211E-3,2.052960E+0,60.000000E+0,1.884324E+0,0.000000E+0,73.581306E+0,1.028968E+0,1.028926E+0,1.003508E+0,50.000000E+0,1.000000E+0,89.395992E+0,3.469710E+0,2.547419E+0,2.668538E+0,60.000000E+0,0.000000E+0,1.281735E+0,1.273565E+0,990.514946E-3,60.000000E+0,3.990016E-3,66.681102E+0,9.476205E-3,25.257482E+0,2.847031E+0,31.331119E+0,0.000000E+0,33.761532E-3,0.000000E+0,45.325585E-3,0.000000E+0,-37.552339E-3,0.000000E+0,23.712260E-3,0.000000E+0,24.485315E-3,2.020963E+0,2.013555E+0,2.018386E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961104E+0,5.621585E+0,0.000000E+0,45.237340E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.793183E+0,0.000000E+0,17.882138E-3,10.000000E+0,9.699770E+0,0.000000E+0,43.521790E-3,995.959710E-3,3.039784E+0,996.313734E-3,3.034329E+0,996.732125E-3,3.031642E+0,997.858565E-3,3.032736E+0,24.364424E-3,6.742634E+0,1.000000E+0,1.000000E+0,72.516075E+0,72.729376E+0,2.160870E+0,72.398055E+0,72.562543E+0,2.164751E+0,72.516449E+0,72.790963E+0,2.170842E+0,72.293001E+0,72.704573E+0,2.181306E+0
 10/25/2017,11:07:18.118,761.880850E-6,72.806406E+0,3.983282E-3,997.267330E-3,1.003189E+0,0.000000E+0,1.014631E+0,3.090554E+0,0.000000E+0,72.807670E+0,3.974852E-3,997.170675E-3,1.013533E+0,0.000000E+0,1.064255E+0,2.793638E+0,0.000000E+0,72.259356E+0,31.850357E+0,72.362163E+0,3.974009E-3,3.964670E-3,0.000000E+0,1.022699E+0,1.000000E+0,44.000000E+0,96.766918E+0,24.843583E+0,12.028197E-3,12.598183E-3,1.000000E+0,2.670062E+0,1.000000E+0,20.000000E+0,8.413214E-3,43.662295E+0,0.000000E+0,2.566981E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.988866E+0,0.000000E+0,-204.605717E-3,0.000000E+0,136.525547E-3,0.000000E+0,140.742210E-3,0.000000E+0,144.114941E-3,0.000000E+0,-203.053358E-3,0.000000E+0,1.981749E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.391897E-3,0.000000E+0,1.000690E+0,3.026911E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.008378E+0,3.014166E+0,0.000000E+0,233.396676E+0,4.011877E-3,3.980805E-3,72.898179E+0,73.461486E+0,72.136335E+0,72.293516E+0,72.649539E+0,3.980870E-3,3.974577E-3,72.680753E+0,4.727321E+0,1.830476E+0,75.062789E+0,73.439020E+0,0.000000E+0,73.618797E+0,72.284625E+0,0.000000E+0,73.459942E+0,1.068902E+0,1.002057E+0,2.195557E+0,60.000000E+0,75.000000E+0,49.900000E+0,10.859496E-3,72.668118E+0,31.258227E+0,0.000000E+0,1.279909E+0,1.284322E+0,990.020796E-3,60.000000E+0,1.000000E+0,1.302210E+0,660.527489E-3,2.055197E+0,60.000000E+0,1.882744E+0,0.000000E+0,73.578638E+0,1.028043E+0,1.026404E+0,988.778717E-3,50.000000E+0,1.000000E+0,89.389703E+0,3.472265E+0,2.528953E+0,2.640831E+0,60.000000E+0,0.000000E+0,1.287612E+0,1.276042E+0,984.830319E-3,60.000000E+0,3.988913E-3,66.600182E+0,9.426333E-3,25.205830E+0,2.905669E+0,31.328424E+0,0.000000E+0,3.266828E-3,0.000000E+0,44.842426E-3,0.000000E+0,22.584888E-3,0.000000E+0,24.066577E-3,0.000000E+0,21.972886E-3,2.020802E+0,2.013651E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966240E+0,5.740181E+0,0.000000E+0,48.718766E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.794472E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.701896E+0,0.000000E+0,51.252338E-3,996.201090E-3,3.038738E+0,998.244772E-3,3.034474E+0,996.394194E-3,3.033251E+0,997.263161E-3,3.032736E+0,23.720054E-3,6.782909E+0,1.000000E+0,1.000000E+0,72.515139E+0,72.729142E+0,2.159656E+0,72.401799E+0,72.563058E+0,2.166108E+0,72.515794E+0,72.792273E+0,2.169836E+0,72.294077E+0,72.705743E+0,2.178177E+0
 10/25/2017,11:07:28.118,600.862443E-6,72.805330E+0,3.981985E-3,997.444532E-3,993.289137E-3,0.000000E+0,1.013385E+0,3.091295E+0,0.000000E+0,72.808980E+0,3.979586E-3,997.315658E-3,1.011204E+0,0.000000E+0,1.066475E+0,2.805124E+0,0.000000E+0,72.260292E+0,31.814535E+0,72.364456E+0,3.970701E-3,3.968172E-3,0.000000E+0,1.022651E+0,1.000000E+0,44.000000E+0,96.836569E+0,24.788594E+0,12.025473E-3,12.622503E-3,1.000000E+0,2.660191E+0,1.000000E+0,20.000000E+0,8.442340E-3,43.650376E+0,0.000000E+0,2.565402E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.990637E+0,0.000000E+0,-221.472371E-3,0.000000E+0,137.201500E-3,0.000000E+0,138.102772E-3,0.000000E+0,145.887194E-3,0.000000E+0,-197.317701E-3,0.000000E+0,1.980460E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.311437E-3,0.000000E+0,1.009300E+0,3.026959E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.009944E+0,3.015710E+0,0.000000E+0,233.536264E+0,4.017261E-3,3.983464E-3,72.898835E+0,73.463171E+0,72.134042E+0,72.293282E+0,72.650101E+0,3.977367E-3,3.975161E-3,72.684450E+0,4.723132E+0,1.828768E+0,75.065973E+0,73.441033E+0,0.000000E+0,73.619967E+0,72.282846E+0,0.000000E+0,73.456806E+0,1.065021E+0,1.009210E+0,2.198427E+0,60.000000E+0,75.000000E+0,49.900000E+0,10.859950E-3,72.667416E+0,31.249586E+0,0.000000E+0,1.273316E+0,1.284243E+0,994.144121E-3,60.000000E+0,1.000000E+0,1.302784E+0,658.418446E-3,2.058456E+0,60.000000E+0,1.890077E+0,0.000000E+0,73.577842E+0,1.027085E+0,1.025015E+0,968.426377E-3,50.000000E+0,1.000000E+0,89.147469E+0,3.480232E+0,2.551971E+0,2.719848E+0,60.000000E+0,0.000000E+0,1.282135E+0,1.274923E+0,990.946083E-3,60.000000E+0,3.988784E-3,66.521506E+0,9.357915E-3,25.189959E+0,2.908569E+0,31.321084E+0,0.000000E+0,591.288084E-6,0.000000E+0,44.004950E-3,0.000000E+0,23.196890E-3,0.000000E+0,24.871842E-3,0.000000E+0,20.458987E-3,2.020867E+0,2.013684E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951703E+0,5.739246E+0,0.000000E+0,44.173572E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.794504E+0,0.000000E+0,22.230571E-3,10.000000E+0,9.699383E+0,0.000000E+0,43.489580E-3,995.991894E-3,3.038304E+0,996.667757E-3,3.035906E+0,997.182701E-3,3.033042E+0,997.536725E-3,3.032865E+0,8.577363E-3,6.806429E+0,1.000000E+0,1.000000E+0,72.518087E+0,72.730312E+0,2.165057E+0,72.399085E+0,72.562029E+0,2.166906E+0,72.517993E+0,72.788857E+0,2.171880E+0,72.297914E+0,72.704714E+0,2.184594E+0
 10/25/2017,11:07:38.118,-526.266402E-6,72.807530E+0,3.983996E-3,997.380095E-3,1.006287E+0,0.000000E+0,1.013864E+0,3.090699E+0,0.000000E+0,72.808700E+0,3.980624E-3,996.864599E-3,967.944046E-3,0.000000E+0,1.066172E+0,2.822587E+0,0.000000E+0,72.259636E+0,31.796740E+0,72.365158E+0,3.969858E-3,3.968561E-3,0.000000E+0,1.024530E+0,1.000000E+0,44.000000E+0,96.760432E+0,24.763397E+0,12.009714E-3,12.621465E-3,1.000000E+0,2.648020E+0,1.000000E+0,20.000000E+0,8.435399E-3,43.658291E+0,0.000000E+0,2.558152E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.994467E+0,0.000000E+0,-225.753411E-3,0.000000E+0,135.978346E-3,0.000000E+0,140.677833E-3,0.000000E+0,147.788339E-3,0.000000E+0,-194.578764E-3,0.000000E+0,1.979010E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.004747E+0,3.027265E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.006892E+0,3.016209E+0,0.000000E+0,233.662176E+0,4.006687E-3,3.980805E-3,72.899817E+0,73.460737E+0,72.135774E+0,72.292533E+0,72.649024E+0,3.976588E-3,3.978729E-3,72.679770E+0,4.720877E+0,1.828059E+0,75.060542E+0,73.439254E+0,0.000000E+0,73.617721E+0,72.281864E+0,0.000000E+0,73.455870E+0,1.067401E+0,1.004085E+0,2.196976E+0,60.000000E+0,75.000000E+0,49.900000E+0,10.852103E-3,72.666433E+0,31.241409E+0,0.000000E+0,1.271288E+0,1.283556E+0,1.002151E+0,60.000000E+0,1.000000E+0,1.308352E+0,652.938129E-3,2.068713E+0,60.000000E+0,1.886097E+0,0.000000E+0,73.579340E+0,1.030118E+0,1.021487E+0,1.003588E+0,50.000000E+0,1.000000E+0,89.079509E+0,3.481765E+0,2.534304E+0,2.733661E+0,60.000000E+0,0.000000E+0,1.277663E+0,1.277783E+0,1.007808E+0,60.000000E+0,3.987292E-3,66.449096E+0,7.233374E-3,25.168936E+0,2.911146E+0,31.314905E+0,0.000000E+0,-4.147318E-3,0.000000E+0,44.906847E-3,0.000000E+0,25.129527E-3,0.000000E+0,22.939205E-3,0.000000E+0,18.365297E-3,2.020834E+0,2.013909E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951286E+0,5.740826E+0,0.000000E+0,46.172168E-3,0.000000E+0,50.556184E-3,9.500000E+0,9.795084E+0,0.000000E+0,27.158796E-3,10.000000E+0,9.701026E+0,0.000000E+0,44.713583E-3,995.766606E-3,3.040106E+0,995.155111E-3,3.037242E+0,997.311437E-3,3.033444E+0,997.150517E-3,3.032865E+0,30.808122E-3,6.697527E+0,1.000000E+0,1.000000E+0,72.520146E+0,72.727925E+0,2.168429E+0,72.403484E+0,72.564836E+0,2.168486E+0,72.516121E+0,72.792320E+0,2.176672E+0,72.295060E+0,72.705228E+0,2.182264E+0
 10/25/2017,11:07:48.118,1.566973E-3,72.808185E+0,3.983153E-3,997.589515E-3,996.035604E-3,0.000000E+0,1.011213E+0,3.088540E+0,0.000000E+0,72.807764E+0,3.982634E-3,997.219002E-3,977.754199E-3,0.000000E+0,1.064862E+0,2.825148E+0,0.000000E+0,72.258841E+0,31.768073E+0,72.365018E+0,3.974009E-3,3.970636E-3,0.000000E+0,1.025582E+0,1.000000E+0,44.000000E+0,96.526576E+0,24.781633E+0,12.014253E-3,12.605512E-3,1.000000E+0,2.663498E+0,1.000000E+0,20.000000E+0,8.429820E-3,43.667928E+0,0.000000E+0,2.564629E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.993727E+0,0.000000E+0,-222.534584E-3,0.000000E+0,137.169312E-3,0.000000E+0,140.967528E-3,0.000000E+0,151.397291E-3,0.000000E+0,-190.647584E-3,0.000000E+0,1.980621E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.230977E-3,0.000000E+0,996.217658E-3,3.028311E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.010328E+0,3.015147E+0,0.000000E+0,233.786116E+0,4.031532E-3,3.983724E-3,72.899817E+0,73.461954E+0,72.135493E+0,72.294077E+0,72.654547E+0,3.985865E-3,3.982102E-3,72.683467E+0,4.714433E+0,1.825109E+0,75.065739E+0,73.441454E+0,0.000000E+0,73.619125E+0,72.279477E+0,0.000000E+0,73.455963E+0,1.069445E+0,1.004468E+0,2.201743E+0,60.000000E+0,76.000000E+0,49.900000E+0,10.869029E-3,72.667182E+0,31.234069E+0,0.000000E+0,1.281090E+0,1.293184E+0,1.012523E+0,60.000000E+0,1.000000E+0,1.305496E+0,655.079127E-3,2.061587E+0,60.000000E+0,1.883518E+0,0.000000E+0,73.580604E+0,1.027659E+0,1.027569E+0,1.001607E+0,50.000000E+0,1.000000E+0,89.094950E+0,3.472983E+0,2.554415E+0,2.756961E+0,60.000000E+0,0.000000E+0,1.281096E+0,1.270817E+0,1.003848E+0,60.000000E+0,3.988913E-3,66.370329E+0,8.968480E-3,25.124014E+0,2.967207E+0,31.313418E+0,0.000000E+0,3.234592E-3,0.000000E+0,44.101581E-3,0.000000E+0,25.870371E-3,0.000000E+0,20.555619E-3,0.000000E+0,17.109083E-3,2.021028E+0,2.013780E+0,2.018097E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957705E+0,5.738279E+0,0.000000E+0,43.818982E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.794343E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.700285E+0,0.000000E+0,43.392948E-3,995.830974E-3,3.038980E+0,997.214885E-3,3.036566E+0,997.536725E-3,3.032865E+0,997.649369E-3,3.032253E+0,31.130307E-3,6.509043E+0,1.000000E+0,1.000000E+0,72.516589E+0,72.734290E+0,2.159832E+0,72.403063E+0,72.565585E+0,2.163250E+0,72.518180E+0,72.791244E+0,2.171960E+0,72.295013E+0,72.705369E+0,2.184355E+0
 10/25/2017,11:07:58.118,1.727991E-3,72.806687E+0,3.981272E-3,997.299549E-3,1.000411E+0,0.000000E+0,1.011277E+0,3.090231E+0,0.000000E+0,72.807249E+0,3.983672E-3,997.460641E-3,1.001139E+0,0.000000E+0,1.063377E+0,2.829063E+0,0.000000E+0,72.256782E+0,31.757573E+0,72.364784E+0,3.974074E-3,3.972193E-3,0.000000E+0,1.027350E+0,1.000000E+0,44.000000E+0,96.494713E+0,24.759545E+0,12.021646E-3,12.613424E-3,1.000000E+0,2.643676E+0,1.000000E+0,20.000000E+0,8.441042E-3,43.673655E+0,0.000000E+0,2.573168E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.979048E+0,0.000000E+0,-232.512947E-3,0.000000E+0,139.808750E-3,0.000000E+0,142.351623E-3,0.000000E+0,161.579690E-3,0.000000E+0,-194.192091E-3,0.000000E+0,1.988000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,925.792364E-3,3.027603E+0,0.000000E+0,998.260864E-3,0.000000E+0,996.489076E-3,3.014246E+0,0.000000E+0,233.908084E+0,4.712002E-3,3.982945E-3,72.901409E+0,73.462843E+0,72.134884E+0,72.294498E+0,72.648978E+0,3.975421E-3,3.979961E-3,72.681268E+0,4.711534E+0,1.827479E+0,75.069484E+0,73.444730E+0,0.000000E+0,73.621044E+0,72.279852E+0,0.000000E+0,73.458210E+0,1.064350E+0,1.008540E+0,2.198220E+0,60.000000E+0,76.000000E+0,49.900000E+0,10.864879E-3,72.665357E+0,31.227611E+0,0.000000E+0,1.275327E+0,1.287771E+0,1.009694E+0,60.000000E+0,1.000000E+0,1.306390E+0,655.159015E-3,2.068681E+0,60.000000E+0,1.881084E+0,0.000000E+0,73.578077E+0,1.026733E+0,1.027665E+0,1.009035E+0,50.000000E+0,1.000000E+0,88.999206E+0,3.471498E+0,2.545358E+0,2.730276E+0,60.000000E+0,0.000000E+0,1.280905E+0,1.276457E+0,1.019721E+0,60.000000E+0,3.988784E-3,66.299604E+0,9.254411E-3,25.099975E+0,2.985894E+0,31.310491E+0,0.000000E+0,-31.096126E-3,0.000000E+0,42.974210E-3,0.000000E+0,23.583417E-3,0.000000E+0,18.719614E-3,0.000000E+0,14.725497E-3,2.020802E+0,2.013523E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954885E+0,5.739182E+0,0.000000E+0,45.108399E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.793988E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.699544E+0,0.000000E+0,43.747265E-3,996.217182E-3,3.039157E+0,997.407989E-3,3.036614E+0,996.168906E-3,3.032189E+0,998.051668E-3,3.032672E+0,32.419047E-3,6.391764E+0,1.000000E+0,1.000000E+0,72.519818E+0,72.730172E+0,2.156220E+0,72.404420E+0,72.564275E+0,2.162468E+0,72.515326E+0,72.790308E+0,2.173254E+0,72.296136E+0,72.706913E+0,2.185504E+0
 10/25/2017,11:08:08.118,922.899256E-6,72.805564E+0,3.984644E-3,995.865826E-3,1.023452E+0,0.000000E+0,1.014583E+0,3.091536E+0,0.000000E+0,72.809589E+0,3.980170E-3,997.090128E-3,1.022849E+0,0.000000E+0,1.064016E+0,2.823763E+0,0.000000E+0,72.259169E+0,31.731833E+0,72.365205E+0,3.974138E-3,3.971415E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,96.613331E+0,24.718106E+0,11.949531E-3,12.628988E-3,1.000000E+0,2.653914E+0,1.000000E+0,20.000000E+0,8.347177E-3,43.661084E+0,0.000000E+0,2.571009E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.970904E+0,0.000000E+0,-242.072863E-3,0.000000E+0,138.939667E-3,0.000000E+0,139.519056E-3,0.000000E+0,161.998586E-3,0.000000E+0,-201.087767E-3,0.000000E+0,1.985745E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.520633E-3,0.000000E+0,646.055965E-3,3.028391E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.008362E+0,3.014230E+0,0.000000E+0,234.026297E+0,4.718035E-3,3.981778E-3,72.900987E+0,73.463077E+0,72.136008E+0,72.296838E+0,72.650335E+0,3.994816E-3,3.978275E-3,72.682812E+0,4.725066E+0,1.828816E+0,75.073183E+0,73.441735E+0,0.000000E+0,73.623805E+0,72.277746E+0,0.000000E+0,73.456619E+0,1.064350E+0,1.011094E+0,2.195095E+0,60.000000E+0,76.000000E+0,49.900000E+0,10.868575E-3,72.669943E+0,31.225242E+0,0.000000E+0,1.277977E+0,1.283907E+0,1.008400E+0,60.000000E+0,1.000000E+0,1.306214E+0,651.867630E-3,2.058216E+0,60.000000E+0,1.877393E+0,0.000000E+0,73.575736E+0,1.025887E+0,1.025717E+0,1.013620E+0,50.000000E+0,1.000000E+0,88.845408E+0,3.470939E+0,2.540550E+0,2.735546E+0,60.000000E+0,0.000000E+0,1.284067E+0,1.280771E+0,998.882206E-3,60.000000E+0,3.987292E-3,66.224065E+0,9.341767E-3,25.108421E+0,3.033577E+0,31.303244E+0,0.000000E+0,42.368388E-3,0.000000E+0,42.652104E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.338970E-3,0.000000E+0,18.043191E-3,2.021157E+0,2.014392E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947067E+0,5.735314E+0,0.000000E+0,41.755915E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.794665E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.701187E+0,0.000000E+0,43.715054E-3,995.814882E-3,3.039221E+0,999.113740E-3,3.035874E+0,997.681553E-3,3.034329E+0,997.939024E-3,3.031899E+0,30.485937E-3,6.436549E+0,1.000000E+0,1.000000E+0,72.517291E+0,72.731997E+0,2.166831E+0,72.403624E+0,72.562731E+0,2.166619E+0,72.518274E+0,72.792039E+0,2.169979E+0,72.295153E+0,72.705650E+0,2.180125E+0
 10/25/2017,11:08:18.118,1.083918E-3,72.804628E+0,3.976992E-3,997.444532E-3,999.085460E-3,0.000000E+0,1.014423E+0,3.090731E+0,0.000000E+0,72.808980E+0,3.978029E-3,997.476750E-3,1.014889E+0,0.000000E+0,1.066204E+0,2.814581E+0,0.000000E+0,72.261789E+0,31.720543E+0,72.362865E+0,3.974138E-3,3.964151E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,96.625973E+0,24.713791E+0,11.893952E-3,12.625551E-3,1.000000E+0,2.649123E+0,1.000000E+0,20.000000E+0,8.291001E-3,43.655451E+0,0.000000E+0,2.577325E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.980654E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.959574E+0,0.000000E+0,-229.197555E-3,0.000000E+0,136.911806E-3,0.000000E+0,135.881781E-3,0.000000E+0,150.656166E-3,0.000000E+0,-216.490261E-3,0.000000E+0,1.989160E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.134425E-3,0.000000E+0,1.019347E+0,3.028520E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.001299E+0,3.015598E+0,0.000000E+0,234.158001E+0,4.287308E-3,3.977886E-3,72.900800E+0,73.462422E+0,72.137084E+0,72.293937E+0,72.651037E+0,3.979507E-3,3.977626E-3,72.677665E+0,4.718944E+0,1.830347E+0,75.086573E+0,73.446977E+0,0.000000E+0,73.621091E+0,72.279103E+0,0.000000E+0,73.455355E+0,1.069381E+0,989.922853E-3,2.196673E+0,60.000000E+0,76.000000E+0,49.900000E+0,10.865592E-3,72.665638E+0,31.217762E+0,0.000000E+0,1.280467E+0,1.287404E+0,1.011980E+0,60.000000E+0,1.000000E+0,1.303024E+0,653.305614E-3,2.073538E+0,60.000000E+0,1.885806E+0,0.000000E+0,73.578264E+0,1.025903E+0,1.026436E+0,998.651359E-3,50.000000E+0,1.000000E+0,88.712076E+0,3.471402E+0,2.553425E+0,2.722515E+0,60.000000E+0,0.000000E+0,1.281432E+0,1.274508E+0,1.012343E+0,60.000000E+0,3.990535E-3,66.154509E+0,9.268679E-3,25.081877E+0,2.980739E+0,31.302780E+0,0.000000E+0,54.134316E-3,0.000000E+0,44.230424E-3,0.000000E+0,13.598125E-3,0.000000E+0,17.044662E-3,0.000000E+0,22.198361E-3,2.020867E+0,2.013555E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940698E+0,5.736603E+0,0.000000E+0,40.982265E-3,0.000000E+0,40.498734E-3,9.500000E+0,9.795599E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.700059E+0,0.000000E+0,41.717996E-3,995.911434E-3,3.040718E+0,998.373508E-3,3.037194E+0,997.407989E-3,3.033364E+0,997.198793E-3,3.032430E+0,31.452492E-3,6.408196E+0,1.000000E+0,1.000000E+0,72.521129E+0,72.733682E+0,2.160934E+0,72.406057E+0,72.566100E+0,2.158524E+0,72.517853E+0,72.792975E+0,2.172215E+0,72.297025E+0,72.707147E+0,2.180348E+0
 10/25/2017,11:08:28.118,278.825630E-6,72.806406E+0,3.984255E-3,999.393750E-3,984.858123E-3,0.000000E+0,1.012235E+0,3.089958E+0,0.000000E+0,72.808559E+0,3.981077E-3,997.202893E-3,1.024444E+0,0.000000E+0,1.064399E+0,2.824907E+0,0.000000E+0,72.261274E+0,31.704142E+0,72.360385E+0,3.974722E-3,3.970766E-3,0.000000E+0,1.024961E+0,1.000000E+0,44.000000E+0,96.470416E+0,24.724835E+0,11.816000E-3,12.626718E-3,1.000000E+0,2.653723E+0,1.000000E+0,20.000000E+0,8.259215E-3,43.642880E+0,0.000000E+0,2.580225E+0,0.000000E+0,1.990035E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.975121E+0,0.000000E+0,-210.753677E-3,0.000000E+0,137.072747E-3,0.000000E+0,139.873127E-3,0.000000E+0,137.283711E-3,0.000000E+0,-198.316608E-3,0.000000E+0,1.992802E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.010386E+0,3.028600E+0,0.000000E+0,996.909137E-3,0.000000E+0,1.007915E+0,3.015598E+0,0.000000E+0,234.257046E+0,4.012655E-3,3.983529E-3,72.900987E+0,73.462001E+0,72.135165E+0,72.295808E+0,72.652675E+0,3.981843E-3,3.977756E-3,72.680660E+0,4.706056E+0,1.823820E+0,75.082827E+0,73.444637E+0,0.000000E+0,73.620903E+0,72.278073E+0,0.000000E+0,73.457321E+0,1.069653E+0,1.010887E+0,2.196896E+0,60.000000E+0,76.000000E+0,49.900000E+0,10.860469E-3,72.670130E+0,31.212141E+0,0.000000E+0,1.274992E+0,1.284291E+0,1.015144E+0,60.000000E+0,1.000000E+0,1.303837E+0,653.864830E-3,2.053982E+0,60.000000E+0,1.869319E+0,0.000000E+0,73.578545E+0,1.025009E+0,1.024951E+0,1.005553E+0,50.000000E+0,1.000000E+0,88.751404E+0,3.484511E+0,2.533969E+0,2.689729E+0,60.000000E+0,0.000000E+0,1.284658E+0,1.274811E+0,1.012727E+0,60.000000E+0,3.988913E-3,66.079206E+0,9.375879E-3,25.043359E+0,2.873450E+0,31.299527E+0,0.000000E+0,34.696359E-3,0.000000E+0,44.778004E-3,0.000000E+0,17.817717E-3,0.000000E+0,22.745941E-3,0.000000E+0,24.163209E-3,2.021028E+0,2.013458E+0,2.018644E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948496E+0,5.738859E+0,0.000000E+0,44.560397E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.791669E+0,0.000000E+0,17.012451E-3,10.000000E+0,9.699576E+0,0.000000E+0,43.425158E-3,996.024078E-3,3.040155E+0,996.522930E-3,3.036695E+0,997.327529E-3,3.034957E+0,997.488449E-3,3.033187E+0,26.297533E-3,6.205536E+0,1.000000E+0,1.000000E+0,72.519771E+0,72.732792E+0,2.161142E+0,72.403671E+0,72.565538E+0,2.169381E+0,72.516964E+0,72.792601E+0,2.168893E+0,72.297727E+0,72.706960E+0,2.184467E+0
 10/25/2017,11:08:38.118,1.566973E-3,72.806032E+0,3.982245E-3,1.000747E+0,1.010630E+0,0.000000E+0,1.015062E+0,3.091681E+0,0.000000E+0,72.811461E+0,3.976668E-3,996.606851E-3,1.009131E+0,0.000000E+0,1.065197E+0,2.835620E+0,0.000000E+0,72.259496E+0,31.689647E+0,72.363661E+0,3.972712E-3,3.972193E-3,0.000000E+0,1.025263E+0,1.000000E+0,44.000000E+0,96.709064E+0,24.689847E+0,11.141797E-3,12.651298E-3,1.000000E+0,2.654313E+0,1.000000E+0,20.000000E+0,8.050013E-3,43.638969E+0,0.000000E+0,2.569752E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.992375E+0,0.000000E+0,-221.182676E-3,0.000000E+0,135.913970E-3,0.000000E+0,136.203664E-3,0.000000E+0,142.922698E-3,0.000000E+0,-196.447686E-3,0.000000E+0,1.994284E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.000466E+0,3.028874E+0,0.000000E+0,996.957413E-3,0.000000E+0,1.013572E+0,3.014954E+0,0.000000E+0,234.312639E+0,4.012850E-3,3.977432E-3,72.902298E+0,73.464248E+0,72.135820E+0,72.298148E+0,72.650475E+0,3.979248E-3,3.980286E-3,72.682204E+0,4.719911E+0,1.828945E+0,75.085636E+0,73.448334E+0,0.000000E+0,73.622588E+0,72.279196E+0,0.000000E+0,73.457976E+0,1.067097E+0,1.004053E+0,2.197821E+0,60.000000E+0,76.000000E+0,49.900000E+0,10.863647E-3,72.667650E+0,31.204754E+0,0.000000E+0,1.276317E+0,1.288682E+0,997.612189E-3,60.000000E+0,1.000000E+0,1.300790E+0,654.791530E-3,2.077069E+0,60.000000E+0,1.869851E+0,0.000000E+0,73.580183E+0,1.026893E+0,1.028655E+0,987.101326E-3,50.000000E+0,1.000000E+0,88.551059E+0,3.484271E+0,2.551093E+0,2.669783E+0,60.000000E+0,0.000000E+0,1.281448E+0,1.267989E+0,1.001070E+0,60.000000E+0,3.987811E-3,66.010167E+0,9.380678E-3,25.042246E+0,2.884083E+0,31.298366E+0,0.000000E+0,107.756836E-6,0.000000E+0,43.006420E-3,0.000000E+0,23.390154E-3,0.000000E+0,25.226159E-3,0.000000E+0,18.622982E-3,2.021060E+0,2.013201E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936386E+0,5.740504E+0,0.000000E+0,44.979457E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.793666E+0,0.000000E+0,25.870371E-3,10.000000E+0,9.695099E+0,0.000000E+0,44.649162E-3,995.814882E-3,3.039817E+0,995.895342E-3,3.037467E+0,997.134425E-3,3.035021E+0,997.633277E-3,3.033074E+0,30.808122E-3,6.397886E+0,1.000000E+0,1.000000E+0,72.520801E+0,72.730406E+0,2.163715E+0,72.406619E+0,72.563994E+0,2.164910E+0,72.516776E+0,72.791571E+0,2.169628E+0,72.296510E+0,72.705462E+0,2.180093E+0
 10/25/2017,11:08:48.118,117.807224E-6,72.806313E+0,3.984190E-3,997.766717E-3,1.005010E+0,0.000000E+0,1.013593E+0,3.091665E+0,0.000000E+0,72.810384E+0,3.980624E-3,997.363986E-3,1.010806E+0,0.000000E+0,1.064303E+0,2.829111E+0,0.000000E+0,72.262210E+0,31.672224E+0,72.360432E+0,3.972128E-3,3.967783E-3,0.000000E+0,1.026378E+0,1.000000E+0,44.000000E+0,96.948567E+0,24.659313E+0,11.118256E-3,12.619714E-3,1.000000E+0,2.656949E+0,1.000000E+0,20.000000E+0,7.984820E-3,43.617040E+0,0.000000E+0,2.564468E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.978855E+0,0.000000E+0,-225.817787E-3,0.000000E+0,137.974019E-3,0.000000E+0,141.514728E-3,0.000000E+0,156.585159E-3,0.000000E+0,-186.426398E-3,0.000000E+0,1.989322E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.010386E+0,3.028230E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.007979E+0,3.015614E+0,0.000000E+0,234.406146E+0,4.012980E-3,3.981972E-3,72.905527E+0,73.463124E+0,72.135072E+0,72.294919E+0,72.649867E+0,3.976848E-3,3.981324E-3,72.683748E+0,4.711534E+0,1.830847E+0,75.088024E+0,73.445947E+0,0.000000E+0,73.622963E+0,72.279430E+0,0.000000E+0,73.460690E+0,1.067449E+0,1.009114E+0,2.199782E+0,60.000000E+0,76.000000E+0,49.900000E+0,10.862868E-3,72.667135E+0,31.197739E+0,0.000000E+0,1.278839E+0,1.286223E+0,1.006530E+0,60.000000E+0,1.000000E+0,1.302353E+0,657.939118E-3,2.058120E+0,60.000000E+0,1.860760E+0,0.000000E+0,73.578357E+0,1.029240E+0,1.024600E+0,1.011911E+0,50.000000E+0,1.000000E+0,88.332138E+0,3.476576E+0,2.535055E+0,2.619879E+0,60.000000E+0,0.000000E+0,1.283125E+0,1.275914E+0,1.009725E+0,60.000000E+0,3.988719E-3,65.937997E+0,9.290663E-3,25.043870E+0,2.984927E+0,31.294092E+0,0.000000E+0,1.848469E-3,0.000000E+0,44.230424E-3,0.000000E+0,25.226159E-3,0.000000E+0,18.494140E-3,0.000000E+0,13.952442E-3,2.020931E+0,2.013136E+0,2.018129E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922394E+0,5.740246E+0,0.000000E+0,45.205105E-3,0.000000E+0,45.527459E-3,9.500000E+0,9.795084E+0,0.000000E+0,25.483844E-3,10.000000E+0,9.699319E+0,0.000000E+0,45.261164E-3,995.911434E-3,3.040847E+0,996.764309E-3,3.037290E+0,996.603389E-3,3.033895E+0,997.649369E-3,3.032784E+0,26.297533E-3,6.445571E+0,1.000000E+0,1.000000E+0,72.522111E+0,72.732231E+0,2.158793E+0,72.408725E+0,72.566381E+0,2.172589E+0,72.520005E+0,72.792180E+0,2.174052E+0,72.296932E+0,72.708411E+0,2.179055E+0
 10/25/2017,11:08:58.118,922.899256E-6,72.809261E+0,3.981985E-3,997.428423E-3,1.017289E+0,0.000000E+0,1.013992E+0,3.087396E+0,0.000000E+0,72.809168E+0,3.980299E-3,997.154565E-3,1.023822E+0,0.000000E+0,1.064830E+0,2.839760E+0,0.000000E+0,72.259917E+0,31.655358E+0,72.361087E+0,3.971998E-3,3.971220E-3,0.000000E+0,1.025550E+0,1.000000E+0,44.000000E+0,96.749341E+0,24.676158E+0,11.100746E-3,12.643450E-3,1.000000E+0,2.658706E+0,1.000000E+0,20.000000E+0,8.014984E-3,43.609916E+0,0.000000E+0,2.565015E+0,0.000000E+0,1.984812E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.980915E+0,0.000000E+0,-236.214598E-3,0.000000E+0,136.525547E-3,0.000000E+0,135.366769E-3,0.000000E+0,162.739711E-3,0.000000E+0,-203.601145E-3,0.000000E+0,1.984617E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,563.187711E-3,3.027393E+0,0.000000E+0,996.732125E-3,0.000000E+0,992.509995E-3,3.016274E+0,0.000000E+0,234.509194E+0,4.012266E-3,3.984048E-3,72.906089E+0,73.463920E+0,72.136990E+0,72.294498E+0,72.650616E+0,3.981194E-3,3.975356E-3,72.684310E+0,4.706056E+0,1.827704E+0,75.090739E+0,73.450300E+0,0.000000E+0,73.623852E+0,72.278307E+0,0.000000E+0,73.458631E+0,1.065612E+0,1.003766E+0,2.197949E+0,60.000000E+0,76.000000E+0,49.800000E+0,10.862220E-3,72.672142E+0,31.194627E+0,0.000000E+0,1.277115E+0,1.285760E+0,1.001863E+0,60.000000E+0,1.000000E+0,1.304794E+0,650.078138E-3,2.046697E+0,60.000000E+0,1.886322E+0,0.000000E+0,73.578217E+0,1.027436E+0,1.026053E+0,1.002469E+0,50.000000E+0,1.000000E+0,88.405205E+0,3.479082E+0,2.547387E+0,2.631951E+0,60.000000E+0,0.000000E+0,1.282662E+0,1.276393E+0,1.004902E+0,60.000000E+0,3.989497E-3,65.874194E+0,9.190143E-3,25.015330E+0,3.027134E+0,31.288749E+0,0.000000E+0,-24.294453E-3,0.000000E+0,43.940528E-3,0.000000E+0,22.069518E-3,0.000000E+0,18.880667E-3,0.000000E+0,14.789918E-3,2.020609E+0,2.013813E+0,2.018193E+0,2.023379E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932370E+0,5.739150E+0,0.000000E+0,43.722276E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.795148E+0,0.000000E+0,20.974357E-3,10.000000E+0,9.699190E+0,0.000000E+0,48.256751E-3,996.024078E-3,3.039994E+0,997.713737E-3,3.035971E+0,997.037873E-3,3.034732E+0,997.906841E-3,3.033154E+0,17.920725E-3,6.191682E+0,1.000000E+0,1.000000E+0,72.521409E+0,72.734618E+0,2.159704E+0,72.405589E+0,72.563947E+0,2.157391E+0,72.516449E+0,72.795736E+0,2.169548E+0,72.298569E+0,72.706398E+0,2.181673E+0
 10/25/2017,11:09:08.118,1.083918E-3,72.807810E+0,3.982958E-3,997.219002E-3,1.006175E+0,0.000000E+0,1.011868E+0,3.090747E+0,0.000000E+0,72.809635E+0,3.978289E-3,997.605624E-3,1.007009E+0,0.000000E+0,1.062131E+0,2.842611E+0,0.000000E+0,72.258981E+0,31.659772E+0,72.363848E+0,3.974333E-3,3.967913E-3,0.000000E+0,1.030361E+0,1.000000E+0,44.000000E+0,96.598292E+0,24.664974E+0,10.963908E-3,12.637484E-3,1.000000E+0,2.663434E+0,1.000000E+0,20.000000E+0,7.944796E-3,43.614898E+0,0.000000E+0,2.567561E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.971323E+0,0.000000E+0,-239.626555E-3,0.000000E+0,136.364605E-3,0.000000E+0,140.162821E-3,0.000000E+0,169.216490E-3,0.000000E+0,-200.926654E-3,0.000000E+0,1.991835E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,645.688584E-3,3.029067E+0,0.000000E+0,996.876953E-3,0.000000E+0,1.005454E+0,3.015019E+0,0.000000E+0,234.581989E+0,4.011358E-3,3.982491E-3,72.906323E+0,73.466120E+0,72.137973E+0,72.293983E+0,72.652721E+0,3.990795E-3,3.984956E-3,72.683514E+0,4.731187E+0,1.830686E+0,75.087509E+0,73.451751E+0,0.000000E+0,73.621980E+0,72.279196E+0,0.000000E+0,73.460035E+0,1.066107E+0,1.012068E+0,2.195366E+0,60.000000E+0,76.000000E+0,49.800000E+0,10.867862E-3,72.668211E+0,31.186915E+0,0.000000E+0,1.278871E+0,1.286159E+0,1.009103E+0,60.000000E+0,1.000000E+0,1.298030E+0,655.798119E-3,2.045595E+0,60.000000E+0,1.876781E+0,0.000000E+0,73.578357E+0,1.026781E+0,1.027218E+0,1.007262E+0,50.000000E+0,1.000000E+0,88.495964E+0,3.478076E+0,2.546700E+0,2.609626E+0,60.000000E+0,0.000000E+0,1.280585E+0,1.278310E+0,1.009772E+0,60.000000E+0,3.989562E-3,65.802774E+0,9.389822E-3,24.988414E+0,3.058064E+0,31.284847E+0,0.000000E+0,30.441284E-3,0.000000E+0,44.584741E-3,0.000000E+0,18.751825E-3,0.000000E+0,15.047603E-3,0.000000E+0,16.786977E-3,2.020963E+0,2.013201E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943942E+0,5.738859E+0,0.000000E+0,42.239447E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.794021E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.668073E+0,0.000000E+0,40.944941E-3,995.299938E-3,3.040911E+0,996.603389E-3,3.035745E+0,997.021781E-3,3.033492E+0,997.729829E-3,3.034023E+0,30.808122E-3,6.240333E+0,1.000000E+0,1.000000E+0,72.521830E+0,72.735039E+0,2.157626E+0,72.408584E+0,72.567972E+0,2.164926E+0,72.517010E+0,72.794239E+0,2.171928E+0,72.298195E+0,72.710142E+0,2.186238E+0
 10/25/2017,11:09:18.118,-204.229589E-6,72.808278E+0,3.982634E-3,998.266103E-3,1.012147E+0,0.000000E+0,1.012092E+0,3.087187E+0,0.000000E+0,72.811741E+0,3.981402E-3,997.396204E-3,994.232067E-3,0.000000E+0,1.062946E+0,2.864778E+0,0.000000E+0,72.260385E+0,31.645416E+0,72.370212E+0,3.974268E-3,3.974074E-3,0.000000E+0,1.025375E+0,1.000000E+0,44.000000E+0,96.898560E+0,24.632260E+0,10.974997E-3,12.645331E-3,1.000000E+0,2.668433E+0,1.000000E+0,20.000000E+0,7.840033E-3,43.610987E+0,0.000000E+0,2.568109E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.967203E+0,0.000000E+0,-228.843485E-3,0.000000E+0,137.587760E-3,0.000000E+0,141.933176E-3,0.000000E+0,149.689483E-3,0.000000E+0,-213.719101E-3,0.000000E+0,1.985713E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.440173E-3,0.000000E+0,931.047500E-3,3.028488E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.011479E+0,3.016209E+0,0.000000E+0,234.679018E+0,4.012915E-3,3.983464E-3,72.904919E+0,73.464294E+0,72.135446E+0,72.293750E+0,72.649914E+0,3.981194E-3,3.983010E-3,72.684029E+0,4.724743E+0,1.829477E+0,75.086104E+0,73.452593E+0,0.000000E+0,73.623431E+0,72.279243E+0,0.000000E+0,73.461767E+0,1.066842E+0,991.439656E-3,2.197088E+0,60.000000E+0,76.000000E+0,49.800000E+0,10.879730E-3,72.672049E+0,31.176880E+0,0.000000E+0,1.276700E+0,1.284929E+0,1.003158E+0,60.000000E+0,1.000000E+0,1.303247E+0,657.044372E-3,2.061076E+0,60.000000E+0,1.882035E+0,0.000000E+0,73.580698E+0,1.025839E+0,1.027873E+0,1.001591E+0,50.000000E+0,1.000000E+0,88.325287E+0,3.477534E+0,2.531317E+0,2.626330E+0,60.000000E+0,0.000000E+0,1.288427E+0,1.280771E+0,1.009038E+0,60.000000E+0,3.989692E-3,65.730746E+0,7.434998E-3,24.987904E+0,3.063541E+0,31.276252E+0,0.000000E+0,54.714553E-3,0.000000E+0,42.297787E-3,0.000000E+0,17.495610E-3,0.000000E+0,15.401920E-3,0.000000E+0,18.268665E-3,2.020706E+0,2.013555E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933879E+0,5.739246E+0,0.000000E+0,45.301811E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.794600E+0,0.000000E+0,14.435602E-3,10.000000E+0,9.695518E+0,0.000000E+0,44.488109E-3,996.217182E-3,3.040573E+0,997.987300E-3,3.036486E+0,997.520633E-3,3.035246E+0,997.794197E-3,3.033605E+0,32.419047E-3,6.330225E+0,1.000000E+0,1.000000E+0,72.522298E+0,72.735460E+0,2.159528E+0,72.410456E+0,72.565398E+0,2.164208E+0,72.516262E+0,72.793209E+0,2.169756E+0,72.296932E+0,72.711078E+0,2.184020E+0
 10/25/2017,11:09:28.118,-365.247996E-6,72.807202E+0,3.984255E-3,999.796481E-3,1.001018E+0,0.000000E+0,1.013002E+0,3.093002E+0,0.000000E+0,72.809729E+0,3.979067E-3,998.233885E-3,1.000517E+0,0.000000E+0,1.063489E+0,2.890666E+0,0.000000E+0,72.260713E+0,31.622836E+0,72.373862E+0,3.969080E-3,3.971739E-3,0.000000E+0,1.018079E+0,1.000000E+0,44.000000E+0,97.016106E+0,24.634905E+0,11.047762E-3,12.642153E-3,1.000000E+0,2.656645E+0,1.000000E+0,20.000000E+0,7.837957E-3,43.588127E+0,0.000000E+0,2.567239E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.977149E+0,0.000000E+0,-227.298448E-3,0.000000E+0,136.815241E-3,0.000000E+0,138.682161E-3,0.000000E+0,142.278243E-3,0.000000E+0,-217.038048E-3,0.000000E+0,1.986550E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.011137E+0,3.029035E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.009002E+0,3.015292E+0,0.000000E+0,234.779566E+0,4.012720E-3,3.980740E-3,72.905340E+0,73.463077E+0,72.136429E+0,72.294732E+0,72.650616E+0,3.984827E-3,3.977302E-3,72.679724E+0,4.716044E+0,1.830235E+0,75.093314E+0,73.454512E+0,0.000000E+0,73.625958E+0,72.283782E+0,0.000000E+0,73.459240E+0,1.070260E+0,1.009386E+0,2.198857E+0,60.000000E+0,76.000000E+0,49.800000E+0,10.883751E-3,72.670972E+0,31.167961E+0,0.000000E+0,1.274656E+0,1.288809E+0,1.010973E+0,60.000000E+0,1.000000E+0,1.303885E+0,655.702254E-3,2.054989E+0,60.000000E+0,1.864983E+0,0.000000E+0,73.578264E+0,1.026175E+0,1.024791E+0,1.008588E+0,50.000000E+0,1.000000E+0,88.223455E+0,3.489732E+0,2.543857E+0,2.613091E+0,60.000000E+0,0.000000E+0,1.282821E+0,1.274364E+0,1.012886E+0,60.000000E+0,3.989627E-3,65.666152E+0,8.856805E-3,24.981639E+0,2.966562E+0,31.270352E+0,0.000000E+0,45.624165E-3,0.000000E+0,47.709171E-3,0.000000E+0,14.435602E-3,0.000000E+0,18.397508E-3,0.000000E+0,22.230571E-3,2.021028E+0,2.013555E+0,2.018354E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929268E+0,5.739569E+0,0.000000E+0,41.498032E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.795051E+0,0.000000E+0,14.725497E-3,10.000000E+0,9.663660E+0,0.000000E+0,40.429571E-3,995.782698E-3,3.040428E+0,996.764309E-3,3.037017E+0,998.196496E-3,3.034506E+0,997.134425E-3,3.033058E+0,32.741232E-3,6.339891E+0,1.000000E+0,1.000000E+0,72.523422E+0,72.735086E+0,2.170171E+0,72.408070E+0,72.565585E+0,2.163745E+0,72.519678E+0,72.793958E+0,2.172295E+0,72.295668E+0,72.709440E+0,2.179215E+0
 10/25/2017,11:09:38.118,278.825630E-6,72.808466E+0,3.982828E-3,994.593196E-3,1.006894E+0,0.000000E+0,1.013225E+0,3.090537E+0,0.000000E+0,72.812022E+0,3.978548E-3,996.687397E-3,993.099512E-3,0.000000E+0,1.063537E+0,2.912237E+0,0.000000E+0,72.261836E+0,31.602161E+0,72.377278E+0,3.974592E-3,3.975046E-3,0.000000E+0,1.024069E+0,1.000000E+0,44.000000E+0,96.850998E+0,24.648176E+0,11.051588E-3,12.644229E-3,1.000000E+0,2.651407E+0,1.000000E+0,20.000000E+0,7.870456E-3,43.566431E+0,0.000000E+0,2.580064E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.980272E+0,0.000000E+0,-211.300877E-3,0.000000E+0,134.723004E-3,0.000000E+0,140.130633E-3,0.000000E+0,134.931448E-3,0.000000E+0,-204.632274E-3,0.000000E+0,1.986454E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.003933E+0,3.029405E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.006365E+0,3.016531E+0,0.000000E+0,234.876647E+0,4.012720E-3,3.982167E-3,72.905667E+0,73.462797E+0,72.136429E+0,72.296230E+0,72.650101E+0,3.978080E-3,3.978405E-3,72.682812E+0,4.721199E+0,1.826495E+0,75.092331E+0,73.455729E+0,0.000000E+0,73.625912E+0,72.277980E+0,0.000000E+0,73.462001E+0,1.067736E+0,1.004213E+0,2.196482E+0,60.000000E+0,76.000000E+0,49.800000E+0,10.881027E-3,72.669990E+0,31.160017E+0,0.000000E+0,1.282894E+0,1.286670E+0,985.801579E-3,60.000000E+0,1.000000E+0,1.306071E+0,657.715431E-3,2.055324E+0,60.000000E+0,1.865886E+0,0.000000E+0,73.579715E+0,1.026430E+0,1.022716E+0,1.009946E+0,50.000000E+0,1.000000E+0,88.307219E+0,3.471546E+0,2.548154E+0,2.620853E+0,60.000000E+0,0.000000E+0,1.278940E+0,1.282209E+0,978.347289E-3,60.000000E+0,3.988589E-3,65.598567E+0,9.247342E-3,24.954817E+0,2.896004E+0,31.262176E+0,0.000000E+0,29.893282E-3,0.000000E+0,44.810215E-3,0.000000E+0,18.075402E-3,0.000000E+0,24.936263E-3,0.000000E+0,23.003626E-3,2.021221E+0,2.013619E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939954E+0,5.738892E+0,0.000000E+0,43.722276E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.794568E+0,0.000000E+0,20.942147E-3,10.000000E+0,9.661019E+0,0.000000E+0,45.100111E-3,995.332122E-3,3.040187E+0,996.764309E-3,3.035456E+0,997.327529E-3,3.034651E+0,996.941321E-3,3.034522E+0,33.707786E-3,6.198770E+0,1.000000E+0,1.000000E+0,72.525481E+0,72.736396E+0,2.160535E+0,72.408538E+0,72.566053E+0,2.166235E+0,72.518882E+0,72.795175E+0,2.174771E+0,72.297680E+0,72.706586E+0,2.182024E+0
 10/25/2017,11:09:48.118,1.405954E-3,72.808185E+0,3.982375E-3,997.331767E-3,1.009305E+0,0.000000E+0,1.014056E+0,3.093067E+0,0.000000E+0,72.811929E+0,3.981467E-3,997.782826E-3,966.029870E-3,0.000000E+0,1.063441E+0,2.941169E+0,0.000000E+0,72.261321E+0,31.597794E+0,72.376623E+0,3.973101E-3,3.974074E-3,0.000000E+0,1.025231E+0,1.000000E+0,44.000000E+0,96.766213E+0,24.625485E+0,11.038293E-3,12.664073E-3,1.000000E+0,2.670046E+0,1.000000E+0,20.000000E+0,7.829978E-3,43.555257E+0,0.000000E+0,2.587249E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.997911E+0,0.000000E+0,-221.407994E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.263713E-3,0.000000E+0,147.530556E-3,0.000000E+0,-193.160961E-3,0.000000E+0,1.985390E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.002719E+0,3.028343E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.003840E+0,3.015067E+0,0.000000E+0,234.961395E+0,4.010969E-3,3.982297E-3,72.908943E+0,73.463124E+0,72.138254E+0,72.293235E+0,72.650662E+0,3.982232E-3,3.977496E-3,72.683046E+0,4.715400E+0,1.828736E+0,75.092940E+0,73.457601E+0,0.000000E+0,73.629188E+0,72.282051E+0,0.000000E+0,73.463358E+0,1.071027E+0,1.005282E+0,2.199511E+0,60.000000E+0,76.000000E+0,49.800000E+0,10.863971E-3,72.672751E+0,31.148031E+0,0.000000E+0,1.278137E+0,1.287356E+0,1.004117E+0,60.000000E+0,1.000000E+0,1.305624E+0,654.871418E-3,2.074944E+0,60.000000E+0,1.872284E+0,0.000000E+0,73.577421E+0,1.030294E+0,1.027410E+0,1.000361E+0,50.000000E+0,1.000000E+0,88.371839E+0,3.480807E+0,2.532100E+0,2.620374E+0,60.000000E+0,0.000000E+0,1.280186E+0,1.276473E+0,1.011337E+0,60.000000E+0,3.988589E-3,65.534721E+0,9.287810E-3,24.959318E+0,2.967529E+0,31.254649E+0,0.000000E+0,-1.052718E-3,0.000000E+0,44.520319E-3,0.000000E+0,25.773739E-3,0.000000E+0,22.456046E-3,0.000000E+0,17.688874E-3,2.021092E+0,2.013909E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949185E+0,5.737667E+0,0.000000E+0,45.140634E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.793054E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.660085E+0,0.000000E+0,49.416333E-3,995.670054E-3,3.041120E+0,996.442470E-3,3.036824E+0,997.134425E-3,3.033267E+0,998.132128E-3,3.035327E+0,28.875013E-3,6.154307E+0,1.000000E+0,1.000000E+0,72.524545E+0,72.737800E+0,2.164706E+0,72.409193E+0,72.566708E+0,2.168199E+0,72.518555E+0,72.794379E+0,2.178013E+0,72.298335E+0,72.713792E+0,2.184642E+0
