date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:09:58.118,600.862443E-6,72.808887E+0,3.983672E-3,999.844809E-3,991.021705E-3,0.000000E+0,1.014216E+0,3.091585E+0,0.000000E+0,72.814456E+0,3.978873E-3,997.525078E-3,988.170508E-3,0.000000E+0,1.065996E+0,2.921484E+0,0.000000E+0,72.260432E+0,31.584042E+0,72.374658E+0,3.973036E-3,3.971674E-3,0.000000E+0,1.028672E+0,1.000000E+0,44.000000E+0,96.857953E+0,24.589848E+0,11.032846E-3,12.660831E-3,1.000000E+0,2.666724E+0,1.000000E+0,20.000000E+0,7.851774E-3,43.534911E+0,0.000000E+0,2.582641E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.979660E+0,0.000000E+0,-236.761799E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.589923E-3,0.000000E+0,165.349756E-3,0.000000E+0,-203.311140E-3,0.000000E+0,1.996411E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.729829E-3,0.000000E+0,620.131681E-3,3.029856E+0,0.000000E+0,997.810289E-3,0.000000E+0,997.511811E-3,3.015920E+0,0.000000E+0,235.044218E+0,4.011812E-3,3.983270E-3,72.906837E+0,73.463452E+0,72.135820E+0,72.294919E+0,72.652300E+0,3.981129E-3,3.979053E-3,72.682672E+0,4.717011E+0,1.828849E+0,75.093455E+0,73.456619E+0,0.000000E+0,73.630358E+0,72.278214E+0,0.000000E+0,73.461159E+0,1.067576E+0,1.015261E+0,2.200244E+0,60.000000E+0,76.000000E+0,49.700000E+0,10.865916E-3,72.672985E+0,31.137532E+0,0.000000E+0,1.282367E+0,1.292993E+0,1.004404E+0,60.000000E+0,1.000000E+0,1.308400E+0,657.236103E-3,2.039587E+0,60.000000E+0,1.862775E+0,0.000000E+0,73.579855E+0,1.026765E+0,1.027378E+0,1.006303E+0,50.000000E+0,1.000000E+0,88.333546E+0,3.479529E+0,2.538026E+0,2.599054E+0,60.000000E+0,0.000000E+0,1.281496E+0,1.281873E+0,1.013732E+0,60.000000E+0,3.989951E-3,65.470269E+0,9.264593E-3,24.967439E+0,3.054519E+0,31.245126E+0,0.000000E+0,12.840746E-3,0.000000E+0,43.940528E-3,0.000000E+0,19.396037E-3,0.000000E+0,15.305288E-3,0.000000E+0,15.659605E-3,2.020995E+0,2.013329E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949947E+0,5.741761E+0,0.000000E+0,48.460882E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.794375E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.660729E+0,0.000000E+0,44.069371E-3,996.024078E-3,3.040798E+0,997.568909E-3,3.035295E+0,998.083852E-3,3.034184E+0,997.424081E-3,3.034941E+0,27.264088E-3,6.103401E+0,1.000000E+0,1.000000E+0,72.525668E+0,72.740421E+0,2.160423E+0,72.411579E+0,72.566755E+0,2.165166E+0,72.519257E+0,72.796859E+0,2.173781E+0,72.295715E+0,72.709300E+0,2.182631E+0
 10/25/2017,11:10:08.118,-43.211183E-6,72.808840E+0,3.975889E-3,997.653952E-3,1.011508E+0,0.000000E+0,1.014535E+0,3.090924E+0,0.000000E+0,72.812584E+0,3.975825E-3,998.008355E-3,1.017792E+0,0.000000E+0,1.064862E+0,2.916973E+0,0.000000E+0,72.263052E+0,31.574936E+0,72.376623E+0,3.973101E-3,3.967978E-3,0.000000E+0,1.014527E+0,1.000000E+0,44.000000E+0,96.921496E+0,24.598108E+0,11.032651E-3,12.643515E-3,1.000000E+0,2.664616E+0,1.000000E+0,20.000000E+0,7.892317E-3,43.527322E+0,0.000000E+0,2.575810E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.960636E+0,0.000000E+0,-225.334963E-3,0.000000E+0,135.527710E-3,0.000000E+0,136.654300E-3,0.000000E+0,152.363974E-3,0.000000E+0,-215.426909E-3,0.000000E+0,1.998118E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.456265E-3,0.000000E+0,1.010625E+0,3.028938E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.010568E+0,3.015485E+0,0.000000E+0,235.112394E+0,4.012007E-3,3.979507E-3,72.909084E+0,73.465699E+0,72.135820E+0,72.295996E+0,72.650896E+0,3.979572E-3,3.981908E-3,72.684544E+0,4.723132E+0,1.830009E+0,75.098652E+0,73.458397E+0,0.000000E+0,73.628579E+0,72.277980E+0,0.000000E+0,73.461954E+0,1.068854E+0,1.000892E+0,2.198283E+0,60.000000E+0,76.000000E+0,49.700000E+0,10.854956E-3,72.674248E+0,31.160806E+0,0.000000E+0,1.279078E+0,1.284035E+0,1.005108E+0,60.000000E+0,1.000000E+0,1.306454E+0,658.322580E-3,2.063856E+0,60.000000E+0,1.868738E+0,0.000000E+0,73.581212E+0,1.027324E+0,1.025861E+0,1.010169E+0,50.000000E+0,1.000000E+0,88.297787E+0,3.488534E+0,2.553345E+0,2.613347E+0,60.000000E+0,0.000000E+0,1.288427E+0,1.279956E+0,997.253464E-3,60.000000E+0,3.989238E-3,65.406378E+0,9.328537E-3,24.940988E+0,2.989438E+0,31.237832E+0,0.000000E+0,52.458074E-3,0.000000E+0,44.971268E-3,0.000000E+0,13.952442E-3,0.000000E+0,19.041720E-3,0.000000E+0,21.232042E-3,2.020802E+0,2.013233E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950856E+0,5.736603E+0,0.000000E+0,40.595440E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.795663E+0,0.000000E+0,14.532233E-3,10.000000E+0,9.777850E+0,0.000000E+0,40.751677E-3,996.313734E-3,3.041008E+0,997.391897E-3,3.037242E+0,996.410286E-3,3.034184E+0,998.164312E-3,3.035456E+0,35.640896E-3,6.049917E+0,1.000000E+0,1.000000E+0,72.523094E+0,72.739625E+0,2.158330E+0,72.411345E+0,72.568159E+0,2.166603E+0,72.519116E+0,72.797889E+0,2.172631E+0,72.297587E+0,72.709627E+0,2.177826E+0
 10/25/2017,11:10:18.118,-687.284809E-6,72.807717E+0,3.980364E-3,996.574633E-3,991.772193E-3,0.000000E+0,1.011708E+0,3.092777E+0,0.000000E+0,72.813567E+0,3.982050E-3,998.121120E-3,1.005893E+0,0.000000E+0,1.067769E+0,2.934291E+0,0.000000E+0,72.262210E+0,31.559557E+0,72.371663E+0,3.973749E-3,3.971415E-3,0.000000E+0,1.029054E+0,1.000000E+0,44.000000E+0,96.898466E+0,24.629198E+0,10.973182E-3,12.663944E-3,1.000000E+0,2.662475E+0,1.000000E+0,20.000000E+0,7.767120E-3,43.520246E+0,0.000000E+0,2.583318E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.981881E+0,0.000000E+0,-208.983322E-3,0.000000E+0,138.971855E-3,0.000000E+0,137.426818E-3,0.000000E+0,131.644724E-3,0.000000E+0,-206.823424E-3,0.000000E+0,1.999246E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.247069E-3,0.000000E+0,1.006536E+0,3.028472E+0,0.000000E+0,997.230977E-3,0.000000E+0,1.010104E+0,3.015437E+0,0.000000E+0,235.203892E+0,4.012331E-3,3.982621E-3,72.909224E+0,73.462750E+0,72.136195E+0,72.296183E+0,72.649071E+0,3.990665E-3,3.977756E-3,72.683748E+0,4.721844E+0,1.830573E+0,75.105674E+0,73.460363E+0,0.000000E+0,73.632698E+0,72.276904E+0,0.000000E+0,73.458818E+0,1.067033E+0,999.742156E-3,2.195621E+0,60.000000E+0,76.000000E+0,49.700000E+0,10.860469E-3,72.676027E+0,31.199087E+0,0.000000E+0,1.286661E+0,1.293983E+0,985.657742E-3,60.000000E+0,1.000000E+0,1.308544E+0,658.242692E-3,2.070646E+0,60.000000E+0,1.874154E+0,0.000000E+0,73.581727E+0,1.025967E+0,1.030076E+0,998.443682E-3,50.000000E+0,1.000000E+0,88.295112E+0,3.473558E+0,2.542531E+0,2.585784E+0,60.000000E+0,0.000000E+0,1.282486E+0,1.281921E+0,973.301384E-3,60.000000E+0,3.987486E-3,65.346742E+0,9.229638E-3,24.913841E+0,2.885049E+0,31.227937E+0,0.000000E+0,28.474924E-3,0.000000E+0,45.196742E-3,0.000000E+0,18.397508E-3,0.000000E+0,24.904053E-3,0.000000E+0,22.456046E-3,2.020673E+0,2.013297E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954463E+0,5.699435E+0,0.000000E+0,43.077567E-3,0.000000E+0,45.624165E-3,9.500000E+0,9.795309E+0,0.000000E+0,20.974357E-3,10.000000E+0,9.778076E+0,0.000000E+0,43.006420E-3,996.168906E-3,3.040621E+0,998.260864E-3,3.036775E+0,997.729829E-3,3.034635E+0,998.582704E-3,3.035729E+0,37.251821E-3,5.990311E+0,1.000000E+0,1.000000E+0,72.523188E+0,72.741263E+0,2.162309E+0,72.413638E+0,72.568955E+0,2.168103E+0,72.518461E+0,72.797327E+0,2.170299E+0,72.297306E+0,72.710329E+0,2.185568E+0
 10/25/2017,11:10:28.118,1.244936E-3,72.810946E+0,3.980494E-3,998.797708E-3,997.967712E-3,0.000000E+0,1.011676E+0,3.091842E+0,0.000000E+0,72.814783E+0,3.986460E-3,997.637843E-3,960.574468E-3,0.000000E+0,1.063425E+0,2.962724E+0,0.000000E+0,72.261508E+0,31.533819E+0,72.374143E+0,3.971933E-3,3.971220E-3,0.000000E+0,1.025247E+0,1.000000E+0,44.000000E+0,97.025929E+0,24.605857E+0,10.937189E-3,12.661350E-3,1.000000E+0,2.654377E+0,1.000000E+0,20.000000E+0,7.697062E-3,43.492311E+0,0.000000E+0,2.596723E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.993727E+0,0.000000E+0,-223.339290E-3,0.000000E+0,136.525547E-3,0.000000E+0,136.879618E-3,0.000000E+0,148.851691E-3,0.000000E+0,-194.836546E-3,0.000000E+0,2.002533E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.909137E-3,0.000000E+0,1.010993E+0,3.027538E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.004495E+0,3.015855E+0,0.000000E+0,235.273612E+0,4.012266E-3,3.980221E-3,72.909458E+0,73.466822E+0,72.136897E+0,72.297306E+0,72.650148E+0,3.986838E-3,3.976005E-3,72.682017E+0,4.717655E+0,1.830251E+0,75.110496E+0,73.461627E+0,0.000000E+0,73.629796E+0,72.275640E+0,0.000000E+0,73.461018E+0,1.069014E+0,1.006895E+0,2.197423E+0,60.000000E+0,76.000000E+0,49.700000E+0,10.865073E-3,72.672938E+0,31.188866E+0,0.000000E+0,1.284107E+0,1.289352E+0,1.009710E+0,60.000000E+0,1.000000E+0,1.309581E+0,652.410868E-3,2.071333E+0,60.000000E+0,1.882599E+0,0.000000E+0,73.579387E+0,1.027787E+0,1.025590E+0,1.007789E+0,50.000000E+0,1.000000E+0,88.210972E+0,3.476001E+0,2.529975E+0,2.580338E+0,60.000000E+0,0.000000E+0,1.288507E+0,1.283934E+0,1.013956E+0,60.000000E+0,3.989043E-3,65.280702E+0,9.305190E-3,24.918760E+0,2.929833E+0,31.218413E+0,0.000000E+0,-2.761195E-3,0.000000E+0,45.905376E-3,0.000000E+0,24.710789E-3,0.000000E+0,24.034366E-3,0.000000E+0,17.721085E-3,2.020867E+0,2.013233E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951276E+0,5.699564E+0,0.000000E+0,45.076163E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.794439E+0,0.000000E+0,26.353531E-3,10.000000E+0,9.777883E+0,0.000000E+0,38.980093E-3,996.217182E-3,3.040782E+0,997.327529E-3,3.036357E+0,997.536725E-3,3.034200E+0,998.373508E-3,3.033637E+0,27.264088E-3,6.174283E+0,1.000000E+0,1.000000E+0,72.527212E+0,72.740982E+0,2.169196E+0,72.412141E+0,72.569189E+0,2.163473E+0,72.520520E+0,72.796625E+0,2.176144E+0,72.300254E+0,72.707943E+0,2.183237E+0
 10/25/2017,11:10:38.118,439.844037E-6,72.809495E+0,3.983801E-3,997.508969E-3,1.010518E+0,0.000000E+0,1.012267E+0,3.090989E+0,0.000000E+0,72.814222E+0,3.979456E-3,997.315658E-3,994.870126E-3,0.000000E+0,1.064974E+0,2.969716E+0,0.000000E+0,72.260853E+0,31.532425E+0,72.375921E+0,3.976473E-3,3.973295E-3,0.000000E+0,1.025215E+0,1.000000E+0,44.000000E+0,97.101458E+0,24.575881E+0,10.898472E-3,12.658626E-3,1.000000E+0,2.673656E+0,1.000000E+0,20.000000E+0,7.720155E-3,43.472385E+0,0.000000E+0,2.591470E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.000100E+0,0.000000E+0,-223.146161E-3,0.000000E+0,137.491195E-3,0.000000E+0,142.866635E-3,0.000000E+0,145.339407E-3,0.000000E+0,-193.354298E-3,0.000000E+0,1.999633E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.424081E-3,0.000000E+0,1.003230E+0,3.029083E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.003488E+0,3.015984E+0,0.000000E+0,235.339720E+0,4.010579E-3,3.982881E-3,72.906369E+0,73.462422E+0,72.135914E+0,72.295902E+0,72.651785E+0,3.979443E-3,3.979183E-3,72.682064E+0,4.718622E+0,1.830589E+0,75.110637E+0,73.460878E+0,0.000000E+0,73.632932E+0,72.275266E+0,0.000000E+0,73.464294E+0,1.063887E+0,1.002297E+0,2.195366E+0,60.000000E+0,76.000000E+0,49.700000E+0,10.847433E-3,72.676635E+0,31.175719E+0,0.000000E+0,1.280691E+0,1.284897E+0,1.000249E+0,60.000000E+0,1.000000E+0,1.305544E+0,654.344158E-3,2.074656E+0,60.000000E+0,1.873235E+0,0.000000E+0,73.580604E+0,1.027212E+0,1.025590E+0,1.002933E+0,50.000000E+0,1.000000E+0,88.191967E+0,3.486954E+0,2.551987E+0,2.613954E+0,60.000000E+0,0.000000E+0,1.286031E+0,1.280499E+0,1.012774E+0,60.000000E+0,3.989951E-3,65.218216E+0,9.158885E-3,24.928737E+0,2.953353E+0,31.207960E+0,0.000000E+0,-3.212491E-3,0.000000E+0,44.584741E-3,0.000000E+0,25.870371E-3,0.000000E+0,22.552678E-3,0.000000E+0,17.624453E-3,2.020770E+0,2.013458E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953377E+0,5.700434E+0,0.000000E+0,44.463690E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.794021E+0,0.000000E+0,27.126585E-3,10.000000E+0,9.778076E+0,0.000000E+0,42.780946E-3,995.782698E-3,3.041297E+0,996.651665E-3,3.037033E+0,996.716033E-3,3.034104E+0,997.311437E-3,3.034635E+0,25.653164E-3,6.196193E+0,1.000000E+0,1.000000E+0,72.525200E+0,72.740795E+0,2.159608E+0,72.413919E+0,72.568674E+0,2.164224E+0,72.519865E+0,72.794613E+0,2.170714E+0,72.300254E+0,72.708270E+0,2.183653E+0
 10/25/2017,11:10:48.118,761.880850E-6,72.811180E+0,3.981791E-3,999.651498E-3,999.277074E-3,0.000000E+0,1.014343E+0,3.087960E+0,0.000000E+0,72.813379E+0,3.973944E-3,997.283439E-3,970.081543E-3,0.000000E+0,1.065277E+0,2.992414E+0,0.000000E+0,72.261649E+0,31.544597E+0,72.376155E+0,3.974657E-3,3.969729E-3,0.000000E+0,1.023670E+0,1.000000E+0,44.000000E+0,97.053659E+0,24.581588E+0,10.872791E-3,12.651168E-3,1.000000E+0,2.665893E+0,1.000000E+0,20.000000E+0,7.731896E-3,43.476901E+0,0.000000E+0,2.606100E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.997493E+0,0.000000E+0,-220.217028E-3,0.000000E+0,136.268041E-3,0.000000E+0,140.066256E-3,0.000000E+0,151.848409E-3,0.000000E+0,-194.900992E-3,0.000000E+0,1.997700E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.391897E-3,0.000000E+0,1.005354E+0,3.028906E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.011223E+0,3.016065E+0,0.000000E+0,235.413152E+0,4.012201E-3,3.982297E-3,72.909131E+0,73.464014E+0,72.135727E+0,72.296183E+0,72.653564E+0,3.978210E-3,3.981778E-3,72.685246E+0,4.717011E+0,1.830638E+0,75.114991E+0,73.462703E+0,0.000000E+0,73.632137E+0,72.273066E+0,0.000000E+0,73.461767E+0,1.064382E+0,1.002313E+0,2.198969E+0,60.000000E+0,76.000000E+0,49.700000E+0,10.873245E-3,72.673780E+0,31.160342E+0,0.000000E+0,1.283947E+0,1.292626E+0,999.785724E-3,60.000000E+0,1.000000E+0,1.309979E+0,654.152426E-3,2.071269E+0,60.000000E+0,1.874170E+0,0.000000E+0,73.578357E+0,1.030341E+0,1.027298E+0,1.008796E+0,50.000000E+0,1.000000E+0,88.232887E+0,3.480360E+0,2.549000E+0,2.587556E+0,60.000000E+0,0.000000E+0,1.282949E+0,1.288168E+0,1.003800E+0,60.000000E+0,3.990081E-3,65.156104E+0,9.267446E-3,24.918852E+0,2.973328E+0,31.196299E+0,0.000000E+0,-4.018376E-3,0.000000E+0,42.136734E-3,0.000000E+0,25.644897E-3,0.000000E+0,22.133940E-3,0.000000E+0,18.139823E-3,2.020834E+0,2.013813E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960441E+0,5.700950E+0,0.000000E+0,45.430753E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.795084E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.777206E+0,0.000000E+0,43.360737E-3,996.217182E-3,3.041120E+0,996.780401E-3,3.037548E+0,996.812585E-3,3.034297E+0,998.341324E-3,3.034699E+0,35.640896E-3,6.261276E+0,1.000000E+0,1.000000E+0,72.530067E+0,72.740608E+0,2.159288E+0,72.416586E+0,72.567036E+0,2.161861E+0,72.520099E+0,72.797140E+0,2.172471E+0,72.299692E+0,72.707615E+0,2.178161E+0
 10/25/2017,11:10:58.118,2.050028E-3,72.811461E+0,3.981726E-3,998.701053E-3,1.007021E+0,0.000000E+0,1.011629E+0,3.084674E+0,0.000000E+0,72.814596E+0,3.977511E-3,997.009582E-3,1.009019E+0,0.000000E+0,1.064207E+0,3.021315E+0,0.000000E+0,72.261602E+0,31.559372E+0,72.376904E+0,3.974398E-3,3.968950E-3,0.000000E+0,1.026506E+0,1.000000E+0,44.000000E+0,96.993875E+0,24.619499E+0,10.865008E-3,12.665046E-3,1.000000E+0,2.661054E+0,1.000000E+0,20.000000E+0,7.717820E-3,43.477227E+0,0.000000E+0,2.616218E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.997976E+0,0.000000E+0,-221.053923E-3,0.000000E+0,137.201500E-3,0.000000E+0,139.583432E-3,0.000000E+0,145.468298E-3,0.000000E+0,-191.904273E-3,0.000000E+0,2.002759E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.008868E+0,3.029228E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.016480E+0,3.016048E+0,0.000000E+0,235.486778E+0,4.011293E-3,3.980805E-3,72.908756E+0,73.463077E+0,72.136429E+0,72.296464E+0,72.651879E+0,3.992611E-3,3.977237E-3,72.682438E+0,4.710889E+0,1.829751E+0,75.124074E+0,73.466962E+0,0.000000E+0,73.632277E+0,72.273394E+0,0.000000E+0,73.463077E+0,1.068583E+0,1.008955E+0,2.199894E+0,60.000000E+0,76.000000E+0,49.700000E+0,10.862803E-3,72.672798E+0,31.147613E+0,0.000000E+0,1.282894E+0,1.296330E+0,1.004612E+0,60.000000E+0,1.000000E+0,1.315244E+0,656.373313E-3,2.079146E+0,60.000000E+0,1.884372E+0,0.000000E+0,73.580557E+0,1.029016E+0,1.028830E+0,1.012406E+0,50.000000E+0,1.000000E+0,88.268458E+0,3.476847E+0,2.531956E+0,2.614433E+0,60.000000E+0,0.000000E+0,1.290775E+0,1.281729E+0,998.259452E-3,60.000000E+0,3.988913E-3,65.091376E+0,8.499602E-3,24.893979E+0,2.951742E+0,31.181154E+0,0.000000E+0,-2.148722E-3,0.000000E+0,45.325585E-3,0.000000E+0,25.870371E-3,0.000000E+0,21.940676E-3,0.000000E+0,17.431189E-3,2.020802E+0,2.013555E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967126E+0,5.699693E+0,0.000000E+0,45.591930E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.793956E+0,0.000000E+0,27.158796E-3,10.000000E+0,9.778688E+0,0.000000E+0,43.586211E-3,995.927526E-3,3.040750E+0,998.099944E-3,3.035488E+0,997.633277E-3,3.034522E+0,997.906840E-3,3.034892E+0,25.330979E-3,6.337313E+0,1.000000E+0,1.000000E+0,72.526136E+0,72.743556E+0,2.164322E+0,72.414668E+0,72.569657E+0,2.167800E+0,72.522860E+0,72.799855E+0,2.173988E+0,72.299412E+0,72.710704E+0,2.181913E+0
 10/25/2017,11:11:08.118,-1.653395E-3,72.810899E+0,3.983672E-3,996.300776E-3,993.656397E-3,0.000000E+0,1.014599E+0,3.092261E+0,0.000000E+0,72.815345E+0,3.974981E-3,996.751834E-3,1.009131E+0,0.000000E+0,1.063680E+0,3.029466E+0,0.000000E+0,72.260947E+0,31.555515E+0,72.375500E+0,3.971480E-3,3.971544E-3,0.000000E+0,1.025630E+0,1.000000E+0,44.000000E+0,97.000925E+0,24.635648E+0,10.850871E-3,12.667186E-3,1.000000E+0,2.655783E+0,1.000000E+0,20.000000E+0,7.744351E-3,43.490309E+0,0.000000E+0,2.614768E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.997557E+0,0.000000E+0,-222.953031E-3,0.000000E+0,137.137124E-3,0.000000E+0,142.158493E-3,0.000000E+0,145.597189E-3,0.000000E+0,-191.743159E-3,0.000000E+0,2.010685E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.118333E-3,0.000000E+0,1.010194E+0,3.028504E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.001874E+0,3.016547E+0,0.000000E+0,235.550768E+0,4.013109E-3,3.978534E-3,72.911237E+0,73.466354E+0,72.135727E+0,72.298148E+0,72.652019E+0,3.983270E-3,3.978210E-3,72.685480E+0,4.711534E+0,1.830799E+0,75.124729E+0,73.468694E+0,0.000000E+0,73.632745E+0,72.276997E+0,0.000000E+0,73.459333E+0,1.069254E+0,1.002520E+0,2.202221E+0,60.000000E+0,76.000000E+0,49.700000E+0,10.864749E-3,72.674482E+0,31.132840E+0,0.000000E+0,1.282303E+0,1.294526E+0,1.010717E+0,60.000000E+0,1.000000E+0,1.320302E+0,651.691876E-3,2.073969E+0,60.000000E+0,1.884082E+0,0.000000E+0,73.578638E+0,1.029272E+0,1.028846E+0,1.014307E+0,50.000000E+0,1.000000E+0,88.271883E+0,3.477358E+0,2.538793E+0,2.596292E+0,60.000000E+0,0.000000E+0,1.289209E+0,1.283790E+0,1.008926E+0,60.000000E+0,3.988524E-3,65.033285E+0,9.372442E-3,24.901033E+0,2.978806E+0,31.169354E+0,0.000000E+0,-4.372966E-3,0.000000E+0,51.896551E-3,0.000000E+0,26.192477E-3,0.000000E+0,22.391624E-3,0.000000E+0,17.334557E-3,2.020834E+0,2.013297E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971193E+0,5.700241E+0,0.000000E+0,43.690040E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.794794E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.777722E+0,0.000000E+0,39.978622E-3,995.798790E-3,3.041088E+0,997.987300E-3,3.035568E+0,997.359713E-3,3.034490E+0,997.906840E-3,3.035182E+0,13.732322E-3,6.384032E+0,1.000000E+0,1.000000E+0,72.525808E+0,72.741357E+0,2.163555E+0,72.415931E+0,72.569329E+0,2.163601E+0,72.520801E+0,72.798497E+0,2.173174E+0,72.300020E+0,72.709066E+0,2.183972E+0
 10/25/2017,11:11:18.118,1.083918E-3,72.809776E+0,3.981142E-3,997.219002E-3,1.021361E+0,0.000000E+0,1.012523E+0,3.087702E+0,0.000000E+0,72.815439E+0,3.981596E-3,997.605624E-3,990.355860E-3,0.000000E+0,1.066635E+0,3.032189E+0,0.000000E+0,72.259449E+0,31.546131E+0,72.372412E+0,3.976668E-3,3.973230E-3,0.000000E+0,1.027923E+0,1.000000E+0,44.000000E+0,97.056526E+0,24.621402E+0,10.827135E-3,12.666927E-3,1.000000E+0,2.656278E+0,1.000000E+0,20.000000E+0,7.741497E-3,43.521596E+0,0.000000E+0,2.624918E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.981141E+0,0.000000E+0,-232.512947E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.074911E-3,0.000000E+0,159.678546E-3,0.000000E+0,-187.328637E-3,0.000000E+0,2.011459E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.633277E-3,0.000000E+0,997.144097E-3,3.029582E+0,0.000000E+0,997.375805E-3,0.000000E+0,1.008634E+0,3.015646E+0,0.000000E+0,235.637839E+0,4.013628E-3,3.980091E-3,72.914044E+0,73.465886E+0,72.136850E+0,72.296464E+0,72.649773E+0,3.974902E-3,3.981713E-3,72.686182E+0,4.704768E+0,1.827495E+0,75.124120E+0,73.467852E+0,0.000000E+0,73.633915E+0,72.281068E+0,0.000000E+0,73.462235E+0,1.067736E+0,1.006927E+0,2.197470E+0,60.000000E+0,76.000000E+0,49.700000E+0,10.858912E-3,72.676261E+0,31.115325E+0,0.000000E+0,1.287300E+0,1.293472E+0,998.363337E-3,60.000000E+0,1.000000E+0,1.312867E+0,655.414657E-3,2.078427E+0,60.000000E+0,1.892769E+0,0.000000E+0,73.577281E+0,1.029463E+0,1.032103E+0,1.005904E+0,50.000000E+0,1.000000E+0,88.252033E+0,3.479402E+0,2.551668E+0,2.605985E+0,60.000000E+0,0.000000E+0,1.288730E+0,1.287130E+0,1.001613E+0,60.000000E+0,3.986902E-3,64.969165E+0,9.200065E-3,24.926741E+0,2.972040E+0,31.159506E+0,0.000000E+0,-18.395372E-3,0.000000E+0,44.037160E-3,0.000000E+0,25.032895E-3,0.000000E+0,18.526350E-3,0.000000E+0,13.759179E-3,2.020802E+0,2.013523E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973325E+0,5.700241E+0,0.000000E+0,43.013097E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.794085E+0,0.000000E+0,24.517525E-3,10.000000E+0,9.778173E+0,0.000000E+0,43.328527E-3,995.573502E-3,3.040750E+0,996.265458E-3,3.037435E+0,998.502244E-3,3.034474E+0,997.488449E-3,3.034410E+0,25.330979E-3,6.426239E+0,1.000000E+0,1.000000E+0,72.526183E+0,72.742714E+0,2.166176E+0,72.415557E+0,72.571622E+0,2.170833E+0,72.522813E+0,72.797281E+0,2.170347E+0,72.298382E+0,72.710797E+0,2.182248E+0
 10/25/2017,11:11:28.118,600.862443E-6,72.813426E+0,3.982310E-3,999.490406E-3,997.233191E-3,0.000000E+0,1.013162E+0,3.091150E+0,0.000000E+0,72.812397E+0,3.982634E-3,997.621733E-3,989.287111E-3,0.000000E+0,1.064255E+0,3.025503E+0,0.000000E+0,72.264737E+0,31.520253E+0,72.371476E+0,3.975500E-3,3.970377E-3,0.000000E+0,1.030169E+0,1.000000E+0,44.000000E+0,97.104936E+0,24.598711E+0,10.808198E-3,12.691895E-3,1.000000E+0,2.660383E+0,1.000000E+0,20.000000E+0,7.707052E-3,43.501855E+0,0.000000E+0,2.617184E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.974703E+0,0.000000E+0,-237.180246E-3,0.000000E+0,139.229361E-3,0.000000E+0,137.265877E-3,0.000000E+0,166.509776E-3,0.000000E+0,-200.056638E-3,0.000000E+0,2.009493E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.102241E-3,0.000000E+0,660.112264E-3,3.030773E+0,0.000000E+0,997.440173E-3,0.000000E+0,1.002114E+0,3.016885E+0,0.000000E+0,235.678027E+0,4.013888E-3,3.978534E-3,72.915448E+0,73.467758E+0,72.137832E+0,72.295949E+0,72.651785E+0,3.976718E-3,3.980286E-3,72.685948E+0,4.712500E+0,1.827334E+0,75.124916E+0,73.469677E+0,0.000000E+0,73.638175E+0,72.280179E+0,0.000000E+0,73.462843E+0,1.066139E+0,1.009897E+0,2.199160E+0,60.000000E+0,76.000000E+0,49.700000E+0,10.874088E-3,72.672189E+0,31.100041E+0,0.000000E+0,1.291754E+0,1.300370E+0,1.000665E+0,60.000000E+0,1.000000E+0,1.316361E+0,651.947518E-3,2.050452E+0,60.000000E+0,1.886645E+0,0.000000E+0,73.576579E+0,1.031092E+0,1.032534E+0,1.010521E+0,50.000000E+0,1.000000E+0,88.245276E+0,3.482563E+0,2.537020E+0,2.594040E+0,60.000000E+0,0.000000E+0,1.291877E+0,1.287353E+0,1.004535E+0,60.000000E+0,3.990470E-3,64.909720E+0,9.256487E-3,24.936347E+0,3.064829E+0,31.144175E+0,0.000000E+0,25.025734E-3,0.000000E+0,44.101581E-3,0.000000E+0,18.880667E-3,0.000000E+0,14.274548E-3,0.000000E+0,16.174975E-3,2.020834E+0,2.013265E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976515E+0,5.701852E+0,0.000000E+0,41.691445E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.793827E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.778656E+0,0.000000E+0,42.458840E-3,996.297642E-3,3.040863E+0,996.458562E-3,3.037017E+0,997.456265E-3,3.034506E+0,997.359713E-3,3.034506E+0,28.552828E-3,6.446215E+0,1.000000E+0,1.000000E+0,72.528288E+0,72.741357E+0,2.165537E+0,72.416586E+0,72.567598E+0,2.161398E+0,72.521503E+0,72.799948E+0,2.177742E+0,72.300394E+0,72.711733E+0,2.183780E+0
 10/25/2017,11:11:38.118,761.880850E-6,72.812256E+0,3.979975E-3,997.299549E-3,1.006303E+0,0.000000E+0,1.013417E+0,3.090102E+0,0.000000E+0,72.814362E+0,3.973620E-3,998.040574E-3,988.744761E-3,0.000000E+0,1.064974E+0,3.018511E+0,0.000000E+0,72.262210E+0,31.503759E+0,72.370961E+0,3.975500E-3,3.966486E-3,0.000000E+0,1.025407E+0,1.000000E+0,44.000000E+0,97.109590E+0,24.573886E+0,10.819093E-3,12.687031E-3,1.000000E+0,2.663002E+0,1.000000E+0,20.000000E+0,7.725734E-3,43.504556E+0,0.000000E+0,2.633392E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.967750E+0,0.000000E+0,-224.948704E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.716513E-3,0.000000E+0,148.497240E-3,0.000000E+0,-212.526858E-3,0.000000E+0,2.006754E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.890749E-3,0.000000E+0,991.377818E-3,3.031046E+0,0.000000E+0,997.617185E-3,0.000000E+0,1.005726E+0,3.016676E+0,0.000000E+0,235.765486E+0,4.011488E-3,3.983270E-3,72.913670E+0,73.466775E+0,72.138020E+0,72.296557E+0,72.653517E+0,3.982945E-3,3.982297E-3,72.683655E+0,4.715722E+0,1.827785E+0,75.126508E+0,73.471315E+0,0.000000E+0,73.636162E+0,72.278869E+0,0.000000E+0,73.464856E+0,1.068711E+0,988.901007E-3,2.197470E+0,60.000000E+0,76.000000E+0,49.700000E+0,10.879665E-3,72.676635E+0,31.085083E+0,0.000000E+0,1.291403E+0,1.296522E+0,999.929561E-3,60.000000E+0,1.000000E+0,1.320110E+0,657.875207E-3,2.074161E+0,60.000000E+0,1.887370E+0,0.000000E+0,73.581446E+0,1.031842E+0,1.034083E+0,1.010649E+0,50.000000E+0,1.000000E+0,88.279955E+0,3.487145E+0,2.540358E+0,2.602711E+0,60.000000E+0,0.000000E+0,1.291509E+0,1.289382E+0,1.002092E+0,60.000000E+0,3.987811E-3,64.842938E+0,9.248899E-3,24.925720E+0,3.061285E+0,31.129866E+0,0.000000E+0,54.166551E-3,0.000000E+0,45.454427E-3,0.000000E+0,15.079814E-3,0.000000E+0,15.401920E-3,0.000000E+0,20.909936E-3,2.020963E+0,2.013684E+0,2.018580E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983147E+0,5.698242E+0,0.000000E+0,42.787449E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.794665E+0,0.000000E+0,13.276019E-3,10.000000E+0,9.777496E+0,0.000000E+0,43.715054E-3,996.764309E-3,3.040766E+0,997.633277E-3,3.037741E+0,997.424081E-3,3.033492E+0,997.327529E-3,3.035520E+0,33.707786E-3,6.468124E+0,1.000000E+0,1.000000E+0,72.529973E+0,72.742948E+0,2.167918E+0,72.416306E+0,72.572090E+0,2.162755E+0,72.522111E+0,72.800697E+0,2.167424E+0,72.300956E+0,72.712669E+0,2.188729E+0
 10/25/2017,11:11:48.118,922.899256E-6,72.811086E+0,3.982115E-3,999.119893E-3,995.221245E-3,0.000000E+0,1.014535E+0,3.091359E+0,0.000000E+0,72.816421E+0,3.978808E-3,997.363986E-3,994.917980E-3,0.000000E+0,1.066395E+0,3.034605E+0,0.000000E+0,72.262444E+0,31.500321E+0,72.369791E+0,3.973555E-3,3.972063E-3,0.000000E+0,1.023240E+0,1.000000E+0,44.000000E+0,96.893296E+0,24.602562E+0,10.862933E-3,12.700910E-3,1.000000E+0,2.653451E+0,1.000000E+0,20.000000E+0,7.825891E-3,43.491054E+0,0.000000E+0,2.635584E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.980111E+0,0.000000E+0,-213.554056E-3,0.000000E+0,137.233689E-3,0.000000E+0,136.428982E-3,0.000000E+0,140.795995E-3,0.000000E+0,-224.449290E-3,0.000000E+0,2.006851E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.699941E-3,0.000000E+0,1.008629E+0,3.030483E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.012198E+0,3.016982E+0,0.000000E+0,235.829720E+0,4.013434E-3,3.982491E-3,72.917180E+0,73.467664E+0,72.138207E+0,72.296323E+0,72.651879E+0,3.979702E-3,3.983594E-3,72.686603E+0,4.700257E+0,1.829671E+0,75.130956E+0,73.472860E+0,0.000000E+0,73.637894E+0,72.278822E+0,0.000000E+0,73.462797E+0,1.067433E+0,1.009402E+0,2.197343E+0,60.000000E+0,76.000000E+0,49.700000E+0,10.887058E-3,72.677805E+0,31.066640E+0,0.000000E+0,1.284155E+0,1.299843E+0,1.011452E+0,60.000000E+0,1.000000E+0,1.312325E+0,657.379902E-3,2.079896E+0,60.000000E+0,1.872123E+0,0.000000E+0,73.577936E+0,1.035067E+0,1.032151E+0,1.004450E+0,50.000000E+0,1.000000E+0,88.426792E+0,3.478316E+0,2.553138E+0,2.601258E+0,60.000000E+0,0.000000E+0,1.288938E+0,1.285196E+0,1.017549E+0,60.000000E+0,3.988589E-3,64.779055E+0,9.210247E-3,24.909061E+0,2.945943E+0,31.114118E+0,0.000000E+0,38.693551E-3,0.000000E+0,45.357796E-3,0.000000E+0,15.047603E-3,0.000000E+0,21.425306E-3,0.000000E+0,23.937734E-3,2.021124E+0,2.013329E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999184E+0,5.696662E+0,0.000000E+0,41.369090E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.792700E+0,0.000000E+0,16.464871E-3,10.000000E+0,9.777754E+0,0.000000E+0,42.426629E-3,995.653962E-3,3.040718E+0,997.488449E-3,3.037226E+0,996.925229E-3,3.035279E+0,997.617185E-3,3.035311E+0,30.163752E-3,6.342791E+0,1.000000E+0,1.000000E+0,72.527540E+0,72.745802E+0,2.161238E+0,72.419113E+0,72.569469E+0,2.166539E+0,72.523094E+0,72.799153E+0,2.171688E+0,72.299084E+0,72.711593E+0,2.182966E+0
 10/25/2017,11:11:58.118,7.846691E-3,72.813941E+0,3.981921E-3,997.750607E-3,997.249160E-3,0.000000E+0,1.015301E+0,3.090360E+0,0.000000E+0,72.813005E+0,3.981661E-3,997.943918E-3,1.013789E+0,0.000000E+0,1.063984E+0,3.041468E+0,0.000000E+0,72.263801E+0,31.489125E+0,72.368996E+0,3.976732E-3,3.971026E-3,0.000000E+0,1.025502E+0,1.000000E+0,44.000000E+0,96.806443E+0,24.601124E+0,10.902623E-3,12.701882E-3,1.000000E+0,2.660639E+0,1.000000E+0,20.000000E+0,7.844249E-3,43.455671E+0,0.000000E+0,2.634101E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.980078E+0,0.000000E+0,-211.622760E-3,0.000000E+0,136.493358E-3,0.000000E+0,138.714349E-3,0.000000E+0,132.611407E-3,0.000000E+0,-202.247788E-3,0.000000E+0,2.016421E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.536725E-3,0.000000E+0,1.003342E+0,3.030789E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.007388E+0,3.016000E+0,0.000000E+0,235.892798E+0,4.011747E-3,3.978275E-3,72.916665E+0,73.465230E+0,72.138113E+0,72.297961E+0,72.653143E+0,3.980156E-3,3.976329E-3,72.686650E+0,4.698646E+0,1.827221E+0,75.131424E+0,73.475855E+0,0.000000E+0,73.638502E+0,72.278775E+0,0.000000E+0,73.462469E+0,1.069174E+0,1.002185E+0,2.201169E+0,60.000000E+0,77.000000E+0,49.700000E+0,10.903012E-3,72.678320E+0,31.048661E+0,0.000000E+0,1.295473E+0,1.295037E+0,991.075600E-3,60.000000E+0,1.000000E+0,1.313633E+0,655.430634E-3,2.067323E+0,60.000000E+0,1.878683E+0,0.000000E+0,73.579340E+0,1.034269E+0,1.034131E+0,1.010697E+0,50.000000E+0,1.000000E+0,88.523512E+0,3.478555E+0,2.532339E+0,2.618154E+0,60.000000E+0,0.000000E+0,1.295214E+0,1.293345E+0,970.970048E-3,60.000000E+0,3.988719E-3,64.720079E+0,9.139170E-3,24.894304E+0,2.913079E+0,31.096929E+0,0.000000E+0,34.793065E-3,0.000000E+0,45.647691E-3,0.000000E+0,6.318526E-3,0.000000E+0,23.164679E-3,0.000000E+0,22.713731E-3,2.020963E+0,2.013490E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011288E+0,5.700047E+0,0.000000E+0,51.845601E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.792410E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.778559E+0,0.000000E+0,42.265576E-3,995.509134E-3,3.040863E+0,998.470060E-3,3.036003E+0,997.263161E-3,3.034603E+0,998.486152E-3,3.035150E+0,36.607451E-3,6.282218E+0,1.000000E+0,1.000000E+0,72.528710E+0,72.744820E+0,2.167710E+0,72.417148E+0,72.570125E+0,2.167082E+0,72.517712E+0,72.802148E+0,2.173493E+0,72.299271E+0,72.713137E+0,2.183764E+0
 10/25/2017,11:12:08.118,278.825630E-6,72.811461E+0,3.982764E-3,995.785280E-3,1.009944E+0,0.000000E+0,1.013928E+0,3.088991E+0,0.000000E+0,72.818200E+0,3.981207E-3,998.266103E-3,990.403714E-3,0.000000E+0,1.064734E+0,3.063989E+0,0.000000E+0,72.263661E+0,31.479182E+0,72.370821E+0,3.972258E-3,3.972971E-3,0.000000E+0,1.023049E+0,1.000000E+0,44.000000E+0,96.975874E+0,24.562656E+0,10.901261E-3,12.678471E-3,1.000000E+0,2.662236E+0,1.000000E+0,20.000000E+0,7.818367E-3,43.432020E+0,0.000000E+0,2.625917E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.989381E+0,0.000000E+0,-203.768822E-3,0.000000E+0,136.847429E-3,0.000000E+0,135.624275E-3,0.000000E+0,137.541493E-3,0.000000E+0,-204.632274E-3,0.000000E+0,2.013682E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.013756E+0,3.029421E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.001091E+0,3.016869E+0,0.000000E+0,235.952311E+0,4.009023E-3,3.981972E-3,72.918444E+0,73.465230E+0,72.137973E+0,72.296557E+0,72.655436E+0,3.993389E-3,3.975486E-3,72.684778E+0,4.718944E+0,1.830702E+0,75.128990E+0,73.474779E+0,0.000000E+0,73.642153E+0,72.278916E+0,0.000000E+0,73.463780E+0,1.066251E+0,1.007709E+0,2.202014E+0,60.000000E+0,77.000000E+0,49.700000E+0,10.902882E-3,72.676261E+0,31.028964E+0,0.000000E+0,1.282383E+0,1.295723E+0,985.018468E-3,60.000000E+0,1.000000E+0,1.309006E+0,652.346958E-3,2.062146E+0,60.000000E+0,1.876829E+0,0.000000E+0,73.578170E+0,1.032097E+0,1.033141E+0,987.740332E-3,50.000000E+0,1.000000E+0,88.425055E+0,3.484383E+0,2.536636E+0,2.597761E+0,60.000000E+0,0.000000E+0,1.292483E+0,1.284461E+0,983.057865E-3,60.000000E+0,3.990081E-3,64.663019E+0,9.300845E-3,24.910731E+0,2.896970E+0,31.081459E+0,0.000000E+0,6.103544E-3,0.000000E+0,45.551059E-3,0.000000E+0,21.844044E-3,0.000000E+0,25.193948E-3,0.000000E+0,22.166150E-3,2.020641E+0,2.013394E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007289E+0,5.698661E+0,0.000000E+0,45.011693E-3,0.000000E+0,48.460882E-3,9.500000E+0,9.793151E+0,0.000000E+0,23.390154E-3,10.000000E+0,9.778495E+0,0.000000E+0,45.035689E-3,995.911434E-3,3.040702E+0,997.536725E-3,3.035729E+0,996.699941E-3,3.034667E+0,998.341324E-3,3.035069E+0,35.318711E-3,6.392409E+0,1.000000E+0,1.000000E+0,72.528522E+0,72.746926E+0,2.161558E+0,72.418411E+0,72.574523E+0,2.163234E+0,72.523094E+0,72.799106E+0,2.171800E+0,72.302968E+0,72.713699E+0,2.178688E+0
 10/25/2017,11:12:18.118,1.244936E-3,72.813192E+0,3.981921E-3,996.655179E-3,1.003109E+0,0.000000E+0,1.014934E+0,3.088266E+0,0.000000E+0,72.817778E+0,3.974268E-3,997.879481E-3,997.007622E-3,0.000000E+0,1.067417E+0,3.091842E+0,0.000000E+0,72.262070E+0,31.458369E+0,72.378074E+0,3.973425E-3,3.970572E-3,0.000000E+0,1.027923E+0,1.000000E+0,44.000000E+0,97.099296E+0,24.526741E+0,10.898602E-3,12.694554E-3,1.000000E+0,2.662332E+0,1.000000E+0,20.000000E+0,7.823102E-3,43.414561E+0,0.000000E+0,2.624209E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.991152E+0,0.000000E+0,-209.498334E-3,0.000000E+0,135.656464E-3,0.000000E+0,138.070584E-3,0.000000E+0,146.306091E-3,0.000000E+0,-206.436750E-3,0.000000E+0,2.019224E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.008038E+0,3.030741E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.004671E+0,3.015936E+0,0.000000E+0,236.005512E+0,4.012785E-3,3.979702E-3,72.919848E+0,73.466167E+0,72.136522E+0,72.295434E+0,72.653236E+0,3.979572E-3,3.983659E-3,72.683889E+0,4.716044E+0,1.825819E+0,75.131799E+0,73.476651E+0,0.000000E+0,73.641966E+0,72.276482E+0,0.000000E+0,73.464762E+0,1.066123E+0,1.004979E+0,2.198969E+0,60.000000E+0,77.000000E+0,49.700000E+0,10.897888E-3,72.678179E+0,31.008198E+0,0.000000E+0,1.284873E+0,1.296442E+0,992.242277E-3,60.000000E+0,1.000000E+0,1.312293E+0,659.840452E-3,2.070662E+0,60.000000E+0,1.863404E+0,0.000000E+0,73.579293E+0,1.031714E+0,1.033748E+0,973.011245E-3,50.000000E+0,1.000000E+0,88.365363E+0,3.487433E+0,2.553920E+0,2.613842E+0,60.000000E+0,0.000000E+0,1.291861E+0,1.287385E+0,989.764447E-3,60.000000E+0,3.988913E-3,64.605587E+0,9.127107E-3,24.900522E+0,2.894393E+0,31.063527E+0,0.000000E+0,3.589182E-3,0.000000E+0,44.745794E-3,0.000000E+0,22.745941E-3,0.000000E+0,25.355001E-3,0.000000E+0,21.457517E-3,2.020673E+0,2.013555E+0,2.018386E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006357E+0,5.700660E+0,0.000000E+0,44.012395E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793538E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.772858E+0,0.000000E+0,51.381181E-3,996.394194E-3,3.040863E+0,998.116036E-3,3.037676E+0,997.359713E-3,3.034925E+0,997.520633E-3,3.036132E+0,23.397869E-3,6.424950E+0,1.000000E+0,1.000000E+0,72.528382E+0,72.746692E+0,2.160503E+0,72.419722E+0,72.571809E+0,2.168167E+0,72.522626E+0,72.801305E+0,2.173014E+0,72.301564E+0,72.713044E+0,2.183285E+0
 10/25/2017,11:12:28.118,117.807224E-6,72.813286E+0,3.982764E-3,999.055456E-3,1.002359E+0,0.000000E+0,1.013609E+0,3.092261E+0,0.000000E+0,72.817685E+0,3.979456E-3,997.653952E-3,997.294749E-3,0.000000E+0,1.068807E+0,3.083079E+0,0.000000E+0,72.261976E+0,31.443502E+0,72.388416E+0,3.970507E-3,3.970053E-3,0.000000E+0,1.023431E+0,1.000000E+0,44.000000E+0,97.021746E+0,24.531891E+0,10.901390E-3,12.718744E-3,1.000000E+0,2.657939E+0,1.000000E+0,20.000000E+0,7.859039E-3,43.422475E+0,0.000000E+0,2.631556E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.984617E+0,0.000000E+0,-213.103421E-3,0.000000E+0,137.684324E-3,0.000000E+0,138.553408E-3,0.000000E+0,129.002455E-3,0.000000E+0,-204.986725E-3,0.000000E+0,2.014455E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.006600E+0,3.030789E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.000037E+0,3.016885E+0,0.000000E+0,236.050810E+0,4.011098E-3,3.981324E-3,72.921158E+0,73.467149E+0,72.135727E+0,72.298289E+0,72.651926E+0,3.979118E-3,3.982167E-3,72.686650E+0,4.698968E+0,1.827495E+0,75.142005E+0,73.477493E+0,0.000000E+0,73.639813E+0,72.280179E+0,0.000000E+0,73.462843E+0,1.074046E+0,998.113589E-3,2.194091E+0,60.000000E+0,77.000000E+0,49.700000E+0,10.897305E-3,72.677805E+0,30.992264E+0,0.000000E+0,1.285129E+0,1.293807E+0,986.520764E-3,60.000000E+0,1.000000E+0,1.315180E+0,654.280247E-3,2.065374E+0,60.000000E+0,1.882148E+0,0.000000E+0,73.580183E+0,1.031235E+0,1.035200E+0,997.676875E-3,50.000000E+0,1.000000E+0,88.422944E+0,3.479657E+0,2.536077E+0,2.592762E+0,60.000000E+0,0.000000E+0,1.290615E+0,1.288791E+0,987.273431E-3,60.000000E+0,3.987227E-3,64.548342E+0,9.249742E-3,24.873839E+0,2.966885E+0,31.043319E+0,0.000000E+0,36.694955E-3,0.000000E+0,45.228953E-3,0.000000E+0,17.463400E-3,0.000000E+0,20.909936E-3,0.000000E+0,22.874784E-3,2.020867E+0,2.013329E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015098E+0,5.778542E+0,0.000000E+0,45.656401E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.793892E+0,0.000000E+0,16.980240E-3,10.000000E+0,9.748409E+0,0.000000E+0,42.909789E-3,995.830974E-3,3.040493E+0,998.067760E-3,3.036502E+0,997.745921E-3,3.034506E+0,997.617185E-3,3.034249E+0,38.540560E-3,6.450081E+0,1.000000E+0,1.000000E+0,72.528382E+0,72.748142E+0,2.169404E+0,72.418318E+0,72.571856E+0,2.167513E+0,72.524264E+0,72.801259E+0,2.168111E+0,72.301003E+0,72.712201E+0,2.181944E+0
 10/25/2017,11:12:38.118,-1.009322E-3,72.810431E+0,3.982699E-3,997.267330E-3,979.157609E-3,0.000000E+0,1.012667E+0,3.091327E+0,0.000000E+0,72.819089E+0,3.976019E-3,997.927809E-3,984.070981E-3,0.000000E+0,1.067625E+0,3.083063E+0,0.000000E+0,72.261040E+0,31.425847E+0,72.392861E+0,3.971869E-3,3.971544E-3,0.000000E+0,1.023702E+0,1.000000E+0,44.000000E+0,96.886905E+0,24.549153E+0,10.906643E-3,12.713880E-3,1.000000E+0,2.663210E+0,1.000000E+0,20.000000E+0,7.881354E-3,43.436163E+0,0.000000E+0,2.641352E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.981913E+0,0.000000E+0,-215.903800E-3,0.000000E+0,140.355951E-3,0.000000E+0,137.523383E-3,0.000000E+0,140.892663E-3,0.000000E+0,-222.322586E-3,0.000000E+0,2.022479E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.536725E-3,0.000000E+0,1.014379E+0,3.030692E+0,0.000000E+0,997.456265E-3,0.000000E+0,1.000772E+0,3.017223E+0,0.000000E+0,236.063725E+0,4.010904E-3,3.980805E-3,72.919520E+0,73.467477E+0,72.138441E+0,72.295808E+0,72.655904E+0,3.982426E-3,3.982556E-3,72.683233E+0,4.698646E+0,1.829106E+0,75.139149E+0,73.479038E+0,0.000000E+0,73.640655E+0,72.277091E+0,0.000000E+0,73.464762E+0,1.071761E+0,1.004053E+0,2.198267E+0,60.000000E+0,77.000000E+0,49.700000E+0,10.891144E-3,72.675793E+0,30.968108E+0,0.000000E+0,1.293478E+0,1.298150E+0,1.008736E+0,60.000000E+0,1.000000E+0,1.317462E+0,655.622366E-3,2.072931E+0,60.000000E+0,1.906324E+0,0.000000E+0,73.579621E+0,1.030677E+0,1.031784E+0,999.498042E-3,50.000000E+0,1.000000E+0,88.414168E+0,3.488151E+0,2.539847E+0,2.602759E+0,60.000000E+0,0.000000E+0,1.288794E+0,1.284509E+0,1.016894E+0,60.000000E+0,3.988654E-3,64.489368E+0,9.070751E-3,24.840985E+0,2.921134E+0,31.025387E+0,0.000000E+0,43.496628E-3,0.000000E+0,45.035689E-3,0.000000E+0,15.015393E-3,0.000000E+0,19.009509E-3,0.000000E+0,24.130998E-3,2.020738E+0,2.013458E+0,2.018225E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.018404E+0,5.779026E+0,0.000000E+0,44.012395E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.793860E+0,0.000000E+0,15.337499E-3,10.000000E+0,9.739197E+0,0.000000E+0,41.814627E-3,995.573502E-3,3.041426E+0,996.555114E-3,3.036148E+0,997.585001E-3,3.034989E+0,998.341324E-3,3.035198E+0,32.419047E-3,6.324426E+0,1.000000E+0,1.000000E+0,72.530956E+0,72.746645E+0,2.169084E+0,72.417663E+0,72.572558E+0,2.166363E+0,72.524357E+0,72.800323E+0,2.175745E+0,72.305448E+0,72.715618E+0,2.179406E+0
 10/25/2017,11:12:48.118,1.566973E-3,72.813988E+0,3.983347E-3,998.910473E-3,1.009672E+0,0.000000E+0,1.014551E+0,3.091053E+0,0.000000E+0,72.818059E+0,3.982893E-3,997.815044E-3,997.932807E-3,0.000000E+0,1.066826E+0,3.076973E+0,0.000000E+0,72.262351E+0,31.406614E+0,72.393048E+0,3.973749E-3,3.970507E-3,0.000000E+0,1.017888E+0,1.000000E+0,44.000000E+0,96.947674E+0,24.508876E+0,10.903660E-3,12.684437E-3,1.000000E+0,2.662108E+0,1.000000E+0,20.000000E+0,7.850671E-3,43.461444E+0,0.000000E+0,2.655207E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.960668E+0,0.000000E+0,-227.749083E-3,0.000000E+0,137.137124E-3,0.000000E+0,135.495522E-3,0.000000E+0,153.427326E-3,0.000000E+0,-215.426909E-3,0.000000E+0,2.018612E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.472357E-3,0.000000E+0,1.015593E+0,3.029807E+0,0.000000E+0,997.633277E-3,0.000000E+0,997.751514E-3,3.017239E+0,0.000000E+0,236.082037E+0,4.016288E-3,3.980935E-3,72.926025E+0,73.465184E+0,72.139143E+0,72.297587E+0,72.650896E+0,3.985994E-3,3.981389E-3,72.686416E+0,4.715400E+0,1.827962E+0,75.145189E+0,73.478523E+0,0.000000E+0,73.642106E+0,72.278775E+0,0.000000E+0,73.465090E+0,1.067161E+0,981.891780E-3,2.199065E+0,60.000000E+0,77.000000E+0,49.700000E+0,10.895683E-3,72.674295E+0,30.950362E+0,0.000000E+0,1.287986E+0,1.290151E+0,1.005443E+0,60.000000E+0,1.000000E+0,1.310618E+0,653.433434E-3,2.077180E+0,60.000000E+0,1.888240E+0,0.000000E+0,73.580276E+0,1.036216E+0,1.032662E+0,1.003076E+0,50.000000E+0,1.000000E+0,88.240536E+0,3.484798E+0,2.552003E+0,2.592778E+0,60.000000E+0,0.000000E+0,1.285776E+0,1.283822E+0,1.014020E+0,60.000000E+0,3.990859E-3,64.435582E+0,9.159339E-3,24.849152E+0,3.006191E+0,31.008663E+0,0.000000E+0,54.682318E-3,0.000000E+0,44.649162E-3,0.000000E+0,12.406333E-3,0.000000E+0,4.901258E-3,0.000000E+0,25.773739E-3,2.020802E+0,2.013394E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007959E+0,5.777930E+0,0.000000E+0,42.658507E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.795116E+0,0.000000E+0,14.145706E-3,10.000000E+0,9.730467E+0,0.000000E+0,39.269989E-3,995.991894E-3,3.041683E+0,998.003392E-3,3.037612E+0,997.874657E-3,3.034217E+0,997.971208E-3,3.034683E+0,34.996526E-3,6.442026E+0,1.000000E+0,1.000000E+0,72.529131E+0,72.748283E+0,2.166368E+0,72.422202E+0,72.572137E+0,2.163378E+0,72.524732E+0,72.803458E+0,2.168158E+0,72.304887E+0,72.712763E+0,2.188250E+0
