date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:12:58.118,600.862443E-6,72.812584E+0,3.980753E-3,996.639070E-3,999.851916E-3,0.000000E+0,1.014519E+0,3.093324E+0,0.000000E+0,72.818434E+0,3.979716E-3,997.750607E-3,993.386639E-3,0.000000E+0,1.064862E+0,3.071141E+0,0.000000E+0,72.262865E+0,31.385336E+0,72.388696E+0,3.973944E-3,3.971350E-3,0.000000E+0,1.024769E+0,1.000000E+0,44.000000E+0,96.967461E+0,24.464841E+0,10.938032E-3,12.701493E-3,1.000000E+0,2.654202E+0,1.000000E+0,20.000000E+0,7.848531E-3,43.474107E+0,0.000000E+0,2.661459E+0,0.000000E+0,1.984168E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.968329E+0,0.000000E+0,-222.727713E-3,0.000000E+0,138.424655E-3,0.000000E+0,140.710021E-3,0.000000E+0,149.335032E-3,0.000000E+0,-210.819050E-3,0.000000E+0,2.013489E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,930.153007E-3,3.029839E+0,0.000000E+0,997.343621E-3,0.000000E+0,1.009817E+0,3.017529E+0,0.000000E+0,236.130661E+0,4.012136E-3,3.982816E-3,72.924949E+0,73.467805E+0,72.138020E+0,72.298523E+0,72.652628E+0,3.971658E-3,3.981778E-3,72.687866E+0,4.715722E+0,1.824142E+0,75.158579E+0,73.478944E+0,0.000000E+0,73.640281E+0,72.279337E+0,0.000000E+0,73.466354E+0,1.065356E+0,980.742205E-3,2.199288E+0,60.000000E+0,77.000000E+0,49.600000E+0,10.902104E-3,72.675184E+0,30.930804E+0,0.000000E+0,1.285352E+0,1.290821E+0,1.000473E+0,60.000000E+0,1.000000E+0,1.314670E+0,659.520900E-3,2.082660E+0,60.000000E+0,1.872478E+0,0.000000E+0,73.578030E+0,1.034428E+0,1.033173E+0,1.010537E+0,50.000000E+0,1.000000E+0,88.141897E+0,3.476623E+0,2.539416E+0,2.620437E+0,60.000000E+0,0.000000E+0,1.288635E+0,1.282832E+0,1.005046E+0,60.000000E+0,3.987421E-3,64.385348E+0,9.099091E-3,24.849477E+0,3.018112E+0,30.988919E+0,0.000000E+0,52.973841E-3,0.000000E+0,52.411921E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.788448E-3,0.000000E+0,17.721085E-3,2.020770E+0,2.013523E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003473E+0,5.777704E+0,0.000000E+0,41.981563E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.793731E+0,0.000000E+0,16.851398E-3,10.000000E+0,9.726505E+0,0.000000E+0,43.972739E-3,995.380398E-3,3.040380E+0,998.035576E-3,3.037097E+0,997.166609E-3,3.035311E+0,996.876953E-3,3.035729E+0,32.741232E-3,6.352779E+0,1.000000E+0,1.000000E+0,72.531845E+0,72.749125E+0,2.171593E+0,72.421594E+0,72.572886E+0,2.164511E+0,72.522111E+0,72.802662E+0,2.165731E+0,72.303670E+0,72.717583E+0,2.180173E+0
 10/25/2017,11:13:08.118,2.050028E-3,72.814877E+0,3.982115E-3,996.171902E-3,1.021073E+0,0.000000E+0,1.013433E+0,3.089684E+0,0.000000E+0,72.818761E+0,3.982569E-3,996.268557E-3,1.019643E+0,0.000000E+0,1.064527E+0,3.097046E+0,0.000000E+0,72.262959E+0,31.377531E+0,72.386029E+0,3.975306E-3,3.969015E-3,0.000000E+0,1.028529E+0,1.000000E+0,44.000000E+0,96.765602E+0,24.432731E+0,10.957228E-3,12.663879E-3,1.000000E+0,2.650672E+0,1.000000E+0,20.000000E+0,7.889268E-3,43.486724E+0,0.000000E+0,2.650954E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.977310E+0,0.000000E+0,-238.757472E-3,0.000000E+0,135.366769E-3,0.000000E+0,136.718676E-3,0.000000E+0,170.827629E-3,0.000000E+0,-204.761165E-3,0.000000E+0,2.008140E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,683.337104E-3,3.029614E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.010648E+0,3.016579E+0,0.000000E+0,236.152251E+0,4.012201E-3,3.980610E-3,72.925370E+0,73.468600E+0,72.136663E+0,72.296791E+0,72.653938E+0,3.976459E-3,3.981908E-3,72.686182E+0,4.704445E+0,1.830009E+0,75.164524E+0,73.480863E+0,0.000000E+0,73.643464E+0,72.280600E+0,0.000000E+0,73.468086E+0,1.068631E+0,1.003861E+0,2.195844E+0,60.000000E+0,77.000000E+0,49.600000E+0,10.910535E-3,72.675512E+0,30.914685E+0,0.000000E+0,1.284682E+0,1.297560E+0,1.004436E+0,60.000000E+0,1.000000E+0,1.317813E+0,654.232314E-3,2.048614E+0,60.000000E+0,1.884436E+0,0.000000E+0,73.580089E+0,1.033454E+0,1.027713E+0,1.001527E+0,50.000000E+0,1.000000E+0,88.174980E+0,3.494681E+0,2.540406E+0,2.615231E+0,60.000000E+0,0.000000E+0,1.292851E+0,1.284957E+0,1.004439E+0,60.000000E+0,3.989367E-3,64.326656E+0,9.232427E-3,24.816901E+0,3.017468E+0,30.973311E+0,0.000000E+0,3.847065E-3,0.000000E+0,44.101581E-3,0.000000E+0,20.072460E-3,0.000000E+0,17.817717E-3,0.000000E+0,15.240867E-3,2.020738E+0,2.013297E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009800E+0,5.778349E+0,0.000000E+0,45.430753E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.794117E+0,0.000000E+0,19.557090E-3,10.000000E+0,9.717035E+0,0.000000E+0,43.135263E-3,996.394194E-3,3.041329E+0,998.373508E-3,3.036099E+0,997.407989E-3,3.034619E+0,998.003392E-3,3.035617E+0,22.109129E-3,6.010931E+0,1.000000E+0,1.000000E+0,72.529599E+0,72.750435E+0,2.166560E+0,72.424448E+0,72.574664E+0,2.163426E+0,72.522158E+0,72.804488E+0,2.179163E+0,72.302828E+0,72.713371E+0,2.186191E+0
 10/25/2017,11:13:18.118,439.844037E-6,72.815439E+0,3.983736E-3,996.155792E-3,1.005952E+0,0.000000E+0,1.015046E+0,3.091359E+0,0.000000E+0,72.818808E+0,3.980688E-3,997.798935E-3,1.019037E+0,0.000000E+0,1.064415E+0,3.101041E+0,0.000000E+0,72.262163E+0,31.350631E+0,72.385701E+0,3.973684E-3,3.972582E-3,0.000000E+0,1.027238E+0,1.000000E+0,44.000000E+0,96.630297E+0,24.449807E+0,10.966178E-3,12.679638E-3,1.000000E+0,2.654250E+0,1.000000E+0,20.000000E+0,7.844703E-3,43.496594E+0,0.000000E+0,2.655143E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.981881E+0,0.000000E+0,-225.817787E-3,0.000000E+0,139.776562E-3,0.000000E+0,136.525547E-3,0.000000E+0,155.360693E-3,0.000000E+0,-187.683087E-3,0.000000E+0,2.005079E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.182701E-3,0.000000E+0,1.017797E+0,3.031449E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.004080E+0,3.016982E+0,0.000000E+0,236.188876E+0,4.009412E-3,3.980416E-3,72.927710E+0,73.469302E+0,72.138394E+0,72.295902E+0,72.655061E+0,3.978405E-3,3.976134E-3,72.687539E+0,4.703801E+0,1.830815E+0,75.164009E+0,73.480301E+0,0.000000E+0,73.644634E+0,72.277465E+0,0.000000E+0,73.466354E+0,1.062241E+0,1.010088E+0,2.200962E+0,60.000000E+0,77.000000E+0,49.600000E+0,10.908330E-3,72.676261E+0,30.890853E+0,0.000000E+0,1.281697E+0,1.291173E+0,1.006258E+0,60.000000E+0,1.000000E+0,1.307889E+0,656.676887E-3,2.065789E+0,60.000000E+0,1.868319E+0,0.000000E+0,73.578217E+0,1.031427E+0,1.026915E+0,1.003220E+0,50.000000E+0,1.000000E+0,88.150297E+0,3.487481E+0,2.557323E+0,2.601178E+0,60.000000E+0,0.000000E+0,1.287580E+0,1.285005E+0,1.003657E+0,60.000000E+0,3.988589E-3,64.271050E+0,9.195785E-3,24.778571E+0,2.948842E+0,30.955054E+0,0.000000E+0,2.460942E-3,0.000000E+0,43.650633E-3,0.000000E+0,25.580476E-3,0.000000E+0,20.587830E-3,0.000000E+0,17.302347E-3,2.020673E+0,2.013426E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011368E+0,5.778155E+0,0.000000E+0,43.786747E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.792990E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.700188E+0,0.000000E+0,43.747265E-3,995.895342E-3,3.041458E+0,996.957413E-3,3.036051E+0,997.810289E-3,3.033686E+0,998.791900E-3,3.036003E+0,20.498205E-3,6.131432E+0,1.000000E+0,1.000000E+0,72.530769E+0,72.751793E+0,2.165153E+0,72.422904E+0,72.573915E+0,2.163681E+0,72.524404E+0,72.804020E+0,2.173126E+0,72.302500E+0,72.715571E+0,2.183700E+0
 10/25/2017,11:13:28.118,1.566973E-3,72.815813E+0,3.985098E-3,999.216548E-3,997.025610E-3,0.000000E+0,1.011900E+0,3.089168E+0,0.000000E+0,72.818527E+0,3.977381E-3,997.637843E-3,981.901581E-3,0.000000E+0,1.062530E+0,3.092422E+0,0.000000E+0,72.263567E+0,31.341247E+0,72.385701E+0,3.973749E-3,3.968821E-3,0.000000E+0,1.022364E+0,1.000000E+0,44.000000E+0,96.694730E+0,24.417651E+0,10.929666E-3,12.687939E-3,1.000000E+0,2.661581E+0,1.000000E+0,20.000000E+0,7.785673E-3,43.517732E+0,0.000000E+0,2.655948E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.989478E+0,0.000000E+0,-203.253810E-3,0.000000E+0,136.074911E-3,0.000000E+0,140.291574E-3,0.000000E+0,138.572622E-3,0.000000E+0,-200.024415E-3,0.000000E+0,2.011878E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.006329E+0,3.029051E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.011846E+0,3.018076E+0,0.000000E+0,236.236055E+0,4.011552E-3,3.984956E-3,72.930284E+0,73.468226E+0,72.138675E+0,72.297025E+0,72.654172E+0,3.980740E-3,3.981843E-3,72.687258E+0,4.719588E+0,1.821725E+0,75.154786E+0,73.483250E+0,0.000000E+0,73.644961E+0,72.277231E+0,0.000000E+0,73.466354E+0,1.070484E+0,1.006608E+0,2.194983E+0,60.000000E+0,77.000000E+0,49.600000E+0,10.905606E-3,72.673874E+0,30.875152E+0,0.000000E+0,1.285688E+0,1.292035E+0,982.429403E-3,60.000000E+0,1.000000E+0,1.307746E+0,653.609188E-3,2.062977E+0,60.000000E+0,1.857392E+0,0.000000E+0,73.578123E+0,1.030246E+0,1.025574E+0,1.001463E+0,50.000000E+0,1.000000E+0,88.015902E+0,3.483984E+0,2.542419E+0,2.576442E+0,60.000000E+0,0.000000E+0,1.290008E+0,1.283503E+0,980.007967E-3,60.000000E+0,3.989886E-3,64.215256E+0,9.135408E-3,24.754905E+0,2.897937E+0,30.941117E+0,0.000000E+0,16.644526E-3,0.000000E+0,45.132321E-3,0.000000E+0,20.330145E-3,0.000000E+0,25.580476E-3,0.000000E+0,22.069518E-3,2.020963E+0,2.013555E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003752E+0,5.777865E+0,0.000000E+0,44.786045E-3,0.000000E+0,48.783236E-3,9.500000E+0,9.792732E+0,0.000000E+0,22.810363E-3,10.000000E+0,9.700317E+0,0.000000E+0,42.394419E-3,995.653962E-3,3.041104E+0,996.667757E-3,3.038690E+0,998.244772E-3,3.034345E+0,996.957413E-3,3.034780E+0,32.096862E-3,6.019953E+0,1.000000E+0,1.000000E+0,72.530020E+0,72.750716E+0,2.166448E+0,72.425618E+0,72.576629E+0,2.168215E+0,72.522018E+0,72.803692E+0,2.173765E+0,72.303015E+0,72.714728E+0,2.181673E+0
 10/25/2017,11:13:38.118,-365.247996E-6,72.816468E+0,3.982699E-3,998.153338E-3,966.718668E-3,0.000000E+0,1.011772E+0,3.089426E+0,0.000000E+0,72.818387E+0,3.981531E-3,996.558523E-3,992.971900E-3,0.000000E+0,1.065245E+0,3.085866E+0,0.000000E+0,72.264503E+0,31.319922E+0,72.390475E+0,3.975371E-3,3.973620E-3,0.000000E+0,1.024228E+0,1.000000E+0,44.000000E+0,96.938980E+0,24.374173E+0,10.827654E-3,12.680157E-3,1.000000E+0,2.658562E+0,1.000000E+0,20.000000E+0,7.660995E-3,43.483838E+0,0.000000E+0,2.658462E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.980626E+0,0.000000E+0,-217.062578E-3,0.000000E+0,135.720840E-3,0.000000E+0,140.999716E-3,0.000000E+0,136.735924E-3,0.000000E+0,-219.486980E-3,0.000000E+0,2.010041E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.012015E+0,3.031223E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.009817E+0,3.016837E+0,0.000000E+0,236.266849E+0,4.012331E-3,3.983140E-3,72.929582E+0,73.468507E+0,72.139330E+0,72.296042E+0,72.655389E+0,3.976783E-3,3.979313E-3,72.688007E+0,4.703157E+0,1.824561E+0,75.156144E+0,73.486199E+0,0.000000E+0,73.644961E+0,72.277886E+0,0.000000E+0,73.463780E+0,1.073279E+0,1.009114E+0,2.194521E+0,60.000000E+0,77.000000E+0,49.600000E+0,10.910016E-3,72.678788E+0,30.857778E+0,0.000000E+0,1.278440E+0,1.290805E+0,1.006642E+0,60.000000E+0,1.000000E+0,1.307459E+0,654.615777E-3,2.076350E+0,60.000000E+0,1.879569E+0,0.000000E+0,73.580838E+0,1.028442E+0,1.030970E+0,1.010153E+0,50.000000E+0,1.000000E+0,87.776824E+0,3.483585E+0,2.542962E+0,2.569638E+0,60.000000E+0,0.000000E+0,1.289529E+0,1.280739E+0,1.005956E+0,60.000000E+0,3.987875E-3,64.161800E+0,9.161025E-3,24.755694E+0,2.927900E+0,30.925648E+0,0.000000E+0,40.402028E-3,0.000000E+0,44.004950E-3,0.000000E+0,14.886550E-3,0.000000E+0,20.587830E-3,0.000000E+0,24.549736E-3,2.020867E+0,2.014038E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987189E+0,5.779574E+0,0.000000E+0,47.300407E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.794890E+0,0.000000E+0,16.400449E-3,10.000000E+0,9.699415E+0,0.000000E+0,40.429571E-3,995.042467E-3,3.041957E+0,998.228680E-3,3.037322E+0,997.762013E-3,3.035520E+0,997.649369E-3,3.036550E+0,27.908458E-3,6.054427E+0,1.000000E+0,1.000000E+0,72.534419E+0,72.751325E+0,2.172712E+0,72.426647E+0,72.575366E+0,2.164671E+0,72.522486E+0,72.804300E+0,2.173397E+0,72.302547E+0,72.713558E+0,2.179454E+0
 10/25/2017,11:13:48.118,2.211047E-3,72.817217E+0,3.981467E-3,996.703507E-3,1.007900E+0,0.000000E+0,1.012842E+0,3.090183E+0,0.000000E+0,72.818012E+0,3.972582E-3,997.911700E-3,984.055029E-3,0.000000E+0,1.065725E+0,3.055725E+0,0.000000E+0,72.265486E+0,31.296229E+0,72.388884E+0,3.971998E-3,3.969534E-3,0.000000E+0,1.012440E+0,1.000000E+0,44.000000E+0,97.029924E+0,24.333990E+0,10.775772E-3,12.674580E-3,1.000000E+0,2.665111E+0,1.000000E+0,20.000000E+0,7.629079E-3,43.462095E+0,0.000000E+0,2.665261E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.961505E+0,0.000000E+0,-224.980892E-3,0.000000E+0,137.265877E-3,0.000000E+0,135.366769E-3,0.000000E+0,153.459549E-3,0.000000E+0,-215.716914E-3,0.000000E+0,2.010911E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.013532E+0,3.029872E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.006109E+0,3.017255E+0,0.000000E+0,236.336969E+0,4.012396E-3,3.977302E-3,72.929863E+0,73.468881E+0,72.139564E+0,72.297821E+0,72.655904E+0,3.986059E-3,3.977172E-3,72.686135E+0,4.709923E+0,1.828687E+0,75.158766E+0,73.483718E+0,0.000000E+0,73.645710E+0,72.279150E+0,0.000000E+0,73.467945E+0,1.069238E+0,999.758123E-3,2.196625E+0,60.000000E+0,77.000000E+0,49.600000E+0,10.907876E-3,72.678273E+0,30.842820E+0,0.000000E+0,1.284602E+0,1.284626E+0,1.003557E+0,60.000000E+0,1.000000E+0,1.306342E+0,654.088516E-3,2.083044E+0,60.000000E+0,1.879360E+0,0.000000E+0,73.577374E+0,1.028729E+0,1.035520E+0,1.004882E+0,50.000000E+0,1.000000E+0,87.653653E+0,3.482339E+0,2.555054E+0,2.602727E+0,60.000000E+0,0.000000E+0,1.288619E+0,1.281522E+0,999.393184E-3,60.000000E+0,3.989108E-3,64.101943E+0,9.148249E-3,24.726505E+0,3.017790E+0,30.913477E+0,0.000000E+0,55.455968E-3,0.000000E+0,49.319701E-3,0.000000E+0,13.630336E-3,0.000000E+0,16.497081E-3,0.000000E+0,22.456046E-3,2.020770E+0,2.013329E+0,2.018419E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979886E+0,5.777478E+0,0.000000E+0,42.303917E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.794150E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.700124E+0,0.000000E+0,49.706229E-3,995.203386E-3,3.042906E+0,998.099944E-3,3.036309E+0,996.667757E-3,3.035472E+0,998.759716E-3,3.034249E+0,34.674341E-3,6.008998E+0,1.000000E+0,1.000000E+0,72.531611E+0,72.752167E+0,2.165745E+0,72.427630E+0,72.574009E+0,2.165517E+0,72.524872E+0,72.802569E+0,2.171720E+0,72.301985E+0,72.716881E+0,2.185967E+0
 10/25/2017,11:13:58.118,1.244936E-3,72.817825E+0,3.986201E-3,996.606851E-3,999.213202E-3,0.000000E+0,1.012778E+0,3.092261E+0,0.000000E+0,72.819089E+0,3.981856E-3,996.332994E-3,1.024348E+0,0.000000E+0,1.065884E+0,3.074380E+0,0.000000E+0,72.263006E+0,31.279644E+0,72.390147E+0,3.972193E-3,3.971674E-3,0.000000E+0,1.026856E+0,1.000000E+0,44.000000E+0,96.890101E+0,24.306057E+0,10.688416E-3,12.668548E-3,1.000000E+0,2.654026E+0,1.000000E+0,20.000000E+0,7.609684E-3,43.455484E+0,0.000000E+0,2.672479E+0,0.000000E+0,1.989777E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.974671E+0,0.000000E+0,-237.630882E-3,0.000000E+0,137.298065E-3,0.000000E+0,136.203664E-3,0.000000E+0,170.118728E-3,0.000000E+0,-201.119990E-3,0.000000E+0,2.009300E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.922932E-3,0.000000E+0,656.725978E-3,3.029566E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.006684E+0,3.017642E+0,0.000000E+0,236.387764E+0,4.012136E-3,3.977691E-3,72.930658E+0,73.465230E+0,72.138113E+0,72.298476E+0,72.657027E+0,3.980286E-3,3.979118E-3,72.687398E+0,4.701224E+0,1.828768E+0,75.155489E+0,73.487837E+0,0.000000E+0,73.647021E+0,72.285701E+0,0.000000E+0,73.466869E+0,1.066378E+0,1.004692E+0,2.198283E+0,60.000000E+0,77.000000E+0,49.600000E+0,10.897175E-3,72.679770E+0,30.829302E+0,0.000000E+0,1.279653E+0,1.288282E+0,999.098503E-3,60.000000E+0,1.000000E+0,1.305002E+0,654.072538E-3,2.057242E+0,60.000000E+0,1.879730E+0,0.000000E+0,73.581306E+0,1.028793E+0,1.023323E+0,996.366913E-3,50.000000E+0,1.000000E+0,87.717890E+0,3.471977E+0,2.548840E+0,2.583229E+0,60.000000E+0,0.000000E+0,1.284291E+0,1.277304E+0,1.001661E+0,60.000000E+0,3.987811E-3,64.042273E+0,9.255773E-3,24.687248E+0,3.057097E+0,30.902606E+0,0.000000E+0,-8.370158E-3,0.000000E+0,41.492521E-3,0.000000E+0,18.139823E-3,0.000000E+0,17.270136E-3,0.000000E+0,14.242338E-3,2.020609E+0,2.013233E+0,2.018547E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987995E+0,5.777801E+0,0.000000E+0,42.400624E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.794150E+0,0.000000E+0,74.766090E-3,10.000000E+0,9.699480E+0,0.000000E+0,44.552530E-3,995.686146E-3,3.042295E+0,998.132128E-3,3.036630E+0,996.796493E-3,3.034732E+0,997.585001E-3,3.035343E+0,33.385602E-3,5.795384E+0,1.000000E+0,1.000000E+0,72.533951E+0,72.753477E+0,2.167774E+0,72.427537E+0,72.576208E+0,2.166698E+0,72.523656E+0,72.802382E+0,2.172311E+0,72.302781E+0,72.715898E+0,2.182838E+0
 10/25/2017,11:14:08.118,1.083918E-3,72.815907E+0,3.984774E-3,996.381322E-3,1.007676E+0,0.000000E+0,1.013641E+0,3.091826E+0,0.000000E+0,72.820820E+0,3.978094E-3,997.847263E-3,997.741390E-3,0.000000E+0,1.062450E+0,3.084432E+0,0.000000E+0,72.261040E+0,31.263894E+0,72.387807E+0,3.974333E-3,3.964086E-3,0.000000E+0,1.024132E+0,1.000000E+0,44.000000E+0,96.952562E+0,24.277196E+0,10.512667E-3,12.670040E-3,1.000000E+0,2.653339E+0,1.000000E+0,20.000000E+0,7.442712E-3,43.457952E+0,0.000000E+0,2.677473E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.999650E+0,0.000000E+0,-225.431528E-3,0.000000E+0,136.525547E-3,0.000000E+0,138.070584E-3,0.000000E+0,147.981675E-3,0.000000E+0,-191.743159E-3,0.000000E+0,2.006561E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.010546E+0,3.029485E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.006589E+0,3.017609E+0,0.000000E+0,236.415523E+0,4.010969E-3,3.979378E-3,72.934356E+0,73.467618E+0,72.138160E+0,72.301939E+0,72.655482E+0,3.978015E-3,3.973994E-3,72.688054E+0,4.709278E+0,1.827704E+0,75.151603E+0,73.487603E+0,0.000000E+0,73.647208E+0,72.279477E+0,0.000000E+0,73.468132E+0,1.066107E+0,1.010200E+0,2.198730E+0,60.000000E+0,77.000000E+0,49.600000E+0,10.885631E-3,72.679864E+0,30.818199E+0,0.000000E+0,1.276556E+0,1.283332E+0,1.007233E+0,60.000000E+0,1.000000E+0,1.304763E+0,653.449412E-3,2.076589E+0,60.000000E+0,1.881294E+0,0.000000E+0,73.581025E+0,1.030533E+0,1.022636E+0,998.028328E-3,50.000000E+0,1.000000E+0,87.678099E+0,3.490163E+0,2.539687E+0,2.541357E+0,60.000000E+0,0.000000E+0,1.285009E+0,1.279317E+0,1.000239E+0,60.000000E+0,3.988589E-3,63.983492E+0,9.151297E-3,24.641541E+0,2.964952E+0,30.890064E+0,0.000000E+0,-2.180958E-3,0.000000E+0,45.615480E-3,0.000000E+0,24.388683E-3,0.000000E+0,24.292051E-3,0.000000E+0,17.978770E-3,2.020673E+0,2.013329E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987542E+0,5.779122E+0,0.000000E+0,45.753107E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.793731E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.699544E+0,0.000000E+0,44.037160E-3,995.847066E-3,3.041651E+0,997.520633E-3,3.038240E+0,996.941321E-3,3.036727E+0,997.922932E-3,3.034361E+0,26.619718E-3,5.806983E+0,1.000000E+0,1.000000E+0,72.532687E+0,72.755115E+0,2.172984E+0,72.428847E+0,72.576723E+0,2.169460E+0,72.525949E+0,72.806313E+0,2.177901E+0,72.302594E+0,72.716273E+0,2.183413E+0
 10/25/2017,11:14:18.118,1.727991E-3,72.816796E+0,3.984450E-3,997.541187E-3,985.912000E-3,0.000000E+0,1.015126E+0,3.091166E+0,0.000000E+0,72.819089E+0,3.984385E-3,996.880708E-3,989.988976E-3,0.000000E+0,1.065549E+0,3.071415E+0,0.000000E+0,72.265065E+0,31.266217E+0,72.387480E+0,3.970572E-3,3.973101E-3,0.000000E+0,1.026219E+0,1.000000E+0,44.000000E+0,97.176895E+0,24.251583E+0,10.364545E-3,12.669845E-3,1.000000E+0,2.650608E+0,1.000000E+0,20.000000E+0,7.443814E-3,43.423639E+0,0.000000E+0,2.670674E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.981076E+0,0.000000E+0,-214.455328E-3,0.000000E+0,138.231525E-3,0.000000E+0,140.613457E-3,0.000000E+0,136.607033E-3,0.000000E+0,-210.883495E-3,0.000000E+0,2.006819E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.015433E+0,3.030338E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.010232E+0,3.016950E+0,0.000000E+0,236.459812E+0,4.009347E-3,3.980351E-3,72.934215E+0,73.469770E+0,72.139657E+0,72.298710E+0,72.652487E+0,3.973669E-3,3.978794E-3,72.685246E+0,4.696713E+0,1.827382E+0,75.151837E+0,73.487088E+0,0.000000E+0,73.650297E+0,72.285748E+0,0.000000E+0,73.465652E+0,1.069094E+0,1.006224E+0,2.198650E+0,60.000000E+0,77.000000E+0,49.600000E+0,10.882324E-3,72.680660E+0,30.805564E+0,0.000000E+0,1.274465E+0,1.283588E+0,1.006610E+0,60.000000E+0,1.000000E+0,1.303582E+0,656.101694E-3,2.065246E+0,60.000000E+0,1.889787E+0,0.000000E+0,73.580932E+0,1.030900E+0,1.025558E+0,1.005457E+0,50.000000E+0,1.000000E+0,87.496561E+0,3.485277E+0,2.545901E+0,2.559370E+0,60.000000E+0,0.000000E+0,1.283141E+0,1.278262E+0,1.000335E+0,60.000000E+0,3.989627E-3,63.929056E+0,8.725805E-3,24.619453E+0,3.001036E+0,30.880866E+0,0.000000E+0,37.210722E-3,0.000000E+0,41.750206E-3,0.000000E+0,16.207186E-3,0.000000E+0,23.873313E-3,0.000000E+0,23.744470E-3,2.020802E+0,2.013716E+0,2.018419E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975211E+0,5.778284E+0,0.000000E+0,45.398518E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.793860E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.698996E+0,0.000000E+0,42.619893E-3,995.959710E-3,3.042150E+0,998.566612E-3,3.039398E+0,996.828677E-3,3.035021E+0,997.343621E-3,3.036373E+0,27.908458E-3,5.940371E+0,1.000000E+0,1.000000E+0,72.531845E+0,72.751652E+0,2.168206E+0,72.428005E+0,72.574711E+0,2.163010E+0,72.524919E+0,72.805751E+0,2.171113E+0,72.302687E+0,72.717630E+0,2.182743E+0
 10/25/2017,11:14:28.118,761.880850E-6,72.819744E+0,3.980753E-3,998.733271E-3,1.030319E+0,0.000000E+0,1.015876E+0,3.092326E+0,0.000000E+0,72.821803E+0,3.979975E-3,998.072792E-3,1.009402E+0,0.000000E+0,1.066954E+0,3.065954E+0,0.000000E+0,72.265252E+0,31.249725E+0,72.385514E+0,3.976732E-3,3.972452E-3,0.000000E+0,1.026776E+0,1.000000E+0,44.000000E+0,97.250123E+0,24.242303E+0,10.281470E-3,12.630480E-3,1.000000E+0,2.659632E+0,1.000000E+0,20.000000E+0,7.439144E-3,43.417634E+0,0.000000E+0,2.661555E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.966752E+0,0.000000E+0,-223.693361E-3,0.000000E+0,137.072747E-3,0.000000E+0,140.838775E-3,0.000000E+0,154.039559E-3,0.000000E+0,-213.976883E-3,0.000000E+0,2.004176E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.005434E+0,3.031111E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.003281E+0,3.017545E+0,0.000000E+0,236.485740E+0,4.009282E-3,3.982881E-3,72.937538E+0,73.469022E+0,72.139423E+0,72.299505E+0,72.653002E+0,3.976069E-3,3.982945E-3,72.686509E+0,4.714756E+0,1.830025E+0,75.157268E+0,73.490926E+0,0.000000E+0,73.648051E+0,72.286684E+0,0.000000E+0,73.469068E+0,1.070244E+0,984.957319E-3,2.201647E+0,60.000000E+0,77.000000E+0,49.600000E+0,10.878822E-3,72.678179E+0,30.795623E+0,0.000000E+0,1.279541E+0,1.277935E+0,1.002071E+0,60.000000E+0,1.000000E+0,1.304539E+0,654.248292E-3,2.063552E+0,60.000000E+0,1.857424E+0,0.000000E+0,73.580698E+0,1.028889E+0,1.029006E+0,1.003236E+0,50.000000E+0,1.000000E+0,87.415529E+0,3.489572E+0,2.548665E+0,2.578597E+0,60.000000E+0,0.000000E+0,1.281001E+0,1.271312E+0,1.008894E+0,60.000000E+0,3.987486E-3,63.874154E+0,8.977105E-3,24.588410E+0,3.067407E+0,30.873898E+0,0.000000E+0,54.650082E-3,0.000000E+0,45.228953E-3,0.000000E+0,16.497081E-3,0.000000E+0,15.659605E-3,0.000000E+0,19.557090E-3,2.020931E+0,2.013426E+0,2.018129E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970953E+0,5.777124E+0,0.000000E+0,43.013097E-3,0.000000E+0,40.369792E-3,9.500000E+0,9.793699E+0,0.000000E+0,14.596655E-3,10.000000E+0,9.698932E+0,0.000000E+0,44.230424E-3,995.718330E-3,3.043791E+0,997.198793E-3,3.036791E+0,998.244772E-3,3.036550E+0,999.113740E-3,3.034522E+0,31.774677E-3,5.746733E+0,1.000000E+0,1.000000E+0,72.534091E+0,72.754881E+0,2.168158E+0,72.430625E+0,72.575132E+0,2.164160E+0,72.523375E+0,72.806032E+0,2.168206E+0,72.301517E+0,72.718425E+0,2.185919E+0
 10/25/2017,11:14:38.118,922.899256E-6,72.818153E+0,3.984450E-3,999.055456E-3,1.003509E+0,0.000000E+0,1.012219E+0,3.092390E+0,0.000000E+0,72.817966E+0,3.980883E-3,996.816271E-3,1.011811E+0,0.000000E+0,1.065277E+0,3.090183E+0,0.000000E+0,72.264129E+0,31.224081E+0,72.382660E+0,3.973166E-3,3.970442E-3,0.000000E+0,1.025470E+0,1.000000E+0,44.000000E+0,97.179621E+0,24.228986E+0,10.187954E-3,12.618677E-3,1.000000E+0,2.665159E+0,1.000000E+0,20.000000E+0,7.360653E-3,43.425874E+0,0.000000E+0,2.668193E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.972514E+0,0.000000E+0,-240.366885E-3,0.000000E+0,136.010534E-3,0.000000E+0,135.238016E-3,0.000000E+0,168.539812E-3,0.000000E+0,-202.537793E-3,0.000000E+0,2.016034E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,700.460235E-3,3.031545E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.006045E+0,3.017545E+0,0.000000E+0,236.562320E+0,4.013434E-3,3.976134E-3,72.937210E+0,73.469958E+0,72.139798E+0,72.301049E+0,72.655904E+0,3.981518E-3,3.982556E-3,72.687258E+0,4.716689E+0,1.829783E+0,75.159983E+0,73.488867E+0,0.000000E+0,73.650672E+0,72.286403E+0,0.000000E+0,73.473281E+0,1.070372E+0,999.199301E-3,2.198873E+0,60.000000E+0,77.000000E+0,49.600000E+0,10.887512E-3,72.678507E+0,30.786053E+0,0.000000E+0,1.280739E+0,1.287851E+0,1.000137E+0,60.000000E+0,1.000000E+0,1.301699E+0,658.897774E-3,2.046170E+0,60.000000E+0,1.876233E+0,0.000000E+0,73.580791E+0,1.026478E+0,1.025941E+0,995.025000E-3,50.000000E+0,1.000000E+0,87.453675E+0,3.483489E+0,2.552147E+0,2.581791E+0,60.000000E+0,0.000000E+0,1.279899E+0,1.271057E+0,1.000878E+0,60.000000E+0,3.987616E-3,63.816029E+0,9.009920E-3,24.565951E+0,3.077073E+0,30.868880E+0,0.000000E+0,17.224763E-3,0.000000E+0,44.488109E-3,0.000000E+0,19.685932E-3,0.000000E+0,14.564444E-3,0.000000E+0,16.174975E-3,2.020802E+0,2.013716E+0,2.018451E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976491E+0,5.777672E+0,0.000000E+0,42.432859E-3,0.000000E+0,40.885559E-3,9.500000E+0,9.794053E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.700349E+0,0.000000E+0,41.717996E-3,995.605686E-3,3.042472E+0,997.536725E-3,3.038384E+0,998.196496E-3,3.034764E+0,999.290751E-3,3.035198E+0,26.941903E-3,5.686161E+0,1.000000E+0,1.000000E+0,72.535495E+0,72.754132E+0,2.166831E+0,72.428660E+0,72.578033E+0,2.160312E+0,72.526042E+0,72.804628E+0,2.173940E+0,72.302874E+0,72.716460E+0,2.186542E+0
 10/25/2017,11:14:48.118,1.083918E-3,72.818059E+0,3.984190E-3,998.588288E-3,999.388849E-3,0.000000E+0,1.012235E+0,3.091987E+0,0.000000E+0,72.821756E+0,3.973555E-3,997.122347E-3,1.022067E+0,0.000000E+0,1.064782E+0,3.101798E+0,0.000000E+0,72.264456E+0,31.208332E+0,72.380460E+0,3.974203E-3,3.972841E-3,0.000000E+0,1.028704E+0,1.000000E+0,44.000000E+0,97.185402E+0,24.197806E+0,10.119600E-3,12.626070E-3,1.000000E+0,2.662763E+0,1.000000E+0,20.000000E+0,7.386405E-3,43.455810E+0,0.000000E+0,2.676249E+0,0.000000E+0,1.985135E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.981913E+0,0.000000E+0,-238.435589E-3,0.000000E+0,137.233689E-3,0.000000E+0,135.817405E-3,0.000000E+0,163.577503E-3,0.000000E+0,-202.086674E-3,0.000000E+0,2.013328E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.003392E-3,0.000000E+0,587.690392E-3,3.031867E+0,0.000000E+0,997.424081E-3,0.000000E+0,998.774250E-3,3.018028E+0,0.000000E+0,236.591912E+0,4.004871E-3,3.980999E-3,72.941188E+0,73.467992E+0,72.140125E+0,72.297259E+0,72.655763E+0,3.991508E-3,3.982232E-3,72.689879E+0,4.701224E+0,1.830783E+0,75.167240E+0,73.490177E+0,0.000000E+0,73.651046E+0,72.285935E+0,0.000000E+0,73.469396E+0,1.070579E+0,1.002009E+0,2.200786E+0,60.000000E+0,77.000000E+0,49.600000E+0,10.885956E-3,72.677524E+0,30.779317E+0,0.000000E+0,1.272709E+0,1.277201E+0,1.004644E+0,60.000000E+0,1.000000E+0,1.299593E+0,654.104494E-3,2.056347E+0,60.000000E+0,1.893591E+0,0.000000E+0,73.579527E+0,1.025041E+0,1.023163E+0,999.657794E-3,50.000000E+0,1.000000E+0,87.428667E+0,3.485261E+0,2.537275E+0,2.575946E+0,60.000000E+0,0.000000E+0,1.281544E+0,1.271568E+0,1.009884E+0,60.000000E+0,3.986448E-3,63.761034E+0,9.102853E-3,24.552076E+0,3.037766E+0,30.865861E+0,0.000000E+0,-25.712812E-3,0.000000E+0,44.166003E-3,0.000000E+0,22.005097E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.145706E-3,2.020931E+0,2.013651E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976829E+0,5.776737E+0,0.000000E+0,48.847707E-3,0.000000E+0,45.624165E-3,9.500000E+0,9.794504E+0,0.000000E+0,20.620040E-3,10.000000E+0,9.699963E+0,0.000000E+0,42.974210E-3,995.975802E-3,3.042070E+0,997.729829E-3,3.037258E+0,997.681553E-3,3.036132E+0,997.247069E-3,3.036582E+0,35.318711E-3,5.652653E+0,1.000000E+0,1.000000E+0,72.532126E+0,72.758063E+0,2.166767E+0,72.431561E+0,72.577752E+0,2.160616E+0,72.523328E+0,72.808091E+0,2.172838E+0,72.303015E+0,72.715758E+0,2.182966E+0
 10/25/2017,11:14:58.118,2.533083E-3,72.817357E+0,3.981856E-3,996.445759E-3,996.386896E-3,0.000000E+0,1.012315E+0,3.094065E+0,0.000000E+0,72.820774E+0,3.976668E-3,996.655179E-3,984.932360E-3,0.000000E+0,1.064894E+0,3.082773E+0,0.000000E+0,72.265907E+0,31.202989E+0,72.382051E+0,3.973230E-3,3.973944E-3,0.000000E+0,1.024913E+0,1.000000E+0,44.000000E+0,97.256704E+0,24.177251E+0,10.065448E-3,12.630480E-3,1.000000E+0,2.659009E+0,1.000000E+0,20.000000E+0,7.354944E-3,43.450875E+0,0.000000E+0,2.678343E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.981720E+0,0.000000E+0,-237.180246E-3,0.000000E+0,137.748701E-3,0.000000E+0,137.008371E-3,0.000000E+0,159.452987E-3,0.000000E+0,-202.698907E-3,0.000000E+0,2.015325E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,579.400374E-3,3.030596E+0,0.000000E+0,997.617185E-3,0.000000E+0,981.739311E-3,3.017802E+0,0.000000E+0,236.644685E+0,4.013044E-3,3.983983E-3,72.943575E+0,73.469817E+0,72.138254E+0,72.299224E+0,72.654032E+0,3.994233E-3,3.976199E-3,72.686509E+0,4.702512E+0,1.831008E+0,75.178991E+0,73.491628E+0,0.000000E+0,73.653480E+0,72.283736E+0,0.000000E+0,73.468600E+0,1.067065E+0,1.008603E+0,2.202365E+0,60.000000E+0,77.000000E+0,49.500000E+0,10.882843E-3,72.682298E+0,30.774440E+0,0.000000E+0,1.273635E+0,1.280378E+0,997.100768E-3,60.000000E+0,1.000000E+0,1.296371E+0,655.941918E-3,2.078698E+0,60.000000E+0,1.882277E+0,0.000000E+0,73.579949E+0,1.023684E+0,1.027952E+0,1.012438E+0,50.000000E+0,1.000000E+0,87.385219E+0,3.484271E+0,2.540774E+0,2.582909E+0,60.000000E+0,0.000000E+0,1.280777E+0,1.270657E+0,997.173624E-3,60.000000E+0,3.989173E-3,63.709965E+0,9.098767E-3,24.539826E+0,3.046465E+0,30.857360E+0,0.000000E+0,-30.096828E-3,0.000000E+0,44.520319E-3,0.000000E+0,22.649309E-3,0.000000E+0,17.849927E-3,0.000000E+0,15.144235E-3,2.020770E+0,2.013201E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975590E+0,5.778961E+0,0.000000E+0,42.948626E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.793376E+0,0.000000E+0,21.811833E-3,10.000000E+0,9.699576E+0,0.000000E+0,39.559884E-3,997.247069E-3,3.043534E+0,996.893045E-3,3.037870E+0,998.180404E-3,3.036791E+0,999.001096E-3,3.034892E+0,30.485937E-3,5.628811E+0,1.000000E+0,1.000000E+0,72.531798E+0,72.756379E+0,2.167534E+0,72.433526E+0,72.577706E+0,2.162803E+0,72.525013E+0,72.804581E+0,2.168670E+0,72.304512E+0,72.715805E+0,2.186558E+0
 10/25/2017,11:15:08.118,1.244936E-3,72.819604E+0,3.981207E-3,998.249994E-3,995.652376E-3,0.000000E+0,1.014551E+0,3.093534E+0,0.000000E+0,72.824237E+0,3.978937E-3,996.945145E-3,1.012512E+0,0.000000E+0,1.065581E+0,3.100332E+0,0.000000E+0,72.265065E+0,31.192629E+0,72.385889E+0,3.973879E-3,3.966681E-3,0.000000E+0,1.024881E+0,1.000000E+0,44.000000E+0,97.284576E+0,24.163099E+0,9.909998E-3,12.623800E-3,1.000000E+0,2.659345E+0,1.000000E+0,20.000000E+0,7.262960E-3,43.435279E+0,0.000000E+0,2.687430E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.982815E+0,0.000000E+0,-234.701750E-3,0.000000E+0,137.330253E-3,0.000000E+0,139.004043E-3,0.000000E+0,159.871883E-3,0.000000E+0,-206.533419E-3,0.000000E+0,2.013811E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.778105E-3,0.000000E+0,626.616752E-3,3.030499E+0,0.000000E+0,997.649369E-3,0.000000E+0,990.017077E-3,3.018784E+0,0.000000E+0,236.672060E+0,4.006558E-3,3.979637E-3,72.943950E+0,73.467898E+0,72.138441E+0,72.301003E+0,72.654687E+0,3.979248E-3,3.980286E-3,72.685199E+0,4.694458E+0,1.831137E+0,75.176463E+0,73.493500E+0,0.000000E+0,73.651701E+0,72.283923E+0,0.000000E+0,73.470239E+0,1.071154E+0,1.012212E+0,2.202795E+0,60.000000E+0,77.000000E+0,49.500000E+0,10.845229E-3,72.679349E+0,30.769005E+0,0.000000E+0,1.271496E+0,1.278319E+0,1.014058E+0,60.000000E+0,1.000000E+0,1.303055E+0,653.018017E-3,2.063840E+0,60.000000E+0,1.888127E+0,0.000000E+0,73.579247E+0,1.023620E+0,1.020689E+0,1.004482E+0,50.000000E+0,1.000000E+0,87.363261E+0,3.494729E+0,2.550294E+0,2.559721E+0,60.000000E+0,0.000000E+0,1.276561E+0,1.273501E+0,1.007585E+0,60.000000E+0,3.990146E-3,63.661700E+0,9.071983E-3,24.511428E+0,3.021979E+0,30.855780E+0,0.000000E+0,-31.482951E-3,0.000000E+0,43.650633E-3,0.000000E+0,23.229101E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.950971E-3,2.020673E+0,2.013233E+0,2.018612E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976069E+0,5.778703E+0,0.000000E+0,42.819684E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.795116E+0,0.000000E+0,22.359414E-3,10.000000E+0,9.698964E+0,0.000000E+0,45.067900E-3,995.155111E-3,3.043470E+0,997.665461E-3,3.038143E+0,997.649369E-3,3.035118E+0,997.118333E-3,3.037129E+0,31.130307E-3,5.750922E+0,1.000000E+0,1.000000E+0,72.534606E+0,72.753430E+0,2.168062E+0,72.436662E+0,72.578501E+0,2.160392E+0,72.524591E+0,72.809027E+0,2.172806E+0,72.304653E+0,72.716788E+0,2.184658E+0
 10/25/2017,11:15:18.118,922.899256E-6,72.817357E+0,3.980624E-3,999.103784E-3,1.018279E+0,0.000000E+0,1.015653E+0,3.092535E+0,0.000000E+0,72.823535E+0,3.979716E-3,997.798935E-3,998.857993E-3,0.000000E+0,1.064335E+0,3.092551E+0,0.000000E+0,72.263614E+0,31.178924E+0,72.400255E+0,3.972647E-3,3.971609E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,97.505585E+0,24.149179E+0,9.823162E-3,12.607587E-3,1.000000E+0,2.657923E+0,1.000000E+0,20.000000E+0,7.186285E-3,43.435698E+0,0.000000E+0,2.691007E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.981076E+0,0.000000E+0,-236.085845E-3,0.000000E+0,138.714349E-3,0.000000E+0,138.682161E-3,0.000000E+0,163.964176E-3,0.000000E+0,-205.147839E-3,0.000000E+0,2.015229E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,620.307377E-3,3.031835E+0,0.000000E+0,998.067760E-3,0.000000E+0,990.528444E-3,3.017046E+0,0.000000E+0,236.740594E+0,4.011228E-3,3.983010E-3,72.949753E+0,73.468460E+0,72.138441E+0,72.300441E+0,72.653891E+0,3.974902E-3,3.983075E-3,72.687539E+0,4.690591E+0,1.825786E+0,75.171641E+0,73.495185E+0,0.000000E+0,73.652450E+0,72.283548E+0,0.000000E+0,73.472485E+0,1.072736E+0,1.009737E+0,2.202157E+0,60.000000E+0,77.000000E+0,49.500000E+0,10.846720E-3,72.680238E+0,30.761386E+0,0.000000E+0,1.273395E+0,1.277057E+0,1.009806E+0,60.000000E+0,1.000000E+0,1.296020E+0,656.389290E-3,2.036584E+0,60.000000E+0,1.891399E+0,0.000000E+0,73.577702E+0,1.023700E+0,1.021200E+0,1.003013E+0,50.000000E+0,1.000000E+0,87.237706E+0,3.482371E+0,2.553297E+0,2.538242E+0,60.000000E+0,0.000000E+0,1.277695E+0,1.266567E+0,1.014834E+0,60.000000E+0,3.990211E-3,63.611893E+0,9.076328E-3,24.493331E+0,3.021979E+0,30.851507E+0,0.000000E+0,-28.420587E-3,0.000000E+0,43.747265E-3,0.000000E+0,21.844044E-3,0.000000E+0,18.397508E-3,0.000000E+0,13.469283E-3,2.020834E+0,2.013490E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967878E+0,5.778026E+0,0.000000E+0,42.980861E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.794053E+0,0.000000E+0,21.328674E-3,10.000000E+0,9.699415E+0,0.000000E+0,42.684314E-3,995.541318E-3,3.044821E+0,997.681553E-3,3.039205E+0,998.325232E-3,3.035118E+0,998.743624E-3,3.036276E+0,25.008794E-3,5.942304E+0,1.000000E+0,1.000000E+0,72.535729E+0,72.756332E+0,2.167646E+0,72.433994E+0,72.579718E+0,2.161893E+0,72.524311E+0,72.805236E+0,2.171465E+0,72.304278E+0,72.716741E+0,2.186590E+0
 10/25/2017,11:15:28.118,1.889010E-3,72.818621E+0,3.983153E-3,996.188011E-3,1.001800E+0,0.000000E+0,1.012363E+0,3.092422E+0,0.000000E+0,72.821382E+0,3.980818E-3,997.798935E-3,1.016803E+0,0.000000E+0,1.064591E+0,3.074669E+0,0.000000E+0,72.262818E+0,31.162990E+0,72.411532E+0,3.970507E-3,3.965513E-3,0.000000E+0,1.027398E+0,1.000000E+0,44.000000E+0,97.574211E+0,24.128671E+0,9.723095E-3,12.629702E-3,1.000000E+0,2.653802E+0,1.000000E+0,20.000000E+0,7.251414E-3,43.421125E+0,0.000000E+0,2.686496E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.982750E+0,0.000000E+0,-234.572996E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.459006E-3,0.000000E+0,162.546374E-3,0.000000E+0,-206.114523E-3,0.000000E+0,2.013940E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,643.148864E-3,3.031980E+0,0.000000E+0,997.778105E-3,0.000000E+0,992.941461E-3,3.017416E+0,0.000000E+0,236.769849E+0,4.012331E-3,3.983400E-3,72.948583E+0,73.471175E+0,72.141248E+0,72.299926E+0,72.658384E+0,3.992157E-3,3.980675E-3,72.690160E+0,4.695746E+0,1.830219E+0,75.172062E+0,73.495138E+0,0.000000E+0,73.655352E+0,72.282191E+0,0.000000E+0,73.468881E+0,1.067640E+0,1.001307E+0,2.202923E+0,60.000000E+0,77.000000E+0,49.500000E+0,10.844321E-3,72.682672E+0,30.756044E+0,0.000000E+0,1.272246E+0,1.278047E+0,1.000201E+0,60.000000E+0,1.000000E+0,1.293770E+0,655.143038E-3,2.056906E+0,60.000000E+0,1.856070E+0,0.000000E+0,73.579855E+0,1.022790E+0,1.018853E+0,1.005537E+0,50.000000E+0,1.000000E+0,87.173099E+0,3.489556E+0,2.546476E+0,2.551258E+0,60.000000E+0,0.000000E+0,1.273319E+0,1.272303E+0,1.008958E+0,60.000000E+0,3.988459E-3,63.557041E+0,8.995393E-3,24.468321E+0,3.034222E+0,30.848673E+0,0.000000E+0,-31.902011E-3,0.000000E+0,43.843896E-3,0.000000E+0,22.842573E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.854340E-3,2.021028E+0,2.013555E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964557E+0,5.779412E+0,0.000000E+0,42.561801E-3,0.000000E+0,50.008182E-3,9.500000E+0,9.793376E+0,0.000000E+0,21.715201E-3,10.000000E+0,9.698900E+0,0.000000E+0,42.265576E-3,996.024078E-3,3.041973E+0,997.585001E-3,3.038127E+0,997.343621E-3,3.036067E+0,998.196496E-3,3.037178E+0,33.707786E-3,5.903641E+0,1.000000E+0,1.000000E+0,72.533530E+0,72.760918E+0,2.164322E+0,72.436942E+0,72.579110E+0,2.164910E+0,72.526229E+0,72.806453E+0,2.171385E+0,72.302687E+0,72.718659E+0,2.185696E+0
 10/25/2017,11:15:38.118,1.889010E-3,72.816936E+0,3.983347E-3,997.122347E-3,1.006558E+0,0.000000E+0,1.011613E+0,3.093421E+0,0.000000E+0,72.823067E+0,3.975111E-3,997.235112E-3,996.672641E-3,0.000000E+0,1.063425E+0,3.093711E+0,0.000000E+0,72.263988E+0,31.148542E+0,72.411392E+0,3.977965E-3,3.974592E-3,0.000000E+0,1.026872E+0,1.000000E+0,44.000000E+0,97.495150E+0,24.118092E+0,9.751760E-3,12.612386E-3,1.000000E+0,2.648244E+0,1.000000E+0,20.000000E+0,7.257446E-3,43.396543E+0,0.000000E+0,2.683016E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.984810E+0,0.000000E+0,-237.469941E-3,0.000000E+0,136.396794E-3,0.000000E+0,140.516892E-3,0.000000E+0,160.000774E-3,0.000000E+0,-203.182249E-3,0.000000E+0,2.012329E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.440173E-3,0.000000E+0,555.888017E-3,3.030338E+0,0.000000E+0,998.647072E-3,0.000000E+0,993.692533E-3,3.017400E+0,0.000000E+0,236.829323E+0,4.012850E-3,3.979313E-3,72.949612E+0,73.468086E+0,72.140032E+0,72.301283E+0,72.657167E+0,3.974123E-3,3.975356E-3,72.687820E+0,4.696391E+0,1.827140E+0,75.174637E+0,73.495794E+0,0.000000E+0,73.652497E+0,72.283689E+0,0.000000E+0,73.469724E+0,1.066650E+0,1.005522E+0,2.202875E+0,60.000000E+0,77.000000E+0,49.500000E+0,10.843153E-3,72.682812E+0,30.749866E+0,0.000000E+0,1.270091E+0,1.278941E+0,1.005491E+0,60.000000E+0,1.000000E+0,1.295940E+0,653.401479E-3,2.046457E+0,60.000000E+0,1.875443E+0,0.000000E+0,73.580464E+0,1.025871E+0,1.027665E+0,1.007853E+0,50.000000E+0,1.000000E+0,87.261118E+0,3.481828E+0,2.533969E+0,2.566684E+0,60.000000E+0,0.000000E+0,1.275124E+0,1.269715E+0,1.001597E+0,60.000000E+0,3.989951E-3,63.504479E+0,8.970685E-3,24.453751E+0,3.056130E+0,30.846722E+0,0.000000E+0,-12.044995E-3,0.000000E+0,43.715054E-3,0.000000E+0,21.328674E-3,0.000000E+0,18.043191E-3,0.000000E+0,15.691816E-3,2.020512E+0,2.013619E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973847E+0,5.740923E+0,0.000000E+0,41.562503E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.794311E+0,0.000000E+0,20.652251E-3,10.000000E+0,9.700285E+0,0.000000E+0,43.940528E-3,995.396490E-3,3.043502E+0,996.732125E-3,3.038771E+0,996.732125E-3,3.036711E+0,998.807992E-3,3.034925E+0,39.184930E-3,5.930061E+0,1.000000E+0,1.000000E+0,72.535121E+0,72.758578E+0,2.162596E+0,72.437972E+0,72.580560E+0,2.167209E+0,72.525527E+0,72.809589E+0,2.172519E+0,72.305542E+0,72.719174E+0,2.182759E+0
 10/25/2017,11:15:48.118,922.899256E-6,72.819650E+0,3.980624E-3,996.526305E-3,1.009193E+0,0.000000E+0,1.011613E+0,3.090231E+0,0.000000E+0,72.825500E+0,3.983282E-3,996.912927E-3,1.010008E+0,0.000000E+0,1.064591E+0,3.071013E+0,0.000000E+0,72.267779E+0,31.139065E+0,72.408210E+0,3.974398E-3,3.968950E-3,0.000000E+0,1.027382E+0,1.000000E+0,44.000000E+0,97.294963E+0,24.127326E+0,9.773096E-3,12.611608E-3,1.000000E+0,2.667411E+0,1.000000E+0,20.000000E+0,7.267112E-3,43.374708E+0,0.000000E+0,2.667613E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.966977E+0,0.000000E+0,-234.927068E-3,0.000000E+0,135.978346E-3,0.000000E+0,137.459006E-3,0.000000E+0,149.141696E-3,0.000000E+0,-204.986725E-3,0.000000E+0,2.009235E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,748.075938E-3,3.031787E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.007883E+0,3.017352E+0,0.000000E+0,236.868266E+0,4.012007E-3,3.982816E-3,72.951952E+0,73.470566E+0,72.140079E+0,72.298757E+0,72.654453E+0,3.973410E-3,3.980026E-3,72.686041E+0,4.718622E+0,1.827366E+0,75.175199E+0,73.497151E+0,0.000000E+0,73.654603E+0,72.285607E+0,0.000000E+0,73.470332E+0,1.069030E+0,979.991786E-3,2.201950E+0,60.000000E+0,77.000000E+0,49.500000E+0,10.828886E-3,72.682485E+0,30.744338E+0,0.000000E+0,1.271559E+0,1.280155E+0,1.007601E+0,60.000000E+0,1.000000E+0,1.296179E+0,657.539678E-3,2.061188E+0,60.000000E+0,1.867691E+0,0.000000E+0,73.577983E+0,1.023812E+0,1.017576E+0,1.002805E+0,50.000000E+0,1.000000E+0,87.395354E+0,3.486954E+0,2.547131E+0,2.568696E+0,60.000000E+0,0.000000E+0,1.274980E+0,1.266168E+0,1.015649E+0,60.000000E+0,3.990859E-3,63.447899E+0,9.057911E-3,24.438392E+0,3.078683E+0,30.843052E+0,0.000000E+0,51.007480E-3,0.000000E+0,45.647691E-3,0.000000E+0,17.785506E-3,0.000000E+0,14.789918E-3,0.000000E+0,18.526350E-3,2.020802E+0,2.013233E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987135E+0,5.738634E+0,0.000000E+0,44.657103E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.795341E+0,0.000000E+0,16.915819E-3,10.000000E+0,9.699544E+0,0.000000E+0,49.255280E-3,995.621778E-3,3.042295E+0,997.601093E-3,3.039366E+0,997.343621E-3,3.036711E+0,998.856268E-3,3.036904E+0,30.485937E-3,5.880765E+0,1.000000E+0,1.000000E+0,72.537835E+0,72.758765E+0,2.168925E+0,72.434228E+0,72.580467E+0,2.163026E+0,72.525949E+0,72.809448E+0,2.171177E+0,72.304653E+0,72.719876E+0,2.185792E+0
