date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:15:58.118,1.083918E-3,72.816234E+0,3.986136E-3,996.220229E-3,973.600804E-3,0.000000E+0,1.015381E+0,3.091520E+0,0.000000E+0,72.823301E+0,3.981596E-3,997.670061E-3,988.138605E-3,0.000000E+0,1.065740E+0,3.060574E+0,0.000000E+0,72.264409E+0,31.138925E+0,72.403671E+0,3.974009E-3,3.970831E-3,0.000000E+0,1.021217E+0,1.000000E+0,44.000000E+0,97.260746E+0,24.126351E+0,9.792811E-3,12.593320E-3,1.000000E+0,2.653291E+0,1.000000E+0,20.000000E+0,7.260495E-3,43.377828E+0,0.000000E+0,2.678827E+0,0.000000E+0,1.989422E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.983909E+0,0.000000E+0,-220.989547E-3,0.000000E+0,136.589923E-3,0.000000E+0,136.622112E-3,0.000000E+0,140.538212E-3,0.000000E+0,-221.420348E-3,0.000000E+0,2.009719E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.004076E+0,3.032495E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.006876E+0,3.018140E+0,0.000000E+0,236.906920E+0,4.008439E-3,3.980999E-3,72.954058E+0,73.468694E+0,72.139283E+0,72.302126E+0,72.656231E+0,3.994233E-3,3.979443E-3,72.688849E+0,4.698646E+0,1.829235E+0,75.179460E+0,73.498087E+0,0.000000E+0,73.653433E+0,72.283034E+0,0.000000E+0,73.471034E+0,1.072448E+0,1.010966E+0,2.194043E+0,60.000000E+0,77.000000E+0,49.500000E+0,10.829275E-3,72.681081E+0,30.740157E+0,0.000000E+0,1.268798E+0,1.276786E+0,1.008608E+0,60.000000E+0,1.000000E+0,1.297631E+0,650.477578E-3,2.060006E+0,60.000000E+0,1.877087E+0,0.000000E+0,73.580885E+0,1.021848E+0,1.017384E+0,1.012518E+0,50.000000E+0,1.000000E+0,87.438145E+0,3.487161E+0,2.549288E+0,2.565454E+0,45.000000E+0,0.000000E+0,1.278445E+0,1.271041E+0,1.007281E+0,60.000000E+0,3.988913E-3,63.391880E+0,9.104474E-3,24.428648E+0,2.906314E+0,30.838128E+0,0.000000E+0,43.174274E-3,0.000000E+0,44.455898E-3,0.000000E+0,14.854340E-3,0.000000E+0,19.943617E-3,0.000000E+0,23.969945E-3,2.021189E+0,2.013297E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993027E+0,5.737602E+0,0.000000E+0,40.047438E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.794858E+0,0.000000E+0,15.756237E-3,10.000000E+0,9.692908E+0,0.000000E+0,42.909789E-3,996.072354E-3,3.043647E+0,997.198793E-3,3.039511E+0,998.116036E-3,3.035649E+0,996.539022E-3,3.034281E+0,30.163752E-3,5.985156E+0,1.000000E+0,1.000000E+0,72.535589E+0,72.757174E+0,2.168749E+0,72.436521E+0,72.580139E+0,2.168918E+0,72.526323E+0,72.809542E+0,2.172407E+0,72.302360E+0,72.721795E+0,2.181338E+0
 10/25/2017,11:16:08.118,1.083918E-3,72.821382E+0,3.981596E-3,996.574633E-3,1.001608E+0,0.000000E+0,1.014711E+0,3.088830E+0,0.000000E+0,72.823769E+0,3.978354E-3,997.476750E-3,1.005972E+0,0.000000E+0,1.063425E+0,3.104053E+0,0.000000E+0,72.264550E+0,31.134558E+0,72.400536E+0,3.973360E-3,3.972452E-3,0.000000E+0,1.027684E+0,1.000000E+0,44.000000E+0,97.371249E+0,24.111040E+0,9.728867E-3,12.606874E-3,1.000000E+0,2.672745E+0,1.000000E+0,20.000000E+0,7.190178E-3,43.443193E+0,0.000000E+0,2.684144E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.991409E+0,0.000000E+0,-212.749350E-3,0.000000E+0,135.688652E-3,0.000000E+0,137.619948E-3,0.000000E+0,145.758303E-3,0.000000E+0,-200.217752E-3,0.000000E+0,2.007495E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.005849E+0,3.031626E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.012965E+0,3.018607E+0,0.000000E+0,236.979940E+0,4.015055E-3,3.981583E-3,72.956773E+0,73.469911E+0,72.137786E+0,72.302874E+0,72.654032E+0,3.992805E-3,3.979897E-3,72.690019E+0,4.714433E+0,1.827366E+0,75.168691E+0,73.499257E+0,0.000000E+0,73.656335E+0,72.284437E+0,0.000000E+0,73.469770E+0,1.068870E+0,1.005857E+0,2.198873E+0,60.000000E+0,78.000000E+0,49.500000E+0,10.808003E-3,72.682064E+0,30.736348E+0,0.000000E+0,1.262524E+0,1.276003E+0,995.502580E-3,60.000000E+0,1.000000E+0,1.293100E+0,652.426846E-3,2.065358E+0,60.000000E+0,1.879472E+0,0.000000E+0,73.577515E+0,1.020747E+0,1.020002E+0,999.082689E-3,50.000000E+0,1.000000E+0,87.367108E+0,3.288940E+0,2.539272E+0,2.144755E+0,45.000000E+0,0.000000E+0,1.272872E+0,1.263052E+0,999.856257E-3,60.000000E+0,3.989043E-3,63.341842E+0,9.104733E-3,24.430457E+0,2.977839E+0,30.837988E+0,0.000000E+0,-988.247321E-6,0.000000E+0,47.290433E-3,0.000000E+0,23.937734E-3,0.000000E+0,24.324262E-3,0.000000E+0,18.977299E-3,2.020963E+0,2.013651E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989504E+0,5.741116E+0,0.000000E+0,44.431455E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.792571E+0,0.000000E+0,21.360885E-3,10.000000E+0,9.698739E+0,0.000000E+0,44.391477E-3,996.587297E-3,3.043775E+0,997.681553E-3,3.038207E+0,998.534428E-3,3.036196E+0,997.198793E-3,3.035086E+0,23.075684E-3,6.085036E+0,1.000000E+0,1.000000E+0,72.536431E+0,72.757736E+0,2.171418E+0,72.437223E+0,72.580233E+0,2.170147E+0,72.527493E+0,72.807998E+0,2.171369E+0,72.304091E+0,72.720859E+0,2.183509E+0
 10/25/2017,11:16:18.118,1.083918E-3,72.820118E+0,3.983672E-3,998.701053E-3,1.022654E+0,0.000000E+0,1.014679E+0,3.091472E+0,0.000000E+0,72.825921E+0,3.976473E-3,997.331767E-3,1.003516E+0,0.000000E+0,1.063552E+0,3.081339E+0,0.000000E+0,72.264409E+0,31.129448E+0,72.399038E+0,3.973230E-3,3.972777E-3,0.000000E+0,1.027270E+0,1.000000E+0,44.000000E+0,97.906261E+0,24.085938E+0,9.470951E-3,12.585602E-3,1.000000E+0,2.667379E+0,1.000000E+0,20.000000E+0,6.974619E-3,43.455065E+0,0.000000E+0,2.685819E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.982879E+0,0.000000E+0,-234.798314E-3,0.000000E+0,136.750865E-3,0.000000E+0,139.004043E-3,0.000000E+0,159.356318E-3,0.000000E+0,-188.585325E-3,0.000000E+0,2.017355E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.874657E-3,0.000000E+0,985.292074E-3,3.032028E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.007404E+0,3.017706E+0,0.000000E+0,237.051996E+0,4.010320E-3,3.978405E-3,72.960891E+0,73.470379E+0,72.137552E+0,72.301003E+0,72.656372E+0,3.992351E-3,3.980805E-3,72.691610E+0,4.698968E+0,1.828059E+0,75.169628E+0,73.502112E+0,0.000000E+0,73.656101E+0,72.282612E+0,0.000000E+0,73.472251E+0,1.068295E+0,1.004149E+0,2.201105E+0,60.000000E+0,78.000000E+0,49.500000E+0,10.804047E-3,72.681783E+0,30.730774E+0,0.000000E+0,1.267968E+0,1.273464E+0,997.772007E-3,60.000000E+0,1.000000E+0,1.292175E+0,653.721031E-3,2.074321E+0,60.000000E+0,1.882454E+0,0.000000E+0,73.579668E+0,1.019198E+0,1.012946E+0,1.004690E+0,50.000000E+0,1.000000E+0,87.002743E+0,3.118995E+0,2.541876E+0,1.823418E+0,45.000000E+0,0.000000E+0,1.270971E+0,1.265513E+0,1.004423E+0,60.000000E+0,3.991443E-3,63.287366E+0,8.927559E-3,24.432453E+0,2.981705E+0,30.839336E+0,0.000000E+0,-28.839647E-3,0.000000E+0,49.835071E-3,0.000000E+0,23.841102E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.403391E-3,2.020867E+0,2.013168E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961418E+0,5.739246E+0,0.000000E+0,50.781832E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.793441E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.685113E+0,0.000000E+0,39.978622E-3,996.313734E-3,3.044162E+0,997.826381E-3,3.037886E+0,998.373508E-3,3.036872E+0,999.322935E-3,3.034699E+0,28.230643E-3,6.471024E+0,1.000000E+0,1.000000E+0,72.539239E+0,72.759046E+0,2.164019E+0,72.438955E+0,72.582338E+0,2.166906E+0,72.526838E+0,72.806687E+0,2.172167E+0,72.306524E+0,72.719923E+0,2.184403E+0
 10/25/2017,11:16:28.118,1.244936E-3,72.822318E+0,3.981661E-3,998.314431E-3,994.758178E-3,0.000000E+0,1.013465E+0,3.087557E+0,0.000000E+0,72.825220E+0,3.979391E-3,996.929036E-3,988.345974E-3,0.000000E+0,1.064894E+0,3.077618E+0,0.000000E+0,72.266281E+0,31.134976E+0,72.404045E+0,3.975825E-3,3.970118E-3,0.000000E+0,1.027684E+0,1.000000E+0,44.000000E+0,98.262588E+0,24.067611E+0,9.367448E-3,12.588261E-3,1.000000E+0,2.679118E+0,1.000000E+0,20.000000E+0,7.024957E-3,43.436815E+0,0.000000E+0,2.672543E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.972965E+0,0.000000E+0,-243.971971E-3,0.000000E+0,138.649972E-3,0.000000E+0,141.418163E-3,0.000000E+0,164.221959E-3,0.000000E+0,-200.797762E-3,0.000000E+0,2.022253E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.826381E-3,0.000000E+0,655.512019E-3,3.032253E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.006269E+0,3.017545E+0,0.000000E+0,237.103039E+0,4.008958E-3,3.979183E-3,72.963559E+0,73.472017E+0,72.137271E+0,72.303015E+0,72.656372E+0,3.977237E-3,3.977756E-3,72.690628E+0,4.717011E+0,1.828059E+0,75.171688E+0,73.501972E+0,0.000000E+0,73.657459E+0,72.283969E+0,0.000000E+0,73.472485E+0,1.068279E+0,1.006272E+0,2.198921E+0,60.000000E+0,78.000000E+0,49.500000E+0,10.805798E-3,72.683280E+0,30.727057E+0,0.000000E+0,1.264998E+0,1.277680E+0,1.010589E+0,60.000000E+0,1.000000E+0,1.290899E+0,655.510522E-3,2.052497E+0,60.000000E+0,1.885484E+0,0.000000E+0,73.578123E+0,1.019326E+0,1.017161E+0,1.013956E+0,50.000000E+0,1.000000E+0,86.670208E+0,3.069643E+0,2.539256E+0,1.749894E+0,45.000000E+0,0.000000E+0,1.273399E+0,1.265513E+0,1.010651E+0,60.000000E+0,3.990146E-3,63.235787E+0,9.078014E-3,24.417233E+0,3.050975E+0,30.830695E+0,0.000000E+0,38.758022E-3,0.000000E+0,44.971268E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.854340E-3,0.000000E+0,17.688874E-3,2.020963E+0,2.013394E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935379E+0,5.738086E+0,0.000000E+0,41.207913E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.793795E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.692458E+0,0.000000E+0,52.895080E-3,996.860861E-3,3.043727E+0,998.035576E-3,3.038803E+0,998.293048E-3,3.035971E+0,999.709143E-3,3.036325E+0,28.552828E-3,6.774209E+0,1.000000E+0,1.000000E+0,72.541391E+0,72.760029E+0,2.169644E+0,72.441201E+0,72.581590E+0,2.167560E+0,72.525293E+0,72.807998E+0,2.173110E+0,72.307554E+0,72.722731E+0,2.185616E+0
 10/25/2017,11:16:38.118,-365.247996E-6,72.819744E+0,3.982958E-3,998.701053E-3,1.016474E+0,0.000000E+0,1.013114E+0,3.088637E+0,0.000000E+0,72.824377E+0,3.979586E-3,997.396204E-3,996.688593E-3,0.000000E+0,1.064990E+0,3.065100E+0,0.000000E+0,72.265813E+0,31.125964E+0,72.407040E+0,3.970312E-3,3.969339E-3,0.000000E+0,1.019306E+0,1.000000E+0,44.000000E+0,98.065430E+0,24.065755E+0,9.596115E-3,12.566406E-3,1.000000E+0,2.661421E+0,1.000000E+0,20.000000E+0,7.182588E-3,43.416656E+0,0.000000E+0,2.662909E+0,0.000000E+0,1.990647E+0,0.000000E+0,1.979945E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.961054E+0,0.000000E+0,-227.620330E-3,0.000000E+0,136.589923E-3,0.000000E+0,140.098444E-3,0.000000E+0,149.173918E-3,0.000000E+0,-215.233572E-3,0.000000E+0,2.032049E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.008102E+0,3.033074E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.012325E+0,3.017384E+0,0.000000E+0,237.158371E+0,4.012525E-3,3.981129E-3,72.965056E+0,73.469302E+0,72.136616E+0,72.301798E+0,72.657588E+0,3.991573E-3,3.977886E-3,72.688756E+0,4.708312E+0,1.830041E+0,75.183439E+0,73.503236E+0,0.000000E+0,73.659050E+0,72.283221E+0,0.000000E+0,73.470941E+0,1.065244E+0,999.933753E-3,2.200946E+0,60.000000E+0,78.000000E+0,49.500000E+0,10.807031E-3,72.684076E+0,30.719811E+0,0.000000E+0,1.263003E+0,1.268307E+0,1.003206E+0,60.000000E+0,1.000000E+0,1.292095E+0,656.676887E-3,2.063760E+0,60.000000E+0,1.878570E+0,0.000000E+0,73.580230E+0,1.019693E+0,1.015117E+0,1.012470E+0,50.000000E+0,1.000000E+0,86.755029E+0,3.069579E+0,2.542946E+0,1.755308E+0,45.000000E+0,0.000000E+0,1.271945E+0,1.265752E+0,1.006946E+0,60.000000E+0,3.988135E-3,63.186265E+0,9.074642E-3,24.399136E+0,2.977517E+0,30.828280E+0,0.000000E+0,53.715255E-3,0.000000E+0,44.713583E-3,0.000000E+0,13.630336E-3,0.000000E+0,18.204244E-3,0.000000E+0,23.551207E-3,2.020738E+0,2.012943E+0,2.018612E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943564E+0,5.737119E+0,0.000000E+0,43.238745E-3,0.000000E+0,48.428647E-3,9.500000E+0,9.794858E+0,0.000000E+0,13.662547E-3,10.000000E+0,9.672873E+0,0.000000E+0,40.622835E-3,996.168906E-3,3.042762E+0,997.037873E-3,3.039656E+0,997.890749E-3,3.036984E+0,998.293048E-3,3.035005E+0,35.963081E-3,6.437516E+0,1.000000E+0,1.000000E+0,72.538958E+0,72.761059E+0,2.171737E+0,72.440312E+0,72.581356E+0,2.169540E+0,72.528569E+0,72.811601E+0,2.173397E+0,72.306384E+0,72.721795E+0,2.183142E+0
 10/25/2017,11:16:48.118,-1.009322E-3,72.821710E+0,3.980818E-3,998.088901E-3,1.015979E+0,0.000000E+0,1.014184E+0,3.088894E+0,0.000000E+0,72.826249E+0,3.974981E-3,997.444532E-3,990.004927E-3,0.000000E+0,1.063792E+0,3.084303E+0,0.000000E+0,72.265673E+0,31.119925E+0,72.407602E+0,3.975435E-3,3.971285E-3,0.000000E+0,1.024706E+0,1.000000E+0,44.000000E+0,97.155603E+0,24.080370E+0,9.666609E-3,12.572761E-3,1.000000E+0,2.657588E+0,1.000000E+0,20.000000E+0,7.179474E-3,43.377874E+0,0.000000E+0,2.675443E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.974284E+0,0.000000E+0,-212.749350E-3,0.000000E+0,136.332417E-3,0.000000E+0,134.980510E-3,0.000000E+0,137.863721E-3,0.000000E+0,-206.017854E-3,0.000000E+0,2.036979E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.010753E+0,3.031079E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.008474E+0,3.018189E+0,0.000000E+0,237.221369E+0,4.007595E-3,3.978405E-3,72.967162E+0,73.469583E+0,72.135727E+0,72.299926E+0,72.658244E+0,3.981453E-3,3.976653E-3,72.688990E+0,4.696069E+0,1.827237E+0,75.176323E+0,73.505669E+0,0.000000E+0,73.657225E+0,72.284110E+0,0.000000E+0,73.471081E+0,1.062800E+0,1.006991E+0,2.197789E+0,60.000000E+0,78.000000E+0,49.400000E+0,10.811895E-3,72.683608E+0,30.714097E+0,0.000000E+0,1.269021E+0,1.265640E+0,1.006115E+0,60.000000E+0,1.000000E+0,1.295860E+0,654.663710E-3,2.070390E+0,60.000000E+0,1.879746E+0,0.000000E+0,73.578638E+0,1.019454E+0,1.016618E+0,1.003108E+0,50.000000E+0,1.000000E+0,87.280965E+0,3.069308E+0,2.539671E+0,1.740968E+0,45.000000E+0,0.000000E+0,1.269294E+0,1.263420E+0,1.011784E+0,60.000000E+0,3.988784E-3,63.134220E+0,9.099351E-3,24.380251E+0,2.985249E+0,30.826886E+0,0.000000E+0,36.437072E-3,0.000000E+0,44.294845E-3,0.000000E+0,18.461929E-3,0.000000E+0,22.552678E-3,0.000000E+0,23.325732E-3,2.020867E+0,2.013362E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988650E+0,5.725578E+0,0.000000E+0,44.399220E-3,0.000000E+0,50.201595E-3,9.500000E+0,9.793119E+0,0.000000E+0,16.400449E-3,10.000000E+0,9.660182E+0,0.000000E+0,42.909789E-3,996.651665E-3,3.043824E+0,996.699941E-3,3.039575E+0,996.941321E-3,3.036647E+0,998.421784E-3,3.035520E+0,34.674341E-3,6.269975E+0,1.000000E+0,1.000000E+0,72.538256E+0,72.761854E+0,2.166160E+0,72.442792E+0,72.582526E+0,2.167640E+0,72.528382E+0,72.814409E+0,2.170538E+0,72.303062E+0,72.720391E+0,2.182519E+0
 10/25/2017,11:16:58.118,117.807224E-6,72.825266E+0,3.983412E-3,996.719616E-3,1.007852E+0,0.000000E+0,1.011868E+0,3.089700E+0,0.000000E+0,72.825266E+0,3.976278E-3,997.090128E-3,991.600074E-3,0.000000E+0,1.062946E+0,3.110304E+0,0.000000E+0,72.267170E+0,31.111423E+0,72.410269E+0,3.974333E-3,3.970312E-3,0.000000E+0,1.022380E+0,1.000000E+0,44.000000E+0,97.009714E+0,24.075081E+0,9.565376E-3,12.545848E-3,1.000000E+0,2.664536E+0,1.000000E+0,20.000000E+0,7.102799E-3,43.355015E+0,0.000000E+0,2.685594E+0,0.000000E+0,1.989906E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.992858E+0,0.000000E+0,-215.227846E-3,0.000000E+0,139.358114E-3,0.000000E+0,137.845266E-3,0.000000E+0,148.400572E-3,0.000000E+0,-199.089955E-3,0.000000E+0,2.034401E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.006936E+0,3.031883E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.012086E+0,3.018350E+0,0.000000E+0,237.260652E+0,4.015445E-3,3.983335E-3,72.971562E+0,73.470519E+0,72.137177E+0,72.300394E+0,72.659086E+0,3.977691E-3,3.979832E-3,72.689832E+0,4.719911E+0,1.829284E+0,75.183486E+0,73.508805E+0,0.000000E+0,73.657833E+0,72.283923E+0,0.000000E+0,73.473749E+0,1.070899E+0,1.007677E+0,2.198363E+0,60.000000E+0,78.000000E+0,49.400000E+0,10.806577E-3,72.686603E+0,30.707965E+0,0.000000E+0,1.255564E+0,1.273991E+0,993.488864E-3,60.000000E+0,1.000000E+0,1.292749E+0,654.344158E-3,2.057465E+0,60.000000E+0,1.868384E+0,0.000000E+0,73.578825E+0,1.020220E+0,1.020098E+0,983.778495E-3,50.000000E+0,1.000000E+0,87.389489E+0,3.075981E+0,2.549096E+0,1.743682E+0,45.000000E+0,0.000000E+0,1.268576E+0,1.262924E+0,996.103765E-3,60.000000E+0,3.988459E-3,63.082783E+0,9.065174E-3,24.372595E+0,2.916301E+0,30.820986E+0,0.000000E+0,1.461644E-3,0.000000E+0,50.994653E-3,0.000000E+0,22.874784E-3,0.000000E+0,25.193948E-3,0.000000E+0,19.879196E-3,2.020834E+0,2.013780E+0,2.018225E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999829E+0,5.711942E+0,0.000000E+0,42.658507E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.793409E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.660632E+0,0.000000E+0,43.521790E-3,996.217182E-3,3.043309E+0,996.957413E-3,3.038755E+0,998.276956E-3,3.037210E+0,999.371211E-3,3.037403E+0,23.075684E-3,6.605701E+0,1.000000E+0,1.000000E+0,72.539005E+0,72.764662E+0,2.171306E+0,72.443260E+0,72.584725E+0,2.165341E+0,72.527961E+0,72.811507E+0,2.174595E+0,72.306244E+0,72.722871E+0,2.183477E+0
 10/25/2017,11:17:08.118,1.244936E-3,72.823254E+0,3.984515E-3,998.668834E-3,1.005010E+0,0.000000E+0,1.012156E+0,3.092148E+0,0.000000E+0,72.827091E+0,3.973166E-3,997.283439E-3,969.395630E-3,0.000000E+0,1.066411E+0,3.107775E+0,0.000000E+0,72.267264E+0,31.097579E+0,72.408210E+0,3.974463E-3,3.965773E-3,0.000000E+0,1.028051E+0,1.000000E+0,44.000000E+0,97.683498E+0,24.040375E+0,9.487618E-3,12.566341E-3,1.000000E+0,2.666740E+0,1.000000E+0,20.000000E+0,7.045326E-3,43.343283E+0,0.000000E+0,2.686045E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.984136E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.988287E+0,0.000000E+0,-224.015244E-3,0.000000E+0,137.780889E-3,0.000000E+0,136.686488E-3,0.000000E+0,154.007336E-3,0.000000E+0,-188.778662E-3,0.000000E+0,2.028956E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.012382E+0,3.030435E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.000692E+0,3.018897E+0,0.000000E+0,237.318637E+0,4.012071E-3,3.981259E-3,72.972404E+0,73.471362E+0,72.134931E+0,72.302874E+0,72.658384E+0,3.987746E-3,3.976718E-3,72.686650E+0,4.708634E+0,1.829203E+0,75.189385E+0,73.508852E+0,0.000000E+0,73.659097E+0,72.286403E+0,0.000000E+0,73.473374E+0,1.067944E+0,1.001977E+0,2.199367E+0,60.000000E+0,78.000000E+0,49.400000E+0,10.808198E-3,72.686229E+0,30.748751E+0,0.000000E+0,1.260225E+0,1.269808E+0,1.007153E+0,60.000000E+0,1.000000E+0,1.290053E+0,654.312202E-3,2.076094E+0,60.000000E+0,1.881132E+0,0.000000E+0,73.580183E+0,1.019438E+0,1.012180E+0,1.004562E+0,50.000000E+0,1.000000E+0,86.915197E+0,3.071782E+0,2.554431E+0,1.752929E+0,45.000000E+0,0.000000E+0,1.268384E+0,1.262525E+0,1.008591E+0,60.000000E+0,3.987421E-3,63.030832E+0,9.069000E-3,24.382386E+0,2.987182E+0,30.819918E+0,0.000000E+0,9.069203E-3,0.000000E+0,50.511494E-3,0.000000E+0,25.226159E-3,0.000000E+0,19.975828E-3,0.000000E+0,15.466341E-3,2.020802E+0,2.013426E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962620E+0,5.700628E+0,0.000000E+0,42.561801E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.793924E+0,0.000000E+0,25.644897E-3,10.000000E+0,9.778173E+0,0.000000E+0,44.230424E-3,996.699941E-3,3.043840E+0,997.247069E-3,3.038996E+0,997.762013E-3,3.036196E+0,996.812585E-3,3.037934E+0,27.264088E-3,6.762288E+0,1.000000E+0,1.000000E+0,72.535963E+0,72.760918E+0,2.166176E+0,72.442745E+0,72.583134E+0,2.171520E+0,72.527025E+0,72.809542E+0,2.172359E+0,72.310174E+0,72.723994E+0,2.185472E+0
 10/25/2017,11:17:18.118,922.899256E-6,72.821288E+0,3.979067E-3,998.991019E-3,996.818028E-3,0.000000E+0,1.011852E+0,3.089700E+0,0.000000E+0,72.824658E+0,3.978354E-3,997.476750E-3,1.011539E+0,0.000000E+0,1.063249E+0,3.074154E+0,0.000000E+0,72.265205E+0,31.093538E+0,72.405543E+0,3.973944E-3,3.971026E-3,0.000000E+0,1.029389E+0,1.000000E+0,44.000000E+0,97.796453E+0,24.005669E+0,9.566673E-3,12.553176E-3,1.000000E+0,2.664488E+0,1.000000E+0,20.000000E+0,7.216385E-3,43.369354E+0,0.000000E+0,2.679439E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.978791E+0,0.000000E+0,-236.150222E-3,0.000000E+0,138.199337E-3,0.000000E+0,139.132796E-3,0.000000E+0,167.508683E-3,0.000000E+0,-202.860021E-3,0.000000E+0,2.035755E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.939024E-3,0.000000E+0,664.249286E-3,3.032157E+0,0.000000E+0,997.247069E-3,0.000000E+0,1.001667E+0,3.018559E+0,0.000000E+0,237.369971E+0,4.006687E-3,3.979961E-3,72.975493E+0,73.468647E+0,72.136475E+0,72.301237E+0,72.658805E+0,3.973215E-3,3.977691E-3,72.690581E+0,4.703157E+0,1.827785E+0,75.190415E+0,73.510397E+0,0.000000E+0,73.660688E+0,72.288649E+0,0.000000E+0,73.473515E+0,1.069557E+0,1.013665E+0,2.205282E+0,60.000000E+0,78.000000E+0,49.400000E+0,10.786927E-3,72.687118E+0,30.784613E+0,0.000000E+0,1.263705E+0,1.273608E+0,1.006754E+0,60.000000E+0,1.000000E+0,1.290739E+0,653.081927E-3,2.047288E+0,60.000000E+0,1.882857E+0,0.000000E+0,73.578498E+0,1.019071E+0,1.012036E+0,1.007917E+0,50.000000E+0,1.000000E+0,86.711680E+0,3.075423E+0,2.549863E+0,1.741175E+0,45.000000E+0,0.000000E+0,1.271402E+0,1.264874E+0,1.007473E+0,60.000000E+0,3.990340E-3,62.980517E+0,9.089818E-3,24.372595E+0,3.076428E+0,30.816480E+0,0.000000E+0,12.196038E-3,0.000000E+0,44.584741E-3,0.000000E+0,19.911407E-3,0.000000E+0,15.144235E-3,0.000000E+0,15.820658E-3,2.020931E+0,2.013555E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947186E+0,5.698951E+0,0.000000E+0,41.884857E-3,0.000000E+0,41.530267E-3,9.500000E+0,9.793280E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.777818E+0,0.000000E+0,39.946412E-3,996.040170E-3,3.043534E+0,997.150517E-3,3.038207E+0,997.697645E-3,3.036003E+0,997.198793E-3,3.035568E+0,27.908458E-3,6.511943E+0,1.000000E+0,1.000000E+0,72.537741E+0,72.761667E+0,2.168206E+0,72.443073E+0,72.582900E+0,2.165820E+0,72.525293E+0,72.812490E+0,2.178732E+0,72.304933E+0,72.722965E+0,2.189734E+0
 10/25/2017,11:17:28.118,922.899256E-6,72.821242E+0,3.981661E-3,997.766717E-3,1.002822E+0,0.000000E+0,1.012475E+0,3.088057E+0,0.000000E+0,72.826296E+0,3.976862E-3,997.782826E-3,1.004138E+0,0.000000E+0,1.064271E+0,3.092648E+0,0.000000E+0,72.269276E+0,31.092004E+0,72.402127E+0,3.973944E-3,3.971285E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,97.409791E+0,24.033833E+0,9.647932E-3,12.552073E-3,1.000000E+0,2.659249E+0,1.000000E+0,20.000000E+0,7.238116E-3,43.399709E+0,0.000000E+0,2.683048E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.967009E+0,0.000000E+0,-224.691198E-3,0.000000E+0,137.684324E-3,0.000000E+0,142.834447E-3,0.000000E+0,150.913949E-3,0.000000E+0,-212.462412E-3,0.000000E+0,2.028633E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.906840E-3,0.000000E+0,992.879286E-3,3.031931E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.016960E+0,3.018591E+0,0.000000E+0,237.408870E+0,4.012461E-3,3.980935E-3,72.980032E+0,73.470379E+0,72.137879E+0,72.301237E+0,72.655529E+0,3.990989E-3,3.983983E-3,72.688334E+0,4.711856E+0,1.830412E+0,75.190883E+0,73.514562E+0,0.000000E+0,73.660875E+0,72.291316E+0,0.000000E+0,73.475387E+0,1.067513E+0,986.314459E-3,2.200101E+0,60.000000E+0,78.000000E+0,49.400000E+0,10.813192E-3,72.687866E+0,30.779735E+0,0.000000E+0,1.268989E+0,1.270463E+0,1.006178E+0,60.000000E+0,1.000000E+0,1.287835E+0,652.874218E-3,2.078363E+0,60.000000E+0,1.878360E+0,0.000000E+0,73.577889E+0,1.017969E+0,1.013473E+0,1.012773E+0,50.000000E+0,1.000000E+0,86.941564E+0,3.076812E+0,2.553026E+0,1.753631E+0,45.000000E+0,0.000000E+0,1.270077E+0,1.265433E+0,1.004279E+0,60.000000E+0,3.989886E-3,62.928988E+0,9.029895E-3,24.345961E+0,3.039699E+0,30.808723E+0,0.000000E+0,54.875730E-3,0.000000E+0,45.518849E-3,0.000000E+0,15.305288E-3,0.000000E+0,15.466341E-3,0.000000E+0,20.330145E-3,2.021092E+0,2.013297E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967529E+0,5.699112E+0,0.000000E+0,43.142038E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.794117E+0,0.000000E+0,13.372651E-3,10.000000E+0,9.776755E+0,0.000000E+0,39.108935E-3,995.959710E-3,3.044339E+0,998.437876E-3,3.038755E+0,997.472357E-3,3.036228E+0,999.467763E-3,3.035971E+0,31.130307E-3,6.517098E+0,1.000000E+0,1.000000E+0,72.537273E+0,72.764943E+0,2.167902E+0,72.446723E+0,72.582900E+0,2.163904E+0,72.529084E+0,72.811741E+0,2.172008E+0,72.305916E+0,72.722544E+0,2.195625E+0
 10/25/2017,11:17:38.118,2.372065E-3,72.821429E+0,3.984450E-3,998.862145E-3,1.000427E+0,0.000000E+0,1.014359E+0,3.088588E+0,0.000000E+0,72.824658E+0,3.979651E-3,997.541187E-3,999.400343E-3,0.000000E+0,1.062834E+0,3.098914E+0,0.000000E+0,72.268855E+0,31.098415E+0,72.399225E+0,3.973879E-3,3.973425E-3,0.000000E+0,1.020293E+0,1.000000E+0,44.000000E+0,96.968401E+0,24.047845E+0,9.671019E-3,12.538519E-3,1.000000E+0,2.655032E+0,1.000000E+0,20.000000E+0,7.185442E-3,43.388536E+0,0.000000E+0,2.671222E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.973447E+0,0.000000E+0,-225.914352E-3,0.000000E+0,137.040559E-3,0.000000E+0,137.523383E-3,0.000000E+0,143.277149E-3,0.000000E+0,-218.391405E-3,0.000000E+0,2.026217E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.007942E+0,3.032060E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.003313E+0,3.018800E+0,0.000000E+0,237.471629E+0,4.012785E-3,3.981129E-3,72.977131E+0,73.470473E+0,72.136850E+0,72.304419E+0,72.659039E+0,3.978470E-3,3.983659E-3,72.690487E+0,4.711856E+0,1.830299E+0,75.193880E+0,73.515452E+0,0.000000E+0,73.663496E+0,72.288976E+0,0.000000E+0,73.473889E+0,1.061858E+0,1.002233E+0,2.201998E+0,60.000000E+0,78.000000E+0,49.400000E+0,10.785370E-3,72.688662E+0,30.770213E+0,0.000000E+0,1.265797E+0,1.271197E+0,1.009647E+0,60.000000E+0,1.000000E+0,1.290723E+0,650.621377E-3,2.060772E+0,60.000000E+0,1.876668E+0,0.000000E+0,73.579621E+0,1.015718E+0,1.019284E+0,1.014690E+0,50.000000E+0,1.000000E+0,87.166484E+0,3.071287E+0,2.555214E+0,1.731386E+0,45.000000E+0,0.000000E+0,1.263305E+0,1.263260E+0,1.003561E+0,60.000000E+0,3.987227E-3,62.883158E+0,8.993513E-3,24.324988E+0,2.934022E+0,30.806307E+0,0.000000E+0,48.364176E-3,0.000000E+0,42.007891E-3,0.000000E+0,14.596655E-3,0.000000E+0,17.495610E-3,0.000000E+0,18.751825E-3,2.020834E+0,2.013587E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987842E+0,5.697533E+0,0.000000E+0,42.851920E-3,0.000000E+0,49.427945E-3,9.500000E+0,9.792797E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.778301E+0,0.000000E+0,39.237778E-3,995.734422E-3,3.042472E+0,997.150517E-3,3.038803E+0,997.874657E-3,3.036840E+0,999.451671E-3,3.036952E+0,24.686609E-3,6.410774E+0,1.000000E+0,1.000000E+0,72.538724E+0,72.765364E+0,2.169884E+0,72.446208E+0,72.583836E+0,2.167209E+0,72.527025E+0,72.811882E+0,2.177454E+0,72.306712E+0,72.723526E+0,2.178369E+0
 10/25/2017,11:17:48.118,-1.331358E-3,72.824284E+0,3.977186E-3,996.510196E-3,980.642616E-3,0.000000E+0,1.014647E+0,3.087461E+0,0.000000E+0,72.829104E+0,3.980170E-3,997.444532E-3,1.029102E+0,0.000000E+0,1.066236E+0,3.101975E+0,0.000000E+0,72.267404E+0,31.110122E+0,72.398009E+0,3.974852E-3,3.971869E-3,0.000000E+0,1.025773E+0,1.000000E+0,44.000000E+0,97.177741E+0,24.047288E+0,9.582821E-3,12.551749E-3,1.000000E+0,2.660846E+0,1.000000E+0,20.000000E+0,7.032936E-3,43.430530E+0,0.000000E+0,2.664874E+0,0.000000E+0,1.985618E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.978244E+0,0.000000E+0,-215.260035E-3,0.000000E+0,135.366769E-3,0.000000E+0,140.742210E-3,0.000000E+0,137.477048E-3,0.000000E+0,-200.153307E-3,0.000000E+0,2.033145E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.007575E+0,3.031159E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.017855E+0,3.018752E+0,0.000000E+0,237.507588E+0,4.012590E-3,3.981518E-3,72.980173E+0,73.470519E+0,72.137505E+0,72.300675E+0,72.657074E+0,3.983594E-3,3.981064E-3,72.689879E+0,4.699613E+0,1.830315E+0,75.195612E+0,73.516996E+0,0.000000E+0,73.665837E+0,72.291223E+0,0.000000E+0,73.474685E+0,1.069733E+0,1.006033E+0,2.200149E+0,60.000000E+0,78.000000E+0,49.400000E+0,10.787575E-3,72.686463E+0,30.761108E+0,0.000000E+0,1.263705E+0,1.266055E+0,1.004740E+0,60.000000E+0,1.000000E+0,1.287149E+0,654.424046E-3,2.058072E+0,60.000000E+0,1.885742E+0,0.000000E+0,73.579013E+0,1.016006E+0,1.019220E+0,1.015250E+0,50.000000E+0,1.000000E+0,86.986228E+0,3.078440E+0,2.555853E+0,1.755707E+0,45.000000E+0,0.000000E+0,1.269358E+0,1.262413E+0,988.678620E-3,60.000000E+0,3.991184E-3,62.834199E+0,8.978597E-3,24.337748E+0,2.895681E+0,30.800082E+0,0.000000E+0,34.728594E-3,0.000000E+0,45.615480E-3,0.000000E+0,18.333086E-3,0.000000E+0,22.617099E-3,0.000000E+0,24.292051E-3,2.020899E+0,2.013523E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974765E+0,5.701530E+0,0.000000E+0,45.301811E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.792764E+0,0.000000E+0,17.109083E-3,10.000000E+0,9.778624E+0,0.000000E+0,42.136734E-3,996.136722E-3,3.043277E+0,997.826381E-3,3.039302E+0,997.922933E-3,3.036389E+0,998.872360E-3,3.037355E+0,28.230643E-3,6.728780E+0,1.000000E+0,1.000000E+0,72.539520E+0,72.766253E+0,2.165585E+0,72.446208E+0,72.584959E+0,2.167018E+0,72.528990E+0,72.812865E+0,2.170570E+0,72.306852E+0,72.722824E+0,2.185249E+0
 10/25/2017,11:17:58.118,761.880850E-6,72.821850E+0,3.982050E-3,998.362759E-3,998.590457E-3,0.000000E+0,1.013992E+0,3.088443E+0,0.000000E+0,72.828027E+0,3.973295E-3,997.444532E-3,999.145119E-3,0.000000E+0,1.063441E+0,3.100687E+0,0.000000E+0,72.268621E+0,31.112166E+0,72.396932E+0,3.971155E-3,3.966486E-3,0.000000E+0,1.023543E+0,1.000000E+0,44.000000E+0,97.729610E+0,24.041256E+0,9.504804E-3,12.530542E-3,1.000000E+0,2.661916E+0,1.000000E+0,20.000000E+0,7.040980E-3,43.444171E+0,0.000000E+0,2.684852E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.990315E+0,0.000000E+0,-207.052026E-3,0.000000E+0,138.843102E-3,0.000000E+0,138.907479E-3,0.000000E+0,149.077250E-3,0.000000E+0,-204.406715E-3,0.000000E+0,2.030502E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.002112E+0,3.032044E+0,0.000000E+0,997.279253E-3,0.000000E+0,1.001043E+0,3.019267E+0,0.000000E+0,237.549524E+0,4.013109E-3,3.981648E-3,72.982513E+0,73.471830E+0,72.137365E+0,72.303717E+0,72.656652E+0,3.988978E-3,3.978794E-3,72.688896E+0,4.718300E+0,1.828558E+0,75.187512E+0,73.519898E+0,0.000000E+0,73.667849E+0,72.295715E+0,0.000000E+0,73.477727E+0,1.068615E+0,1.000493E+0,2.199383E+0,60.000000E+0,78.000000E+0,49.400000E+0,10.784462E-3,72.689551E+0,30.750795E+0,0.000000E+0,1.258469E+0,1.271213E+0,982.301548E-3,60.000000E+0,1.000000E+0,1.296195E+0,648.320602E-3,2.062386E+0,60.000000E+0,1.882309E+0,0.000000E+0,73.581306E+0,1.016325E+0,1.013074E+0,976.765405E-3,50.000000E+0,1.000000E+0,86.592098E+0,3.074608E+0,2.549847E+0,1.758422E+0,45.000000E+0,0.000000E+0,1.268608E+0,1.264921E+0,978.043896E-3,60.000000E+0,3.988654E-3,62.781457E+0,9.119909E-3,24.348931E+0,2.914046E+0,30.793950E+0,0.000000E+0,3.073415E-3,0.000000E+0,46.839484E-3,0.000000E+0,22.939205E-3,0.000000E+0,25.097316E-3,0.000000E+0,20.491198E-3,2.020802E+0,2.013490E+0,2.018290E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943564E+0,5.702175E+0,0.000000E+0,43.238745E-3,0.000000E+0,41.852622E-3,9.500000E+0,9.793666E+0,0.000000E+0,23.776681E-3,10.000000E+0,9.778462E+0,0.000000E+0,44.520319E-3,995.750514E-3,3.043791E+0,996.233274E-3,3.038932E+0,997.536725E-3,3.036679E+0,997.391897E-3,3.036067E+0,28.875013E-3,6.783875E+0,1.000000E+0,1.000000E+0,72.540736E+0,72.764990E+0,2.168365E+0,72.445646E+0,72.584351E+0,2.170434E+0,72.527727E+0,72.813520E+0,2.173317E+0,72.305167E+0,72.726054E+0,2.184435E+0
 10/25/2017,11:18:08.118,1.244936E-3,72.824986E+0,3.982375E-3,998.684943E-3,1.013552E+0,0.000000E+0,1.013369E+0,3.089168E+0,0.000000E+0,72.825547E+0,3.983347E-3,997.911700E-3,978.232743E-3,0.000000E+0,1.063201E+0,3.101492E+0,0.000000E+0,72.268527E+0,31.120621E+0,72.400021E+0,3.974917E-3,3.970896E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,97.774407E+0,24.032673E+0,9.568878E-3,12.517702E-3,1.000000E+0,2.662507E+0,1.000000E+0,20.000000E+0,7.143083E-3,43.418239E+0,0.000000E+0,2.674799E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.994016E+0,0.000000E+0,-225.334963E-3,0.000000E+0,138.038395E-3,0.000000E+0,136.171476E-3,0.000000E+0,154.007336E-3,0.000000E+0,-195.384334E-3,0.000000E+0,2.032919E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,999.252544E-3,3.031545E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.008346E+0,3.018221E+0,0.000000E+0,237.607272E+0,4.009023E-3,3.983724E-3,72.986070E+0,73.470285E+0,72.139704E+0,72.305542E+0,72.660022E+0,3.986319E-3,3.979313E-3,72.688756E+0,4.713789E+0,1.830847E+0,75.201417E+0,73.522004E+0,0.000000E+0,73.665743E+0,72.297212E+0,0.000000E+0,73.476276E+0,1.067353E+0,1.003542E+0,2.203449E+0,60.000000E+0,78.000000E+0,49.400000E+0,10.791985E-3,72.690440E+0,30.748983E+0,0.000000E+0,1.260066E+0,1.265800E+0,999.865634E-3,60.000000E+0,1.000000E+0,1.283304E+0,651.260481E-3,2.060405E+0,60.000000E+0,1.889094E+0,0.000000E+0,73.579574E+0,1.016229E+0,1.016426E+0,987.884109E-3,50.000000E+0,1.000000E+0,86.487201E+0,3.073858E+0,2.549575E+0,1.750549E+0,45.000000E+0,0.000000E+0,1.264312E+0,1.260288E+0,993.197578E-3,60.000000E+0,3.988654E-3,62.731938E+0,9.130674E-3,24.353432E+0,2.953031E+0,30.789816E+0,0.000000E+0,-1.665191E-3,0.000000E+0,44.778004E-3,0.000000E+0,19.396037E-3,0.000000E+0,24.743000E-3,0.000000E+0,18.751825E-3,2.021092E+0,2.013458E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935809E+0,5.698629E+0,0.000000E+0,46.043226E-3,0.000000E+0,40.434263E-3,9.500000E+0,9.791766E+0,0.000000E+0,25.387212E-3,10.000000E+0,9.778624E+0,0.000000E+0,42.813157E-3,996.297642E-3,3.043598E+0,997.021781E-3,3.038980E+0,997.504541E-3,3.037242E+0,998.293048E-3,3.034941E+0,30.485937E-3,6.569293E+0,1.000000E+0,1.000000E+0,72.540736E+0,72.767423E+0,2.174214E+0,72.449343E+0,72.587439E+0,2.168949E+0,72.528101E+0,72.815251E+0,2.174787E+0,72.309192E+0,72.723386E+0,2.193406E+0
 10/25/2017,11:18:18.118,1.727991E-3,72.825032E+0,3.980364E-3,996.880708E-3,999.213203E-3,0.000000E+0,1.012395E+0,3.089571E+0,0.000000E+0,72.829619E+0,3.973295E-3,997.589515E-3,962.711965E-3,0.000000E+0,1.063201E+0,3.100944E+0,0.000000E+0,72.267170E+0,31.123037E+0,72.405075E+0,3.972258E-3,3.974268E-3,0.000000E+0,1.026538E+0,1.000000E+0,44.000000E+0,97.228503E+0,24.035828E+0,9.598969E-3,12.533266E-3,1.000000E+0,2.658802E+0,1.000000E+0,20.000000E+0,7.147170E-3,43.420660E+0,0.000000E+0,2.679665E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.997300E+0,0.000000E+0,-222.598960E-3,0.000000E+0,136.557735E-3,0.000000E+0,137.716513E-3,0.000000E+0,149.882820E-3,0.000000E+0,-193.998754E-3,0.000000E+0,2.037978E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.005802E+0,3.031449E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.017311E+0,3.019058E+0,0.000000E+0,237.658416E+0,4.013693E-3,3.980026E-3,72.989346E+0,73.471783E+0,72.139283E+0,72.303951E+0,72.661005E+0,3.981129E-3,3.979572E-3,72.691095E+0,4.708312E+0,1.828252E+0,75.201324E+0,73.523783E+0,0.000000E+0,73.667288E+0,72.300020E+0,0.000000E+0,73.475715E+0,1.065292E+0,1.008859E+0,2.202795E+0,60.000000E+0,78.000000E+0,49.400000E+0,10.792309E-3,72.687071E+0,30.735744E+0,0.000000E+0,1.262237E+0,1.270894E+0,1.006482E+0,60.000000E+0,1.000000E+0,1.286176E+0,655.190970E-3,2.061603E+0,60.000000E+0,1.879779E+0,0.000000E+0,73.581306E+0,1.020172E+0,1.013696E+0,1.011304E+0,50.000000E+0,1.000000E+0,86.812547E+0,3.074369E+0,2.551844E+0,1.726100E+0,45.000000E+0,0.000000E+0,1.268065E+0,1.258195E+0,1.003960E+0,60.000000E+0,3.989303E-3,62.680598E+0,9.119779E-3,24.351993E+0,2.978161E+0,30.783963E+0,0.000000E+0,-2.503312E-3,0.000000E+0,45.293374E-3,0.000000E+0,25.451633E-3,0.000000E+0,23.196890E-3,0.000000E+0,17.495610E-3,2.020995E+0,2.013813E+0,2.018225E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963734E+0,5.697887E+0,0.000000E+0,46.139932E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792539E+0,0.000000E+0,26.385741E-3,10.000000E+0,9.778462E+0,0.000000E+0,43.070842E-3,996.716033E-3,3.043341E+0,996.603389E-3,3.038787E+0,997.810289E-3,3.036679E+0,996.619481E-3,3.038384E+0,33.385602E-3,6.291562E+0,1.000000E+0,1.000000E+0,72.542327E+0,72.767798E+0,2.165041E+0,72.447752E+0,72.585989E+0,2.163250E+0,72.526978E+0,72.815298E+0,2.175314E+0,72.308209E+0,72.728159E+0,2.186031E+0
 10/25/2017,11:18:28.118,3.177157E-3,72.825407E+0,3.984320E-3,996.091355E-3,1.006606E+0,0.000000E+0,1.014503E+0,3.087187E+0,0.000000E+0,72.829151E+0,3.980040E-3,997.154565E-3,989.366869E-3,0.000000E+0,1.065102E+0,3.099800E+0,0.000000E+0,72.267545E+0,31.118577E+0,72.416118E+0,3.973360E-3,3.969793E-3,0.000000E+0,1.023256E+0,1.000000E+0,44.000000E+0,96.908289E+0,24.035874E+0,9.601303E-3,12.501943E-3,1.000000E+0,2.662395E+0,1.000000E+0,20.000000E+0,7.105913E-3,43.395100E+0,0.000000E+0,2.692844E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.998941E+0,0.000000E+0,-223.274914E-3,0.000000E+0,137.265877E-3,0.000000E+0,135.302393E-3,0.000000E+0,145.500521E-3,0.000000E+0,-192.935402E-3,0.000000E+0,2.033821E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.001888E+0,3.032205E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.005358E+0,3.018366E+0,0.000000E+0,237.700257E+0,4.012331E-3,3.983335E-3,72.993792E+0,73.469864E+0,72.138394E+0,72.305448E+0,72.659554E+0,3.990405E-3,3.981064E-3,72.691002E+0,4.706056E+0,1.830799E+0,75.193552E+0,73.523642E+0,0.000000E+0,73.666679E+0,72.302407E+0,0.000000E+0,73.478663E+0,1.063264E+0,999.486695E-3,2.201408E+0,60.000000E+0,78.000000E+0,49.400000E+0,10.774929E-3,72.688100E+0,30.732167E+0,0.000000E+0,1.262332E+0,1.272267E+0,1.008863E+0,60.000000E+0,1.000000E+0,1.288649E+0,656.740798E-3,2.058983E+0,60.000000E+0,1.878715E+0,0.000000E+0,73.579668E+0,1.019103E+0,1.008396E+0,999.545968E-3,50.000000E+0,1.000000E+0,87.049284E+0,3.072357E+0,2.548713E+0,1.746365E+0,45.000000E+0,0.000000E+0,1.266004E+0,1.257588E+0,1.015233E+0,60.000000E+0,3.989303E-3,62.634911E+0,9.162451E-3,24.340857E+0,3.007480E+0,30.780572E+0,0.000000E+0,-3.631551E-3,0.000000E+0,44.971268E-3,0.000000E+0,25.967003E-3,0.000000E+0,22.037308E-3,0.000000E+0,17.463400E-3,2.020867E+0,2.013490E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984816E+0,5.700466E+0,0.000000E+0,45.817578E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.791895E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.778656E+0,0.000000E+0,43.296316E-3,995.847066E-3,3.042472E+0,996.651665E-3,3.039189E+0,997.568909E-3,3.037001E+0,999.532131E-3,3.036276E+0,30.163752E-3,6.245488E+0,1.000000E+0,1.000000E+0,72.546305E+0,72.770044E+0,2.164690E+0,72.447518E+0,72.586176E+0,2.166970E+0,72.528569E+0,72.813941E+0,2.173413E+0,72.310315E+0,72.724837E+0,2.182902E+0
 10/25/2017,11:18:38.118,2.050028E-3,72.826436E+0,3.986201E-3,996.945145E-3,1.006511E+0,0.000000E+0,1.014343E+0,3.085479E+0,0.000000E+0,72.830695E+0,3.974398E-3,997.235112E-3,1.009242E+0,0.000000E+0,1.063680E+0,3.099237E+0,0.000000E+0,72.267872E+0,31.095582E+0,72.424120E+0,3.970961E-3,3.966162E-3,0.000000E+0,1.027525E+0,1.000000E+0,44.000000E+0,97.246645E+0,24.025852E+0,9.586906E-3,12.519971E-3,1.000000E+0,2.664296E+0,1.000000E+0,20.000000E+0,7.077241E-3,43.381413E+0,0.000000E+0,2.691941E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.983362E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.989478E+0,0.000000E+0,-219.927334E-3,0.000000E+0,136.718676E-3,0.000000E+0,141.965364E-3,0.000000E+0,152.331751E-3,0.000000E+0,-193.773194E-3,0.000000E+0,2.034852E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.002543E+0,3.032318E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.019165E+0,3.019025E+0,0.000000E+0,237.747015E+0,4.009736E-3,3.983270E-3,72.994774E+0,73.472064E+0,72.137832E+0,72.304465E+0,72.660677E+0,3.989886E-3,3.982751E-3,72.692453E+0,4.700579E+0,1.830944E+0,75.189385E+0,73.526497E+0,0.000000E+0,73.667615E+0,72.301892E+0,0.000000E+0,73.478897E+0,1.064110E+0,1.003175E+0,2.199894E+0,60.000000E+0,78.000000E+0,49.400000E+0,10.761051E-3,72.685152E+0,30.725664E+0,0.000000E+0,1.263051E+0,1.272698E+0,1.000169E+0,60.000000E+0,1.000000E+0,1.287373E+0,655.526500E-3,2.066923E+0,60.000000E+0,1.872623E+0,0.000000E+0,73.579715E+0,1.016852E+0,1.012786E+0,1.014515E+0,50.000000E+0,1.000000E+0,86.846654E+0,3.071431E+0,2.553665E+0,1.739275E+0,45.000000E+0,0.000000E+0,1.268783E+0,1.258690E+0,1.001756E+0,60.000000E+0,3.991184E-3,62.587729E+0,9.005770E-3,24.343409E+0,3.002647E+0,30.775601E+0,0.000000E+0,4.233890E-3,0.000000E+0,49.996124E-3,0.000000E+0,25.805950E-3,0.000000E+0,21.489727E-3,0.000000E+0,17.173504E-3,2.021028E+0,2.013748E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969679E+0,5.700144E+0,0.000000E+0,45.559695E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.793376E+0,0.000000E+0,25.902582E-3,10.000000E+0,9.778012E+0,0.000000E+0,41.846838E-3,995.573502E-3,3.042649E+0,995.766606E-3,3.040605E+0,997.729829E-3,3.037081E+0,999.242476E-3,3.035810E+0,28.230643E-3,6.489711E+0,1.000000E+0,1.000000E+0,72.543310E+0,72.768359E+0,2.163156E+0,72.448080E+0,72.584632E+0,2.169604E+0,72.528288E+0,72.815439E+0,2.173365E+0,72.306712E+0,72.724462E+0,2.191634E+0
 10/25/2017,11:18:48.118,2.050028E-3,72.826436E+0,3.981661E-3,997.895591E-3,993.895915E-3,0.000000E+0,1.013513E+0,3.088443E+0,0.000000E+0,72.830835E+0,3.981207E-3,997.428423E-3,1.007233E+0,0.000000E+0,1.064654E+0,3.100735E+0,0.000000E+0,72.267919E+0,31.089589E+0,72.427817E+0,3.974203E-3,3.969145E-3,0.000000E+0,1.027637E+0,1.000000E+0,44.000000E+0,97.585116E+0,24.006133E+0,9.582107E-3,12.507844E-3,1.000000E+0,2.662188E+0,1.000000E+0,20.000000E+0,7.058689E-3,43.373312E+0,0.000000E+0,2.696098E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.987868E+0,0.000000E+0,-219.991710E-3,0.000000E+0,136.396794E-3,0.000000E+0,135.624275E-3,0.000000E+0,150.559498E-3,0.000000E+0,-189.068667E-3,0.000000E+0,2.030470E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.011520E+0,3.031642E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.014866E+0,3.018639E+0,0.000000E+0,237.792569E+0,4.012266E-3,3.978015E-3,72.996787E+0,73.471736E+0,72.137552E+0,72.305308E+0,72.661098E+0,3.979637E-3,3.977561E-3,72.690347E+0,4.703157E+0,1.830525E+0,75.194114E+0,73.527574E+0,0.000000E+0,73.672483E+0,72.303436E+0,0.000000E+0,73.482923E+0,1.064973E+0,1.006177E+0,2.201615E+0,60.000000E+0,78.000000E+0,49.400000E+0,10.752360E-3,72.687492E+0,30.717581E+0,0.000000E+0,1.259044E+0,1.268850E+0,1.011724E+0,60.000000E+0,1.000000E+0,1.283624E+0,652.602599E-3,2.075934E+0,60.000000E+0,1.868174E+0,0.000000E+0,73.580089E+0,1.014712E+0,1.013473E+0,1.009099E+0,50.000000E+0,1.000000E+0,86.582387E+0,3.071671E+0,2.553249E+0,1.748968E+0,45.000000E+0,0.000000E+0,1.264280E+0,1.259138E+0,1.003673E+0,60.000000E+0,3.988719E-3,62.536437E+0,9.125421E-3,24.335521E+0,3.011991E+0,30.771188E+0,0.000000E+0,1.526115E-3,0.000000E+0,44.584741E-3,0.000000E+0,25.934793E-3,0.000000E+0,21.103200E-3,0.000000E+0,18.010980E-3,2.020834E+0,2.013362E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949068E+0,5.699854E+0,0.000000E+0,44.012395E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.794182E+0,0.000000E+0,25.934793E-3,10.000000E+0,9.779107E+0,0.000000E+0,43.650633E-3,995.605686E-3,3.043083E+0,998.293048E-3,3.038465E+0,997.568909E-3,3.037226E+0,998.904544E-3,3.038642E+0,21.786944E-3,6.375654E+0,1.000000E+0,1.000000E+0,72.545556E+0,72.769108E+0,2.168142E+0,72.450934E+0,72.586223E+0,2.165230E+0,72.528148E+0,72.815579E+0,2.181399E+0,72.305261E+0,72.727504E+0,2.186079E+0
