date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:18:58.118,1.889010E-3,72.827559E+0,3.978678E-3,998.829927E-3,1.001640E+0,0.000000E+0,1.013561E+0,3.090167E+0,0.000000E+0,72.830461E+0,3.980040E-3,997.412313E-3,1.011699E+0,0.000000E+0,1.061987E+0,3.101444E+0,0.000000E+0,72.269463E+0,31.090564E+0,72.425618E+0,3.970831E-3,3.969080E-3,0.000000E+0,1.026155E+0,1.000000E+0,44.000000E+0,97.619053E+0,24.002375E+0,9.560382E-3,12.526781E-3,1.000000E+0,2.650177E+0,1.000000E+0,20.000000E+0,7.078409E-3,43.347566E+0,0.000000E+0,2.694874E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.998265E+0,0.000000E+0,-224.465880E-3,0.000000E+0,135.270204E-3,0.000000E+0,136.976182E-3,0.000000E+0,150.366161E-3,0.000000E+0,-190.518693E-3,0.000000E+0,2.027473E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.007766E+0,3.032044E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.004879E+0,3.020055E+0,0.000000E+0,237.827903E+0,4.010969E-3,3.983918E-3,73.002075E+0,73.472813E+0,72.139517E+0,72.303202E+0,72.661426E+0,3.994751E-3,3.983594E-3,72.692031E+0,4.704445E+0,1.830251E+0,75.192943E+0,73.529914E+0,0.000000E+0,73.674636E+0,72.305589E+0,0.000000E+0,73.480395E+0,1.061507E+0,1.005666E+0,2.205633E+0,60.000000E+0,78.000000E+0,49.300000E+0,10.768638E-3,72.687726E+0,30.710288E+0,0.000000E+0,1.257878E+0,1.266582E+0,1.007010E+0,60.000000E+0,1.000000E+0,1.284230E+0,654.679687E-3,2.056299E+0,60.000000E+0,1.869448E+0,0.000000E+0,73.579434E+0,1.012621E+0,1.010743E+0,1.008428E+0,50.000000E+0,1.000000E+0,86.518022E+0,3.074513E+0,2.550949E+0,1.721197E+0,45.000000E+0,0.000000E+0,1.264775E+0,1.258211E+0,1.007601E+0,60.000000E+0,3.990924E-3,62.491218E+0,9.129896E-3,24.331438E+0,2.995881E+0,30.766961E+0,0.000000E+0,-2.761195E-3,0.000000E+0,45.357796E-3,0.000000E+0,25.516055E-3,0.000000E+0,23.647839E-3,0.000000E+0,17.817717E-3,2.020995E+0,2.013845E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944675E+0,5.702368E+0,0.000000E+0,44.914986E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.794085E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.776304E+0,0.000000E+0,43.779475E-3,996.603389E-3,3.043952E+0,997.166609E-3,3.039881E+0,997.810289E-3,3.037049E+0,998.872360E-3,3.038948E+0,26.619718E-3,6.134976E+0,1.000000E+0,1.000000E+0,72.544527E+0,72.770325E+0,2.170459E+0,72.448782E+0,72.587907E+0,2.167513E+0,72.529692E+0,72.818293E+0,2.180329E+0,72.307226E+0,72.726568E+0,2.185105E+0
 10/25/2017,11:19:08.118,439.844037E-6,72.826623E+0,3.981921E-3,996.896818E-3,997.839969E-3,0.000000E+0,1.012475E+0,3.088379E+0,0.000000E+0,72.830929E+0,3.984709E-3,997.653952E-3,1.003915E+0,0.000000E+0,1.062866E+0,3.102281E+0,0.000000E+0,72.268247E+0,31.090379E+0,72.424120E+0,3.972647E-3,3.968626E-3,0.000000E+0,1.024690E+0,1.000000E+0,44.000000E+0,97.395126E+0,24.010495E+0,9.545531E-3,12.507001E-3,1.000000E+0,2.651822E+0,1.000000E+0,20.000000E+0,7.047466E-3,43.319446E+0,0.000000E+0,2.708826E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.988802E+0,0.000000E+0,-208.146427E-3,0.000000E+0,136.589923E-3,0.000000E+0,135.624275E-3,0.000000E+0,126.360187E-3,0.000000E+0,-210.013480E-3,0.000000E+0,2.025025E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.012574E+0,3.032221E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.005901E+0,3.019138E+0,0.000000E+0,237.865263E+0,4.007271E-3,3.981389E-3,73.003854E+0,73.472064E+0,72.139798E+0,72.304185E+0,72.661941E+0,3.992286E-3,3.976069E-3,72.690066E+0,4.708312E+0,1.824304E+0,75.196455E+0,73.532067E+0,0.000000E+0,73.672998E+0,72.310034E+0,0.000000E+0,73.480816E+0,1.064877E+0,1.009338E+0,2.198443E+0,60.000000E+0,78.000000E+0,49.300000E+0,10.770389E-3,72.688615E+0,30.705364E+0,0.000000E+0,1.269277E+0,1.265049E+0,990.787926E-3,60.000000E+0,1.000000E+0,1.286192E+0,648.895796E-3,2.065773E+0,60.000000E+0,1.881342E+0,0.000000E+0,73.582663E+0,1.012078E+0,1.015021E+0,1.008444E+0,50.000000E+0,1.000000E+0,86.638260E+0,3.071798E+0,2.552387E+0,1.749495E+0,45.000000E+0,0.000000E+0,1.262715E+0,1.258323E+0,989.173629E-3,60.000000E+0,3.990340E-3,62.446514E+0,9.099675E-3,24.313295E+0,2.936599E+0,30.764266E+0,0.000000E+0,34.954242E-3,0.000000E+0,44.584741E-3,0.000000E+0,17.205715E-3,0.000000E+0,22.971416E-3,0.000000E+0,23.100258E-3,2.021028E+0,2.013619E+0,2.018354E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955558E+0,5.700595E+0,0.000000E+0,49.202297E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.794311E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.777528E+0,0.000000E+0,41.911259E-3,996.329826E-3,3.044693E+0,997.327529E-3,3.039801E+0,997.665461E-3,3.036743E+0,996.699941E-3,3.038368E+0,29.197198E-3,6.307349E+0,1.000000E+0,1.000000E+0,72.542000E+0,72.769436E+0,2.169388E+0,72.450747E+0,72.584585E+0,2.169317E+0,72.528288E+0,72.816141E+0,2.173749E+0,72.308022E+0,72.727411E+0,2.187132E+0
 10/25/2017,11:19:18.118,1.244936E-3,72.828121E+0,3.981077E-3,998.846036E-3,971.764503E-3,0.000000E+0,1.014503E+0,3.086977E+0,0.000000E+0,72.834205E+0,3.985228E-3,997.396204E-3,1.025002E+0,0.000000E+0,1.064830E+0,3.100831E+0,0.000000E+0,72.269089E+0,31.075095E+0,72.421594E+0,3.973230E-3,3.973295E-3,0.000000E+0,1.022253E+0,1.000000E+0,44.000000E+0,97.211582E+0,24.015459E+0,9.535544E-3,12.507650E-3,1.000000E+0,2.657428E+0,1.000000E+0,20.000000E+0,7.052721E-3,43.324335E+0,0.000000E+0,2.714562E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.980432E+0,0.000000E+0,-224.626821E-3,0.000000E+0,137.780889E-3,0.000000E+0,136.847429E-3,0.000000E+0,141.086000E-3,0.000000E+0,-220.647001E-3,0.000000E+0,2.027957E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.007031E+0,3.031642E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.009401E+0,3.018639E+0,0.000000E+0,237.909130E+0,4.010450E-3,3.980610E-3,73.007972E+0,73.471502E+0,72.139938E+0,72.304933E+0,72.662455E+0,3.986448E-3,3.976069E-3,72.691751E+0,4.703157E+0,1.828413E+0,75.202166E+0,73.534501E+0,0.000000E+0,73.676415E+0,72.311578E+0,0.000000E+0,73.481612E+0,1.066123E+0,1.003239E+0,2.198778E+0,60.000000E+0,78.000000E+0,49.300000E+0,10.768963E-3,72.688007E+0,30.699882E+0,0.000000E+0,1.259826E+0,1.269728E+0,1.005475E+0,60.000000E+0,1.000000E+0,1.283576E+0,656.836663E-3,2.064655E+0,60.000000E+0,1.887273E+0,0.000000E+0,73.578357E+0,1.012430E+0,1.013329E+0,1.015505E+0,50.000000E+0,1.000000E+0,86.753012E+0,3.075630E+0,2.553409E+0,1.747755E+0,45.000000E+0,0.000000E+0,1.267410E+0,1.258770E+0,1.001373E+0,60.000000E+0,3.986708E-3,62.401296E+0,9.151232E-3,24.310001E+0,2.987827E+0,30.762362E+0,0.000000E+0,50.846303E-3,0.000000E+0,44.616951E-3,0.000000E+0,14.081285E-3,0.000000E+0,17.624453E-3,0.000000E+0,22.488256E-3,2.020963E+0,2.013426E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966184E+0,5.700660E+0,0.000000E+0,44.044630E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.793666E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.777174E+0,0.000000E+0,41.975681E-3,996.474654E-3,3.043985E+0,998.389600E-3,3.037467E+0,997.617185E-3,3.037483E+0,999.081556E-3,3.037371E+0,36.285266E-3,6.133365E+0,1.000000E+0,1.000000E+0,72.544574E+0,72.770793E+0,2.168269E+0,72.452104E+0,72.585661E+0,2.170450E+0,72.530675E+0,72.819604E+0,2.170059E+0,72.307507E+0,72.726709E+0,2.185648E+0
 10/25/2017,11:19:28.118,-204.229589E-6,72.823535E+0,3.981985E-3,996.880708E-3,1.004403E+0,0.000000E+0,1.015844E+0,3.089088E+0,0.000000E+0,72.831257E+0,3.985487E-3,997.380095E-3,1.023264E+0,0.000000E+0,1.062946E+0,3.101669E+0,0.000000E+0,72.269697E+0,31.070356E+0,72.417943E+0,3.971285E-3,3.968302E-3,0.000000E+0,1.028640E+0,1.000000E+0,44.000000E+0,97.325750E+0,23.995879E+0,9.470043E-3,12.497987E-3,1.000000E+0,2.664664E+0,1.000000E+0,20.000000E+0,6.918118E-3,43.361347E+0,0.000000E+0,2.706023E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.969391E+0,0.000000E+0,-236.697422E-3,0.000000E+0,136.622112E-3,0.000000E+0,139.293738E-3,0.000000E+0,149.302810E-3,0.000000E+0,-212.849086E-3,0.000000E+0,2.025669E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,797.304957E-3,3.032366E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.002945E+0,3.019991E+0,0.000000E+0,237.958252E+0,4.011293E-3,3.980740E-3,73.009985E+0,73.474311E+0,72.137926E+0,72.304653E+0,72.663110E+0,3.982037E-3,3.980610E-3,72.691517E+0,4.716689E+0,1.828768E+0,75.204086E+0,73.533986E+0,0.000000E+0,73.675011E+0,72.315041E+0,0.000000E+0,73.480582E+0,1.067337E+0,1.003335E+0,2.202125E+0,60.000000E+0,78.000000E+0,49.300000E+0,10.777328E-3,72.687866E+0,30.693333E+0,0.000000E+0,1.265797E+0,1.267668E+0,1.003701E+0,60.000000E+0,1.000000E+0,1.285347E+0,650.285847E-3,2.060788E+0,60.000000E+0,1.874138E+0,0.000000E+0,73.576813E+0,1.013068E+0,1.012515E+0,1.006655E+0,50.000000E+0,1.000000E+0,86.672085E+0,3.077307E+0,2.546892E+0,1.730683E+0,45.000000E+0,0.000000E+0,1.261788E+0,1.255128E+0,999.153663E-3,60.000000E+0,3.990081E-3,62.354349E+0,9.161089E-3,24.316636E+0,3.128622E+0,30.756509E+0,0.000000E+0,47.526055E-3,0.000000E+0,45.486638E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.079814E-3,0.000000E+0,18.558561E-3,2.020899E+0,2.013651E+0,2.018354E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960695E+0,5.699467E+0,0.000000E+0,42.787449E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.793666E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.761036E+0,0.000000E+0,44.971268E-3,996.152814E-3,3.042713E+0,997.070057E-3,3.037355E+0,997.713737E-3,3.037178E+0,998.035576E-3,3.038626E+0,31.130307E-3,6.356645E+0,1.000000E+0,1.000000E+0,72.545369E+0,72.771682E+0,2.165329E+0,72.449203E+0,72.586831E+0,2.166251E+0,72.530113E+0,72.816983E+0,2.171145E+0,72.309847E+0,72.726662E+0,2.192368E+0
 10/25/2017,11:19:38.118,117.807224E-6,72.826530E+0,3.982245E-3,997.251221E-3,1.007101E+0,0.000000E+0,1.012842E+0,3.087316E+0,0.000000E+0,72.831257E+0,3.975046E-3,997.525078E-3,1.019882E+0,0.000000E+0,1.065788E+0,3.101041E+0,0.000000E+0,72.269838E+0,31.067058E+0,72.414293E+0,3.972387E-3,3.970636E-3,0.000000E+0,1.024690E+0,1.000000E+0,44.000000E+0,97.780706E+0,23.974490E+0,9.418032E-3,12.483071E-3,1.000000E+0,2.666692E+0,1.000000E+0,20.000000E+0,6.958856E-3,43.381738E+0,0.000000E+0,2.707860E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.980851E+0,0.000000E+0,-235.763962E-3,0.000000E+0,137.426818E-3,0.000000E+0,136.493358E-3,0.000000E+0,161.160794E-3,0.000000E+0,-206.243414E-3,0.000000E+0,2.022350E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,570.311694E-3,3.033364E+0,0.000000E+0,997.826381E-3,0.000000E+0,991.199615E-3,3.019573E+0,0.000000E+0,237.973630E+0,4.013628E-3,3.977691E-3,73.015694E+0,73.472158E+0,72.141623E+0,72.306431E+0,72.662876E+0,3.984113E-3,3.978664E-3,72.687773E+0,4.695102E+0,1.832330E+0,75.209142E+0,73.540211E+0,0.000000E+0,73.676181E+0,72.316398E+0,0.000000E+0,73.482688E+0,1.068311E+0,1.000748E+0,2.203034E+0,60.000000E+0,78.000000E+0,49.300000E+0,10.779987E-3,72.687913E+0,30.688780E+0,0.000000E+0,1.258629E+0,1.268003E+0,996.861040E-3,60.000000E+0,1.000000E+0,1.286878E+0,655.206948E-3,2.040738E+0,60.000000E+0,1.884356E+0,0.000000E+0,73.578170E+0,1.015606E+0,1.014127E+0,1.006559E+0,50.000000E+0,1.000000E+0,86.379914E+0,3.073634E+0,2.551620E+0,1.757240E+0,45.000000E+0,0.000000E+0,1.265238E+0,1.258035E+0,995.848276E-3,60.000000E+0,3.987940E-3,62.308431E+0,8.971852E-3,24.318492E+0,3.065796E+0,30.752839E+0,0.000000E+0,-14.204768E-3,0.000000E+0,41.782417E-3,0.000000E+0,16.561502E-3,0.000000E+0,17.721085E-3,0.000000E+0,23.551207E-3,2.020802E+0,2.013201E+0,2.018580E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937468E+0,5.698758E+0,0.000000E+0,43.270980E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.794053E+0,0.000000E+0,15.369710E-3,10.000000E+0,9.738198E+0,0.000000E+0,43.747265E-3,996.329826E-3,3.044017E+0,997.311437E-3,3.038014E+0,997.472357E-3,3.037709E+0,997.391897E-3,3.037902E+0,35.640896E-3,6.592813E+0,1.000000E+0,1.000000E+0,72.548364E+0,72.773273E+0,2.165313E+0,72.454070E+0,72.585006E+0,2.167177E+0,72.527914E+0,72.817170E+0,2.174739E+0,72.308443E+0,72.728815E+0,2.190548E+0
 10/25/2017,11:19:48.118,1.244936E-3,72.827372E+0,3.980494E-3,997.396204E-3,1.011013E+0,0.000000E+0,1.014854E+0,3.089426E+0,0.000000E+0,72.833971E+0,3.984061E-3,997.235112E-3,989.271160E-3,0.000000E+0,1.065197E+0,3.101508E+0,0.000000E+0,72.267545E+0,31.058463E+0,72.418084E+0,3.975954E-3,3.971026E-3,0.000000E+0,1.025805E+0,1.000000E+0,44.000000E+0,97.872040E+0,23.963215E+0,9.385152E-3,12.500645E-3,1.000000E+0,2.667906E+0,1.000000E+0,20.000000E+0,6.947698E-3,43.370006E+0,0.000000E+0,2.696936E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.981141E+0,0.000000E+0,-231.257605E-3,0.000000E+0,136.107099E-3,0.000000E+0,138.167148E-3,0.000000E+0,159.807437E-3,0.000000E+0,-190.357579E-3,0.000000E+0,2.031082E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,963.265200E-3,3.033315E+0,0.000000E+0,997.874657E-3,0.000000E+0,998.326803E-3,3.018865E+0,0.000000E+0,238.008339E+0,4.011098E-3,3.980545E-3,73.018409E+0,73.473281E+0,72.138955E+0,72.304699E+0,72.663672E+0,3.993389E-3,3.980351E-3,72.689785E+0,4.703801E+0,1.827704E+0,75.226138E+0,73.542177E+0,0.000000E+0,73.677679E+0,72.319674E+0,0.000000E+0,73.483391E+0,1.065180E+0,1.002057E+0,2.203066E+0,60.000000E+0,78.000000E+0,49.300000E+0,10.785694E-3,72.689224E+0,30.680372E+0,0.000000E+0,1.261837E+0,1.268626E+0,1.004948E+0,60.000000E+0,1.000000E+0,1.285283E+0,652.634554E-3,2.069735E+0,60.000000E+0,1.881374E+0,0.000000E+0,73.579855E+0,1.014681E+0,1.012371E+0,995.568155E-3,50.000000E+0,1.000000E+0,86.268360E+0,3.069866E+0,2.548329E+0,1.739546E+0,45.000000E+0,0.000000E+0,1.261932E+0,1.256741E+0,1.001693E+0,60.000000E+0,3.988394E-3,62.264709E+0,9.214398E-3,24.297751E+0,3.035833E+0,30.750470E+0,0.000000E+0,-20.265026E-3,0.000000E+0,44.004950E-3,0.000000E+0,24.485315E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.113495E-3,2.020673E+0,2.013072E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928805E+0,5.700273E+0,0.000000E+0,44.141336E-3,0.000000E+0,40.885559E-3,9.500000E+0,9.792088E+0,0.000000E+0,24.743000E-3,10.000000E+0,9.738037E+0,0.000000E+0,52.154236E-3,995.782698E-3,3.043743E+0,998.486152E-3,3.038867E+0,998.421784E-3,3.036421E+0,997.585001E-3,3.039624E+0,27.586273E-3,6.604412E+0,1.000000E+0,1.000000E+0,72.548458E+0,72.770605E+0,2.163859E+0,72.454210E+0,72.587533E+0,2.166331E+0,72.526604E+0,72.820399E+0,2.176592E+0,72.309426E+0,72.725586E+0,2.195928E+0
 10/25/2017,11:19:58.118,-687.284809E-6,72.827045E+0,3.980688E-3,997.009582E-3,1.009768E+0,0.000000E+0,1.014056E+0,3.087734E+0,0.000000E+0,72.831069E+0,3.983672E-3,997.557296E-3,1.010519E+0,0.000000E+0,1.064734E+0,3.101009E+0,0.000000E+0,72.267685E+0,31.049823E+0,72.423746E+0,3.972258E-3,3.972517E-3,0.000000E+0,1.025614E+0,1.000000E+0,44.000000E+0,97.654589E+0,23.988177E+0,9.353051E-3,12.472305E-3,1.000000E+0,2.660862E+0,1.000000E+0,20.000000E+0,6.962099E-3,43.352315E+0,0.000000E+0,2.708923E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.980658E+0,0.000000E+0,-228.038778E-3,0.000000E+0,137.780889E-3,0.000000E+0,138.489031E-3,0.000000E+0,157.004055E-3,0.000000E+0,-186.039725E-3,0.000000E+0,2.027409E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.003709E+0,3.032495E+0,0.000000E+0,997.263161E-3,0.000000E+0,1.010120E+0,3.019138E+0,0.000000E+0,238.044591E+0,4.008568E-3,3.983140E-3,73.021872E+0,73.473796E+0,72.139798E+0,72.306056E+0,72.664046E+0,3.981453E-3,3.976718E-3,72.691517E+0,4.705412E+0,1.827737E+0,75.232271E+0,73.538245E+0,0.000000E+0,73.677725E+0,72.324494E+0,0.000000E+0,73.482735E+0,1.067433E+0,1.007135E+0,2.206988E+0,60.000000E+0,79.000000E+0,49.300000E+0,10.789067E-3,72.688849E+0,30.677817E+0,0.000000E+0,1.259459E+0,1.259892E+0,1.011644E+0,60.000000E+0,1.000000E+0,1.286017E+0,654.615777E-3,2.059638E+0,60.000000E+0,1.884856E+0,0.000000E+0,73.580932E+0,1.012398E+0,1.009402E+0,1.004674E+0,50.000000E+0,1.000000E+0,86.395535E+0,3.070936E+0,2.549543E+0,1.746557E+0,45.000000E+0,0.000000E+0,1.260543E+0,1.256278E+0,1.006419E+0,60.000000E+0,3.988719E-3,62.214634E+0,9.080414E-3,24.277149E+0,3.031644E+0,30.746754E+0,0.000000E+0,6.296957E-3,0.000000E+0,41.717996E-3,0.000000E+0,25.677108E-3,0.000000E+0,19.718143E-3,0.000000E+0,15.981711E-3,2.020802E+0,2.013136E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939850E+0,5.699564E+0,0.000000E+0,45.656401E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.793860E+0,0.000000E+0,25.902582E-3,10.000000E+0,9.738101E+0,0.000000E+0,44.423688E-3,996.072354E-3,3.044435E+0,997.697645E-3,3.040042E+0,997.585001E-3,3.037033E+0,996.699941E-3,3.037982E+0,33.707786E-3,6.533207E+0,1.000000E+0,1.000000E+0,72.547007E+0,72.772431E+0,2.168525E+0,72.454818E+0,72.588001E+0,2.172845E+0,72.530394E+0,72.819650E+0,2.176719E+0,72.308724E+0,72.729844E+0,2.185345E+0
 10/25/2017,11:20:08.118,-687.284809E-6,72.825360E+0,3.982569E-3,997.782826E-3,1.001928E+0,0.000000E+0,1.013449E+0,3.084255E+0,0.000000E+0,72.832520E+0,3.981791E-3,997.508969E-3,975.201964E-3,0.000000E+0,1.064990E+0,3.097207E+0,0.000000E+0,72.271195E+0,31.042947E+0,72.431795E+0,3.974852E-3,3.969599E-3,0.000000E+0,1.023718E+0,1.000000E+0,44.000000E+0,97.392870E+0,24.003860E+0,9.346371E-3,12.492409E-3,1.000000E+0,2.653243E+0,1.000000E+0,20.000000E+0,6.930768E-3,43.334810E+0,0.000000E+0,2.707312E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.992085E+0,0.000000E+0,-220.989547E-3,0.000000E+0,136.847429E-3,0.000000E+0,138.875290E-3,0.000000E+0,150.205047E-3,0.000000E+0,-191.130926E-3,0.000000E+0,2.034627E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.008277E+0,3.032108E+0,0.000000E+0,997.263161E-3,0.000000E+0,1.012485E+0,3.018671E+0,0.000000E+0,238.089568E+0,4.007985E-3,3.981972E-3,73.026552E+0,73.474357E+0,72.141669E+0,72.306618E+0,72.664936E+0,3.979572E-3,3.982167E-3,72.690815E+0,4.703157E+0,1.830831E+0,75.223329E+0,73.542505E+0,0.000000E+0,73.679645E+0,72.325476E+0,0.000000E+0,73.485029E+0,1.064557E+0,1.008284E+0,2.202572E+0,60.000000E+0,79.000000E+0,49.300000E+0,10.768573E-3,72.689083E+0,30.674380E+0,0.000000E+0,1.260768E+0,1.265225E+0,1.005411E+0,60.000000E+0,1.000000E+0,1.290149E+0,654.663710E-3,2.061827E+0,60.000000E+0,1.898281E+0,0.000000E+0,73.581915E+0,1.012286E+0,1.012643E+0,1.016304E+0,50.000000E+0,1.000000E+0,86.545044E+0,3.075455E+0,2.550214E+0,1.727441E+0,45.000000E+0,0.000000E+0,1.263353E+0,1.253514E+0,1.007409E+0,60.000000E+0,3.990081E-3,62.166429E+0,8.985730E-3,24.271257E+0,3.021979E+0,30.745128E+0,0.000000E+0,-1.278366E-3,0.000000E+0,43.811686E-3,0.000000E+0,25.644897E-3,0.000000E+0,22.456046E-3,0.000000E+0,17.560032E-3,2.020899E+0,2.013233E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952969E+0,5.698403E+0,0.000000E+0,44.528161E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.793344E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.739841E+0,0.000000E+0,45.132321E-3,995.991894E-3,3.044403E+0,999.001096E-3,3.038722E+0,997.649369E-3,3.037129E+0,998.067760E-3,3.036840E+0,34.996526E-3,6.359545E+0,1.000000E+0,1.000000E+0,72.547569E+0,72.773133E+0,2.167790E+0,72.456550E+0,72.590107E+0,2.163745E+0,72.530160E+0,72.820727E+0,2.177774E+0,72.309379E+0,72.730453E+0,2.189176E+0
 10/25/2017,11:20:18.118,-204.229589E-6,72.829244E+0,3.982893E-3,998.282212E-3,1.003844E+0,0.000000E+0,1.012092E+0,3.083433E+0,0.000000E+0,72.833924E+0,3.983542E-3,997.412313E-3,999.017508E-3,0.000000E+0,1.063760E+0,3.097658E+0,0.000000E+0,72.269650E+0,31.045781E+0,72.431187E+0,3.971285E-3,3.970701E-3,0.000000E+0,1.025757E+0,1.000000E+0,44.000000E+0,97.355503E+0,23.976810E+0,9.314983E-3,12.499284E-3,1.000000E+0,2.663977E+0,1.000000E+0,20.000000E+0,6.926486E-3,43.355341E+0,0.000000E+0,2.718042E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.996881E+0,0.000000E+0,-224.015244E-3,0.000000E+0,136.461170E-3,0.000000E+0,140.452515E-3,0.000000E+0,148.142789E-3,0.000000E+0,-191.775381E-3,0.000000E+0,2.033209E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.000067E+0,3.031819E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.014962E+0,3.018736E+0,0.000000E+0,238.130883E+0,4.012785E-3,3.983335E-3,73.030156E+0,73.473281E+0,72.140453E+0,72.304933E+0,72.664795E+0,3.982167E-3,3.981648E-3,72.692921E+0,4.705090E+0,1.828607E+0,75.226606E+0,73.545594E+0,0.000000E+0,73.682172E+0,72.325570E+0,0.000000E+0,73.486339E+0,1.063439E+0,1.008332E+0,2.206398E+0,60.000000E+0,79.000000E+0,49.300000E+0,10.769222E-3,72.691844E+0,30.666437E+0,0.000000E+0,1.256394E+0,1.266135E+0,1.009679E+0,60.000000E+0,1.000000E+0,1.283352E+0,654.232314E-3,2.051794E+0,60.000000E+0,1.879198E+0,0.000000E+0,73.581868E+0,1.012797E+0,1.009897E+0,1.003029E+0,50.000000E+0,1.000000E+0,86.577508E+0,3.075151E+0,2.546141E+0,1.718914E+0,45.000000E+0,0.000000E+0,1.264280E+0,1.261454E+0,1.006723E+0,60.000000E+0,3.990470E-3,62.119671E+0,9.082749E-3,24.286105E+0,2.953675E+0,30.741272E+0,0.000000E+0,-1.890839E-3,0.000000E+0,44.359266E-3,0.000000E+0,24.420893E-3,0.000000E+0,24.356472E-3,0.000000E+0,18.590771E-3,2.020641E+0,2.013426E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956582E+0,5.691408E+0,0.000000E+0,49.073355E-3,0.000000E+0,50.878539E-3,9.500000E+0,9.794246E+0,0.000000E+0,27.255428E-3,10.000000E+0,9.738359E+0,0.000000E+0,45.905376E-3,997.005689E-3,3.044870E+0,996.860861E-3,3.038932E+0,997.665461E-3,3.037161E+0,998.775808E-3,3.036759E+0,28.230643E-3,6.355356E+0,1.000000E+0,1.000000E+0,72.549019E+0,72.774069E+0,2.172440E+0,72.455193E+0,72.588516E+0,2.169652E+0,72.528803E+0,72.821242E+0,2.180409E+0,72.307928E+0,72.729938E+0,2.182982E+0
 10/25/2017,11:20:28.118,1.244936E-3,72.826155E+0,3.989054E-3,998.765490E-3,1.022654E+0,0.000000E+0,1.013768E+0,3.090135E+0,0.000000E+0,72.833831E+0,3.980105E-3,997.766717E-3,1.008126E+0,0.000000E+0,1.064495E+0,3.102040E+0,0.000000E+0,72.269416E+0,31.037791E+0,72.430625E+0,3.973555E-3,3.967070E-3,0.000000E+0,1.022444E+0,1.000000E+0,44.000000E+0,97.513246E+0,23.950363E+0,9.333725E-3,12.492150E-3,1.000000E+0,2.663002E+0,1.000000E+0,20.000000E+0,6.942574E-3,43.338488E+0,0.000000E+0,2.715368E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.992922E+0,0.000000E+0,-211.976831E-3,0.000000E+0,135.656464E-3,0.000000E+0,135.946158E-3,0.000000E+0,144.147164E-3,0.000000E+0,-198.542167E-3,0.000000E+0,2.029890E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.014395E+0,3.030902E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.003568E+0,3.020345E+0,0.000000E+0,238.164194E+0,4.014731E-3,3.982167E-3,73.033572E+0,73.472953E+0,72.141342E+0,72.305635E+0,72.668352E+0,3.975810E-3,3.980675E-3,72.694512E+0,4.713789E+0,1.829235E+0,75.206661E+0,73.546436E+0,0.000000E+0,73.680393E+0,72.326599E+0,0.000000E+0,73.485263E+0,1.066506E+0,1.005618E+0,2.205792E+0,60.000000E+0,79.000000E+0,49.300000E+0,10.769416E-3,72.688615E+0,30.663324E+0,0.000000E+0,1.255867E+0,1.267652E+0,984.283301E-3,60.000000E+0,1.000000E+0,1.282379E+0,651.500145E-3,2.049844E+0,60.000000E+0,1.883921E+0,0.000000E+0,73.582617E+0,1.011360E+0,1.007789E+0,981.190521E-3,50.000000E+0,1.000000E+0,86.489312E+0,3.075918E+0,2.550374E+0,1.744688E+0,45.000000E+0,0.000000E+0,1.259441E+0,1.259266E+0,982.051878E-3,60.000000E+0,3.989043E-3,62.072214E+0,8.994356E-3,24.296777E+0,2.926289E+0,30.739228E+0,0.000000E+0,2.847767E-3,0.000000E+0,42.909788E-3,0.000000E+0,23.068047E-3,0.000000E+0,25.129527E-3,0.000000E+0,21.844044E-3,2.021124E+0,2.013523E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950195E+0,5.689699E+0,0.000000E+0,44.399220E-3,0.000000E+0,49.266768E-3,9.500000E+0,9.793892E+0,0.000000E+0,23.357943E-3,10.000000E+0,9.731562E+0,0.000000E+0,42.555472E-3,996.040170E-3,3.043985E+0,998.437876E-3,3.037757E+0,997.504541E-3,3.037403E+0,999.322935E-3,3.039205E+0,18.565095E-3,6.395630E+0,1.000000E+0,1.000000E+0,72.547943E+0,72.774583E+0,2.169340E+0,72.458469E+0,72.589405E+0,2.169013E+0,72.531751E+0,72.821803E+0,2.180936E+0,72.309706E+0,72.731576E+0,2.191634E+0
 10/25/2017,11:20:38.118,1.405954E-3,72.828870E+0,3.981013E-3,997.831154E-3,976.570819E-3,0.000000E+0,1.011948E+0,3.089796E+0,0.000000E+0,72.834111E+0,3.983931E-3,997.267330E-3,983.496728E-3,0.000000E+0,1.062786E+0,3.102507E+0,0.000000E+0,72.269416E+0,31.034957E+0,72.428472E+0,3.973490E-3,3.969015E-3,0.000000E+0,1.024945E+0,1.000000E+0,44.000000E+0,97.636915E+0,23.929485E+0,9.319003E-3,12.498246E-3,1.000000E+0,2.655272E+0,1.000000E+0,20.000000E+0,6.937838E-3,43.327873E+0,0.000000E+0,2.721941E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.971806E+0,0.000000E+0,-214.616269E-3,0.000000E+0,136.815241E-3,0.000000E+0,136.042723E-3,0.000000E+0,139.055964E-3,0.000000E+0,-202.054451E-3,0.000000E+0,2.026410E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.004364E+0,3.032076E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.002418E+0,3.019492E+0,0.000000E+0,238.203629E+0,4.012525E-3,3.980221E-3,73.034929E+0,73.474311E+0,72.137224E+0,72.307460E+0,72.667650E+0,3.984373E-3,3.982167E-3,72.692546E+0,4.697357E+0,1.831008E+0,75.200668E+0,73.544096E+0,0.000000E+0,73.682874E+0,72.326787E+0,0.000000E+0,73.487275E+0,1.063487E+0,1.008667E+0,2.201536E+0,60.000000E+0,79.000000E+0,49.300000E+0,10.748469E-3,72.554728E+0,30.658958E+0,0.000000E+0,1.252594E+0,1.258806E+0,1.008752E+0,60.000000E+0,1.000000E+0,1.287086E+0,650.829086E-3,2.062450E+0,60.000000E+0,1.880359E+0,0.000000E+0,73.580089E+0,1.011743E+0,1.008236E+0,1.008380E+0,50.000000E+0,1.000000E+0,86.436067E+0,3.070920E+0,2.547642E+0,1.724439E+0,45.000000E+0,0.000000E+0,1.258019E+0,1.254185E+0,1.007249E+0,60.000000E+0,3.990211E-3,62.030829E+0,9.137873E-3,24.280861E+0,2.907924E+0,30.735605E+0,0.000000E+0,35.727892E-3,0.000000E+0,44.584741E-3,0.000000E+0,15.852869E-3,0.000000E+0,24.227630E-3,0.000000E+0,24.195419E-3,2.020899E+0,2.012975E+0,2.018515E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946574E+0,5.680222E+0,0.000000E+0,43.367686E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.794214E+0,0.000000E+0,17.978770E-3,10.000000E+0,9.700833E+0,0.000000E+0,47.676960E-3,996.152814E-3,3.043840E+0,995.927526E-3,3.040782E+0,997.424081E-3,3.037065E+0,996.522930E-3,3.039012E+0,28.552828E-3,6.433327E+0,1.000000E+0,1.000000E+0,72.553278E+0,72.773273E+0,2.168941E+0,72.455193E+0,72.589171E+0,2.169221E+0,72.531003E+0,72.820306E+0,2.173445E+0,72.307928E+0,72.730827E+0,2.186973E+0
 10/25/2017,11:20:48.118,1.083918E-3,72.829291E+0,3.982245E-3,996.510196E-3,1.007389E+0,0.000000E+0,1.011661E+0,3.088234E+0,0.000000E+0,72.832333E+0,3.975435E-3,997.492859E-3,1.003596E+0,0.000000E+0,1.064942E+0,3.103425E+0,0.000000E+0,72.270820E+0,31.034074E+0,72.425103E+0,3.975889E-3,3.970247E-3,0.000000E+0,1.027669E+0,1.000000E+0,44.000000E+0,97.640629E+0,23.913756E+0,9.334698E-3,12.487416E-3,1.000000E+0,2.662459E+0,1.000000E+0,20.000000E+0,6.989733E-3,43.326476E+0,0.000000E+0,2.716914E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.967267E+0,0.000000E+0,-229.165367E-3,0.000000E+0,137.491195E-3,0.000000E+0,140.838775E-3,0.000000E+0,150.398384E-3,0.000000E+0,-213.461319E-3,0.000000E+0,2.026056E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.012127E+0,3.032672E+0,0.000000E+0,997.359713E-3,0.000000E+0,1.015474E+0,3.020409E+0,0.000000E+0,238.220357E+0,4.012655E-3,3.982881E-3,73.038299E+0,73.475434E+0,72.140266E+0,72.306805E+0,72.667182E+0,3.986319E-3,3.975745E-3,72.690768E+0,4.714433E+0,1.827817E+0,75.219302E+0,73.547092E+0,0.000000E+0,73.684232E+0,72.329126E+0,0.000000E+0,73.486573E+0,1.063807E+0,981.077498E-3,2.203879E+0,60.000000E+0,79.000000E+0,49.300000E+0,10.770714E-3,72.501240E+0,30.655706E+0,0.000000E+0,1.257655E+0,1.264283E+0,1.007105E+0,60.000000E+0,1.000000E+0,1.281789E+0,655.734209E-3,2.059207E+0,60.000000E+0,1.892253E+0,0.000000E+0,73.579247E+0,1.015255E+0,1.009849E+0,1.002741E+0,50.000000E+0,1.000000E+0,86.437662E+0,3.071351E+0,2.545837E+0,1.736033E+0,45.000000E+0,0.000000E+0,1.261101E+0,1.259633E+0,996.758455E-3,60.000000E+0,3.989757E-3,61.987249E+0,8.965756E-3,24.251583E+0,3.082228E+0,30.735884E+0,0.000000E+0,54.102080E-3,0.000000E+0,48.933174E-3,0.000000E+0,17.044662E-3,0.000000E+0,15.595184E-3,0.000000E+0,19.363826E-3,2.020867E+0,2.013555E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947433E+0,5.663459E+0,0.000000E+0,50.878539E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.794955E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.699834E+0,0.000000E+0,43.586211E-3,995.686146E-3,3.044532E+0,998.132128E-3,3.039382E+0,997.327529E-3,3.037660E+0,999.113740E-3,3.037757E+0,28.552828E-3,6.300261E+0,1.000000E+0,1.000000E+0,72.550330E+0,72.777812E+0,2.168909E+0,72.460340E+0,72.591370E+0,2.169939E+0,72.530628E+0,72.822084E+0,2.170075E+0,72.311017E+0,72.731716E+0,2.192703E+0
 10/25/2017,11:20:58.118,3.338175E-3,72.827466E+0,3.983672E-3,997.009582E-3,1.014590E+0,0.000000E+0,1.013114E+0,3.089813E+0,0.000000E+0,72.833831E+0,3.982115E-3,997.605624E-3,993.530202E-3,0.000000E+0,1.064271E+0,3.102265E+0,0.000000E+0,72.269042E+0,31.020974E+0,72.422857E+0,3.974852E-3,3.969404E-3,0.000000E+0,1.026315E+0,1.000000E+0,44.000000E+0,97.568805E+0,23.933892E+0,9.320625E-3,12.471203E-3,1.000000E+0,2.661341E+0,1.000000E+0,20.000000E+0,6.975138E-3,43.347706E+0,0.000000E+0,2.712081E+0,0.000000E+0,1.984877E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.981978E+0,0.000000E+0,-235.281138E-3,0.000000E+0,138.907479E-3,0.000000E+0,139.969691E-3,0.000000E+0,161.773027E-3,0.000000E+0,-204.310046E-3,0.000000E+0,2.026797E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,567.915737E-3,3.033251E+0,0.000000E+0,998.952820E-3,0.000000E+0,998.422685E-3,3.018945E+0,0.000000E+0,238.260516E+0,4.013758E-3,3.981259E-3,73.044055E+0,73.472906E+0,72.139751E+0,72.304793E+0,72.669241E+0,3.978924E-3,3.980675E-3,72.691797E+0,4.696391E+0,1.829606E+0,75.209470E+0,73.549338E+0,0.000000E+0,73.684934E+0,72.332355E+0,0.000000E+0,73.486526E+0,1.070228E+0,1.007390E+0,2.209937E+0,60.000000E+0,79.000000E+0,49.300000E+0,10.746135E-3,72.493940E+0,30.653012E+0,0.000000E+0,1.255628E+0,1.265113E+0,1.000617E+0,60.000000E+0,1.000000E+0,1.281581E+0,649.518922E-3,2.042064E+0,60.000000E+0,1.881261E+0,0.000000E+0,73.580651E+0,1.014601E+0,1.004293E+0,1.005441E+0,50.000000E+0,1.000000E+0,86.514926E+0,3.075119E+0,2.549128E+0,1.744481E+0,45.000000E+0,0.000000E+0,1.264855E+0,1.253642E+0,1.004168E+0,60.000000E+0,3.988070E-3,61.943482E+0,9.116536E-3,24.239751E+0,3.080294E+0,30.734444E+0,0.000000E+0,-26.293049E-3,0.000000E+0,44.004950E-3,0.000000E+0,22.423835E-3,0.000000E+0,17.882138E-3,0.000000E+0,15.015393E-3,2.020802E+0,2.013523E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954601E+0,5.663040E+0,0.000000E+0,44.528161E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.794214E+0,0.000000E+0,21.296463E-3,10.000000E+0,9.700446E+0,0.000000E+0,40.139675E-3,996.281550E-3,3.043244E+0,996.796493E-3,3.039286E+0,996.844769E-3,3.037805E+0,997.778105E-3,3.036936E+0,33.385602E-3,6.327648E+0,1.000000E+0,1.000000E+0,72.552061E+0,72.776408E+0,2.168733E+0,72.460949E+0,72.592961E+0,2.165948E+0,72.527820E+0,72.824986E+0,2.172822E+0,72.310970E+0,72.734196E+0,2.190708E+0
 10/25/2017,11:21:08.118,2.533083E-3,72.827045E+0,3.981791E-3,998.427196E-3,1.023341E+0,0.000000E+0,1.011197E+0,3.090779E+0,0.000000E+0,72.836638E+0,3.976473E-3,997.589515E-3,999.591761E-3,0.000000E+0,1.064191E+0,3.103055E+0,0.000000E+0,72.271148E+0,31.006247E+0,72.420704E+0,3.974592E-3,3.972063E-3,0.000000E+0,1.027398E+0,1.000000E+0,44.000000E+0,97.508076E+0,23.946095E+0,9.303050E-3,12.485600E-3,1.000000E+0,2.664360E+0,1.000000E+0,20.000000E+0,6.969754E-3,43.371356E+0,0.000000E+0,2.693456E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.981366E+0,0.000000E+0,-226.332799E-3,0.000000E+0,136.557735E-3,0.000000E+0,138.746537E-3,0.000000E+0,157.036278E-3,0.000000E+0,-187.973092E-3,0.000000E+0,2.022930E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.005322E+0,3.032881E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.012198E+0,3.019637E+0,0.000000E+0,238.298119E+0,4.012266E-3,3.980351E-3,73.046442E+0,73.475200E+0,72.139377E+0,72.308303E+0,72.668586E+0,3.984632E-3,3.976848E-3,72.691891E+0,4.705412E+0,1.830589E+0,75.202447E+0,73.550228E+0,0.000000E+0,73.685823E+0,72.334367E+0,0.000000E+0,73.486854E+0,1.066794E+0,1.006193E+0,2.208327E+0,60.000000E+0,79.000000E+0,49.300000E+0,10.750674E-3,72.520801E+0,30.646973E+0,0.000000E+0,1.257208E+0,1.266678E+0,1.004325E+0,60.000000E+0,1.000000E+0,1.281693E+0,649.758586E-3,2.056155E+0,60.000000E+0,1.885952E+0,0.000000E+0,73.582757E+0,1.013707E+0,1.010583E+0,1.005265E+0,50.000000E+0,1.000000E+0,86.571644E+0,3.081123E+0,2.546971E+0,1.737327E+0,45.000000E+0,0.000000E+0,1.260175E+0,1.249216E+0,1.008048E+0,60.000000E+0,3.988784E-3,61.898595E+0,9.073021E-3,24.219753E+0,2.993626E+0,30.731935E+0,0.000000E+0,8.682378E-3,0.000000E+0,42.684314E-3,0.000000E+0,25.419423E-3,0.000000E+0,19.975828E-3,0.000000E+0,16.400449E-3,2.020834E+0,2.013619E+0,2.018161E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960186E+0,5.661171E+0,0.000000E+0,44.109101E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.794504E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.699963E+0,0.000000E+0,43.715054E-3,995.573502E-3,3.045288E+0,996.699941E-3,3.037515E+0,998.486152E-3,3.037033E+0,996.683849E-3,3.036679E+0,30.808122E-3,6.250321E+0,1.000000E+0,1.000000E+0,72.553558E+0,72.779310E+0,2.169452E+0,72.462306E+0,72.589218E+0,2.171855E+0,72.532313E+0,72.823207E+0,2.180952E+0,72.309800E+0,72.729844E+0,2.193023E+0
 10/25/2017,11:21:18.118,278.825630E-6,72.829853E+0,3.979327E-3,998.040574E-3,1.006638E+0,0.000000E+0,1.013768E+0,3.089780E+0,0.000000E+0,72.832707E+0,3.978354E-3,997.621733E-3,969.379678E-3,0.000000E+0,1.063457E+0,3.102394E+0,0.000000E+0,72.270961E+0,30.999883E+0,72.417008E+0,3.977186E-3,3.972452E-3,0.000000E+0,1.027621E+0,1.000000E+0,44.000000E+0,97.514609E+0,23.942476E+0,9.317382E-3,12.491631E-3,1.000000E+0,2.664168E+0,1.000000E+0,20.000000E+0,6.953991E-3,43.374010E+0,0.000000E+0,2.703252E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.993501E+0,0.000000E+0,-223.274914E-3,0.000000E+0,137.040559E-3,0.000000E+0,139.422491E-3,0.000000E+0,148.787245E-3,0.000000E+0,-187.683087E-3,0.000000E+0,2.021706E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,998.022617E-3,3.033396E+0,0.000000E+0,996.973505E-3,0.000000E+0,1.012757E+0,3.019653E+0,0.000000E+0,238.339242E+0,4.015315E-3,3.983075E-3,73.051309E+0,73.472766E+0,72.138394E+0,72.308630E+0,72.669147E+0,3.981648E-3,3.977821E-3,72.693623E+0,4.710567E+0,1.827366E+0,75.214293E+0,73.550321E+0,0.000000E+0,73.685355E+0,72.335865E+0,0.000000E+0,73.485590E+0,1.065085E+0,1.004005E+0,2.202508E+0,60.000000E+0,79.000000E+0,49.300000E+0,10.750026E-3,72.547475E+0,30.647437E+0,0.000000E+0,1.250200E+0,1.265081E+0,1.008256E+0,60.000000E+0,1.000000E+0,1.280736E+0,651.787742E-3,2.059398E+0,60.000000E+0,1.884856E+0,0.000000E+0,73.582055E+0,1.012110E+0,1.014750E+0,1.004993E+0,50.000000E+0,1.000000E+0,86.590643E+0,3.076237E+0,2.555661E+0,1.734963E+0,45.000000E+0,0.000000E+0,1.263242E+0,1.252236E+0,1.005413E+0,60.000000E+0,3.987875E-3,61.857118E+0,9.098313E-3,24.234925E+0,3.012957E+0,30.734258E+0,0.000000E+0,1.107055E-3,0.000000E+0,41.267047E-3,0.000000E+0,25.838161E-3,0.000000E+0,20.620040E-3,0.000000E+0,17.753295E-3,2.021028E+0,2.013651E+0,2.018290E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962722E+0,5.662170E+0,0.000000E+0,43.883453E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.794987E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.699512E+0,0.000000E+0,45.003479E-3,996.152814E-3,3.045031E+0,998.421784E-3,3.040171E+0,998.309140E-3,3.037709E+0,998.083852E-3,3.038642E+0,33.707786E-3,6.410774E+0,1.000000E+0,1.000000E+0,72.553137E+0,72.777391E+0,2.169021E+0,72.459779E+0,72.590902E+0,2.170386E+0,72.529692E+0,72.822271E+0,2.174611E+0,72.311906E+0,72.732980E+0,2.193326E+0
 10/25/2017,11:21:28.118,439.844037E-6,72.830508E+0,3.983282E-3,998.459414E-3,1.003828E+0,0.000000E+0,1.013273E+0,3.089796E+0,0.000000E+0,72.834158E+0,3.981921E-3,996.896818E-3,1.001187E+0,0.000000E+0,1.066140E+0,3.102475E+0,0.000000E+0,72.271429E+0,30.998675E+0,72.415417E+0,3.977835E-3,3.968885E-3,0.000000E+0,1.028035E+0,1.000000E+0,44.000000E+0,97.577266E+0,23.926701E+0,9.315826E-3,12.493317E-3,1.000000E+0,2.660319E+0,1.000000E+0,20.000000E+0,6.933038E-3,43.383880E+0,0.000000E+0,2.690975E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.983330E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.997139E+0,0.000000E+0,-220.217028E-3,0.000000E+0,138.199337E-3,0.000000E+0,137.587760E-3,0.000000E+0,146.273868E-3,0.000000E+0,-191.614267E-3,0.000000E+0,2.030889E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.011855E+0,3.033798E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.017567E+0,3.020104E+0,0.000000E+0,238.346811E+0,4.014666E-3,3.981259E-3,73.053649E+0,73.475715E+0,72.142605E+0,72.305963E+0,72.669241E+0,3.978859E-3,3.975810E-3,72.691985E+0,4.714111E+0,1.830895E+0,75.229555E+0,73.552849E+0,0.000000E+0,73.685963E+0,72.336847E+0,0.000000E+0,73.486901E+0,1.065452E+0,1.004229E+0,2.205027E+0,60.000000E+0,79.000000E+0,49.300000E+0,10.746913E-3,72.570873E+0,30.642792E+0,0.000000E+0,1.258916E+0,1.262447E+0,1.013386E+0,60.000000E+0,1.000000E+0,1.282571E+0,650.221937E-3,2.060245E+0,60.000000E+0,1.872445E+0,0.000000E+0,73.582897E+0,1.011631E+0,1.011094E+0,1.019227E+0,50.000000E+0,1.000000E+0,86.585577E+0,3.077706E+0,2.549783E+0,1.727298E+0,45.000000E+0,0.000000E+0,1.266164E+0,1.258467E+0,1.003098E+0,60.000000E+0,3.989886E-3,61.810643E+0,9.064006E-3,24.245969E+0,3.035833E+0,30.728498E+0,0.000000E+0,-2.374370E-3,0.000000E+0,44.745794E-3,0.000000E+0,25.999214E-3,0.000000E+0,21.360885E-3,0.000000E+0,18.204244E-3,2.020706E+0,2.013684E+0,2.018097E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963284E+0,5.659849E+0,0.000000E+0,43.496628E-3,0.000000E+0,39.854026E-3,9.500000E+0,9.794021E+0,0.000000E+0,27.126585E-3,10.000000E+0,9.699931E+0,0.000000E+0,50.736969E-3,996.329826E-3,3.045208E+0,995.605686E-3,3.038899E+0,997.230977E-3,3.037145E+0,998.260864E-3,3.037596E+0,25.975348E-3,6.481334E+0,1.000000E+0,1.000000E+0,72.553558E+0,72.777719E+0,2.163331E+0,72.462446E+0,72.590154E+0,2.169396E+0,72.531003E+0,72.823348E+0,2.176224E+0,72.309332E+0,72.733916E+0,2.193565E+0
 10/25/2017,11:21:38.118,2.694102E-3,72.831210E+0,3.985098E-3,998.475523E-3,1.002087E+0,0.000000E+0,1.013178E+0,3.091085E+0,0.000000E+0,72.832005E+0,3.982634E-3,997.412313E-3,1.005877E+0,0.000000E+0,1.065916E+0,3.102442E+0,0.000000E+0,72.271382E+0,30.986504E+0,72.420377E+0,3.974787E-3,3.969729E-3,0.000000E+0,1.024069E+0,1.000000E+0,44.000000E+0,97.632591E+0,23.902157E+0,9.320171E-3,12.470489E-3,1.000000E+0,2.663753E+0,1.000000E+0,20.000000E+0,6.905923E-3,43.391562E+0,0.000000E+0,2.684305E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.994886E+0,0.000000E+0,-222.695525E-3,0.000000E+0,136.268041E-3,0.000000E+0,138.167148E-3,0.000000E+0,149.367255E-3,0.000000E+0,-194.739878E-3,0.000000E+0,2.037398E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.009955E+0,3.033090E+0,0.000000E+0,997.391897E-3,0.000000E+0,1.002130E+0,3.019331E+0,0.000000E+0,238.380365E+0,4.012590E-3,3.980610E-3,73.057862E+0,73.476136E+0,72.141529E+0,72.308349E+0,72.668586E+0,3.984956E-3,3.975940E-3,72.689645E+0,4.713145E+0,1.829574E+0,75.235548E+0,73.555657E+0,0.000000E+0,73.688959E+0,72.342135E+0,0.000000E+0,73.486105E+0,1.066522E+0,1.004021E+0,2.207960E+0,60.000000E+0,79.000000E+0,49.300000E+0,10.748015E-3,72.580513E+0,30.638054E+0,0.000000E+0,1.252547E+0,1.265145E+0,1.008192E+0,60.000000E+0,1.000000E+0,1.279938E+0,652.698465E-3,2.054749E+0,60.000000E+0,1.881278E+0,0.000000E+0,73.581166E+0,1.010514E+0,1.008524E+0,1.003364E+0,50.000000E+0,1.000000E+0,86.565451E+0,3.068142E+0,2.546444E+0,1.723561E+0,45.000000E+0,0.000000E+0,1.263912E+0,1.254057E+0,1.000798E+0,60.000000E+0,3.990211E-3,61.764636E+0,8.884432E-3,24.247639E+0,2.973006E+0,30.732214E+0,0.000000E+0,-1.020483E-3,0.000000E+0,45.422217E-3,0.000000E+0,24.646368E-3,0.000000E+0,24.646368E-3,0.000000E+0,18.300876E-3,2.020706E+0,2.013845E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962583E+0,5.662170E+0,0.000000E+0,51.426541E-3,0.000000E+0,47.461584E-3,9.500000E+0,9.794278E+0,0.000000E+0,27.094375E-3,10.000000E+0,9.699190E+0,0.000000E+0,44.488109E-3,995.991894E-3,3.045336E+0,996.844769E-3,3.038545E+0,997.440173E-3,3.037467E+0,997.778105E-3,3.036920E+0,28.552828E-3,6.534174E+0,1.000000E+0,1.000000E+0,72.554728E+0,72.779638E+0,2.172632E+0,72.461463E+0,72.590762E+0,2.167034E+0,72.530020E+0,72.822131E+0,2.182230E+0,72.311485E+0,72.733962E+0,2.194523E+0
 10/25/2017,11:21:48.118,761.880850E-6,72.831771E+0,3.980170E-3,997.186784E-3,996.115443E-3,0.000000E+0,1.013800E+0,3.093002E+0,0.000000E+0,72.838651E+0,3.976473E-3,997.653952E-3,1.011412E+0,0.000000E+0,1.064990E+0,3.103441E+0,0.000000E+0,72.273300E+0,30.999186E+0,72.420985E+0,3.974138E-3,3.970182E-3,0.000000E+0,1.023527E+0,1.000000E+0,44.000000E+0,97.674331E+0,23.882252E+0,9.326786E-3,12.476002E-3,1.000000E+0,2.660926E+0,1.000000E+0,20.000000E+0,6.957494E-3,43.389094E+0,0.000000E+0,2.673607E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.983104E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.987611E+0,0.000000E+0,-206.408261E-3,0.000000E+0,139.679997E-3,0.000000E+0,136.010534E-3,0.000000E+0,136.897038E-3,0.000000E+0,-206.404528E-3,0.000000E+0,2.032984E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.017190E+0,3.032768E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.007388E+0,3.018977E+0,0.000000E+0,238.396612E+0,4.015185E-3,3.975745E-3,73.062729E+0,73.475949E+0,72.139049E+0,72.311812E+0,72.673172E+0,3.977367E-3,3.984243E-3,72.693950E+0,4.721199E+0,1.827833E+0,75.224452E+0,73.556546E+0,0.000000E+0,73.686431E+0,72.339795E+0,0.000000E+0,73.490411E+0,1.065292E+0,1.005426E+0,2.205856E+0,60.000000E+0,79.000000E+0,49.300000E+0,10.730505E-3,72.583462E+0,30.636939E+0,0.000000E+0,1.258709E+0,1.263628E+0,982.796986E-3,60.000000E+0,1.000000E+0,1.276556E+0,652.139249E-3,2.055308E+0,60.000000E+0,1.880472E+0,0.000000E+0,73.579153E+0,1.009620E+0,1.007295E+0,1.018556E+0,50.000000E+0,1.000000E+0,86.578305E+0,3.071080E+0,2.551205E+0,1.733143E+0,45.000000E+0,0.000000E+0,1.260143E+0,1.256933E+0,981.556868E-3,60.000000E+0,3.989627E-3,61.718256E+0,9.003176E-3,24.230982E+0,2.943365E+0,30.729845E+0,0.000000E+0,20.996307E-3,0.000000E+0,45.132321E-3,0.000000E+0,19.589301E-3,0.000000E+0,25.258370E-3,0.000000E+0,21.457517E-3,2.021092E+0,2.014038E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964597E+0,5.661654E+0,0.000000E+0,43.722276E-3,0.000000E+0,46.075461E-3,9.500000E+0,9.791766E+0,0.000000E+0,22.359414E-3,10.000000E+0,9.699834E+0,0.000000E+0,46.839484E-3,996.410286E-3,3.045481E+0,996.458562E-3,3.039624E+0,997.681553E-3,3.036872E+0,996.796493E-3,3.039302E+0,31.774677E-3,6.582825E+0,1.000000E+0,1.000000E+0,72.552716E+0,72.780901E+0,2.168509E+0,72.466283E+0,72.592400E+0,2.171424E+0,72.530441E+0,72.823769E+0,2.181287E+0,72.311765E+0,72.733682E+0,2.193565E+0
