date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:21:58.118,922.899256E-6,72.831818E+0,3.985617E-3,998.233885E-3,1.003077E+0,0.000000E+0,1.014072E+0,3.090989E+0,0.000000E+0,72.838276E+0,3.979521E-3,997.557296E-3,991.408656E-3,0.000000E+0,1.063345E+0,3.103812E+0,0.000000E+0,72.269697E+0,30.995888E+0,72.422155E+0,3.975435E-3,3.968107E-3,0.000000E+0,1.027461E+0,1.000000E+0,44.000000E+0,97.677481E+0,23.877613E+0,9.319717E-3,12.455379E-3,1.000000E+0,2.661421E+0,1.000000E+0,20.000000E+0,6.970273E-3,43.418425E+0,0.000000E+0,2.678021E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.977214E+0,0.000000E+0,-214.905964E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.974019E-3,0.000000E+0,137.509271E-3,0.000000E+0,-209.562361E-3,0.000000E+0,2.040524E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.015545E+0,3.032446E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.002178E+0,3.019299E+0,0.000000E+0,238.419078E+0,4.012525E-3,3.981518E-3,73.066660E+0,73.476323E+0,72.140874E+0,72.310081E+0,72.671534E+0,3.978015E-3,3.976329E-3,72.692687E+0,4.694458E+0,1.829171E+0,75.235829E+0,73.556172E+0,0.000000E+0,73.687789E+0,72.342416E+0,0.000000E+0,73.489850E+0,1.062657E+0,1.009035E+0,2.205091E+0,60.000000E+0,79.000000E+0,49.300000E+0,10.728495E-3,72.579297E+0,30.635639E+0,0.000000E+0,1.252978E+0,1.257864E+0,1.012300E+0,60.000000E+0,1.000000E+0,1.278167E+0,655.973873E-3,2.042335E+0,60.000000E+0,1.889691E+0,0.000000E+0,73.581072E+0,1.010514E+0,1.010280E+0,1.002453E+0,50.000000E+0,1.000000E+0,86.617196E+0,3.066561E+0,2.552770E+0,1.727889E+0,45.000000E+0,0.000000E+0,1.263816E+0,1.248098E+0,1.012024E+0,60.000000E+0,3.990405E-3,61.675332E+0,9.076717E-3,24.206436E+0,2.955286E+0,30.731842E+0,0.000000E+0,34.438476E-3,0.000000E+0,44.745794E-3,0.000000E+0,16.593713E-3,0.000000E+0,24.807421E-3,0.000000E+0,24.388683E-3,2.021028E+0,2.013426E+0,2.018483E+0,2.023347E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968801E+0,5.663878E+0,0.000000E+0,44.495926E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.793827E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.699351E+0,0.000000E+0,43.811686E-3,995.847066E-3,3.045175E+0,998.582704E-3,3.040299E+0,997.681553E-3,3.036582E+0,996.474654E-3,3.036614E+0,25.975348E-3,6.649842E+0,1.000000E+0,1.000000E+0,72.552903E+0,72.780574E+0,2.169548E+0,72.464599E+0,72.591557E+0,2.167704E+0,72.532968E+0,72.823956E+0,2.177981E+0,72.313356E+0,72.736677E+0,2.191155E+0
 10/25/2017,11:22:08.118,922.899256E-6,72.831491E+0,3.987692E-3,996.816271E-3,994.678339E-3,0.000000E+0,1.014120E+0,3.089297E+0,0.000000E+0,72.838370E+0,3.979521E-3,996.929036E-3,1.010917E+0,0.000000E+0,1.066204E+0,3.103167E+0,0.000000E+0,72.268481E+0,30.990360E+0,72.423325E+0,3.974268E-3,3.972258E-3,0.000000E+0,1.019322E+0,1.000000E+0,44.000000E+0,97.667657E+0,23.883041E+0,9.373284E-3,12.456740E-3,1.000000E+0,2.661916E+0,1.000000E+0,20.000000E+0,7.012048E-3,43.412512E+0,0.000000E+0,2.671738E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.975507E+0,0.000000E+0,-227.877836E-3,0.000000E+0,137.587760E-3,0.000000E+0,136.654300E-3,0.000000E+0,146.531650E-3,0.000000E+0,-217.102494E-3,0.000000E+0,2.038139E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.013469E+0,3.032543E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.007547E+0,3.018816E+0,0.000000E+0,238.456055E+0,4.012331E-3,3.984827E-3,73.070638E+0,73.479131E+0,72.141482E+0,72.311391E+0,72.670317E+0,3.979507E-3,3.979053E-3,72.693623E+0,4.704445E+0,1.829461E+0,75.233910E+0,73.560103E+0,0.000000E+0,73.694201E+0,72.344335E+0,0.000000E+0,73.489569E+0,1.066794E+0,1.000732E+0,2.208502E+0,60.000000E+0,79.000000E+0,49.300000E+0,10.752231E-3,72.560812E+0,30.635731E+0,0.000000E+0,1.258246E+0,1.264682E+0,1.012923E+0,60.000000E+0,1.000000E+0,1.284294E+0,652.522711E-3,2.047863E+0,60.000000E+0,1.892286E+0,0.000000E+0,73.580323E+0,1.011695E+0,1.013888E+0,1.013524E+0,50.000000E+0,1.000000E+0,86.675416E+0,3.070266E+0,2.547706E+0,1.743491E+0,45.000000E+0,0.000000E+0,1.257460E+0,1.256454E+0,1.000623E+0,60.000000E+0,3.990211E-3,61.630073E+0,9.044097E-3,24.186020E+0,2.962052E+0,30.728730E+0,0.000000E+0,50.169359E-3,0.000000E+0,44.294845E-3,0.000000E+0,23.100258E-3,0.000000E+0,19.685932E-3,0.000000E+0,22.069518E-3,2.020995E+0,2.013329E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974682E+0,5.659655E+0,0.000000E+0,49.782534E-3,0.000000E+0,50.717361E-3,9.500000E+0,9.794182E+0,0.000000E+0,14.435602E-3,10.000000E+0,9.699737E+0,0.000000E+0,41.846838E-3,995.911434E-3,3.046028E+0,997.182701E-3,3.039447E+0,997.102241E-3,3.036824E+0,996.651665E-3,3.036309E+0,33.063417E-3,6.691083E+0,1.000000E+0,1.000000E+0,72.553558E+0,72.783569E+0,2.169915E+0,72.463429E+0,72.593710E+0,2.168949E+0,72.531938E+0,72.822178E+0,2.173333E+0,72.310642E+0,72.735039E+0,2.189846E+0
 10/25/2017,11:22:18.118,-204.229589E-6,72.833082E+0,3.982634E-3,998.233885E-3,1.004451E+0,0.000000E+0,1.015206E+0,3.094033E+0,0.000000E+0,72.838183E+0,3.975306E-3,997.202893E-3,997.661632E-3,0.000000E+0,1.066731E+0,3.104295E+0,0.000000E+0,72.273394E+0,30.985714E+0,72.423465E+0,3.977186E-3,3.971090E-3,0.000000E+0,1.018015E+0,1.000000E+0,44.000000E+0,97.377923E+0,23.891161E+0,9.442611E-3,12.459724E-3,1.000000E+0,2.652636E+0,1.000000E+0,20.000000E+0,7.096896E-3,43.408322E+0,0.000000E+0,2.682081E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.958576E+0,0.000000E+0,-226.558117E-3,0.000000E+0,136.332417E-3,0.000000E+0,140.935339E-3,0.000000E+0,155.586252E-3,0.000000E+0,-216.651375E-3,0.000000E+0,2.034595E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.016376E+0,3.032640E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.002498E+0,3.020426E+0,0.000000E+0,238.479100E+0,4.010320E-3,3.979961E-3,73.074289E+0,73.474638E+0,72.139470E+0,72.310174E+0,72.674529E+0,3.978664E-3,3.978275E-3,72.690581E+0,4.711211E+0,1.830025E+0,75.220332E+0,73.559916E+0,0.000000E+0,73.690691E+0,72.345177E+0,0.000000E+0,73.487931E+0,1.070372E+0,992.301839E-3,2.204565E+0,60.000000E+0,79.000000E+0,49.300000E+0,10.747432E-3,72.553980E+0,30.631783E+0,0.000000E+0,1.260433E+0,1.260946E+0,1.011612E+0,60.000000E+0,1.000000E+0,1.282459E+0,654.599799E-3,2.053231E+0,60.000000E+0,1.882454E+0,0.000000E+0,73.581821E+0,1.013850E+0,1.010056E+0,1.013125E+0,50.000000E+0,1.000000E+0,86.907269E+0,3.073427E+0,2.544543E+0,1.733446E+0,45.000000E+0,0.000000E+0,1.258514E+0,1.254409E+0,1.006738E+0,60.000000E+0,3.989432E-3,61.584348E+0,9.055511E-3,24.178179E+0,3.044209E+0,30.729891E+0,0.000000E+0,53.554078E-3,0.000000E+0,45.100111E-3,0.000000E+0,13.404862E-3,0.000000E+0,18.107612E-3,0.000000E+0,23.744470E-3,2.020995E+0,2.013619E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995128E+0,5.776318E+0,0.000000E+0,44.205807E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793409E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.698868E+0,0.000000E+0,41.621364E-3,996.458562E-3,3.044854E+0,997.086149E-3,3.042182E+0,998.373508E-3,3.036791E+0,999.886155E-3,3.038610E+0,27.264088E-3,6.547706E+0,1.000000E+0,1.000000E+0,72.556507E+0,72.783896E+0,2.170171E+0,72.466471E+0,72.592306E+0,2.167784E+0,72.532079E+0,72.825032E+0,2.173701E+0,72.311157E+0,72.735694E+0,2.192288E+0
 10/25/2017,11:22:28.118,117.807224E-6,72.832895E+0,3.981013E-3,998.556069E-3,1.010678E+0,0.000000E+0,1.015126E+0,3.093824E+0,0.000000E+0,72.835609E+0,3.978937E-3,997.766717E-3,992.158375E-3,0.000000E+0,1.065549E+0,3.103618E+0,0.000000E+0,72.273488E+0,30.987294E+0,72.426507E+0,3.976019E-3,3.969858E-3,0.000000E+0,1.013428E+0,1.000000E+0,44.000000E+0,97.242368E+0,23.898630E+0,9.520174E-3,12.460891E-3,1.000000E+0,2.659057E+0,1.000000E+0,20.000000E+0,7.059856E-3,43.423826E+0,0.000000E+0,2.683982E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.963340E+0,0.000000E+0,-224.626821E-3,0.000000E+0,136.686488E-3,0.000000E+0,141.064092E-3,0.000000E+0,147.143883E-3,0.000000E+0,-219.615871E-3,0.000000E+0,2.033080E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.011152E+0,3.032977E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.010344E+0,3.020184E+0,0.000000E+0,238.496312E+0,4.010579E-3,3.982297E-3,73.080560E+0,73.476651E+0,72.140874E+0,72.311110E+0,72.675184E+0,3.983983E-3,3.983400E-3,72.695214E+0,4.705090E+0,1.828413E+0,75.213403E+0,73.562210E+0,0.000000E+0,73.691767E+0,72.343960E+0,0.000000E+0,73.490084E+0,1.067129E+0,996.772416E-3,2.208311E+0,60.000000E+0,79.000000E+0,49.300000E+0,10.751323E-3,72.528663E+0,30.626534E+0,0.000000E+0,1.255739E+0,1.266183E+0,1.002646E+0,60.000000E+0,1.000000E+0,1.278024E+0,655.302814E-3,2.053855E+0,60.000000E+0,1.882277E+0,0.000000E+0,73.579761E+0,1.013196E+0,1.004868E+0,1.001671E+0,50.000000E+0,1.000000E+0,86.831266E+0,3.062107E+0,2.544863E+0,1.756394E+0,45.000000E+0,0.000000E+0,1.261629E+0,1.250446E+0,1.012679E+0,60.000000E+0,3.989886E-3,61.540911E+0,9.044681E-3,24.182262E+0,3.027134E+0,30.728498E+0,0.000000E+0,52.329132E-3,0.000000E+0,46.549588E-3,0.000000E+0,13.630336E-3,0.000000E+0,18.558561E-3,0.000000E+0,21.972886E-3,2.020673E+0,2.013619E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990307E+0,5.777639E+0,0.000000E+0,43.367686E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.793892E+0,0.000000E+0,14.435602E-3,10.000000E+0,9.702153E+0,0.000000E+0,42.909789E-3,995.814882E-3,3.044660E+0,997.472357E-3,3.039849E+0,997.520633E-3,3.037805E+0,997.922932E-3,3.037805E+0,34.352156E-3,6.505821E+0,1.000000E+0,1.000000E+0,72.556553E+0,72.782118E+0,2.170427E+0,72.465862E+0,72.590434E+0,2.169684E+0,72.530488E+0,72.825079E+0,2.180505E+0,72.309706E+0,72.733869E+0,2.188074E+0
 10/25/2017,11:22:38.118,1.083918E-3,72.832473E+0,3.983866E-3,998.523851E-3,1.015181E+0,0.000000E+0,1.014295E+0,3.092165E+0,0.000000E+0,72.839587E+0,3.979262E-3,997.782826E-3,1.013533E+0,0.000000E+0,1.064080E+0,3.104698E+0,0.000000E+0,72.273207E+0,30.995237E+0,72.426226E+0,3.975371E-3,3.971674E-3,0.000000E+0,1.019959E+0,1.000000E+0,44.000000E+0,97.333317E+0,23.906704E+0,9.594624E-3,12.467765E-3,1.000000E+0,2.663082E+0,1.000000E+0,20.000000E+0,7.078344E-3,43.423733E+0,0.000000E+0,2.677087E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.978340E+0,0.000000E+0,-225.882164E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.424655E-3,0.000000E+0,144.888288E-3,0.000000E+0,-219.454757E-3,0.000000E+0,2.028440E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.014028E+0,3.032897E+0,0.000000E+0,997.440173E-3,0.000000E+0,1.007388E+0,3.019927E+0,0.000000E+0,238.477558E+0,4.008893E-3,3.977367E-3,73.083321E+0,73.476932E+0,72.142605E+0,72.311859E+0,72.674903E+0,3.990081E-3,3.975291E-3,72.692874E+0,4.707990E+0,1.830380E+0,75.204554E+0,73.560899E+0,0.000000E+0,73.694716E+0,72.344849E+0,0.000000E+0,73.495138E+0,1.064637E+0,1.008172E+0,2.205425E+0,60.000000E+0,79.000000E+0,49.300000E+0,10.732710E-3,72.369230E+0,30.624769E+0,0.000000E+0,1.253536E+0,1.261505E+0,1.010174E+0,60.000000E+0,1.000000E+0,1.280417E+0,653.081927E-3,2.059127E+0,60.000000E+0,1.875363E+0,0.000000E+0,73.580464E+0,1.011695E+0,1.011621E+0,1.009658E+0,50.000000E+0,1.000000E+0,86.673539E+0,3.066753E+0,2.553233E+0,1.733047E+0,45.000000E+0,0.000000E+0,1.261197E+0,1.251101E+0,1.011034E+0,60.000000E+0,3.989238E-3,61.497195E+0,9.007780E-3,24.191635E+0,3.089960E+0,30.727476E+0,0.000000E+0,49.137826E-3,0.000000E+0,45.132321E-3,0.000000E+0,14.242338E-3,0.000000E+0,18.751825E-3,0.000000E+0,20.684462E-3,2.021189E+0,2.013426E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978549E+0,5.777317E+0,0.000000E+0,50.717361E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.794407E+0,0.000000E+0,14.628865E-3,10.000000E+0,9.700059E+0,0.000000E+0,43.167473E-3,995.734422E-3,3.045562E+0,995.702238E-3,3.038594E+0,997.778105E-3,3.037725E+0,998.260864E-3,3.038256E+0,35.963081E-3,6.589269E+0,1.000000E+0,1.000000E+0,72.554962E+0,72.785534E+0,2.169660E+0,72.465956E+0,72.591230E+0,2.166203E+0,72.531751E+0,72.827981E+0,2.175170E+0,72.310596E+0,72.735460E+0,2.187755E+0
 10/25/2017,11:22:48.118,2.694102E-3,72.832848E+0,3.980105E-3,997.573406E-3,1.004179E+0,0.000000E+0,1.011405E+0,3.090972E+0,0.000000E+0,72.839914E+0,3.980753E-3,997.396204E-3,1.027284E+0,0.000000E+0,1.061907E+0,3.104666E+0,0.000000E+0,72.270914E+0,30.996306E+0,72.424495E+0,3.974203E-3,3.966810E-3,0.000000E+0,1.021918E+0,1.000000E+0,44.000000E+0,97.412752E+0,23.898027E+0,9.591057E-3,12.477947E-3,1.000000E+0,2.653738E+0,1.000000E+0,20.000000E+0,7.059986E-3,43.428993E+0,0.000000E+0,2.666614E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.977535E+0,0.000000E+0,-227.234071E-3,0.000000E+0,137.459006E-3,0.000000E+0,136.428982E-3,0.000000E+0,144.276055E-3,0.000000E+0,-219.390312E-3,0.000000E+0,2.036979E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.005865E+0,3.033042E+0,0.000000E+0,997.617185E-3,0.000000E+0,1.010967E+0,3.019074E+0,0.000000E+0,238.466614E+0,4.008698E-3,3.980935E-3,73.091324E+0,73.475434E+0,72.140687E+0,72.311578E+0,72.676682E+0,3.987421E-3,3.982686E-3,72.697881E+0,4.703157E+0,1.830138E+0,75.205772E+0,73.562771E+0,0.000000E+0,73.694529E+0,72.346206E+0,0.000000E+0,73.492283E+0,1.060037E+0,1.005378E+0,2.204581E+0,60.000000E+0,79.000000E+0,49.300000E+0,10.725966E-3,72.209193E+0,30.622725E+0,0.000000E+0,1.255085E+0,1.266503E+0,1.004644E+0,60.000000E+0,1.000000E+0,1.279444E+0,649.263281E-3,2.045435E+0,60.000000E+0,1.877152E+0,0.000000E+0,73.580838E+0,1.012158E+0,1.007598E+0,1.009323E+0,50.000000E+0,1.000000E+0,86.504746E+0,3.073379E+0,2.549719E+0,1.747148E+0,45.000000E+0,0.000000E+0,1.254458E+0,1.252220E+0,1.012982E+0,60.000000E+0,3.986773E-3,61.448668E+0,9.124708E-3,24.197017E+0,3.009091E+0,30.727104E+0,0.000000E+0,50.266066E-3,0.000000E+0,45.325585E-3,0.000000E+0,14.371180E-3,0.000000E+0,18.816246E-3,0.000000E+0,21.586359E-3,2.020995E+0,2.014328E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965605E+0,5.779090E+0,0.000000E+0,43.077567E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.793280E+0,0.000000E+0,14.177917E-3,10.000000E+0,9.699995E+0,0.000000E+0,41.428100E-3,996.345918E-3,3.045159E+0,997.842473E-3,3.040493E+0,997.359713E-3,3.038111E+0,997.150517E-3,3.039801E+0,29.197198E-3,6.463291E+0,1.000000E+0,1.000000E+0,72.558847E+0,72.784739E+0,2.173495E+0,72.465769E+0,72.594365E+0,2.167385E+0,72.531517E+0,72.825220E+0,2.180441E+0,72.313263E+0,72.734898E+0,2.182647E+0
 10/25/2017,11:22:58.118,1.083918E-3,72.832848E+0,3.981272E-3,998.362759E-3,1.001034E+0,0.000000E+0,1.011597E+0,3.089780E+0,0.000000E+0,72.837574E+0,3.984839E-3,997.074019E-3,1.015144E+0,0.000000E+0,1.063521E+0,3.102024E+0,0.000000E+0,72.271522E+0,30.989245E+0,72.425244E+0,3.972193E-3,3.971026E-3,0.000000E+0,1.021838E+0,1.000000E+0,44.000000E+0,97.315691E+0,23.885639E+0,9.626077E-3,12.473148E-3,1.000000E+0,2.654058E+0,1.000000E+0,20.000000E+0,7.146002E-3,43.416377E+0,0.000000E+0,2.675314E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.976183E+0,0.000000E+0,-220.764229E-3,0.000000E+0,136.493358E-3,0.000000E+0,137.491195E-3,0.000000E+0,142.374911E-3,0.000000E+0,-225.383751E-3,0.000000E+0,2.041265E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.002958E+0,3.034764E+0,0.000000E+0,997.327529E-3,0.000000E+0,998.454645E-3,3.020055E+0,0.000000E+0,238.493998E+0,4.011488E-3,3.979118E-3,73.093711E+0,73.478195E+0,72.140874E+0,72.309566E+0,72.679256E+0,3.979248E-3,3.982102E-3,72.693108E+0,4.704123E+0,1.830621E+0,75.217148E+0,73.562678E+0,0.000000E+0,73.692048E+0,72.347797E+0,0.000000E+0,73.492751E+0,1.064094E+0,1.000764E+0,2.204804E+0,60.000000E+0,79.000000E+0,49.200000E+0,10.706705E-3,72.269323E+0,30.618451E+0,0.000000E+0,1.253201E+0,1.263932E+0,1.000745E+0,60.000000E+0,1.000000E+0,1.281693E+0,655.574433E-3,2.062594E+0,60.000000E+0,1.884823E+0,0.000000E+0,73.580885E+0,1.010226E+0,1.006161E+0,999.801570E-3,50.000000E+0,1.000000E+0,86.438975E+0,3.067663E+0,2.549096E+0,1.737550E+0,45.000000E+0,0.000000E+0,1.257748E+0,1.249312E+0,1.009597E+0,60.000000E+0,3.988978E-3,61.407054E+0,8.918155E-3,24.203838E+0,2.957541E+0,30.726314E+0,0.000000E+0,45.043928E-3,0.000000E+0,45.035689E-3,0.000000E+0,14.306759E-3,0.000000E+0,19.170563E-3,0.000000E+0,21.940676E-3,2.020867E+0,2.013329E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960965E+0,5.775963E+0,0.000000E+0,49.621357E-3,0.000000E+0,46.107697E-3,9.500000E+0,9.793666E+0,0.000000E+0,15.047603E-3,10.000000E+0,9.700059E+0,0.000000E+0,50.189388E-3,996.024078E-3,3.045288E+0,996.345918E-3,3.040203E+0,996.893045E-3,3.036920E+0,998.614888E-3,3.036647E+0,28.875013E-3,6.287373E+0,1.000000E+0,1.000000E+0,72.555852E+0,72.786564E+0,2.168461E+0,72.466190E+0,72.594365E+0,2.172350E+0,72.533155E+0,72.828074E+0,2.176927E+0,72.311625E+0,72.738174E+0,2.188745E+0
 10/25/2017,11:23:08.118,439.844037E-6,72.832427E+0,3.983801E-3,997.074019E-3,980.003903E-3,0.000000E+0,1.014311E+0,3.089829E+0,0.000000E+0,72.838885E+0,3.983996E-3,997.653952E-3,987.165566E-3,0.000000E+0,1.065389E+0,3.102861E+0,0.000000E+0,72.273160E+0,30.985435E+0,72.428613E+0,3.977381E-3,3.969080E-3,0.000000E+0,1.027270E+0,1.000000E+0,44.000000E+0,97.184979E+0,23.869261E+0,9.586323E-3,12.475288E-3,1.000000E+0,2.653116E+0,1.000000E+0,20.000000E+0,7.044418E-3,43.394588E+0,0.000000E+0,2.686496E+0,0.000000E+0,1.985618E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.985518E+0,0.000000E+0,-217.191331E-3,0.000000E+0,138.939667E-3,0.000000E+0,138.553408E-3,0.000000E+0,140.022648E-3,0.000000E+0,-218.713633E-3,0.000000E+0,2.045067E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.004236E+0,3.034683E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.002929E+0,3.019363E+0,0.000000E+0,238.509425E+0,4.010255E-3,3.980999E-3,73.096940E+0,73.477821E+0,72.140780E+0,72.314012E+0,72.678133E+0,3.977432E-3,3.981908E-3,72.694793E+0,4.698002E+0,1.830831E+0,75.224124E+0,73.563052E+0,0.000000E+0,73.692891E+0,72.345879E+0,0.000000E+0,73.492939E+0,1.070212E+0,1.008268E+0,2.208183E+0,60.000000E+0,79.000000E+0,49.200000E+0,10.715784E-3,72.219721E+0,30.617662E+0,0.000000E+0,1.252339E+0,1.260642E+0,1.012779E+0,60.000000E+0,1.000000E+0,1.281645E+0,656.660910E-3,2.060133E+0,60.000000E+0,1.888143E+0,0.000000E+0,73.582336E+0,1.009013E+0,1.008205E+0,1.018045E+0,50.000000E+0,1.000000E+0,86.437380E+0,3.063863E+0,2.551077E+0,1.741942E+0,45.000000E+0,0.000000E+0,1.257684E+0,1.251884E+0,1.001597E+0,60.000000E+0,3.987940E-3,61.363386E+0,9.081452E-3,24.198038E+0,2.996848E+0,30.726314E+0,0.000000E+0,37.404134E-3,0.000000E+0,46.034218E-3,0.000000E+0,15.240867E-3,0.000000E+0,21.264253E-3,0.000000E+0,24.614157E-3,2.020802E+0,2.013329E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961564E+0,5.776576E+0,0.000000E+0,44.463690E-3,0.000000E+0,48.235234E-3,9.500000E+0,9.794407E+0,0.000000E+0,16.336028E-3,10.000000E+0,9.698771E+0,0.000000E+0,44.874636E-3,996.217182E-3,3.045449E+0,997.263161E-3,3.041265E+0,997.842473E-3,3.037145E+0,999.483855E-3,3.040348E+0,31.774677E-3,6.474246E+0,1.000000E+0,1.000000E+0,72.559174E+0,72.785721E+0,2.171514E+0,72.471057E+0,72.596939E+0,2.168231E+0,72.533155E+0,72.826717E+0,2.177917E+0,72.313029E+0,72.735507E+0,2.187180E+0
 10/25/2017,11:23:18.118,1.244936E-3,72.832473E+0,3.981207E-3,997.283439E-3,1.006447E+0,0.000000E+0,1.013752E+0,3.089716E+0,0.000000E+0,72.839306E+0,3.977705E-3,997.525078E-3,1.019531E+0,0.000000E+0,1.064255E+0,3.101814E+0,0.000000E+0,72.275079E+0,30.990406E+0,72.437223E+0,3.971090E-3,3.965254E-3,0.000000E+0,1.027000E+0,1.000000E+0,44.000000E+0,97.297925E+0,23.858683E+0,9.546115E-3,12.482163E-3,1.000000E+0,2.647685E+0,1.000000E+0,20.000000E+0,6.995961E-3,43.364838E+0,0.000000E+0,2.699449E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.980819E+0,0.000000E+0,-212.974668E-3,0.000000E+0,135.431146E-3,0.000000E+0,139.261549E-3,0.000000E+0,140.087093E-3,0.000000E+0,-206.307859E-3,0.000000E+0,2.039557E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.008852E+0,3.033122E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.003648E+0,3.020474E+0,0.000000E+0,238.537629E+0,4.010774E-3,3.977626E-3,73.102884E+0,73.475855E+0,72.141857E+0,72.311438E+0,72.680051E+0,3.984956E-3,3.985281E-3,72.693623E+0,4.684792E+0,1.829864E+0,75.216914E+0,73.564222E+0,0.000000E+0,73.696588E+0,72.347236E+0,0.000000E+0,73.493407E+0,1.067033E+0,1.007837E+0,2.198347E+0,60.000000E+0,79.000000E+0,49.200000E+0,10.709039E-3,72.222342E+0,30.611530E+0,0.000000E+0,1.250407E+0,1.258104E+0,1.013978E+0,60.000000E+0,1.000000E+0,1.281135E+0,656.948506E-3,2.055916E+0,60.000000E+0,1.875814E+0,0.000000E+0,73.585519E+0,1.008327E+0,1.008907E+0,1.001367E+0,50.000000E+0,1.000000E+0,86.316725E+0,3.066673E+0,2.548329E+0,1.734276E+0,45.000000E+0,0.000000E+0,1.256215E+0,1.252028E+0,1.016671E+0,60.000000E+0,3.990405E-3,61.320418E+0,9.049609E-3,24.185232E+0,2.946265E+0,30.724224E+0,0.000000E+0,34.567417E-3,0.000000E+0,45.100111E-3,0.000000E+0,16.948030E-3,0.000000E+0,24.324262E-3,0.000000E+0,23.808892E-3,2.021189E+0,2.013651E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952238E+0,5.779638E+0,0.000000E+0,45.398518E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.793956E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.694712E+0,0.000000E+0,41.299258E-3,995.766606E-3,3.045063E+0,998.019484E-3,3.040122E+0,997.971208E-3,3.037403E+0,998.228680E-3,3.038610E+0,25.653164E-3,6.212302E+0,1.000000E+0,1.000000E+0,72.559455E+0,72.785815E+0,2.170922E+0,72.469185E+0,72.595956E+0,2.169604E+0,72.531892E+0,72.828823E+0,2.180984E+0,72.312514E+0,72.736911E+0,2.192464E+0
 10/25/2017,11:23:28.118,4.787341E-3,72.834018E+0,3.982245E-3,997.879481E-3,989.792183E-3,0.000000E+0,1.014279E+0,3.090457E+0,0.000000E+0,72.841131E+0,3.977965E-3,997.670061E-3,1.016835E+0,0.000000E+0,1.064367E+0,3.103473E+0,0.000000E+0,72.274798E+0,30.982927E+0,72.446348E+0,3.973814E-3,3.970118E-3,0.000000E+0,1.024562E+0,1.000000E+0,44.000000E+0,97.351366E+0,23.835206E+0,9.545920E-3,12.469516E-3,1.000000E+0,2.657204E+0,1.000000E+0,20.000000E+0,7.006988E-3,43.355574E+0,0.000000E+0,2.706667E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.973995E+0,0.000000E+0,-214.873775E-3,0.000000E+0,136.300229E-3,0.000000E+0,138.295901E-3,0.000000E+0,138.443731E-3,0.000000E+0,-204.696720E-3,0.000000E+0,2.046453E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.008565E+0,3.033525E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.009705E+0,3.021069E+0,0.000000E+0,238.565688E+0,4.012007E-3,3.983529E-3,73.109062E+0,73.478617E+0,72.142371E+0,72.314246E+0,72.681362E+0,3.980351E-3,3.983918E-3,72.695260E+0,4.695102E+0,1.827753E+0,75.220847E+0,73.565439E+0,0.000000E+0,73.693405E+0,72.349342E+0,0.000000E+0,73.493594E+0,1.068902E+0,1.002185E+0,2.200723E+0,60.000000E+0,79.000000E+0,49.200000E+0,10.715070E-3,72.220891E+0,30.608882E+0,0.000000E+0,1.246129E+0,1.257800E+0,1.001672E+0,60.000000E+0,1.000000E+0,1.279061E+0,656.868618E-3,2.054797E+0,60.000000E+0,1.879134E+0,0.000000E+0,73.582336E+0,1.007880E+0,1.009961E+0,1.007166E+0,50.000000E+0,1.000000E+0,86.206251E+0,3.067663E+0,2.542483E+0,1.746174E+0,45.000000E+0,0.000000E+0,1.257460E+0,1.251117E+0,1.015489E+0,60.000000E+0,3.989757E-3,61.278805E+0,9.031451E-3,24.173261E+0,2.960119E+0,30.725014E+0,0.000000E+0,33.600355E-3,0.000000E+0,43.006420E-3,0.000000E+0,16.239396E-3,0.000000E+0,23.261311E-3,0.000000E+0,24.517525E-3,2.021060E+0,2.013684E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943560E+0,5.779058E+0,0.000000E+0,43.722276E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.792958E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.694809E+0,0.000000E+0,42.587682E-3,996.635573E-3,3.045352E+0,998.309140E-3,3.041506E+0,996.989597E-3,3.037097E+0,997.037873E-3,3.040348E+0,33.707786E-3,6.171384E+0,1.000000E+0,1.000000E+0,72.560016E+0,72.786657E+0,2.171370E+0,72.470214E+0,72.595722E+0,2.169237E+0,72.532640E+0,72.827419E+0,2.174451E+0,72.313356E+0,72.737566E+0,2.191363E+0
 10/25/2017,11:23:38.118,922.899256E-6,72.835843E+0,3.981661E-3,997.718389E-3,995.364956E-3,0.000000E+0,1.011533E+0,3.091617E+0,0.000000E+0,72.842769E+0,3.980170E-3,997.895591E-3,1.029182E+0,0.000000E+0,1.064798E+0,3.103312E+0,0.000000E+0,72.273581E+0,30.986736E+0,72.456597E+0,3.974074E-3,3.970312E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,97.303189E+0,23.828340E+0,9.529707E-3,12.477688E-3,1.000000E+0,2.653419E+0,1.000000E+0,20.000000E+0,6.913188E-3,43.357529E+0,0.000000E+0,2.705217E+0,0.000000E+0,1.985618E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.982782E+0,0.000000E+0,-213.006856E-3,0.000000E+0,137.555571E-3,0.000000E+0,142.190682E-3,0.000000E+0,136.155914E-3,0.000000E+0,-206.050077E-3,0.000000E+0,2.050223E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.001137E+0,3.032865E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.010152E+0,3.020973E+0,0.000000E+0,238.616745E+0,4.009801E-3,3.982816E-3,73.110747E+0,73.473889E+0,72.142044E+0,72.313684E+0,72.683701E+0,3.992546E-3,3.977172E-3,72.694137E+0,4.695746E+0,1.830654E+0,75.220379E+0,73.564129E+0,0.000000E+0,73.698695E+0,72.349950E+0,0.000000E+0,73.493173E+0,1.065708E+0,1.008476E+0,2.202014E+0,60.000000E+0,79.000000E+0,49.200000E+0,10.714422E-3,72.218271E+0,30.610601E+0,0.000000E+0,1.252674E+0,1.257177E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.275503E+0,651.420257E-3,2.050052E+0,60.000000E+0,1.872864E+0,0.000000E+0,73.580089E+0,1.010673E+0,1.007119E+0,1.007550E+0,50.000000E+0,1.000000E+0,86.202592E+0,3.070920E+0,2.548745E+0,1.726356E+0,45.000000E+0,0.000000E+0,1.263481E+0,1.248705E+0,995.784404E-3,60.000000E+0,3.990730E-3,61.235184E+0,9.030932E-3,24.161290E+0,2.927256E+0,30.723759E+0,0.000000E+0,36.372601E-3,0.000000E+0,45.132321E-3,0.000000E+0,17.914348E-3,0.000000E+0,23.841102E-3,0.000000E+0,23.969945E-3,2.020995E+0,2.013297E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943599E+0,5.780670E+0,0.000000E+0,49.427945E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.793409E+0,0.000000E+0,17.366768E-3,10.000000E+0,9.688657E+0,0.000000E+0,41.234836E-3,996.024078E-3,3.045529E+0,997.922932E-3,3.041394E+0,997.488449E-3,3.038433E+0,996.136722E-3,3.037242E+0,34.352156E-3,5.995466E+0,1.000000E+0,1.000000E+0,72.558940E+0,72.787547E+0,2.174326E+0,72.471525E+0,72.594506E+0,2.170722E+0,72.533717E+0,72.828168E+0,2.185185E+0,72.314573E+0,72.738221E+0,2.189798E+0
 10/25/2017,11:23:48.118,-43.211183E-6,72.832239E+0,3.983801E-3,997.363986E-3,993.081556E-3,0.000000E+0,1.014599E+0,3.091278E+0,0.000000E+0,72.840710E+0,3.975889E-3,997.992246E-3,1.005143E+0,0.000000E+0,1.062371E+0,3.104440E+0,0.000000E+0,72.273300E+0,30.968479E+0,72.464599E+0,3.973944E-3,3.969988E-3,0.000000E+0,1.027095E+0,1.000000E+0,44.000000E+0,97.440766E+0,23.834185E+0,9.377629E-3,12.462447E-3,1.000000E+0,2.664184E+0,1.000000E+0,20.000000E+0,6.824513E-3,43.368330E+0,0.000000E+0,2.713885E+0,0.000000E+0,1.989745E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.982750E+0,0.000000E+0,-210.624924E-3,0.000000E+0,138.392466E-3,0.000000E+0,143.027577E-3,0.000000E+0,133.223640E-3,0.000000E+0,-206.758978E-3,0.000000E+0,2.047290E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.017606E+0,3.033010E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.016416E+0,3.019734E+0,0.000000E+0,238.651120E+0,4.009282E-3,3.983140E-3,73.117861E+0,73.480021E+0,72.140780E+0,72.313544E+0,72.685386E+0,3.979378E-3,3.981259E-3,72.694559E+0,4.700257E+0,1.829509E+0,75.210079E+0,73.568201E+0,0.000000E+0,73.696354E+0,72.351026E+0,0.000000E+0,73.496589E+0,1.062689E+0,1.012388E+0,2.204899E+0,60.000000E+0,79.000000E+0,49.200000E+0,10.708910E-3,72.333197E+0,30.605677E+0,0.000000E+0,1.254319E+0,1.252850E+0,1.001304E+0,60.000000E+0,1.000000E+0,1.278455E+0,650.877018E-3,2.060485E+0,60.000000E+0,1.871962E+0,0.000000E+0,73.582008E+0,1.010642E+0,1.006193E+0,1.013812E+0,50.000000E+0,1.000000E+0,86.053608E+0,3.065763E+0,2.544336E+0,1.732999E+0,45.000000E+0,0.000000E+0,1.257508E+0,1.250926E+0,1.002315E+0,60.000000E+0,3.990016E-3,61.194833E+0,9.028597E-3,24.143565E+0,2.928222E+0,30.724270E+0,0.000000E+0,35.502244E-3,0.000000E+0,44.939057E-3,0.000000E+0,17.946559E-3,0.000000E+0,23.100258E-3,0.000000E+0,23.486786E-3,2.020963E+0,2.013297E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931521E+0,5.776189E+0,0.000000E+0,48.879943E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.794311E+0,0.000000E+0,17.721085E-3,10.000000E+0,9.690493E+0,0.000000E+0,41.879049E-3,996.120630E-3,3.045224E+0,996.635573E-3,3.041619E+0,998.389600E-3,3.037435E+0,997.922932E-3,3.036421E+0,13.410137E-3,6.199414E+0,1.000000E+0,1.000000E+0,72.560672E+0,72.786938E+0,2.169564E+0,72.470823E+0,72.596424E+0,2.173005E+0,72.531658E+0,72.829291E+0,2.178668E+0,72.312467E+0,72.737285E+0,2.191618E+0
 10/25/2017,11:23:58.118,1.405954E-3,72.833877E+0,3.981985E-3,996.993473E-3,999.005621E-3,0.000000E+0,1.011868E+0,3.090747E+0,0.000000E+0,72.842488E+0,3.980818E-3,997.331767E-3,1.000469E+0,0.000000E+0,1.064239E+0,3.104521E+0,0.000000E+0,72.273534E+0,30.969641E+0,72.469091E+0,3.973036E-3,3.972193E-3,0.000000E+0,1.026251E+0,1.000000E+0,44.000000E+0,97.850464E+0,23.835995E+0,9.280028E-3,12.455768E-3,1.000000E+0,2.662747E+0,1.000000E+0,20.000000E+0,6.767363E-3,43.359019E+0,0.000000E+0,2.724873E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.987321E+0,0.000000E+0,-209.691464E-3,0.000000E+0,138.521219E-3,0.000000E+0,136.879618E-3,0.000000E+0,132.224734E-3,0.000000E+0,-202.698907E-3,0.000000E+0,2.044197E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.007495E+0,3.033283E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.007356E+0,3.019943E+0,0.000000E+0,238.660040E+0,4.008958E-3,3.982167E-3,73.120060E+0,73.478851E+0,72.142465E+0,72.313684E+0,72.685667E+0,3.973410E-3,3.979313E-3,72.696196E+0,4.715078E+0,1.828704E+0,75.219115E+0,73.571711E+0,0.000000E+0,73.696073E+0,72.351167E+0,0.000000E+0,73.494717E+0,1.066842E+0,1.000764E+0,2.208566E+0,60.000000E+0,79.000000E+0,49.200000E+0,10.710596E-3,72.415089E+0,30.605212E+0,0.000000E+0,1.250934E+0,1.264618E+0,988.166898E-3,60.000000E+0,1.000000E+0,1.274562E+0,652.235114E-3,2.064463E+0,60.000000E+0,1.888820E+0,0.000000E+0,73.581025E+0,1.010003E+0,1.004485E+0,990.184530E-3,50.000000E+0,1.000000E+0,85.757200E+0,3.068653E+0,2.541077E+0,1.720048E+0,45.000000E+0,0.000000E+0,1.254154E+0,1.252555E+0,969.245499E-3,60.000000E+0,3.988848E-3,61.152847E+0,9.014071E-3,24.135585E+0,2.957863E+0,30.722087E+0,0.000000E+0,20.254892E-3,0.000000E+0,51.477813E-3,0.000000E+0,25.967003E-3,0.000000E+0,16.948030E-3,0.000000E+0,21.328674E-3,2.021124E+0,2.013716E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.906910E+0,5.777446E+0,0.000000E+0,44.302513E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.793570E+0,0.000000E+0,27.158796E-3,10.000000E+0,9.660922E+0,0.000000E+0,43.940528E-3,996.699941E-3,3.045320E+0,999.516039E-3,3.040814E+0,998.051668E-3,3.037226E+0,1.000417E+0,3.040557E+0,32.741232E-3,6.380810E+0,1.000000E+0,1.000000E+0,72.562403E+0,72.787640E+0,2.166336E+0,72.473724E+0,72.598249E+0,2.170227E+0,72.535261E+0,72.828823E+0,2.179547E+0,72.313637E+0,72.738923E+0,2.193565E+0
 10/25/2017,11:24:08.118,761.880850E-6,72.835281E+0,3.982375E-3,997.702280E-3,998.526586E-3,0.000000E+0,1.014327E+0,3.092181E+0,0.000000E+0,72.842676E+0,3.980364E-3,997.074019E-3,1.009593E+0,0.000000E+0,1.063105E+0,3.103361E+0,0.000000E+0,72.276389E+0,30.965785E+0,72.468202E+0,3.974981E-3,3.970961E-3,0.000000E+0,1.027637E+0,1.000000E+0,44.000000E+0,97.913829E+0,23.838500E+0,9.258497E-3,12.434366E-3,1.000000E+0,2.657875E+0,1.000000E+0,20.000000E+0,6.844687E-3,43.356365E+0,0.000000E+0,2.727000E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.991699E+0,0.000000E+0,-206.730143E-3,0.000000E+0,137.974019E-3,0.000000E+0,133.596414E-3,0.000000E+0,146.209422E-3,0.000000E+0,-200.153307E-3,0.000000E+0,2.041523E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.002160E+0,3.034233E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.013125E+0,3.019894E+0,0.000000E+0,238.672671E+0,4.007336E-3,3.984373E-3,73.127595E+0,73.478944E+0,72.143120E+0,72.315930E+0,72.687586E+0,3.982297E-3,3.980221E-3,72.692733E+0,4.718944E+0,1.830847E+0,75.218600E+0,73.568341E+0,0.000000E+0,73.697571E+0,72.350933E+0,0.000000E+0,73.496823E+0,1.066442E+0,1.005330E+0,2.203002E+0,60.000000E+0,79.000000E+0,49.200000E+0,10.713644E-3,72.422951E+0,30.600660E+0,0.000000E+0,1.243814E+0,1.255453E+0,990.612126E-3,60.000000E+0,1.000000E+0,1.275391E+0,651.116682E-3,2.049349E+0,60.000000E+0,1.881213E+0,0.000000E+0,73.582851E+0,1.007944E+0,1.005379E+0,995.568156E-3,50.000000E+0,1.000000E+0,85.642938E+0,3.067312E+0,2.549831E+0,1.720894E+0,45.000000E+0,0.000000E+0,1.258355E+0,1.248737E+0,997.908155E-3,60.000000E+0,3.988719E-3,61.113617E+0,9.080025E-3,24.138137E+0,2.970751E+0,30.720508E+0,0.000000E+0,3.879301E-3,0.000000E+0,45.100111E-3,0.000000E+0,23.196890E-3,0.000000E+0,25.161738E-3,0.000000E+0,20.458987E-3,2.020995E+0,2.013651E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896984E+0,5.777446E+0,0.000000E+0,53.102782E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.794246E+0,0.000000E+0,23.035837E-3,10.000000E+0,9.660375E+0,0.000000E+0,43.940528E-3,996.410286E-3,3.046141E+0,995.927526E-3,3.040782E+0,997.472357E-3,3.038063E+0,999.966615E-3,3.037113E+0,10.832657E-3,6.225190E+0,1.000000E+0,1.000000E+0,72.563386E+0,72.787781E+0,2.168605E+0,72.474426E+0,72.596799E+0,2.169716E+0,72.533670E+0,72.828729E+0,2.179834E+0,72.314339E+0,72.741403E+0,2.193933E+0
 10/25/2017,11:24:18.118,761.880850E-6,72.837340E+0,3.979975E-3,998.298322E-3,999.724173E-3,0.000000E+0,1.011341E+0,3.089603E+0,0.000000E+0,72.843050E+0,3.983153E-3,996.719616E-3,1.012337E+0,0.000000E+0,1.064766E+0,3.102394E+0,0.000000E+0,72.273628E+0,30.951012E+0,72.468155E+0,3.974528E-3,3.970247E-3,0.000000E+0,1.026474E+0,1.000000E+0,44.000000E+0,97.550897E+0,23.840263E+0,9.276266E-3,12.434107E-3,1.000000E+0,2.648148E+0,1.000000E+0,20.000000E+0,6.826329E-3,43.356645E+0,0.000000E+0,2.721232E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.983233E+0,0.000000E+0,1.989680E+0,10.000000E+0,8.992310E+0,0.000000E+0,-210.463983E-3,0.000000E+0,137.780889E-3,0.000000E+0,136.396794E-3,0.000000E+0,146.370536E-3,0.000000E+0,-199.476628E-3,0.000000E+0,2.037173E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.009651E+0,3.035343E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.006637E+0,3.020667E+0,0.000000E+0,238.677782E+0,4.011293E-3,3.983010E-3,73.133352E+0,73.478804E+0,72.144524E+0,72.315369E+0,72.690394E+0,3.978470E-3,3.978794E-3,72.694137E+0,4.717011E+0,1.829687E+0,75.228198E+0,73.573162E+0,0.000000E+0,73.697010E+0,72.350558E+0,0.000000E+0,73.496870E+0,1.062976E+0,1.010775E+0,2.208072E+0,60.000000E+0,79.000000E+0,49.200000E+0,10.709039E-3,72.420096E+0,30.598291E+0,0.000000E+0,1.243575E+0,1.262319E+0,983.340370E-3,60.000000E+0,1.000000E+0,1.275806E+0,650.701265E-3,2.045611E+0,60.000000E+0,1.882148E+0,0.000000E+0,73.581259E+0,1.007992E+0,1.010663E+0,987.468755E-3,50.000000E+0,1.000000E+0,85.830327E+0,3.072245E+0,2.543457E+0,1.722938E+0,45.000000E+0,0.000000E+0,1.260686E+0,1.254073E+0,988.087803E-3,60.000000E+0,3.990665E-3,61.068550E+0,9.068676E-3,24.137997E+0,2.971395E+0,30.718371E+0,0.000000E+0,2.815532E-3,0.000000E+0,43.296316E-3,0.000000E+0,23.035837E-3,0.000000E+0,25.193948E-3,0.000000E+0,20.394566E-3,2.021221E+0,2.012975E+0,2.018483E+0,2.023347E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912004E+0,5.778026E+0,0.000000E+0,46.301109E-3,0.000000E+0,45.398518E-3,9.500000E+0,9.793602E+0,0.000000E+0,23.776681E-3,10.000000E+0,9.659408E+0,0.000000E+0,43.135263E-3,996.716033E-3,3.045787E+0,996.587297E-3,3.041828E+0,997.295345E-3,3.037532E+0,997.922932E-3,3.038336E+0,7.610808E-3,6.085358E+0,1.000000E+0,1.000000E+0,72.560859E+0,72.788857E+0,2.171210E+0,72.474987E+0,72.594412E+0,2.167209E+0,72.534746E+0,72.827419E+0,2.178956E+0,72.313731E+0,72.739672E+0,2.193406E+0
 10/25/2017,11:24:28.118,-526.266402E-6,72.836264E+0,3.981791E-3,997.815044E-3,1.002535E+0,0.000000E+0,1.013210E+0,3.091166E+0,0.000000E+0,72.842348E+0,3.980429E-3,997.074019E-3,1.029549E+0,0.000000E+0,1.062578E+0,3.103876E+0,0.000000E+0,72.274423E+0,30.943440E+0,72.466377E+0,3.975630E-3,3.972063E-3,0.000000E+0,1.028115E+0,1.000000E+0,44.000000E+0,97.280628E+0,23.834185E+0,9.205643E-3,12.434172E-3,1.000000E+0,2.656182E+0,1.000000E+0,20.000000E+0,6.767234E-3,43.370286E+0,0.000000E+0,2.729191E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.990186E+0,0.000000E+0,-209.788029E-3,0.000000E+0,136.589923E-3,0.000000E+0,135.624275E-3,0.000000E+0,145.822749E-3,0.000000E+0,-200.958876E-3,0.000000E+0,2.035819E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.008485E+0,3.033750E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.004447E+0,3.020731E+0,0.000000E+0,238.683278E+0,4.011163E-3,3.983464E-3,73.136160E+0,73.478055E+0,72.142184E+0,72.313356E+0,72.694839E+0,3.982751E-3,3.975486E-3,72.694278E+0,4.715078E+0,1.828736E+0,75.216774E+0,73.569371E+0,0.000000E+0,73.700567E+0,72.352430E+0,0.000000E+0,73.497291E+0,1.067193E+0,1.000093E+0,2.209539E+0,60.000000E+0,79.000000E+0,49.200000E+0,10.713773E-3,72.556834E+0,30.675495E+0,0.000000E+0,1.252243E+0,1.257577E+0,993.776537E-3,60.000000E+0,1.000000E+0,1.281581E+0,649.311214E-3,2.033245E+0,60.000000E+0,1.875653E+0,0.000000E+0,73.583365E+0,1.008327E+0,1.006097E+0,972.867469E-3,50.000000E+0,1.000000E+0,85.986576E+0,3.070409E+0,2.545694E+0,1.718435E+0,45.000000E+0,0.000000E+0,1.258898E+0,1.248769E+0,980.071839E-3,60.000000E+0,3.987421E-3,61.027032E+0,8.955899E-3,24.138554E+0,2.972040E+0,30.717999E+0,0.000000E+0,3.524711E-3,0.000000E+0,44.230424E-3,0.000000E+0,23.100258E-3,0.000000E+0,25.193948E-3,0.000000E+0,20.942147E-3,2.020770E+0,2.013974E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924742E+0,5.777124E+0,0.000000E+0,50.523949E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.794246E+0,0.000000E+0,23.293522E-3,10.000000E+0,9.777947E+0,0.000000E+0,39.881990E-3,996.233274E-3,3.045932E+0,997.601093E-3,3.041699E+0,997.729829E-3,3.037355E+0,997.601093E-3,3.038304E+0,29.197198E-3,5.970013E+0,1.000000E+0,1.000000E+0,72.560157E+0,72.789184E+0,2.168509E+0,72.474894E+0,72.599419E+0,2.170690E+0,72.531330E+0,72.829572E+0,2.180920E+0,72.314526E+0,72.742292E+0,2.188314E+0
 10/25/2017,11:24:38.118,2.211047E-3,72.836451E+0,3.983542E-3,998.330540E-3,989.281212E-3,0.000000E+0,1.014168E+0,3.090972E+0,0.000000E+0,72.842161E+0,3.978937E-3,997.267330E-3,1.031479E+0,0.000000E+0,1.061955E+0,3.102732E+0,0.000000E+0,72.277044E+0,30.942929E+0,72.461931E+0,3.972517E-3,3.967394E-3,0.000000E+0,1.028895E+0,1.000000E+0,44.000000E+0,97.585586E+0,23.817158E+0,8.765559E-3,12.453628E-3,1.000000E+0,2.667267E+0,1.000000E+0,20.000000E+0,6.557124E-3,43.403248E+0,0.000000E+0,2.721715E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.988448E+0,0.000000E+0,-207.663603E-3,0.000000E+0,134.916133E-3,0.000000E+0,137.619948E-3,0.000000E+0,127.810212E-3,0.000000E+0,-203.182249E-3,0.000000E+0,2.035722E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.002862E+0,3.034571E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.009976E+0,3.019830E+0,0.000000E+0,238.685930E+0,4.011488E-3,3.981583E-3,73.141027E+0,73.480582E+0,72.144851E+0,72.316632E+0,72.692031E+0,3.980416E-3,3.976913E-3,72.695260E+0,4.710567E+0,1.829171E+0,75.225716E+0,73.574566E+0,0.000000E+0,73.701035E+0,72.355519E+0,0.000000E+0,73.500053E+0,1.063168E+0,998.065690E-3,2.202636E+0,60.000000E+0,79.000000E+0,49.200000E+0,10.720972E-3,72.654687E+0,30.683113E+0,0.000000E+0,1.250152E+0,1.257800E+0,983.452243E-3,60.000000E+0,1.000000E+0,1.275838E+0,648.959706E-3,2.002362E+0,60.000000E+0,1.878554E+0,0.000000E+0,73.581727E+0,1.006188E+0,1.009977E+0,1.006048E+0,50.000000E+0,1.000000E+0,85.755887E+0,3.073571E+0,2.547419E+0,1.729693E+0,45.000000E+0,0.000000E+0,1.257572E+0,1.251581E+0,975.249486E-3,60.000000E+0,3.987811E-3,60.987709E+0,9.014589E-3,24.138415E+0,2.968496E+0,30.716373E+0,0.000000E+0,75.184043E-3,0.000000E+0,44.939057E-3,0.000000E+0,24.034366E-3,0.000000E+0,25.193948E-3,0.000000E+0,23.196890E-3,2.020867E+0,2.013490E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.905496E+0,5.776866E+0,0.000000E+0,55.198084E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.793215E+0,0.000000E+0,20.620040E-3,10.000000E+0,9.777174E+0,0.000000E+0,44.874636E-3,995.911434E-3,3.045674E+0,997.665461E-3,3.041828E+0,997.745921E-3,3.037258E+0,998.260864E-3,3.039978E+0,29.841567E-3,6.401430E+0,1.000000E+0,1.000000E+0,72.561046E+0,72.789418E+0,2.168749E+0,72.475830E+0,72.598951E+0,2.174601E+0,72.533202E+0,72.830274E+0,2.177901E+0,72.314807E+0,72.741591E+0,2.193071E+0
 10/25/2017,11:24:48.118,1.405954E-3,72.838557E+0,3.983218E-3,997.702280E-3,999.596431E-3,0.000000E+0,1.014152E+0,3.090747E+0,0.000000E+0,72.844547E+0,3.984709E-3,997.782826E-3,993.163318E-3,0.000000E+0,1.060678E+0,3.102426E+0,0.000000E+0,72.278073E+0,30.947993E+0,72.459872E+0,3.975954E-3,3.970896E-3,0.000000E+0,1.025168E+0,1.000000E+0,44.000000E+0,98.292440E+0,23.790805E+0,9.029116E-3,12.470813E-3,1.000000E+0,2.662252E+0,1.000000E+0,20.000000E+0,6.663444E-3,43.365816E+0,0.000000E+0,2.726581E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987359E+0,10.000000E+0,8.983072E+0,0.000000E+0,-215.324411E-3,0.000000E+0,136.396794E-3,0.000000E+0,138.424655E-3,0.000000E+0,137.154820E-3,0.000000E+0,-208.563455E-3,0.000000E+0,2.035078E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.010290E+0,3.033669E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.014051E+0,3.019943E+0,0.000000E+0,238.718425E+0,4.013628E-3,3.978664E-3,73.147111E+0,73.479225E+0,72.141623E+0,72.315977E+0,72.694980E+0,3.977042E-3,3.981972E-3,72.695588E+0,4.694458E+0,1.831169E+0,75.228853E+0,73.573770E+0,0.000000E+0,73.700052E+0,72.355285E+0,0.000000E+0,73.494764E+0,1.062960E+0,1.004740E+0,2.208949E+0,60.000000E+0,79.000000E+0,49.200000E+0,10.717405E-3,72.642379E+0,30.678839E+0,0.000000E+0,1.250056E+0,1.254623E+0,1.002087E+0,60.000000E+0,1.000000E+0,1.272057E+0,655.302814E-3,2.003129E+0,60.000000E+0,1.885387E+0,0.000000E+0,73.582242E+0,1.007608E+0,1.004325E+0,1.007613E+0,50.000000E+0,1.000000E+0,85.324648E+0,3.074529E+0,2.548074E+0,1.729454E+0,45.000000E+0,0.000000E+0,1.257380E+0,1.249200E+0,1.007537E+0,60.000000E+0,3.988135E-3,60.949181E+0,9.085472E-3,24.128671E+0,2.955286E+0,30.717674E+0,0.000000E+0,36.179188E-3,0.000000E+0,44.488109E-3,0.000000E+0,17.141294E-3,0.000000E+0,24.130998E-3,0.000000E+0,23.873313E-3,2.020834E+0,2.013651E+0,2.018644E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.869152E+0,5.778639E+0,0.000000E+0,44.786045E-3,0.000000E+0,47.203701E-3,9.500000E+0,9.793763E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.777818E+0,0.000000E+0,39.495463E-3,996.136722E-3,3.045272E+0,998.373508E-3,3.042021E+0,997.585001E-3,3.038224E+0,998.196496E-3,3.038497E+0,29.197198E-3,6.443315E+0,1.000000E+0,1.000000E+0,72.562684E+0,72.791010E+0,2.175668E+0,72.477093E+0,72.598530E+0,2.172925E+0,72.534325E+0,72.831350E+0,2.181846E+0,72.316024E+0,72.741450E+0,2.189367E+0
