date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:24:58.118,-43.211183E-6,72.836685E+0,3.983477E-3,998.024465E-3,975.005973E-3,0.000000E+0,1.013497E+0,3.090956E+0,0.000000E+0,72.846513E+0,3.981596E-3,998.121120E-3,1.020057E+0,0.000000E+0,1.061604E+0,3.104504E+0,0.000000E+0,72.278073E+0,30.972289E+0,72.460106E+0,3.974463E-3,3.965902E-3,0.000000E+0,1.023798E+0,1.000000E+0,44.000000E+0,98.019691E+0,23.804538E+0,9.130609E-3,12.473926E-3,1.000000E+0,2.653132E+0,1.000000E+0,20.000000E+0,6.755363E-3,43.323636E+0,0.000000E+0,2.716721E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.982010E+0,0.000000E+0,-220.764229E-3,0.000000E+0,136.589923E-3,0.000000E+0,136.461170E-3,0.000000E+0,139.732643E-3,0.000000E+0,-224.481513E-3,0.000000E+0,2.033467E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.003262E+0,3.032366E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.003265E+0,3.021278E+0,0.000000E+0,238.735879E+0,4.011942E-3,3.983075E-3,73.150809E+0,73.478382E+0,72.141716E+0,72.317662E+0,72.698209E+0,3.981713E-3,3.985151E-3,72.695401E+0,4.698646E+0,1.831331E+0,75.229930E+0,73.573396E+0,0.000000E+0,73.699443E+0,72.355144E+0,0.000000E+0,73.499491E+0,1.059813E+0,1.004756E+0,2.205489E+0,60.000000E+0,79.000000E+0,49.200000E+0,10.696458E-3,72.623941E+0,30.675216E+0,0.000000E+0,1.253217E+0,1.260355E+0,1.008592E+0,60.000000E+0,1.000000E+0,1.280241E+0,655.542478E-3,2.023755E+0,60.000000E+0,1.880504E+0,0.000000E+0,73.585659E+0,1.009492E+0,1.004086E+0,999.897421E-3,50.000000E+0,1.000000E+0,85.396410E+0,3.070345E+0,2.543250E+0,1.725669E+0,45.000000E+0,0.000000E+0,1.255735E+0,1.251261E+0,1.001868E+0,60.000000E+0,3.987811E-3,60.906684E+0,9.070751E-3,24.110808E+0,2.984605E+0,30.716745E+0,0.000000E+0,43.690040E-3,0.000000E+0,44.874636E-3,0.000000E+0,14.918761E-3,0.000000E+0,19.396037E-3,0.000000E+0,23.647839E-3,2.021221E+0,2.013813E+0,2.018547E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.874007E+0,5.778542E+0,0.000000E+0,49.685828E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.793119E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.777786E+0,0.000000E+0,41.975681E-3,996.120630E-3,3.045803E+0,994.945915E-3,3.041683E+0,997.681553E-3,3.036920E+0,998.051668E-3,3.040975E+0,33.063417E-3,6.083103E+0,1.000000E+0,1.000000E+0,72.563105E+0,72.793677E+0,2.171881E+0,72.475128E+0,72.600776E+0,2.173803E+0,72.532500E+0,72.831163E+0,2.177422E+0,72.313356E+0,72.739719E+0,2.190564E+0
 10/25/2017,11:25:08.118,1.244936E-3,72.840429E+0,3.982439E-3,997.412313E-3,1.011157E+0,0.000000E+0,1.012970E+0,3.090537E+0,0.000000E+0,72.845483E+0,3.971285E-3,998.008355E-3,986.734876E-3,0.000000E+0,1.062658E+0,3.103667E+0,0.000000E+0,72.277418E+0,31.001416E+0,72.465956E+0,3.975760E-3,3.971804E-3,0.000000E+0,1.019991E+0,1.000000E+0,44.000000E+0,97.536983E+0,23.887495E+0,9.111607E-3,12.455897E-3,1.000000E+0,2.656166E+0,1.000000E+0,20.000000E+0,6.751016E-3,43.298077E+0,0.000000E+0,2.725550E+0,0.000000E+0,1.989583E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.966173E+0,0.000000E+0,-224.401503E-3,0.000000E+0,136.783053E-3,0.000000E+0,142.061929E-3,0.000000E+0,145.854972E-3,0.000000E+0,-218.584742E-3,0.000000E+0,2.039944E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001415E+0,0.000000E+0,1.002479E+0,3.033846E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.013476E+0,3.020603E+0,0.000000E+0,238.763312E+0,4.009996E-3,3.983918E-3,73.155957E+0,73.477587E+0,72.145273E+0,72.317287E+0,72.700502E+0,3.985410E-3,3.981908E-3,72.694605E+0,4.700901E+0,1.830863E+0,75.229602E+0,73.576438E+0,0.000000E+0,73.701971E+0,72.356361E+0,0.000000E+0,73.499070E+0,1.060452E+0,1.005506E+0,2.204660E+0,60.000000E+0,79.000000E+0,49.200000E+0,10.692956E-3,72.635406E+0,30.671175E+0,0.000000E+0,1.247438E+0,1.260610E+0,1.003669E+0,60.000000E+0,1.000000E+0,1.273174E+0,649.550878E-3,2.008305E+0,60.000000E+0,1.890803E+0,0.000000E+0,73.583834E+0,1.010035E+0,1.008508E+0,1.012965E+0,50.000000E+0,1.000000E+0,85.672395E+0,3.071878E+0,2.550885E+0,1.721309E+0,45.000000E+0,0.000000E+0,1.255751E+0,1.255367E+0,1.005988E+0,60.000000E+0,3.990730E-3,60.865260E+0,9.043319E-3,24.085103E+0,3.119601E+0,30.714236E+0,0.000000E+0,53.199488E-3,0.000000E+0,41.428100E-3,0.000000E+0,14.016864E-3,0.000000E+0,18.751825E-3,0.000000E+0,21.747412E-3,2.021060E+0,2.013587E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896000E+0,5.737344E+0,0.000000E+0,40.756617E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.793441E+0,0.000000E+0,14.403391E-3,10.000000E+0,9.777561E+0,0.000000E+0,41.975681E-3,996.249366E-3,3.045385E+0,994.913731E-3,3.040396E+0,997.745921E-3,3.039109E+0,998.357416E-3,3.038578E+0,34.674341E-3,5.896553E+0,1.000000E+0,1.000000E+0,72.561374E+0,72.792975E+0,2.168813E+0,72.475362E+0,72.599887E+0,2.169349E+0,72.534278E+0,72.830414E+0,2.178412E+0,72.314947E+0,72.741871E+0,2.190054E+0
 10/25/2017,11:25:18.118,-365.247996E-6,72.838323E+0,3.983347E-3,997.025691E-3,1.000602E+0,0.000000E+0,1.014423E+0,3.089120E+0,0.000000E+0,72.845203E+0,3.981985E-3,997.428423E-3,995.252961E-3,0.000000E+0,1.063105E+0,3.102169E+0,0.000000E+0,72.275640E+0,31.006619E+0,72.475736E+0,3.972971E-3,3.972387E-3,0.000000E+0,1.018461E+0,1.000000E+0,44.000000E+0,97.223755E+0,23.901136E+0,8.962902E-3,12.465755E-3,1.000000E+0,2.651934E+0,1.000000E+0,20.000000E+0,6.640675E-3,43.270516E+0,0.000000E+0,2.717011E+0,0.000000E+0,1.989680E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.972578E+0,0.000000E+0,-228.135343E-3,0.000000E+0,135.656464E-3,0.000000E+0,133.499850E-3,0.000000E+0,143.051589E-3,0.000000E+0,-217.972509E-3,0.000000E+0,2.037463E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.015545E+0,3.034200E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.005358E+0,3.021407E+0,0.000000E+0,238.786262E+0,4.011293E-3,3.979248E-3,73.163679E+0,73.479225E+0,72.142605E+0,72.315837E+0,72.703684E+0,3.983010E-3,3.979767E-3,72.695167E+0,4.699613E+0,1.830122E+0,75.227308E+0,73.578077E+0,0.000000E+0,73.705013E+0,72.359262E+0,0.000000E+0,73.499351E+0,1.070723E+0,1.005841E+0,2.207992E+0,60.000000E+0,79.000000E+0,49.200000E+0,10.674084E-3,72.645187E+0,30.664067E+0,0.000000E+0,1.255803E+0,1.263229E+0,1.006226E+0,60.000000E+0,1.000000E+0,1.281789E+0,654.615777E-3,2.012347E+0,60.000000E+0,1.880617E+0,0.000000E+0,73.581868E+0,1.006826E+0,1.004852E+0,1.018876E+0,50.000000E+0,1.000000E+0,85.836754E+0,3.070569E+0,2.545518E+0,1.726994E+0,45.000000E+0,0.000000E+0,1.257732E+0,1.252236E+0,1.008160E+0,60.000000E+0,3.988394E-3,60.821643E+0,9.071724E-3,24.104497E+0,3.085127E+0,30.711310E+0,0.000000E+0,49.492416E-3,0.000000E+0,43.650633E-3,0.000000E+0,14.113495E-3,0.000000E+0,18.043191E-3,0.000000E+0,21.618570E-3,2.021028E+0,2.013265E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.909150E+0,5.718196E+0,0.000000E+0,54.585611E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.792893E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.776852E+0,0.000000E+0,41.170415E-3,996.152814E-3,3.045320E+0,998.325232E-3,3.043389E+0,998.486152E-3,3.038127E+0,997.343621E-3,3.040573E+0,24.686609E-3,5.811172E+0,1.000000E+0,1.000000E+0,72.566194E+0,72.794005E+0,2.171769E+0,72.476579E+0,72.600543E+0,2.168359E+0,72.536197E+0,72.828636E+0,2.178956E+0,72.314152E+0,72.742807E+0,2.187148E+0
 10/25/2017,11:25:28.118,1.889010E-3,72.837621E+0,3.979586E-3,998.217775E-3,975.916139E-3,0.000000E+0,1.013577E+0,3.085592E+0,0.000000E+0,72.845015E+0,3.980818E-3,997.798935E-3,1.006339E+0,0.000000E+0,1.065549E+0,3.098351E+0,0.000000E+0,72.277465E+0,31.008291E+0,72.476298E+0,3.977381E-3,3.969534E-3,0.000000E+0,1.025916E+0,1.000000E+0,44.000000E+0,97.619758E+0,23.868241E+0,8.735078E-3,12.458945E-3,1.000000E+0,2.672458E+0,1.000000E+0,20.000000E+0,6.570422E-3,43.277918E+0,0.000000E+0,2.724229E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.980751E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.981237E+0,0.000000E+0,-217.963849E-3,0.000000E+0,137.201500E-3,0.000000E+0,135.656464E-3,0.000000E+0,140.699326E-3,0.000000E+0,-223.192601E-3,0.000000E+0,2.033725E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.008181E+0,3.034555E+0,0.000000E+0,997.762013E-3,0.000000E+0,998.710329E-3,3.020586E+0,0.000000E+0,238.811478E+0,4.011423E-3,3.979961E-3,73.169670E+0,73.483391E+0,72.146630E+0,72.321078E+0,72.706164E+0,3.979183E-3,3.979832E-3,72.695260E+0,4.700257E+0,1.829090E+0,75.220426E+0,73.579527E+0,0.000000E+0,73.704171E+0,72.361228E+0,0.000000E+0,73.500147E+0,1.069541E+0,1.003750E+0,2.207402E+0,60.000000E+0,79.000000E+0,49.200000E+0,10.677456E-3,72.618887E+0,30.659097E+0,0.000000E+0,1.243272E+0,1.257177E+0,1.001624E+0,60.000000E+0,1.000000E+0,1.274322E+0,650.749198E-3,2.016261E+0,60.000000E+0,1.873590E+0,0.000000E+0,73.583085E+0,1.006778E+0,1.005985E+0,1.009387E+0,50.000000E+0,1.000000E+0,85.604992E+0,3.066625E+0,2.540726E+0,1.722188E+0,45.000000E+0,0.000000E+0,1.254170E+0,1.251692E+0,1.012343E+0,60.000000E+0,3.987421E-3,60.784563E+0,9.073215E-3,24.163888E+0,3.014568E+0,30.706154E+0,0.000000E+0,40.950030E-3,0.000000E+0,45.873165E-3,0.000000E+0,14.822129E-3,0.000000E+0,21.103200E-3,0.000000E+0,24.324262E-3,2.020963E+0,2.013523E+0,2.018322E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.889565E+0,5.708880E+0,0.000000E+0,59.324218E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.793956E+0,0.000000E+0,16.013922E-3,10.000000E+0,9.778076E+0,0.000000E+0,39.108936E-3,995.927526E-3,3.045771E+0,997.198793E-3,3.040670E+0,997.279253E-3,3.038883E+0,996.329826E-3,3.038368E+0,29.197198E-3,6.295428E+0,1.000000E+0,1.000000E+0,72.564135E+0,72.793584E+0,2.173671E+0,72.476017E+0,72.598343E+0,2.172653E+0,72.536478E+0,72.831069E+0,2.175633E+0,72.315369E+0,72.741637E+0,2.187085E+0
 10/25/2017,11:25:38.118,1.405954E-3,72.839587E+0,3.983282E-3,997.605624E-3,963.892363E-3,0.000000E+0,1.014216E+0,3.089426E+0,0.000000E+0,72.846607E+0,3.981272E-3,998.008355E-3,1.013677E+0,0.000000E+0,1.065884E+0,3.103264E+0,0.000000E+0,72.279290E+0,31.010661E+0,72.479620E+0,3.976343E-3,3.969404E-3,0.000000E+0,1.024228E+0,1.000000E+0,44.000000E+0,98.270533E+0,23.842676E+0,8.896624E-3,12.453628E-3,1.000000E+0,2.663386E+0,1.000000E+0,20.000000E+0,6.678818E-3,43.300265E+0,0.000000E+0,2.728224E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.982106E+0,0.000000E+0,-212.395279E-3,0.000000E+0,137.169312E-3,0.000000E+0,135.688652E-3,0.000000E+0,136.349250E-3,0.000000E+0,-214.395780E-3,0.000000E+0,2.034820E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.005003E+0,3.034506E+0,0.000000E+0,997.311437E-3,0.000000E+0,1.010072E+0,3.020731E+0,0.000000E+0,238.825653E+0,4.011877E-3,3.983918E-3,73.176222E+0,73.482408E+0,72.140359E+0,72.320329E+0,72.710002E+0,3.992027E-3,3.976199E-3,72.695026E+0,4.700901E+0,1.830106E+0,75.220660E+0,73.581493E+0,0.000000E+0,73.704967E+0,72.364831E+0,0.000000E+0,73.499959E+0,1.071394E+0,1.004803E+0,2.206749E+0,60.000000E+0,79.000000E+0,49.200000E+0,10.694837E-3,72.574991E+0,30.654638E+0,0.000000E+0,1.246305E+0,1.261345E+0,1.010238E+0,60.000000E+0,1.000000E+0,1.273716E+0,655.143038E-3,2.001755E+0,60.000000E+0,1.884598E+0,0.000000E+0,73.583927E+0,1.006906E+0,1.004581E+0,1.011384E+0,50.000000E+0,1.000000E+0,85.188914E+0,3.065300E+0,2.542355E+0,1.726739E+0,45.000000E+0,0.000000E+0,1.249842E+0,1.251373E+0,1.011481E+0,60.000000E+0,3.986838E-3,60.745616E+0,9.198185E-3,24.175673E+0,2.964952E+0,30.704481E+0,0.000000E+0,38.306726E-3,0.000000E+0,45.615480E-3,0.000000E+0,15.530763E-3,0.000000E+0,22.037308E-3,0.000000E+0,24.517525E-3,2.021221E+0,2.013619E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.854233E+0,5.705237E+0,0.000000E+0,53.167253E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.791991E+0,0.000000E+0,16.174975E-3,10.000000E+0,9.778269E+0,0.000000E+0,38.883461E-3,996.184998E-3,3.044982E+0,994.817179E-3,3.040460E+0,997.504541E-3,3.037644E+0,998.405692E-3,3.038867E+0,28.230643E-3,5.943593E+0,1.000000E+0,1.000000E+0,72.567504E+0,72.796906E+0,2.170667E+0,72.479340E+0,72.598811E+0,2.172462E+0,72.535635E+0,72.829899E+0,2.178476E+0,72.317100E+0,72.745849E+0,2.190373E+0
 10/25/2017,11:25:48.118,-43.211183E-6,72.837762E+0,3.982439E-3,997.573406E-3,969.049972E-3,0.000000E+0,1.013752E+0,3.090409E+0,0.000000E+0,72.847121E+0,3.980818E-3,998.314431E-3,1.020967E+0,0.000000E+0,1.064191E+0,3.102813E+0,0.000000E+0,72.278401E+0,31.011357E+0,72.477608E+0,3.974917E-3,3.969664E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,97.954961E+0,23.824674E+0,9.029181E-3,12.411603E-3,1.000000E+0,2.661405E+0,1.000000E+0,20.000000E+0,6.764379E-3,43.299706E+0,0.000000E+0,2.720008E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.977149E+0,0.000000E+0,-215.260035E-3,0.000000E+0,137.298065E-3,0.000000E+0,138.553408E-3,0.000000E+0,138.701514E-3,0.000000E+0,-222.258140E-3,0.000000E+0,2.037881E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.016376E+0,3.036260E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.012565E+0,3.020683E+0,0.000000E+0,238.836356E+0,4.011358E-3,3.983205E-3,73.180481E+0,73.481986E+0,72.142839E+0,72.320235E+0,72.710283E+0,3.976588E-3,3.976848E-3,72.698256E+0,4.703157E+0,1.830767E+0,75.234237E+0,73.582944E+0,0.000000E+0,73.705107E+0,72.365299E+0,0.000000E+0,73.498274E+0,1.066043E+0,1.007837E+0,2.206653E+0,60.000000E+0,79.000000E+0,49.200000E+0,10.676159E-3,72.544854E+0,30.649760E+0,0.000000E+0,1.249657E+0,1.260786E+0,1.009966E+0,60.000000E+0,1.000000E+0,1.271291E+0,649.550878E-3,2.006116E+0,60.000000E+0,1.880488E+0,0.000000E+0,73.584957E+0,1.003394E+0,1.005922E+0,1.017486E+0,50.000000E+0,1.000000E+0,85.313955E+0,3.058435E+0,2.538489E+0,1.728144E+0,45.000000E+0,0.000000E+0,1.252430E+0,1.250910E+0,1.012519E+0,60.000000E+0,3.987616E-3,60.701532E+0,9.128988E-3,24.154701E+0,3.098659E+0,30.704156E+0,0.000000E+0,44.109101E-3,0.000000E+0,45.261164E-3,0.000000E+0,14.725497E-3,0.000000E+0,18.977299E-3,0.000000E+0,24.324262E-3,2.021092E+0,2.013845E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.863301E+0,5.701143E+0,0.000000E+0,57.680212E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.793699E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.778688E+0,0.000000E+0,39.624305E-3,995.782698E-3,3.045529E+0,996.796493E-3,3.043051E+0,997.456265E-3,3.037966E+0,998.180404E-3,3.037580E+0,31.130307E-3,5.776375E+0,1.000000E+0,1.000000E+0,72.565492E+0,72.796204E+0,2.171721E+0,72.479340E+0,72.604380E+0,2.169157E+0,72.534372E+0,72.831069E+0,2.178876E+0,72.314480E+0,72.745147E+0,2.187452E+0
 10/25/2017,11:25:58.118,439.844037E-6,72.839072E+0,3.980364E-3,998.765490E-3,995.939797E-3,0.000000E+0,1.011772E+0,3.089458E+0,0.000000E+0,72.849415E+0,3.983347E-3,996.848490E-3,1.022945E+0,0.000000E+0,1.064048E+0,3.103167E+0,0.000000E+0,72.279618E+0,31.004993E+0,72.474800E+0,3.974657E-3,3.969599E-3,0.000000E+0,1.019815E+0,1.000000E+0,44.000000E+0,97.514609E+0,23.847780E+0,9.074188E-3,12.455249E-3,1.000000E+0,2.654697E+0,1.000000E+0,20.000000E+0,6.752703E-3,43.300451E+0,0.000000E+0,2.723971E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.975829E+0,0.000000E+0,-228.135343E-3,0.000000E+0,137.362442E-3,0.000000E+0,133.789544E-3,0.000000E+0,143.534931E-3,0.000000E+0,-217.650281E-3,0.000000E+0,2.038590E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.006968E+0,3.034072E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.007148E+0,3.020908E+0,0.000000E+0,238.858101E+0,4.010644E-3,3.982102E-3,73.185863E+0,73.480067E+0,72.141763E+0,72.322762E+0,72.712950E+0,3.983854E-3,3.976718E-3,72.697179E+0,4.707667E+0,1.829429E+0,75.245614E+0,73.580276E+0,0.000000E+0,73.706698E+0,72.362678E+0,0.000000E+0,73.502019E+0,1.061666E+0,1.002824E+0,2.207689E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.674603E-3,72.524825E+0,30.648877E+0,0.000000E+0,1.255771E+0,1.260435E+0,1.013338E+0,60.000000E+0,1.000000E+0,1.275551E+0,652.698465E-3,2.006324E+0,60.000000E+0,1.886870E+0,0.000000E+0,73.581961E+0,1.005884E+0,1.004038E+0,1.005281E+0,50.000000E+0,1.000000E+0,85.673473E+0,3.063352E+0,2.539863E+0,1.716151E+0,45.000000E+0,0.000000E+0,1.256949E+0,1.247554E+0,1.011465E+0,60.000000E+0,3.987551E-3,60.664500E+0,9.110181E-3,24.132940E+0,3.028745E+0,30.703924E+0,0.000000E+0,50.491713E-3,0.000000E+0,40.558413E-3,0.000000E+0,13.759179E-3,0.000000E+0,19.331616E-3,0.000000E+0,18.977299E-3,2.021092E+0,2.013748E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.892118E+0,5.699531E+0,0.000000E+0,64.224001E-3,0.000000E+0,49.331238E-3,9.500000E+0,9.793731E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.777722E+0,0.000000E+0,37.884932E-3,995.911434E-3,3.045465E+0,996.796493E-3,3.040122E+0,997.794197E-3,3.039978E+0,998.116036E-3,3.038368E+0,26.619718E-3,5.754788E+0,1.000000E+0,1.000000E+0,72.569095E+0,72.797000E+0,2.171130E+0,72.481586E+0,72.599232E+0,2.168295E+0,72.533576E+0,72.831350E+0,2.179914E+0,72.316913E+0,72.746972E+0,2.183876E+0
 10/25/2017,11:26:08.118,600.862443E-6,72.840523E+0,3.982634E-3,998.266103E-3,1.014957E+0,0.000000E+0,1.012379E+0,3.089796E+0,0.000000E+0,72.847402E+0,3.978937E-3,997.637843E-3,1.015352E+0,0.000000E+0,1.064782E+0,3.102523E+0,0.000000E+0,72.280273E+0,30.995888E+0,72.471993E+0,3.972712E-3,3.969664E-3,0.000000E+0,1.011246E+0,1.000000E+0,44.000000E+0,97.211018E+0,23.862441E+0,8.883394E-3,12.454341E-3,1.000000E+0,2.662332E+0,1.000000E+0,20.000000E+0,6.634253E-3,43.300312E+0,0.000000E+0,2.727258E+0,0.000000E+0,1.984490E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.963758E+0,0.000000E+0,-226.912188E-3,0.000000E+0,137.426818E-3,0.000000E+0,132.695143E-3,0.000000E+0,151.526182E-3,0.000000E+0,-212.687972E-3,0.000000E+0,2.032049E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.008836E+0,3.033187E+0,0.000000E+0,998.453968E-3,0.000000E+0,999.461401E-3,3.020892E+0,0.000000E+0,238.893057E+0,4.012850E-3,3.977951E-3,73.193071E+0,73.477306E+0,72.143588E+0,72.321639E+0,72.714682E+0,3.979767E-3,3.983789E-3,72.696384E+0,4.712822E+0,1.829010E+0,75.256991E+0,73.581587E+0,0.000000E+0,73.708664E+0,72.368060E+0,0.000000E+0,73.502112E+0,1.069525E+0,979.544727E-3,2.208215E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.670777E-3,72.537648E+0,30.641538E+0,0.000000E+0,1.253297E+0,1.258199E+0,1.010142E+0,60.000000E+0,1.000000E+0,1.276030E+0,653.545278E-3,2.005653E+0,60.000000E+0,1.898732E+0,0.000000E+0,73.584816E+0,1.008055E+0,1.004421E+0,1.002933E+0,50.000000E+0,1.000000E+0,85.883754E+0,3.065603E+0,2.538968E+0,1.699112E+0,45.000000E+0,0.000000E+0,1.252270E+0,1.248992E+0,1.016910E+0,60.000000E+0,3.989627E-3,60.627889E+0,9.137354E-3,24.118463E+0,3.093504E+0,30.702670E+0,0.000000E+0,55.294791E-3,0.000000E+0,45.261164E-3,0.000000E+0,13.791389E-3,0.000000E+0,17.849927E-3,0.000000E+0,22.391624E-3,2.021060E+0,2.013877E+0,2.018515E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.909097E+0,5.700434E+0,0.000000E+0,60.226809E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.794439E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.776981E+0,0.000000E+0,42.619893E-3,996.217182E-3,3.045900E+0,999.499947E-3,3.041362E+0,997.633277E-3,3.038433E+0,999.773511E-3,3.038433E+0,26.619718E-3,5.875610E+0,1.000000E+0,1.000000E+0,72.567644E+0,72.796485E+0,2.173032E+0,72.482381E+0,72.602508E+0,2.175399E+0,72.536103E+0,72.832427E+0,2.178700E+0,72.316351E+0,72.745428E+0,2.193613E+0
 10/25/2017,11:26:18.118,761.880850E-6,72.842020E+0,3.982569E-3,998.072792E-3,997.632387E-3,0.000000E+0,1.013337E+0,3.090795E+0,0.000000E+0,72.848245E+0,3.980883E-3,996.912927E-3,1.017266E+0,0.000000E+0,1.065213E+0,3.102797E+0,0.000000E+0,72.280366E+0,30.987479E+0,72.467687E+0,3.973101E-3,3.975046E-3,0.000000E+0,1.025630E+0,1.000000E+0,44.000000E+0,97.844071E+0,23.865318E+0,8.787997E-3,12.446429E-3,1.000000E+0,2.666900E+0,1.000000E+0,20.000000E+0,6.550313E-3,43.356691E+0,0.000000E+0,2.723101E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.966462E+0,0.000000E+0,-225.399340E-3,0.000000E+0,138.231525E-3,0.000000E+0,138.553408E-3,0.000000E+0,150.785058E-3,0.000000E+0,-213.557987E-3,0.000000E+0,2.033854E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.971208E-3,0.000000E+0,963.872174E-3,3.035118E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.006285E+0,3.021278E+0,0.000000E+0,238.917357E+0,4.011877E-3,3.982491E-3,73.198500E+0,73.478008E+0,72.145085E+0,72.322154E+0,72.717770E+0,3.984762E-3,3.983010E-3,72.697554E+0,4.720877E+0,1.830315E+0,75.256617E+0,73.585144E+0,0.000000E+0,73.707728E+0,72.365673E+0,0.000000E+0,73.501925E+0,1.069877E+0,976.127930E-3,2.206988E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.671749E-3,72.647059E+0,30.638286E+0,0.000000E+0,1.251653E+0,1.261058E+0,1.000041E+0,60.000000E+0,1.000000E+0,1.272568E+0,652.219137E-3,1.999071E+0,60.000000E+0,1.869931E+0,0.000000E+0,73.582851E+0,1.007273E+0,1.007023E+0,1.008716E+0,50.000000E+0,1.000000E+0,85.551380E+0,3.057029E+0,2.543313E+0,1.720080E+0,45.000000E+0,0.000000E+0,1.252685E+0,1.249008E+0,999.760449E-3,60.000000E+0,3.989627E-3,60.586935E+0,9.110765E-3,24.133682E+0,3.161808E+0,30.701973E+0,0.000000E+0,54.585611E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.757708E-3,0.000000E+0,18.880667E-3,2.020995E+0,2.013974E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.881205E+0,5.699177E+0,0.000000E+0,54.166551E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.794343E+0,0.000000E+0,15.724026E-3,10.000000E+0,9.777271E+0,0.000000E+0,40.783888E-3,995.621778E-3,3.045690E+0,997.729829E-3,3.041796E+0,997.295345E-3,3.038433E+0,997.456265E-3,3.040991E+0,31.130307E-3,6.171706E+0,1.000000E+0,1.000000E+0,72.569797E+0,72.798685E+0,2.171146E+0,72.477748E+0,72.600449E+0,2.171185E+0,72.535963E+0,72.831350E+0,2.177710E+0,72.317802E+0,72.747581E+0,2.191171E+0
 10/25/2017,11:26:28.118,1.244936E-3,72.839259E+0,3.982310E-3,997.621733E-3,1.014478E+0,0.000000E+0,1.013002E+0,3.090956E+0,0.000000E+0,72.846607E+0,3.972452E-3,997.992246E-3,1.014490E+0,0.000000E+0,1.065341E+0,3.103618E+0,0.000000E+0,72.277933E+0,30.989709E+0,72.466283E+0,3.974009E-3,3.969145E-3,0.000000E+0,1.025263E+0,1.000000E+0,44.000000E+0,98.258827E+0,23.838872E+0,8.848504E-3,12.439230E-3,1.000000E+0,2.665478E+0,1.000000E+0,20.000000E+0,6.599354E-3,43.384392E+0,0.000000E+0,2.728772E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.968619E+0,0.000000E+0,-238.532154E-3,0.000000E+0,137.201500E-3,0.000000E+0,136.847429E-3,0.000000E+0,148.980582E-3,0.000000E+0,-206.307859E-3,0.000000E+0,2.030889E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.037873E-3,0.000000E+0,778.344909E-3,3.035311E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.003664E+0,3.020570E+0,0.000000E+0,238.911233E+0,4.011552E-3,3.983464E-3,73.202010E+0,73.479272E+0,72.143869E+0,72.323651E+0,72.720719E+0,3.975680E-3,3.975226E-3,72.694371E+0,4.721844E+0,1.827656E+0,75.250343E+0,73.585144E+0,0.000000E+0,73.708103E+0,72.366703E+0,0.000000E+0,73.501176E+0,1.064318E+0,1.004548E+0,2.206749E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.654110E-3,72.576536E+0,30.637590E+0,0.000000E+0,1.246384E+0,1.257114E+0,1.000489E+0,60.000000E+0,1.000000E+0,1.277354E+0,651.548078E-3,2.011628E+0,60.000000E+0,1.886225E+0,0.000000E+0,73.584816E+0,1.006682E+0,1.009226E+0,1.008380E+0,50.000000E+0,1.000000E+0,85.262221E+0,3.066418E+0,2.541700E+0,1.737965E+0,45.000000E+0,0.000000E+0,1.251152E+0,1.241899E+0,1.006259E+0,60.000000E+0,3.991054E-3,60.546448E+0,9.085278E-3,24.144261E+0,3.164063E+0,30.697746E+0,0.000000E+0,49.137826E-3,0.000000E+0,44.649162E-3,0.000000E+0,17.946559E-3,0.000000E+0,14.950971E-3,0.000000E+0,18.333086E-3,2.021060E+0,2.013136E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.856361E+0,5.701111E+0,0.000000E+0,61.097166E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792507E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.778108E+0,0.000000E+0,54.666664E-3,995.670054E-3,3.045352E+0,996.426378E-3,3.041973E+0,996.732125E-3,3.037918E+0,998.003392E-3,3.040814E+0,29.841567E-3,6.468446E+0,1.000000E+0,1.000000E+0,72.569516E+0,72.796204E+0,2.169292E+0,72.481118E+0,72.601244E+0,2.176261E+0,72.534980E+0,72.831210E+0,2.171768E+0,72.317334E+0,72.745849E+0,2.192416E+0
 10/25/2017,11:26:38.118,2.050028E-3,72.842442E+0,3.982893E-3,997.637843E-3,1.023548E+0,0.000000E+0,1.012906E+0,3.091810E+0,0.000000E+0,72.847215E+0,3.979456E-3,997.637843E-3,1.022785E+0,0.000000E+0,1.065405E+0,3.104553E+0,0.000000E+0,72.281536E+0,30.987944E+0,72.460153E+0,3.975630E-3,3.974074E-3,0.000000E+0,1.024945E+0,1.000000E+0,44.000000E+0,98.248438E+0,23.831680E+0,9.004407E-3,12.440463E-3,1.000000E+0,2.646647E+0,1.000000E+0,20.000000E+0,6.737005E-3,43.349894E+0,0.000000E+0,2.724326E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.970261E+0,0.000000E+0,-221.955195E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.392466E-3,0.000000E+0,149.109473E-3,0.000000E+0,-212.365744E-3,0.000000E+0,2.029568E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,942.132820E-3,3.035230E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.013029E+0,3.021793E+0,0.000000E+0,238.934328E+0,4.013434E-3,3.984178E-3,73.210060E+0,73.478851E+0,72.144196E+0,72.321967E+0,72.722731E+0,3.982102E-3,3.979507E-3,72.696524E+0,4.715078E+0,1.830702E+0,75.253058E+0,73.589591E+0,0.000000E+0,73.708852E+0,72.368294E+0,0.000000E+0,73.503142E+0,1.068806E+0,968.990974E-3,2.208710E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.653072E-3,72.497169E+0,30.632759E+0,0.000000E+0,1.250184E+0,1.256171E+0,1.008448E+0,60.000000E+0,1.000000E+0,1.272615E+0,650.829086E-3,2.002921E+0,60.000000E+0,1.883276E+0,0.000000E+0,73.584021E+0,1.005070E+0,1.008316E+0,1.005297E+0,50.000000E+0,1.000000E+0,85.276808E+0,3.066577E+0,2.546684E+0,1.720143E+0,45.000000E+0,0.000000E+0,1.252733E+0,1.246899E+0,1.008383E+0,60.000000E+0,3.988913E-3,60.505728E+0,9.223347E-3,24.147370E+0,3.151820E+0,30.700579E+0,0.000000E+0,54.940201E-3,0.000000E+0,44.874636E-3,0.000000E+0,17.205715E-3,0.000000E+0,15.691816E-3,0.000000E+0,18.429718E-3,2.021060E+0,2.013523E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.856347E+0,5.697726E+0,0.000000E+0,60.130103E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.794826E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.775660E+0,0.000000E+0,43.521790E-3,995.911434E-3,3.046254E+0,996.860861E-3,3.041619E+0,998.099944E-3,3.039495E+0,995.283846E-3,3.037628E+0,30.163752E-3,6.034451E+0,1.000000E+0,1.000000E+0,72.570733E+0,72.797234E+0,2.169340E+0,72.483364E+0,72.601432E+0,2.168550E+0,72.535448E+0,72.833129E+0,2.176959E+0,72.317240E+0,72.746598E+0,2.192847E+0
 10/25/2017,11:26:48.118,439.844037E-6,72.842488E+0,3.982569E-3,997.412313E-3,1.007069E+0,0.000000E+0,1.014934E+0,3.091633E+0,0.000000E+0,72.848853E+0,3.975760E-3,998.362759E-3,1.026550E+0,0.000000E+0,1.063776E+0,3.103425E+0,0.000000E+0,72.279290E+0,30.977770E+0,72.458281E+0,3.973425E-3,3.969599E-3,0.000000E+0,1.008713E+0,1.000000E+0,44.000000E+0,97.454021E+0,23.839521E+0,9.043643E-3,12.464069E-3,1.000000E+0,2.664360E+0,1.000000E+0,20.000000E+0,6.758087E-3,43.328897E+0,0.000000E+0,2.709406E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.962793E+0,0.000000E+0,-225.238398E-3,0.000000E+0,136.686488E-3,0.000000E+0,134.755192E-3,0.000000E+0,149.882820E-3,0.000000E+0,-215.684691E-3,0.000000E+0,2.027957E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.520633E-3,0.000000E+0,1.012191E+0,3.033798E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.008107E+0,3.020908E+0,0.000000E+0,238.944116E+0,4.011033E-3,3.983270E-3,73.215489E+0,73.481425E+0,72.144851E+0,72.324962E+0,72.724977E+0,3.986383E-3,3.981583E-3,72.696477E+0,4.706379E+0,1.829558E+0,75.260643E+0,73.584068E+0,0.000000E+0,73.709366E+0,72.368247E+0,0.000000E+0,73.500287E+0,1.070516E+0,989.986718E-3,2.208215E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.671555E-3,72.477655E+0,30.628671E+0,0.000000E+0,1.253377E+0,1.250726E+0,1.007345E+0,60.000000E+0,1.000000E+0,1.273158E+0,653.513322E-3,1.997617E+0,60.000000E+0,1.878634E+0,0.000000E+0,73.582897E+0,1.005820E+0,1.005682E+0,1.009387E+0,50.000000E+0,1.000000E+0,85.793177E+0,3.069611E+0,2.542020E+0,1.721437E+0,45.000000E+0,0.000000E+0,1.251966E+0,1.244503E+0,1.009565E+0,60.000000E+0,3.988848E-3,60.468603E+0,9.027171E-3,24.129228E+0,3.066118E+0,30.694448E+0,0.000000E+0,54.166551E-3,0.000000E+0,44.616951E-3,0.000000E+0,13.565915E-3,0.000000E+0,17.882138E-3,0.000000E+0,23.132469E-3,2.020963E+0,2.013716E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.898173E+0,5.698049E+0,0.000000E+0,67.125189E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792732E+0,0.000000E+0,13.501494E-3,10.000000E+0,9.740227E+0,0.000000E+0,48.417804E-3,996.088446E-3,3.045674E+0,998.775808E-3,3.042037E+0,998.952820E-3,3.038610E+0,998.083852E-3,3.038883E+0,32.096862E-3,5.840169E+0,1.000000E+0,1.000000E+0,72.570499E+0,72.797515E+0,2.169324E+0,72.483036E+0,72.600355E+0,2.170865E+0,72.534372E+0,72.833597E+0,2.178700E+0,72.317521E+0,72.747253E+0,2.193917E+0
 10/25/2017,11:26:58.118,1.244936E-3,72.841927E+0,3.984061E-3,997.460641E-3,961.688803E-3,0.000000E+0,1.011996E+0,3.090489E+0,0.000000E+0,72.851474E+0,3.980040E-3,997.380095E-3,988.489538E-3,0.000000E+0,1.064463E+0,3.104053E+0,0.000000E+0,72.280741E+0,30.978839E+0,72.462493E+0,3.974592E-3,3.972323E-3,0.000000E+0,1.024515E+0,1.000000E+0,44.000000E+0,97.295621E+0,23.846202E+0,8.939231E-3,12.457000E-3,1.000000E+0,2.654601E+0,1.000000E+0,20.000000E+0,6.593450E-3,43.316187E+0,0.000000E+0,2.704444E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.980497E+0,0.000000E+0,-215.935988E-3,0.000000E+0,135.624275E-3,0.000000E+0,139.068420E-3,0.000000E+0,139.571529E-3,0.000000E+0,-219.390312E-3,0.000000E+0,2.032178E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.015497E+0,3.034329E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.009673E+0,3.020667E+0,0.000000E+0,238.954097E+0,4.014342E-3,3.981389E-3,73.220778E+0,73.480535E+0,72.145974E+0,72.323885E+0,72.727598E+0,3.975356E-3,3.983594E-3,72.696384E+0,4.702835E+0,1.828462E+0,75.243461E+0,73.586408E+0,0.000000E+0,73.710349E+0,72.370212E+0,0.000000E+0,73.502159E+0,1.064749E+0,1.008045E+0,2.202747E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.667923E-3,72.494642E+0,30.624118E+0,0.000000E+0,1.248428E+0,1.255150E+0,1.010478E+0,60.000000E+0,1.000000E+0,1.275567E+0,650.349758E-3,1.998304E+0,60.000000E+0,1.884839E+0,0.000000E+0,73.581446E+0,1.006858E+0,1.002825E+0,1.013109E+0,50.000000E+0,1.000000E+0,85.981182E+0,3.072261E+0,2.542962E+0,1.720782E+0,45.000000E+0,0.000000E+0,1.252973E+0,1.247059E+0,1.007665E+0,60.000000E+0,3.990405E-3,60.427184E+0,9.090855E-3,24.119252E+0,2.983961E+0,30.696259E+0,0.000000E+0,39.950732E-3,0.000000E+0,45.969797E-3,0.000000E+0,15.112025E-3,0.000000E+0,20.748883E-3,0.000000E+0,24.130998E-3,2.020867E+0,2.013490E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.913495E+0,5.700144E+0,0.000000E+0,65.352241E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.794697E+0,0.000000E+0,16.432660E-3,10.000000E+0,9.738939E+0,0.000000E+0,39.881990E-3,995.830974E-3,3.045288E+0,998.293048E-3,3.041571E+0,997.697645E-3,3.039318E+0,997.198793E-3,3.038401E+0,30.808122E-3,5.910407E+0,1.000000E+0,1.000000E+0,72.571060E+0,72.796719E+0,2.172281E+0,72.485049E+0,72.602461E+0,2.173771E+0,72.537882E+0,72.835609E+0,2.181112E+0,72.318176E+0,72.745334E+0,2.190054E+0
 10/25/2017,11:27:08.118,117.807224E-6,72.840897E+0,3.980429E-3,997.492859E-3,1.019444E+0,0.000000E+0,1.014343E+0,3.092744E+0,0.000000E+0,72.849087E+0,3.979910E-3,997.267330E-3,1.025210E+0,0.000000E+0,1.065549E+0,3.104617E+0,0.000000E+0,72.282472E+0,30.976005E+0,72.458001E+0,3.971220E-3,3.971674E-3,0.000000E+0,1.024594E+0,1.000000E+0,44.000000E+0,97.843742E+0,23.823654E+0,8.896300E-3,12.445456E-3,1.000000E+0,2.667523E+0,1.000000E+0,20.000000E+0,6.561535E-3,43.290954E+0,0.000000E+0,2.713241E+0,0.000000E+0,1.990647E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.976151E+0,0.000000E+0,-213.103421E-3,0.000000E+0,135.205828E-3,0.000000E+0,138.328090E-3,0.000000E+0,136.381473E-3,0.000000E+0,-199.702188E-3,0.000000E+0,2.030599E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.343621E-3,0.000000E+0,999.683817E-3,3.035166E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.003121E+0,3.021069E+0,0.000000E+0,238.948166E+0,4.006428E-3,3.986643E-3,73.228547E+0,73.481097E+0,72.143541E+0,72.324494E+0,72.731997E+0,3.987486E-3,3.982751E-3,72.698209E+0,4.703157E+0,1.827285E+0,75.235782E+0,73.585893E+0,0.000000E+0,73.710537E+0,72.369885E+0,0.000000E+0,73.503002E+0,1.068982E+0,1.002361E+0,2.208168E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.665524E-3,72.523000E+0,30.621703E+0,0.000000E+0,1.254159E+0,1.259493E+0,987.975115E-3,60.000000E+0,1.000000E+0,1.275359E+0,652.618577E-3,1.998032E+0,60.000000E+0,1.881278E+0,0.000000E+0,73.583646E+0,1.002963E+0,999.743415E-3,997.437248E-3,50.000000E+0,1.000000E+0,85.678727E+0,3.072325E+0,2.540422E+0,1.712814E+0,45.000000E+0,0.000000E+0,1.249954E+0,1.245941E+0,988.630716E-3,60.000000E+0,3.987292E-3,60.390667E+0,9.152659E-3,24.125006E+0,2.988149E+0,30.693518E+0,0.000000E+0,35.598951E-3,0.000000E+0,44.906847E-3,0.000000E+0,17.592242E-3,0.000000E+0,22.230571E-3,0.000000E+0,23.132469E-3,2.020963E+0,2.013458E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.888259E+0,5.699854E+0,0.000000E+0,81.695598E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.792346E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.739454E+0,0.000000E+0,44.037160E-3,996.780401E-3,3.045546E+0,995.879250E-3,3.042198E+0,997.939024E-3,3.039334E+0,1.000739E+0,3.038401E+0,25.008794E-3,6.264498E+0,1.000000E+0,1.000000E+0,72.572839E+0,72.798544E+0,2.167614E+0,72.483645E+0,72.600823E+0,2.181466E+0,72.535729E+0,72.836217E+0,2.179083E+0,72.317100E+0,72.745802E+0,2.191251E+0
 10/25/2017,11:27:18.118,2.050028E-3,72.840523E+0,3.980040E-3,997.347876E-3,998.670296E-3,0.000000E+0,1.011996E+0,3.092551E+0,0.000000E+0,72.849508E+0,3.983607E-3,998.056683E-3,1.022307E+0,0.000000E+0,1.062978E+0,3.103602E+0,0.000000E+0,72.283034E+0,30.963648E+0,72.458422E+0,3.972906E-3,3.969210E-3,0.000000E+0,1.029309E+0,1.000000E+0,44.000000E+0,98.325300E+0,23.798136E+0,8.936183E-3,12.449412E-3,1.000000E+0,2.673864E+0,1.000000E+0,20.000000E+0,6.687705E-3,43.277918E+0,0.000000E+0,2.713209E+0,0.000000E+0,1.989648E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.989478E+0,0.000000E+0,-204.476964E-3,0.000000E+0,139.164985E-3,0.000000E+0,135.978346E-3,0.000000E+0,137.477048E-3,0.000000E+0,-204.728943E-3,0.000000E+0,2.039428E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.006440E+0,3.034458E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.004975E+0,3.021809E+0,0.000000E+0,238.965765E+0,4.009023E-3,3.982945E-3,73.235052E+0,73.480863E+0,72.145273E+0,72.325149E+0,72.735881E+0,3.983464E-3,3.975875E-3,72.694278E+0,4.718944E+0,1.827140E+0,75.238685E+0,73.589076E+0,0.000000E+0,73.709975E+0,72.368481E+0,0.000000E+0,73.504453E+0,1.065484E+0,1.004420E+0,2.206318E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.663448E-3,72.509570E+0,30.615107E+0,0.000000E+0,1.246943E+0,1.258040E+0,990.915782E-3,60.000000E+0,1.000000E+0,1.270254E+0,647.457812E-3,2.015431E+0,60.000000E+0,1.900086E+0,0.000000E+0,73.582570E+0,1.005932E+0,1.004629E+0,991.686195E-3,50.000000E+0,1.000000E+0,85.345004E+0,3.077498E+0,2.545965E+0,1.739514E+0,45.000000E+0,0.000000E+0,1.252589E+0,1.252188E+0,995.257458E-3,60.000000E+0,3.989821E-3,60.355598E+0,9.140856E-3,24.128486E+0,2.959152E+0,30.692589E+0,0.000000E+0,11.809213E-3,0.000000E+0,42.652104E-3,0.000000E+0,20.716672E-3,0.000000E+0,24.581947E-3,0.000000E+0,20.909936E-3,2.020899E+0,2.013845E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.859913E+0,5.703110E+0,0.000000E+0,66.254833E-3,0.000000E+0,45.817578E-3,9.500000E+0,9.792056E+0,0.000000E+0,22.810363E-3,10.000000E+0,9.739422E+0,0.000000E+0,50.286020E-3,996.120630E-3,3.045674E+0,996.844769E-3,3.040734E+0,996.699941E-3,3.039591E+0,998.357416E-3,3.038690E+0,31.774677E-3,6.433649E+0,1.000000E+0,1.000000E+0,72.572652E+0,72.796859E+0,2.166000E+0,72.488792E+0,72.603444E+0,2.173978E+0,72.538209E+0,72.835375E+0,2.180074E+0,72.317194E+0,72.746458E+0,2.187915E+0
 10/25/2017,11:27:28.118,439.844037E-6,72.843144E+0,3.980948E-3,998.620506E-3,993.768172E-3,0.000000E+0,1.011405E+0,3.093405E+0,0.000000E+0,72.849929E+0,3.980559E-3,997.718389E-3,997.821147E-3,0.000000E+0,1.063760E+0,3.104343E+0,0.000000E+0,72.282893E+0,30.966064E+0,72.459217E+0,3.972971E-3,3.969080E-3,0.000000E+0,1.027557E+0,1.000000E+0,44.000000E+0,98.153854E+0,23.797254E+0,9.109273E-3,12.463550E-3,1.000000E+0,2.650848E+0,1.000000E+0,20.000000E+0,6.798954E-3,43.277825E+0,0.000000E+0,2.720652E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.994081E+0,0.000000E+0,-205.474801E-3,0.000000E+0,137.394630E-3,0.000000E+0,141.450352E-3,0.000000E+0,145.532744E-3,0.000000E+0,-203.536700E-3,0.000000E+0,2.040137E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.230977E-3,0.000000E+0,1.015194E+0,3.034281E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.007499E+0,3.021246E+0,0.000000E+0,238.964559E+0,4.010060E-3,3.982037E-3,73.240247E+0,73.483952E+0,72.146396E+0,72.325289E+0,72.736911E+0,3.979443E-3,3.981389E-3,72.697273E+0,4.711856E+0,1.827366E+0,75.237889E+0,73.588514E+0,0.000000E+0,73.711239E+0,72.370867E+0,0.000000E+0,73.502955E+0,1.064765E+0,1.007518E+0,2.209953E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.679661E-3,72.467828E+0,30.614038E+0,0.000000E+0,1.240669E+0,1.253633E+0,988.470553E-3,60.000000E+0,1.000000E+0,1.277162E+0,654.248292E-3,2.018163E+0,60.000000E+0,1.875475E+0,0.000000E+0,73.583225E+0,1.007640E+0,1.001196E+0,977.420386E-3,50.000000E+0,1.000000E+0,85.472299E+0,3.069898E+0,2.542866E+0,1.718323E+0,45.000000E+0,0.000000E+0,1.255352E+0,1.241707E+0,980.854274E-3,60.000000E+0,3.990989E-3,60.318802E+0,9.149676E-3,24.107838E+0,2.991693E+0,30.689756E+0,0.000000E+0,3.556946E-3,0.000000E+0,44.037160E-3,0.000000E+0,23.583417E-3,0.000000E+0,25.934793E-3,0.000000E+0,20.942147E-3,2.020899E+0,2.013426E+0,2.018419E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.869429E+0,5.698307E+0,0.000000E+0,65.126593E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.792152E+0,0.000000E+0,22.230571E-3,10.000000E+0,9.739615E+0,0.000000E+0,44.230424E-3,996.040170E-3,3.046318E+0,997.407989E-3,3.040814E+0,998.003392E-3,3.039076E+0,997.391897E-3,3.037966E+0,14.054506E-3,5.695183E+0,1.000000E+0,1.000000E+0,72.571294E+0,72.799293E+0,2.170427E+0,72.485470E+0,72.604848E+0,2.175814E+0,72.535355E+0,72.835749E+0,2.178125E+0,72.319393E+0,72.748751E+0,2.190548E+0
 10/25/2017,11:27:38.118,922.899256E-6,72.841693E+0,3.981661E-3,997.476750E-3,1.008810E+0,0.000000E+0,1.014838E+0,3.092567E+0,0.000000E+0,72.850912E+0,3.978289E-3,997.154565E-3,998.076371E-3,0.000000E+0,1.064846E+0,3.105101E+0,0.000000E+0,72.285046E+0,30.964066E+0,72.457626E+0,3.972063E-3,3.972128E-3,0.000000E+0,1.025168E+0,1.000000E+0,44.000000E+0,97.321614E+0,23.828618E+0,9.056159E-3,12.461929E-3,1.000000E+0,2.663290E+0,1.000000E+0,20.000000E+0,6.709825E-3,43.287835E+0,0.000000E+0,2.715883E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.992407E+0,0.000000E+0,-224.787762E-3,0.000000E+0,135.881781E-3,0.000000E+0,136.493358E-3,0.000000E+0,150.398384E-3,0.000000E+0,-196.608800E-3,0.000000E+0,2.041748E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.005402E+0,3.035633E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.013300E+0,3.021278E+0,0.000000E+0,238.985967E+0,4.010774E-3,3.978534E-3,73.246566E+0,73.483765E+0,72.147004E+0,72.329360E+0,72.743088E+0,3.982816E-3,3.979702E-3,72.694605E+0,4.710889E+0,1.828397E+0,75.221409E+0,73.589778E+0,0.000000E+0,73.715030E+0,72.368294E+0,0.000000E+0,73.502955E+0,1.066299E+0,1.000237E+0,2.207578E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.662151E-3,72.487529E+0,30.607024E+0,0.000000E+0,1.242473E+0,1.261489E+0,1.001560E+0,60.000000E+0,1.000000E+0,1.272807E+0,651.436234E-3,2.011740E+0,60.000000E+0,1.879263E+0,0.000000E+0,73.583834E+0,1.006938E+0,1.000270E+0,1.002326E+0,50.000000E+0,1.000000E+0,85.971800E+0,3.067072E+0,2.544511E+0,1.720463E+0,45.000000E+0,0.000000E+0,1.247702E+0,1.245126E+0,999.600768E-3,60.000000E+0,3.988265E-3,60.281165E+0,9.170688E-3,24.090067E+0,3.011669E+0,30.689245E+0,0.000000E+0,-2.148722E-3,0.000000E+0,45.712112E-3,0.000000E+0,21.103200E-3,0.000000E+0,24.775210E-3,0.000000E+0,17.817717E-3,2.020802E+0,2.013458E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.910175E+0,5.700112E+0,0.000000E+0,77.827348E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792346E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.730660E+0,0.000000E+0,44.294845E-3,996.056262E-3,3.045658E+0,996.088446E-3,3.042601E+0,997.520633E-3,3.039093E+0,998.775808E-3,3.036807E+0,31.774677E-3,5.858212E+0,1.000000E+0,1.000000E+0,72.572324E+0,72.799714E+0,2.178129E+0,72.485329E+0,72.603397E+0,2.171328E+0,72.538630E+0,72.836311E+0,2.182581E+0,72.319159E+0,72.747581E+0,2.190660E+0
 10/25/2017,11:27:48.118,-2.136450E-3,72.840616E+0,3.979716E-3,998.378868E-3,1.004115E+0,0.000000E+0,1.013273E+0,3.095241E+0,0.000000E+0,72.850070E+0,3.976408E-3,997.815044E-3,976.892820E-3,0.000000E+0,1.063600E+0,3.105197E+0,0.000000E+0,72.285701E+0,30.964763E+0,72.458703E+0,3.973036E-3,3.967005E-3,0.000000E+0,1.025773E+0,1.000000E+0,44.000000E+0,97.502200E+0,23.841934E+0,8.996755E-3,12.448115E-3,1.000000E+0,2.661182E+0,1.000000E+0,20.000000E+0,6.650665E-3,43.326662E+0,0.000000E+0,2.717688E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.983297E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.990604E+0,0.000000E+0,-220.377970E-3,0.000000E+0,137.684324E-3,0.000000E+0,134.336745E-3,0.000000E+0,153.201766E-3,0.000000E+0,-186.458621E-3,0.000000E+0,2.038848E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001141E+0,0.000000E+0,1.012989E+0,3.033975E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.006029E+0,3.021439E+0,0.000000E+0,239.018947E+0,4.013888E-3,3.981648E-3,73.253258E+0,73.484139E+0,72.144290E+0,72.330951E+0,72.742714E+0,3.978340E-3,3.976848E-3,72.698630E+0,4.698646E+0,1.830073E+0,75.224218E+0,73.589403E+0,0.000000E+0,73.713298E+0,72.365392E+0,0.000000E+0,73.504593E+0,1.065244E+0,1.011078E+0,2.204070E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.657028E-3,72.514062E+0,30.604609E+0,0.000000E+0,1.246863E+0,1.257193E+0,1.006946E+0,60.000000E+0,1.000000E+0,1.277130E+0,655.893985E-3,1.996946E+0,60.000000E+0,1.892382E+0,0.000000E+0,73.583365E+0,1.007241E+0,1.005283E+0,1.013285E+0,50.000000E+0,1.000000E+0,85.966406E+0,3.073092E+0,2.545917E+0,1.729917E+0,45.000000E+0,0.000000E+0,1.247606E+0,1.254984E+0,1.010874E+0,60.000000E+0,3.988524E-3,60.241008E+0,9.137937E-3,24.088304E+0,3.016824E+0,30.689756E+0,0.000000E+0,7.908728E-3,0.000000E+0,44.101581E-3,0.000000E+0,25.580476E-3,0.000000E+0,20.748883E-3,0.000000E+0,16.497081E-3,2.020931E+0,2.013039E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.909678E+0,5.700563E+0,0.000000E+0,68.898137E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.794278E+0,0.000000E+0,25.967003E-3,10.000000E+0,9.706470E+0,0.000000E+0,42.426629E-3,996.007986E-3,3.046382E+0,997.488449E-3,3.041104E+0,997.955116E-3,3.039913E+0,997.939024E-3,3.038755E+0,16.954171E-3,5.984512E+0,1.000000E+0,1.000000E+0,72.573821E+0,72.800557E+0,2.176611E+0,72.488137E+0,72.607188E+0,2.177698E+0,72.538771E+0,72.834907E+0,2.181735E+0,72.319253E+0,72.746972E+0,2.193645E+0
