date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:27:58.118,1.566973E-3,72.843190E+0,3.984904E-3,998.346649E-3,1.015357E+0,0.000000E+0,1.014120E+0,3.092471E+0,0.000000E+0,72.849929E+0,3.976862E-3,997.299549E-3,1.024141E+0,0.000000E+0,1.065852E+0,3.104166E+0,0.000000E+0,72.282612E+0,30.956447E+0,72.461931E+0,3.971609E-3,3.970507E-3,0.000000E+0,1.025757E+0,1.000000E+0,44.000000E+0,97.841203E+0,23.818736E+0,8.962124E-3,12.446753E-3,1.000000E+0,2.668529E+0,1.000000E+0,20.000000E+0,6.599418E-3,43.337650E+0,0.000000E+0,2.722972E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.981881E+0,0.000000E+0,-234.959256E-3,0.000000E+0,137.652136E-3,0.000000E+0,136.042723E-3,0.000000E+0,161.321908E-3,0.000000E+0,-204.245601E-3,0.000000E+0,2.036270E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,763.937229E-3,3.033830E+0,0.000000E+0,998.985004E-3,0.000000E+0,993.916256E-3,3.021375E+0,0.000000E+0,239.019188E+0,4.010515E-3,3.982881E-3,73.261730E+0,73.482688E+0,72.144383E+0,72.329360E+0,72.746177E+0,3.975356E-3,3.979183E-3,72.698302E+0,4.692524E+0,1.828494E+0,75.234612E+0,73.589825E+0,0.000000E+0,73.714749E+0,72.369464E+0,0.000000E+0,73.502393E+0,1.068024E+0,1.005953E+0,2.205537E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.660141E-3,72.454678E+0,30.602797E+0,0.000000E+0,1.246943E+0,1.258934E+0,1.004788E+0,60.000000E+0,1.000000E+0,1.271339E+0,649.470990E-3,2.011948E+0,60.000000E+0,1.866756E+0,0.000000E+0,73.584957E+0,1.004479E+0,1.005123E+0,1.004514E+0,50.000000E+0,1.000000E+0,85.747303E+0,3.071160E+0,2.543489E+0,1.737646E+0,45.000000E+0,0.000000E+0,1.251775E+0,1.248625E+0,1.004040E+0,60.000000E+0,3.989432E-3,60.204119E+0,9.111024E-3,24.107606E+0,3.060963E+0,30.685668E+0,0.000000E+0,-32.643426E-3,0.000000E+0,43.972739E-3,0.000000E+0,23.229101E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.338970E-3,2.020834E+0,2.013458E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.891364E+0,5.700821E+0,0.000000E+0,70.606614E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.794697E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.700446E+0,0.000000E+0,44.810215E-3,996.136722E-3,3.046270E+0,996.201090E-3,3.040798E+0,998.888452E-3,3.038384E+0,995.444766E-3,3.042214E+0,32.096862E-3,6.154630E+0,1.000000E+0,1.000000E+0,72.573166E+0,72.800369E+0,2.177938E+0,72.488090E+0,72.603631E+0,2.173675E+0,72.536197E+0,72.836404E+0,2.177853E+0,72.318504E+0,72.749406E+0,2.191394E+0
 10/25/2017,11:28:08.118,-43.211183E-6,72.844033E+0,3.983153E-3,998.105011E-3,993.065588E-3,0.000000E+0,1.012762E+0,3.092293E+0,0.000000E+0,72.855030E+0,3.975435E-3,997.492859E-3,1.017266E+0,0.000000E+0,1.065549E+0,3.103490E+0,0.000000E+0,72.289117E+0,30.959792E+0,72.461744E+0,3.975500E-3,3.967783E-3,0.000000E+0,1.030249E+0,1.000000E+0,44.000000E+0,98.253139E+0,23.797857E+0,8.943771E-3,12.444743E-3,1.000000E+0,2.663514E+0,1.000000E+0,20.000000E+0,6.664936E-3,43.336067E+0,0.000000E+0,2.717945E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.975282E+0,0.000000E+0,-241.364721E-3,0.000000E+0,137.201500E-3,0.000000E+0,142.898824E-3,0.000000E+0,169.313158E-3,0.000000E+0,-197.865489E-3,0.000000E+0,2.032404E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,647.509515E-3,3.033525E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.001395E+0,3.021021E+0,0.000000E+0,239.033170E+0,4.011747E-3,3.982816E-3,73.266691E+0,73.483063E+0,72.147004E+0,72.332028E+0,72.753009E+0,3.976848E-3,3.981648E-3,72.697741E+0,4.707667E+0,1.829638E+0,75.242196E+0,73.592446E+0,0.000000E+0,73.712362E+0,72.366703E+0,0.000000E+0,73.502861E+0,1.066426E+0,1.013266E+0,2.210846E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.650802E-3,72.435632E+0,30.602611E+0,0.000000E+0,1.252052E+0,1.254798E+0,1.005283E+0,60.000000E+0,1.000000E+0,1.273493E+0,649.614788E-3,1.991322E+0,60.000000E+0,1.882986E+0,0.000000E+0,73.586876E+0,1.003761E+0,1.006001E+0,1.012757E+0,50.000000E+0,1.000000E+0,85.498237E+0,3.072597E+0,2.547515E+0,1.732584E+0,45.000000E+0,0.000000E+0,1.250337E+0,1.246867E+0,1.013094E+0,60.000000E+0,3.989432E-3,60.167277E+0,9.137094E-3,24.121851E+0,3.134100E+0,30.688223E+0,0.000000E+0,21.028542E-3,0.000000E+0,44.359266E-3,0.000000E+0,18.945088E-3,0.000000E+0,14.306759E-3,0.000000E+0,15.949501E-3,2.020738E+0,2.013877E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.870187E+0,5.701111E+0,0.000000E+0,70.445437E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.792539E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.700446E+0,0.000000E+0,41.717996E-3,996.281550E-3,3.047123E+0,999.242476E-3,3.042440E+0,998.196496E-3,3.038594E+0,1.001624E+0,3.039237E+0,34.352156E-3,6.296073E+0,1.000000E+0,1.000000E+0,72.572184E+0,72.801259E+0,2.169388E+0,72.489541E+0,72.607047E+0,2.173388E+0,72.537273E+0,72.836826E+0,2.184674E+0,72.319674E+0,72.748563E+0,2.194443E+0
 10/25/2017,11:28:18.118,922.899256E-6,72.844828E+0,3.980429E-3,998.443305E-3,1.008554E+0,0.000000E+0,1.012395E+0,3.093695E+0,0.000000E+0,72.851661E+0,3.977251E-3,996.993473E-3,1.015910E+0,0.000000E+0,1.065948E+0,3.104150E+0,0.000000E+0,72.289351E+0,30.944508E+0,72.460200E+0,3.971739E-3,3.969404E-3,0.000000E+0,1.025279E+0,1.000000E+0,44.000000E+0,98.063268E+0,23.795166E+0,9.048961E-3,12.461540E-3,1.000000E+0,2.657588E+0,1.000000E+0,20.000000E+0,6.773915E-3,43.327826E+0,0.000000E+0,2.721425E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.967042E+0,0.000000E+0,-223.468043E-3,0.000000E+0,137.619948E-3,0.000000E+0,139.358114E-3,0.000000E+0,148.529463E-3,0.000000E+0,-214.556893E-3,0.000000E+0,2.027635E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,994.588406E-3,3.034168E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.006621E+0,3.020973E+0,0.000000E+0,239.056507E+0,4.006882E-3,3.982621E-3,73.273009E+0,73.483952E+0,72.145553E+0,72.334180E+0,72.755068E+0,3.991703E-3,3.980740E-3,72.698302E+0,4.714111E+0,1.830460E+0,75.241447E+0,73.590527E+0,0.000000E+0,73.713719E+0,72.368808E+0,0.000000E+0,73.504125E+0,1.065452E+0,989.012771E-3,2.207370E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.658779E-3,72.492817E+0,30.598105E+0,0.000000E+0,1.250727E+0,1.254846E+0,998.651011E-3,60.000000E+0,1.000000E+0,1.275551E+0,651.979473E-3,2.014808E+0,60.000000E+0,1.883147E+0,0.000000E+0,73.585659E+0,1.005022E+0,1.001468E+0,1.003907E+0,50.000000E+0,1.000000E+0,85.629523E+0,3.070361E+0,2.549767E+0,1.737917E+0,45.000000E+0,0.000000E+0,1.250449E+0,1.243800E+0,1.003210E+0,60.000000E+0,3.987875E-3,60.128614E+0,9.051879E-3,24.103430E+0,3.172118E+0,30.686829E+0,0.000000E+0,55.907264E-3,0.000000E+0,44.713583E-3,0.000000E+0,15.724026E-3,0.000000E+0,16.142764E-3,0.000000E+0,20.523409E-3,2.020738E+0,2.013329E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.880292E+0,5.699467E+0,0.000000E+0,71.863795E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.794729E+0,0.000000E+0,13.437072E-3,10.000000E+0,9.700961E+0,0.000000E+0,41.363679E-3,996.233274E-3,3.046817E+0,997.198793E-3,3.042585E+0,997.230977E-3,3.040863E+0,998.840176E-3,3.039044E+0,33.707786E-3,6.014798E+0,1.000000E+0,1.000000E+0,72.572745E+0,72.802475E+0,2.169740E+0,72.489260E+0,72.604754E+0,2.173484E+0,72.537414E+0,72.836451E+0,2.179227E+0,72.323651E+0,72.747581E+0,2.197492E+0
 10/25/2017,11:28:28.118,439.844037E-6,72.841786E+0,3.983931E-3,997.476750E-3,1.004962E+0,0.000000E+0,1.013114E+0,3.092889E+0,0.000000E+0,72.852644E+0,3.979067E-3,997.428423E-3,1.014809E+0,0.000000E+0,1.065629E+0,3.105246E+0,0.000000E+0,72.285794E+0,30.940235E+0,72.464599E+0,3.971415E-3,3.969275E-3,0.000000E+0,1.011946E+0,1.000000E+0,44.000000E+0,97.405091E+0,23.788532E+0,9.093968E-3,12.456935E-3,1.000000E+0,2.653211E+0,1.000000E+0,20.000000E+0,6.814263E-3,43.336393E+0,0.000000E+0,2.721522E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.980525E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.964563E+0,0.000000E+0,-227.169694E-3,0.000000E+0,137.652136E-3,0.000000E+0,133.017026E-3,0.000000E+0,147.208329E-3,0.000000E+0,-216.876934E-3,0.000000E+0,2.038751E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.005833E+0,3.033991E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.010328E+0,3.021037E+0,0.000000E+0,239.067982E+0,4.008893E-3,3.981972E-3,73.280263E+0,73.483250E+0,72.147519E+0,72.335724E+0,72.759608E+0,4.000006E-3,3.983918E-3,72.698443E+0,4.706701E+0,1.828446E+0,75.241916E+0,73.589637E+0,0.000000E+0,73.715217E+0,72.368153E+0,0.000000E+0,73.503470E+0,1.065915E+0,1.000493E+0,2.206749E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.634978E-3,72.467266E+0,30.597362E+0,0.000000E+0,1.249817E+0,1.254878E+0,1.012411E+0,60.000000E+0,1.000000E+0,1.269520E+0,649.423057E-3,2.004982E+0,60.000000E+0,1.874347E+0,0.000000E+0,73.586595E+0,1.001797E+0,1.004644E+0,1.011943E+0,50.000000E+0,1.000000E+0,86.081894E+0,3.067695E+0,2.548585E+0,1.726276E+0,45.000000E+0,0.000000E+0,1.250657E+0,1.249008E+0,1.004455E+0,60.000000E+0,3.988265E-3,60.091212E+0,9.059208E-3,24.089650E+0,3.062252E+0,30.685854E+0,0.000000E+0,53.296195E-3,0.000000E+0,45.035689E-3,0.000000E+0,13.726968E-3,0.000000E+0,19.621511E-3,0.000000E+0,19.170563E-3,2.021189E+0,2.013619E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.917372E+0,5.698435E+0,0.000000E+0,75.796516E-3,0.000000E+0,47.783938E-3,9.500000E+0,9.795406E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.699931E+0,0.000000E+0,44.391477E-3,996.152814E-3,3.046527E+0,997.102241E-3,3.041490E+0,996.844769E-3,3.039479E+0,998.132128E-3,3.038336E+0,25.653164E-3,5.819227E+0,1.000000E+0,1.000000E+0,72.579250E+0,72.805143E+0,2.172552E+0,72.489494E+0,72.605082E+0,2.178513E+0,72.539005E+0,72.838042E+0,2.179499E+0,72.319533E+0,72.746270E+0,2.190277E+0
 10/25/2017,11:28:38.118,278.825630E-6,72.844688E+0,3.981531E-3,998.072792E-3,1.006846E+0,0.000000E+0,1.014583E+0,3.089603E+0,0.000000E+0,72.850070E+0,3.979780E-3,997.815044E-3,991.233190E-3,0.000000E+0,1.065613E+0,3.102990E+0,0.000000E+0,72.290334E+0,30.941257E+0,72.467781E+0,3.975630E-3,3.971415E-3,0.000000E+0,1.021392E+0,1.000000E+0,44.000000E+0,97.403446E+0,23.795909E+0,9.027365E-3,12.450839E-3,1.000000E+0,2.671516E+0,1.000000E+0,20.000000E+0,6.634058E-3,43.318282E+0,0.000000E+0,2.719234E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.980497E+0,0.000000E+0,-218.993874E-3,0.000000E+0,136.364605E-3,0.000000E+0,141.611293E-3,0.000000E+0,142.922698E-3,0.000000E+0,-222.225917E-3,0.000000E+0,2.049353E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.009395E+0,3.033975E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.002130E+0,3.021584E+0,0.000000E+0,239.076034E+0,4.012785E-3,3.983270E-3,73.288501E+0,73.481565E+0,72.145694E+0,72.334788E+0,72.760263E+0,3.975291E-3,3.975875E-3,72.699238E+0,4.703801E+0,1.829977E+0,75.254510E+0,73.592118E+0,0.000000E+0,73.717323E+0,72.368762E+0,0.000000E+0,73.503844E+0,1.061315E+0,1.001275E+0,2.207562E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.654304E-3,72.441154E+0,30.596294E+0,0.000000E+0,1.247582E+0,1.254734E+0,1.002646E+0,60.000000E+0,1.000000E+0,1.268100E+0,649.566855E-3,2.009967E+0,60.000000E+0,1.890545E+0,0.000000E+0,73.585284E+0,1.005709E+0,1.004980E+0,1.006447E+0,50.000000E+0,1.000000E+0,86.162672E+0,3.070058E+0,2.544927E+0,1.725829E+0,45.000000E+0,0.000000E+0,1.245339E+0,1.244790E+0,1.011082E+0,60.000000E+0,3.988848E-3,60.054698E+0,9.127302E-3,24.077122E+0,2.996848E+0,30.685436E+0,0.000000E+0,46.591228E-3,0.000000E+0,45.486638E-3,0.000000E+0,14.532233E-3,0.000000E+0,18.333086E-3,0.000000E+0,22.327203E-3,2.021092E+0,2.013297E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924240E+0,5.700692E+0,0.000000E+0,73.991333E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.793312E+0,0.000000E+0,14.789918E-3,10.000000E+0,9.699061E+0,0.000000E+0,42.201155E-3,996.201090E-3,3.046978E+0,996.024078E-3,3.042536E+0,997.311437E-3,3.039286E+0,998.099944E-3,3.038658E+0,27.586273E-3,6.266431E+0,1.000000E+0,1.000000E+0,72.577331E+0,72.800089E+0,2.171657E+0,72.490243E+0,72.607281E+0,2.175096E+0,72.539800E+0,72.838791E+0,2.180633E+0,72.319814E+0,72.747721E+0,2.187356E+0
 10/25/2017,11:28:48.118,1.405954E-3,72.844735E+0,3.982245E-3,997.428423E-3,972.483056E-3,0.000000E+0,1.011772E+0,3.091810E+0,0.000000E+0,72.852971E+0,3.978743E-3,997.074019E-3,1.026502E+0,0.000000E+0,1.064591E+0,3.103908E+0,0.000000E+0,72.291784E+0,30.943997E+0,72.468670E+0,3.972452E-3,3.972841E-3,0.000000E+0,1.024817E+0,1.000000E+0,44.000000E+0,98.070742E+0,23.777350E+0,9.008428E-3,12.465236E-3,1.000000E+0,2.666149E+0,1.000000E+0,20.000000E+0,6.614079E-3,43.321355E+0,0.000000E+0,2.720878E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.981559E+0,0.000000E+0,-217.963849E-3,0.000000E+0,138.038395E-3,0.000000E+0,141.064092E-3,0.000000E+0,140.119316E-3,0.000000E+0,-222.258140E-3,0.000000E+0,2.042522E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.010849E+0,3.034587E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.005614E+0,3.021005E+0,0.000000E+0,239.096960E+0,4.011293E-3,3.980221E-3,73.295615E+0,73.480629E+0,72.143120E+0,72.335865E+0,72.764662E+0,3.978534E-3,3.979378E-3,72.696805E+0,4.700901E+0,1.830734E+0,75.243086E+0,73.594177E+0,0.000000E+0,73.714609E+0,72.369370E+0,0.000000E+0,73.505716E+0,1.065308E+0,1.004500E+0,2.208040E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.633227E-3,72.401097E+0,30.593460E+0,0.000000E+0,1.245586E+0,1.251126E+0,1.011996E+0,60.000000E+0,1.000000E+0,1.273349E+0,651.739809E-3,2.004838E+0,60.000000E+0,1.886548E+0,0.000000E+0,73.583740E+0,1.007353E+0,1.002266E+0,1.003668E+0,50.000000E+0,1.000000E+0,85.796883E+0,3.072820E+0,2.544016E+0,1.736432E+0,45.000000E+0,0.000000E+0,1.247974E+0,1.247810E+0,997.588793E-3,60.000000E+0,3.988654E-3,60.018324E+0,9.071205E-3,24.073086E+0,3.037766E+0,30.688920E+0,0.000000E+0,40.530970E-3,0.000000E+0,51.316760E-3,0.000000E+0,14.983182E-3,0.000000E+0,20.330145E-3,0.000000E+0,24.485315E-3,2.020899E+0,2.013684E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.894028E+0,5.690022E+0,0.000000E+0,68.414606E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793538E+0,0.000000E+0,16.046133E-3,10.000000E+0,9.700639E+0,0.000000E+0,40.655045E-3,996.056262E-3,3.046946E+0,999.306843E-3,3.040299E+0,998.325232E-3,3.040364E+0,997.552817E-3,3.038771E+0,29.519383E-3,6.459103E+0,1.000000E+0,1.000000E+0,72.575506E+0,72.803879E+0,2.172904E+0,72.490383E+0,72.606392E+0,2.177954E+0,72.538303E+0,72.838089E+0,2.173892E+0,72.319721E+0,72.746785E+0,2.189064E+0
 10/25/2017,11:28:58.118,1.083918E-3,72.847168E+0,3.981985E-3,998.024464E-3,1.004419E+0,0.000000E+0,1.015381E+0,3.093405E+0,0.000000E+0,72.853580E+0,3.981661E-3,997.525078E-3,1.023918E+0,0.000000E+0,1.066204E+0,3.104956E+0,0.000000E+0,72.292299E+0,30.947993E+0,72.474286E+0,3.972971E-3,3.970507E-3,0.000000E+0,1.026219E+0,1.000000E+0,44.000000E+0,98.310868E+0,23.761112E+0,9.216602E-3,12.435080E-3,1.000000E+0,2.656070E+0,1.000000E+0,20.000000E+0,6.770672E-3,43.328245E+0,0.000000E+0,2.720684E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.980980E+0,0.000000E+0,-212.202149E-3,0.000000E+0,137.813077E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.477048E-3,0.000000E+0,-210.819050E-3,0.000000E+0,2.039299E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.018644E+0,3.036405E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.010056E+0,3.021214E+0,0.000000E+0,239.121937E+0,4.008893E-3,3.986448E-3,73.302120E+0,73.483671E+0,72.147940E+0,72.337081E+0,72.768078E+0,3.979118E-3,3.983010E-3,72.699332E+0,4.703479E+0,1.830750E+0,75.245755E+0,73.594412E+0,0.000000E+0,73.717511E+0,72.368340E+0,0.000000E+0,73.507869E+0,1.068487E+0,1.008476E+0,2.205649E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.634784E-3,72.369885E+0,30.595132E+0,0.000000E+0,1.243335E+0,1.251429E+0,1.013754E+0,60.000000E+0,1.000000E+0,1.269058E+0,653.768964E-3,1.994310E+0,60.000000E+0,1.877764E+0,0.000000E+0,73.583459E+0,1.004687E+0,1.006289E+0,1.008556E+0,50.000000E+0,1.000000E+0,85.607103E+0,3.069403E+0,2.550582E+0,1.746669E+0,45.000000E+0,0.000000E+0,1.251152E+0,1.247219E+0,1.010810E+0,60.000000E+0,3.989432E-3,59.980549E+0,9.073864E-3,24.078004E+0,2.981061E+0,30.688966E+0,0.000000E+0,36.533778E-3,0.000000E+0,44.939057E-3,0.000000E+0,15.691816E-3,0.000000E+0,23.068047E-3,0.000000E+0,24.259840E-3,2.020802E+0,2.013619E+0,2.018547E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.877875E+0,5.686992E+0,0.000000E+0,72.315091E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.791895E+0,0.000000E+0,17.978770E-3,10.000000E+0,9.699802E+0,0.000000E+0,40.558413E-3,996.217182E-3,3.046527E+0,997.343621E-3,3.042053E+0,996.748217E-3,3.039672E+0,998.470060E-3,3.038513E+0,32.419047E-3,6.187171E+0,1.000000E+0,1.000000E+0,72.576676E+0,72.802241E+0,2.169692E+0,72.492349E+0,72.604333E+0,2.176565E+0,72.542187E+0,72.838230E+0,2.181383E+0,72.320563E+0,72.749640E+0,2.190852E+0
 10/25/2017,11:29:08.118,278.825630E-6,72.845249E+0,3.983347E-3,997.202893E-3,991.484773E-3,0.000000E+0,1.010894E+0,3.093405E+0,0.000000E+0,72.851895E+0,3.979586E-3,997.492859E-3,1.023599E+0,0.000000E+0,1.064463E+0,3.104553E+0,0.000000E+0,72.295762E+0,30.938330E+0,72.475268E+0,3.974463E-3,3.968172E-3,0.000000E+0,1.024961E+0,1.000000E+0,44.000000E+0,97.702958E+0,23.784634E+0,9.406553E-3,12.448180E-3,1.000000E+0,2.660958E+0,1.000000E+0,20.000000E+0,6.904171E-3,43.351058E+0,0.000000E+0,2.730126E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.978791E+0,0.000000E+0,-211.333066E-3,0.000000E+0,136.332417E-3,0.000000E+0,136.750865E-3,0.000000E+0,133.803650E-3,0.000000E+0,-206.887870E-3,0.000000E+0,2.037624E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.006169E+0,3.034941E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.009865E+0,3.020538E+0,0.000000E+0,239.172179E+0,4.008309E-3,3.979832E-3,73.308907E+0,73.486620E+0,72.147940E+0,72.337222E+0,72.774490E+0,3.984308E-3,3.982945E-3,72.700127E+0,4.705090E+0,1.827366E+0,75.265185E+0,73.595909E+0,0.000000E+0,73.717838E+0,72.368153E+0,0.000000E+0,73.503142E+0,1.064925E+0,1.001546E+0,2.206956E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.646846E-3,72.427349E+0,30.593460E+0,0.000000E+0,1.249753E+0,1.253074E+0,986.616655E-3,60.000000E+0,1.000000E+0,1.271259E+0,652.394890E-3,2.011341E+0,60.000000E+0,1.889884E+0,0.000000E+0,73.587016E+0,1.005437E+0,1.000765E+0,1.007502E+0,50.000000E+0,1.000000E+0,86.011766E+0,3.068525E+0,2.546796E+0,1.735378E+0,45.000000E+0,0.000000E+0,1.254426E+0,1.247570E+0,972.167653E-3,60.000000E+0,3.988589E-3,59.944969E+0,9.045524E-3,24.058517E+0,2.961407E+0,30.691893E+0,0.000000E+0,36.179188E-3,0.000000E+0,45.293374E-3,0.000000E+0,17.398979E-3,0.000000E+0,22.391624E-3,0.000000E+0,23.905524E-3,2.021028E+0,2.013490E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.910942E+0,5.663685E+0,0.000000E+0,72.863093E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.793892E+0,0.000000E+0,18.075402E-3,10.000000E+0,9.699576E+0,0.000000E+0,43.038631E-3,996.442470E-3,3.046704E+0,996.587298E-3,3.040509E+0,997.118333E-3,3.038835E+0,997.906840E-3,3.039511E+0,33.707786E-3,5.977101E+0,1.000000E+0,1.000000E+0,72.579952E+0,72.802943E+0,2.171530E+0,72.492583E+0,72.609996E+0,2.175144E+0,72.541766E+0,72.838885E+0,2.181527E+0,72.318691E+0,72.750857E+0,2.193390E+0
 10/25/2017,11:29:18.118,922.899256E-6,72.847121E+0,3.983607E-3,997.267330E-3,999.851916E-3,0.000000E+0,1.011645E+0,3.089168E+0,0.000000E+0,72.853907E+0,3.978029E-3,997.299549E-3,1.001745E+0,0.000000E+0,1.063265E+0,3.103022E+0,0.000000E+0,72.296276E+0,30.935682E+0,72.474286E+0,3.975500E-3,3.965902E-3,0.000000E+0,1.025964E+0,1.000000E+0,44.000000E+0,97.257315E+0,23.812008E+0,9.185733E-3,12.451098E-3,1.000000E+0,2.661405E+0,1.000000E+0,20.000000E+0,6.770801E-3,43.342491E+0,0.000000E+0,2.718783E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.993856E+0,0.000000E+0,-210.721489E-3,0.000000E+0,140.001880E-3,0.000000E+0,136.718676E-3,0.000000E+0,152.363974E-3,0.000000E+0,-198.606613E-3,0.000000E+0,2.045808E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.016999E+0,3.035826E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.010999E+0,3.021632E+0,0.000000E+0,239.192719E+0,4.012655E-3,3.983789E-3,73.318127E+0,73.484280E+0,72.148314E+0,72.338345E+0,72.777157E+0,3.976005E-3,3.976783E-3,72.699472E+0,4.715722E+0,1.825432E+0,75.254838E+0,73.597594E+0,0.000000E+0,73.717604E+0,72.373394E+0,0.000000E+0,73.509414E+0,1.061890E+0,1.004596E+0,2.208917E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.636470E-3,72.398570E+0,30.592299E+0,0.000000E+0,1.238419E+0,1.256571E+0,994.351885E-3,60.000000E+0,1.000000E+0,1.269632E+0,652.506734E-3,2.006979E+0,60.000000E+0,1.888305E+0,0.000000E+0,73.585706E+0,1.002580E+0,1.003479E+0,969.640489E-3,50.000000E+0,1.000000E+0,86.364433E+0,3.073523E+0,2.552259E+0,1.733622E+0,45.000000E+0,0.000000E+0,1.248581E+0,1.247219E+0,990.451074E-3,60.000000E+0,3.990276E-3,59.910604E+0,8.872434E-3,24.050397E+0,3.015857E+0,30.694540E+0,0.000000E+0,720.229749E-6,0.000000E+0,44.745794E-3,0.000000E+0,23.293522E-3,0.000000E+0,25.419423E-3,0.000000E+0,19.814775E-3,2.020834E+0,2.013426E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940350E+0,5.661267E+0,0.000000E+0,79.213471E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.792507E+0,0.000000E+0,21.103200E-3,10.000000E+0,9.699673E+0,0.000000E+0,50.414862E-3,996.184998E-3,3.047750E+0,996.828677E-3,3.040943E+0,997.343621E-3,3.039881E+0,998.534428E-3,3.038481E+0,12.443582E-3,5.930061E+0,1.000000E+0,1.000000E+0,72.582198E+0,72.805517E+0,2.174438E+0,72.493191E+0,72.605456E+0,2.174968E+0,72.538256E+0,72.838651E+0,2.180744E+0,72.319861E+0,72.750716E+0,2.193230E+0
 10/25/2017,11:29:28.118,-848.303215E-6,72.845577E+0,3.981531E-3,998.040574E-3,1.000044E+0,0.000000E+0,1.013146E+0,3.088862E+0,0.000000E+0,72.856809E+0,3.981337E-3,997.347876E-3,952.790152E-3,0.000000E+0,1.064447E+0,3.102845E+0,0.000000E+0,72.298195E+0,30.936472E+0,72.477140E+0,3.970247E-3,3.972517E-3,0.000000E+0,1.025837E+0,1.000000E+0,44.000000E+0,97.512682E+0,23.797115E+0,9.038455E-3,12.458038E-3,1.000000E+0,2.677521E+0,1.000000E+0,20.000000E+0,6.698019E-3,43.335182E+0,0.000000E+0,2.698708E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.983555E+0,0.000000E+0,1.988616E+0,10.000000E+0,9.001066E+0,0.000000E+0,-220.571099E-3,0.000000E+0,136.589923E-3,0.000000E+0,136.074911E-3,0.000000E+0,145.468298E-3,0.000000E+0,-194.353205E-3,0.000000E+0,2.044842E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.842473E-3,0.000000E+0,996.888528E-3,3.034957E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.010967E+0,3.021198E+0,0.000000E+0,239.219528E+0,4.011358E-3,3.983335E-3,73.322292E+0,73.484982E+0,72.148314E+0,72.337877E+0,72.780106E+0,3.989303E-3,3.975875E-3,72.698209E+0,4.711534E+0,1.830686E+0,75.253105E+0,73.597267E+0,0.000000E+0,73.718026E+0,72.373160E+0,0.000000E+0,73.506606E+0,1.061139E+0,1.005187E+0,2.209762E+0,60.000000E+0,68.000000E+0,52.500000E+0,10.649959E-3,72.397728E+0,30.589605E+0,0.000000E+0,1.244405E+0,1.255038E+0,998.523156E-3,60.000000E+0,1.000000E+0,1.271818E+0,652.123271E-3,2.009328E+0,60.000000E+0,1.885355E+0,0.000000E+0,73.584629E+0,1.002819E+0,1.001164E+0,1.007390E+0,50.000000E+0,1.000000E+0,86.267281E+0,3.076684E+0,2.548425E+0,1.719201E+0,45.000000E+0,0.000000E+0,1.248980E+0,1.243864E+0,1.006978E+0,60.000000E+0,3.986838E-3,59.870822E+0,8.907390E-3,24.063156E+0,3.023267E+0,30.689942E+0,0.000000E+0,-3.373668E-3,0.000000E+0,45.776534E-3,0.000000E+0,25.773739E-3,0.000000E+0,22.359414E-3,0.000000E+0,17.624453E-3,2.020931E+0,2.013780E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932862E+0,5.662428E+0,0.000000E+0,75.635339E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.792281E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.699125E+0,0.000000E+0,42.265576E-3,996.120630E-3,3.047042E+0,998.196496E-3,3.042408E+0,998.373508E-3,3.039962E+0,998.228680E-3,3.038899E+0,37.896190E-3,6.424628E+0,1.000000E+0,1.000000E+0,72.579905E+0,72.803832E+0,2.168653E+0,72.493706E+0,72.605597E+0,2.170418E+0,72.541625E+0,72.839587E+0,2.182421E+0,72.319814E+0,72.750295E+0,2.191634E+0
 10/25/2017,11:29:38.118,600.862443E-6,72.847121E+0,3.980559E-3,998.523851E-3,1.000634E+0,0.000000E+0,1.010591E+0,3.086848E+0,0.000000E+0,72.853907E+0,3.980105E-3,997.525078E-3,984.501670E-3,0.000000E+0,1.063313E+0,3.100960E+0,0.000000E+0,72.299458E+0,30.930897E+0,72.479152E+0,3.975306E-3,3.969534E-3,0.000000E+0,1.023447E+0,1.000000E+0,44.000000E+0,98.049917E+0,23.777768E+0,9.054149E-3,12.457778E-3,1.000000E+0,2.666516E+0,1.000000E+0,20.000000E+0,6.768726E-3,43.322379E+0,0.000000E+0,2.711630E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.981334E+0,0.000000E+0,-228.972238E-3,0.000000E+0,137.877454E-3,0.000000E+0,138.263713E-3,0.000000E+0,160.226333E-3,0.000000E+0,-182.881892E-3,0.000000E+0,2.041748E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.018867E+0,3.035440E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.003121E+0,3.021182E+0,0.000000E+0,239.250966E+0,4.010969E-3,3.981583E-3,73.328985E+0,73.484607E+0,72.147799E+0,72.342182E+0,72.783241E+0,3.977886E-3,3.977367E-3,72.700127E+0,4.711211E+0,1.831024E+0,75.241073E+0,73.598998E+0,0.000000E+0,73.718026E+0,72.372412E+0,0.000000E+0,73.507354E+0,1.058504E+0,1.008588E+0,2.207466E+0,60.000000E+0,68.000000E+0,52.500000E+0,10.655731E-3,72.404092E+0,30.587607E+0,0.000000E+0,1.244261E+0,1.252132E+0,1.008464E+0,60.000000E+0,1.000000E+0,1.273700E+0,652.299025E-3,2.002458E+0,60.000000E+0,1.890642E+0,0.000000E+0,73.583506E+0,1.003250E+0,1.006848E+0,1.009770E+0,50.000000E+0,1.000000E+0,85.954116E+0,3.070329E+0,2.544623E+0,1.733095E+0,45.000000E+0,0.000000E+0,1.252701E+0,1.244599E+0,1.004583E+0,60.000000E+0,3.986708E-3,59.836970E+0,8.841241E-3,24.086773E+0,3.062252E+0,30.694494E+0,0.000000E+0,2.299765E-3,0.000000E+0,43.972739E-3,0.000000E+0,25.451633E-3,0.000000E+0,20.169092E-3,0.000000E+0,14.564444E-3,2.020802E+0,2.013168E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.907210E+0,5.659752E+0,0.000000E+0,79.858179E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.792764E+0,0.000000E+0,25.419423E-3,10.000000E+0,9.700414E+0,0.000000E+0,45.261164E-3,996.297642E-3,3.047638E+0,998.116036E-3,3.040139E+0,997.536725E-3,3.039624E+0,998.148220E-3,3.043952E+0,30.808122E-3,6.458136E+0,1.000000E+0,1.000000E+0,72.580326E+0,72.806079E+0,2.167550E+0,72.492442E+0,72.609808E+0,2.181610E+0,72.541906E+0,72.836124E+0,2.178365E+0,72.320142E+0,72.749499E+0,2.190628E+0
 10/25/2017,11:29:48.118,1.083918E-3,72.845343E+0,3.983347E-3,998.169448E-3,999.484656E-3,0.000000E+0,1.012140E+0,3.088733E+0,0.000000E+0,72.856434E+0,3.979002E-3,997.267330E-3,1.023663E+0,0.000000E+0,1.064143E+0,3.103119E+0,0.000000E+0,72.301705E+0,30.923046E+0,72.481820E+0,3.969664E-3,3.971739E-3,0.000000E+0,1.027732E+0,1.000000E+0,44.000000E+0,98.214121E+0,23.759952E+0,9.149805E-3,12.475159E-3,1.000000E+0,2.664296E+0,1.000000E+0,20.000000E+0,6.780986E-3,43.307854E+0,0.000000E+0,2.693746E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.983040E+0,0.000000E+0,-229.841321E-3,0.000000E+0,136.235852E-3,0.000000E+0,143.800095E-3,0.000000E+0,158.389635E-3,0.000000E+0,-184.170803E-3,0.000000E+0,2.038687E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.003933E+0,3.035536E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.005390E+0,3.021085E+0,0.000000E+0,239.267698E+0,4.015120E-3,3.981129E-3,73.338486E+0,73.484795E+0,72.147004E+0,72.342276E+0,72.785628E+0,3.985151E-3,3.979443E-3,72.698770E+0,4.704768E+0,1.829719E+0,75.254884E+0,73.600730E+0,0.000000E+0,73.719664E+0,72.372833E+0,0.000000E+0,73.506465E+0,1.064605E+0,1.008556E+0,2.204421E+0,60.000000E+0,68.000000E+0,52.500000E+0,10.648143E-3,72.445646E+0,30.584727E+0,0.000000E+0,1.245586E+0,1.252754E+0,1.005459E+0,60.000000E+0,1.000000E+0,1.268404E+0,648.991662E-3,2.001020E+0,60.000000E+0,1.880294E+0,0.000000E+0,73.583506E+0,1.000824E+0,1.004964E+0,1.001846E+0,50.000000E+0,1.000000E+0,85.850310E+0,3.069803E+0,2.549463E+0,1.738860E+0,45.000000E+0,0.000000E+0,1.250944E+0,1.242985E+0,1.002890E+0,60.000000E+0,3.988005E-3,59.799851E+0,8.858102E-3,24.076612E+0,3.074817E+0,30.692961E+0,0.000000E+0,-7.660978E-3,0.000000E+0,44.230424E-3,0.000000E+0,24.646368E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.467812E-3,2.020899E+0,2.013651E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.898483E+0,5.661235E+0,0.000000E+0,82.275835E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.792281E+0,0.000000E+0,25.097316E-3,10.000000E+0,9.699512E+0,0.000000E+0,46.775063E-3,996.442470E-3,3.047557E+0,998.888452E-3,3.040332E+0,996.941321E-3,3.040991E+0,998.341324E-3,3.038401E+0,29.197198E-3,6.510332E+0,1.000000E+0,1.000000E+0,72.581356E+0,72.807062E+0,2.169676E+0,72.494595E+0,72.607749E+0,2.178002E+0,72.541859E+0,72.841178E+0,2.177678E+0,72.321733E+0,72.750810E+0,2.191650E+0
 10/25/2017,11:29:58.118,-204.229589E-6,72.846045E+0,3.981726E-3,998.233885E-3,1.011684E+0,0.000000E+0,1.013417E+0,3.089555E+0,0.000000E+0,72.857792E+0,3.981531E-3,997.251221E-3,1.013182E+0,0.000000E+0,1.064095E+0,3.103151E+0,0.000000E+0,72.303015E+0,30.922953E+0,72.486125E+0,3.970442E-3,3.968626E-3,0.000000E+0,1.025423E+0,1.000000E+0,44.000000E+0,97.820896E+0,23.776840E+0,9.256292E-3,12.454146E-3,1.000000E+0,2.648388E+0,1.000000E+0,20.000000E+0,6.874721E-3,43.322007E+0,0.000000E+0,2.694423E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.986548E+0,0.000000E+0,-221.440182E-3,0.000000E+0,138.328090E-3,0.000000E+0,134.626439E-3,0.000000E+0,152.782870E-3,0.000000E+0,-190.486470E-3,0.000000E+0,2.047484E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.005258E+0,3.035166E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.011990E+0,3.020635E+0,0.000000E+0,239.286792E+0,4.013174E-3,3.980545E-3,73.346115E+0,73.486246E+0,72.147987E+0,72.341199E+0,72.789886E+0,3.988135E-3,3.982881E-3,72.697975E+0,4.706701E+0,1.829413E+0,75.259098E+0,73.599654E+0,0.000000E+0,73.718868E+0,72.376202E+0,0.000000E+0,73.509320E+0,1.059797E+0,1.007949E+0,2.207386E+0,60.000000E+0,68.000000E+0,52.500000E+0,10.634459E-3,72.465067E+0,30.584727E+0,0.000000E+0,1.246592E+0,1.256571E+0,1.005507E+0,60.000000E+0,1.000000E+0,1.272440E+0,650.892996E-3,2.012619E+0,60.000000E+0,1.883695E+0,0.000000E+0,73.585799E+0,1.006890E+0,1.001228E+0,1.001623E+0,50.000000E+0,1.000000E+0,86.151413E+0,3.069691E+0,2.545997E+0,1.739019E+0,45.000000E+0,0.000000E+0,1.250385E+0,1.243241E+0,1.008000E+0,60.000000E+0,3.991703E-3,59.764412E+0,8.854989E-3,24.060883E+0,3.060641E+0,30.694633E+0,0.000000E+0,2.460942E-3,0.000000E+0,45.647691E-3,0.000000E+0,25.805950E-3,0.000000E+0,20.877725E-3,0.000000E+0,17.688874E-3,2.021189E+0,2.013458E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923326E+0,5.661235E+0,0.000000E+0,79.020058E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792442E+0,0.000000E+0,28.092904E-3,10.000000E+0,9.697805E+0,0.000000E+0,42.555472E-3,996.426378E-3,3.047042E+0,996.136722E-3,3.042037E+0,998.727532E-3,3.040171E+0,998.212588E-3,3.034474E+0,32.419047E-3,6.171384E+0,1.000000E+0,1.000000E+0,72.580794E+0,72.807342E+0,2.171210E+0,72.494782E+0,72.608124E+0,2.176661E+0,72.539660E+0,72.839119E+0,2.181064E+0,72.317942E+0,72.752916E+0,2.189894E+0
 10/25/2017,11:30:08.118,1.244936E-3,72.845577E+0,3.982050E-3,998.056683E-3,1.014734E+0,0.000000E+0,1.014599E+0,3.088347E+0,0.000000E+0,72.856856E+0,3.982764E-3,997.428423E-3,990.020879E-3,0.000000E+0,1.064335E+0,3.102442E+0,0.000000E+0,72.301985E+0,30.925416E+0,72.486125E+0,3.974398E-3,3.967913E-3,0.000000E+0,1.023702E+0,1.000000E+0,44.000000E+0,97.262297E+0,23.803518E+0,9.323738E-3,12.453044E-3,1.000000E+0,2.654298E+0,1.000000E+0,20.000000E+0,6.881208E-3,43.311345E+0,0.000000E+0,2.681952E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.991860E+0,0.000000E+0,-223.822114E-3,0.000000E+0,138.328090E-3,0.000000E+0,139.744373E-3,0.000000E+0,151.816187E-3,0.000000E+0,-195.223220E-3,0.000000E+0,2.054508E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.014251E+0,3.035456E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.002578E+0,3.021327E+0,0.000000E+0,239.297690E+0,4.011358E-3,3.980026E-3,73.353978E+0,73.486526E+0,72.145974E+0,72.343960E+0,72.794894E+0,3.970296E-3,3.980675E-3,72.702327E+0,4.713789E+0,1.830235E+0,75.254042E+0,73.600496E+0,0.000000E+0,73.719055E+0,72.375921E+0,0.000000E+0,73.506980E+0,1.061938E+0,1.004724E+0,2.202923E+0,60.000000E+0,68.000000E+0,52.500000E+0,10.655731E-3,72.391738E+0,30.583984E+0,0.000000E+0,1.243080E+0,1.257848E+0,996.141856E-3,60.000000E+0,1.000000E+0,1.272759E+0,649.183393E-3,2.010478E+0,60.000000E+0,1.902971E+0,0.000000E+0,73.585519E+0,1.005916E+0,1.005427E+0,999.322316E-3,50.000000E+0,1.000000E+0,86.543308E+0,3.068749E+0,2.542227E+0,1.713388E+0,45.000000E+0,0.000000E+0,1.249379E+0,1.249392E+0,994.187598E-3,60.000000E+0,3.988524E-3,59.726686E+0,8.822823E-3,24.049469E+0,3.021979E+0,30.697513E+0,0.000000E+0,-1.632956E-3,0.000000E+0,43.103052E-3,0.000000E+0,22.520467E-3,0.000000E+0,24.227630E-3,0.000000E+0,19.106141E-3,2.020931E+0,2.013651E+0,2.018129E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956236E+0,5.666103E+0,0.000000E+0,77.795112E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.792797E+0,0.000000E+0,25.967003E-3,10.000000E+0,9.698868E+0,0.000000E+0,43.747265E-3,996.394194E-3,3.048024E+0,997.359713E-3,3.042359E+0,997.858565E-3,3.040010E+0,998.051668E-3,3.038787E+0,30.163752E-3,5.935538E+0,1.000000E+0,1.000000E+0,72.581356E+0,72.809168E+0,2.174038E+0,72.496373E+0,72.610276E+0,2.178800E+0,72.538022E+0,72.841974E+0,2.182453E+0,72.325102E+0,72.751184E+0,2.194268E+0
 10/25/2017,11:30:18.118,922.899256E-6,72.848759E+0,3.982764E-3,998.298322E-3,1.011844E+0,0.000000E+0,1.010702E+0,3.086252E+0,0.000000E+0,72.854984E+0,3.984255E-3,997.428423E-3,1.003516E+0,0.000000E+0,1.063728E+0,3.098931E+0,0.000000E+0,72.308630E+0,30.921374E+0,72.492021E+0,3.971415E-3,3.974398E-3,0.000000E+0,1.028003E+0,1.000000E+0,44.000000E+0,97.325280E+0,23.806904E+0,9.274969E-3,12.458427E-3,1.000000E+0,2.669391E+0,1.000000E+0,20.000000E+0,6.770931E-3,43.303245E+0,0.000000E+0,2.692812E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.984038E+0,0.000000E+0,-212.588408E-3,0.000000E+0,136.396794E-3,0.000000E+0,142.061929E-3,0.000000E+0,131.580278E-3,0.000000E+0,-204.793388E-3,0.000000E+0,2.053896E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.000403E+0,3.035810E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.008314E+0,3.021826E+0,0.000000E+0,239.324161E+0,4.008893E-3,3.983400E-3,73.360577E+0,73.486667E+0,72.147565E+0,72.343352E+0,72.799012E+0,3.978988E-3,3.977691E-3,72.699192E+0,4.700901E+0,1.827608E+0,75.258817E+0,73.602883E+0,0.000000E+0,73.722144E+0,72.379805E+0,0.000000E+0,73.505482E+0,1.063855E+0,1.000828E+0,2.208231E+0,60.000000E+0,68.000000E+0,52.500000E+0,10.646068E-3,72.381443E+0,30.581011E+0,0.000000E+0,1.248156E+0,1.256395E+0,984.634902E-3,60.000000E+0,1.000000E+0,1.267941E+0,650.269870E-3,1.996962E+0,60.000000E+0,1.877409E+0,0.000000E+0,73.586969E+0,1.002468E+0,999.328341E-3,1.004610E+0,50.000000E+0,1.000000E+0,86.590643E+0,3.067328E+0,2.544016E+0,1.728815E+0,45.000000E+0,0.000000E+0,1.250737E+0,1.250718E+0,987.433111E-3,60.000000E+0,3.988524E-3,59.690967E+0,8.827233E-3,24.062414E+0,2.977517E+0,30.692171E+0,0.000000E+0,35.631186E-3,0.000000E+0,45.454427E-3,0.000000E+0,17.109083E-3,0.000000E+0,22.327203E-3,0.000000E+0,23.196890E-3,2.020931E+0,2.013619E+0,2.018193E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961086E+0,5.661976E+0,0.000000E+0,84.081019E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.793151E+0,0.000000E+0,17.560032E-3,10.000000E+0,9.699351E+0,0.000000E+0,43.296316E-3,996.490746E-3,3.047943E+0,997.713737E-3,3.040911E+0,997.424081E-3,3.039302E+0,998.421784E-3,3.038787E+0,36.607451E-3,6.202636E+0,1.000000E+0,1.000000E+0,72.581262E+0,72.803552E+0,2.176420E+0,72.492349E+0,72.606533E+0,2.175495E+0,72.540970E+0,72.843565E+0,2.179067E+0,72.322903E+0,72.751278E+0,2.193342E+0
 10/25/2017,11:30:28.118,922.899256E-6,72.847168E+0,3.984061E-3,997.976137E-3,996.291090E-3,0.000000E+0,1.011884E+0,3.085125E+0,0.000000E+0,72.856949E+0,3.978029E-3,997.605624E-3,1.007711E+0,0.000000E+0,1.064399E+0,3.101138E+0,0.000000E+0,72.307460E+0,30.922210E+0,72.492115E+0,3.973101E-3,3.972128E-3,0.000000E+0,1.022046E+0,1.000000E+0,44.000000E+0,97.963986E+0,23.776979E+0,9.280676E-3,12.458167E-3,1.000000E+0,2.662954E+0,1.000000E+0,20.000000E+0,6.833335E-3,43.282667E+0,0.000000E+0,2.684756E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.981720E+0,0.000000E+0,-221.697689E-3,0.000000E+0,136.010534E-3,0.000000E+0,139.325926E-3,0.000000E+0,142.954921E-3,0.000000E+0,-223.869280E-3,0.000000E+0,2.047323E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.014699E+0,3.035166E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.005885E+0,3.022453E+0,0.000000E+0,239.338820E+0,4.014082E-3,3.981518E-3,73.366147E+0,73.487369E+0,72.146910E+0,72.347142E+0,72.802101E+0,3.979897E-3,3.981453E-3,72.701999E+0,4.705734E+0,1.830106E+0,75.246551E+0,73.606675E+0,0.000000E+0,73.722893E+0,72.388462E+0,0.000000E+0,73.509180E+0,1.063631E+0,1.006145E+0,2.206924E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.655147E-3,72.386591E+0,30.579571E+0,0.000000E+0,1.246560E+0,1.256523E+0,1.009535E+0,60.000000E+0,1.000000E+0,1.266984E+0,651.436234E-3,2.015415E+0,60.000000E+0,1.882357E+0,0.000000E+0,73.587110E+0,1.003553E+0,997.668048E-3,1.004722E+0,50.000000E+0,1.000000E+0,86.239791E+0,3.074529E+0,2.548186E+0,1.729390E+0,45.000000E+0,0.000000E+0,1.250753E+0,1.244998E+0,1.011385E+0,60.000000E+0,3.989562E-3,59.656557E+0,8.791046E-3,24.080556E+0,3.130556E+0,30.695934E+0,0.000000E+0,48.718765E-3,0.000000E+0,43.650633E-3,0.000000E+0,14.467812E-3,0.000000E+0,17.946559E-3,0.000000E+0,23.035837E-3,2.020963E+0,2.013813E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932833E+0,5.660300E+0,0.000000E+0,76.505695E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.793505E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.695002E+0,0.000000E+0,40.944941E-3,996.281550E-3,3.047863E+0,998.003392E-3,3.041683E+0,998.888452E-3,3.040155E+0,996.651665E-3,3.039833E+0,28.230643E-3,6.620522E+0,1.000000E+0,1.000000E+0,72.582760E+0,72.807436E+0,2.171066E+0,72.492723E+0,72.607468E+0,2.178241E+0,72.541859E+0,72.843892E+0,2.177406E+0,72.319159E+0,72.753150E+0,2.185744E+0
 10/25/2017,11:30:38.118,761.880850E-6,72.845858E+0,3.977511E-3,997.879481E-3,1.005712E+0,0.000000E+0,1.013241E+0,3.086107E+0,0.000000E+0,72.859523E+0,3.980688E-3,997.525078E-3,1.012768E+0,0.000000E+0,1.065469E+0,3.101202E+0,0.000000E+0,72.309051E+0,30.922303E+0,72.495484E+0,3.973295E-3,3.972712E-3,0.000000E+0,1.015562E+0,1.000000E+0,44.000000E+0,97.923748E+0,23.763339E+0,9.631719E-3,12.460567E-3,1.000000E+0,2.668034E+0,1.000000E+0,20.000000E+0,6.984609E-3,43.279781E+0,0.000000E+0,2.674573E+0,0.000000E+0,1.989487E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.963597E+0,0.000000E+0,-224.691198E-3,0.000000E+0,138.843102E-3,0.000000E+0,139.132796E-3,0.000000E+0,150.237270E-3,0.000000E+0,-217.134717E-3,0.000000E+0,2.048773E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.005211E+0,3.035118E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.014035E+0,3.022260E+0,0.000000E+0,239.380095E+0,4.009347E-3,3.986319E-3,73.374572E+0,73.487603E+0,72.148782E+0,72.347517E+0,72.804768E+0,3.988070E-3,3.979637E-3,72.702374E+0,4.709278E+0,1.826834E+0,75.251841E+0,73.607470E+0,0.000000E+0,73.724298E+0,72.386310E+0,0.000000E+0,73.511146E+0,1.068439E+0,987.990925E-3,2.209012E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.635562E-3,72.375453E+0,30.579432E+0,0.000000E+0,1.248779E+0,1.252722E+0,1.006562E+0,60.000000E+0,1.000000E+0,1.268723E+0,650.397690E-3,2.008305E+0,60.000000E+0,1.886532E+0,0.000000E+0,73.587484E+0,1.003106E+0,1.000781E+0,1.010106E+0,50.000000E+0,1.000000E+0,86.228251E+0,3.075455E+0,2.549256E+0,1.743986E+0,45.000000E+0,0.000000E+0,1.247335E+0,1.240061E+0,1.002315E+0,60.000000E+0,3.986773E-3,59.620185E+0,8.839684E-3,24.079953E+0,3.062896E+0,30.697002E+0,0.000000E+0,55.584909E-3,0.000000E+0,45.228953E-3,0.000000E+0,13.565915E-3,0.000000E+0,16.819187E-3,0.000000E+0,23.035837E-3,2.020834E+0,2.013490E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932271E+0,5.661590E+0,0.000000E+0,72.992035E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.793699E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.693424E+0,0.000000E+0,37.208509E-3,995.798790E-3,3.047235E+0,997.585001E-3,3.043470E+0,997.729829E-3,3.039495E+0,998.148220E-3,3.039768E+0,28.875013E-3,6.288984E+0,1.000000E+0,1.000000E+0,72.582245E+0,72.808793E+0,2.176068E+0,72.493378E+0,72.609247E+0,2.178353E+0,72.539239E+0,72.843892E+0,2.179099E+0,72.323511E+0,72.754132E+0,2.199951E+0
 10/25/2017,11:30:48.118,2.533083E-3,72.850678E+0,3.981985E-3,997.670061E-3,1.028993E+0,0.000000E+0,1.012092E+0,3.089458E+0,0.000000E+0,72.856996E+0,3.980364E-3,997.621733E-3,986.702973E-3,0.000000E+0,1.065437E+0,3.103006E+0,0.000000E+0,72.307648E+0,30.919098E+0,72.499275E+0,3.975695E-3,3.968367E-3,0.000000E+0,1.015164E+0,1.000000E+0,44.000000E+0,97.509298E+0,23.766911E+0,9.622834E-3,12.458167E-3,1.000000E+0,2.652652E+0,1.000000E+0,20.000000E+0,6.946141E-3,43.322053E+0,0.000000E+0,2.687688E+0,0.000000E+0,1.984200E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.968651E+0,0.000000E+0,-225.978728E-3,0.000000E+0,137.137124E-3,0.000000E+0,137.748701E-3,0.000000E+0,149.625037E-3,0.000000E+0,-215.104681E-3,0.000000E+0,2.051125E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.440173E-3,0.000000E+0,1.004188E+0,3.035407E+0,0.000000E+0,997.343621E-3,0.000000E+0,1.009960E+0,3.021423E+0,0.000000E+0,239.396007E+0,4.012655E-3,3.984632E-3,73.382762E+0,73.486667E+0,72.150233E+0,72.347797E+0,72.810946E+0,3.980091E-3,3.976978E-3,72.702421E+0,4.713145E+0,1.830573E+0,75.258162E+0,73.607143E+0,0.000000E+0,73.722238E+0,72.386591E+0,0.000000E+0,73.512971E+0,1.065404E+0,995.558973E-3,2.209331E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.628169E-3,72.366843E+0,30.577620E+0,0.000000E+0,1.247773E+0,1.252802E+0,1.004612E+0,60.000000E+0,1.000000E+0,1.275902E+0,651.292436E-3,2.014280E+0,60.000000E+0,1.873622E+0,0.000000E+0,73.587204E+0,1.002372E+0,1.005139E+0,1.006687E+0,50.000000E+0,1.000000E+0,86.546451E+0,3.077594E+0,2.546876E+0,1.757049E+0,45.000000E+0,0.000000E+0,1.251120E+0,1.242426E+0,1.005174E+0,60.000000E+0,3.986902E-3,59.587035E+0,8.892863E-3,24.061764E+0,3.119279E+0,30.694215E+0,0.000000E+0,56.455266E-3,0.000000E+0,45.422217E-3,0.000000E+0,13.469283E-3,0.000000E+0,16.174975E-3,0.000000E+0,22.649309E-3,2.020834E+0,2.013426E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959168E+0,5.661300E+0,0.000000E+0,78.472056E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.792732E+0,0.000000E+0,13.501494E-3,10.000000E+0,9.690654E+0,0.000000E+0,41.556943E-3,996.007986E-3,3.047686E+0,996.587297E-3,3.041925E+0,998.437876E-3,3.040299E+0,1.001576E+0,3.034538E+0,33.385602E-3,6.275452E+0,1.000000E+0,1.000000E+0,72.583930E+0,72.807155E+0,2.169404E+0,72.492489E+0,72.609294E+0,2.176549E+0,72.541111E+0,72.840850E+0,2.176496E+0,72.320750E+0,72.752682E+0,2.197524E+0
