date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:30:58.118,600.862443E-6,72.848151E+0,3.981531E-3,997.815044E-3,1.015452E+0,0.000000E+0,1.013130E+0,3.091343E+0,0.000000E+0,72.860225E+0,3.979002E-3,997.637843E-3,1.020903E+0,0.000000E+0,1.063473E+0,3.105101E+0,0.000000E+0,72.314386E+0,30.926995E+0,72.499134E+0,3.976538E-3,3.970118E-3,0.000000E+0,1.013539E+0,1.000000E+0,44.000000E+0,97.178493E+0,23.780459E+0,9.369588E-3,12.435728E-3,1.000000E+0,2.667107E+0,1.000000E+0,20.000000E+0,6.862526E-3,43.323264E+0,0.000000E+0,2.700867E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.959381E+0,0.000000E+0,-221.729877E-3,0.000000E+0,136.171476E-3,0.000000E+0,136.364605E-3,0.000000E+0,153.781777E-3,0.000000E+0,-216.039142E-3,0.000000E+0,2.054412E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.015545E+0,3.036019E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.007803E+0,3.021793E+0,0.000000E+0,239.419249E+0,4.012980E-3,3.982362E-3,73.391608E+0,73.488024E+0,72.148548E+0,72.348920E+0,72.816094E+0,3.985021E-3,3.981129E-3,72.661519E+0,4.710245E+0,1.828156E+0,75.256102E+0,73.609015E+0,0.000000E+0,73.722753E+0,72.386263E+0,0.000000E+0,73.512503E+0,1.067624E+0,992.206041E-3,2.206653E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.630309E-3,72.392066E+0,30.577388E+0,0.000000E+0,1.242090E+0,1.256044E+0,1.006147E+0,60.000000E+0,1.000000E+0,1.274961E+0,651.516122E-3,2.005381E+0,60.000000E+0,1.875556E+0,0.000000E+0,73.584348E+0,1.006219E+0,1.004613E+0,1.016687E+0,50.000000E+0,1.000000E+0,86.806776E+0,3.082544E+0,2.555102E+0,1.732248E+0,45.000000E+0,0.000000E+0,1.253436E+0,1.246069E+0,1.000255E+0,60.000000E+0,3.987227E-3,59.552812E+0,8.874510E-3,24.049515E+0,3.093504E+0,30.694494E+0,0.000000E+0,54.005374E-3,0.000000E+0,43.715054E-3,0.000000E+0,13.404862E-3,0.000000E+0,18.010980E-3,0.000000E+0,23.164679E-3,2.020995E+0,2.013458E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981772E+0,5.738666E+0,0.000000E+0,72.282856E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.793022E+0,0.000000E+0,14.532233E-3,10.000000E+0,9.686563E+0,0.000000E+0,40.977151E-3,995.830974E-3,3.047750E+0,997.070057E-3,3.042021E+0,998.341324E-3,3.038755E+0,998.276956E-3,3.039962E+0,27.908458E-3,6.578315E+0,1.000000E+0,1.000000E+0,72.585848E+0,72.807108E+0,2.172456E+0,72.492068E+0,72.610744E+0,2.174697E+0,72.544106E+0,72.841693E+0,2.179419E+0,72.321920E+0,72.753524E+0,2.192400E+0
 10/25/2017,11:31:08.118,-365.247996E-6,72.848853E+0,3.981921E-3,998.217775E-3,976.746466E-3,0.000000E+0,1.012156E+0,3.091343E+0,0.000000E+0,72.857511E+0,3.980040E-3,997.670061E-3,1.031670E+0,0.000000E+0,1.062962E+0,3.105149E+0,0.000000E+0,72.314573E+0,30.922396E+0,72.500117E+0,3.972906E-3,3.969793E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,97.802047E+0,23.779113E+0,9.369134E-3,12.459140E-3,1.000000E+0,2.668098E+0,1.000000E+0,20.000000E+0,6.848644E-3,43.312090E+0,0.000000E+0,2.702865E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.980400E+0,0.000000E+0,-220.603287E-3,0.000000E+0,135.141451E-3,0.000000E+0,135.141451E-3,0.000000E+0,139.893757E-3,0.000000E+0,-229.089371E-3,0.000000E+0,2.046195E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.006888E+0,3.034217E+0,0.000000E+0,1.000610E+0,0.000000E+0,1.003169E+0,3.021665E+0,0.000000E+0,239.448326E+0,4.011423E-3,3.984502E-3,73.400407E+0,73.485310E+0,72.149999E+0,72.351494E+0,72.820165E+0,3.981324E-3,3.976264E-3,72.576816E+0,4.700901E+0,1.830895E+0,75.250952E+0,73.606347E+0,0.000000E+0,73.720413E+0,72.387948E+0,0.000000E+0,73.510631E+0,1.064430E+0,1.002025E+0,2.208789E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.633941E-3,72.323417E+0,30.573997E+0,0.000000E+0,1.244660E+0,1.255692E+0,1.005188E+0,60.000000E+0,1.000000E+0,1.271722E+0,648.895796E-3,2.014887E+0,60.000000E+0,1.880101E+0,0.000000E+0,73.585799E+0,1.004144E+0,1.004868E+0,998.906962E-3,50.000000E+0,1.000000E+0,86.270518E+0,3.074513E+0,2.550326E+0,1.752370E+0,45.000000E+0,0.000000E+0,1.250497E+0,1.250494E+0,1.007409E+0,60.000000E+0,3.991638E-3,59.515554E+0,8.857584E-3,24.050211E+0,3.036477E+0,30.695795E+0,0.000000E+0,42.078270E-3,0.000000E+0,45.679902E-3,0.000000E+0,14.854340E-3,0.000000E+0,20.748883E-3,0.000000E+0,24.743000E-3,2.020899E+0,2.013813E+0,2.018580E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938429E+0,5.740181E+0,0.000000E+0,75.860987E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.793956E+0,0.000000E+0,16.207186E-3,10.000000E+0,9.664756E+0,0.000000E+0,39.237778E-3,995.670054E-3,3.047766E+0,997.037873E-3,3.042858E+0,996.812585E-3,3.039495E+0,997.037873E-3,3.039656E+0,28.552828E-3,6.685928E+0,1.000000E+0,1.000000E+0,72.584819E+0,72.808278E+0,2.174534E+0,72.495297E+0,72.608779E+0,2.172749E+0,72.541672E+0,72.841646E+0,2.185121E+0,72.319908E+0,72.751839E+0,2.187324E+0
 10/25/2017,11:31:18.118,-43.211183E-6,72.850351E+0,3.982050E-3,998.217775E-3,974.479034E-3,0.000000E+0,1.011341E+0,3.089958E+0,0.000000E+0,72.857932E+0,3.979521E-3,997.637843E-3,989.079742E-3,0.000000E+0,1.064782E+0,3.104134E+0,0.000000E+0,72.317568E+0,30.924115E+0,72.497169E+0,3.973684E-3,3.971090E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,97.849664E+0,23.764962E+0,9.602082E-3,12.451033E-3,1.000000E+0,2.661789E+0,1.000000E+0,20.000000E+0,7.037541E-3,43.298496E+0,0.000000E+0,2.703961E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.983330E+0,0.000000E+0,-215.356599E-3,0.000000E+0,135.753028E-3,0.000000E+0,134.433309E-3,0.000000E+0,138.218172E-3,0.000000E+0,-209.369024E-3,0.000000E+0,2.046517E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.002431E+0,3.034587E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.013061E+0,3.021858E+0,0.000000E+0,239.479186E+0,4.013498E-3,3.981518E-3,73.408270E+0,73.489147E+0,72.148829E+0,72.353600E+0,72.822271E+0,3.976394E-3,3.978924E-3,72.541204E+0,4.696713E+0,1.828800E+0,75.243554E+0,73.607189E+0,0.000000E+0,73.724578E+0,72.386731E+0,0.000000E+0,73.514328E+0,1.066698E+0,1.008524E+0,2.204102E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.637832E-3,72.379057E+0,30.575483E+0,0.000000E+0,1.240845E+0,1.251701E+0,1.012683E+0,60.000000E+0,1.000000E+0,1.268356E+0,653.896785E-3,2.014200E+0,60.000000E+0,1.877506E+0,0.000000E+0,73.586595E+0,1.002260E+0,1.003671E+0,1.007182E+0,50.000000E+0,1.000000E+0,86.105067E+0,3.072293E+0,2.549911E+0,1.801076E+0,45.000000E+0,0.000000E+0,1.249315E+0,1.244902E+0,1.008703E+0,60.000000E+0,3.991313E-3,59.481004E+0,8.826844E-3,24.059677E+0,2.998459E+0,30.694401E+0,0.000000E+0,35.985776E-3,0.000000E+0,47.451486E-3,0.000000E+0,16.174975E-3,0.000000E+0,24.292051E-3,0.000000E+0,24.259840E-3,2.020931E+0,2.013297E+0,2.018547E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925092E+0,5.740052E+0,0.000000E+0,75.151808E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.793602E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.660439E+0,0.000000E+0,44.198213E-3,996.184998E-3,3.047509E+0,997.987300E-3,3.043502E+0,998.598796E-3,3.040412E+0,994.978099E-3,3.040106E+0,28.230643E-3,6.252254E+0,1.000000E+0,1.000000E+0,72.589498E+0,72.808091E+0,2.175573E+0,72.494689E+0,72.607375E+0,2.175798E+0,72.540689E+0,72.841178E+0,2.183907E+0,72.320329E+0,72.753056E+0,2.184546E+0
 10/25/2017,11:31:28.118,439.844037E-6,72.851661E+0,3.984579E-3,997.943918E-3,985.369094E-3,0.000000E+0,1.014024E+0,3.086397E+0,0.000000E+0,72.861582E+0,3.982375E-3,997.444532E-3,989.988976E-3,0.000000E+0,1.063952E+0,3.102120E+0,0.000000E+0,72.319019E+0,30.922489E+0,72.497824E+0,3.974203E-3,3.971285E-3,0.000000E+0,1.027175E+0,1.000000E+0,44.000000E+0,97.379098E+0,23.768860E+0,9.655066E-3,12.426195E-3,1.000000E+0,2.651806E+0,1.000000E+0,20.000000E+0,7.050321E-3,43.302360E+0,0.000000E+0,2.692167E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.971580E+0,0.000000E+0,-213.360927E-3,0.000000E+0,136.525547E-3,0.000000E+0,142.319435E-3,0.000000E+0,137.541493E-3,0.000000E+0,-205.856740E-3,0.000000E+0,2.053026E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.011664E+0,3.035037E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.001075E+0,3.022389E+0,0.000000E+0,239.498281E+0,4.011682E-3,3.980740E-3,73.416274E+0,73.487416E+0,72.148361E+0,72.353834E+0,72.828870E+0,3.975421E-3,3.974967E-3,72.525293E+0,4.699935E+0,1.826624E+0,75.249922E+0,73.608500E+0,0.000000E+0,73.725281E+0,72.390615E+0,0.000000E+0,73.514235E+0,1.064510E+0,1.004117E+0,2.207498E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.614939E-3,72.399085E+0,30.569212E+0,0.000000E+0,1.242888E+0,1.246543E+0,1.012459E+0,60.000000E+0,1.000000E+0,1.269137E+0,646.099716E-3,1.988222E+0,60.000000E+0,1.893317E+0,0.000000E+0,73.587906E+0,1.003506E+0,999.950951E-3,1.004546E+0,50.000000E+0,1.000000E+0,86.378788E+0,3.074624E+0,2.548345E+0,1.724184E+0,45.000000E+0,0.000000E+0,1.250353E+0,1.245302E+0,1.007968E+0,60.000000E+0,3.991184E-3,59.448416E+0,9.025290E-3,24.061300E+0,2.992337E+0,30.695609E+0,0.000000E+0,35.631186E-3,0.000000E+0,44.842426E-3,0.000000E+0,17.527821E-3,0.000000E+0,24.259840E-3,0.000000E+0,24.453104E-3,2.020673E+0,2.013619E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948077E+0,5.737087E+0,0.000000E+0,88.400565E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.793376E+0,0.000000E+0,18.043191E-3,10.000000E+0,9.659827E+0,0.000000E+0,43.779475E-3,996.313734E-3,3.047750E+0,996.957413E-3,3.043663E+0,997.504541E-3,3.040573E+0,998.180404E-3,3.039157E+0,28.875013E-3,6.087291E+0,1.000000E+0,1.000000E+0,72.585661E+0,72.809589E+0,2.174710E+0,72.496514E+0,72.610791E+0,2.176469E+0,72.538864E+0,72.841412E+0,2.180233E+0,72.320937E+0,72.755302E+0,2.188920E+0
 10/25/2017,11:31:38.118,2.211047E-3,72.850163E+0,3.983801E-3,998.185557E-3,987.125555E-3,0.000000E+0,1.014998E+0,3.087638E+0,0.000000E+0,72.862378E+0,3.979327E-3,997.960028E-3,1.027012E+0,0.000000E+0,1.063664E+0,3.102765E+0,0.000000E+0,72.324447E+0,30.917472E+0,72.499883E+0,3.971933E-3,3.971998E-3,0.000000E+0,1.024897E+0,1.000000E+0,44.000000E+0,97.061555E+0,23.783474E+0,9.512651E-3,12.449736E-3,1.000000E+0,2.659281E+0,1.000000E+0,20.000000E+0,6.867002E-3,43.291559E+0,0.000000E+0,2.696936E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.976377E+0,0.000000E+0,-213.039044E-3,0.000000E+0,136.139288E-3,0.000000E+0,137.909642E-3,0.000000E+0,135.414790E-3,0.000000E+0,-206.565642E-3,0.000000E+0,2.054863E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.939024E-3,0.000000E+0,999.907440E-3,3.035713E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.001826E+0,3.022968E+0,0.000000E+0,239.507250E+0,4.007985E-3,3.977951E-3,73.419597E+0,73.489428E+0,72.148080E+0,72.356221E+0,72.834579E+0,3.984956E-3,3.977237E-3,72.500023E+0,4.694780E+0,1.827430E+0,75.245333E+0,73.610747E+0,0.000000E+0,73.726029E+0,72.391551E+0,0.000000E+0,73.513626E+0,1.067257E+0,1.003510E+0,2.205521E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.637183E-3,72.363895E+0,30.568562E+0,0.000000E+0,1.241420E+0,1.247533E+0,1.000888E+0,60.000000E+0,1.000000E+0,1.268021E+0,652.490756E-3,2.001307E+0,60.000000E+0,1.883486E+0,0.000000E+0,73.587204E+0,1.002516E+0,999.328341E-3,1.011703E+0,50.000000E+0,1.000000E+0,86.510610E+0,3.074800E+0,2.549783E+0,1.739802E+0,45.000000E+0,0.000000E+0,1.252653E+0,1.240780E+0,1.007345E+0,60.000000E+0,3.989821E-3,59.413960E+0,9.014006E-3,24.047891E+0,3.002003E+0,30.697002E+0,0.000000E+0,36.308130E-3,0.000000E+0,45.776534E-3,0.000000E+0,17.334557E-3,0.000000E+0,23.969945E-3,0.000000E+0,24.614157E-3,2.020834E+0,2.013523E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959694E+0,5.738021E+0,0.000000E+0,78.762175E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.793312E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.660504E+0,0.000000E+0,42.941999E-3,996.201090E-3,3.047782E+0,997.070057E-3,3.041844E+0,997.086149E-3,3.040219E+0,998.437876E-3,3.040251E+0,26.941903E-3,6.328292E+0,1.000000E+0,1.000000E+0,72.585474E+0,72.812631E+0,2.170443E+0,72.494969E+0,72.609621E+0,2.177203E+0,72.542514E+0,72.843424E+0,2.178349E+0,72.319908E+0,72.753992E+0,2.191714E+0
 10/25/2017,11:31:48.118,600.862443E-6,72.851567E+0,3.983282E-3,997.557296E-3,1.001113E+0,0.000000E+0,1.013130E+0,3.087847E+0,0.000000E+0,72.859804E+0,3.983218E-3,997.380095E-3,1.021796E+0,0.000000E+0,1.064575E+0,3.102765E+0,0.000000E+0,72.323885E+0,30.915707E+0,72.498853E+0,3.972128E-3,3.969793E-3,0.000000E+0,1.027653E+0,1.000000E+0,44.000000E+0,97.572284E+0,23.774149E+0,9.431651E-3,12.456611E-3,1.000000E+0,2.662795E+0,1.000000E+0,20.000000E+0,6.794219E-3,43.265348E+0,0.000000E+0,2.700706E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.978147E+0,0.000000E+0,-212.910291E-3,0.000000E+0,135.946158E-3,0.000000E+0,138.199337E-3,0.000000E+0,134.254769E-3,0.000000E+0,-201.377773E-3,0.000000E+0,2.053961E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.006520E+0,3.035890E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.014131E+0,3.022244E+0,0.000000E+0,239.532421E+0,4.008763E-3,3.981389E-3,73.430923E+0,73.489709E+0,72.148033E+0,72.357110E+0,72.834345E+0,3.989043E-3,3.976978E-3,72.468389E+0,4.698324E+0,1.830960E+0,75.248470E+0,73.609108E+0,0.000000E+0,73.726544E+0,72.394405E+0,0.000000E+0,73.516154E+0,1.066315E+0,1.009354E+0,2.206988E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.620711E-3,72.364269E+0,30.566425E+0,0.000000E+0,1.244932E+0,1.246447E+0,1.008096E+0,60.000000E+0,1.000000E+0,1.263729E+0,652.474778E-3,2.009280E+0,60.000000E+0,1.883308E+0,0.000000E+0,73.589403E+0,1.000856E+0,1.004660E+0,1.007070E+0,50.000000E+0,1.000000E+0,86.175853E+0,3.074145E+0,2.552483E+0,1.733286E+0,45.000000E+0,0.000000E+0,1.244380E+0,1.246995E+0,990.722531E-3,60.000000E+0,3.988265E-3,59.376889E+0,9.035407E-3,24.052902E+0,2.984283E+0,30.695562E+0,0.000000E+0,35.276597E-3,0.000000E+0,44.262634E-3,0.000000E+0,18.365297E-3,0.000000E+0,23.132469E-3,0.000000E+0,23.937734E-3,2.020899E+0,2.013651E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932648E+0,5.739956E+0,0.000000E+0,72.830858E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.793956E+0,0.000000E+0,16.754766E-3,10.000000E+0,9.660117E+0,0.000000E+0,42.491050E-3,996.474654E-3,3.048040E+0,996.716033E-3,3.042263E+0,997.424081E-3,3.039463E+0,996.683849E-3,3.040316E+0,34.352156E-3,6.479079E+0,1.000000E+0,1.000000E+0,72.587580E+0,72.811414E+0,2.169356E+0,72.497730E+0,72.609340E+0,2.177874E+0,72.542140E+0,72.840616E+0,2.182342E+0,72.323371E+0,72.752728E+0,2.192959E+0
 10/25/2017,11:31:58.118,1.566973E-3,72.852176E+0,3.983477E-3,997.331767E-3,992.171389E-3,0.000000E+0,1.013098E+0,3.088282E+0,0.000000E+0,72.861114E+0,3.983347E-3,997.525078E-3,991.887200E-3,0.000000E+0,1.063552E+0,3.102459E+0,0.000000E+0,72.326319E+0,30.913663E+0,72.507979E+0,3.976797E-3,3.972712E-3,0.000000E+0,1.028083E+0,1.000000E+0,44.000000E+0,97.952281E+0,23.751415E+0,9.419135E-3,12.453757E-3,1.000000E+0,2.662667E+0,1.000000E+0,20.000000E+0,6.882505E-3,43.285973E+0,0.000000E+0,2.698644E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.979435E+0,0.000000E+0,-212.041208E-3,0.000000E+0,135.913970E-3,0.000000E+0,135.398957E-3,0.000000E+0,135.350344E-3,0.000000E+0,-206.920092E-3,0.000000E+0,2.053606E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.007287E+0,3.035053E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.008410E+0,3.022163E+0,0.000000E+0,239.552626E+0,4.011293E-3,3.983335E-3,73.440097E+0,73.489194E+0,72.150279E+0,72.360011E+0,72.840289E+0,3.978924E-3,3.978080E-3,72.446816E+0,4.697035E+0,1.829671E+0,75.246644E+0,73.609670E+0,0.000000E+0,73.728744E+0,72.397447E+0,0.000000E+0,73.513767E+0,1.060532E+0,1.009721E+0,2.209140E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.608065E-3,72.344896E+0,30.645579E+0,0.000000E+0,1.248923E+0,1.255485E+0,1.004484E+0,60.000000E+0,1.000000E+0,1.269121E+0,652.554666E-3,1.998000E+0,60.000000E+0,1.899393E+0,0.000000E+0,73.584348E+0,1.005102E+0,1.000813E+0,1.012326E+0,50.000000E+0,1.000000E+0,85.835440E+0,3.069691E+0,2.545166E+0,1.734292E+0,45.000000E+0,0.000000E+0,1.246808E+0,1.246484E+0,1.003162E+0,60.000000E+0,3.990016E-3,59.345002E+0,9.030737E-3,24.064224E+0,2.980094E+0,30.696631E+0,0.000000E+0,35.631186E-3,0.000000E+0,45.067900E-3,0.000000E+0,17.753295E-3,0.000000E+0,22.681520E-3,0.000000E+0,24.227630E-3,2.020931E+0,2.013555E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.904574E+0,5.740246E+0,0.000000E+0,84.919139E-3,0.000000E+0,49.653593E-3,9.500000E+0,9.791669E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.778140E+0,0.000000E+0,50.189388E-3,996.442470E-3,3.047766E+0,997.890749E-3,3.041442E+0,998.019484E-3,3.039157E+0,998.470060E-3,3.039736E+0,25.008794E-3,6.531274E+0,1.000000E+0,1.000000E+0,72.590200E+0,72.812771E+0,2.170954E+0,72.495203E+0,72.612803E+0,2.178161E+0,72.544808E+0,72.841740E+0,2.181655E+0,72.321546E+0,72.753196E+0,2.193310E+0
 10/25/2017,11:32:08.118,1.083918E-3,72.851240E+0,3.980688E-3,997.734498E-3,993.656398E-3,0.000000E+0,1.013369E+0,3.088008E+0,0.000000E+0,72.859757E+0,3.982310E-3,997.766717E-3,986.942245E-3,0.000000E+0,1.063936E+0,3.103796E+0,0.000000E+0,72.329267E+0,30.900098E+0,72.506622E+0,3.971350E-3,3.970636E-3,0.000000E+0,1.026888E+0,1.000000E+0,44.000000E+0,97.783855E+0,23.746729E+0,9.443908E-3,12.445197E-3,1.000000E+0,2.648132E+0,1.000000E+0,20.000000E+0,6.938098E-3,43.275963E+0,0.000000E+0,2.700771E+0,0.000000E+0,1.989390E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.977825E+0,0.000000E+0,-213.167797E-3,0.000000E+0,136.203664E-3,0.000000E+0,138.424655E-3,0.000000E+0,138.379286E-3,0.000000E+0,-204.890057E-3,0.000000E+0,2.047097E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.011232E+0,3.035729E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.007148E+0,3.022035E+0,0.000000E+0,239.566224E+0,4.010515E-3,3.978729E-3,73.447866E+0,73.487837E+0,72.148782E+0,72.359871E+0,72.841974E+0,3.978599E-3,3.981129E-3,72.435632E+0,4.700579E+0,1.829848E+0,75.233160E+0,73.613414E+0,0.000000E+0,73.728931E+0,72.400302E+0,0.000000E+0,73.516903E+0,1.069094E+0,1.005394E+0,2.207881E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.595678E-3,72.355659E+0,30.654731E+0,0.000000E+0,1.250982E+0,1.249257E+0,1.010478E+0,60.000000E+0,1.000000E+0,1.272392E+0,647.921162E-3,2.005238E+0,60.000000E+0,1.880020E+0,0.000000E+0,73.587859E+0,1.004016E+0,1.002825E+0,1.004674E+0,50.000000E+0,1.000000E+0,85.872591E+0,3.073108E+0,2.550502E+0,1.729885E+0,45.000000E+0,0.000000E+0,1.245498E+0,1.245877E+0,1.010108E+0,60.000000E+0,3.987162E-3,59.309706E+0,9.061347E-3,24.052670E+0,3.011346E+0,30.698535E+0,0.000000E+0,37.275192E-3,0.000000E+0,44.230424E-3,0.000000E+0,15.498552E-3,0.000000E+0,23.808892E-3,0.000000E+0,24.227630E-3,2.020963E+0,2.013619E+0,2.018580E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.907395E+0,5.740826E+0,0.000000E+0,79.471354E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.794343E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.777818E+0,0.000000E+0,43.457369E-3,996.329826E-3,3.048008E+0,997.697645E-3,3.042601E+0,997.874657E-3,3.040991E+0,998.083852E-3,3.037886E+0,28.230643E-3,5.871100E+0,1.000000E+0,1.000000E+0,72.590200E+0,72.812584E+0,2.178321E+0,72.494408E+0,72.610230E+0,2.178113E+0,72.543123E+0,72.843752E+0,2.180553E+0,72.323324E+0,72.753056E+0,2.188441E+0
 10/25/2017,11:32:18.118,1.083918E-3,72.853065E+0,3.983023E-3,998.008355E-3,1.006239E+0,0.000000E+0,1.012858E+0,3.090811E+0,0.000000E+0,72.860132E+0,3.979456E-3,997.508969E-3,1.012672E+0,0.000000E+0,1.062770E+0,3.104843E+0,0.000000E+0,72.334508E+0,30.893548E+0,72.506388E+0,3.971869E-3,3.970961E-3,0.000000E+0,1.025454E+0,1.000000E+0,44.000000E+0,97.205707E+0,23.749884E+0,9.399549E-3,12.476845E-3,1.000000E+0,2.654841E+0,1.000000E+0,20.000000E+0,6.893857E-3,43.253942E+0,0.000000E+0,2.691909E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.979660E+0,0.000000E+0,-220.828605E-3,0.000000E+0,135.624275E-3,0.000000E+0,131.150106E-3,0.000000E+0,140.344876E-3,0.000000E+0,-222.515922E-3,0.000000E+0,2.053961E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.009427E+0,3.036824E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.005710E+0,3.021423E+0,0.000000E+0,239.591925E+0,4.016612E-3,3.983529E-3,73.457601E+0,73.490364E+0,72.151356E+0,72.361274E+0,72.848291E+0,3.986902E-3,3.982621E-3,72.427724E+0,4.707023E+0,1.828446E+0,75.223329E+0,73.611495E+0,0.000000E+0,73.728417E+0,72.401050E+0,0.000000E+0,73.517137E+0,1.065660E+0,1.004931E+0,2.208885E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.592370E-3,72.357484E+0,30.648738E+0,0.000000E+0,1.243798E+0,1.251956E+0,1.001448E+0,60.000000E+0,1.000000E+0,1.264575E+0,649.614788E-3,2.006340E+0,60.000000E+0,1.871398E+0,0.000000E+0,73.587484E+0,1.002021E+0,1.003798E+0,1.012550E+0,50.000000E+0,1.000000E+0,86.200528E+0,3.074305E+0,2.550502E+0,1.736528E+0,45.000000E+0,0.000000E+0,1.249283E+0,1.239294E+0,1.014036E+0,60.000000E+0,3.991443E-3,59.275718E+0,8.908752E-3,24.036988E+0,3.041632E+0,30.696120E+0,0.000000E+0,44.366984E-3,0.000000E+0,44.488109E-3,0.000000E+0,14.886550E-3,0.000000E+0,18.526350E-3,0.000000E+0,23.583417E-3,2.020995E+0,2.013780E+0,2.018258E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934511E+0,5.739472E+0,0.000000E+0,77.440523E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.793280E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.778688E+0,0.000000E+0,46.002008E-3,996.072354E-3,3.047654E+0,996.426378E-3,3.042279E+0,998.083852E-3,3.039688E+0,1.002557E+0,3.040444E+0,31.452492E-3,5.884310E+0,1.000000E+0,1.000000E+0,72.587673E+0,72.812069E+0,2.175445E+0,72.495765E+0,72.612055E+0,2.178528E+0,72.542047E+0,72.843752E+0,2.177742E+0,72.321031E+0,72.753664E+0,2.187196E+0
 10/25/2017,11:32:28.118,439.844037E-6,72.853205E+0,3.983088E-3,997.895591E-3,973.425158E-3,0.000000E+0,1.013481E+0,3.091520E+0,0.000000E+0,72.865935E+0,3.984320E-3,997.283439E-3,1.012321E+0,0.000000E+0,1.064351E+0,3.105584E+0,0.000000E+0,72.335490E+0,30.918540E+0,72.508587E+0,3.970961E-3,3.969145E-3,0.000000E+0,1.026251E+0,1.000000E+0,44.000000E+0,97.250170E+0,23.751183E+0,9.360573E-3,12.452071E-3,1.000000E+0,2.664520E+0,1.000000E+0,20.000000E+0,6.744724E-3,43.238626E+0,0.000000E+0,2.702059E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.979306E+0,0.000000E+0,-215.066905E-3,0.000000E+0,133.886109E-3,0.000000E+0,138.456843E-3,0.000000E+0,141.214891E-3,0.000000E+0,-221.098120E-3,0.000000E+0,2.054122E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.000866E+0,3.035005E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.006716E+0,3.022695E+0,0.000000E+0,239.575145E+0,4.008763E-3,3.980740E-3,73.466447E+0,73.487837E+0,72.150794E+0,72.361649E+0,72.854750E+0,3.981713E-3,3.977756E-3,72.420798E+0,4.704768E+0,1.828687E+0,75.210781E+0,73.612057E+0,0.000000E+0,73.728744E+0,72.402735E+0,0.000000E+0,73.517371E+0,1.070068E+0,1.002616E+0,2.206765E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.602487E-3,72.327067E+0,30.645533E+0,0.000000E+0,1.244213E+0,1.256379E+0,1.002982E+0,60.000000E+0,1.000000E+0,1.272392E+0,651.659921E-3,2.008289E+0,60.000000E+0,1.885581E+0,0.000000E+0,73.587952E+0,1.003857E+0,1.005554E+0,1.009355E+0,50.000000E+0,1.000000E+0,86.180966E+0,3.073251E+0,2.555949E+0,1.750533E+0,45.000000E+0,0.000000E+0,1.251040E+0,1.242010E+0,1.010491E+0,60.000000E+0,3.989821E-3,59.243644E+0,9.097924E-3,24.032719E+0,3.024234E+0,30.692822E+0,0.000000E+0,40.015203E-3,0.000000E+0,45.873165E-3,0.000000E+0,14.789918E-3,0.000000E+0,20.652251E-3,0.000000E+0,24.066577E-3,2.020931E+0,2.013813E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933215E+0,5.736474E+0,0.000000E+0,80.051591E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.793087E+0,0.000000E+0,16.529292E-3,10.000000E+0,9.777045E+0,0.000000E+0,38.754619E-3,996.168906E-3,3.048104E+0,997.585001E-3,3.042633E+0,997.939024E-3,3.039382E+0,998.325232E-3,3.040412E+0,28.230643E-3,6.002232E+0,1.000000E+0,1.000000E+0,72.591277E+0,72.809729E+0,2.172568E+0,72.496794E+0,72.612710E+0,2.176836E+0,72.543684E+0,72.845249E+0,2.169931E+0,72.323698E+0,72.754881E+0,2.189527E+0
 10/25/2017,11:32:38.118,117.807224E-6,72.853299E+0,3.983023E-3,997.831154E-3,987.428944E-3,0.000000E+0,1.013178E+0,3.091407E+0,0.000000E+0,72.862518E+0,3.981077E-3,997.605624E-3,986.671070E-3,0.000000E+0,1.062035E+0,3.105632E+0,0.000000E+0,72.339234E+0,30.944416E+0,72.511442E+0,3.969664E-3,3.967783E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,97.718517E+0,23.772896E+0,9.300521E-3,12.449607E-3,1.000000E+0,2.669998E+0,1.000000E+0,20.000000E+0,6.761914E-3,43.243141E+0,0.000000E+0,2.708730E+0,0.000000E+0,1.989519E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.980529E+0,0.000000E+0,-213.264362E-3,0.000000E+0,136.074911E-3,0.000000E+0,142.673506E-3,0.000000E+0,137.187043E-3,0.000000E+0,-203.633368E-3,0.000000E+0,2.048741E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.007351E+0,3.034957E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.009992E+0,3.021343E+0,0.000000E+0,239.506093E+0,4.010644E-3,3.984437E-3,73.474404E+0,73.491066E+0,72.150326E+0,72.365813E+0,72.858353E+0,3.985800E-3,3.981453E-3,72.407882E+0,4.702512E+0,1.829316E+0,75.216353E+0,73.614491E+0,0.000000E+0,73.731131E+0,72.403811E+0,0.000000E+0,73.516481E+0,1.065995E+0,1.009641E+0,2.207833E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.580243E-3,72.337877E+0,30.641073E+0,0.000000E+0,1.242282E+0,1.254032E+0,1.013946E+0,60.000000E+0,1.000000E+0,1.274626E+0,654.871418E-3,1.995220E+0,60.000000E+0,1.882196E+0,0.000000E+0,73.588888E+0,999.019618E-3,999.807272E-3,1.007486E+0,50.000000E+0,1.000000E+0,85.860723E+0,3.077418E+0,2.548761E+0,1.729981E+0,45.000000E+0,0.000000E+0,1.247591E+0,1.240620E+0,1.011944E+0,60.000000E+0,3.989303E-3,59.209516E+0,8.876196E-3,24.032162E+0,3.007158E+0,30.693472E+0,0.000000E+0,34.664124E-3,0.000000E+0,45.873165E-3,0.000000E+0,16.046133E-3,0.000000E+0,24.130998E-3,0.000000E+0,24.936263E-3,2.020963E+0,2.013168E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.906830E+0,5.737667E+0,0.000000E+0,82.469248E-3,0.000000E+0,41.401326E-3,9.500000E+0,9.793699E+0,0.000000E+0,20.652251E-3,10.000000E+0,9.777657E+0,0.000000E+0,41.331468E-3,996.313734E-3,3.048024E+0,997.552817E-3,3.042247E+0,998.582704E-3,3.039736E+0,1.001415E+0,3.043647E+0,27.264088E-3,6.299617E+0,1.000000E+0,1.000000E+0,72.588750E+0,72.813941E+0,2.176196E+0,72.496748E+0,72.613505E+0,2.174825E+0,72.541766E+0,72.841552E+0,2.178924E+0,72.322856E+0,72.754975E+0,2.191490E+0
 10/25/2017,11:32:48.118,1.405954E-3,72.853205E+0,3.985617E-3,997.863372E-3,996.402864E-3,0.000000E+0,1.010990E+0,3.091311E+0,0.000000E+0,72.862238E+0,3.980429E-3,997.782826E-3,1.023790E+0,0.000000E+0,1.063584E+0,3.105729E+0,0.000000E+0,72.341667E+0,30.959374E+0,72.505218E+0,3.970507E-3,3.971090E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,98.046721E+0,23.783103E+0,9.257200E-3,12.440009E-3,1.000000E+0,2.661789E+0,1.000000E+0,20.000000E+0,6.759644E-3,43.226847E+0,0.000000E+0,2.720427E+0,0.000000E+0,1.990196E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.978372E+0,0.000000E+0,-213.843751E-3,0.000000E+0,135.753028E-3,0.000000E+0,140.098444E-3,0.000000E+0,136.381473E-3,0.000000E+0,-204.310046E-3,0.000000E+0,2.046066E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.010530E+0,3.035649E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.006653E+0,3.022357E+0,0.000000E+0,239.401697E+0,4.010579E-3,3.978924E-3,73.482314E+0,73.490692E+0,72.149671E+0,72.366796E+0,72.859851E+0,3.981194E-3,3.982556E-3,72.393750E+0,4.694458E+0,1.830170E+0,75.219536E+0,73.615053E+0,0.000000E+0,73.730570E+0,72.405449E+0,0.000000E+0,73.517839E+0,1.065021E+0,1.005841E+0,2.208614E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.564030E-3,72.317568E+0,30.637171E+0,0.000000E+0,1.242186E+0,1.248762E+0,1.008192E+0,60.000000E+0,1.000000E+0,1.272232E+0,646.051783E-3,1.997010E+0,60.000000E+0,1.876797E+0,0.000000E+0,73.588748E+0,1.001095E+0,1.002697E+0,999.178539E-3,50.000000E+0,1.000000E+0,85.570939E+0,3.078137E+0,2.552195E+0,1.724343E+0,45.000000E+0,0.000000E+0,1.255304E+0,1.240972E+0,1.007058E+0,60.000000E+0,3.990276E-3,59.179123E+0,9.070167E-3,24.032023E+0,2.995881E+0,30.690034E+0,0.000000E+0,34.986478E-3,0.000000E+0,53.088344E-3,0.000000E+0,18.590771E-3,0.000000E+0,23.937734E-3,0.000000E+0,23.293522E-3,2.020899E+0,2.013619E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.882449E+0,5.739956E+0,0.000000E+0,78.665468E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.792442E+0,0.000000E+0,16.883609E-3,10.000000E+0,9.777432E+0,0.000000E+0,43.457369E-3,996.329826E-3,3.047750E+0,997.198793E-3,3.042713E+0,998.276956E-3,3.038932E+0,994.994191E-3,3.032913E+0,34.352156E-3,6.394342E+0,1.000000E+0,1.000000E+0,72.589592E+0,72.815158E+0,2.171018E+0,72.499275E+0,72.611821E+0,2.176070E+0,72.544386E+0,72.845390E+0,2.184210E+0,72.323838E+0,72.755302E+0,2.192656E+0
 10/25/2017,11:32:58.118,1.889010E-3,72.852082E+0,3.982893E-3,997.879481E-3,999.005621E-3,0.000000E+0,1.010096E+0,3.092438E+0,0.000000E+0,72.863454E+0,3.975111E-3,997.911700E-3,1.032946E+0,0.000000E+0,1.063840E+0,3.105197E+0,0.000000E+0,72.342135E+0,30.961186E+0,72.478731E+0,3.972712E-3,3.972387E-3,0.000000E+0,1.026139E+0,1.000000E+0,44.000000E+0,98.019080E+0,23.788532E+0,9.272051E-3,12.437155E-3,1.000000E+0,2.651886E+0,1.000000E+0,20.000000E+0,6.806998E-3,43.220609E+0,0.000000E+0,2.720201E+0,0.000000E+0,1.989390E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.983008E+0,0.000000E+0,-212.684973E-3,0.000000E+0,135.849593E-3,0.000000E+0,136.235852E-3,0.000000E+0,137.960389E-3,0.000000E+0,-204.342269E-3,0.000000E+0,2.054251E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.007543E+0,3.035971E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.006077E+0,3.022469E+0,0.000000E+0,239.335107E+0,4.009866E-3,3.983918E-3,73.491628E+0,73.487884E+0,72.151215E+0,72.368060E+0,72.865045E+0,3.974318E-3,3.978859E-3,72.390287E+0,4.699935E+0,1.826689E+0,75.231850E+0,73.620576E+0,0.000000E+0,73.730242E+0,72.404747E+0,0.000000E+0,73.519009E+0,1.067864E+0,1.003638E+0,2.209060E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.577714E-3,72.280179E+0,30.634245E+0,0.000000E+0,1.247965E+0,1.250327E+0,991.331310E-3,60.000000E+0,1.000000E+0,1.270940E+0,650.573444E-3,2.004886E+0,60.000000E+0,1.866337E+0,0.000000E+0,73.587110E+0,1.004527E+0,1.003559E+0,1.006351E+0,50.000000E+0,1.000000E+0,85.520235E+0,3.072756E+0,2.550374E+0,1.739594E+0,45.000000E+0,0.000000E+0,1.245131E+0,1.243864E+0,971.145697E-3,60.000000E+0,3.989043E-3,59.146630E+0,9.019778E-3,24.051000E+0,3.005869E+0,30.689988E+0,0.000000E+0,35.341067E-3,0.000000E+0,44.681373E-3,0.000000E+0,17.753295E-3,0.000000E+0,22.488256E-3,0.000000E+0,23.164679E-3,2.020867E+0,2.013362E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.877509E+0,5.737570E+0,0.000000E+0,83.210662E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.792475E+0,0.000000E+0,17.270136E-3,10.000000E+0,9.778398E+0,0.000000E+0,43.425158E-3,996.265458E-3,3.048169E+0,998.196496E-3,3.041442E+0,997.778105E-3,3.040058E+0,996.876953E-3,3.036115E+0,38.218375E-3,6.251610E+0,1.000000E+0,1.000000E+0,72.589452E+0,72.813567E+0,2.173575E+0,72.498713E+0,72.613459E+0,2.175782E+0,72.544714E+0,72.843705E+0,2.179467E+0,72.320703E+0,72.755958E+0,2.190389E+0
 10/25/2017,11:33:08.118,2.050028E-3,72.853673E+0,3.982504E-3,997.943918E-3,1.004163E+0,0.000000E+0,1.013561E+0,3.092922E+0,0.000000E+0,72.863080E+0,3.979651E-3,997.476750E-3,1.021142E+0,0.000000E+0,1.064080E+0,3.106067E+0,0.000000E+0,72.345972E+0,30.950966E+0,72.466283E+0,3.973814E-3,3.972452E-3,0.000000E+0,1.026872E+0,1.000000E+0,44.000000E+0,97.524151E+0,23.802775E+0,9.311870E-3,12.436701E-3,1.000000E+0,2.653227E+0,1.000000E+0,20.000000E+0,6.802717E-3,43.213532E+0,0.000000E+0,2.730512E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.986548E+0,0.000000E+0,-210.657112E-3,0.000000E+0,135.270204E-3,0.000000E+0,142.126305E-3,0.000000E+0,129.775802E-3,0.000000E+0,-202.892244E-3,0.000000E+0,2.053832E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.012574E+0,3.035922E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.009897E+0,3.023306E+0,0.000000E+0,239.309262E+0,4.008958E-3,3.982037E-3,73.501457E+0,73.489428E+0,72.152011E+0,72.369931E+0,72.870053E+0,3.974902E-3,3.981713E-3,72.402735E+0,4.711534E+0,1.830557E+0,75.240464E+0,73.615006E+0,0.000000E+0,73.730991E+0,72.404888E+0,0.000000E+0,73.520881E+0,1.065132E+0,1.008268E+0,2.208805E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.578492E-3,72.261976E+0,30.629646E+0,0.000000E+0,1.251796E+0,1.252068E+0,976.723872E-3,60.000000E+0,1.000000E+0,1.267893E+0,653.161815E-3,1.992424E+0,60.000000E+0,1.869625E+0,0.000000E+0,73.585565E+0,1.003889E+0,1.003942E+0,1.012214E+0,50.000000E+0,1.000000E+0,85.795382E+0,3.075614E+0,2.555789E+0,1.726595E+0,45.000000E+0,0.000000E+0,1.247175E+0,1.239103E+0,993.293387E-3,60.000000E+0,3.988265E-3,59.109981E+0,9.098118E-3,24.064688E+0,3.047109E+0,30.688920E+0,0.000000E+0,34.793065E-3,0.000000E+0,45.679902E-3,0.000000E+0,17.366768E-3,0.000000E+0,24.292051E-3,0.000000E+0,22.166150E-3,2.020738E+0,2.013941E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.899638E+0,5.738634E+0,0.000000E+0,83.661958E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.794343E+0,0.000000E+0,19.557090E-3,10.000000E+0,9.777625E+0,0.000000E+0,42.297787E-3,996.265458E-3,3.047943E+0,997.858565E-3,3.043196E+0,998.840176E-3,3.040267E+0,998.309140E-3,3.040573E+0,34.352156E-3,5.943593E+0,1.000000E+0,1.000000E+0,72.593195E+0,72.813005E+0,2.169132E+0,72.498760E+0,72.610089E+0,2.180380E+0,72.543731E+0,72.844688E+0,2.179978E+0,72.324306E+0,72.754928E+0,2.189686E+0
 10/25/2017,11:33:18.118,1.566973E-3,72.853393E+0,3.986395E-3,997.670061E-3,994.007690E-3,0.000000E+0,1.014790E+0,3.093711E+0,0.000000E+0,72.863876E+0,3.979391E-3,997.396204E-3,998.937750E-3,0.000000E+0,1.063473E+0,3.105487E+0,0.000000E+0,72.346206E+0,30.952684E+0,72.463710E+0,3.972452E-3,3.968302E-3,0.000000E+0,1.023001E+0,1.000000E+0,44.000000E+0,97.215013E+0,23.811869E+0,9.271727E-3,12.460437E-3,1.000000E+0,2.661118E+0,1.000000E+0,20.000000E+0,6.712095E-3,43.223774E+0,0.000000E+0,2.722843E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.990002E+0,10.000000E+0,8.992310E+0,0.000000E+0,-221.053923E-3,0.000000E+0,136.589923E-3,0.000000E+0,140.870963E-3,0.000000E+0,143.857159E-3,0.000000E+0,-196.479909E-3,0.000000E+0,2.050803E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.005402E+0,3.036518E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.007020E+0,3.022131E+0,0.000000E+0,239.308924E+0,4.011033E-3,3.981064E-3,73.513299E+0,73.488586E+0,72.151169E+0,72.375500E+0,72.876371E+0,3.982426E-3,3.982232E-3,72.429221E+0,4.719266E+0,1.830783E+0,75.261954E+0,73.616363E+0,0.000000E+0,73.731272E+0,72.406057E+0,0.000000E+0,73.520787E+0,1.059590E+0,1.005490E+0,2.206701E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.595613E-3,72.251073E+0,30.626395E+0,0.000000E+0,1.241723E+0,1.252291E+0,998.315391E-3,60.000000E+0,1.000000E+0,1.263920E+0,647.873230E-3,2.010430E+0,60.000000E+0,1.873976E+0,0.000000E+0,73.588608E+0,1.003537E+0,1.004852E+0,991.750095E-3,50.000000E+0,1.000000E+0,85.939856E+0,3.086679E+0,2.556732E+0,1.726691E+0,45.000000E+0,0.000000E+0,1.247638E+0,1.238304E+0,997.077816E-3,60.000000E+0,3.990405E-3,59.078702E+0,9.038520E-3,24.070534E+0,3.008769E+0,30.688594E+0,0.000000E+0,-182.361912E-6,0.000000E+0,43.876107E-3,0.000000E+0,21.489727E-3,0.000000E+0,25.097316E-3,0.000000E+0,18.526350E-3,2.020706E+0,2.013136E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.911336E+0,5.725707E+0,0.000000E+0,78.536527E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.793183E+0,0.000000E+0,24.066577E-3,10.000000E+0,9.777915E+0,0.000000E+0,42.555472E-3,996.120630E-3,3.047638E+0,996.265458E-3,3.042263E+0,998.003392E-3,3.041024E+0,998.228680E-3,3.041040E+0,35.640896E-3,5.886243E+0,1.000000E+0,1.000000E+0,72.593851E+0,72.814409E+0,2.177666E+0,72.497777E+0,72.611025E+0,2.171679E+0,72.543591E+0,72.845764E+0,2.182677E+0,72.321358E+0,72.756192E+0,2.190724E+0
 10/25/2017,11:33:28.118,-43.211183E-6,72.852925E+0,3.982958E-3,998.072792E-3,1.021696E+0,0.000000E+0,1.012188E+0,3.093083E+0,0.000000E+0,72.864297E+0,3.977640E-3,997.637843E-3,982.108950E-3,0.000000E+0,1.064207E+0,3.106518E+0,0.000000E+0,72.350512E+0,30.956169E+0,72.463242E+0,3.971350E-3,3.968172E-3,0.000000E+0,1.023113E+0,1.000000E+0,44.000000E+0,97.615152E+0,23.801986E+0,9.236707E-3,12.454665E-3,1.000000E+0,2.664536E+0,1.000000E+0,20.000000E+0,6.652546E-3,43.230944E+0,0.000000E+0,2.711823E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.983362E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.991184E+0,0.000000E+0,-222.470207E-3,0.000000E+0,136.976182E-3,0.000000E+0,135.688652E-3,0.000000E+0,151.880632E-3,0.000000E+0,-189.455341E-3,0.000000E+0,2.044358E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.004651E+0,3.035906E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.004431E+0,3.022405E+0,0.000000E+0,239.295375E+0,4.012915E-3,3.979961E-3,73.521255E+0,73.492564E+0,72.148408E+0,72.375921E+0,72.879319E+0,3.992027E-3,3.977432E-3,72.463429E+0,4.707345E+0,1.829558E+0,75.244069E+0,73.616550E+0,0.000000E+0,73.730991E+0,72.407321E+0,0.000000E+0,73.515920E+0,1.066698E+0,1.007390E+0,2.210543E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.589387E-3,72.245505E+0,30.622864E+0,0.000000E+0,1.245107E+0,1.250758E+0,1.010078E+0,60.000000E+0,1.000000E+0,1.269185E+0,651.420257E-3,1.991562E+0,60.000000E+0,1.888917E+0,0.000000E+0,73.589076E+0,1.002388E+0,1.003846E+0,1.012614E+0,50.000000E+0,1.000000E+0,85.697114E+0,3.079670E+0,2.557115E+0,1.728000E+0,45.000000E+0,0.000000E+0,1.250114E+0,1.241531E+0,1.010411E+0,60.000000E+0,3.987746E-3,59.047796E+0,9.129961E-3,24.082968E+0,3.035833E+0,30.683763E+0,0.000000E+0,6.522605E-3,0.000000E+0,45.422217E-3,0.000000E+0,25.805950E-3,0.000000E+0,21.682991E-3,0.000000E+0,16.883609E-3,2.020931E+0,2.013716E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.891008E+0,5.698532E+0,0.000000E+0,87.111148E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.793248E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.779171E+0,0.000000E+0,44.842426E-3,996.104538E-3,3.047943E+0,996.442470E-3,3.043196E+0,997.601093E-3,3.040830E+0,997.890749E-3,3.040042E+0,25.653164E-3,6.045728E+0,1.000000E+0,1.000000E+0,72.593102E+0,72.813941E+0,2.174358E+0,72.501006E+0,72.610744E+0,2.178337E+0,72.544995E+0,72.845764E+0,2.182214E+0,72.325055E+0,72.756332E+0,2.189000E+0
 10/25/2017,11:33:38.118,761.880850E-6,72.855826E+0,3.983996E-3,997.831154E-3,1.003828E+0,0.000000E+0,1.013896E+0,3.094130E+0,0.000000E+0,72.863688E+0,3.981531E-3,997.444532E-3,997.581875E-3,0.000000E+0,1.069094E+0,3.105326E+0,0.000000E+0,72.352571E+0,30.964716E+0,72.463476E+0,3.971804E-3,3.965708E-3,0.000000E+0,1.027637E+0,1.000000E+0,44.000000E+0,97.966431E+0,23.784820E+0,9.172503E-3,12.454471E-3,1.000000E+0,2.660559E+0,1.000000E+0,20.000000E+0,6.687770E-3,43.247657E+0,0.000000E+0,2.713370E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.986613E+0,0.000000E+0,-236.021469E-3,0.000000E+0,137.362442E-3,0.000000E+0,133.886109E-3,0.000000E+0,161.966364E-3,0.000000E+0,-203.826705E-3,0.000000E+0,2.055024E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,544.690901E-3,3.036180E+0,0.000000E+0,997.794197E-3,0.000000E+0,989.873255E-3,3.022855E+0,0.000000E+0,239.286696E+0,4.012915E-3,3.985151E-3,73.525561E+0,73.487837E+0,72.153649E+0,72.372365E+0,72.884374E+0,3.994622E-3,3.978080E-3,72.494033E+0,4.697035E+0,1.825738E+0,75.252497E+0,73.621465E+0,0.000000E+0,73.729821E+0,72.405730E+0,0.000000E+0,73.518119E+0,1.076777E+0,1.007821E+0,2.210017E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.583032E-3,72.222856E+0,30.621192E+0,0.000000E+0,1.244676E+0,1.253760E+0,1.006754E+0,60.000000E+0,1.000000E+0,1.270988E+0,651.468190E-3,1.973252E+0,60.000000E+0,1.883550E+0,0.000000E+0,73.589731E+0,1.000903E+0,998.945197E-3,1.012055E+0,50.000000E+0,1.000000E+0,85.385669E+0,3.080420E+0,2.551716E+0,1.748457E+0,45.000000E+0,0.000000E+0,1.249491E+0,1.243576E+0,1.006212E+0,60.000000E+0,3.986967E-3,59.017264E+0,9.061283E-3,24.087655E+0,3.105103E+0,30.690081E+0,0.000000E+0,-12.302878E-3,0.000000E+0,44.359266E-3,0.000000E+0,21.425306E-3,0.000000E+0,17.753295E-3,0.000000E+0,15.369710E-3,2.020706E+0,2.013523E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.864549E+0,5.700499E+0,0.000000E+0,77.762877E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.794021E+0,0.000000E+0,20.491198E-3,10.000000E+0,9.777915E+0,0.000000E+0,41.621364E-3,996.410286E-3,3.048506E+0,998.325232E-3,3.043051E+0,997.794197E-3,3.040283E+0,990.874642E-3,3.040798E+0,36.929636E-3,6.198448E+0,1.000000E+0,1.000000E+0,72.595816E+0,72.816562E+0,2.169868E+0,72.501287E+0,72.607983E+0,2.176517E+0,72.544106E+0,72.844875E+0,2.182581E+0,72.322341E+0,72.753711E+0,2.191522E+0
 10/25/2017,11:33:48.118,1.566973E-3,72.854796E+0,3.982764E-3,997.863372E-3,1.001241E+0,0.000000E+0,1.014615E+0,3.093872E+0,0.000000E+0,72.866496E+0,3.980624E-3,997.186784E-3,984.980214E-3,0.000000E+0,1.065261E+0,3.105906E+0,0.000000E+0,72.355051E+0,30.958398E+0,72.463803E+0,3.976538E-3,3.971220E-3,0.000000E+0,1.025932E+0,1.000000E+0,44.000000E+0,98.083388E+0,23.774752E+0,9.128339E-3,12.439555E-3,1.000000E+0,2.660958E+0,1.000000E+0,20.000000E+0,6.696332E-3,43.258505E+0,0.000000E+0,2.700803E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.970904E+0,0.000000E+0,-226.622494E-3,0.000000E+0,135.495522E-3,0.000000E+0,139.969691E-3,0.000000E+0,151.203954E-3,0.000000E+0,-209.530138E-3,0.000000E+0,2.058891E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,840.320427E-3,3.035906E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.008091E+0,3.022453E+0,0.000000E+0,239.273243E+0,4.007855E-3,3.977042E-3,73.537356E+0,73.492049E+0,72.151917E+0,72.376436E+0,72.888305E+0,3.981389E-3,3.975356E-3,72.524919E+0,4.720877E+0,1.829074E+0,75.248049E+0,73.616504E+0,0.000000E+0,73.732535E+0,72.405589E+0,0.000000E+0,73.517698E+0,1.068183E+0,972.647267E-3,2.209523E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.580827E-3,72.198711E+0,30.620542E+0,0.000000E+0,1.243750E+0,1.253026E+0,1.002071E+0,60.000000E+0,1.000000E+0,1.267095E+0,648.368535E-3,2.001643E+0,60.000000E+0,1.877200E+0,0.000000E+0,73.587718E+0,1.002324E+0,1.001132E+0,1.009930E+0,50.000000E+0,1.000000E+0,85.264332E+0,3.075534E+0,2.550709E+0,1.736400E+0,45.000000E+0,0.000000E+0,1.247750E+0,1.239374E+0,1.015186E+0,60.000000E+0,3.988848E-3,58.982391E+0,9.031775E-3,24.082829E+0,3.158264E+0,30.684507E+0,0.000000E+0,52.361368E-3,0.000000E+0,45.357795E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.112025E-3,0.000000E+0,17.656663E-3,2.020867E+0,2.013523E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.853414E+0,5.699435E+0,0.000000E+0,82.469248E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.790510E+0,0.000000E+0,15.885079E-3,10.000000E+0,9.777496E+0,0.000000E+0,45.357795E-3,996.345918E-3,3.048346E+0,997.649369E-3,3.043148E+0,998.807992E-3,3.039012E+0,997.713737E-3,3.040509E+0,30.485937E-3,6.175250E+0,1.000000E+0,1.000000E+0,72.593336E+0,72.813426E+0,2.169947E+0,72.502644E+0,72.612382E+0,2.176868E+0,72.543029E+0,72.845811E+0,2.180265E+0,72.322715E+0,72.758765E+0,2.190932E+0
