date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:33:58.118,761.880850E-6,72.853767E+0,3.980948E-3,998.282212E-3,1.021297E+0,0.000000E+0,1.014327E+0,3.092889E+0,0.000000E+0,72.864578E+0,3.979262E-3,997.815044E-3,1.007934E+0,0.000000E+0,1.064591E+0,3.105278E+0,0.000000E+0,72.360245E+0,30.965738E+0,72.463101E+0,3.971804E-3,3.968302E-3,0.000000E+0,1.012998E+0,1.000000E+0,44.000000E+0,97.914440E+0,23.768117E+0,9.105836E-3,12.436247E-3,1.000000E+0,2.651870E+0,1.000000E+0,20.000000E+0,6.694710E-3,43.265814E+0,0.000000E+0,2.687076E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.959928E+0,0.000000E+0,-230.871345E-3,0.000000E+0,137.426818E-3,0.000000E+0,142.319435E-3,0.000000E+0,149.818374E-3,0.000000E+0,-216.425815E-3,0.000000E+0,2.061533E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.007590E+0,3.037274E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.014850E+0,3.022228E+0,0.000000E+0,239.249086E+0,4.011358E-3,3.980675E-3,73.544517E+0,73.493922E+0,72.152619E+0,72.380273E+0,72.893733E+0,3.981259E-3,3.978405E-3,72.549300E+0,4.714433E+0,1.829961E+0,75.247627E+0,73.620342E+0,0.000000E+0,73.731319E+0,72.406993E+0,0.000000E+0,73.521630E+0,1.068902E+0,1.001035E+0,2.207594E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.578816E-3,72.227395E+0,30.615571E+0,0.000000E+0,1.241356E+0,1.252659E+0,1.002758E+0,60.000000E+0,1.000000E+0,1.267941E+0,649.598810E-3,2.004023E+0,60.000000E+0,1.876733E+0,0.000000E+0,73.584770E+0,1.001191E+0,1.002553E+0,1.019243E+0,50.000000E+0,1.000000E+0,85.371035E+0,3.073794E+0,2.547898E+0,1.718467E+0,45.000000E+0,0.000000E+0,1.244620E+0,1.243912E+0,1.000032E+0,60.000000E+0,3.988589E-3,58.950692E+0,9.033591E-3,24.071044E+0,3.105747E+0,30.684646E+0,0.000000E+0,52.780428E-3,0.000000E+0,45.583270E-3,0.000000E+0,13.565915E-3,0.000000E+0,18.204244E-3,0.000000E+0,23.196890E-3,2.021060E+0,2.013297E+0,2.018644E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.861080E+0,5.701627E+0,0.000000E+0,77.924054E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.793860E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.769830E+0,0.000000E+0,41.009362E-3,996.410286E-3,3.048008E+0,997.906841E-3,3.044049E+0,998.630980E-3,3.038819E+0,998.904544E-3,3.040348E+0,34.674341E-3,6.047339E+0,1.000000E+0,1.000000E+0,72.594927E+0,72.818153E+0,2.172984E+0,72.501474E+0,72.615143E+0,2.179311E+0,72.542795E+0,72.845951E+0,2.184338E+0,72.326272E+0,72.758344E+0,2.189623E+0
 10/25/2017,11:34:08.118,600.862443E-6,72.853954E+0,3.983542E-3,997.750607E-3,978.518895E-3,0.000000E+0,1.012842E+0,3.089990E+0,0.000000E+0,72.864952E+0,3.979780E-3,998.217775E-3,985.921351E-3,0.000000E+0,1.062866E+0,3.102861E+0,0.000000E+0,72.361976E+0,30.957284E+0,72.460153E+0,3.977640E-3,3.971674E-3,0.000000E+0,1.024817E+0,1.000000E+0,44.000000E+0,97.676870E+0,23.762225E+0,9.090466E-3,12.437350E-3,1.000000E+0,2.648659E+0,1.000000E+0,20.000000E+0,6.678818E-3,43.284343E+0,0.000000E+0,2.701544E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.981623E+0,0.000000E+0,-217.577590E-3,0.000000E+0,139.197173E-3,0.000000E+0,137.169312E-3,0.000000E+0,140.892663E-3,0.000000E+0,-224.223730E-3,0.000000E+0,2.061307E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.008006E+0,3.036534E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.000452E+0,3.023016E+0,0.000000E+0,239.209885E+0,4.012525E-3,3.978924E-3,73.555236E+0,73.492751E+0,72.153368E+0,72.382941E+0,72.896916E+0,3.982362E-3,3.981453E-3,72.547569E+0,4.708956E+0,1.827398E+0,75.247112E+0,73.619359E+0,0.000000E+0,73.731693E+0,72.405449E+0,0.000000E+0,73.522004E+0,1.063487E+0,1.010184E+0,2.207881E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.579270E-3,72.278916E+0,30.610508E+0,0.000000E+0,1.244421E+0,1.251956E+0,1.006690E+0,60.000000E+0,1.000000E+0,1.264989E+0,650.717242E-3,1.992392E+0,60.000000E+0,1.878747E+0,0.000000E+0,73.588561E+0,1.003585E+0,1.000095E+0,1.004418E+0,50.000000E+0,1.000000E+0,85.541014E+0,3.071830E+0,2.548761E+0,1.724375E+0,45.000000E+0,0.000000E+0,1.250513E+0,1.243464E+0,1.010858E+0,60.000000E+0,3.989821E-3,58.919600E+0,9.037287E-3,24.058841E+0,3.052586E+0,30.682788E+0,0.000000E+0,39.918497E-3,0.000000E+0,52.444131E-3,0.000000E+0,14.950971E-3,0.000000E+0,21.489727E-3,0.000000E+0,24.098787E-3,2.020867E+0,2.013587E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.874196E+0,5.698242E+0,0.000000E+0,81.889010E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.794117E+0,0.000000E+0,16.271607E-3,10.000000E+0,9.758942E+0,0.000000E+0,41.911259E-3,996.539022E-3,3.048233E+0,997.826381E-3,3.042456E+0,997.617185E-3,3.040766E+0,998.437876E-3,3.040943E+0,31.130307E-3,5.801184E+0,1.000000E+0,1.000000E+0,72.591838E+0,72.815673E+0,2.179839E+0,72.504797E+0,72.614628E+0,2.170961E+0,72.543216E+0,72.850070E+0,2.180217E+0,72.325242E+0,72.756192E+0,2.189447E+0
 10/25/2017,11:34:18.118,-204.229589E-6,72.855873E+0,3.980818E-3,997.670061E-3,977.576793E-3,0.000000E+0,1.013162E+0,3.088008E+0,0.000000E+0,72.866964E+0,3.984579E-3,997.782826E-3,1.003197E+0,0.000000E+0,1.063393E+0,3.101718E+0,0.000000E+0,72.366422E+0,30.957702E+0,72.460340E+0,3.973295E-3,3.970312E-3,0.000000E+0,1.025423E+0,1.000000E+0,44.000000E+0,97.576608E+0,23.762596E+0,9.058559E-3,12.451617E-3,1.000000E+0,2.653451E+0,1.000000E+0,20.000000E+0,6.658060E-3,43.280712E+0,0.000000E+0,2.708407E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.981495E+0,0.000000E+0,-214.970340E-3,0.000000E+0,137.716513E-3,0.000000E+0,139.358114E-3,0.000000E+0,138.475954E-3,0.000000E+0,-207.016761E-3,0.000000E+0,2.061501E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,995.786385E-3,3.037355E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.015202E+0,3.021809E+0,0.000000E+0,239.182931E+0,4.008504E-3,3.980610E-3,73.562584E+0,73.492190E+0,72.152713E+0,72.384157E+0,72.902438E+0,3.986902E-3,3.982102E-3,72.463382E+0,4.707667E+0,1.825593E+0,75.246082E+0,73.622635E+0,0.000000E+0,73.736701E+0,72.405168E+0,0.000000E+0,73.522847E+0,1.064174E+0,1.001163E+0,2.208662E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.559491E-3,72.323792E+0,30.610276E+0,0.000000E+0,1.242825E+0,1.253058E+0,1.004660E+0,60.000000E+0,1.000000E+0,1.267095E+0,651.276458E-3,2.006260E+0,60.000000E+0,1.872848E+0,0.000000E+0,73.586455E+0,1.003330E+0,1.001499E+0,1.004962E+0,50.000000E+0,1.000000E+0,85.645658E+0,3.072070E+0,2.542690E+0,1.721309E+0,45.000000E+0,0.000000E+0,1.249938E+0,1.247043E+0,1.001549E+0,60.000000E+0,3.988524E-3,58.889302E+0,9.108041E-3,24.053181E+0,3.056775E+0,30.682927E+0,0.000000E+0,34.567417E-3,0.000000E+0,45.776534E-3,0.000000E+0,16.239396E-3,0.000000E+0,24.356472E-3,0.000000E+0,24.324262E-3,2.020995E+0,2.013587E+0,2.018290E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.882152E+0,5.700466E+0,0.000000E+0,78.923352E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.792281E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.739132E+0,0.000000E+0,45.196742E-3,995.895342E-3,3.048152E+0,997.070057E-3,3.044306E+0,997.247069E-3,3.040187E+0,1.004537E+0,3.039929E+0,30.808122E-3,5.847257E+0,1.000000E+0,1.000000E+0,72.596752E+0,72.816094E+0,2.176292E+0,72.506762E+0,72.613552E+0,2.177076E+0,72.545837E+0,72.848245E+0,2.178077E+0,72.323979E+0,72.758204E+0,2.189734E+0
 10/25/2017,11:34:28.118,-2.136450E-3,72.855779E+0,3.980170E-3,997.863372E-3,976.554851E-3,0.000000E+0,1.013082E+0,3.088459E+0,0.000000E+0,72.869257E+0,3.978873E-3,997.106238E-3,1.007520E+0,0.000000E+0,1.063680E+0,3.102426E+0,0.000000E+0,72.368808E+0,30.959095E+0,72.458235E+0,3.972323E-3,3.971739E-3,0.000000E+0,1.026235E+0,1.000000E+0,44.000000E+0,97.745169E+0,23.758467E+0,9.038130E-3,12.431578E-3,1.000000E+0,2.659664E+0,1.000000E+0,20.000000E+0,6.609668E-3,43.257946E+0,0.000000E+0,2.701866E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.976538E+0,0.000000E+0,-211.719325E-3,0.000000E+0,136.847429E-3,0.000000E+0,132.534202E-3,0.000000E+0,137.477048E-3,0.000000E+0,-200.314421E-3,0.000000E+0,2.056571E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.012414E+0,3.036244E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.008362E+0,3.021890E+0,0.000000E+0,239.119960E+0,4.009736E-3,3.980026E-3,73.575455E+0,73.493407E+0,72.152011E+0,72.384344E+0,72.906463E+0,3.985475E-3,3.980091E-3,72.346581E+0,4.710245E+0,1.826995E+0,75.243554E+0,73.624788E+0,0.000000E+0,73.732629E+0,72.407368E+0,0.000000E+0,73.522800E+0,1.063439E+0,1.009737E+0,2.207004E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.572850E-3,72.295621E+0,30.605491E+0,0.000000E+0,1.241021E+0,1.245665E+0,1.012076E+0,60.000000E+0,1.000000E+0,1.273493E+0,647.234126E-3,2.010606E+0,60.000000E+0,1.877184E+0,0.000000E+0,73.587204E+0,1.003522E+0,1.000669E+0,1.005680E+0,50.000000E+0,1.000000E+0,85.608088E+0,3.067216E+0,2.551907E+0,1.728559E+0,45.000000E+0,0.000000E+0,1.247191E+0,1.242538E+0,1.010315E+0,60.000000E+0,3.990795E-3,58.857604E+0,9.078468E-3,24.046360E+0,3.036155E+0,30.683392E+0,0.000000E+0,35.212126E-3,0.000000E+0,44.649162E-3,0.000000E+0,16.464871E-3,0.000000E+0,24.614157E-3,0.000000E+0,24.420893E-3,2.020899E+0,2.013587E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.878430E+0,5.700370E+0,0.000000E+0,83.887606E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.792313E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.734333E+0,0.000000E+0,41.911259E-3,996.522930E-3,3.048474E+0,998.132128E-3,3.042649E+0,998.019484E-3,3.040460E+0,1.003249E+0,3.040959E+0,28.552828E-3,5.936183E+0,1.000000E+0,1.000000E+0,72.594412E+0,72.816281E+0,2.169548E+0,72.503954E+0,72.615377E+0,2.181243E+0,72.543310E+0,72.848853E+0,2.178492E+0,72.323417E+0,72.757549E+0,2.192863E+0
 10/25/2017,11:34:38.118,1.889010E-3,72.855966E+0,3.979716E-3,997.960028E-3,999.324977E-3,0.000000E+0,1.011724E+0,3.087734E+0,0.000000E+0,72.868509E+0,3.978354E-3,997.653952E-3,989.462577E-3,0.000000E+0,1.062562E+0,3.103119E+0,0.000000E+0,72.373301E+0,30.949572E+0,72.460528E+0,3.974852E-3,3.974074E-3,0.000000E+0,1.028322E+0,1.000000E+0,44.000000E+0,97.916697E+0,23.750533E+0,9.039817E-3,12.438776E-3,1.000000E+0,2.663306E+0,1.000000E+0,20.000000E+0,6.627636E-3,43.237415E+0,0.000000E+0,2.709052E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.977535E+0,0.000000E+0,-212.556220E-3,0.000000E+0,138.456843E-3,0.000000E+0,138.231525E-3,0.000000E+0,138.927073E-3,0.000000E+0,-201.667778E-3,0.000000E+0,2.058117E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.009795E+0,3.036196E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.005246E+0,3.022743E+0,0.000000E+0,239.071936E+0,4.005714E-3,3.980740E-3,73.585191E+0,73.491909E+0,72.150935E+0,72.389305E+0,72.913015E+0,3.988524E-3,3.979637E-3,72.301705E+0,4.703479E+0,1.827849E+0,75.234190E+0,73.624648E+0,0.000000E+0,73.735812E+0,72.404700E+0,0.000000E+0,73.521864E+0,1.064462E+0,1.005777E+0,2.205824E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.577260E-3,72.239936E+0,30.601496E+0,0.000000E+0,1.242026E+0,1.244004E+0,998.842793E-3,60.000000E+0,1.000000E+0,1.266904E+0,650.189982E-3,2.007123E+0,60.000000E+0,1.865708E+0,0.000000E+0,73.586735E+0,999.849757E-3,1.002825E+0,1.006863E+0,50.000000E+0,1.000000E+0,85.510948E+0,3.073395E+0,2.549815E+0,1.739003E+0,45.000000E+0,0.000000E+0,1.247958E+0,1.242106E+0,1.002251E+0,60.000000E+0,3.991573E-3,58.828334E+0,9.089558E-3,24.045664E+0,3.027778E+0,30.679861E+0,0.000000E+0,35.018713E-3,0.000000E+0,53.217186E-3,0.000000E+0,18.526350E-3,0.000000E+0,21.618570E-3,0.000000E+0,23.325732E-3,2.021028E+0,2.013716E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.869682E+0,5.699951E+0,0.000000E+0,86.144085E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.793570E+0,0.000000E+0,16.819187E-3,10.000000E+0,9.737522E+0,0.000000E+0,42.619893E-3,996.828677E-3,3.047782E+0,996.716033E-3,3.044821E+0,996.603389E-3,3.040267E+0,1.003314E+0,3.039012E+0,24.686609E-3,5.985478E+0,1.000000E+0,1.000000E+0,72.599419E+0,72.818246E+0,2.172632E+0,72.503206E+0,72.613786E+0,2.175080E+0,72.544854E+0,72.848479E+0,2.181703E+0,72.325476E+0,72.759140E+0,2.188042E+0
 10/25/2017,11:34:48.118,439.844037E-6,72.856996E+0,3.982115E-3,997.911700E-3,983.580696E-3,0.000000E+0,1.014104E+0,3.088733E+0,0.000000E+0,72.867105E+0,3.978224E-3,997.090128E-3,993.913037E-3,0.000000E+0,1.063744E+0,3.104037E+0,0.000000E+0,72.377325E+0,30.937076E+0,72.456503E+0,3.972323E-3,3.967588E-3,0.000000E+0,1.023479E+0,1.000000E+0,44.000000E+0,98.005071E+0,23.750069E+0,9.015951E-3,12.418478E-3,1.000000E+0,2.661086E+0,1.000000E+0,20.000000E+0,6.627312E-3,43.200962E+0,0.000000E+0,2.698225E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.987289E+0,0.000000E+0,-205.217295E-3,0.000000E+0,134.304556E-3,0.000000E+0,134.272368E-3,0.000000E+0,132.869190E-3,0.000000E+0,-202.763353E-3,0.000000E+0,2.055185E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.007766E+0,3.036003E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.012246E+0,3.022212E+0,0.000000E+0,239.034038E+0,4.013563E-3,3.983659E-3,73.593475E+0,73.494343E+0,72.152245E+0,72.391176E+0,72.916852E+0,3.987616E-3,3.975680E-3,72.291035E+0,4.721199E+0,1.829252E+0,75.241494E+0,73.625958E+0,0.000000E+0,73.736093E+0,72.405870E+0,0.000000E+0,73.522800E+0,1.063839E+0,1.002648E+0,2.207976E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.578816E-3,72.203296E+0,30.601728E+0,0.000000E+0,1.245139E+0,1.250247E+0,986.201127E-3,60.000000E+0,1.000000E+0,1.267367E+0,649.295236E-3,1.997345E+0,60.000000E+0,1.885130E+0,0.000000E+0,73.589029E+0,1.001127E+0,999.679557E-3,1.005617E+0,50.000000E+0,1.000000E+0,85.458416E+0,3.078105E+0,2.551364E+0,1.727122E+0,35.000000E+0,0.000000E+0,1.246968E+0,1.243640E+0,982.658663E-3,60.000000E+0,3.989367E-3,58.795702E+0,8.972630E-3,24.038473E+0,3.024234E+0,30.678746E+0,0.000000E+0,21.963369E-3,0.000000E+0,44.745794E-3,0.000000E+0,19.267194E-3,0.000000E+0,25.097316E-3,0.000000E+0,22.520467E-3,2.020802E+0,2.013394E+0,2.018483E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.864489E+0,5.699306E+0,0.000000E+0,79.245706E-3,0.000000E+0,46.043226E-3,9.500000E+0,9.792410E+0,0.000000E+0,22.069518E-3,10.000000E+0,9.732593E+0,0.000000E+0,46.098640E-3,996.571205E-3,3.047396E+0,997.134425E-3,3.043277E+0,998.083852E-3,3.039109E+0,998.968912E-3,3.040718E+0,39.184930E-3,6.039284E+0,1.000000E+0,1.000000E+0,72.598343E+0,72.815813E+0,2.172281E+0,72.504797E+0,72.616454E+0,2.179566E+0,72.547522E+0,72.847496E+0,2.182741E+0,72.326319E+0,72.760076E+0,2.191171E+0
 10/25/2017,11:34:58.118,1.083918E-3,72.857464E+0,3.984450E-3,998.201666E-3,996.402864E-3,0.000000E+0,1.011980E+0,3.089861E+0,0.000000E+0,72.866403E+0,3.983672E-3,997.396204E-3,1.025321E+0,0.000000E+0,1.063009E+0,3.103763E+0,0.000000E+0,72.378261E+0,30.936007E+0,72.454865E+0,3.972582E-3,3.971674E-3,0.000000E+0,1.023527E+0,1.000000E+0,44.000000E+0,97.995012E+0,23.770020E+0,8.959530E-3,12.441500E-3,1.000000E+0,2.675604E+0,1.000000E+0,20.000000E+0,6.561470E-3,43.198029E+0,0.000000E+0,2.700674E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.991667E+0,0.000000E+0,-203.543505E-3,0.000000E+0,136.879618E-3,0.000000E+0,140.870963E-3,0.000000E+0,142.987144E-3,0.000000E+0,-207.177875E-3,0.000000E+0,2.056861E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.009779E+0,3.035906E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.012597E+0,3.023242E+0,0.000000E+0,239.031193E+0,4.011682E-3,3.979702E-3,73.603679E+0,73.493032E+0,72.149344E+0,72.391223E+0,72.923358E+0,3.985281E-3,3.977237E-3,72.300067E+0,4.718622E+0,1.829123E+0,75.251326E+0,73.626520E+0,0.000000E+0,73.733331E+0,72.406291E+0,0.000000E+0,73.522940E+0,1.064318E+0,1.008508E+0,2.206494E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.580892E-3,72.199600E+0,30.596526E+0,0.000000E+0,1.241468E+0,1.251461E+0,989.061883E-3,60.000000E+0,1.000000E+0,1.275343E+0,654.583822E-3,1.997409E+0,60.000000E+0,1.889014E+0,0.000000E+0,73.587110E+0,1.004192E+0,997.699976E-3,988.906518E-3,50.000000E+0,1.000000E+0,85.466765E+0,2.944962E+0,2.553776E+0,1.487421E+0,35.000000E+0,0.000000E+0,1.248469E+0,1.239949E+0,981.988006E-3,60.000000E+0,3.990081E-3,58.765218E+0,8.892409E-3,24.030306E+0,3.031966E+0,30.678700E+0,0.000000E+0,4.524009E-3,0.000000E+0,42.652104E-3,0.000000E+0,22.391624E-3,0.000000E+0,24.388683E-3,0.000000E+0,20.813304E-3,2.021157E+0,2.013201E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.864282E+0,5.687024E+0,0.000000E+0,82.985014E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.793666E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.699834E+0,0.000000E+0,41.685785E-3,996.555113E-3,3.049166E+0,997.778105E-3,3.043743E+0,997.247069E-3,3.040396E+0,998.582704E-3,3.042295E+0,29.519383E-3,6.539329E+0,1.000000E+0,1.000000E+0,72.598343E+0,72.817451E+0,2.171418E+0,72.507370E+0,72.615050E+0,2.176964E+0,72.547709E+0,72.849227E+0,2.183316E+0,72.325617E+0,72.757549E+0,2.190963E+0
 10/25/2017,11:35:08.118,1.889010E-3,72.856481E+0,3.981013E-3,997.992246E-3,1.003732E+0,0.000000E+0,1.014168E+0,3.090086E+0,0.000000E+0,72.868836E+0,3.974981E-3,997.347876E-3,1.014012E+0,0.000000E+0,1.061428E+0,3.103957E+0,0.000000E+0,72.381630E+0,30.939538E+0,72.454959E+0,3.975695E-3,3.971220E-3,0.000000E+0,1.024419E+0,1.000000E+0,44.000000E+0,98.365542E+0,23.783196E+0,8.416202E-3,12.409528E-3,1.000000E+0,2.678991E+0,1.000000E+0,20.000000E+0,6.345717E-3,43.221214E+0,0.000000E+0,2.702124E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.983297E+0,0.000000E+0,1.989873E+0,10.000000E+0,8.990830E+0,0.000000E+0,-218.317920E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.231525E-3,0.000000E+0,151.429513E-3,0.000000E+0,-199.444405E-3,0.000000E+0,2.057892E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.004476E+0,3.034699E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.012262E+0,3.022437E+0,0.000000E+0,239.004530E+0,4.012007E-3,3.983789E-3,73.613040E+0,73.494811E+0,72.151870E+0,72.391551E+0,72.926400E+0,3.983854E-3,3.977886E-3,72.331372E+0,4.721522E+0,1.827124E+0,75.238404E+0,73.626146E+0,0.000000E+0,73.736561E+0,72.412375E+0,0.000000E+0,73.523596E+0,1.062832E+0,1.002728E+0,2.211053E+0,60.000000E+0,69.000000E+0,52.500000E+0,10.556183E-3,72.223465E+0,30.595225E+0,0.000000E+0,1.236327E+0,1.250200E+0,993.632700E-3,60.000000E+0,1.000000E+0,1.264335E+0,649.710654E-3,2.000636E+0,60.000000E+0,1.874670E+0,0.000000E+0,73.588514E+0,1.002117E+0,999.823236E-3,987.963984E-3,50.000000E+0,1.000000E+0,85.122830E+0,2.862002E+0,2.555454E+0,1.394495E+0,35.000000E+0,0.000000E+0,1.249523E+0,1.239614E+0,989.588798E-3,60.000000E+0,3.990600E-3,58.737395E+0,9.046302E-3,24.032348E+0,3.040021E+0,30.679211E+0,0.000000E+0,139.992253E-6,0.000000E+0,44.391477E-3,0.000000E+0,23.454575E-3,0.000000E+0,24.388683E-3,0.000000E+0,20.008039E-3,2.020673E+0,2.013523E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.834732E+0,5.687378E+0,0.000000E+0,82.146894E-3,0.000000E+0,49.621357E-3,9.500000E+0,9.792152E+0,0.000000E+0,24.581947E-3,10.000000E+0,9.699190E+0,0.000000E+0,39.720937E-3,996.362010E-3,3.048329E+0,997.552817E-3,3.043679E+0,998.985004E-3,3.040460E+0,998.276956E-3,3.041024E+0,20.820390E-3,6.738446E+0,1.000000E+0,1.000000E+0,72.600168E+0,72.816375E+0,2.179088E+0,72.506013E+0,72.615377E+0,2.178209E+0,72.547475E+0,72.849181E+0,2.185264E+0,72.325851E+0,72.760123E+0,2.190612E+0
 10/25/2017,11:35:18.118,117.807224E-6,72.857838E+0,3.984320E-3,997.122347E-3,1.002982E+0,0.000000E+0,1.013114E+0,3.087847E+0,0.000000E+0,72.867011E+0,3.983023E-3,997.154565E-3,959.362156E-3,0.000000E+0,1.062355E+0,3.102845E+0,0.000000E+0,72.382800E+0,30.935217E+0,72.455848E+0,3.972128E-3,3.964281E-3,0.000000E+0,1.026346E+0,1.000000E+0,44.000000E+0,98.861391E+0,23.772293E+0,8.572365E-3,12.414068E-3,1.000000E+0,2.666708E+0,1.000000E+0,20.000000E+0,6.457356E-3,43.199845E+0,0.000000E+0,2.694519E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988358E+0,10.000000E+0,9.000100E+0,0.000000E+0,-224.176185E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.268041E-3,0.000000E+0,149.979488E-3,0.000000E+0,-191.775381E-3,0.000000E+0,2.059567E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.005450E+0,3.036115E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.010743E+0,3.022823E+0,0.000000E+0,238.957665E+0,4.013369E-3,3.980480E-3,73.622308E+0,73.493641E+0,72.151824E+0,72.395154E+0,72.932156E+0,3.982102E-3,3.974707E-3,72.315041E+0,4.713789E+0,1.826302E+0,75.237421E+0,73.628018E+0,0.000000E+0,73.735999E+0,72.410690E+0,0.000000E+0,73.523502E+0,1.065021E+0,1.009577E+0,2.207131E+0,60.000000E+0,67.000000E+0,52.500000E+0,10.566689E-3,72.181865E+0,30.592113E+0,0.000000E+0,1.239376E+0,1.249577E+0,1.001831E+0,60.000000E+0,1.000000E+0,1.268356E+0,648.640154E-3,2.006883E+0,60.000000E+0,1.873638E+0,0.000000E+0,73.592586E+0,1.001398E+0,1.000254E+0,1.011911E+0,50.000000E+0,1.000000E+0,84.790876E+0,2.855998E+0,2.551077E+0,1.391397E+0,35.000000E+0,0.000000E+0,1.250577E+0,1.245717E+0,1.004088E+0,60.000000E+0,3.988070E-3,58.705558E+0,9.071724E-3,24.046314E+0,3.098981E+0,30.680372E+0,0.000000E+0,-4.244024E-3,0.000000E+0,43.264105E-3,0.000000E+0,25.805950E-3,0.000000E+0,22.456046E-3,0.000000E+0,17.688874E-3,2.020899E+0,2.013619E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.805608E+0,5.679545E+0,0.000000E+0,89.432098E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.793441E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.699963E+0,0.000000E+0,42.297787E-3,995.991894E-3,3.048152E+0,996.828677E-3,3.043228E+0,997.842473E-3,3.039559E+0,997.922932E-3,3.041265E+0,30.808122E-3,7.045820E+0,1.000000E+0,1.000000E+0,72.596424E+0,72.819838E+0,2.176627E+0,72.508868E+0,72.615658E+0,2.174872E+0,72.545275E+0,72.850678E+0,2.186159E+0,72.326553E+0,72.756987E+0,2.189702E+0
 10/25/2017,11:35:28.118,1.405954E-3,72.858962E+0,3.982504E-3,997.219002E-3,1.028370E+0,0.000000E+0,1.013417E+0,3.088153E+0,0.000000E+0,72.866169E+0,3.984774E-3,997.766717E-3,984.374058E-3,0.000000E+0,1.063041E+0,3.104472E+0,0.000000E+0,72.385421E+0,30.930665E+0,72.465581E+0,3.972971E-3,3.972063E-3,0.000000E+0,1.024992E+0,1.000000E+0,44.000000E+0,98.729796E+0,23.763663E+0,8.824509E-3,12.386505E-3,1.000000E+0,2.649075E+0,1.000000E+0,20.000000E+0,6.607916E-3,43.177918E+0,0.000000E+0,2.685175E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.982750E+0,0.000000E+0,-234.669561E-3,0.000000E+0,132.920461E-3,0.000000E+0,139.583432E-3,0.000000E+0,162.836379E-3,0.000000E+0,-193.386521E-3,0.000000E+0,2.055797E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,937.101302E-3,3.036115E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.004591E+0,3.023274E+0,0.000000E+0,238.927627E+0,4.011423E-3,3.978534E-3,73.636349E+0,73.494904E+0,72.152011E+0,72.398383E+0,72.937257E+0,3.977691E-3,3.975680E-3,72.251494E+0,4.700901E+0,1.825254E+0,75.225435E+0,73.628392E+0,0.000000E+0,73.737216E+0,72.415557E+0,0.000000E+0,73.523783E+0,1.064142E+0,1.005155E+0,2.211228E+0,60.000000E+0,67.000000E+0,52.500000E+0,10.573239E-3,72.167921E+0,30.590859E+0,0.000000E+0,1.244724E+0,1.252403E+0,1.004133E+0,60.000000E+0,1.000000E+0,1.272871E+0,653.081927E-3,2.014808E+0,60.000000E+0,1.898023E+0,0.000000E+0,73.589684E+0,1.003314E+0,998.146978E-3,1.010297E+0,50.000000E+0,1.000000E+0,84.835148E+0,2.858505E+0,2.547914E+0,1.395996E+0,35.000000E+0,0.000000E+0,1.242847E+0,1.238176E+0,1.003162E+0,60.000000E+0,3.992222E-3,58.675635E+0,8.951554E-3,24.056382E+0,3.128945E+0,30.679676E+0,0.000000E+0,-31.160597E-3,0.000000E+0,42.619893E-3,0.000000E+0,23.680049E-3,0.000000E+0,17.914348E-3,0.000000E+0,14.500023E-3,2.020963E+0,2.013490E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.807282E+0,5.659752E+0,0.000000E+0,83.049485E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.792990E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.699512E+0,0.000000E+0,44.133792E-3,996.168906E-3,3.048040E+0,997.794197E-3,3.043582E+0,998.775808E-3,3.040396E+0,1.000659E+0,3.040653E+0,31.130307E-3,6.719758E+0,1.000000E+0,1.000000E+0,72.600402E+0,72.814737E+0,2.177842E+0,72.508634E+0,72.614956E+0,2.173867E+0,72.548551E+0,72.850678E+0,2.180888E+0,72.327301E+0,72.759374E+0,2.193789E+0
 10/25/2017,11:35:38.118,922.899256E-6,72.857183E+0,3.984125E-3,998.588288E-3,998.877878E-3,0.000000E+0,1.014343E+0,3.090441E+0,0.000000E+0,72.869725E+0,3.984515E-3,997.476750E-3,1.025337E+0,0.000000E+0,1.063664E+0,3.103892E+0,0.000000E+0,72.391785E+0,30.934892E+0,72.474239E+0,3.976084E-3,3.967199E-3,0.000000E+0,1.026522E+0,1.000000E+0,44.000000E+0,97.804350E+0,23.758421E+0,8.850514E-3,12.393963E-3,1.000000E+0,2.663082E+0,1.000000E+0,20.000000E+0,6.586964E-3,43.190720E+0,0.000000E+0,2.683274E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.977503E+0,0.000000E+0,-236.053657E-3,0.000000E+0,134.240180E-3,0.000000E+0,133.435473E-3,0.000000E+0,165.929766E-3,0.000000E+0,-204.084487E-3,0.000000E+0,2.051866E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,634.794955E-3,3.035568E+0,0.000000E+0,997.118333E-3,0.000000E+0,1.003377E+0,3.023644E+0,0.000000E+0,238.907376E+0,4.013434E-3,3.982945E-3,73.643698E+0,73.492892E+0,72.148080E+0,72.395950E+0,72.941282E+0,3.981713E-3,3.979183E-3,72.200348E+0,4.708634E+0,1.829961E+0,75.238311E+0,73.627924E+0,0.000000E+0,73.739978E+0,72.415463E+0,0.000000E+0,73.524438E+0,1.064014E+0,1.013904E+0,2.209283E+0,60.000000E+0,67.000000E+0,52.500000E+0,10.560009E-3,72.218879E+0,30.587746E+0,0.000000E+0,1.240302E+0,1.248667E+0,1.009071E+0,60.000000E+0,1.000000E+0,1.271722E+0,649.758586E-3,1.974467E+0,60.000000E+0,1.873203E+0,0.000000E+0,73.588701E+0,999.993435E-3,1.005427E+0,1.013668E+0,50.000000E+0,1.000000E+0,85.398755E+0,2.868165E+0,2.557307E+0,1.379835E+0,35.000000E+0,0.000000E+0,1.251791E+0,1.242474E+0,1.005812E+0,60.000000E+0,3.991962E-3,58.641603E+0,8.858686E-3,24.054062E+0,3.181461E+0,30.679025E+0,0.000000E+0,16.225465E-3,0.000000E+0,44.616951E-3,0.000000E+0,19.653722E-3,0.000000E+0,14.403391E-3,0.000000E+0,15.917290E-3,2.020995E+0,2.013329E+0,2.018386E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.852308E+0,5.661235E+0,0.000000E+0,79.374648E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.793441E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.699158E+0,0.000000E+0,42.780946E-3,996.136722E-3,3.047895E+0,998.180404E-3,3.043518E+0,997.037873E-3,3.038867E+0,998.341324E-3,3.041088E+0,33.063417E-3,6.687861E+0,1.000000E+0,1.000000E+0,72.603772E+0,72.818434E+0,2.173415E+0,72.510506E+0,72.615143E+0,2.175256E+0,72.544761E+0,72.847683E+0,2.185871E+0,72.326038E+0,72.758578E+0,2.190628E+0
 10/25/2017,11:35:48.118,1.244936E-3,72.858821E+0,3.982958E-3,998.765490E-3,1.006862E+0,0.000000E+0,1.012331E+0,3.091198E+0,0.000000E+0,72.871223E+0,3.975954E-3,997.363986E-3,1.027379E+0,0.000000E+0,1.060885E+0,3.104988E+0,0.000000E+0,72.396558E+0,30.933081E+0,72.474332E+0,3.970636E-3,3.965902E-3,0.000000E+0,1.026968E+0,1.000000E+0,44.000000E+0,97.538299E+0,23.750255E+0,8.697399E-3,12.408685E-3,1.000000E+0,2.676036E+0,1.000000E+0,20.000000E+0,6.421030E-3,43.198448E+0,0.000000E+0,2.689654E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.970808E+0,0.000000E+0,-241.075027E-3,0.000000E+0,136.815241E-3,0.000000E+0,132.662955E-3,0.000000E+0,148.432794E-3,0.000000E+0,-205.276730E-3,0.000000E+0,2.047935E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,772.259167E-3,3.036132E+0,0.000000E+0,999.017188E-3,0.000000E+0,998.294843E-3,3.023885E+0,0.000000E+0,238.864369E+0,4.014212E-3,3.977886E-3,73.653714E+0,73.491581E+0,72.150467E+0,72.402407E+0,72.947506E+0,3.988005E-3,3.978599E-3,72.192674E+0,4.723777E+0,1.826334E+0,75.248143E+0,73.631388E+0,0.000000E+0,73.736467E+0,72.418973E+0,0.000000E+0,73.524719E+0,1.063136E+0,1.000221E+0,2.206844E+0,60.000000E+0,67.000000E+0,52.500000E+0,10.557610E-3,72.207695E+0,30.584866E+0,0.000000E+0,1.241468E+0,1.247118E+0,998.922703E-3,60.000000E+0,1.000000E+0,1.270190E+0,655.542478E-3,2.006420E+0,60.000000E+0,1.870495E+0,0.000000E+0,73.588467E+0,999.865721E-3,997.684012E-3,1.001447E+0,50.000000E+0,1.000000E+0,85.576568E+0,2.866041E+0,2.551892E+0,1.396204E+0,35.000000E+0,0.000000E+0,1.248038E+0,1.237217E+0,1.007521E+0,60.000000E+0,3.987746E-3,58.612988E+0,9.035731E-3,24.038009E+0,3.194671E+0,30.678932E+0,0.000000E+0,49.621357E-3,0.000000E+0,42.233366E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.112025E-3,0.000000E+0,18.365297E-3,2.020706E+0,2.013909E+0,2.018322E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.866123E+0,5.661042E+0,0.000000E+0,82.437012E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.793344E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.697257E+0,0.000000E+0,48.063487E-3,995.766606E-3,3.048185E+0,997.665461E-3,3.043775E+0,997.214885E-3,3.039205E+0,998.067760E-3,3.041056E+0,29.841567E-3,6.670462E+0,1.000000E+0,1.000000E+0,72.603959E+0,72.818902E+0,2.179040E+0,72.503861E+0,72.613599E+0,2.177842E+0,72.548036E+0,72.847075E+0,2.176081E+0,72.324821E+0,72.760123E+0,2.190357E+0
 10/25/2017,11:35:58.118,278.825630E-6,72.858774E+0,3.985941E-3,998.443305E-3,1.003093E+0,0.000000E+0,1.014822E+0,3.092100E+0,0.000000E+0,72.869585E+0,3.981856E-3,997.541187E-3,985.299244E-3,0.000000E+0,1.061652E+0,3.104939E+0,0.000000E+0,72.397634E+0,30.935078E+0,72.478404E+0,3.971026E-3,3.967783E-3,0.000000E+0,1.024992E+0,1.000000E+0,44.000000E+0,98.174397E+0,23.723206E+0,8.655116E-3,12.434431E-3,1.000000E+0,2.674598E+0,1.000000E+0,20.000000E+0,6.465659E-3,43.214696E+0,0.000000E+0,2.698322E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.971870E+0,0.000000E+0,-221.279241E-3,0.000000E+0,136.461170E-3,0.000000E+0,139.036232E-3,0.000000E+0,150.011711E-3,0.000000E+0,-213.525764E-3,0.000000E+0,2.044358E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,965.261836E-3,3.036663E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.011511E+0,3.022888E+0,0.000000E+0,238.835199E+0,4.013563E-3,3.981713E-3,73.662935E+0,73.495606E+0,72.152338E+0,72.402454E+0,72.953684E+0,3.978080E-3,3.979572E-3,72.244522E+0,4.717011E+0,1.830138E+0,75.227168E+0,73.631247E+0,0.000000E+0,73.735718E+0,72.419628E+0,0.000000E+0,73.526076E+0,1.057369E+0,971.401892E-3,2.206972E+0,60.000000E+0,67.000000E+0,52.500000E+0,10.559296E-3,72.184018E+0,30.582404E+0,0.000000E+0,1.243383E+0,1.250311E+0,1.001943E+0,60.000000E+0,1.000000E+0,1.273269E+0,649.886407E-3,2.009248E+0,60.000000E+0,1.878779E+0,0.000000E+0,73.591744E+0,1.000776E+0,998.370480E-3,1.004610E+0,50.000000E+0,1.000000E+0,85.267803E+0,2.858904E+0,2.554096E+0,1.403710E+0,35.000000E+0,0.000000E+0,1.242576E+0,1.242921E+0,1.009150E+0,60.000000E+0,3.987097E-3,58.582458E+0,9.026263E-3,24.043669E+0,3.153109E+0,30.678932E+0,0.000000E+0,55.101378E-3,0.000000E+0,41.395889E-3,0.000000E+0,16.658134E-3,0.000000E+0,15.756237E-3,0.000000E+0,20.169092E-3,2.021060E+0,2.013909E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.839687E+0,5.659172E+0,0.000000E+0,82.211364E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.794021E+0,0.000000E+0,13.437072E-3,10.000000E+0,9.699834E+0,0.000000E+0,49.802861E-3,996.233274E-3,3.049295E+0,997.713737E-3,3.043325E+0,996.860861E-3,3.041297E+0,993.401084E-3,3.040299E+0,29.841567E-3,7.122181E+0,1.000000E+0,1.000000E+0,72.603210E+0,72.819370E+0,2.172792E+0,72.503673E+0,72.615798E+0,2.178161E+0,72.549768E+0,72.851614E+0,2.175617E+0,72.326833E+0,72.761480E+0,2.194555E+0
 10/25/2017,11:36:08.118,-204.229589E-6,72.859149E+0,3.984579E-3,998.121120E-3,997.903840E-3,0.000000E+0,1.013657E+0,3.090054E+0,0.000000E+0,72.870661E+0,3.982245E-3,997.057910E-3,1.022817E+0,0.000000E+0,1.062466E+0,3.104939E+0,0.000000E+0,72.398945E+0,30.930340E+0,72.481352E+0,3.973879E-3,3.967524E-3,0.000000E+0,1.015738E+0,1.000000E+0,44.000000E+0,98.523643E+0,23.704834E+0,8.962319E-3,12.434042E-3,1.000000E+0,2.659696E+0,1.000000E+0,20.000000E+0,6.668763E-3,43.227220E+0,0.000000E+0,2.685884E+0,0.000000E+0,1.985683E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.969810E+0,0.000000E+0,-226.815623E-3,0.000000E+0,135.270204E-3,0.000000E+0,138.875290E-3,0.000000E+0,147.047215E-3,0.000000E+0,-217.038048E-3,0.000000E+0,2.047290E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000401E+0,0.000000E+0,1.013357E+0,3.034506E+0,0.000000E+0,999.194200E-3,0.000000E+0,999.541302E-3,3.022984E+0,0.000000E+0,238.812490E+0,4.011358E-3,3.980675E-3,73.672390E+0,73.494249E+0,72.153602E+0,72.405777E+0,72.957709E+0,3.989238E-3,3.977367E-3,72.330858E+0,4.715078E+0,1.830428E+0,75.228244E+0,73.634617E+0,0.000000E+0,73.738574E+0,72.422810E+0,0.000000E+0,73.526170E+0,1.065979E+0,1.006448E+0,2.205123E+0,60.000000E+0,67.000000E+0,52.500000E+0,10.558777E-3,72.157298E+0,30.580500E+0,0.000000E+0,1.240462E+0,1.252866E+0,1.007697E+0,60.000000E+0,1.000000E+0,1.268850E+0,654.104494E-3,2.001323E+0,60.000000E+0,1.884114E+0,0.000000E+0,73.590105E+0,1.002963E+0,1.000526E+0,1.005505E+0,50.000000E+0,1.000000E+0,85.081276E+0,2.857435E+0,2.548377E+0,1.410113E+0,35.000000E+0,0.000000E+0,1.247447E+0,1.244758E+0,1.001677E+0,60.000000E+0,3.987032E-3,58.556130E+0,8.924381E-3,24.032441E+0,3.113802E+0,30.677632E+0,0.000000E+0,49.879241E-3,0.000000E+0,44.939057E-3,0.000000E+0,14.113495E-3,0.000000E+0,18.751825E-3,0.000000E+0,20.716672E-3,2.020802E+0,2.013265E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.822923E+0,5.659623E+0,0.000000E+0,83.597487E-3,0.000000E+0,41.852622E-3,9.500000E+0,9.794085E+0,0.000000E+0,14.500023E-3,10.000000E+0,9.699866E+0,0.000000E+0,43.199684E-3,995.653962E-3,3.048861E+0,997.552817E-3,3.043357E+0,997.102241E-3,3.038948E+0,997.971208E-3,3.042568E+0,24.686609E-3,6.598613E+0,1.000000E+0,1.000000E+0,72.599607E+0,72.819697E+0,2.176420E+0,72.509008E+0,72.616781E+0,2.173499E+0,72.549908E+0,72.850865E+0,2.181958E+0,72.328003E+0,72.759748E+0,2.186127E+0
 10/25/2017,11:36:18.118,1.889010E-3,72.861161E+0,3.983996E-3,997.670061E-3,983.820214E-3,0.000000E+0,1.013561E+0,3.088685E+0,0.000000E+0,72.868836E+0,3.975825E-3,997.815044E-3,1.018989E+0,0.000000E+0,1.064814E+0,3.103087E+0,0.000000E+0,72.407181E+0,30.935728E+0,72.486640E+0,3.972128E-3,3.973166E-3,0.000000E+0,1.024753E+0,1.000000E+0,44.000000E+0,97.693087E+0,23.725897E+0,9.075226E-3,12.437285E-3,1.000000E+0,2.646423E+0,1.000000E+0,20.000000E+0,6.712095E-3,43.197098E+0,0.000000E+0,2.689331E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.990357E+0,10.000000E+0,8.990572E+0,0.000000E+0,-208.597063E-3,0.000000E+0,137.394630E-3,0.000000E+0,134.047050E-3,0.000000E+0,128.035772E-3,0.000000E+0,-210.077926E-3,0.000000E+0,2.056023E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.005642E+0,3.035568E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.007963E+0,3.023000E+0,0.000000E+0,238.807717E+0,4.012461E-3,3.982167E-3,73.681096E+0,73.494811E+0,72.150279E+0,72.408538E+0,72.963231E+0,3.994427E-3,3.974058E-3,72.430157E+0,4.721522E+0,1.826109E+0,75.238966E+0,73.634103E+0,0.000000E+0,73.740165E+0,72.425992E+0,0.000000E+0,73.526825E+0,1.069925E+0,1.008524E+0,2.204644E+0,60.000000E+0,66.000000E+0,52.500000E+0,10.576417E-3,72.134650E+0,30.583937E+0,0.000000E+0,1.242856E+0,1.248667E+0,977.634839E-3,60.000000E+0,1.000000E+0,1.265532E+0,650.653332E-3,1.992616E+0,60.000000E+0,1.873058E+0,0.000000E+0,73.590339E+0,1.000856E+0,1.005219E+0,1.011368E+0,50.000000E+0,1.000000E+0,85.545564E+0,2.858218E+0,2.546924E+0,1.380267E+0,35.000000E+0,0.000000E+0,1.244971E+0,1.239949E+0,979.321340E-3,60.000000E+0,3.988200E-3,58.526207E+0,8.943058E-3,24.004973E+0,3.033577E+0,30.679954E+0,0.000000E+0,18.707592E-3,0.000000E+0,43.876107E-3,0.000000E+0,20.362355E-3,0.000000E+0,25.355001E-3,0.000000E+0,21.554148E-3,2.020899E+0,2.013490E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.860082E+0,5.660429E+0,0.000000E+0,83.339604E-3,0.000000E+0,45.946520E-3,9.500000E+0,9.793988E+0,0.000000E+0,22.649309E-3,10.000000E+0,9.698127E+0,0.000000E+0,43.457369E-3,995.991894E-3,3.047509E+0,997.456265E-3,3.044210E+0,996.989597E-3,3.039318E+0,998.614888E-3,3.042906E+0,27.908458E-3,6.473602E+0,1.000000E+0,1.000000E+0,72.605924E+0,72.820586E+0,2.171721E+0,72.507651E+0,72.618466E+0,2.175894E+0,72.548598E+0,72.847168E+0,2.182437E+0,72.325149E+0,72.761012E+0,2.189766E+0
 10/25/2017,11:36:28.118,1.244936E-3,72.860412E+0,3.983542E-3,997.508969E-3,1.004962E+0,0.000000E+0,1.015525E+0,3.089829E+0,0.000000E+0,72.872065E+0,3.977705E-3,997.589515E-3,972.554021E-3,0.000000E+0,1.065086E+0,3.105020E+0,0.000000E+0,72.407368E+0,30.927692E+0,72.485517E+0,3.976927E-3,3.967524E-3,0.000000E+0,1.023336E+0,1.000000E+0,44.000000E+0,97.333928E+0,23.752064E+0,8.619772E-3,12.409982E-3,1.000000E+0,2.667698E+0,1.000000E+0,20.000000E+0,6.464297E-3,43.191139E+0,0.000000E+0,2.695550E+0,0.000000E+0,1.985038E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.004768E+0,0.000000E+0,-221.343618E-3,0.000000E+0,137.459006E-3,0.000000E+0,135.849593E-3,0.000000E+0,144.984956E-3,0.000000E+0,-190.776475E-3,0.000000E+0,2.061082E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.006169E+0,3.035456E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.014643E+0,3.022582E+0,0.000000E+0,238.835971E+0,4.011098E-3,3.983400E-3,73.694763E+0,73.494717E+0,72.152713E+0,72.411954E+0,72.968520E+0,3.980740E-3,3.980091E-3,72.474145E+0,4.712178E+0,1.827269E+0,75.225904E+0,73.635226E+0,0.000000E+0,73.740118E+0,72.426507E+0,0.000000E+0,73.525561E+0,1.067177E+0,1.007869E+0,2.207386E+0,60.000000E+0,66.000000E+0,52.500000E+0,10.569997E-3,72.153836E+0,30.580221E+0,0.000000E+0,1.239887E+0,1.248475E+0,1.008256E+0,60.000000E+0,1.000000E+0,1.268132E+0,653.896785E-3,2.004854E+0,60.000000E+0,1.882261E+0,0.000000E+0,73.590667E+0,1.002516E+0,1.001084E+0,1.013732E+0,50.000000E+0,1.000000E+0,85.821603E+0,2.863343E+0,2.550805E+0,1.401825E+0,35.000000E+0,0.000000E+0,1.248629E+0,1.239023E+0,1.007313E+0,60.000000E+0,3.988654E-3,58.495771E+0,9.041114E-3,23.993467E+0,3.078683E+0,30.681116E+0,0.000000E+0,-3.696022E-3,0.000000E+0,45.035689E-3,0.000000E+0,26.192477E-3,0.000000E+0,22.327203E-3,0.000000E+0,17.012451E-3,2.020802E+0,2.013813E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.882328E+0,5.660848E+0,0.000000E+0,85.177023E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.793473E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.700059E+0,0.000000E+0,45.325585E-3,996.184998E-3,3.048394E+0,996.909137E-3,3.044097E+0,998.486152E-3,3.039704E+0,997.665461E-3,3.040090E+0,30.485937E-3,6.732968E+0,1.000000E+0,1.000000E+0,72.605690E+0,72.819931E+0,2.169180E+0,72.508961E+0,72.615845E+0,2.181386E+0,72.547194E+0,72.852129E+0,2.185696E+0,72.327067E+0,72.760544E+0,2.192735E+0
 10/25/2017,11:36:38.118,1.566973E-3,72.861957E+0,3.980105E-3,998.217775E-3,1.012962E+0,0.000000E+0,1.011421E+0,3.088685E+0,0.000000E+0,72.872580E+0,3.979067E-3,997.235112E-3,1.025768E+0,0.000000E+0,1.063249E+0,3.103876E+0,0.000000E+0,72.414059E+0,30.926623E+0,72.490383E+0,3.973166E-3,3.971933E-3,0.000000E+0,1.027844E+0,1.000000E+0,44.000000E+0,98.117986E+0,23.744270E+0,8.617308E-3,12.429567E-3,1.000000E+0,2.657763E+0,1.000000E+0,20.000000E+0,6.551351E-3,43.221633E+0,0.000000E+0,2.696356E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.983587E+0,0.000000E+0,-235.377703E-3,0.000000E+0,138.134960E-3,0.000000E+0,138.199337E-3,0.000000E+0,159.001868E-3,0.000000E+0,-201.506664E-3,0.000000E+0,2.063563E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,740.552648E-3,3.036469E+0,0.000000E+0,998.341324E-3,0.000000E+0,990.416583E-3,3.023226E+0,0.000000E+0,238.860463E+0,4.014342E-3,3.982232E-3,73.705107E+0,73.494577E+0,72.151402E+0,72.413498E+0,72.973902E+0,3.990730E-3,3.979767E-3,72.488137E+0,4.703479E+0,1.828059E+0,75.230820E+0,73.635553E+0,0.000000E+0,73.741335E+0,72.425712E+0,0.000000E+0,73.527246E+0,1.065021E+0,1.006959E+0,2.210607E+0,60.000000E+0,66.000000E+0,52.500000E+0,10.557934E-3,72.169745E+0,30.580361E+0,0.000000E+0,1.237796E+0,1.247309E+0,1.002119E+0,60.000000E+0,1.000000E+0,1.270940E+0,652.938129E-3,1.992217E+0,60.000000E+0,1.875765E+0,0.000000E+0,73.589357E+0,1.001925E+0,998.162943E-3,1.001767E+0,50.000000E+0,1.000000E+0,85.426428E+0,2.851560E+0,2.545518E+0,1.405115E+0,35.000000E+0,0.000000E+0,1.242767E+0,1.241659E+0,1.006882E+0,60.000000E+0,3.989238E-3,58.465336E+0,8.875807E-3,24.009381E+0,3.144410E+0,30.682974E+0,0.000000E+0,-30.515889E-3,0.000000E+0,44.359266E-3,0.000000E+0,22.649309E-3,0.000000E+0,17.753295E-3,0.000000E+0,14.177917E-3,2.020770E+0,2.013329E+0,2.018129E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.849100E+0,5.661815E+0,0.000000E+0,78.536527E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.793473E+0,0.000000E+0,22.005097E-3,10.000000E+0,9.699898E+0,0.000000E+0,40.429571E-3,996.313734E-3,3.048780E+0,997.617185E-3,3.043936E+0,998.212588E-3,3.040991E+0,998.421784E-3,3.041040E+0,33.063417E-3,7.046142E+0,1.000000E+0,1.000000E+0,72.607422E+0,72.821897E+0,2.174758E+0,72.508587E+0,72.617717E+0,2.174761E+0,72.551359E+0,72.850304E+0,2.177933E+0,72.325663E+0,72.761901E+0,2.191458E+0
 10/25/2017,11:36:48.118,1.405954E-3,72.859664E+0,3.980753E-3,997.251221E-3,1.003237E+0,0.000000E+0,1.012603E+0,3.087670E+0,0.000000E+0,72.870849E+0,3.979456E-3,998.298322E-3,988.314071E-3,0.000000E+0,1.061700E+0,3.103957E+0,0.000000E+0,72.417522E+0,30.910411E+0,72.493425E+0,3.971350E-3,3.970182E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,98.333809E+0,23.721815E+0,8.948051E-3,12.421461E-3,1.000000E+0,2.662939E+0,1.000000E+0,20.000000E+0,6.679596E-3,43.219072E+0,0.000000E+0,2.684047E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.970325E+0,0.000000E+0,-233.607348E-3,0.000000E+0,138.810914E-3,0.000000E+0,137.201500E-3,0.000000E+0,150.011711E-3,0.000000E+0,-206.984538E-3,0.000000E+0,2.058375E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,745.839712E-3,3.036357E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.009657E+0,3.022855E+0,0.000000E+0,238.856654E+0,4.015899E-3,3.982037E-3,73.715919E+0,73.495232E+0,72.152806E+0,72.419909E+0,72.981202E+0,3.981389E-3,3.980286E-3,72.488278E+0,4.719588E+0,1.824030E+0,75.243227E+0,73.636443E+0,0.000000E+0,73.742224E+0,72.429876E+0,0.000000E+0,73.530242E+0,1.063679E+0,984.159002E-3,2.207418E+0,60.000000E+0,66.000000E+0,52.500000E+0,10.553070E-3,72.170026E+0,30.578363E+0,0.000000E+0,1.244389E+0,1.251333E+0,1.008128E+0,60.000000E+0,1.000000E+0,1.270095E+0,652.107294E-3,1.989772E+0,60.000000E+0,1.870898E+0,0.000000E+0,73.590667E+0,1.000600E+0,997.684012E-3,1.010409E+0,50.000000E+0,1.000000E+0,85.291864E+0,2.851320E+0,2.545246E+0,1.399781E+0,35.000000E+0,0.000000E+0,1.245003E+0,1.240045E+0,1.009070E+0,60.000000E+0,3.991573E-3,58.436441E+0,9.018935E-3,24.031374E+0,3.197570E+0,30.683949E+0,0.000000E+0,53.360666E-3,0.000000E+0,45.067900E-3,0.000000E+0,18.075402E-3,0.000000E+0,14.886550E-3,0.000000E+0,17.721085E-3,2.020673E+0,2.013329E+0,2.018386E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.836930E+0,5.660171E+0,0.000000E+0,83.468546E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.792571E+0,0.000000E+0,16.883609E-3,10.000000E+0,9.699866E+0,0.000000E+0,43.779475E-3,996.716033E-3,3.048844E+0,997.407989E-3,3.041893E+0,998.936728E-3,3.039511E+0,1.000401E+0,3.040766E+0,31.774677E-3,6.937562E+0,1.000000E+0,1.000000E+0,72.605877E+0,72.824096E+0,2.176372E+0,72.511021E+0,72.618606E+0,2.177698E+0,72.546913E+0,72.850070E+0,2.180058E+0,72.329735E+0,72.762041E+0,2.190357E+0
