date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:36:58.118,278.825630E-6,72.859336E+0,3.983218E-3,997.396204E-3,1.017385E+0,0.000000E+0,1.012874E+0,3.087316E+0,0.000000E+0,72.873563E+0,3.973684E-3,998.233885E-3,994.790368E-3,0.000000E+0,1.062291E+0,3.103409E+0,0.000000E+0,72.420798E+0,30.911990E+0,72.499462E+0,3.974463E-3,3.971869E-3,0.000000E+0,1.015515E+0,1.000000E+0,44.000000E+0,97.944713E+0,23.720701E+0,9.082813E-3,12.416208E-3,1.000000E+0,2.645241E+0,1.000000E+0,20.000000E+0,6.685499E-3,43.223495E+0,0.000000E+0,2.688751E+0,0.000000E+0,1.989712E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.967911E+0,0.000000E+0,-224.498068E-3,0.000000E+0,136.557735E-3,0.000000E+0,141.257222E-3,0.000000E+0,148.465017E-3,0.000000E+0,-217.199162E-3,0.000000E+0,2.058794E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.007958E+0,3.035890E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.006493E+0,3.024159E+0,0.000000E+0,238.868997E+0,4.011163E-3,3.981453E-3,73.727293E+0,73.496028E+0,72.152432E+0,72.420611E+0,72.986257E+0,3.983140E-3,3.978275E-3,72.468857E+0,4.711534E+0,1.821676E+0,75.245380E+0,73.638455E+0,0.000000E+0,73.741241E+0,72.432403E+0,0.000000E+0,73.528557E+0,1.059382E+0,1.001195E+0,2.208741E+0,60.000000E+0,66.000000E+0,52.500000E+0,10.581281E-3,72.158328E+0,30.575762E+0,0.000000E+0,1.242362E+0,1.249816E+0,1.005763E+0,60.000000E+0,1.000000E+0,1.268053E+0,651.771764E-3,2.000588E+0,60.000000E+0,1.894977E+0,0.000000E+0,73.590761E+0,1.001430E+0,996.215291E-3,1.007102E+0,50.000000E+0,1.000000E+0,85.535479E+0,2.858585E+0,2.552387E+0,1.402544E+0,35.000000E+0,0.000000E+0,1.244317E+0,1.239358E+0,1.001022E+0,60.000000E+0,3.986838E-3,58.406939E+0,8.977948E-3,24.022744E+0,3.090282E+0,30.685761E+0,0.000000E+0,50.878538E-3,0.000000E+0,43.360737E-3,0.000000E+0,14.210127E-3,0.000000E+0,19.267194E-3,0.000000E+0,21.972886E-3,2.020899E+0,2.014006E+0,2.018225E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.856051E+0,5.659720E+0,0.000000E+0,87.465738E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.793022E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.700156E+0,0.000000E+0,41.782417E-3,996.474654E-3,3.049697E+0,998.309140E-3,3.042826E+0,996.587297E-3,3.040332E+0,997.939024E-3,3.041040E+0,36.607451E-3,6.941751E+0,1.000000E+0,1.000000E+0,72.608451E+0,72.824190E+0,2.169756E+0,72.506388E+0,72.617436E+0,2.177826E+0,72.550376E+0,72.850631E+0,2.183795E+0,72.327442E+0,72.760403E+0,2.187755E+0
 10/25/2017,11:37:08.118,1.244936E-3,72.860178E+0,3.980559E-3,998.121120E-3,982.638595E-3,0.000000E+0,1.012299E+0,3.089088E+0,0.000000E+0,72.874312E+0,3.976862E-3,997.154565E-3,993.833280E-3,0.000000E+0,1.061157E+0,3.103860E+0,0.000000E+0,72.425478E+0,30.921653E+0,72.499509E+0,3.976214E-3,3.967070E-3,0.000000E+0,1.026315E+0,1.000000E+0,44.000000E+0,97.512823E+0,23.725387E+0,9.116017E-3,12.414262E-3,1.000000E+0,2.653435E+0,1.000000E+0,20.000000E+0,6.686148E-3,43.202685E+0,0.000000E+0,2.680083E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.980272E+0,0.000000E+0,-211.526195E-3,0.000000E+0,135.592087E-3,0.000000E+0,140.195009E-3,0.000000E+0,138.024835E-3,0.000000E+0,-208.692346E-3,0.000000E+0,2.052801E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.015321E+0,3.037129E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.002641E+0,3.022501E+0,0.000000E+0,238.866442E+0,4.013563E-3,3.985475E-3,73.735391E+0,73.498368E+0,72.153508E+0,72.422904E+0,72.990984E+0,3.979507E-3,3.976783E-3,72.326038E+0,4.704768E+0,1.824287E+0,75.242758E+0,73.640187E+0,0.000000E+0,73.745033E+0,72.435351E+0,0.000000E+0,73.530148E+0,1.065356E+0,1.008300E+0,2.207354E+0,60.000000E+0,66.000000E+0,52.500000E+0,10.559361E-3,72.141857E+0,30.576226E+0,0.000000E+0,1.240637E+0,1.244483E+0,1.008320E+0,60.000000E+0,1.000000E+0,1.268005E+0,652.810308E-3,1.990907E+0,60.000000E+0,1.870125E+0,0.000000E+0,73.590620E+0,999.306974E-3,1.002218E+0,1.007150E+0,50.000000E+0,1.000000E+0,85.899375E+0,2.863103E+0,2.547722E+0,1.391621E+0,35.000000E+0,0.000000E+0,1.247814E+0,1.241883E+0,1.014435E+0,60.000000E+0,3.988978E-3,58.379398E+0,8.964070E-3,24.008035E+0,3.029711E+0,30.689338E+0,0.000000E+0,32.633292E-3,0.000000E+0,45.325585E-3,0.000000E+0,-2.056236E-3,0.000000E+0,29.091433E-3,0.000000E+0,25.065106E-3,2.021221E+0,2.013490E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.885601E+0,5.660558E+0,0.000000E+0,82.469248E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.795148E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.700446E+0,0.000000E+0,43.070842E-3,996.168906E-3,3.049810E+0,998.180404E-3,3.044001E+0,998.470060E-3,3.040122E+0,996.184998E-3,3.038867E+0,31.452492E-3,6.759388E+0,1.000000E+0,1.000000E+0,72.607047E+0,72.822973E+0,2.172824E+0,72.507838E+0,72.617202E+0,2.179071E+0,72.548224E+0,72.853486E+0,2.181671E+0,72.329547E+0,72.760310E+0,2.190293E+0
 10/25/2017,11:37:18.118,3.177157E-3,72.860085E+0,3.980559E-3,997.363986E-3,995.875926E-3,0.000000E+0,1.013960E+0,3.090521E+0,0.000000E+0,72.871363E+0,3.976668E-3,996.945145E-3,1.012241E+0,0.000000E+0,1.063105E+0,3.105680E+0,0.000000E+0,72.427443E+0,30.923697E+0,72.502082E+0,3.971933E-3,3.973166E-3,0.000000E+0,1.028130E+0,1.000000E+0,44.000000E+0,97.412517E+0,23.740466E+0,9.119130E-3,12.412122E-3,1.000000E+0,2.656965E+0,1.000000E+0,20.000000E+0,6.704960E-3,43.165162E+0,0.000000E+0,2.696549E+0,0.000000E+0,1.985393E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.979853E+0,0.000000E+0,-211.011183E-3,0.000000E+0,136.171476E-3,0.000000E+0,134.883945E-3,0.000000E+0,136.510364E-3,0.000000E+0,-196.769914E-3,0.000000E+0,2.056571E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.008836E+0,3.036148E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.008474E+0,3.022904E+0,0.000000E+0,238.855112E+0,4.008504E-3,3.981778E-3,73.748356E+0,73.495700E+0,72.153040E+0,72.423512E+0,72.998050E+0,3.980156E-3,3.975940E-3,72.138394E+0,4.698324E+0,1.821257E+0,75.228104E+0,73.638362E+0,0.000000E+0,73.743629E+0,72.433480E+0,0.000000E+0,73.531506E+0,1.064094E+0,1.002536E+0,2.208407E+0,60.000000E+0,67.000000E+0,52.500000E+0,10.561890E-3,72.121595E+0,30.577713E+0,0.000000E+0,1.243319E+0,1.248124E+0,992.050494E-3,60.000000E+0,1.000000E+0,1.264256E+0,651.500145E-3,2.000524E+0,60.000000E+0,1.884501E+0,0.000000E+0,73.589918E+0,999.227153E-3,997.668048E-3,1.001942E+0,50.000000E+0,1.000000E+0,86.018380E+0,2.858633E+0,2.556572E+0,1.408756E+0,35.000000E+0,0.000000E+0,1.245642E+0,1.237697E+0,987.736504E-3,60.000000E+0,3.988589E-3,58.349663E+0,8.866468E-3,24.005623E+0,3.016501E+0,30.689245E+0,0.000000E+0,33.954944E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.816246E-3,0.000000E+0,22.713731E-3,0.000000E+0,24.743000E-3,2.020931E+0,2.013716E+0,2.018258E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.895351E+0,5.661203E+0,0.000000E+0,84.435608E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.793956E+0,0.000000E+0,17.141294E-3,10.000000E+0,9.699447E+0,0.000000E+0,39.624305E-3,996.780401E-3,3.049231E+0,997.858565E-3,3.043679E+0,997.955116E-3,3.040686E+0,996.716033E-3,3.040316E+0,34.674341E-3,6.821250E+0,1.000000E+0,1.000000E+0,72.605409E+0,72.823769E+0,2.170459E+0,72.509336E+0,72.619963E+0,2.174825E+0,72.549113E+0,72.849134E+0,2.183108E+0,72.327348E+0,72.762697E+0,2.192799E+0
 10/25/2017,11:37:28.118,278.825630E-6,72.864016E+0,3.980559E-3,997.283439E-3,965.473178E-3,0.000000E+0,1.014072E+0,3.091085E+0,0.000000E+0,72.874171E+0,3.979002E-3,998.459414E-3,1.030633E+0,0.000000E+0,1.063744E+0,3.106309E+0,0.000000E+0,72.432637E+0,30.916589E+0,72.504141E+0,3.975111E-3,3.973944E-3,0.000000E+0,1.027350E+0,1.000000E+0,44.000000E+0,97.669866E+0,23.733877E+0,9.011347E-3,12.420618E-3,1.000000E+0,2.666245E+0,1.000000E+0,20.000000E+0,6.616284E-3,43.151987E+0,0.000000E+0,2.694004E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.977117E+0,0.000000E+0,-213.908127E-3,0.000000E+0,136.042723E-3,0.000000E+0,143.735719E-3,0.000000E+0,138.637068E-3,0.000000E+0,-205.115616E-3,0.000000E+0,2.055250E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.012878E+0,3.037081E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.003888E+0,3.022968E+0,0.000000E+0,238.866587E+0,4.011228E-3,3.978470E-3,73.756173E+0,73.498181E+0,72.151964E+0,72.425384E+0,73.001748E+0,3.992805E-3,3.982945E-3,72.141763E+0,4.698646E+0,1.824191E+0,75.223282E+0,73.640608E+0,0.000000E+0,73.744097E+0,72.435211E+0,0.000000E+0,73.530101E+0,1.065835E+0,1.009450E+0,2.205075E+0,60.000000E+0,67.000000E+0,52.500000E+0,10.560788E-3,72.116963E+0,30.573486E+0,0.000000E+0,1.239791E+0,1.244707E+0,1.006450E+0,60.000000E+0,1.000000E+0,1.267622E+0,650.477578E-3,1.997729E+0,60.000000E+0,1.877716E+0,0.000000E+0,73.589497E+0,1.003458E+0,995.193572E-3,1.008236E+0,50.000000E+0,1.000000E+0,85.876155E+0,2.862385E+0,2.553473E+0,1.399047E+0,35.000000E+0,0.000000E+0,1.240643E+0,1.238703E+0,997.205560E-3,60.000000E+0,3.990535E-3,58.320535E+0,9.066211E-3,24.014717E+0,3.028422E+0,30.688362E+0,0.000000E+0,35.502244E-3,0.000000E+0,44.198213E-3,0.000000E+0,16.754766E-3,0.000000E+0,24.130998E-3,0.000000E+0,23.937734E-3,2.021028E+0,2.013329E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.883529E+0,5.661912E+0,0.000000E+0,82.211364E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.792185E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.698191E+0,0.000000E+0,40.977151E-3,996.442470E-3,3.049890E+0,996.828677E-3,3.044403E+0,998.067760E-3,3.040074E+0,998.453968E-3,3.041088E+0,31.452492E-3,7.172766E+0,1.000000E+0,1.000000E+0,72.607562E+0,72.825313E+0,2.174933E+0,72.508961E+0,72.617623E+0,2.180891E+0,72.547241E+0,72.850163E+0,2.181224E+0,72.327021E+0,72.762322E+0,2.192719E+0
 10/25/2017,11:37:38.118,922.899256E-6,72.862752E+0,3.985033E-3,997.525078E-3,985.943936E-3,0.000000E+0,1.012874E+0,3.091295E+0,0.000000E+0,72.875248E+0,3.976214E-3,998.249994E-3,1.015767E+0,0.000000E+0,1.062866E+0,3.105004E+0,0.000000E+0,72.432778E+0,30.914685E+0,72.506341E+0,3.974398E-3,3.972323E-3,0.000000E+0,1.024435E+0,1.000000E+0,44.000000E+0,98.222253E+0,23.715876E+0,9.023085E-3,12.420942E-3,1.000000E+0,2.661597E+0,1.000000E+0,20.000000E+0,6.730713E-3,43.154314E+0,0.000000E+0,2.710727E+0,0.000000E+0,1.990228E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.990228E+0,10.000000E+0,8.984102E+0,0.000000E+0,-215.903800E-3,0.000000E+0,134.980510E-3,0.000000E+0,133.242344E-3,0.000000E+0,137.187043E-3,0.000000E+0,-210.980164E-3,0.000000E+0,2.054605E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.014155E+0,3.036518E+0,0.000000E+0,998.083852E-3,0.000000E+0,997.527791E-3,3.022437E+0,0.000000E+0,238.866587E+0,4.008568E-3,3.975810E-3,73.767266E+0,73.494951E+0,72.154350E+0,72.429315E+0,73.008581E+0,3.986773E-3,3.977367E-3,72.226459E+0,4.703157E+0,1.825077E+0,75.230773E+0,73.642855E+0,0.000000E+0,73.743769E+0,72.436334E+0,0.000000E+0,73.531740E+0,1.066953E+0,1.010839E+0,2.206972E+0,60.000000E+0,67.000000E+0,52.500000E+0,10.557221E-3,72.105358E+0,30.572185E+0,0.000000E+0,1.246289E+0,1.249689E+0,1.015608E+0,60.000000E+0,1.000000E+0,1.264016E+0,650.062161E-3,2.003832E+0,60.000000E+0,1.885678E+0,0.000000E+0,73.590808E+0,1.002516E+0,997.747869E-3,1.004818E+0,50.000000E+0,1.000000E+0,85.578678E+0,2.855280E+0,2.551987E+0,1.397274E+0,35.000000E+0,0.000000E+0,1.247798E+0,1.236354E+0,1.008479E+0,60.000000E+0,3.990016E-3,58.292574E+0,8.983460E-3,24.015691E+0,3.045176E+0,30.690871E+0,0.000000E+0,37.468605E-3,0.000000E+0,48.385594E-3,0.000000E+0,15.659605E-3,0.000000E+0,22.971416E-3,0.000000E+0,24.388683E-3,2.020931E+0,2.013651E+0,2.018097E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.858533E+0,5.661106E+0,0.000000E+0,82.533719E-3,0.000000E+0,41.788151E-3,9.500000E+0,9.794343E+0,0.000000E+0,16.883609E-3,10.000000E+0,9.694583E+0,0.000000E+0,40.687256E-3,996.104538E-3,3.048667E+0,997.681553E-3,3.043695E+0,998.148220E-3,3.040235E+0,998.389600E-3,3.038867E+0,29.519383E-3,7.180821E+0,1.000000E+0,1.000000E+0,72.608217E+0,72.823956E+0,2.172073E+0,72.509476E+0,72.619027E+0,2.179949E+0,72.547849E+0,72.849508E+0,2.184418E+0,72.327956E+0,72.761854E+0,2.188106E+0
 10/25/2017,11:37:48.118,1.244936E-3,72.860880E+0,3.982180E-3,998.040574E-3,995.077535E-3,0.000000E+0,1.014535E+0,3.089668E+0,0.000000E+0,72.874359E+0,3.982115E-3,998.282212E-3,982.683203E-3,0.000000E+0,1.062099E+0,3.104005E+0,0.000000E+0,72.440265E+0,30.911665E+0,72.506856E+0,3.976927E-3,3.970896E-3,0.000000E+0,1.025741E+0,1.000000E+0,44.000000E+0,97.958016E+0,23.712118E+0,9.083851E-3,12.407647E-3,1.000000E+0,2.660814E+0,1.000000E+0,20.000000E+0,6.774953E-3,43.152964E+0,0.000000E+0,2.710889E+0,0.000000E+0,1.989906E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.975153E+0,0.000000E+0,-215.839424E-3,0.000000E+0,135.527710E-3,0.000000E+0,135.817405E-3,0.000000E+0,141.247113E-3,0.000000E+0,-225.061523E-3,0.000000E+0,2.049675E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.014922E+0,3.035810E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.003520E+0,3.024030E+0,0.000000E+0,238.883462E+0,4.008763E-3,3.979767E-3,73.778031E+0,73.498462E+0,72.152666E+0,72.432544E+0,73.012278E+0,3.977107E-3,3.979702E-3,72.304793E+0,4.703479E+0,1.824046E+0,75.226934E+0,73.643042E+0,0.000000E+0,73.745080E+0,72.439189E+0,0.000000E+0,73.529774E+0,1.060468E+0,1.009114E+0,2.204070E+0,60.000000E+0,67.000000E+0,52.500000E+0,10.562085E-3,72.071012E+0,30.572557E+0,0.000000E+0,1.243208E+0,1.249545E+0,1.014169E+0,60.000000E+0,1.000000E+0,1.269552E+0,646.658932E-3,1.999198E+0,60.000000E+0,1.895767E+0,0.000000E+0,73.591650E+0,998.907869E-3,1.001132E+0,1.016607E+0,50.000000E+0,1.000000E+0,85.726993E+0,2.857930E+0,2.549911E+0,1.409890E+0,35.000000E+0,0.000000E+0,1.245419E+0,1.238831E+0,1.011800E+0,60.000000E+0,3.992092E-3,58.263727E+0,8.954148E-3,24.014949E+0,3.057097E+0,30.688827E+0,0.000000E+0,44.399220E-3,0.000000E+0,45.454427E-3,0.000000E+0,14.532233E-3,0.000000E+0,18.590771E-3,0.000000E+0,24.420893E-3,2.020641E+0,2.013587E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.870191E+0,5.659849E+0,0.000000E+0,82.952779E-3,0.000000E+0,50.362772E-3,9.500000E+0,9.793312E+0,0.000000E+0,15.530763E-3,10.000000E+0,9.689140E+0,0.000000E+0,42.136734E-3,995.991894E-3,3.049134E+0,998.534428E-3,3.043614E+0,996.973505E-3,3.039865E+0,998.293048E-3,3.040911E+0,30.808122E-3,6.991369E+0,1.000000E+0,1.000000E+0,72.609294E+0,72.824284E+0,2.175013E+0,72.508915E+0,72.621040E+0,2.177922E+0,72.548645E+0,72.849742E+0,2.184658E+0,72.327021E+0,72.760123E+0,2.187372E+0
 10/25/2017,11:37:58.118,-687.284809E-6,72.863033E+0,3.983477E-3,998.346649E-3,1.011221E+0,0.000000E+0,1.011549E+0,3.089764E+0,0.000000E+0,72.876184E+0,3.981467E-3,997.718389E-3,1.028384E+0,0.000000E+0,1.062530E+0,3.105020E+0,0.000000E+0,72.442230E+0,30.913570E+0,72.512471E+0,3.974203E-3,3.971480E-3,0.000000E+0,1.015722E+0,1.000000E+0,44.000000E+0,97.646081E+0,23.724784E+0,9.134370E-3,12.402589E-3,1.000000E+0,2.645145E+0,1.000000E+0,20.000000E+0,6.758087E-3,43.170795E+0,0.000000E+0,2.709793E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.971194E+0,0.000000E+0,-227.427201E-3,0.000000E+0,137.169312E-3,0.000000E+0,140.098444E-3,0.000000E+0,146.273868E-3,0.000000E+0,-219.551426E-3,0.000000E+0,2.053381E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.008884E+0,3.036550E+0,0.000000E+0,998.389600E-3,0.000000E+0,997.336028E-3,3.023306E+0,0.000000E+0,238.874880E+0,4.009412E-3,3.983335E-3,73.790201E+0,73.499444E+0,72.153742E+0,72.434790E+0,73.017519E+0,3.971983E-3,3.981648E-3,72.367451E+0,4.709278E+0,1.830283E+0,75.242477E+0,73.643510E+0,0.000000E+0,73.745922E+0,72.442090E+0,0.000000E+0,73.528744E+0,1.059174E+0,998.432916E-3,2.205457E+0,60.000000E+0,67.000000E+0,52.500000E+0,10.580827E-3,72.050564E+0,30.572417E+0,0.000000E+0,1.241516E+0,1.250615E+0,1.009311E+0,60.000000E+0,1.000000E+0,1.264926E+0,648.704065E-3,1.991322E+0,60.000000E+0,1.896621E+0,0.000000E+0,73.591978E+0,999.610294E-3,998.131014E-3,1.003540E+0,50.000000E+0,1.000000E+0,86.005011E+0,2.858297E+0,2.549863E+0,1.397019E+0,35.000000E+0,0.000000E+0,1.242863E+0,1.242554E+0,1.003896E+0,60.000000E+0,3.991443E-3,58.238007E+0,8.933914E-3,24.002793E+0,3.093182E+0,30.691614E+0,0.000000E+0,51.910072E-3,0.000000E+0,44.971268E-3,0.000000E+0,13.726968E-3,0.000000E+0,18.848456E-3,0.000000E+0,23.615628E-3,2.021028E+0,2.013813E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.892904E+0,5.659946E+0,0.000000E+0,78.214173E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792475E+0,0.000000E+0,14.854340E-3,10.000000E+0,9.695099E+0,0.000000E+0,41.846838E-3,996.394194E-3,3.049295E+0,997.359713E-3,3.044065E+0,998.807992E-3,3.039945E+0,997.842473E-3,3.039447E+0,25.975348E-3,6.818672E+0,1.000000E+0,1.000000E+0,72.610370E+0,72.826577E+0,2.168749E+0,72.512284E+0,72.620384E+0,2.179630E+0,72.547335E+0,72.852363E+0,2.182166E+0,72.327161E+0,72.763165E+0,2.186334E+0
 10/25/2017,11:38:08.118,922.899256E-6,72.862846E+0,3.981207E-3,997.347876E-3,1.008043E+0,0.000000E+0,1.010798E+0,3.091778E+0,0.000000E+0,72.873376E+0,3.984515E-3,997.541187E-3,994.582999E-3,0.000000E+0,1.063121E+0,3.106099E+0,0.000000E+0,72.445974E+0,30.904604E+0,72.512799E+0,3.971998E-3,3.969534E-3,0.000000E+0,1.014559E+0,1.000000E+0,44.000000E+0,97.444668E+0,23.724645E+0,9.114526E-3,12.397725E-3,1.000000E+0,2.660335E+0,1.000000E+0,20.000000E+0,6.741286E-3,43.208178E+0,0.000000E+0,2.717108E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.965271E+0,0.000000E+0,-225.656846E-3,0.000000E+0,137.587760E-3,0.000000E+0,137.813077E-3,0.000000E+0,152.782870E-3,0.000000E+0,-213.880215E-3,0.000000E+0,2.052092E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000176E+0,0.000000E+0,1.004204E+0,3.036453E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.005710E+0,3.022952E+0,0.000000E+0,238.908100E+0,4.011098E-3,3.980935E-3,73.802043E+0,73.496870E+0,72.153742E+0,72.436849E+0,73.027722E+0,3.985735E-3,3.977237E-3,72.400770E+0,4.712178E+0,1.825254E+0,75.251748E+0,73.643791E+0,0.000000E+0,73.746811E+0,72.442418E+0,0.000000E+0,73.529867E+0,1.065372E+0,988.789242E-3,2.207020E+0,60.000000E+0,67.000000E+0,52.500000E+0,10.560204E-3,72.042703E+0,30.568608E+0,0.000000E+0,1.240462E+0,1.246782E+0,1.001959E+0,60.000000E+0,1.000000E+0,1.270270E+0,649.518922E-3,2.000652E+0,60.000000E+0,1.884743E+0,0.000000E+0,73.592212E+0,999.897650E-3,998.003299E-3,1.001383E+0,50.000000E+0,1.000000E+0,86.195602E+0,2.861507E+0,2.547419E+0,1.410113E+0,35.000000E+0,0.000000E+0,1.244189E+0,1.239023E+0,1.007409E+0,60.000000E+0,3.989367E-3,58.211400E+0,8.943966E-3,23.998385E+0,3.159875E+0,30.689152E+0,0.000000E+0,19.449007E-3,0.000000E+0,47.934645E-3,0.000000E+0,12.889492E-3,0.000000E+0,16.400449E-3,0.000000E+0,27.964062E-3,2.020738E+0,2.013555E+0,2.018612E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.908795E+0,5.658817E+0,0.000000E+0,82.146894E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.793634E+0,0.000000E+0,12.374122E-3,10.000000E+0,9.690396E+0,0.000000E+0,38.110406E-3,996.506838E-3,3.048941E+0,997.456265E-3,3.044081E+0,998.164312E-3,3.039575E+0,994.849363E-3,3.041217E+0,30.163752E-3,6.944651E+0,1.000000E+0,1.000000E+0,72.608592E+0,72.823348E+0,2.176404E+0,72.510553E+0,72.618185E+0,2.174793E+0,72.548645E+0,72.851427E+0,2.181383E+0,72.329033E+0,72.760263E+0,2.196151E+0
 10/25/2017,11:38:18.118,278.825630E-6,72.864390E+0,3.979586E-3,998.652725E-3,1.011445E+0,0.000000E+0,1.013944E+0,3.091295E+0,0.000000E+0,72.875622E+0,3.980234E-3,998.282212E-3,994.614902E-3,0.000000E+0,1.064175E+0,3.105519E+0,0.000000E+0,72.450888E+0,30.906927E+0,72.515232E+0,3.974074E-3,3.968042E-3,0.000000E+0,1.025996E+0,1.000000E+0,44.000000E+0,97.627138E+0,23.727475E+0,9.090466E-3,12.398633E-3,1.000000E+0,2.663769E+0,1.000000E+0,20.000000E+0,6.745957E-3,43.189463E+0,0.000000E+0,2.705507E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.968361E+0,0.000000E+0,-223.532420E-3,0.000000E+0,137.813077E-3,0.000000E+0,138.778725E-3,0.000000E+0,149.077250E-3,0.000000E+0,-213.332427E-3,0.000000E+0,2.048837E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,925.121496E-3,3.037837E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.008666E+0,3.022550E+0,0.000000E+0,238.916007E+0,4.012590E-3,3.982426E-3,73.813183E+0,73.497104E+0,72.153883E+0,72.440218E+0,73.031840E+0,3.975615E-3,3.981583E-3,72.411205E+0,4.715722E+0,1.829139E+0,75.238732E+0,73.643604E+0,0.000000E+0,73.744986E+0,72.444711E+0,0.000000E+0,73.530055E+0,1.063759E+0,1.001003E+0,2.208726E+0,60.000000E+0,67.000000E+0,52.500000E+0,10.560139E-3,72.047054E+0,30.565078E+0,0.000000E+0,1.242537E+0,1.246016E+0,999.162431E-3,60.000000E+0,1.000000E+0,1.266218E+0,657.587611E-3,1.993415E+0,60.000000E+0,1.877716E+0,0.000000E+0,73.592024E+0,997.774410E-3,992.830846E-3,1.005201E+0,50.000000E+0,1.000000E+0,86.153853E+0,2.859734E+0,2.548042E+0,1.398120E+0,30.000000E+0,0.000000E+0,1.241346E+0,1.238112E+0,1.007713E+0,60.000000E+0,3.985994E-3,58.185260E+0,9.034175E-3,24.003396E+0,3.176628E+0,30.688827E+0,0.000000E+0,53.231724E-3,0.000000E+0,41.911259E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.627394E-3,0.000000E+0,17.946559E-3,2.021028E+0,2.013684E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.905642E+0,5.648276E+0,0.000000E+0,81.631127E-3,0.000000E+0,40.595440E-3,9.500000E+0,9.791991E+0,0.000000E+0,16.464871E-3,10.000000E+0,9.665013E+0,0.000000E+0,45.518849E-3,996.635573E-3,3.049263E+0,997.230977E-3,3.044548E+0,997.955116E-3,3.040106E+0,998.019484E-3,3.038497E+0,31.130307E-3,7.163100E+0,1.000000E+0,1.000000E+0,72.610744E+0,72.825173E+0,2.173831E+0,72.510553E+0,72.619355E+0,2.181402E+0,72.547475E+0,72.850257E+0,2.177119E+0,72.325897E+0,72.760497E+0,2.189383E+0
 10/25/2017,11:38:28.118,-1.009322E-3,72.864765E+0,3.981272E-3,997.315658E-3,1.004259E+0,0.000000E+0,1.014327E+0,3.092712E+0,0.000000E+0,72.874171E+0,3.984061E-3,997.734498E-3,1.008684E+0,0.000000E+0,1.063600E+0,3.106905E+0,0.000000E+0,72.454491E+0,30.899633E+0,72.516776E+0,3.975760E-3,3.971739E-3,0.000000E+0,1.027828E+0,1.000000E+0,44.000000E+0,97.922714E+0,23.719959E+0,8.871072E-3,12.394482E-3,1.000000E+0,2.683016E+0,1.000000E+0,20.000000E+0,6.580152E-3,43.158830E+0,0.000000E+0,2.694552E+0,0.000000E+0,1.985393E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.973737E+0,0.000000E+0,-243.553524E-3,0.000000E+0,137.426818E-3,0.000000E+0,141.482540E-3,0.000000E+0,167.379791E-3,0.000000E+0,-200.829985E-3,0.000000E+0,2.047323E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,677.586809E-3,3.036325E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.008794E+0,3.022566E+0,0.000000E+0,238.933220E+0,4.014536E-3,3.983205E-3,73.822919E+0,73.497572E+0,72.154397E+0,72.443587E+0,73.038018E+0,3.990730E-3,3.978015E-3,72.412047E+0,4.714756E+0,1.825593E+0,75.228151E+0,73.646740E+0,0.000000E+0,73.745220E+0,72.444664E+0,0.000000E+0,73.530991E+0,1.064334E+0,1.002217E+0,2.205936E+0,60.000000E+0,67.000000E+0,52.500000E+0,10.559491E-3,72.076534E+0,30.564242E+0,0.000000E+0,1.235657E+0,1.251397E+0,1.005699E+0,60.000000E+0,1.000000E+0,1.264973E+0,650.940929E-3,1.979611E+0,60.000000E+0,1.878505E+0,0.000000E+0,73.590854E+0,1.000249E+0,1.000765E+0,1.001495E+0,50.000000E+0,1.000000E+0,86.018004E+0,2.769621E+0,2.549096E+0,1.273112E+0,30.000000E+0,0.000000E+0,1.243279E+0,1.234629E+0,1.003401E+0,60.000000E+0,3.989951E-3,58.153519E+0,8.881124E-3,24.004695E+0,3.201437E+0,30.691800E+0,0.000000E+0,19.803596E-3,0.000000E+0,44.778004E-3,0.000000E+0,19.170563E-3,0.000000E+0,14.789918E-3,0.000000E+0,16.046133E-3,2.021060E+0,2.013619E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.894577E+0,5.652048E+0,0.000000E+0,82.404777E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.792990E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.660085E+0,0.000000E+0,43.521790E-3,996.120630E-3,3.049231E+0,997.633277E-3,3.043904E+0,997.440173E-3,3.040187E+0,998.116036E-3,3.040670E+0,33.707786E-3,7.442122E+0,1.000000E+0,1.000000E+0,72.612476E+0,72.827840E+0,2.175301E+0,72.509897E+0,72.622678E+0,2.176261E+0,72.547803E+0,72.853252E+0,2.186414E+0,72.327161E+0,72.759795E+0,2.194140E+0
 10/25/2017,11:38:38.118,600.862443E-6,72.864484E+0,3.983412E-3,997.815044E-3,998.893846E-3,0.000000E+0,1.011357E+0,3.093679E+0,0.000000E+0,72.876886E+0,3.982375E-3,997.315658E-3,1.014602E+0,0.000000E+0,1.063137E+0,3.105970E+0,0.000000E+0,72.456222E+0,30.911293E+0,72.521269E+0,3.971933E-3,3.964086E-3,0.000000E+0,1.024435E+0,1.000000E+0,44.000000E+0,98.737977E+0,23.714623E+0,8.845780E-3,12.395714E-3,1.000000E+0,2.666404E+0,1.000000E+0,20.000000E+0,6.581320E-3,43.145562E+0,0.000000E+0,2.692908E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.983201E+0,0.000000E+0,-234.218926E-3,0.000000E+0,136.654300E-3,0.000000E+0,134.883945E-3,0.000000E+0,157.809625E-3,0.000000E+0,-193.322075E-3,0.000000E+0,2.049578E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,984.876775E-3,3.036791E+0,0.000000E+0,997.810289E-3,0.000000E+0,997.367989E-3,3.023177E+0,0.000000E+0,238.958436E+0,4.011033E-3,3.979702E-3,73.837757E+0,73.501925E+0,72.153415E+0,72.446348E+0,73.045927E+0,3.981259E-3,3.980999E-3,72.409193E+0,4.701546E+0,1.828526E+0,75.242758E+0,73.648519E+0,0.000000E+0,73.748777E+0,72.447050E+0,0.000000E+0,73.531786E+0,1.066059E+0,1.001562E+0,2.208726E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.558972E-3,72.046820E+0,30.561130E+0,0.000000E+0,1.241308E+0,1.249689E+0,1.007793E+0,60.000000E+0,1.000000E+0,1.265691E+0,649.806519E-3,2.007826E+0,60.000000E+0,1.894510E+0,0.000000E+0,73.590105E+0,1.003761E+0,997.699976E-3,1.001143E+0,50.000000E+0,1.000000E+0,85.489419E+0,2.775065E+0,2.556268E+0,1.286079E+0,30.000000E+0,0.000000E+0,1.244812E+0,1.238831E+0,1.002667E+0,60.000000E+0,3.989562E-3,58.126633E+0,8.934498E-3,24.007340E+0,3.160519E+0,30.689988E+0,0.000000E+0,-4.727556E-3,0.000000E+0,43.908318E-3,0.000000E+0,24.904053E-3,0.000000E+0,19.299405E-3,0.000000E+0,13.888021E-3,2.020802E+0,2.013555E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.850559E+0,5.622391E+0,0.000000E+0,82.598189E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.794182E+0,0.000000E+0,25.193948E-3,10.000000E+0,9.660085E+0,0.000000E+0,44.069371E-3,995.943618E-3,3.049697E+0,997.198793E-3,3.043341E+0,999.113740E-3,3.040460E+0,998.228680E-3,3.037467E+0,27.264088E-3,7.887723E+0,1.000000E+0,1.000000E+0,72.615190E+0,72.826202E+0,2.169244E+0,72.507885E+0,72.618091E+0,2.177954E+0,72.548879E+0,72.852363E+0,2.182597E+0,72.329360E+0,72.762556E+0,2.190740E+0
 10/25/2017,11:38:48.118,-365.247996E-6,72.863642E+0,3.984190E-3,998.185557E-3,1.007165E+0,0.000000E+0,1.011788E+0,3.093292E+0,0.000000E+0,72.876745E+0,3.978743E-3,997.138456E-3,987.915286E-3,0.000000E+0,1.062786E+0,3.106083E+0,0.000000E+0,72.462540E+0,30.908553E+0,72.520193E+0,3.971739E-3,3.971350E-3,0.000000E+0,1.025550E+0,1.000000E+0,44.000000E+0,98.567129E+0,23.717964E+0,9.033007E-3,12.394482E-3,1.000000E+0,2.668257E+0,1.000000E+0,20.000000E+0,6.722928E-3,43.134063E+0,0.000000E+0,2.706796E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.991924E+0,0.000000E+0,-219.927334E-3,0.000000E+0,138.038395E-3,0.000000E+0,142.351623E-3,0.000000E+0,154.780683E-3,0.000000E+0,-198.703281E-3,0.000000E+0,2.046420E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.006648E+0,3.037757E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.002146E+0,3.023306E+0,0.000000E+0,238.968610E+0,4.010969E-3,3.982297E-3,73.844685E+0,73.499398E+0,72.155333E+0,72.447612E+0,73.051403E+0,3.970750E-3,3.983464E-3,72.406104E+0,4.716044E+0,1.823788E+0,75.238919E+0,73.647863E+0,0.000000E+0,73.749292E+0,72.449063E+0,0.000000E+0,73.529119E+0,1.064605E+0,1.002121E+0,2.203162E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.563317E-3,72.109850E+0,30.561362E+0,0.000000E+0,1.231809E+0,1.244818E+0,988.230825E-3,60.000000E+0,1.000000E+0,1.263219E+0,648.033006E-3,1.993287E+0,60.000000E+0,1.861711E+0,0.000000E+0,73.592633E+0,999.578366E-3,1.000462E+0,979.608981E-3,50.000000E+0,1.000000E+0,85.585479E+0,2.770116E+0,2.549671E+0,1.290614E+0,30.000000E+0,0.000000E+0,1.244077E+0,1.243512E+0,983.265449E-3,60.000000E+0,3.987811E-3,58.101847E+0,8.844224E-3,24.000797E+0,3.055808E+0,30.690499E+0,0.000000E+0,2.428707E-3,0.000000E+0,42.555472E-3,0.000000E+0,23.196890E-3,0.000000E+0,25.097316E-3,0.000000E+0,21.715201E-3,2.020641E+0,2.013523E+0,2.018258E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.857713E+0,5.623132E+0,0.000000E+0,83.726429E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.792249E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.660246E+0,0.000000E+0,41.879049E-3,996.522930E-3,3.048925E+0,997.713737E-3,3.043051E+0,998.888452E-3,3.039430E+0,998.373508E-3,3.039366E+0,25.008794E-3,7.616109E+0,1.000000E+0,1.000000E+0,72.616079E+0,72.826343E+0,2.172696E+0,72.507511E+0,72.619168E+0,2.175415E+0,72.550236E+0,72.853860E+0,2.182965E+0,72.329735E+0,72.763399E+0,2.193055E+0
 10/25/2017,11:38:58.118,761.880850E-6,72.865326E+0,3.981596E-3,998.765490E-3,982.973919E-3,0.000000E+0,1.014024E+0,3.093389E+0,0.000000E+0,72.876090E+0,3.978743E-3,998.427196E-3,983.927417E-3,0.000000E+0,1.063840E+0,3.106856E+0,0.000000E+0,72.466190E+0,30.902235E+0,72.525013E+0,3.976927E-3,3.969145E-3,0.000000E+0,1.024769E+0,1.000000E+0,44.000000E+0,98.087101E+0,23.750765E+0,9.103177E-3,12.404016E-3,1.000000E+0,2.647318E+0,1.000000E+0,20.000000E+0,6.653324E-3,43.125125E+0,0.000000E+0,2.693037E+0,0.000000E+0,1.989454E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.981173E+0,0.000000E+0,-215.324411E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.025929E-3,0.000000E+0,-220.679223E-3,0.000000E+0,2.047323E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.010210E+0,3.037081E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.006972E+0,3.022984E+0,0.000000E+0,238.949034E+0,4.011033E-3,3.983983E-3,73.857838E+0,73.499632E+0,72.154023E+0,72.452900E+0,73.055100E+0,3.981583E-3,3.978794E-3,72.399600E+0,4.701546E+0,1.827027E+0,75.250015E+0,73.648846E+0,0.000000E+0,73.749807E+0,72.449203E+0,0.000000E+0,73.532161E+0,1.065500E+0,1.004388E+0,2.207753E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.539646E-3,72.104563E+0,30.629646E+0,0.000000E+0,1.238929E+0,1.253457E+0,1.011612E+0,60.000000E+0,1.000000E+0,1.264750E+0,653.800919E-3,1.999821E+0,60.000000E+0,1.881358E+0,0.000000E+0,73.591042E+0,998.780155E-3,998.370480E-3,1.006591E+0,50.000000E+0,1.000000E+0,85.902658E+0,2.767050E+0,2.551748E+0,1.278542E+0,30.000000E+0,0.000000E+0,1.244876E+0,1.240652E+0,1.009533E+0,60.000000E+0,3.988005E-3,58.072674E+0,8.755961E-3,23.994627E+0,3.095437E+0,30.690592E+0,0.000000E+0,43.142038E-3,0.000000E+0,43.038631E-3,0.000000E+0,14.500023E-3,0.000000E+0,18.816246E-3,0.000000E+0,23.615628E-3,2.020834E+0,2.013619E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.883453E+0,5.620456E+0,0.000000E+0,78.987823E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.793215E+0,0.000000E+0,15.788448E-3,10.000000E+0,9.778044E+0,0.000000E+0,51.542234E-3,996.506838E-3,3.049633E+0,998.132128E-3,3.044274E+0,998.759716E-3,3.042102E+0,998.228680E-3,3.041088E+0,33.707786E-3,7.380260E+0,1.000000E+0,1.000000E+0,72.613178E+0,72.829946E+0,2.178337E+0,72.508072E+0,72.621414E+0,2.172414E+0,72.548504E+0,72.851193E+0,2.183731E+0,72.329454E+0,72.765411E+0,2.187324E+0
 10/25/2017,11:39:08.118,-365.247996E-6,72.863876E+0,3.978613E-3,998.717162E-3,1.010838E+0,0.000000E+0,1.011692E+0,3.092744E+0,0.000000E+0,72.877962E+0,3.977640E-3,998.249994E-3,988.106702E-3,0.000000E+0,1.062882E+0,3.106003E+0,0.000000E+0,72.471291E+0,30.893362E+0,72.530394E+0,3.973166E-3,3.970636E-3,0.000000E+0,1.026649E+0,1.000000E+0,44.000000E+0,97.560250E+0,23.782129E+0,9.014913E-3,12.399865E-3,1.000000E+0,2.658562E+0,1.000000E+0,20.000000E+0,6.702300E-3,43.150869E+0,0.000000E+0,2.689493E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987262E+0,10.000000E+0,8.971613E+0,0.000000E+0,-222.470207E-3,0.000000E+0,136.976182E-3,0.000000E+0,133.435473E-3,0.000000E+0,146.209422E-3,0.000000E+0,-212.107961E-3,0.000000E+0,2.058568E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,920.153867E-3,3.036952E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.006637E+0,3.022598E+0,0.000000E+0,238.940500E+0,4.009087E-3,3.983983E-3,73.869118E+0,73.500334E+0,72.155895E+0,72.457299E+0,73.062588E+0,3.985475E-3,3.983529E-3,72.412375E+0,4.713145E+0,1.821193E+0,75.259988E+0,73.652918E+0,0.000000E+0,73.751024E+0,72.446302E+0,0.000000E+0,73.533191E+0,1.062529E+0,985.707738E-3,2.209554E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.537441E-3,72.095625E+0,30.645022E+0,0.000000E+0,1.244070E+0,1.248954E+0,1.012539E+0,60.000000E+0,1.000000E+0,1.266393E+0,651.116682E-3,1.999550E+0,60.000000E+0,1.897346E+0,0.000000E+0,73.591322E+0,999.514509E-3,1.001611E+0,1.006511E+0,50.000000E+0,1.000000E+0,86.271315E+0,2.771489E+0,2.552818E+0,1.287005E+0,30.000000E+0,0.000000E+0,1.242672E+0,1.239598E+0,1.011657E+0,60.000000E+0,3.989303E-3,58.044761E+0,8.906157E-3,23.999545E+0,3.246543E+0,30.693472E+0,0.000000E+0,51.523247E-3,0.000000E+0,49.094227E-3,0.000000E+0,17.849927E-3,0.000000E+0,14.983182E-3,0.000000E+0,17.978770E-3,2.020963E+0,2.013941E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914012E+0,5.621520E+0,0.000000E+0,83.887606E-3,0.000000E+0,47.622761E-3,9.500000E+0,9.794085E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.778237E+0,0.000000E+0,51.960972E-3,996.619481E-3,3.049987E+0,997.359713E-3,3.042939E+0,997.311437E-3,3.041796E+0,998.276956E-3,3.039994E+0,29.841567E-3,7.638019E+0,1.000000E+0,1.000000E+0,72.615424E+0,72.828776E+0,2.172520E+0,72.509476E+0,72.620572E+0,2.174888E+0,72.548972E+0,72.853439E+0,2.173461E+0,72.326365E+0,72.763492E+0,2.189575E+0
 10/25/2017,11:39:18.118,1.727991E-3,72.865607E+0,3.983542E-3,997.734498E-3,1.003014E+0,0.000000E+0,1.010255E+0,3.093534E+0,0.000000E+0,72.880162E+0,3.979975E-3,997.557296E-3,986.814633E-3,0.000000E+0,1.062706E+0,3.106808E+0,0.000000E+0,72.474052E+0,30.892619E+0,72.535776E+0,3.974074E-3,3.968885E-3,0.000000E+0,1.026139E+0,1.000000E+0,44.000000E+0,97.611721E+0,23.749466E+0,9.009401E-3,12.400773E-3,1.000000E+0,2.665606E+0,1.000000E+0,20.000000E+0,6.727988E-3,43.147424E+0,0.000000E+0,2.684337E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.986452E+0,0.000000E+0,-234.122361E-3,0.000000E+0,136.332417E-3,0.000000E+0,140.291574E-3,0.000000E+0,162.224146E-3,0.000000E+0,-202.022228E-3,0.000000E+0,2.057795E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,555.360905E-3,3.036630E+0,0.000000E+0,998.116036E-3,0.000000E+0,986.053976E-3,3.023113E+0,0.000000E+0,238.951059E+0,5.968766E-3,3.980610E-3,73.878948E+0,73.498602E+0,72.154397E+0,72.459124E+0,73.068298E+0,3.985086E-3,3.979897E-3,72.417382E+0,4.692524E+0,1.826624E+0,75.255727E+0,73.650719E+0,0.000000E+0,73.750416E+0,72.453134E+0,0.000000E+0,73.532769E+0,1.060452E+0,1.013138E+0,2.203991E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.542694E-3,72.077657E+0,30.642932E+0,0.000000E+0,1.237652E+0,1.246367E+0,1.008368E+0,60.000000E+0,1.000000E+0,1.270111E+0,646.946529E-3,1.991082E+0,60.000000E+0,1.874009E+0,0.000000E+0,73.593475E+0,998.125623E-3,998.242765E-3,1.005553E+0,50.000000E+0,1.000000E+0,86.327420E+0,2.770116E+0,2.555022E+0,1.295964E+0,30.000000E+0,0.000000E+0,1.248756E+0,1.239518E+0,1.003289E+0,60.000000E+0,3.988524E-3,58.017315E+0,9.015951E-3,24.023764E+0,3.158264E+0,30.693240E+0,0.000000E+0,-28.581764E-3,0.000000E+0,44.198213E-3,0.000000E+0,22.327203E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.691816E-3,2.020641E+0,2.013426E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919140E+0,5.621714E+0,0.000000E+0,81.727833E-3,0.000000E+0,39.821790E-3,9.500000E+0,9.793119E+0,0.000000E+0,21.070989E-3,10.000000E+0,9.778237E+0,0.000000E+0,42.233366E-3,996.120630E-3,3.049408E+0,997.343621E-3,3.042858E+0,997.424081E-3,3.040525E+0,1.001254E+0,3.040975E+0,29.197198E-3,7.738867E+0,1.000000E+0,1.000000E+0,72.616875E+0,72.830789E+0,2.170475E+0,72.512190E+0,72.620618E+0,2.175048E+0,72.549347E+0,72.852597E+0,2.180760E+0,72.330811E+0,72.763118E+0,2.194795E+0
 10/25/2017,11:39:28.118,1.083918E-3,72.867432E+0,3.982245E-3,998.282212E-3,1.016411E+0,0.000000E+0,1.012778E+0,3.094001E+0,0.000000E+0,72.875248E+0,3.972647E-3,997.960028E-3,1.006499E+0,0.000000E+0,1.063968E+0,3.106953E+0,0.000000E+0,72.480977E+0,30.912362E+0,72.554541E+0,3.971609E-3,3.967199E-3,0.000000E+0,1.024100E+0,1.000000E+0,44.000000E+0,97.941846E+0,23.720330E+0,8.955315E-3,12.391629E-3,1.000000E+0,2.663721E+0,1.000000E+0,20.000000E+0,6.693673E-3,43.151475E+0,0.000000E+0,2.684627E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.982428E+0,0.000000E+0,-229.841321E-3,0.000000E+0,136.139288E-3,0.000000E+0,135.109263E-3,0.000000E+0,159.936328E-3,0.000000E+0,-180.207400E-3,0.000000E+0,2.054347E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000079E+0,0.000000E+0,1.004827E+0,3.037178E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.006429E+0,3.023097E+0,0.000000E+0,238.942139E+0,5.140913E-3,3.983464E-3,73.893365E+0,73.501129E+0,72.153976E+0,72.462680E+0,73.074382E+0,3.985475E-3,3.980545E-3,72.421313E+0,4.702512E+0,1.822160E+0,75.240417E+0,73.652965E+0,0.000000E+0,73.750743E+0,72.454678E+0,0.000000E+0,73.533846E+0,1.062321E+0,1.008875E+0,2.210415E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.559815E-3,72.043919E+0,30.640795E+0,0.000000E+0,1.237924E+0,1.249784E+0,1.007585E+0,60.000000E+0,1.000000E+0,1.265675E+0,648.064961E-3,2.010558E+0,60.000000E+0,1.872929E+0,0.000000E+0,73.591790E+0,996.944272E-3,1.000685E+0,1.011288E+0,50.000000E+0,1.000000E+0,86.169286E+0,2.772639E+0,2.554687E+0,1.300995E+0,30.000000E+0,0.000000E+0,1.247095E+0,1.241307E+0,1.009022E+0,60.000000E+0,3.990146E-3,57.990383E+0,8.951748E-3,24.046407E+0,3.074173E+0,30.688687E+0,0.000000E+0,4.395067E-3,0.000000E+0,43.457369E-3,0.000000E+0,25.193948E-3,0.000000E+0,18.848456E-3,0.000000E+0,14.886550E-3,2.021028E+0,2.013748E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.906508E+0,5.619715E+0,0.000000E+0,88.303858E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.793280E+0,0.000000E+0,25.580476E-3,10.000000E+0,9.777625E+0,0.000000E+0,43.650633E-3,995.879250E-3,3.049504E+0,997.681553E-3,3.044242E+0,997.794197E-3,3.039334E+0,998.180404E-3,3.041474E+0,31.452492E-3,8.122284E+0,1.000000E+0,1.000000E+0,72.621976E+0,72.829619E+0,2.170507E+0,72.509991E+0,72.621133E+0,2.183669E+0,72.548411E+0,72.852363E+0,2.185600E+0,72.327348E+0,72.764194E+0,2.192895E+0
 10/25/2017,11:39:38.118,1.727991E-3,72.865841E+0,3.984385E-3,998.088901E-3,1.000618E+0,0.000000E+0,1.013609E+0,3.093937E+0,0.000000E+0,72.876933E+0,3.979780E-3,997.074019E-3,976.350470E-3,0.000000E+0,1.062275E+0,3.105616E+0,0.000000E+0,72.481024E+0,30.929736E+0,72.572932E+0,3.971739E-3,3.965967E-3,0.000000E+0,1.023766E+0,1.000000E+0,44.000000E+0,98.245147E+0,23.727243E+0,9.034823E-3,12.377102E-3,1.000000E+0,2.662523E+0,1.000000E+0,20.000000E+0,6.740313E-3,43.158923E+0,0.000000E+0,2.687785E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.997686E+0,0.000000E+0,-220.281405E-3,0.000000E+0,137.137124E-3,0.000000E+0,139.358114E-3,0.000000E+0,146.950546E-3,0.000000E+0,-190.035351E-3,0.000000E+0,2.061501E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.017031E+0,3.035552E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.009785E+0,3.023531E+0,0.000000E+0,238.947539E+0,4.168794E-3,3.982881E-3,73.904130E+0,73.500147E+0,72.155146E+0,72.465769E+0,73.083696E+0,3.976783E-3,3.978275E-3,72.428847E+0,4.706701E+0,1.824658E+0,75.237187E+0,73.651514E+0,0.000000E+0,73.751445E+0,72.455988E+0,0.000000E+0,73.533986E+0,1.063088E+0,1.008971E+0,2.208199E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.552162E-3,72.015236E+0,30.631829E+0,0.000000E+0,1.243543E+0,1.250535E+0,1.004644E+0,60.000000E+0,1.000000E+0,1.272887E+0,652.283047E-3,2.002042E+0,60.000000E+0,1.883357E+0,0.000000E+0,73.591088E+0,1.002372E+0,999.615700E-3,1.013764E+0,50.000000E+0,1.000000E+0,85.993471E+0,2.773197E+0,2.556221E+0,1.284674E+0,30.000000E+0,0.000000E+0,1.244364E+0,1.237233E+0,1.000958E+0,60.000000E+0,3.988784E-3,57.965084E+0,8.974381E-3,24.027291E+0,3.088027E+0,30.688037E+0,0.000000E+0,-1.794133E-3,0.000000E+0,44.649162E-3,0.000000E+0,26.128056E-3,0.000000E+0,22.101729E-3,0.000000E+0,17.753295E-3,2.020706E+0,2.013490E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.892139E+0,5.622391E+0,0.000000E+0,82.565954E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.792925E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.777883E+0,0.000000E+0,44.327056E-3,995.766606E-3,3.050711E+0,997.359713E-3,3.043486E+0,997.585001E-3,3.040155E+0,999.113740E-3,3.039253E+0,26.619718E-3,8.122284E+0,1.000000E+0,1.000000E+0,72.618232E+0,72.831023E+0,2.167327E+0,72.508587E+0,72.621133E+0,2.179135E+0,72.549487E+0,72.855124E+0,2.182278E+0,72.328658E+0,72.763024E+0,2.187883E+0
 10/25/2017,11:39:48.118,922.899256E-6,72.864390E+0,3.983477E-3,998.443305E-3,998.191261E-3,0.000000E+0,1.012523E+0,3.093566E+0,0.000000E+0,72.878617E+0,3.982115E-3,997.090128E-3,973.766332E-3,0.000000E+0,1.061572E+0,3.106583E+0,0.000000E+0,72.486078E+0,30.950548E+0,72.579811E+0,3.975111E-3,3.968302E-3,0.000000E+0,1.023479E+0,1.000000E+0,44.000000E+0,98.011982E+0,23.754384E+0,9.082359E-3,12.352069E-3,1.000000E+0,2.662188E+0,1.000000E+0,20.000000E+0,6.768401E-3,43.162974E+0,0.000000E+0,2.702124E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.999038E+0,0.000000E+0,-218.671991E-3,0.000000E+0,138.746537E-3,0.000000E+0,137.684324E-3,0.000000E+0,147.337220E-3,0.000000E+0,-191.968718E-3,0.000000E+0,2.060437E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000176E+0,0.000000E+0,1.010354E+0,3.037274E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.000420E+0,3.023290E+0,0.000000E+0,238.970586E+0,4.014082E-3,3.982491E-3,73.911807E+0,73.499912E+0,72.156456E+0,72.468576E+0,73.087159E+0,3.979443E-3,3.977951E-3,72.420798E+0,4.710567E+0,1.827237E+0,75.225482E+0,73.654182E+0,0.000000E+0,73.751867E+0,72.455193E+0,0.000000E+0,73.534501E+0,1.061746E+0,1.006592E+0,2.207354E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.540424E-3,72.006392E+0,30.632201E+0,0.000000E+0,1.234124E+0,1.244818E+0,1.011341E+0,60.000000E+0,1.000000E+0,1.269664E+0,658.210737E-3,2.014424E+0,60.000000E+0,1.882261E+0,0.000000E+0,73.591931E+0,1.001430E+0,998.785553E-3,1.000920E+0,50.000000E+0,1.000000E+0,86.177589E+0,2.774842E+0,2.555837E+0,1.298903E+0,30.000000E+0,0.000000E+0,1.248229E+0,1.235747E+0,1.013541E+0,60.000000E+0,3.990340E-3,57.937452E+0,8.951489E-3,24.004788E+0,3.100914E+0,30.688873E+0,0.000000E+0,-3.696022E-3,0.000000E+0,45.325585E-3,0.000000E+0,25.902582E-3,0.000000E+0,21.393095E-3,0.000000E+0,17.721085E-3,2.020963E+0,2.013780E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.907471E+0,5.622068E+0,0.000000E+0,82.017952E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793666E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.779236E+0,0.000000E+0,44.455898E-3,995.911434E-3,3.050373E+0,998.840176E-3,3.044017E+0,997.906841E-3,3.040991E+0,998.647072E-3,3.041555E+0,23.720054E-3,8.110685E+0,1.000000E+0,1.000000E+0,72.617249E+0,72.827279E+0,2.168701E+0,72.512518E+0,72.619027E+0,2.176006E+0,72.551312E+0,72.850819E+0,2.186111E+0,72.327722E+0,72.765036E+0,2.189527E+0
