date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:39:58.118,-365.247996E-6,72.868275E+0,3.983607E-3,998.507742E-3,1.015836E+0,0.000000E+0,1.014631E+0,3.092809E+0,0.000000E+0,72.876979E+0,3.978548E-3,996.880708E-3,972.538069E-3,0.000000E+0,1.062994E+0,3.105632E+0,0.000000E+0,72.491553E+0,30.957144E+0,72.578548E+0,3.975825E-3,3.970182E-3,0.000000E+0,1.025502E+0,1.000000E+0,44.000000E+0,97.736473E+0,23.781990E+0,9.123540E-3,12.373924E-3,1.000000E+0,2.661038E+0,1.000000E+0,20.000000E+0,6.819388E-3,43.199845E+0,0.000000E+0,2.705926E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.000712E+0,0.000000E+0,-221.279241E-3,0.000000E+0,137.169312E-3,0.000000E+0,141.289410E-3,0.000000E+0,145.983863E-3,0.000000E+0,-193.547635E-3,0.000000E+0,2.059020E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,999.795629E-3,3.037660E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.000644E+0,3.023113E+0,0.000000E+0,238.999660E+0,4.011747E-3,3.980805E-3,73.925709E+0,73.502159E+0,72.156643E+0,72.470448E+0,73.094132E+0,3.976718E-3,3.979183E-3,72.411345E+0,4.714433E+0,1.823079E+0,75.221034E+0,73.654042E+0,0.000000E+0,73.753411E+0,72.454444E+0,0.000000E+0,73.534267E+0,1.065899E+0,1.001179E+0,2.210352E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.536468E-3,71.989453E+0,30.628113E+0,0.000000E+0,1.240957E+0,1.248667E+0,1.008624E+0,60.000000E+0,1.000000E+0,1.269361E+0,650.669310E-3,2.004982E+0,60.000000E+0,1.880020E+0,0.000000E+0,73.590433E+0,997.295484E-3,1.000605E+0,1.002757E+0,50.000000E+0,1.000000E+0,86.426497E+0,2.776949E+0,2.558920E+0,1.296475E+0,30.000000E+0,0.000000E+0,1.247095E+0,1.239758E+0,1.009022E+0,60.000000E+0,3.989043E-3,57.912667E+0,8.945003E-3,24.005994E+0,3.094793E+0,30.686922E+0,0.000000E+0,-3.502610E-3,0.000000E+0,45.873165E-3,0.000000E+0,26.128056E-3,0.000000E+0,23.003626E-3,0.000000E+0,17.721085E-3,2.020706E+0,2.013555E+0,2.018612E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928509E+0,5.620618E+0,0.000000E+0,82.404777E-3,0.000000E+0,40.950030E-3,9.500000E+0,9.792603E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.778913E+0,0.000000E+0,43.586211E-3,996.201090E-3,3.050598E+0,996.748217E-3,3.044709E+0,996.957413E-3,3.041812E+0,998.968912E-3,3.039849E+0,36.607451E-3,8.149671E+0,1.000000E+0,1.000000E+0,72.620993E+0,72.829385E+0,2.167822E+0,72.510787E+0,72.619729E+0,2.177523E+0,72.549768E+0,72.853580E+0,2.187069E+0,72.327582E+0,72.765411E+0,2.193837E+0
 10/25/2017,11:40:08.118,600.862443E-6,72.866262E+0,3.980299E-3,997.557296E-3,1.003812E+0,0.000000E+0,1.014759E+0,3.093534E+0,0.000000E+0,72.881378E+0,3.980040E-3,997.992246E-3,998.188032E-3,0.000000E+0,1.065629E+0,3.105761E+0,0.000000E+0,72.496607E+0,30.956215E+0,72.581028E+0,3.971220E-3,3.969793E-3,0.000000E+0,1.024530E+0,1.000000E+0,44.000000E+0,97.636116E+0,23.795537E+0,9.159792E-3,12.399541E-3,1.000000E+0,2.666229E+0,1.000000E+0,20.000000E+0,6.806868E-3,43.228616E+0,0.000000E+0,2.696743E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.995562E+0,0.000000E+0,-224.047432E-3,0.000000E+0,138.006207E-3,0.000000E+0,141.740046E-3,0.000000E+0,148.593908E-3,0.000000E+0,-191.582045E-3,0.000000E+0,2.066399E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.000962E+0,3.038079E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.015729E+0,3.023998E+0,0.000000E+0,239.020779E+0,4.011877E-3,3.983140E-3,73.937364E+0,73.503657E+0,72.155380E+0,72.474520E+0,73.101152E+0,3.970231E-3,3.980026E-3,72.404607E+0,4.715400E+0,1.821950E+0,75.235595E+0,73.656476E+0,0.000000E+0,73.751679E+0,72.456971E+0,0.000000E+0,73.535578E+0,1.070915E+0,1.006783E+0,2.208789E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.559426E-3,71.960910E+0,30.621610E+0,0.000000E+0,1.238355E+0,1.247772E+0,1.003142E+0,60.000000E+0,1.000000E+0,1.266345E+0,649.742609E-3,2.008449E+0,60.000000E+0,1.885742E+0,0.000000E+0,73.593756E+0,999.418724E-3,998.306622E-3,994.817323E-3,50.000000E+0,1.000000E+0,86.570987E+0,2.766731E+0,2.552499E+0,1.296395E+0,30.000000E+0,0.000000E+0,1.240532E+0,1.238991E+0,1.001804E+0,60.000000E+0,3.991573E-3,57.883402E+0,8.907779E-3,24.028729E+0,3.035510E+0,30.684042E+0,0.000000E+0,-3.373668E-3,0.000000E+0,51.896551E-3,0.000000E+0,24.581947E-3,0.000000E+0,23.583417E-3,0.000000E+0,14.242338E-3,2.020931E+0,2.013555E+0,2.018580E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941261E+0,5.697178E+0,0.000000E+0,80.212768E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.792088E+0,0.000000E+0,27.255428E-3,10.000000E+0,9.777850E+0,0.000000E+0,42.555472E-3,996.506838E-3,3.050743E+0,996.184998E-3,3.043212E+0,997.504541E-3,3.040219E+0,1.001592E+0,3.041056E+0,34.352156E-3,8.167392E+0,1.000000E+0,1.000000E+0,72.615986E+0,72.829010E+0,2.173591E+0,72.511722E+0,72.623473E+0,2.178976E+0,72.547381E+0,72.853252E+0,2.187596E+0,72.329735E+0,72.764802E+0,2.193310E+0
 10/25/2017,11:40:18.118,1.083918E-3,72.868509E+0,3.982764E-3,998.394977E-3,1.001257E+0,0.000000E+0,1.013449E+0,3.093502E+0,0.000000E+0,72.879319E+0,3.980883E-3,996.800162E-3,1.002718E+0,0.000000E+0,1.062498E+0,3.107034E+0,0.000000E+0,72.500445E+0,30.949061E+0,72.582338E+0,3.971026E-3,3.970053E-3,0.000000E+0,1.025773E+0,1.000000E+0,44.000000E+0,97.675977E+0,23.806255E+0,9.182490E-3,12.382809E-3,1.000000E+0,2.669918E+0,1.000000E+0,20.000000E+0,6.875435E-3,43.238113E+0,0.000000E+0,2.684337E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.993147E+0,0.000000E+0,-222.631148E-3,0.000000E+0,138.038395E-3,0.000000E+0,140.613457E-3,0.000000E+0,141.537119E-3,0.000000E+0,-193.869863E-3,0.000000E+0,2.064143E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.003709E+0,3.036550E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.008378E+0,3.023435E+0,0.000000E+0,239.029795E+0,4.014342E-3,3.984632E-3,73.947568E+0,73.501129E+0,72.158094E+0,72.477234E+0,73.109062E+0,3.983983E-3,3.981194E-3,72.402267E+0,4.721522E+0,1.823014E+0,75.262703E+0,73.659284E+0,0.000000E+0,73.752194E+0,72.459264E+0,0.000000E+0,73.535765E+0,1.065292E+0,1.003750E+0,2.207195E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.526481E-3,71.948370E+0,30.620263E+0,0.000000E+0,1.235960E+0,1.248539E+0,998.842793E-3,60.000000E+0,1.000000E+0,1.267159E+0,648.512334E-3,2.002282E+0,60.000000E+0,1.885581E+0,0.000000E+0,73.593897E+0,999.115404E-3,1.000382E+0,984.800905E-3,50.000000E+0,1.000000E+0,86.534770E+0,2.764129E+0,2.549959E+0,1.295070E+0,30.000000E+0,0.000000E+0,1.244716E+0,1.236770E+0,996.167637E-3,60.000000E+0,3.991054E-3,57.860344E+0,8.923538E-3,24.053134E+0,3.036799E+0,30.685900E+0,0.000000E+0,-150.126495E-6,0.000000E+0,44.327056E-3,0.000000E+0,23.615628E-3,0.000000E+0,24.195419E-3,0.000000E+0,20.716672E-3,2.021028E+0,2.013619E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939195E+0,5.698532E+0,0.000000E+0,79.213471E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.792024E+0,0.000000E+0,22.906994E-3,10.000000E+0,9.777625E+0,0.000000E+0,43.360737E-3,996.168906E-3,3.050840E+0,998.405692E-3,3.044178E+0,998.228680E-3,3.041941E+0,998.357416E-3,3.041168E+0,23.720054E-3,8.441907E+0,1.000000E+0,1.000000E+0,72.622350E+0,72.830040E+0,2.172105E+0,72.510927E+0,72.621461E+0,2.178576E+0,72.548598E+0,72.853065E+0,2.183635E+0,72.329079E+0,72.763820E+0,2.189814E+0
 10/25/2017,11:40:28.118,117.807224E-6,72.867245E+0,3.984644E-3,998.443305E-3,1.002582E+0,0.000000E+0,1.013513E+0,3.093824E+0,0.000000E+0,72.880302E+0,3.981272E-3,997.106238E-3,1.010519E+0,0.000000E+0,1.064175E+0,3.107146E+0,0.000000E+0,72.505873E+0,30.955425E+0,72.577331E+0,3.973230E-3,3.967653E-3,0.000000E+0,1.022778E+0,1.000000E+0,44.000000E+0,97.792692E+0,23.798878E+0,9.219132E-3,12.383976E-3,1.000000E+0,2.667842E+0,1.000000E+0,20.000000E+0,6.889771E-3,43.217303E+0,0.000000E+0,2.692908E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.990669E+0,0.000000E+0,-201.386890E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.684324E-3,0.000000E+0,143.244926E-3,0.000000E+0,-203.730036E-3,0.000000E+0,2.060889E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.014044E+0,3.038336E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.015458E+0,3.023370E+0,0.000000E+0,239.053566E+0,4.009736E-3,3.982556E-3,73.961891E+0,73.503142E+0,72.154304E+0,72.478357E+0,73.114631E+0,3.977432E-3,3.980026E-3,72.411954E+0,4.725066E+0,1.823723E+0,75.270709E+0,73.655727E+0,0.000000E+0,73.752850E+0,72.458141E+0,0.000000E+0,73.533799E+0,1.065899E+0,1.008667E+0,2.206207E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.536274E-3,71.958851E+0,30.617569E+0,0.000000E+0,1.236806E+0,1.250184E+0,982.445386E-3,60.000000E+0,1.000000E+0,1.263187E+0,652.107294E-3,1.987775E+0,60.000000E+0,1.879553E+0,0.000000E+0,73.593475E+0,999.913614E-3,998.530123E-3,1.000105E+0,50.000000E+0,1.000000E+0,86.285107E+0,2.770196E+0,2.553153E+0,1.299046E+0,30.000000E+0,0.000000E+0,1.242320E+0,1.238847E+0,987.321336E-3,60.000000E+0,3.987811E-3,57.829445E+0,8.952851E-3,24.067703E+0,3.024556E+0,30.682834E+0,0.000000E+0,5.716719E-3,0.000000E+0,45.003479E-3,0.000000E+0,22.359414E-3,0.000000E+0,25.805950E-3,0.000000E+0,21.586359E-3,2.021157E+0,2.013555E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919281E+0,5.700724E+0,0.000000E+0,83.468546E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.792797E+0,0.000000E+0,23.647839E-3,10.000000E+0,9.778688E+0,0.000000E+0,41.589153E-3,996.764309E-3,3.050003E+0,998.888452E-3,3.043116E+0,997.021781E-3,3.042086E+0,1.000224E+0,3.040927E+0,38.218375E-3,8.414842E+0,1.000000E+0,1.000000E+0,72.619542E+0,72.830274E+0,2.175605E+0,72.509991E+0,72.620291E+0,2.180604E+0,72.545697E+0,72.851942E+0,2.183540E+0,72.329033E+0,72.764194E+0,2.191331E+0
 10/25/2017,11:40:38.118,1.244936E-3,72.865654E+0,3.982764E-3,997.476750E-3,1.004387E+0,0.000000E+0,1.013449E+0,3.094210E+0,0.000000E+0,72.881098E+0,3.978678E-3,998.153338E-3,1.011970E+0,0.000000E+0,1.065501E+0,3.106164E+0,0.000000E+0,72.510412E+0,30.947853E+0,72.579531E+0,3.971090E-3,3.972387E-3,0.000000E+0,1.023129E+0,1.000000E+0,44.000000E+0,97.729516E+0,23.792754E+0,9.282362E-3,12.380020E-3,1.000000E+0,2.663545E+0,1.000000E+0,20.000000E+0,6.940887E-3,43.201056E+0,0.000000E+0,2.693617E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.993180E+0,0.000000E+0,-205.571366E-3,0.000000E+0,136.171476E-3,0.000000E+0,138.167148E-3,0.000000E+0,145.854972E-3,0.000000E+0,-203.278917E-3,0.000000E+0,2.059213E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.010482E+0,3.039141E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.006285E+0,3.023676E+0,0.000000E+0,239.047105E+0,4.010190E-3,3.982426E-3,73.972189E+0,73.503750E+0,72.157766E+0,72.485704E+0,73.120809E+0,3.985346E-3,3.977172E-3,72.425290E+0,4.724743E+0,1.822708E+0,75.277966E+0,73.659799E+0,0.000000E+0,73.753177E+0,72.455801E+0,0.000000E+0,73.534127E+0,1.070516E+0,1.005330E+0,2.205840E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.520061E-3,72.007515E+0,30.613899E+0,0.000000E+0,1.239153E+0,1.245329E+0,985.449978E-3,60.000000E+0,1.000000E+0,1.269026E+0,651.436234E-3,1.993686E+0,60.000000E+0,1.882212E+0,0.000000E+0,73.593429E+0,1.000536E+0,998.258729E-3,981.014795E-3,50.000000E+0,1.000000E+0,86.282574E+0,2.769653E+0,2.556700E+0,1.297657E+0,30.000000E+0,0.000000E+0,1.243342E+0,1.241483E+0,984.287405E-3,60.000000E+0,3.989692E-3,57.806107E+0,8.815430E-3,24.076566E+0,3.043565E+0,30.681348E+0,0.000000E+0,3.621417E-3,0.000000E+0,44.810215E-3,0.000000E+0,22.713731E-3,0.000000E+0,25.161738E-3,0.000000E+0,21.264253E-3,2.020995E+0,2.013362E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919545E+0,5.699338E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.793280E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.777947E+0,0.000000E+0,49.512965E-3,996.458562E-3,3.049842E+0,997.971208E-3,3.045224E+0,997.520633E-3,3.042327E+0,998.341324E-3,3.040847E+0,33.385602E-3,8.255030E+0,1.000000E+0,1.000000E+0,72.621929E+0,72.830508E+0,2.173831E+0,72.510272E+0,72.620478E+0,2.179007E+0,72.547569E+0,72.853486E+0,2.181719E+0,72.329594E+0,72.765551E+0,2.190868E+0
 10/25/2017,11:40:48.118,-1.170340E-3,72.868087E+0,3.983153E-3,998.523851E-3,1.000666E+0,0.000000E+0,1.014168E+0,3.093437E+0,0.000000E+0,72.882080E+0,3.979391E-3,996.929036E-3,1.016803E+0,0.000000E+0,1.064830E+0,3.105809E+0,0.000000E+0,72.510131E+0,30.943440E+0,72.582432E+0,3.973101E-3,3.971609E-3,0.000000E+0,1.022699E+0,1.000000E+0,44.000000E+0,97.446548E+0,23.781943E+0,9.327499E-3,12.376259E-3,1.000000E+0,2.659425E+0,1.000000E+0,20.000000E+0,6.955158E-3,43.210367E+0,0.000000E+0,2.707924E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.993405E+0,0.000000E+0,-204.219458E-3,0.000000E+0,135.205828E-3,0.000000E+0,132.244507E-3,0.000000E+0,142.246020E-3,0.000000E+0,-204.245601E-3,0.000000E+0,2.055701E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.007575E+0,3.038513E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.009928E+0,3.024239E+0,0.000000E+0,239.069381E+0,4.009217E-3,3.985346E-3,73.986560E+0,73.500521E+0,72.158000E+0,72.491273E+0,73.128438E+0,3.969712E-3,3.983854E-3,72.423512E+0,4.727965E+0,1.823691E+0,75.272723E+0,73.659144E+0,0.000000E+0,73.753318E+0,72.460762E+0,0.000000E+0,73.537169E+0,1.064446E+0,1.000221E+0,2.206318E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.520450E-3,71.980376E+0,30.610647E+0,0.000000E+0,1.245698E+0,1.244563E+0,989.141792E-3,60.000000E+0,1.000000E+0,1.268005E+0,650.317802E-3,1.992967E+0,60.000000E+0,1.893623E+0,0.000000E+0,73.593288E+0,1.000137E+0,999.647628E-3,991.206940E-3,50.000000E+0,1.000000E+0,86.389249E+0,2.767402E+0,2.549895E+0,1.297449E+0,30.000000E+0,0.000000E+0,1.242560E+0,1.239822E+0,973.013960E-3,60.000000E+0,3.991508E-3,57.779176E+0,8.861928E-3,24.073178E+0,3.031000E+0,30.680419E+0,0.000000E+0,17.482646E-3,0.000000E+0,44.391477E-3,0.000000E+0,20.265724E-3,0.000000E+0,25.387212E-3,0.000000E+0,22.133940E-3,2.020770E+0,2.013587E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928905E+0,5.698371E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.794343E+0,0.000000E+0,22.745941E-3,10.000000E+0,9.773083E+0,0.000000E+0,42.426629E-3,996.764309E-3,3.051065E+0,997.890749E-3,3.045417E+0,998.116036E-3,3.040106E+0,998.164312E-3,3.040670E+0,34.029971E-3,8.074920E+0,1.000000E+0,1.000000E+0,72.621320E+0,72.828589E+0,2.173016E+0,72.512237E+0,72.624503E+0,2.179151E+0,72.548317E+0,72.853673E+0,2.184849E+0,72.327395E+0,72.764943E+0,2.189830E+0
 10/25/2017,11:40:58.118,-204.229589E-6,72.869023E+0,3.980429E-3,999.103784E-3,988.482820E-3,0.000000E+0,1.011405E+0,3.093067E+0,0.000000E+0,72.881846E+0,3.977770E-3,997.911700E-3,1.024971E+0,0.000000E+0,1.064303E+0,3.106148E+0,0.000000E+0,72.517338E+0,30.942975E+0,72.582713E+0,3.970182E-3,3.966486E-3,0.000000E+0,1.023654E+0,1.000000E+0,44.000000E+0,97.260840E+0,23.770994E+0,9.390405E-3,12.377426E-3,1.000000E+0,2.657987E+0,1.000000E+0,20.000000E+0,6.945752E-3,43.215720E+0,0.000000E+0,2.696034E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.984102E+0,0.000000E+0,-213.103421E-3,0.000000E+0,133.725168E-3,0.000000E+0,134.851757E-3,0.000000E+0,135.511458E-3,0.000000E+0,-205.792295E-3,0.000000E+0,2.056152E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.006536E+0,3.038352E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.007324E+0,3.023386E+0,0.000000E+0,239.075793E+0,4.013628E-3,3.986124E-3,73.999338E+0,73.500849E+0,72.156129E+0,72.492583E+0,73.136955E+0,3.976069E-3,3.978924E-3,72.401565E+0,4.707990E+0,1.824013E+0,75.251841E+0,73.659471E+0,0.000000E+0,73.753130E+0,72.461885E+0,0.000000E+0,73.537309E+0,1.065069E+0,1.004819E+0,2.205425E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.524276E-3,71.950897E+0,30.605398E+0,0.000000E+0,1.243878E+0,1.247852E+0,984.778739E-3,60.000000E+0,1.000000E+0,1.261815E+0,654.072538E-3,1.999806E+0,60.000000E+0,1.873122E+0,0.000000E+0,73.592914E+0,998.045802E-3,1.002058E+0,1.006479E+0,50.000000E+0,1.000000E+0,86.446434E+0,2.766348E+0,2.549911E+0,1.301250E+0,30.000000E+0,0.000000E+0,1.246984E+0,1.238128E+0,973.844298E-3,60.000000E+0,3.988524E-3,57.757006E+0,8.950581E-3,24.068771E+0,3.024878E+0,30.681487E+0,0.000000E+0,34.954242E-3,0.000000E+0,44.101581E-3,0.000000E+0,17.721085E-3,0.000000E+0,24.324262E-3,0.000000E+0,23.615628E-3,2.020867E+0,2.013619E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934319E+0,5.699596E+0,0.000000E+0,83.629723E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.794407E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.756784E+0,0.000000E+0,43.199684E-3,996.732125E-3,3.050454E+0,996.828677E-3,3.045079E+0,996.667757E-3,3.041522E+0,999.451671E-3,3.040653E+0,34.674341E-3,7.964084E+0,1.000000E+0,1.000000E+0,72.620806E+0,72.829759E+0,2.172936E+0,72.509149E+0,72.624035E+0,2.179598E+0,72.549206E+0,72.852597E+0,2.186031E+0,72.330577E+0,72.765224E+0,2.188441E+0
 10/25/2017,11:41:08.118,1.889010E-3,72.869164E+0,3.981856E-3,997.621733E-3,985.784257E-3,0.000000E+0,1.013417E+0,3.091697E+0,0.000000E+0,72.881659E+0,3.978354E-3,997.106238E-3,987.452692E-3,0.000000E+0,1.064239E+0,3.104521E+0,0.000000E+0,72.520661E+0,30.944741E+0,72.583462E+0,3.971090E-3,3.973101E-3,0.000000E+0,1.025693E+0,1.000000E+0,44.000000E+0,97.292378E+0,23.761622E+0,9.415049E-3,12.389813E-3,1.000000E+0,2.660910E+0,1.000000E+0,20.000000E+0,6.913642E-3,43.225637E+0,0.000000E+0,2.687366E+0,0.000000E+0,1.992613E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.977181E+0,0.000000E+0,-211.429631E-3,0.000000E+0,137.137124E-3,0.000000E+0,132.502013E-3,0.000000E+0,135.124784E-3,0.000000E+0,-206.468973E-3,0.000000E+0,2.054412E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.001425E+0,3.037322E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.013860E+0,3.024352E+0,0.000000E+0,239.103614E+0,5.420821E-3,3.977237E-3,74.010713E+0,73.501644E+0,72.159030E+0,72.494923E+0,73.139951E+0,3.985540E-3,3.979832E-3,72.385421E+0,4.703479E+0,1.823868E+0,75.248938E+0,73.663309E+0,0.000000E+0,73.756266E+0,72.463288E+0,0.000000E+0,73.537965E+0,1.066762E+0,1.004692E+0,2.207625E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.545029E-3,71.947294E+0,30.604051E+0,0.000000E+0,1.241148E+0,1.242184E+0,1.003062E+0,60.000000E+0,1.000000E+0,1.262070E+0,652.714442E-3,1.990315E+0,60.000000E+0,1.874331E+0,0.000000E+0,73.596003E+0,998.620513E-3,1.000765E+0,1.009163E+0,50.000000E+0,1.000000E+0,86.400695E+0,2.767497E+0,2.556093E+0,1.297737E+0,30.000000E+0,0.000000E+0,1.241218E+0,1.240972E+0,995.401171E-3,60.000000E+0,3.990924E-3,57.730681E+0,8.931125E-3,24.058517E+0,3.037766E+0,30.676842E+0,0.000000E+0,34.631888E-3,0.000000E+0,45.261164E-3,0.000000E+0,18.461929E-3,0.000000E+0,23.132469E-3,0.000000E+0,23.196890E-3,2.020738E+0,2.013168E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931252E+0,5.698983E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.792249E+0,0.000000E+0,17.463400E-3,10.000000E+0,9.740098E+0,0.000000E+0,42.652104E-3,996.088446E-3,3.050775E+0,997.810289E-3,3.042987E+0,998.550520E-3,3.040798E+0,998.325232E-3,3.041249E+0,28.230643E-3,7.997915E+0,1.000000E+0,1.000000E+0,72.620946E+0,72.830461E+0,2.172137E+0,72.512378E+0,72.622678E+0,2.177587E+0,72.548738E+0,72.855171E+0,2.184019E+0,72.326178E+0,72.767564E+0,2.185664E+0
 10/25/2017,11:41:18.118,761.880850E-6,72.870193E+0,3.980753E-3,997.508969E-3,1.001129E+0,0.000000E+0,1.013194E+0,3.092165E+0,0.000000E+0,72.882502E+0,3.979456E-3,997.299549E-3,1.011013E+0,0.000000E+0,1.065006E+0,3.104182E+0,0.000000E+0,72.524170E+0,30.941675E+0,72.585006E+0,3.977835E-3,3.975760E-3,0.000000E+0,1.027876E+0,1.000000E+0,44.000000E+0,97.461730E+0,23.754106E+0,9.417124E-3,12.382225E-3,1.000000E+0,2.657572E+0,1.000000E+0,20.000000E+0,6.918053E-3,43.272751E+0,0.000000E+0,2.677925E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.979435E+0,0.000000E+0,-210.624924E-3,0.000000E+0,135.141451E-3,0.000000E+0,142.351623E-3,0.000000E+0,135.253676E-3,0.000000E+0,-203.826705E-3,0.000000E+0,2.053058E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.009364E+0,3.038256E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.003776E+0,3.024046E+0,0.000000E+0,239.130037E+0,4.018753E-3,3.981778E-3,74.020823E+0,73.504219E+0,72.156035E+0,72.501568E+0,73.148937E+0,3.974642E-3,3.975486E-3,72.371944E+0,4.705734E+0,1.822370E+0,75.247159E+0,73.662139E+0,0.000000E+0,73.755237E+0,72.461183E+0,0.000000E+0,73.536654E+0,1.070148E+0,1.013074E+0,2.208439E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.517402E-3,71.961425E+0,30.600381E+0,0.000000E+0,1.241851E+0,1.246671E+0,1.003206E+0,60.000000E+0,1.000000E+0,1.268962E+0,649.950318E-3,1.998831E+0,60.000000E+0,1.892850E+0,0.000000E+0,73.590714E+0,1.003697E+0,995.081821E-3,1.006287E+0,50.000000E+0,1.000000E+0,86.224405E+0,2.775353E+0,2.558457E+0,1.286878E+0,30.000000E+0,0.000000E+0,1.238727E+0,1.237329E+0,1.006435E+0,60.000000E+0,3.988913E-3,57.701556E+0,9.091439E-3,24.055872E+0,3.028422E+0,30.678143E+0,0.000000E+0,36.694955E-3,0.000000E+0,42.877578E-3,0.000000E+0,17.978770E-3,0.000000E+0,22.198361E-3,0.000000E+0,23.390154E-3,2.021060E+0,2.013490E+0,2.018547E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.917229E+0,5.700918E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.794278E+0,0.000000E+0,17.624453E-3,10.000000E+0,9.738585E+0,0.000000E+0,44.198213E-3,996.667757E-3,3.050969E+0,997.182701E-3,3.044306E+0,996.941321E-3,3.043067E+0,999.982707E-3,3.043099E+0,19.209465E-3,8.117129E+0,1.000000E+0,1.000000E+0,72.623801E+0,72.831537E+0,2.174965E+0,72.511956E+0,72.623239E+0,2.179486E+0,72.546867E+0,72.853720E+0,2.185408E+0,72.329875E+0,72.765926E+0,2.189671E+0
 10/25/2017,11:41:28.118,1.566973E-3,72.869257E+0,3.981013E-3,998.378868E-3,984.810219E-3,0.000000E+0,1.013529E+0,3.095354E+0,0.000000E+0,72.883438E+0,3.980170E-3,997.122347E-3,1.013422E+0,0.000000E+0,1.063313E+0,3.106567E+0,0.000000E+0,72.531564E+0,30.933870E+0,72.571482E+0,3.972906E-3,3.963762E-3,0.000000E+0,1.028736E+0,1.000000E+0,44.000000E+0,97.558464E+0,23.750209E+0,9.444103E-3,12.396363E-3,1.000000E+0,2.660431E+0,1.000000E+0,20.000000E+0,6.900928E-3,43.274892E+0,0.000000E+0,2.682049E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.986613E+0,0.000000E+0,-210.142100E-3,0.000000E+0,133.821732E-3,0.000000E+0,135.753028E-3,0.000000E+0,132.128066E-3,0.000000E+0,-206.211191E-3,0.000000E+0,2.058730E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.005306E+0,3.037837E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.007340E+0,3.024111E+0,0.000000E+0,239.178061E+0,4.012136E-3,3.979961E-3,74.032853E+0,73.503329E+0,72.160059E+0,72.506575E+0,73.156238E+0,3.980351E-3,3.980156E-3,72.370353E+0,4.709923E+0,1.821241E+0,75.243695E+0,73.661343E+0,0.000000E+0,73.755611E+0,72.465160E+0,0.000000E+0,73.537777E+0,1.065580E+0,1.003861E+0,2.207530E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.540748E-3,71.959506E+0,30.600381E+0,0.000000E+0,1.242681E+0,1.241705E+0,986.233090E-3,60.000000E+0,1.000000E+0,1.269185E+0,652.586622E-3,2.008720E+0,60.000000E+0,1.880230E+0,0.000000E+0,73.592633E+0,999.370831E-3,1.002777E+0,1.005696E+0,50.000000E+0,1.000000E+0,86.088508E+0,2.775496E+0,2.557722E+0,1.282646E+0,30.000000E+0,0.000000E+0,1.245482E+0,1.234054E+0,979.385212E-3,60.000000E+0,3.988459E-3,57.678920E+0,9.016016E-3,24.043066E+0,3.046465E+0,30.676006E+0,0.000000E+0,33.826003E-3,0.000000E+0,52.991712E-3,0.000000E+0,17.334557E-3,0.000000E+0,24.581947E-3,0.000000E+0,22.939205E-3,2.020963E+0,2.013748E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.906278E+0,5.701949E+0,0.000000E+0,83.855371E-3,0.000000E+0,45.237340E-3,9.500000E+0,9.791701E+0,0.000000E+0,20.587830E-3,10.000000E+0,9.725056E+0,0.000000E+0,44.230424E-3,996.024078E-3,3.050518E+0,997.407989E-3,3.044500E+0,996.587297E-3,3.041780E+0,1.001222E+0,3.038191E+0,29.519383E-3,8.014669E+0,1.000000E+0,1.000000E+0,72.624409E+0,72.831537E+0,2.169324E+0,72.511769E+0,72.623801E+0,2.182264E+0,72.550002E+0,72.854048E+0,2.182661E+0,72.329454E+0,72.763071E+0,2.189958E+0
 10/25/2017,11:41:38.118,-365.247996E-6,72.870287E+0,3.986525E-3,997.718389E-3,1.010391E+0,0.000000E+0,1.013657E+0,3.093244E+0,0.000000E+0,72.882080E+0,3.978224E-3,997.267330E-3,1.013964E+0,0.000000E+0,1.061844E+0,3.106422E+0,0.000000E+0,72.533623E+0,30.934149E+0,72.545322E+0,3.976084E-3,3.972063E-3,0.000000E+0,1.021838E+0,1.000000E+0,44.000000E+0,97.496701E+0,23.742739E+0,9.430808E-3,12.396104E-3,1.000000E+0,2.660383E+0,1.000000E+0,20.000000E+0,6.920453E-3,43.248449E+0,0.000000E+0,2.690749E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.989800E+0,0.000000E+0,-200.292489E-3,0.000000E+0,133.950485E-3,0.000000E+0,132.630766E-3,0.000000E+0,141.053777E-3,0.000000E+0,-207.177875E-3,0.000000E+0,2.060985E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.004747E+0,3.037982E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.011271E+0,3.024497E+0,0.000000E+0,239.226134E+0,4.009671E-3,3.982686E-3,74.046147E+0,73.503563E+0,72.155006E+0,72.507698E+0,73.161152E+0,3.988589E-3,3.975031E-3,72.381677E+0,4.723132E+0,1.823643E+0,75.257413E+0,73.661016E+0,0.000000E+0,73.757015E+0,72.463569E+0,0.000000E+0,73.539275E+0,1.062848E+0,1.007582E+0,2.203481E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.533290E-3,71.939620E+0,30.596897E+0,0.000000E+0,1.234028E+0,1.248411E+0,980.032122E-3,60.000000E+0,1.000000E+0,1.269121E+0,647.585633E-3,1.992392E+0,60.000000E+0,1.880536E+0,0.000000E+0,73.594131E+0,999.610294E-3,997.157188E-3,1.001814E+0,50.000000E+0,1.000000E+0,86.062052E+0,2.769110E+0,2.557371E+0,1.390775E+0,30.000000E+0,0.000000E+0,1.243853E+0,1.241419E+0,979.257468E-3,60.000000E+0,3.988524E-3,57.649095E+0,8.991437E-3,24.037359E+0,3.061608E+0,30.678143E+0,0.000000E+0,6.877194E-3,0.000000E+0,43.360737E-3,0.000000E+0,22.037308E-3,0.000000E+0,25.709318E-3,0.000000E+0,21.779623E-3,2.020770E+0,2.013523E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.904221E+0,5.700273E+0,0.000000E+0,80.857477E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.793666E+0,0.000000E+0,23.390154E-3,10.000000E+0,9.706856E+0,0.000000E+0,44.842426E-3,995.750514E-3,3.050148E+0,998.904544E-3,3.044145E+0,996.490746E-3,3.041844E+0,999.564315E-3,3.040991E+0,26.297533E-3,7.985349E+0,1.000000E+0,1.000000E+0,72.627264E+0,72.833597E+0,2.171226E+0,72.513454E+0,72.625532E+0,2.179838E+0,72.549955E+0,72.855171E+0,2.184530E+0,72.329267E+0,72.767610E+0,2.193805E+0
 10/25/2017,11:41:48.118,-204.229589E-6,72.869164E+0,3.980429E-3,997.492859E-3,1.007469E+0,0.000000E+0,1.013401E+0,3.090602E+0,0.000000E+0,72.883812E+0,3.980170E-3,997.653952E-3,975.457188E-3,0.000000E+0,1.066220E+0,3.104633E+0,0.000000E+0,72.539847E+0,30.929411E+0,72.540549E+0,3.974528E-3,3.971674E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,97.434562E+0,23.750301E+0,9.414206E-3,12.392926E-3,1.000000E+0,2.649937E+0,1.000000E+0,20.000000E+0,6.873878E-3,43.208178E+0,0.000000E+0,2.696292E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.993501E+0,0.000000E+0,-219.605451E-3,0.000000E+0,135.366769E-3,0.000000E+0,134.755192E-3,0.000000E+0,150.527275E-3,0.000000E+0,-197.156587E-3,0.000000E+0,2.068461E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.010641E+0,3.037821E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.007324E+0,3.023869E+0,0.000000E+0,239.264612E+0,4.012720E-3,3.980286E-3,74.058739E+0,73.503142E+0,72.154959E+0,72.512003E+0,73.170653E+0,3.968869E-3,3.982945E-3,72.396605E+0,4.720555E+0,1.820677E+0,75.274783E+0,73.665041E+0,0.000000E+0,73.759028E+0,72.461978E+0,0.000000E+0,73.538480E+0,1.065532E+0,1.006735E+0,2.206988E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.529723E-3,71.919125E+0,30.593692E+0,0.000000E+0,1.234539E+0,1.248028E+0,994.000284E-3,60.000000E+0,1.000000E+0,1.269664E+0,653.257681E-3,1.996642E+0,60.000000E+0,1.879053E+0,0.000000E+0,73.593990E+0,999.817829E-3,995.896004E-3,968.953557E-3,50.000000E+0,1.000000E+0,86.071293E+0,2.776854E+0,2.559495E+0,1.293968E+0,30.000000E+0,0.000000E+0,1.242544E+0,1.234389E+0,997.221529E-3,60.000000E+0,3.988265E-3,57.627252E+0,8.986379E-3,24.030446E+0,3.088027E+0,30.675774E+0,0.000000E+0,881.406833E-6,0.000000E+0,47.966856E-3,0.000000E+0,23.035837E-3,0.000000E+0,25.483844E-3,0.000000E+0,19.750354E-3,2.020802E+0,2.013072E+0,2.018322E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.905094E+0,5.700821E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.795663E+0,0.000000E+0,21.135410E-3,10.000000E+0,9.699093E+0,0.000000E+0,46.227482E-3,996.989597E-3,3.050421E+0,998.276956E-3,3.045143E+0,998.840176E-3,3.041716E+0,997.939024E-3,3.038819E+0,16.954171E-3,7.924775E+0,1.000000E+0,1.000000E+0,72.625579E+0,72.833269E+0,2.174566E+0,72.512378E+0,72.626749E+0,2.179502E+0,72.549160E+0,72.855873E+0,2.183731E+0,72.330764E+0,72.765832E+0,2.194092E+0
 10/25/2017,11:41:58.118,278.825630E-6,72.868509E+0,3.981207E-3,996.896818E-3,1.002423E+0,0.000000E+0,1.011868E+0,3.094194E+0,0.000000E+0,72.882314E+0,3.980624E-3,997.686170E-3,986.240381E-3,0.000000E+0,1.064495E+0,3.106115E+0,0.000000E+0,72.543591E+0,30.926252E+0,72.546586E+0,3.974528E-3,3.966616E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,97.335762E+0,23.751554E+0,9.434505E-3,12.396233E-3,1.000000E+0,2.651071E+0,1.000000E+0,20.000000E+0,6.904236E-3,43.210087E+0,0.000000E+0,2.697194E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.994338E+0,0.000000E+0,-225.560281E-3,0.000000E+0,137.265877E-3,0.000000E+0,136.525547E-3,0.000000E+0,144.050496E-3,0.000000E+0,-192.742065E-3,0.000000E+0,2.063756E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.006313E+0,3.037596E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.012310E+0,3.024320E+0,0.000000E+0,239.301836E+0,4.014147E-3,3.982362E-3,74.073015E+0,73.506559E+0,72.159778E+0,72.514483E+0,73.173180E+0,3.987292E-3,3.980870E-3,72.381911E+0,4.714433E+0,1.822934E+0,75.257179E+0,73.665228E+0,0.000000E+0,73.759543E+0,72.464365E+0,0.000000E+0,73.538901E+0,1.063887E+0,1.004181E+0,2.206111E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.537441E-3,71.896899E+0,30.589744E+0,0.000000E+0,1.230915E+0,1.247788E+0,1.002407E+0,60.000000E+0,1.000000E+0,1.265181E+0,652.778353E-3,1.998767E+0,60.000000E+0,1.870108E+0,0.000000E+0,73.596003E+0,999.099440E-3,998.881339E-3,991.893871E-3,50.000000E+0,1.000000E+0,86.078563E+0,2.774810E+0,2.561492E+0,1.286558E+0,30.000000E+0,0.000000E+0,1.247878E+0,1.236370E+0,997.189592E-3,60.000000E+0,3.986708E-3,57.601862E+0,8.918285E-3,24.025945E+0,3.056130E+0,30.674008E+0,0.000000E+0,-3.309197E-3,0.000000E+0,45.422217E-3,0.000000E+0,25.161738E-3,0.000000E+0,23.744470E-3,0.000000E+0,17.978770E-3,2.021253E+0,2.013845E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.905819E+0,5.700176E+0,0.000000E+0,82.630425E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.793054E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.700253E+0,0.000000E+0,41.814627E-3,996.249366E-3,3.051097E+0,997.633277E-3,3.044982E+0,996.989597E-3,3.040412E+0,998.405692E-3,3.038594E+0,30.808122E-3,7.753366E+0,1.000000E+0,1.000000E+0,72.626141E+0,72.833971E+0,2.171737E+0,72.515419E+0,72.623660E+0,2.180859E+0,72.548224E+0,72.854141E+0,2.188427E+0,72.329360E+0,72.767142E+0,2.192161E+0
 10/25/2017,11:42:08.118,1.566973E-3,72.869023E+0,3.978289E-3,997.718389E-3,992.426874E-3,0.000000E+0,1.013050E+0,3.090715E+0,0.000000E+0,72.883999E+0,3.978678E-3,997.460641E-3,974.866983E-3,0.000000E+0,1.063393E+0,3.104778E+0,0.000000E+0,72.551312E+0,30.921095E+0,72.550564E+0,3.970377E-3,3.967848E-3,0.000000E+0,1.023814E+0,1.000000E+0,44.000000E+0,97.264788E+0,23.764777E+0,9.372766E-3,12.397855E-3,1.000000E+0,2.652141E+0,1.000000E+0,20.000000E+0,6.870310E-3,43.205013E+0,0.000000E+0,2.681662E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.989188E+0,0.000000E+0,-220.538911E-3,0.000000E+0,136.364605E-3,0.000000E+0,142.416000E-3,0.000000E+0,152.847316E-3,0.000000E+0,-188.520880E-3,0.000000E+0,2.056764E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.008325E+0,3.037676E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.010743E+0,3.024111E+0,0.000000E+0,239.337470E+0,4.010320E-3,3.982686E-3,74.084297E+0,73.506044E+0,72.160434E+0,72.517291E+0,73.183804E+0,3.978859E-3,3.978275E-3,72.374564E+0,4.709923E+0,1.823401E+0,75.259847E+0,73.664573E+0,0.000000E+0,73.757249E+0,72.463055E+0,0.000000E+0,73.537169E+0,1.067305E+0,1.009657E+0,2.205728E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.537765E-3,71.892033E+0,30.586585E+0,0.000000E+0,1.239887E+0,1.255836E+0,1.009071E+0,60.000000E+0,1.000000E+0,1.267765E+0,649.934340E-3,1.994581E+0,60.000000E+0,1.884146E+0,0.000000E+0,73.594177E+0,996.417453E-3,1.000254E+0,1.013716E+0,50.000000E+0,1.000000E+0,86.054921E+0,2.775928E+0,2.553633E+0,1.283316E+0,30.000000E+0,0.000000E+0,1.243949E+0,1.237361E+0,1.012870E+0,60.000000E+0,3.986838E-3,57.577872E+0,8.904925E-3,24.029935E+0,3.120890E+0,30.675634E+0,0.000000E+0,5.523307E-3,0.000000E+0,44.166003E-3,0.000000E+0,25.644897E-3,0.000000E+0,20.072460E-3,0.000000E+0,17.205715E-3,2.020706E+0,2.013716E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.903980E+0,5.699628E+0,0.000000E+0,83.919842E-3,0.000000E+0,48.686530E-3,9.500000E+0,9.792346E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.700833E+0,0.000000E+0,40.655045E-3,995.702238E-3,3.050936E+0,996.394194E-3,3.043824E+0,998.840176E-3,3.040782E+0,998.260864E-3,3.040895E+0,26.297533E-3,7.756588E+0,1.000000E+0,1.000000E+0,72.627919E+0,72.834298E+0,2.173655E+0,72.514062E+0,72.627030E+0,2.184116E+0,72.551780E+0,72.856341E+0,2.184721E+0,72.329594E+0,72.767096E+0,2.189942E+0
 10/25/2017,11:42:18.118,922.899256E-6,72.871878E+0,3.981467E-3,998.539960E-3,1.009449E+0,0.000000E+0,1.013481E+0,3.092535E+0,0.000000E+0,72.880349E+0,3.983996E-3,998.088901E-3,1.030075E+0,0.000000E+0,1.064830E+0,3.106905E+0,0.000000E+0,72.553980E+0,30.919423E+0,72.553465E+0,3.970766E-3,3.967913E-3,0.000000E+0,1.026697E+0,1.000000E+0,44.000000E+0,97.462482E+0,23.758931E+0,9.314918E-3,12.401486E-3,1.000000E+0,2.656534E+0,1.000000E+0,20.000000E+0,6.823475E-3,43.187555E+0,0.000000E+0,2.673800E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.984617E+0,0.000000E+0,-235.184574E-3,0.000000E+0,136.268041E-3,0.000000E+0,139.197173E-3,0.000000E+0,161.644136E-3,0.000000E+0,-201.184436E-3,0.000000E+0,2.054960E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,581.492842E-3,3.038916E+0,0.000000E+0,998.067760E-3,0.000000E+0,990.336682E-3,3.023982E+0,0.000000E+0,239.369005E+0,4.014277E-3,3.980740E-3,74.096841E+0,73.505295E+0,72.157252E+0,72.520988E+0,73.188578E+0,3.984632E-3,3.976199E-3,72.375266E+0,4.700579E+0,1.820951E+0,75.258958E+0,73.664901E+0,0.000000E+0,73.758888E+0,72.465160E+0,0.000000E+0,73.540586E+0,1.066219E+0,1.009322E+0,2.203481E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.532512E-3,71.889974E+0,30.586771E+0,0.000000E+0,1.238674E+0,1.247916E+0,996.829076E-3,60.000000E+0,1.000000E+0,1.268994E+0,651.068750E-3,1.997649E+0,60.000000E+0,1.891045E+0,0.000000E+0,73.593569E+0,1.003282E+0,993.692922E-3,999.721694E-3,50.000000E+0,1.000000E+0,85.898296E+0,2.779887E+0,2.552003E+0,1.293425E+0,30.000000E+0,0.000000E+0,1.245099E+0,1.237169E+0,1.002124E+0,60.000000E+0,3.991249E-3,57.553975E+0,9.045394E-3,24.031095E+0,3.171473E+0,30.674287E+0,0.000000E+0,-22.747153E-3,0.000000E+0,43.843896E-3,0.000000E+0,22.069518E-3,0.000000E+0,18.655193E-3,0.000000E+0,15.434131E-3,2.020867E+0,2.013780E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.891019E+0,5.698822E+0,0.000000E+0,78.278643E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.793183E+0,0.000000E+0,21.682991E-3,10.000000E+0,9.700027E+0,0.000000E+0,44.101581E-3,996.474654E-3,3.050727E+0,997.070057E-3,3.044242E+0,997.214885E-3,3.041571E+0,1.000305E+0,3.038787E+0,31.774677E-3,7.715668E+0,1.000000E+0,1.000000E+0,72.627123E+0,72.832754E+0,2.173255E+0,72.515185E+0,72.623005E+0,2.175080E+0,72.551125E+0,72.857558E+0,2.182054E+0,72.330530E+0,72.768172E+0,2.190788E+0
 10/25/2017,11:42:28.118,1.083918E-3,72.870708E+0,3.984190E-3,996.767944E-3,1.008459E+0,0.000000E+0,1.014232E+0,3.094065E+0,0.000000E+0,72.882408E+0,3.979456E-3,997.138456E-3,1.004569E+0,0.000000E+0,1.063920E+0,3.106373E+0,0.000000E+0,72.559361E+0,30.919748E+0,72.556507E+0,3.975306E-3,3.970377E-3,0.000000E+0,1.026410E+0,1.000000E+0,44.000000E+0,97.530826E+0,23.752204E+0,9.304347E-3,12.398957E-3,1.000000E+0,2.652573E+0,1.000000E+0,20.000000E+0,6.773137E-3,43.178756E+0,0.000000E+0,2.671512E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.971291E+0,0.000000E+0,-236.021469E-3,0.000000E+0,136.686488E-3,0.000000E+0,139.293738E-3,0.000000E+0,152.911761E-3,0.000000E+0,-204.342269E-3,0.000000E+0,2.053413E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,744.993136E-3,3.037998E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.007835E+0,3.023419E+0,0.000000E+0,239.387424E+0,4.011942E-3,3.982751E-3,74.109948E+0,73.507635E+0,72.159919E+0,72.527540E+0,73.197891E+0,3.979961E-3,3.979572E-3,72.368294E+0,4.680926E+0,1.823965E+0,75.249219E+0,73.666539E+0,0.000000E+0,73.757390E+0,72.466283E+0,0.000000E+0,73.541522E+0,1.068471E+0,991.567387E-3,2.206765E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.534782E-3,71.862882E+0,30.583241E+0,0.000000E+0,1.243655E+0,1.244978E+0,1.004341E+0,60.000000E+0,1.000000E+0,1.265803E+0,647.202170E-3,1.998176E+0,60.000000E+0,1.883615E+0,0.000000E+0,73.595020E+0,1.000456E+0,1.001164E+0,1.001575E+0,50.000000E+0,1.000000E+0,85.794678E+0,2.774507E+0,2.555518E+0,1.281975E+0,30.000000E+0,0.000000E+0,1.241458E+0,1.237952E+0,1.006068E+0,60.000000E+0,3.990276E-3,57.527745E+0,8.948181E-3,24.039864E+0,3.246543E+0,30.675495E+0,0.000000E+0,51.684424E-3,0.000000E+0,44.198213E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.240867E-3,0.000000E+0,19.009509E-3,2.021124E+0,2.013619E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.882215E+0,5.699918E+0,0.000000E+0,83.307369E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.794182E+0,0.000000E+0,17.753295E-3,10.000000E+0,9.699737E+0,0.000000E+0,44.166003E-3,995.879250E-3,3.050872E+0,998.325232E-3,3.044580E+0,997.359713E-3,3.040686E+0,995.541318E-3,3.040927E+0,29.841567E-3,7.669916E+0,1.000000E+0,1.000000E+0,72.627778E+0,72.832520E+0,2.170299E+0,72.514390E+0,72.625719E+0,2.174649E+0,72.552669E+0,72.855358E+0,2.180856E+0,72.328050E+0,72.768780E+0,2.192879E+0
 10/25/2017,11:42:38.118,117.807224E-6,72.871457E+0,3.982828E-3,997.782826E-3,1.015932E+0,0.000000E+0,1.011613E+0,3.094323E+0,0.000000E+0,72.881846E+0,3.978743E-3,997.412313E-3,1.006834E+0,0.000000E+0,1.063808E+0,3.108032E+0,0.000000E+0,72.559736E+0,30.915103E+0,72.556507E+0,3.973101E-3,3.971415E-3,0.000000E+0,1.018637E+0,1.000000E+0,44.000000E+0,97.473669E+0,23.748260E+0,9.276266E-3,12.409658E-3,1.000000E+0,2.658818E+0,1.000000E+0,20.000000E+0,6.825875E-3,43.175264E+0,0.000000E+0,2.685368E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.961666E+0,0.000000E+0,-223.628985E-3,0.000000E+0,136.557735E-3,0.000000E+0,133.113590E-3,0.000000E+0,155.650698E-3,0.000000E+0,-214.492448E-3,0.000000E+0,2.051705E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.003597E+0,3.038787E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.016784E+0,3.024143E+0,0.000000E+0,239.398515E+0,4.010515E-3,3.980416E-3,74.120667E+0,73.505201E+0,72.160246E+0,72.530020E+0,73.203976E+0,3.989173E-3,3.978080E-3,72.373394E+0,4.709600E+0,1.823739E+0,75.252684E+0,73.667147E+0,0.000000E+0,73.759543E+0,72.465769E+0,0.000000E+0,73.539837E+0,1.066826E+0,1.004053E+0,2.202683E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.539581E-3,71.849266E+0,30.579664E+0,0.000000E+0,1.237716E+0,1.247230E+0,1.008640E+0,60.000000E+0,1.000000E+0,1.257986E+0,649.391102E-3,2.008832E+0,60.000000E+0,1.881535E+0,0.000000E+0,73.593850E+0,998.381050E-3,999.152733E-3,1.017598E+0,50.000000E+0,1.000000E+0,85.801949E+0,2.777317E+0,2.550470E+0,1.293840E+0,30.000000E+0,0.000000E+0,1.246281E+0,1.238032E+0,1.005381E+0,60.000000E+0,3.988070E-3,57.502542E+0,8.907649E-3,24.038241E+0,3.218190E+0,30.676284E+0,0.000000E+0,52.006778E-3,0.000000E+0,44.488109E-3,0.000000E+0,13.920232E-3,0.000000E+0,18.784035E-3,0.000000E+0,21.779623E-3,2.021092E+0,2.013168E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.882479E+0,5.697855E+0,0.000000E+0,86.273027E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.792442E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.700994E+0,0.000000E+0,40.236307E-3,996.474654E-3,3.050325E+0,997.874657E-3,3.043824E+0,997.681553E-3,3.042681E+0,998.132128E-3,3.041732E+0,35.640896E-3,7.618365E+0,1.000000E+0,1.000000E+0,72.628340E+0,72.833082E+0,2.172440E+0,72.514249E+0,72.626281E+0,2.182105E+0,72.551453E+0,72.858119E+0,2.180776E+0,72.328752E+0,72.767330E+0,2.186207E+0
 10/25/2017,11:42:48.118,761.880850E-6,72.873282E+0,3.981856E-3,997.718389E-3,995.013664E-3,0.000000E+0,1.011629E+0,3.093341E+0,0.000000E+0,72.884280E+0,3.984061E-3,997.589515E-3,1.023009E+0,0.000000E+0,1.063041E+0,3.105600E+0,0.000000E+0,72.567925E+0,30.915892E+0,72.555898E+0,3.976149E-3,3.971480E-3,0.000000E+0,1.026490E+0,1.000000E+0,44.000000E+0,97.503516E+0,23.744827E+0,9.237939E-3,12.403108E-3,1.000000E+0,2.649937E+0,1.000000E+0,20.000000E+0,6.798176E-3,43.192629E+0,0.000000E+0,2.699707E+0,0.000000E+0,1.990776E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.977085E+0,0.000000E+0,-212.781538E-3,0.000000E+0,136.847429E-3,0.000000E+0,140.549080E-3,0.000000E+0,137.122597E-3,0.000000E+0,-205.985631E-3,0.000000E+0,2.059664E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.006185E+0,3.038095E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.008235E+0,3.023982E+0,0.000000E+0,239.421805E+0,4.013888E-3,3.981129E-3,74.136442E+0,73.507074E+0,72.160855E+0,72.533342E+0,73.210294E+0,3.980805E-3,3.981453E-3,72.380694E+0,4.702512E+0,1.821435E+0,75.267011E+0,73.667101E+0,0.000000E+0,73.760807E+0,72.466985E+0,0.000000E+0,73.541194E+0,1.068088E+0,1.002057E+0,2.206557E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.516105E-3,71.877528E+0,30.581568E+0,0.000000E+0,1.235657E+0,1.244850E+0,1.005060E+0,60.000000E+0,1.000000E+0,1.268579E+0,648.272670E-3,1.995060E+0,60.000000E+0,1.903858E+0,0.000000E+0,73.593241E+0,999.003654E-3,995.496895E-3,1.011192E+0,50.000000E+0,1.000000E+0,85.762688E+0,2.778594E+0,2.553473E+0,1.296092E+0,30.000000E+0,0.000000E+0,1.242624E+0,1.237185E+0,1.014371E+0,60.000000E+0,3.989951E-3,57.479252E+0,8.855443E-3,24.035410E+0,3.139255E+0,30.680651E+0,0.000000E+0,32.310938E-3,0.000000E+0,44.004950E-3,0.000000E+0,12.792860E-3,0.000000E+0,24.517525E-3,0.000000E+0,24.549736E-3,2.021189E+0,2.013426E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.878877E+0,5.699112E+0,0.000000E+0,79.052293E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.792732E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.699834E+0,0.000000E+0,51.091285E-3,996.007986E-3,3.051290E+0,997.311437E-3,3.043711E+0,998.775808E-3,3.041185E+0,995.380398E-3,3.040879E+0,35.318711E-3,7.564557E+0,1.000000E+0,1.000000E+0,72.628995E+0,72.834111E+0,2.172009E+0,72.515185E+0,72.625439E+0,2.177938E+0,72.552435E+0,72.859149E+0,2.182230E+0,72.329735E+0,72.768593E+0,2.187867E+0
