date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:42:58.118,1.405954E-3,72.871972E+0,3.979067E-3,997.396204E-3,1.019269E+0,0.000000E+0,1.013257E+0,3.092761E+0,0.000000E+0,72.884982E+0,3.970053E-3,996.961255E-3,998.586818E-3,0.000000E+0,1.062930E+0,3.105938E+0,0.000000E+0,72.571903E+0,30.923232E+0,72.555758E+0,3.976149E-3,3.972452E-3,0.000000E+0,1.026171E+0,1.000000E+0,44.000000E+0,97.481754E+0,23.736104E+0,9.224450E-3,12.407972E-3,1.000000E+0,2.655511E+0,1.000000E+0,20.000000E+0,6.810825E-3,43.201056E+0,0.000000E+0,2.704476E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.990443E+0,0.000000E+0,-204.991977E-3,0.000000E+0,135.753028E-3,0.000000E+0,139.358114E-3,0.000000E+0,149.206141E-3,0.000000E+0,-198.316608E-3,0.000000E+0,2.058665E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.012414E+0,3.036196E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.010360E+0,3.023950E+0,0.000000E+0,239.459561E+0,4.011942E-3,3.976718E-3,74.145570E+0,73.505716E+0,72.158468E+0,72.539239E+0,73.218812E+0,3.993519E-3,3.982816E-3,72.382473E+0,4.719911E+0,1.824239E+0,75.262188E+0,73.668552E+0,0.000000E+0,73.761228E+0,72.466751E+0,0.000000E+0,73.543394E+0,1.067177E+0,1.000748E+0,2.204469E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.532058E-3,71.876779E+0,30.578224E+0,0.000000E+0,1.226318E+0,1.244563E+0,990.851854E-3,60.000000E+0,1.000000E+0,1.267494E+0,650.333780E-3,1.992249E+0,60.000000E+0,1.887176E+0,0.000000E+0,73.595816E+0,997.678625E-3,994.890249E-3,985.519787E-3,50.000000E+0,1.000000E+0,85.756731E+0,2.766667E+0,2.555709E+0,1.284929E+0,30.000000E+0,0.000000E+0,1.243678E+0,1.239358E+0,993.149676E-3,60.000000E+0,3.988265E-3,57.454049E+0,8.941437E-3,24.030724E+0,3.063219E+0,30.676703E+0,0.000000E+0,1.074819E-3,0.000000E+0,43.554001E-3,0.000000E+0,23.905524E-3,0.000000E+0,25.290580E-3,0.000000E+0,21.232042E-3,2.020931E+0,2.013329E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.877985E+0,5.660687E+0,0.000000E+0,81.437714E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792700E+0,0.000000E+0,24.904053E-3,10.000000E+0,9.700156E+0,0.000000E+0,39.559884E-3,996.539022E-3,3.050759E+0,997.279253E-3,3.044483E+0,996.699941E-3,3.040476E+0,998.260864E-3,3.040525E+0,11.477027E-3,7.401525E+0,1.000000E+0,1.000000E+0,72.630820E+0,72.833971E+0,2.171066E+0,72.517619E+0,72.628293E+0,2.178449E+0,72.550891E+0,72.856856E+0,2.185025E+0,72.328752E+0,72.770559E+0,2.192687E+0
 10/25/2017,11:43:08.118,922.899256E-6,72.870849E+0,3.981272E-3,997.605624E-3,1.020307E+0,0.000000E+0,1.012603E+0,3.096595E+0,0.000000E+0,72.883204E+0,3.976278E-3,997.557296E-3,985.554468E-3,0.000000E+0,1.062450E+0,3.106824E+0,0.000000E+0,72.577378E+0,30.924486E+0,72.556834E+0,3.974138E-3,3.967978E-3,0.000000E+0,1.023846E+0,1.000000E+0,44.000000E+0,97.525185E+0,23.731326E+0,9.150648E-3,12.396104E-3,1.000000E+0,2.659856E+0,1.000000E+0,20.000000E+0,6.696721E-3,43.216046E+0,0.000000E+0,2.699675E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.983168E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.999231E+0,0.000000E+0,-223.339290E-3,0.000000E+0,136.943994E-3,0.000000E+0,138.714349E-3,0.000000E+0,143.631600E-3,0.000000E+0,-193.257630E-3,0.000000E+0,2.058150E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,998.421944E-3,3.039302E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.010040E+0,3.024787E+0,0.000000E+0,239.494375E+0,4.012980E-3,3.978924E-3,74.159286E+0,73.508150E+0,72.158749E+0,72.542468E+0,73.226628E+0,3.984048E-3,3.979248E-3,72.385935E+0,4.710567E+0,1.823820E+0,75.270101E+0,73.672483E+0,0.000000E+0,73.760713E+0,72.468717E+0,0.000000E+0,73.542364E+0,1.064414E+0,996.596786E-3,2.204724E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.522071E-3,71.858110E+0,30.577759E+0,0.000000E+0,1.240861E+0,1.244898E+0,1.000872E+0,60.000000E+0,1.000000E+0,1.262883E+0,652.570644E-3,2.013625E+0,60.000000E+0,1.867433E+0,0.000000E+0,73.597079E+0,997.087949E-3,997.699976E-3,1.008157E+0,50.000000E+0,1.000000E+0,85.683886E+0,2.773469E+0,2.552163E+0,1.282039E+0,30.000000E+0,0.000000E+0,1.239877E+0,1.237409E+0,1.009469E+0,60.000000E+0,3.988005E-3,57.427586E+0,8.865236E-3,24.023857E+0,3.067729E+0,30.677539E+0,0.000000E+0,-4.953204E-3,0.000000E+0,44.745794E-3,0.000000E+0,25.483844E-3,0.000000E+0,23.293522E-3,0.000000E+0,17.785506E-3,2.020899E+0,2.013394E+0,2.018547E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.871509E+0,5.662299E+0,0.000000E+0,84.371137E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.792346E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.700188E+0,0.000000E+0,43.489580E-3,996.184998E-3,3.050727E+0,998.679256E-3,3.045642E+0,998.067760E-3,3.040750E+0,998.743624E-3,3.040959E+0,34.352156E-3,7.434390E+0,1.000000E+0,1.000000E+0,72.634190E+0,72.833456E+0,2.169708E+0,72.516402E+0,72.625439E+0,2.177682E+0,72.551546E+0,72.861068E+0,2.185328E+0,72.326833E+0,72.767844E+0,2.191027E+0
 10/25/2017,11:43:18.118,1.244936E-3,72.875763E+0,3.980624E-3,997.380095E-3,996.035604E-3,0.000000E+0,1.014120E+0,3.094436E+0,0.000000E+0,72.885544E+0,3.980494E-3,997.138456E-3,1.008285E+0,0.000000E+0,1.062387E+0,3.107001E+0,0.000000E+0,72.581871E+0,30.912455E+0,72.556086E+0,3.972452E-3,3.973036E-3,0.000000E+0,1.024706E+0,1.000000E+0,44.000000E+0,97.753865E+0,23.716201E+0,9.071075E-3,12.399022E-3,1.000000E+0,2.659488E+0,1.000000E+0,20.000000E+0,6.674601E-3,43.196586E+0,0.000000E+0,2.687817E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.991860E+0,0.000000E+0,-221.279241E-3,0.000000E+0,136.815241E-3,0.000000E+0,143.285083E-3,0.000000E+0,149.077250E-3,0.000000E+0,-191.614267E-3,0.000000E+0,2.054508E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,999.715763E-3,3.038224E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.014882E+0,3.024046E+0,0.000000E+0,239.547707E+0,4.009412E-3,3.980156E-3,74.171362E+0,73.507682E+0,72.158655E+0,72.549113E+0,73.232993E+0,3.982297E-3,3.978859E-3,72.381256E+0,4.710245E+0,1.821822E+0,75.281665E+0,73.672811E+0,0.000000E+0,73.761883E+0,72.467828E+0,0.000000E+0,73.544892E+0,1.063950E+0,1.009977E+0,2.204708E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.525184E-3,71.837756E+0,30.577202E+0,0.000000E+0,1.237732E+0,1.243605E+0,1.004053E+0,60.000000E+0,1.000000E+0,1.259725E+0,650.605399E-3,2.007123E+0,60.000000E+0,1.877345E+0,0.000000E+0,73.596845E+0,999.083475E-3,996.933687E-3,1.013540E+0,50.000000E+0,1.000000E+0,85.573706E+0,2.766811E+0,2.551876E+0,1.288746E+0,30.000000E+0,0.000000E+0,1.241793E+0,1.239678E+0,1.006547E+0,60.000000E+0,3.990665E-3,57.401357E+0,9.001814E-3,24.014670E+0,3.083194E+0,30.678468E+0,0.000000E+0,2.944473E-3,0.000000E+0,41.750206E-3,0.000000E+0,25.999214E-3,0.000000E+0,22.037308E-3,0.000000E+0,17.270136E-3,2.020609E+0,2.013587E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.861801E+0,5.658817E+0,0.000000E+0,85.982908E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.794085E+0,0.000000E+0,27.287639E-3,10.000000E+0,9.699286E+0,0.000000E+0,43.843896E-3,996.796493E-3,3.050550E+0,997.037873E-3,3.044210E+0,998.099944E-3,3.043132E+0,998.180404E-3,3.041265E+0,28.875013E-3,7.581634E+0,1.000000E+0,1.000000E+0,72.629791E+0,72.833690E+0,2.169196E+0,72.519163E+0,72.626328E+0,2.177108E+0,72.552763E+0,72.859289E+0,2.182709E+0,72.330717E+0,72.772150E+0,2.184084E+0
 10/25/2017,11:43:28.118,117.807224E-6,72.874405E+0,3.985812E-3,998.346649E-3,1.000507E+0,0.000000E+0,1.012379E+0,3.092664E+0,0.000000E+0,72.886433E+0,3.984450E-3,997.428423E-3,1.012337E+0,0.000000E+0,1.062978E+0,3.105358E+0,0.000000E+0,72.585287E+0,30.901584E+0,72.561233E+0,3.972712E-3,3.967978E-3,0.000000E+0,1.027493E+0,1.000000E+0,44.000000E+0,97.827571E+0,23.707571E+0,9.032164E-3,12.378529E-3,1.000000E+0,2.655192E+0,1.000000E+0,20.000000E+0,6.690753E-3,43.185180E+0,0.000000E+0,2.699192E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.989156E+0,0.000000E+0,-220.313593E-3,0.000000E+0,135.302393E-3,0.000000E+0,140.388139E-3,0.000000E+0,157.777402E-3,0.000000E+0,-187.779756E-3,0.000000E+0,2.055185E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.013069E+0,3.036373E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.004479E+0,3.024030E+0,0.000000E+0,239.607501E+0,4.009282E-3,3.983659E-3,74.186716E+0,73.506372E+0,72.161229E+0,72.552669E+0,73.240715E+0,3.986448E-3,3.978794E-3,72.379150E+0,4.704768E+0,1.819855E+0,75.275906E+0,73.674730E+0,0.000000E+0,73.763896E+0,72.469419E+0,0.000000E+0,73.541756E+0,1.063663E+0,1.006847E+0,2.208630E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.501318E-3,71.828585E+0,30.574182E+0,0.000000E+0,1.237924E+0,1.246767E+0,1.012204E+0,60.000000E+0,1.000000E+0,1.263857E+0,654.967284E-3,1.997393E+0,60.000000E+0,1.884920E+0,0.000000E+0,73.594739E+0,1.000856E+0,998.721695E-3,1.006559E+0,50.000000E+0,1.000000E+0,85.515733E+0,2.766364E+0,2.549336E+0,1.292148E+0,30.000000E+0,0.000000E+0,1.240260E+0,1.235188E+0,1.008399E+0,60.000000E+0,3.990276E-3,57.379981E+0,8.940334E-3,24.010216E+0,3.087060E+0,30.679397E+0,0.000000E+0,-128.769434E-3,0.000000E+0,40.655045E-3,0.000000E+0,27.223217E-3,0.000000E+0,14.950971E-3,0.000000E+0,15.305288E-3,2.020931E+0,2.013845E+0,2.018451E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.856259E+0,5.660945E+0,0.000000E+0,79.761473E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.792797E+0,0.000000E+0,26.353531E-3,10.000000E+0,9.701219E+0,0.000000E+0,45.261164E-3,996.844769E-3,3.050631E+0,996.683849E-3,3.044821E+0,998.985004E-3,3.042552E+0,1.000031E+0,3.041120E+0,26.297533E-3,7.648007E+0,1.000000E+0,1.000000E+0,72.632645E+0,72.835328E+0,2.166384E+0,72.517151E+0,72.623894E+0,2.179742E+0,72.556647E+0,72.859804E+0,2.181751E+0,72.332355E+0,72.768640E+0,2.185185E+0
 10/25/2017,11:43:38.118,1.244936E-3,72.874920E+0,3.982634E-3,998.314431E-3,1.018726E+0,0.000000E+0,1.012140E+0,3.094146E+0,0.000000E+0,72.886526E+0,3.980299E-3,997.315658E-3,997.677584E-3,0.000000E+0,1.059735E+0,3.105487E+0,0.000000E+0,72.592119E+0,30.903582E+0,72.563854E+0,3.977900E-3,3.972387E-3,0.000000E+0,1.027143E+0,1.000000E+0,44.000000E+0,97.796782E+0,23.695694E+0,9.023993E-3,12.358035E-3,1.000000E+0,2.661166E+0,1.000000E+0,20.000000E+0,6.654103E-3,43.175264E+0,0.000000E+0,2.691071E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.981978E+0,0.000000E+0,-229.680379E-3,0.000000E+0,136.783053E-3,0.000000E+0,133.628603E-3,0.000000E+0,157.294060E-3,0.000000E+0,-189.100890E-3,0.000000E+0,2.057763E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.005530E+0,3.036083E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.014307E+0,3.024593E+0,0.000000E+0,239.637253E+0,4.013109E-3,3.980416E-3,74.200198E+0,73.506606E+0,72.159311E+0,72.554682E+0,73.244693E+0,3.969647E-3,3.978015E-3,72.381490E+0,4.702512E+0,1.821096E+0,75.275438E+0,73.674262E+0,0.000000E+0,73.765909E+0,72.468062E+0,0.000000E+0,73.542832E+0,1.060181E+0,1.005298E+0,2.199383E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.521358E-3,71.810570E+0,30.573857E+0,0.000000E+0,1.237445E+0,1.239645E+0,1.004341E+0,60.000000E+0,1.000000E+0,1.257300E+0,650.046183E-3,2.002553E+0,60.000000E+0,1.900715E+0,0.000000E+0,73.594458E+0,998.061766E-3,994.970071E-3,998.539533E-3,50.000000E+0,1.000000E+0,85.541202E+0,2.768839E+0,2.554272E+0,1.290870E+0,30.000000E+0,0.000000E+0,1.243534E+0,1.236722E+0,1.008591E+0,60.000000E+0,3.988135E-3,57.354779E+0,8.921332E-3,24.001911E+0,3.103814E+0,30.682927E+0,0.000000E+0,6.006838E-3,0.000000E+0,43.811686E-3,0.000000E+0,25.226159E-3,0.000000E+0,19.879196E-3,0.000000E+0,16.013922E-3,2.020802E+0,2.013523E+0,2.018258E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.857574E+0,5.661815E+0,0.000000E+0,83.210662E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792571E+0,0.000000E+0,24.936263E-3,10.000000E+0,9.698932E+0,0.000000E+0,42.233366E-3,996.362010E-3,3.050566E+0,997.134425E-3,3.043598E+0,996.796493E-3,3.043309E+0,996.329826E-3,3.043437E+0,27.908458E-3,7.551670E+0,1.000000E+0,1.000000E+0,72.629791E+0,72.834298E+0,2.170395E+0,72.516589E+0,72.628808E+0,2.178353E+0,72.554728E+0,72.861957E+0,2.186047E+0,72.330998E+0,72.770091E+0,2.193565E+0
 10/25/2017,11:43:48.118,922.899256E-6,72.874686E+0,3.980624E-3,998.829927E-3,1.007405E+0,0.000000E+0,1.012954E+0,3.093550E+0,0.000000E+0,72.886760E+0,3.980105E-3,996.558523E-3,988.537392E-3,0.000000E+0,1.060294E+0,3.107227E+0,0.000000E+0,72.596658E+0,30.910550E+0,72.566381E+0,3.970182E-3,3.971155E-3,0.000000E+0,1.027939E+0,1.000000E+0,44.000000E+0,97.705449E+0,23.692446E+0,9.000905E-3,12.373859E-3,1.000000E+0,2.653738E+0,1.000000E+0,20.000000E+0,6.704376E-3,43.172378E+0,0.000000E+0,2.677796E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.983394E+0,0.000000E+0,-233.639537E-3,0.000000E+0,137.330253E-3,0.000000E+0,139.679997E-3,0.000000E+0,163.384166E-3,0.000000E+0,-204.310046E-3,0.000000E+0,2.061469E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000417E+0,0.000000E+0,706.977266E-3,3.036888E+0,0.000000E+0,998.856268E-3,0.000000E+0,979.965504E-3,3.024255E+0,0.000000E+0,239.672358E+0,4.012590E-3,3.982556E-3,74.212930E+0,73.507963E+0,72.161323E+0,72.562309E+0,73.256675E+0,3.970945E-3,3.979313E-3,72.389539E+0,4.696713E+0,1.823643E+0,75.286394E+0,73.677538E+0,0.000000E+0,73.762632E+0,72.470869E+0,0.000000E+0,73.542458E+0,1.060612E+0,1.010104E+0,2.203449E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.499632E-3,71.802195E+0,30.576041E+0,0.000000E+0,1.236439E+0,1.245872E+0,1.010318E+0,60.000000E+0,1.000000E+0,1.258927E+0,648.688087E-3,1.986273E+0,60.000000E+0,1.892012E+0,0.000000E+0,73.594880E+0,997.135842E-3,1.001659E+0,1.005473E+0,50.000000E+0,1.000000E+0,85.612168E+0,2.768791E+0,2.545039E+0,1.270812E+0,30.000000E+0,0.000000E+0,1.245770E+0,1.232376E+0,1.003657E+0,60.000000E+0,3.987551E-3,57.331023E+0,8.800644E-3,23.988873E+0,3.136999E+0,30.682927E+0,0.000000E+0,-31.837541E-3,0.000000E+0,41.879049E-3,0.000000E+0,23.100258E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.595184E-3,2.020802E+0,2.013394E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.862724E+0,5.660332E+0,0.000000E+0,82.114658E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.791573E+0,0.000000E+0,22.359414E-3,10.000000E+0,9.698996E+0,0.000000E+0,43.392948E-3,996.716033E-3,3.050824E+0,996.555114E-3,3.044966E+0,997.279253E-3,3.041120E+0,998.164312E-3,3.044162E+0,27.264088E-3,7.532660E+0,1.000000E+0,1.000000E+0,72.633207E+0,72.830742E+0,2.171130E+0,72.516449E+0,72.625298E+0,2.174409E+0,72.551780E+0,72.858728E+0,2.182038E+0,72.331794E+0,72.772805E+0,2.190357E+0
 10/25/2017,11:43:58.118,117.807224E-6,72.872253E+0,3.984644E-3,997.315658E-3,1.002375E+0,0.000000E+0,1.013657E+0,3.091021E+0,0.000000E+0,72.886667E+0,3.980429E-3,997.202893E-3,1.019244E+0,0.000000E+0,1.062450E+0,3.104037E+0,0.000000E+0,72.601432E+0,30.908785E+0,72.565024E+0,3.976473E-3,3.970701E-3,0.000000E+0,1.028863E+0,1.000000E+0,44.000000E+0,97.649137E+0,23.707525E+0,8.995004E-3,12.395066E-3,1.000000E+0,2.658770E+0,1.000000E+0,20.000000E+0,6.692959E-3,43.179314E+0,0.000000E+0,2.669998E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.976216E+0,0.000000E+0,-237.341188E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.491195E-3,0.000000E+0,170.312065E-3,0.000000E+0,-203.665591E-3,0.000000E+0,2.060244E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,698.160112E-3,3.037001E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.007180E+0,3.023628E+0,0.000000E+0,239.700906E+0,4.013239E-3,3.984178E-3,74.225382E+0,73.509227E+0,72.159545E+0,72.566615E+0,73.260138E+0,3.973345E-3,3.981778E-3,72.383876E+0,4.710889E+0,1.823707E+0,75.270054E+0,73.678802E+0,0.000000E+0,73.762679E+0,72.473724E+0,0.000000E+0,73.542786E+0,1.063759E+0,1.004245E+0,2.202317E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.495157E-3,71.798171E+0,30.576366E+0,0.000000E+0,1.238450E+0,1.247884E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.267638E+0,650.078138E-3,1.975952E+0,60.000000E+0,1.886016E+0,0.000000E+0,73.596143E+0,998.444907E-3,997.093331E-3,997.788701E-3,50.000000E+0,1.000000E+0,85.682714E+0,2.772926E+0,2.552355E+0,1.285233E+0,30.000000E+0,0.000000E+0,1.244556E+0,1.235556E+0,1.012200E+0,60.000000E+0,3.988394E-3,57.305121E+0,8.922370E-3,23.975835E+0,3.188549E+0,30.684646E+0,0.000000E+0,19.029946E-3,0.000000E+0,42.329997E-3,0.000000E+0,19.396037E-3,0.000000E+0,15.015393E-3,0.000000E+0,16.078343E-3,2.020995E+0,2.013072E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.867956E+0,5.659333E+0,0.000000E+0,81.341008E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.793087E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.700156E+0,0.000000E+0,44.488109E-3,996.893045E-3,3.050904E+0,995.653962E-3,3.044741E+0,996.345918E-3,3.042955E+0,1.001029E+0,3.039479E+0,29.197198E-3,7.489808E+0,1.000000E+0,1.000000E+0,72.634985E+0,72.833877E+0,2.172057E+0,72.518695E+0,72.625907E+0,2.174777E+0,72.555056E+0,72.858915E+0,2.187740E+0,72.333525E+0,72.769436E+0,2.186318E+0
 10/25/2017,11:44:08.118,1.727991E-3,72.874031E+0,3.979067E-3,998.894364E-3,1.007325E+0,0.000000E+0,1.012044E+0,3.091504E+0,0.000000E+0,72.887416E+0,3.978873E-3,998.153338E-3,988.042896E-3,0.000000E+0,1.061540E+0,3.104440E+0,0.000000E+0,72.606720E+0,30.903628E+0,72.560672E+0,3.974722E-3,3.970636E-3,0.000000E+0,1.027238E+0,1.000000E+0,44.000000E+0,97.663238E+0,23.709009E+0,8.995069E-3,12.376972E-3,1.000000E+0,2.660319E+0,1.000000E+0,20.000000E+0,6.663249E-3,43.198867E+0,0.000000E+0,2.683564E+0,0.000000E+0,1.985683E+0,0.000000E+0,1.979977E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.972900E+0,0.000000E+0,-244.036348E-3,0.000000E+0,137.748701E-3,0.000000E+0,137.104936E-3,0.000000E+0,160.580784E-3,0.000000E+0,-200.314421E-3,0.000000E+0,2.058085E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,658.706632E-3,3.038352E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.006940E+0,3.024497E+0,0.000000E+0,239.721255E+0,4.013693E-3,3.985800E-3,74.240033E+0,73.508337E+0,72.160714E+0,72.569282E+0,73.270341E+0,3.986578E-3,3.978145E-3,72.367639E+0,4.717333E+0,1.823659E+0,75.252356E+0,73.681517E+0,0.000000E+0,73.764785E+0,72.474520E+0,0.000000E+0,73.543066E+0,1.061922E+0,1.005586E+0,2.204357E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.497233E-3,71.791199E+0,30.575762E+0,0.000000E+0,1.240701E+0,1.248539E+0,1.006962E+0,60.000000E+0,1.000000E+0,1.265612E+0,650.557466E-3,1.978413E+0,60.000000E+0,1.879617E+0,0.000000E+0,73.596050E+0,998.093694E-3,998.051192E-3,1.008061E+0,50.000000E+0,1.000000E+0,85.697958E+0,2.768280E+0,2.546540E+0,1.292195E+0,30.000000E+0,0.000000E+0,1.250002E+0,1.232504E+0,1.004423E+0,60.000000E+0,3.988589E-3,57.282345E+0,8.895522E-3,23.972588E+0,3.208203E+0,30.689524E+0,0.000000E+0,37.049545E-3,0.000000E+0,44.939057E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.564444E-3,0.000000E+0,17.527821E-3,2.020963E+0,2.013684E+0,2.018386E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.868698E+0,5.659849E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.793988E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.699254E+0,0.000000E+0,42.297787E-3,996.716033E-3,3.050953E+0,996.796493E-3,3.043647E+0,998.550520E-3,3.040975E+0,998.309140E-3,3.039189E+0,17.598541E-3,7.434067E+0,1.000000E+0,1.000000E+0,72.635687E+0,72.834954E+0,2.171593E+0,72.516262E+0,72.629884E+0,2.179151E+0,72.553839E+0,72.859664E+0,2.182773E+0,72.330904E+0,72.772477E+0,2.188809E+0
 10/25/2017,11:44:18.118,1.566973E-3,72.873423E+0,3.979197E-3,998.411086E-3,1.010375E+0,0.000000E+0,1.012523E+0,3.093373E+0,0.000000E+0,72.887603E+0,3.980818E-3,997.299549E-3,983.113892E-3,0.000000E+0,1.060646E+0,3.106405E+0,0.000000E+0,72.610791E+0,30.909621E+0,72.565304E+0,3.978483E-3,3.972841E-3,0.000000E+0,1.025088E+0,1.000000E+0,44.000000E+0,97.705919E+0,23.707710E+0,8.990594E-3,12.359981E-3,1.000000E+0,2.656118E+0,1.000000E+0,20.000000E+0,6.703208E-3,43.189556E+0,0.000000E+0,2.695196E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.978533E+0,0.000000E+0,-234.412055E-3,0.000000E+0,136.042723E-3,0.000000E+0,135.012698E-3,0.000000E+0,165.156419E-3,0.000000E+0,-202.022228E-3,0.000000E+0,2.058955E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,609.142210E-3,3.037692E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.004831E+0,3.023934E+0,0.000000E+0,239.740737E+0,4.013693E-3,3.983724E-3,74.250051E+0,73.510678E+0,72.161650E+0,72.574055E+0,73.277408E+0,3.975031E-3,3.978794E-3,72.350512E+0,4.698968E+0,1.822063E+0,75.268602E+0,73.681704E+0,0.000000E+0,73.768202E+0,72.472694E+0,0.000000E+0,73.543020E+0,1.059302E+0,1.010200E+0,2.204278E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.499178E-3,71.784321E+0,30.574740E+0,0.000000E+0,1.239680E+0,1.246591E+0,1.007569E+0,60.000000E+0,1.000000E+0,1.262772E+0,653.369524E-3,1.979276E+0,60.000000E+0,1.871865E+0,0.000000E+0,73.595956E+0,996.672880E-3,1.001212E+0,1.006799E+0,50.000000E+0,1.000000E+0,85.680884E+0,2.771744E+0,2.544368E+0,1.283157E+0,30.000000E+0,0.000000E+0,1.243039E+0,1.236978E+0,1.007521E+0,60.000000E+0,3.988394E-3,57.257983E+0,8.967183E-3,23.984048E+0,3.185650E+0,30.689059E+0,0.000000E+0,9.713911E-3,0.000000E+0,43.296316E-3,0.000000E+0,20.748883E-3,0.000000E+0,16.142764E-3,0.000000E+0,15.337499E-3,2.021060E+0,2.013716E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.866771E+0,5.659430E+0,0.000000E+0,82.888308E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.792507E+0,0.000000E+0,19.428248E-3,10.000000E+0,9.699286E+0,0.000000E+0,38.368091E-3,997.102241E-3,3.051081E+0,997.021781E-3,3.043985E+0,997.520633E-3,3.042118E+0,999.902247E-3,3.041828E+0,23.720054E-3,7.378649E+0,1.000000E+0,1.000000E+0,72.635079E+0,72.835936E+0,2.166799E+0,72.517198E+0,72.625439E+0,2.172829E+0,72.554120E+0,72.858587E+0,2.191701E+0,72.332168E+0,72.771027E+0,2.186781E+0
 10/25/2017,11:44:28.118,-526.266402E-6,72.875669E+0,3.983153E-3,998.378868E-3,1.002902E+0,0.000000E+0,1.013609E+0,3.090473E+0,0.000000E+0,72.884842E+0,3.983542E-3,997.283439E-3,989.047839E-3,0.000000E+0,1.061971E+0,3.106260E+0,0.000000E+0,72.615986E+0,30.908785E+0,72.565164E+0,3.977705E-3,3.974528E-3,0.000000E+0,1.029261E+0,1.000000E+0,44.000000E+0,97.760399E+0,23.709891E+0,8.989427E-3,12.356414E-3,1.000000E+0,2.655256E+0,1.000000E+0,20.000000E+0,6.727729E-3,43.201987E+0,0.000000E+0,2.706990E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.980593E+0,0.000000E+0,-234.218926E-3,0.000000E+0,136.976182E-3,0.000000E+0,135.398957E-3,0.000000E+0,164.318627E-3,0.000000E+0,-200.443312E-3,0.000000E+0,2.056957E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,618.550344E-3,3.036630E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.000149E+0,3.024304E+0,0.000000E+0,239.764462E+0,4.011423E-3,3.981259E-3,74.265405E+0,73.508899E+0,72.163803E+0,72.580233E+0,73.285224E+0,3.989043E-3,3.981259E-3,72.337175E+0,4.687692E+0,1.824610E+0,75.279886E+0,73.680721E+0,0.000000E+0,73.767313E+0,72.477795E+0,0.000000E+0,73.543862E+0,1.061586E+0,1.014735E+0,2.203002E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.498789E-3,71.782402E+0,30.574275E+0,0.000000E+0,1.237381E+0,1.244579E+0,1.008624E+0,60.000000E+0,1.000000E+0,1.262644E+0,647.250103E-3,1.975457E+0,60.000000E+0,1.881374E+0,0.000000E+0,73.597969E+0,997.135842E-3,1.000733E+0,1.005728E+0,50.000000E+0,1.000000E+0,85.685763E+0,2.764144E+0,2.548489E+0,1.279580E+0,30.000000E+0,0.000000E+0,1.239557E+0,1.240796E+0,1.008878E+0,60.000000E+0,3.987486E-3,57.234275E+0,8.899802E-3,23.986785E+0,3.162774E+0,30.691428E+0,0.000000E+0,-16.525718E-3,0.000000E+0,43.103052E-3,0.000000E+0,21.167621E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.757708E-3,2.020867E+0,2.013490E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.866646E+0,5.661751E+0,0.000000E+0,81.921246E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.793924E+0,0.000000E+0,20.781094E-3,10.000000E+0,9.698320E+0,0.000000E+0,49.319701E-3,996.313734E-3,3.051709E+0,997.520633E-3,3.044242E+0,999.065464E-3,3.041410E+0,998.083852E-3,3.041683E+0,26.941903E-3,7.549092E+0,1.000000E+0,1.000000E+0,72.634892E+0,72.833877E+0,2.172345E+0,72.521035E+0,72.629884E+0,2.171807E+0,72.553886E+0,72.861208E+0,2.185744E+0,72.332542E+0,72.773133E+0,2.185712E+0
 10/25/2017,11:44:38.118,439.844037E-6,72.875435E+0,3.983866E-3,997.605624E-3,1.004754E+0,0.000000E+0,1.012874E+0,3.092583E+0,0.000000E+0,72.888586E+0,3.979716E-3,997.347876E-3,1.023934E+0,0.000000E+0,1.061364E+0,3.105020E+0,0.000000E+0,72.621086E+0,30.912176E+0,72.568955E+0,3.977640E-3,3.971350E-3,0.000000E+0,1.027015E+0,1.000000E+0,44.000000E+0,97.762984E+0,23.708824E+0,8.978467E-3,12.377491E-3,1.000000E+0,2.659872E+0,1.000000E+0,20.000000E+0,6.674731E-3,43.188113E+0,0.000000E+0,2.705250E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.981784E+0,0.000000E+0,-237.598694E-3,0.000000E+0,139.100608E-3,0.000000E+0,135.109263E-3,0.000000E+0,166.735336E-3,0.000000E+0,-202.763353E-3,0.000000E+0,2.057956E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,634.299794E-3,3.037821E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.005023E+0,3.024497E+0,0.000000E+0,239.793203E+0,4.006882E-3,3.985021E-3,74.278371E+0,73.510397E+0,72.161931E+0,72.585287E+0,73.293275E+0,3.976069E-3,3.984891E-3,72.325102E+0,4.692524E+0,1.819307E+0,75.275485E+0,73.683576E+0,0.000000E+0,73.769325E+0,72.482381E+0,0.000000E+0,73.545641E+0,1.065436E+0,1.006017E+0,2.206270E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.501059E-3,71.784555E+0,30.570699E+0,0.000000E+0,1.239759E+0,1.246256E+0,996.461493E-3,60.000000E+0,1.000000E+0,1.258321E+0,652.107294E-3,1.978541E+0,60.000000E+0,1.886661E+0,0.000000E+0,73.594739E+0,1.000760E+0,1.001276E+0,1.004067E+0,50.000000E+0,1.000000E+0,85.706026E+0,2.767258E+0,2.545741E+0,1.285552E+0,30.000000E+0,0.000000E+0,1.239014E+0,1.234821E+0,1.011146E+0,60.000000E+0,3.989238E-3,57.212900E+0,8.812187E-3,23.987435E+0,3.203692E+0,30.685668E+0,0.000000E+0,-6.597210E-3,0.000000E+0,44.745794E-3,0.000000E+0,21.070989E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.112025E-3,2.021060E+0,2.013780E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.867811E+0,5.659688E+0,0.000000E+0,85.757260E-3,0.000000E+0,40.563205E-3,9.500000E+0,9.793860E+0,0.000000E+0,19.460458E-3,10.000000E+0,9.685017E+0,0.000000E+0,43.682843E-3,997.053965E-3,3.050969E+0,997.005689E-3,3.044693E+0,998.067760E-3,3.040927E+0,998.051668E-3,3.040026E+0,24.042239E-3,7.577768E+0,1.000000E+0,1.000000E+0,72.636202E+0,72.831069E+0,2.168605E+0,72.522954E+0,72.627451E+0,2.179486E+0,72.556086E+0,72.858915E+0,2.187868E+0,72.332215E+0,72.770371E+0,2.182344E+0
 10/25/2017,11:44:48.118,1.244936E-3,72.875763E+0,3.980818E-3,997.718389E-3,1.005536E+0,0.000000E+0,1.012060E+0,3.092777E+0,0.000000E+0,72.888492E+0,3.977900E-3,998.314431E-3,985.538516E-3,0.000000E+0,1.062626E+0,3.106470E+0,0.000000E+0,72.624269E+0,30.902932E+0,72.573073E+0,3.978743E-3,3.969145E-3,0.000000E+0,1.026569E+0,1.000000E+0,44.000000E+0,97.770270E+0,23.702839E+0,8.973473E-3,12.366077E-3,1.000000E+0,2.651934E+0,1.000000E+0,20.000000E+0,6.699251E-3,43.152033E+0,0.000000E+0,2.694745E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.972256E+0,0.000000E+0,-243.135076E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.040559E-3,0.000000E+0,164.093067E-3,0.000000E+0,-202.280011E-3,0.000000E+0,2.060341E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,652.684792E-3,3.038401E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.007452E+0,3.024513E+0,0.000000E+0,239.814276E+0,4.015055E-3,3.985735E-3,74.293585E+0,73.510209E+0,72.160902E+0,72.589920E+0,73.299078E+0,3.992805E-3,3.979832E-3,72.318130E+0,4.715400E+0,1.821096E+0,75.286862E+0,73.684793E+0,0.000000E+0,73.768483E+0,72.482381E+0,0.000000E+0,73.545828E+0,1.062736E+0,1.003079E+0,2.207865E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.505469E-3,71.781373E+0,30.567819E+0,0.000000E+0,1.235832E+0,1.245425E+0,1.005683E+0,60.000000E+0,1.000000E+0,1.261192E+0,648.336580E-3,1.974387E+0,60.000000E+0,1.882277E+0,0.000000E+0,73.597828E+0,996.720773E-3,1.000158E+0,1.006783E+0,50.000000E+0,1.000000E+0,85.778120E+0,2.761893E+0,2.547866E+0,1.292770E+0,30.000000E+0,0.000000E+0,1.242815E+0,1.233287E+0,1.002491E+0,60.000000E+0,3.987356E-3,57.187885E+0,8.857194E-3,23.990172E+0,3.238810E+0,30.689384E+0,0.000000E+0,37.662017E-3,0.000000E+0,44.294845E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.467812E-3,0.000000E+0,17.173504E-3,2.020931E+0,2.013039E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.873329E+0,5.660880E+0,0.000000E+0,83.049485E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.794085E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.689848E+0,0.000000E+0,41.911259E-3,996.394194E-3,3.050357E+0,997.230977E-3,3.044306E+0,996.201090E-3,3.041587E+0,998.244772E-3,3.042601E+0,31.452492E-3,7.440511E+0,1.000000E+0,1.000000E+0,72.636670E+0,72.833269E+0,2.171785E+0,72.519350E+0,72.628012E+0,2.177523E+0,72.552155E+0,72.858728E+0,2.184067E+0,72.333712E+0,72.772243E+0,2.193358E+0
 10/25/2017,11:44:58.118,3.338175E-3,72.875716E+0,3.981142E-3,998.233885E-3,1.013313E+0,0.000000E+0,1.014088E+0,3.092728E+0,0.000000E+0,72.889943E+0,3.983153E-3,997.396204E-3,1.022163E+0,0.000000E+0,1.061508E+0,3.106083E+0,0.000000E+0,72.632224E+0,30.894523E+0,72.574570E+0,3.974528E-3,3.971026E-3,0.000000E+0,1.014177E+0,1.000000E+0,44.000000E+0,97.757908E+0,23.704834E+0,8.962319E-3,12.334948E-3,1.000000E+0,2.653946E+0,1.000000E+0,20.000000E+0,6.692959E-3,43.132201E+0,0.000000E+0,2.691458E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.959187E+0,0.000000E+0,-227.137506E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.332417E-3,0.000000E+0,156.037371E-3,0.000000E+0,-216.619152E-3,0.000000E+0,2.054992E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.012526E+0,3.038594E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.011926E+0,3.024658E+0,0.000000E+0,239.836893E+0,4.012331E-3,3.983983E-3,74.308003E+0,73.510256E+0,72.161978E+0,72.592400E+0,73.307081E+0,3.990535E-3,3.978340E-3,72.327442E+0,4.709923E+0,1.822273E+0,75.272723E+0,73.687508E+0,0.000000E+0,73.770964E+0,72.482802E+0,0.000000E+0,73.546577E+0,1.064350E+0,994.888387E-3,2.204883E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.522006E-3,71.771360E+0,30.567029E+0,0.000000E+0,1.236008E+0,1.242216E+0,1.010030E+0,60.000000E+0,1.000000E+0,1.267877E+0,650.781153E-3,1.990411E+0,60.000000E+0,1.871914E+0,0.000000E+0,73.596705E+0,998.173515E-3,995.081821E-3,1.003971E+0,50.000000E+0,1.000000E+0,85.844259E+0,2.761766E+0,2.548217E+0,1.282598E+0,30.000000E+0,0.000000E+0,1.235389E+0,1.237089E+0,1.015170E+0,60.000000E+0,3.990924E-3,57.164830E+0,8.874056E-3,23.985997E+0,3.182750E+0,30.690778E+0,0.000000E+0,53.683020E-3,0.000000E+0,44.230424E-3,0.000000E+0,13.598125E-3,0.000000E+0,18.784035E-3,0.000000E+0,23.229101E-3,2.020995E+0,2.014038E+0,2.018225E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.878470E+0,5.657689E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.794665E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.685661E+0,0.000000E+0,39.946412E-3,995.766606E-3,3.051097E+0,995.798790E-3,3.044258E+0,999.306843E-3,3.043357E+0,998.341324E-3,3.042842E+0,35.640896E-3,7.386382E+0,1.000000E+0,1.000000E+0,72.638261E+0,72.832801E+0,2.171050E+0,72.521129E+0,72.629884E+0,2.179167E+0,72.553371E+0,72.859523E+0,2.184498E+0,72.334133E+0,72.775660E+0,2.183094E+0
 10/25/2017,11:45:08.118,2.855120E-3,72.874967E+0,3.981856E-3,997.863372E-3,988.610563E-3,0.000000E+0,1.010926E+0,3.091713E+0,0.000000E+0,72.889428E+0,3.971869E-3,997.670061E-3,1.002958E+0,0.000000E+0,1.061029E+0,3.106889E+0,0.000000E+0,72.636623E+0,30.896567E+0,72.579765E+0,3.972323E-3,3.970507E-3,0.000000E+0,1.024626E+0,1.000000E+0,44.000000E+0,97.807217E+0,23.696668E+0,8.937286E-3,12.357322E-3,1.000000E+0,2.651423E+0,1.000000E+0,20.000000E+0,6.692959E-3,43.135646E+0,0.000000E+0,2.705056E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.981108E+0,0.000000E+0,-211.622760E-3,0.000000E+0,135.109263E-3,0.000000E+0,132.695143E-3,0.000000E+0,139.700420E-3,0.000000E+0,-196.447686E-3,0.000000E+0,2.063724E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.015146E+0,3.038063E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.009976E+0,3.024432E+0,0.000000E+0,239.860667E+0,4.009282E-3,3.981648E-3,74.320735E+0,73.508010E+0,72.162352E+0,72.595722E+0,73.313821E+0,3.980935E-3,3.981778E-3,72.348967E+0,4.694458E+0,1.820742E+0,75.285176E+0,73.686385E+0,0.000000E+0,73.769232E+0,72.484347E+0,0.000000E+0,73.546015E+0,1.063839E+0,1.005426E+0,2.203720E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.515521E-3,71.755919E+0,30.565728E+0,0.000000E+0,1.237604E+0,1.241944E+0,1.008927E+0,60.000000E+0,1.000000E+0,1.265596E+0,653.721031E-3,2.002474E+0,60.000000E+0,1.882793E+0,0.000000E+0,73.598718E+0,997.215663E-3,1.000558E+0,1.010856E+0,50.000000E+0,1.000000E+0,85.871840E+0,2.763298E+0,2.541764E+0,1.270269E+0,30.000000E+0,0.000000E+0,1.238871E+0,1.230938E+0,1.014212E+0,60.000000E+0,3.990405E-3,57.140982E+0,8.877298E-3,23.978155E+0,3.089960E+0,30.692264E+0,0.000000E+0,34.664124E-3,0.000000E+0,45.583270E-3,0.000000E+0,18.043191E-3,0.000000E+0,23.229101E-3,0.000000E+0,24.034366E-3,2.020706E+0,2.013845E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.880509E+0,5.659946E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793280E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.661695E+0,0.000000E+0,51.799919E-3,996.635573E-3,3.050454E+0,997.311437E-3,3.044033E+0,997.150517E-3,3.042391E+0,999.081556E-3,3.041458E+0,24.686609E-3,7.488841E+0,1.000000E+0,1.000000E+0,72.637793E+0,72.835000E+0,2.172856E+0,72.517478E+0,72.628855E+0,2.178592E+0,72.554260E+0,72.860459E+0,2.182773E+0,72.333104E+0,72.773601E+0,2.184036E+0
 10/25/2017,11:45:18.118,922.899256E-6,72.876511E+0,3.982310E-3,997.766717E-3,999.165299E-3,0.000000E+0,1.011197E+0,3.094146E+0,0.000000E+0,72.890177E+0,3.982245E-3,997.444532E-3,1.019308E+0,0.000000E+0,1.061460E+0,3.108081E+0,0.000000E+0,72.640507E+0,30.892851E+0,72.582479E+0,3.974268E-3,3.969339E-3,0.000000E+0,1.022794E+0,1.000000E+0,44.000000E+0,97.883510E+0,23.695648E+0,8.917052E-3,12.361408E-3,1.000000E+0,2.661900E+0,1.000000E+0,20.000000E+0,6.651703E-3,43.141978E+0,0.000000E+0,2.716656E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.987900E+0,0.000000E+0,-209.820217E-3,0.000000E+0,137.748701E-3,0.000000E+0,137.974019E-3,0.000000E+0,131.709169E-3,0.000000E+0,-209.272356E-3,0.000000E+0,2.064788E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,1.004428E+0,3.038320E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.008954E+0,3.024175E+0,0.000000E+0,239.892157E+0,4.004417E-3,3.981324E-3,74.336885E+0,73.510678E+0,72.161650E+0,72.605409E+0,73.320935E+0,3.980221E-3,3.981713E-3,72.354676E+0,4.715722E+0,1.823707E+0,75.288173E+0,73.686759E+0,0.000000E+0,73.771385E+0,72.482849E+0,0.000000E+0,73.549057E+0,1.064014E+0,997.155608E-3,2.201360E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.522201E-3,71.745719E+0,30.563266E+0,0.000000E+0,1.243032E+0,1.245074E+0,983.963663E-3,60.000000E+0,1.000000E+0,1.262166E+0,651.356346E-3,2.005206E+0,60.000000E+0,1.879134E+0,0.000000E+0,73.595816E+0,996.130097E-3,993.788708E-3,992.548852E-3,50.000000E+0,1.000000E+0,85.887460E+0,2.769174E+0,2.547163E+0,1.287229E+0,30.000000E+0,0.000000E+0,1.243662E+0,1.236546E+0,972.359269E-3,60.000000E+0,3.990730E-3,57.117974E+0,8.931839E-3,23.977831E+0,3.045820E+0,30.688734E+0,0.000000E+0,25.541501E-3,0.000000E+0,44.906847E-3,0.000000E+0,19.106141E-3,0.000000E+0,24.904053E-3,0.000000E+0,22.294993E-3,2.020706E+0,2.013394E+0,2.018451E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.881597E+0,5.658688E+0,0.000000E+0,84.016548E-3,0.000000E+0,45.882049E-3,9.500000E+0,9.793248E+0,0.000000E+0,21.779623E-3,10.000000E+0,9.660568E+0,0.000000E+0,43.328527E-3,996.699941E-3,3.050244E+0,997.359713E-3,3.044982E+0,997.697645E-3,3.042231E+0,998.486152E-3,3.043341E+0,32.096862E-3,7.517839E+0,1.000000E+0,1.000000E+0,72.640695E+0,72.833877E+0,2.172361E+0,72.517338E+0,72.627638E+0,2.178002E+0,72.555337E+0,72.857604E+0,2.183028E+0,72.331934E+0,72.773788E+0,2.185376E+0
 10/25/2017,11:45:28.118,1.405954E-3,72.874873E+0,3.982634E-3,997.251221E-3,1.012467E+0,0.000000E+0,1.011341E+0,3.093518E+0,0.000000E+0,72.887088E+0,3.975565E-3,997.895591E-3,1.028193E+0,0.000000E+0,1.062019E+0,3.107533E+0,0.000000E+0,72.645655E+0,30.901120E+0,72.587767E+0,3.968107E-3,3.970247E-3,0.000000E+0,1.022221E+0,1.000000E+0,44.000000E+0,97.953316E+0,23.699498E+0,8.896040E-3,12.379047E-3,1.000000E+0,2.670222E+0,1.000000E+0,20.000000E+0,6.669412E-3,43.156456E+0,0.000000E+0,2.711211E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.993952E+0,0.000000E+0,-207.019838E-3,0.000000E+0,137.201500E-3,0.000000E+0,136.010534E-3,0.000000E+0,151.977301E-3,0.000000E+0,-200.894431E-3,0.000000E+0,2.061501E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.005019E+0,3.039028E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.006093E+0,3.024706E+0,0.000000E+0,239.923502E+0,4.009866E-3,3.981194E-3,74.347418E+0,73.511988E+0,72.164926E+0,72.609340E+0,73.327394E+0,3.990211E-3,3.982426E-3,72.339047E+0,4.720877E+0,1.821580E+0,75.298614E+0,73.690691E+0,0.000000E+0,73.771010E+0,72.485002E+0,0.000000E+0,73.544985E+0,1.067992E+0,1.004548E+0,2.203991E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.500799E-3,71.730840E+0,30.562848E+0,0.000000E+0,1.231857E+0,1.245154E+0,988.790192E-3,60.000000E+0,1.000000E+0,1.262118E+0,648.959706E-3,1.988590E+0,60.000000E+0,1.877103E+0,0.000000E+0,73.598718E+0,995.395743E-3,996.790008E-3,1.000968E+0,50.000000E+0,1.000000E+0,85.906833E+0,2.766348E+0,2.545278E+0,1.281736E+0,30.000000E+0,0.000000E+0,1.238040E+0,1.236179E+0,981.764453E-3,60.000000E+0,3.988200E-3,57.092866E+0,8.778724E-3,23.975696E+0,3.052909E+0,30.692311E+0,0.000000E+0,3.460240E-3,0.000000E+0,45.357796E-3,0.000000E+0,22.810363E-3,0.000000E+0,26.063635E-3,0.000000E+0,20.813304E-3,2.020931E+0,2.013619E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.883024E+0,5.660397E+0,0.000000E+0,81.405479E-3,0.000000E+0,45.591930E-3,9.500000E+0,9.793280E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.661889E+0,0.000000E+0,44.971268E-3,996.249366E-3,3.050035E+0,997.134425E-3,3.045095E+0,996.474654E-3,3.041394E+0,998.405692E-3,3.041522E+0,8.899548E-3,7.708258E+0,1.000000E+0,1.000000E+0,72.640554E+0,72.831491E+0,2.169612E+0,72.519865E+0,72.629182E+0,2.178241E+0,72.555150E+0,72.861489E+0,2.182757E+0,72.334320E+0,72.775379E+0,2.184738E+0
 10/25/2017,11:45:38.118,1.566973E-3,72.875716E+0,3.982699E-3,998.588288E-3,1.000954E+0,0.000000E+0,1.011645E+0,3.092664E+0,0.000000E+0,72.886807E+0,3.981661E-3,996.977364E-3,1.018558E+0,0.000000E+0,1.064191E+0,3.106244E+0,0.000000E+0,72.649399E+0,30.896567E+0,72.588188E+0,3.974722E-3,3.965254E-3,0.000000E+0,1.023304E+0,1.000000E+0,44.000000E+0,97.980580E+0,23.693792E+0,8.897402E-3,12.359203E-3,1.000000E+0,2.662124E+0,1.000000E+0,20.000000E+0,6.650989E-3,43.143421E+0,0.000000E+0,2.702156E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.990154E+0,0.000000E+0,-211.751513E-3,0.000000E+0,136.300229E-3,0.000000E+0,140.742210E-3,0.000000E+0,149.625037E-3,0.000000E+0,-197.704375E-3,0.000000E+0,2.063821E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000288E+0,0.000000E+0,1.004428E+0,3.038272E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.009513E+0,3.024497E+0,0.000000E+0,239.937825E+0,4.013369E-3,3.980935E-3,74.359636E+0,73.512690E+0,72.162914E+0,72.612195E+0,73.338533E+0,3.975356E-3,3.980870E-3,72.322715E+0,4.720555E+0,1.822466E+0,75.298145E+0,73.689661E+0,0.000000E+0,73.769325E+0,72.486312E+0,0.000000E+0,73.550602E+0,1.067624E+0,1.001674E+0,2.203178E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.488024E-3,71.724289E+0,30.561037E+0,0.000000E+0,1.234491E+0,1.239980E+0,988.039043E-3,60.000000E+0,1.000000E+0,1.263825E+0,653.225726E-3,2.004007E+0,60.000000E+0,1.883276E+0,0.000000E+0,73.597501E+0,1.000153E+0,998.482230E-3,970.870575E-3,50.000000E+0,1.000000E+0,85.946986E+0,2.759818E+0,2.544751E+0,1.284019E+0,30.000000E+0,0.000000E+0,1.242224E+0,1.230539E+0,985.756467E-3,60.000000E+0,3.989562E-3,57.071305E+0,8.782744E-3,23.975232E+0,3.054519E+0,30.692032E+0,0.000000E+0,3.556946E-3,0.000000E+0,41.105994E-3,0.000000E+0,23.583417E-3,0.000000E+0,24.904053E-3,0.000000E+0,21.328674E-3,2.020995E+0,2.013394E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.886215E+0,5.661783E+0,0.000000E+0,82.179129E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.792056E+0,0.000000E+0,19.428247E-3,10.000000E+0,9.659892E+0,0.000000E+0,43.103052E-3,995.863158E-3,3.050985E+0,997.440173E-3,3.044789E+0,997.279253E-3,3.040509E+0,999.194200E-3,3.042810E+0,20.498205E-3,7.833593E+0,1.000000E+0,1.000000E+0,72.641724E+0,72.834205E+0,2.165105E+0,72.520052E+0,72.626421E+0,2.178385E+0,72.554588E+0,72.857838E+0,2.179610E+0,72.333899E+0,72.774583E+0,2.183748E+0
 10/25/2017,11:45:48.118,600.862443E-6,72.875997E+0,3.980170E-3,998.330540E-3,997.967712E-3,0.000000E+0,1.012539E+0,3.090860E+0,0.000000E+0,72.888632E+0,3.983736E-3,998.185557E-3,994.774417E-3,0.000000E+0,1.061460E+0,3.106293E+0,0.000000E+0,72.655015E+0,30.890807E+0,72.584585E+0,3.974009E-3,3.968821E-3,0.000000E+0,1.028083E+0,1.000000E+0,44.000000E+0,97.993084E+0,23.691286E+0,8.894419E-3,12.368087E-3,1.000000E+0,2.659680E+0,1.000000E+0,20.000000E+0,6.711382E-3,43.126661E+0,0.000000E+0,2.690846E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.982943E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.990540E+0,0.000000E+0,-203.511316E-3,0.000000E+0,138.456843E-3,0.000000E+0,137.201500E-3,0.000000E+0,143.696045E-3,0.000000E+0,-205.502290E-3,0.000000E+0,2.072167E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.014619E+0,3.037902E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.003265E+0,3.024352E+0,0.000000E+0,239.960779E+0,4.003444E-3,3.979053E-3,74.374147E+0,73.513345E+0,72.163335E+0,72.618559E+0,73.343635E+0,3.971399E-3,3.980416E-3,72.309098E+0,4.722488E+0,1.820516E+0,75.299878E+0,73.694856E+0,0.000000E+0,73.775925E+0,72.487810E+0,0.000000E+0,73.548917E+0,1.059111E+0,1.005873E+0,2.202795E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.478101E-3,71.712873E+0,30.638472E+0,0.000000E+0,1.234044E+0,1.241465E+0,988.614390E-3,60.000000E+0,1.000000E+0,1.263107E+0,651.116682E-3,1.996578E+0,60.000000E+0,1.889820E+0,0.000000E+0,73.597594E+0,998.093694E-3,998.466266E-3,981.893428E-3,50.000000E+0,1.000000E+0,86.003791E+0,2.768647E+0,2.537962E+0,1.283923E+0,30.000000E+0,0.000000E+0,1.241921E+0,1.238751E+0,977.197590E-3,60.000000E+0,3.989757E-3,57.048531E+0,8.875223E-3,23.977227E+0,3.054842E+0,30.693611E+0,0.000000E+0,4.266126E-3,0.000000E+0,44.681373E-3,0.000000E+0,22.166150E-3,0.000000E+0,24.871842E-3,0.000000E+0,21.844044E-3,2.020899E+0,2.013555E+0,2.018547E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890860E+0,5.660655E+0,0.000000E+0,89.851159E-3,0.000000E+0,46.784640E-3,9.500000E+0,9.792539E+0,0.000000E+0,23.390154E-3,10.000000E+0,9.778656E+0,0.000000E+0,44.971268E-3,996.168906E-3,3.050566E+0,997.987300E-3,3.044805E+0,997.118333E-3,3.042617E+0,998.437876E-3,3.042150E+0,32.096862E-3,7.982449E+0,1.000000E+0,1.000000E+0,72.642847E+0,72.837621E+0,2.169021E+0,72.520848E+0,72.629978E+0,2.182440E+0,72.557115E+0,72.861395E+0,2.182725E+0,72.333478E+0,72.775332E+0,2.183764E+0
